Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552239,Pryce St Mountain Ash,2024-01-23T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
552239,Pryce St Mountain Ash,2024-01-23T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.69
552239,Pryce St Mountain Ash,2024-01-23T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.25
552239,Pryce St Mountain Ash,2024-01-23T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.81
552239,Pryce St Mountain Ash,2024-01-23T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98791
552239,Pryce St Mountain Ash,2024-01-23T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9696
552239,Pryce St Mountain Ash,2024-01-23T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9483
552239,Pryce St Mountain Ash,2024-01-23T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
552239,Pryce St Mountain Ash,2024-01-23T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
552239,Pryce St Mountain Ash,2024-01-23T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-23T13:50:00.000+00:00,feeder,1,N Current (Min),A,41.38
552239,Pryce St Mountain Ash,2024-01-23T13:50:00.000+00:00,feeder,1,N Current (Max),A,21.38
552239,Pryce St Mountain Ash,2024-01-23T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,19.5
552239,Pryce St Mountain Ash,2024-01-23T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,42.38
552239,Pryce St Mountain Ash,2024-01-23T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.75
552239,Pryce St Mountain Ash,2024-01-23T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,28.38
552239,Pryce St Mountain Ash,2024-01-23T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,60.62
552239,Pryce St Mountain Ash,2024-01-23T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.88
552239,Pryce St Mountain Ash,2024-01-23T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,10.62
552239,Pryce St Mountain Ash,2024-01-23T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,42.0
552239,Pryce St Mountain Ash,2024-01-23T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.88
552239,Pryce St Mountain Ash,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,236.77
552239,Pryce St Mountain Ash,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,238.23
552239,Pryce St Mountain Ash,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
552239,Pryce St Mountain Ash,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,236.16
552239,Pryce St Mountain Ash,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,237.52
552239,Pryce St Mountain Ash,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.92
552239,Pryce St Mountain Ash,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,234.19
552239,Pryce St Mountain Ash,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,236.42
552239,Pryce St Mountain Ash,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.86
552239,Pryce St Mountain Ash,2024-01-23T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
552239,Pryce St Mountain Ash,2024-01-23T13:50:00.000+00:00,busbar,,L3 Active Power,kW,49.0
552239,Pryce St Mountain Ash,2024-01-23T13:50:00.000+00:00,busbar,,L2 Active Power,kW,50.0
552239,Pryce St Mountain Ash,2024-01-23T13:50:00.000+00:00,busbar,,L1 Active Power,kW,45.0
552239,Pryce St Mountain Ash,2024-01-23T13:50:00.000+00:00,busbar,,N Current (Min),A,52.12
552239,Pryce St Mountain Ash,2024-01-23T13:50:00.000+00:00,busbar,,N Current (Max),A,104.5
552239,Pryce St Mountain Ash,2024-01-23T13:50:00.000+00:00,busbar,,N Current (RMS),A,68.12
552239,Pryce St Mountain Ash,2024-01-23T13:50:00.000+00:00,busbar,,L3 Current (Min),A,182.0
552239,Pryce St Mountain Ash,2024-01-23T13:50:00.000+00:00,busbar,,L3 Current (Max),A,256.62
552239,Pryce St Mountain Ash,2024-01-23T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,208.38
552239,Pryce St Mountain Ash,2024-01-23T13:50:00.000+00:00,busbar,,L2 Current (Min),A,167.62
552239,Pryce St Mountain Ash,2024-01-23T13:50:00.000+00:00,busbar,,L2 Current (Max),A,255.5
552239,Pryce St Mountain Ash,2024-01-23T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,212.12
552239,Pryce St Mountain Ash,2024-01-23T13:50:00.000+00:00,busbar,,L1 Current (Min),A,158.5
552239,Pryce St Mountain Ash,2024-01-23T13:50:00.000+00:00,busbar,,L1 Current (Max),A,273.88
552239,Pryce St Mountain Ash,2024-01-23T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.38
552239,Pryce St Mountain Ash,2024-01-23T13:50:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T13:50:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.44
552239,Pryce St Mountain Ash,2024-01-23T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.69
552239,Pryce St Mountain Ash,2024-01-23T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,10.44
552239,Pryce St Mountain Ash,2024-01-23T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99677
552239,Pryce St Mountain Ash,2024-01-23T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99472
552239,Pryce St Mountain Ash,2024-01-23T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97934
552239,Pryce St Mountain Ash,2024-01-23T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
552239,Pryce St Mountain Ash,2024-01-23T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
552239,Pryce St Mountain Ash,2024-01-23T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
552239,Pryce St Mountain Ash,2024-01-23T13:40:00.000+00:00,feeder,4,N Current (Min),A,16.5
552239,Pryce St Mountain Ash,2024-01-23T13:40:00.000+00:00,feeder,4,N Current (Max),A,101.88
552239,Pryce St Mountain Ash,2024-01-23T13:40:00.000+00:00,feeder,4,N Current (RMS),A,57.38
552239,Pryce St Mountain Ash,2024-01-23T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,71.5
552239,Pryce St Mountain Ash,2024-01-23T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,149.12
552239,Pryce St Mountain Ash,2024-01-23T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,88.62
552239,Pryce St Mountain Ash,2024-01-23T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,81.38
552239,Pryce St Mountain Ash,2024-01-23T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,142.12
552239,Pryce St Mountain Ash,2024-01-23T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,104.88
552239,Pryce St Mountain Ash,2024-01-23T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,43.12
552239,Pryce St Mountain Ash,2024-01-23T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,158.38
552239,Pryce St Mountain Ash,2024-01-23T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,58.25
552239,Pryce St Mountain Ash,2024-01-23T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.32
552239,Pryce St Mountain Ash,2024-01-23T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.56
552239,Pryce St Mountain Ash,2024-01-23T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.19
552239,Pryce St Mountain Ash,2024-01-23T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
552239,Pryce St Mountain Ash,2024-01-23T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98956
552239,Pryce St Mountain Ash,2024-01-23T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98047
552239,Pryce St Mountain Ash,2024-01-23T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98126
552239,Pryce St Mountain Ash,2024-01-23T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
552239,Pryce St Mountain Ash,2024-01-23T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
552239,Pryce St Mountain Ash,2024-01-23T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
552239,Pryce St Mountain Ash,2024-01-23T13:40:00.000+00:00,feeder,3,N Current (Min),A,33.38
552239,Pryce St Mountain Ash,2024-01-23T13:40:00.000+00:00,feeder,3,N Current (Max),A,63.75
552239,Pryce St Mountain Ash,2024-01-23T13:40:00.000+00:00,feeder,3,N Current (RMS),A,49.25
552239,Pryce St Mountain Ash,2024-01-23T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,78.75
552239,Pryce St Mountain Ash,2024-01-23T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,91.12
552239,Pryce St Mountain Ash,2024-01-23T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,82.12
552239,Pryce St Mountain Ash,2024-01-23T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,28.12
552239,Pryce St Mountain Ash,2024-01-23T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,37.62
552239,Pryce St Mountain Ash,2024-01-23T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.5
552239,Pryce St Mountain Ash,2024-01-23T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,75.0
552239,Pryce St Mountain Ash,2024-01-23T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,119.5
552239,Pryce St Mountain Ash,2024-01-23T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,98.62
552239,Pryce St Mountain Ash,2024-01-23T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.94
552239,Pryce St Mountain Ash,2024-01-23T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.87
552239,Pryce St Mountain Ash,2024-01-23T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.5
552239,Pryce St Mountain Ash,2024-01-23T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92297
552239,Pryce St Mountain Ash,2024-01-23T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9765
552239,Pryce St Mountain Ash,2024-01-23T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98831
552239,Pryce St Mountain Ash,2024-01-23T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-23T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
552239,Pryce St Mountain Ash,2024-01-23T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-23T13:40:00.000+00:00,feeder,2,N Current (Min),A,8.62
552239,Pryce St Mountain Ash,2024-01-23T13:40:00.000+00:00,feeder,2,N Current (Max),A,29.25
552239,Pryce St Mountain Ash,2024-01-23T13:40:00.000+00:00,feeder,2,N Current (RMS),A,18.0
552239,Pryce St Mountain Ash,2024-01-23T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,9.38
552239,Pryce St Mountain Ash,2024-01-23T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,22.5
552239,Pryce St Mountain Ash,2024-01-23T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
552239,Pryce St Mountain Ash,2024-01-23T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,18.0
552239,Pryce St Mountain Ash,2024-01-23T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,39.75
552239,Pryce St Mountain Ash,2024-01-23T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
552239,Pryce St Mountain Ash,2024-01-23T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,6.75
552239,Pryce St Mountain Ash,2024-01-23T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,26.25
552239,Pryce St Mountain Ash,2024-01-23T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
552239,Pryce St Mountain Ash,2024-01-23T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.31
552239,Pryce St Mountain Ash,2024-01-23T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.94
552239,Pryce St Mountain Ash,2024-01-23T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.88
552239,Pryce St Mountain Ash,2024-01-23T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98648
552239,Pryce St Mountain Ash,2024-01-23T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9841
552239,Pryce St Mountain Ash,2024-01-23T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98041
552239,Pryce St Mountain Ash,2024-01-23T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
552239,Pryce St Mountain Ash,2024-01-23T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
552239,Pryce St Mountain Ash,2024-01-23T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
552239,Pryce St Mountain Ash,2024-01-23T13:40:00.000+00:00,feeder,1,N Current (Min),A,33.5
552239,Pryce St Mountain Ash,2024-01-23T13:40:00.000+00:00,feeder,1,N Current (Max),A,21.75
552239,Pryce St Mountain Ash,2024-01-23T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,19.0
552239,Pryce St Mountain Ash,2024-01-23T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,29.62
552239,Pryce St Mountain Ash,2024-01-23T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.75
552239,Pryce St Mountain Ash,2024-01-23T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,29.0
552239,Pryce St Mountain Ash,2024-01-23T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,52.75
552239,Pryce St Mountain Ash,2024-01-23T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.0
552239,Pryce St Mountain Ash,2024-01-23T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,12.62
552239,Pryce St Mountain Ash,2024-01-23T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,35.62
552239,Pryce St Mountain Ash,2024-01-23T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.25
552239,Pryce St Mountain Ash,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.03
552239,Pryce St Mountain Ash,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,238.12
552239,Pryce St Mountain Ash,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.59
552239,Pryce St Mountain Ash,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,236.22
552239,Pryce St Mountain Ash,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,237.3
552239,Pryce St Mountain Ash,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.94
552239,Pryce St Mountain Ash,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,234.06
552239,Pryce St Mountain Ash,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,236.17
552239,Pryce St Mountain Ash,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.64
552239,Pryce St Mountain Ash,2024-01-23T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
552239,Pryce St Mountain Ash,2024-01-23T13:40:00.000+00:00,busbar,,L3 Active Power,kW,48.0
552239,Pryce St Mountain Ash,2024-01-23T13:40:00.000+00:00,busbar,,L2 Active Power,kW,47.0
552239,Pryce St Mountain Ash,2024-01-23T13:40:00.000+00:00,busbar,,L1 Active Power,kW,46.0
552239,Pryce St Mountain Ash,2024-01-23T13:40:00.000+00:00,busbar,,N Current (Min),A,52.75
552239,Pryce St Mountain Ash,2024-01-23T13:40:00.000+00:00,busbar,,N Current (Max),A,123.75
552239,Pryce St Mountain Ash,2024-01-23T13:40:00.000+00:00,busbar,,N Current (RMS),A,67.0
552239,Pryce St Mountain Ash,2024-01-23T13:40:00.000+00:00,busbar,,L3 Current (Min),A,181.5
552239,Pryce St Mountain Ash,2024-01-23T13:40:00.000+00:00,busbar,,L3 Current (Max),A,261.38
552239,Pryce St Mountain Ash,2024-01-23T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.5
552239,Pryce St Mountain Ash,2024-01-23T13:40:00.000+00:00,busbar,,L2 Current (Min),A,169.0
552239,Pryce St Mountain Ash,2024-01-23T13:40:00.000+00:00,busbar,,L2 Current (Max),A,243.25
552239,Pryce St Mountain Ash,2024-01-23T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.25
552239,Pryce St Mountain Ash,2024-01-23T13:40:00.000+00:00,busbar,,L1 Current (Min),A,150.38
552239,Pryce St Mountain Ash,2024-01-23T13:40:00.000+00:00,busbar,,L1 Current (Max),A,283.75
552239,Pryce St Mountain Ash,2024-01-23T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.75
552239,Pryce St Mountain Ash,2024-01-23T13:40:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T13:40:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.5
552239,Pryce St Mountain Ash,2024-01-23T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.25
552239,Pryce St Mountain Ash,2024-01-23T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.56
552239,Pryce St Mountain Ash,2024-01-23T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99789
552239,Pryce St Mountain Ash,2024-01-23T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99518
552239,Pryce St Mountain Ash,2024-01-23T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98202
552239,Pryce St Mountain Ash,2024-01-23T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,32.0
552239,Pryce St Mountain Ash,2024-01-23T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
552239,Pryce St Mountain Ash,2024-01-23T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
552239,Pryce St Mountain Ash,2024-01-23T13:30:00.000+00:00,feeder,4,N Current (Min),A,19.62
552239,Pryce St Mountain Ash,2024-01-23T13:30:00.000+00:00,feeder,4,N Current (Max),A,99.25
552239,Pryce St Mountain Ash,2024-01-23T13:30:00.000+00:00,feeder,4,N Current (RMS),A,63.25
552239,Pryce St Mountain Ash,2024-01-23T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,127.75
552239,Pryce St Mountain Ash,2024-01-23T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,160.38
552239,Pryce St Mountain Ash,2024-01-23T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,135.12
552239,Pryce St Mountain Ash,2024-01-23T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,81.38
552239,Pryce St Mountain Ash,2024-01-23T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,155.25
552239,Pryce St Mountain Ash,2024-01-23T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,99.88
552239,Pryce St Mountain Ash,2024-01-23T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,46.62
552239,Pryce St Mountain Ash,2024-01-23T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,151.38
552239,Pryce St Mountain Ash,2024-01-23T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,63.62
552239,Pryce St Mountain Ash,2024-01-23T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.38
552239,Pryce St Mountain Ash,2024-01-23T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.5
552239,Pryce St Mountain Ash,2024-01-23T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.56
552239,Pryce St Mountain Ash,2024-01-23T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
552239,Pryce St Mountain Ash,2024-01-23T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99152
552239,Pryce St Mountain Ash,2024-01-23T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98587
552239,Pryce St Mountain Ash,2024-01-23T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9826
552239,Pryce St Mountain Ash,2024-01-23T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
552239,Pryce St Mountain Ash,2024-01-23T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
552239,Pryce St Mountain Ash,2024-01-23T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
552239,Pryce St Mountain Ash,2024-01-23T13:30:00.000+00:00,feeder,3,N Current (Min),A,39.75
552239,Pryce St Mountain Ash,2024-01-23T13:30:00.000+00:00,feeder,3,N Current (Max),A,66.0
552239,Pryce St Mountain Ash,2024-01-23T13:30:00.000+00:00,feeder,3,N Current (RMS),A,50.12
552239,Pryce St Mountain Ash,2024-01-23T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,79.62
552239,Pryce St Mountain Ash,2024-01-23T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,105.62
552239,Pryce St Mountain Ash,2024-01-23T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,87.0
552239,Pryce St Mountain Ash,2024-01-23T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,28.38
552239,Pryce St Mountain Ash,2024-01-23T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,38.5
552239,Pryce St Mountain Ash,2024-01-23T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.12
552239,Pryce St Mountain Ash,2024-01-23T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,77.5
552239,Pryce St Mountain Ash,2024-01-23T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,121.88
552239,Pryce St Mountain Ash,2024-01-23T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,96.88
552239,Pryce St Mountain Ash,2024-01-23T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.0
552239,Pryce St Mountain Ash,2024-01-23T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.0
552239,Pryce St Mountain Ash,2024-01-23T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.75
552239,Pryce St Mountain Ash,2024-01-23T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89813
552239,Pryce St Mountain Ash,2024-01-23T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98373
552239,Pryce St Mountain Ash,2024-01-23T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97894
552239,Pryce St Mountain Ash,2024-01-23T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-23T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
552239,Pryce St Mountain Ash,2024-01-23T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-23T13:30:00.000+00:00,feeder,2,N Current (Min),A,10.88
552239,Pryce St Mountain Ash,2024-01-23T13:30:00.000+00:00,feeder,2,N Current (Max),A,50.25
552239,Pryce St Mountain Ash,2024-01-23T13:30:00.000+00:00,feeder,2,N Current (RMS),A,28.75
552239,Pryce St Mountain Ash,2024-01-23T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,9.5
552239,Pryce St Mountain Ash,2024-01-23T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,17.25
552239,Pryce St Mountain Ash,2024-01-23T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.38
552239,Pryce St Mountain Ash,2024-01-23T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,15.25
552239,Pryce St Mountain Ash,2024-01-23T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,59.38
552239,Pryce St Mountain Ash,2024-01-23T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.88
552239,Pryce St Mountain Ash,2024-01-23T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,6.5
552239,Pryce St Mountain Ash,2024-01-23T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,26.75
552239,Pryce St Mountain Ash,2024-01-23T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.75
552239,Pryce St Mountain Ash,2024-01-23T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.5
552239,Pryce St Mountain Ash,2024-01-23T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.32
552239,Pryce St Mountain Ash,2024-01-23T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.06
552239,Pryce St Mountain Ash,2024-01-23T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98804
552239,Pryce St Mountain Ash,2024-01-23T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97827
552239,Pryce St Mountain Ash,2024-01-23T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97195
552239,Pryce St Mountain Ash,2024-01-23T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
552239,Pryce St Mountain Ash,2024-01-23T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
552239,Pryce St Mountain Ash,2024-01-23T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-23T13:30:00.000+00:00,feeder,1,N Current (Min),A,34.12
552239,Pryce St Mountain Ash,2024-01-23T13:30:00.000+00:00,feeder,1,N Current (Max),A,22.38
552239,Pryce St Mountain Ash,2024-01-23T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,19.0
552239,Pryce St Mountain Ash,2024-01-23T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,41.75
552239,Pryce St Mountain Ash,2024-01-23T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
552239,Pryce St Mountain Ash,2024-01-23T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,32.0
552239,Pryce St Mountain Ash,2024-01-23T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,53.75
552239,Pryce St Mountain Ash,2024-01-23T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.12
552239,Pryce St Mountain Ash,2024-01-23T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,12.0
552239,Pryce St Mountain Ash,2024-01-23T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,31.0
552239,Pryce St Mountain Ash,2024-01-23T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
552239,Pryce St Mountain Ash,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,229.28
552239,Pryce St Mountain Ash,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,237.41
552239,Pryce St Mountain Ash,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.61
552239,Pryce St Mountain Ash,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,230.66
552239,Pryce St Mountain Ash,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,237.33
552239,Pryce St Mountain Ash,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.27
552239,Pryce St Mountain Ash,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,229.41
552239,Pryce St Mountain Ash,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,235.94
552239,Pryce St Mountain Ash,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.12
552239,Pryce St Mountain Ash,2024-01-23T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
552239,Pryce St Mountain Ash,2024-01-23T13:30:00.000+00:00,busbar,,L3 Active Power,kW,59.0
552239,Pryce St Mountain Ash,2024-01-23T13:30:00.000+00:00,busbar,,L2 Active Power,kW,48.0
552239,Pryce St Mountain Ash,2024-01-23T13:30:00.000+00:00,busbar,,L1 Active Power,kW,45.0
552239,Pryce St Mountain Ash,2024-01-23T13:30:00.000+00:00,busbar,,N Current (Min),A,51.88
552239,Pryce St Mountain Ash,2024-01-23T13:30:00.000+00:00,busbar,,N Current (Max),A,98.62
552239,Pryce St Mountain Ash,2024-01-23T13:30:00.000+00:00,busbar,,N Current (RMS),A,70.5
552239,Pryce St Mountain Ash,2024-01-23T13:30:00.000+00:00,busbar,,L3 Current (Min),A,240.75
552239,Pryce St Mountain Ash,2024-01-23T13:30:00.000+00:00,busbar,,L3 Current (Max),A,286.12
552239,Pryce St Mountain Ash,2024-01-23T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,253.88
552239,Pryce St Mountain Ash,2024-01-23T13:30:00.000+00:00,busbar,,L2 Current (Min),A,168.0
552239,Pryce St Mountain Ash,2024-01-23T13:30:00.000+00:00,busbar,,L2 Current (Max),A,258.38
552239,Pryce St Mountain Ash,2024-01-23T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.88
552239,Pryce St Mountain Ash,2024-01-23T13:30:00.000+00:00,busbar,,L1 Current (Min),A,166.5
552239,Pryce St Mountain Ash,2024-01-23T13:30:00.000+00:00,busbar,,L1 Current (Max),A,265.88
552239,Pryce St Mountain Ash,2024-01-23T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.38
552239,Pryce St Mountain Ash,2024-01-23T13:30:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T13:30:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.38
552239,Pryce St Mountain Ash,2024-01-23T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.0
552239,Pryce St Mountain Ash,2024-01-23T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.5
552239,Pryce St Mountain Ash,2024-01-23T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99863
552239,Pryce St Mountain Ash,2024-01-23T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99677
552239,Pryce St Mountain Ash,2024-01-23T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9805
552239,Pryce St Mountain Ash,2024-01-23T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,31.0
552239,Pryce St Mountain Ash,2024-01-23T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
552239,Pryce St Mountain Ash,2024-01-23T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
552239,Pryce St Mountain Ash,2024-01-23T13:20:00.000+00:00,feeder,4,N Current (Min),A,23.0
552239,Pryce St Mountain Ash,2024-01-23T13:20:00.000+00:00,feeder,4,N Current (Max),A,129.0
552239,Pryce St Mountain Ash,2024-01-23T13:20:00.000+00:00,feeder,4,N Current (RMS),A,67.25
552239,Pryce St Mountain Ash,2024-01-23T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,125.0
552239,Pryce St Mountain Ash,2024-01-23T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,165.38
552239,Pryce St Mountain Ash,2024-01-23T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,131.25
552239,Pryce St Mountain Ash,2024-01-23T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,88.0
552239,Pryce St Mountain Ash,2024-01-23T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,156.38
552239,Pryce St Mountain Ash,2024-01-23T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,104.62
552239,Pryce St Mountain Ash,2024-01-23T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,35.5
552239,Pryce St Mountain Ash,2024-01-23T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,165.25
552239,Pryce St Mountain Ash,2024-01-23T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,56.62
552239,Pryce St Mountain Ash,2024-01-23T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.0
552239,Pryce St Mountain Ash,2024-01-23T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.06
552239,Pryce St Mountain Ash,2024-01-23T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.56
552239,Pryce St Mountain Ash,2024-01-23T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
552239,Pryce St Mountain Ash,2024-01-23T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99277
552239,Pryce St Mountain Ash,2024-01-23T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98608
552239,Pryce St Mountain Ash,2024-01-23T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9866
552239,Pryce St Mountain Ash,2024-01-23T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
552239,Pryce St Mountain Ash,2024-01-23T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
552239,Pryce St Mountain Ash,2024-01-23T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
552239,Pryce St Mountain Ash,2024-01-23T13:20:00.000+00:00,feeder,3,N Current (Min),A,47.88
552239,Pryce St Mountain Ash,2024-01-23T13:20:00.000+00:00,feeder,3,N Current (Max),A,69.25
552239,Pryce St Mountain Ash,2024-01-23T13:20:00.000+00:00,feeder,3,N Current (RMS),A,58.0
552239,Pryce St Mountain Ash,2024-01-23T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,80.12
552239,Pryce St Mountain Ash,2024-01-23T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,103.62
552239,Pryce St Mountain Ash,2024-01-23T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,88.88
552239,Pryce St Mountain Ash,2024-01-23T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,28.5
552239,Pryce St Mountain Ash,2024-01-23T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,29.88
552239,Pryce St Mountain Ash,2024-01-23T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.0
552239,Pryce St Mountain Ash,2024-01-23T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,92.88
552239,Pryce St Mountain Ash,2024-01-23T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,114.88
552239,Pryce St Mountain Ash,2024-01-23T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,101.5
552239,Pryce St Mountain Ash,2024-01-23T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.44
552239,Pryce St Mountain Ash,2024-01-23T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.19
552239,Pryce St Mountain Ash,2024-01-23T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.12
552239,Pryce St Mountain Ash,2024-01-23T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92374
552239,Pryce St Mountain Ash,2024-01-23T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9834
552239,Pryce St Mountain Ash,2024-01-23T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99188
552239,Pryce St Mountain Ash,2024-01-23T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-23T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
552239,Pryce St Mountain Ash,2024-01-23T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-23T13:20:00.000+00:00,feeder,2,N Current (Min),A,12.0
552239,Pryce St Mountain Ash,2024-01-23T13:20:00.000+00:00,feeder,2,N Current (Max),A,46.88
552239,Pryce St Mountain Ash,2024-01-23T13:20:00.000+00:00,feeder,2,N Current (RMS),A,28.38
552239,Pryce St Mountain Ash,2024-01-23T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,9.62
552239,Pryce St Mountain Ash,2024-01-23T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,21.75
552239,Pryce St Mountain Ash,2024-01-23T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.62
552239,Pryce St Mountain Ash,2024-01-23T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,26.62
552239,Pryce St Mountain Ash,2024-01-23T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,53.0
552239,Pryce St Mountain Ash,2024-01-23T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.88
552239,Pryce St Mountain Ash,2024-01-23T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,7.88
552239,Pryce St Mountain Ash,2024-01-23T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,27.75
552239,Pryce St Mountain Ash,2024-01-23T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.62
552239,Pryce St Mountain Ash,2024-01-23T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.62
552239,Pryce St Mountain Ash,2024-01-23T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.44
552239,Pryce St Mountain Ash,2024-01-23T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.75
552239,Pryce St Mountain Ash,2024-01-23T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97925
552239,Pryce St Mountain Ash,2024-01-23T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97305
552239,Pryce St Mountain Ash,2024-01-23T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98004
552239,Pryce St Mountain Ash,2024-01-23T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-23T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
552239,Pryce St Mountain Ash,2024-01-23T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-23T13:20:00.000+00:00,feeder,1,N Current (Min),A,30.25
552239,Pryce St Mountain Ash,2024-01-23T13:20:00.000+00:00,feeder,1,N Current (Max),A,21.38
552239,Pryce St Mountain Ash,2024-01-23T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,12.25
552239,Pryce St Mountain Ash,2024-01-23T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,34.0
552239,Pryce St Mountain Ash,2024-01-23T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.12
552239,Pryce St Mountain Ash,2024-01-23T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,34.75
552239,Pryce St Mountain Ash,2024-01-23T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,47.0
552239,Pryce St Mountain Ash,2024-01-23T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.25
552239,Pryce St Mountain Ash,2024-01-23T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,12.75
552239,Pryce St Mountain Ash,2024-01-23T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,27.5
552239,Pryce St Mountain Ash,2024-01-23T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.25
552239,Pryce St Mountain Ash,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,232.33
552239,Pryce St Mountain Ash,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,233.62
552239,Pryce St Mountain Ash,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.09
552239,Pryce St Mountain Ash,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,232.02
552239,Pryce St Mountain Ash,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,233.66
552239,Pryce St Mountain Ash,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.94
552239,Pryce St Mountain Ash,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,229.95
552239,Pryce St Mountain Ash,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,232.25
552239,Pryce St Mountain Ash,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.61
552239,Pryce St Mountain Ash,2024-01-23T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
552239,Pryce St Mountain Ash,2024-01-23T13:20:00.000+00:00,busbar,,L3 Active Power,kW,58.0
552239,Pryce St Mountain Ash,2024-01-23T13:20:00.000+00:00,busbar,,L2 Active Power,kW,48.0
552239,Pryce St Mountain Ash,2024-01-23T13:20:00.000+00:00,busbar,,L1 Active Power,kW,44.0
552239,Pryce St Mountain Ash,2024-01-23T13:20:00.000+00:00,busbar,,N Current (Min),A,50.62
552239,Pryce St Mountain Ash,2024-01-23T13:20:00.000+00:00,busbar,,N Current (Max),A,101.0
552239,Pryce St Mountain Ash,2024-01-23T13:20:00.000+00:00,busbar,,N Current (RMS),A,66.88
552239,Pryce St Mountain Ash,2024-01-23T13:20:00.000+00:00,busbar,,L3 Current (Min),A,230.88
552239,Pryce St Mountain Ash,2024-01-23T13:20:00.000+00:00,busbar,,L3 Current (Max),A,274.88
552239,Pryce St Mountain Ash,2024-01-23T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,250.75
552239,Pryce St Mountain Ash,2024-01-23T13:20:00.000+00:00,busbar,,L2 Current (Min),A,180.25
552239,Pryce St Mountain Ash,2024-01-23T13:20:00.000+00:00,busbar,,L2 Current (Max),A,253.0
552239,Pryce St Mountain Ash,2024-01-23T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.62
552239,Pryce St Mountain Ash,2024-01-23T13:20:00.000+00:00,busbar,,L1 Current (Min),A,161.0
552239,Pryce St Mountain Ash,2024-01-23T13:20:00.000+00:00,busbar,,L1 Current (Max),A,302.0
552239,Pryce St Mountain Ash,2024-01-23T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.5
552239,Pryce St Mountain Ash,2024-01-23T13:20:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T13:20:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.62
552239,Pryce St Mountain Ash,2024-01-23T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.62
552239,Pryce St Mountain Ash,2024-01-23T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,11.0
552239,Pryce St Mountain Ash,2024-01-23T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99841
552239,Pryce St Mountain Ash,2024-01-23T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99567
552239,Pryce St Mountain Ash,2024-01-23T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97174
552239,Pryce St Mountain Ash,2024-01-23T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,31.0
552239,Pryce St Mountain Ash,2024-01-23T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
552239,Pryce St Mountain Ash,2024-01-23T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
552239,Pryce St Mountain Ash,2024-01-23T13:10:00.000+00:00,feeder,4,N Current (Min),A,22.75
552239,Pryce St Mountain Ash,2024-01-23T13:10:00.000+00:00,feeder,4,N Current (Max),A,118.12
552239,Pryce St Mountain Ash,2024-01-23T13:10:00.000+00:00,feeder,4,N Current (RMS),A,68.88
552239,Pryce St Mountain Ash,2024-01-23T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,126.25
552239,Pryce St Mountain Ash,2024-01-23T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,150.75
552239,Pryce St Mountain Ash,2024-01-23T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,132.38
552239,Pryce St Mountain Ash,2024-01-23T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,86.25
552239,Pryce St Mountain Ash,2024-01-23T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,151.75
552239,Pryce St Mountain Ash,2024-01-23T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,95.88
552239,Pryce St Mountain Ash,2024-01-23T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,37.0
552239,Pryce St Mountain Ash,2024-01-23T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,144.0
552239,Pryce St Mountain Ash,2024-01-23T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,53.62
552239,Pryce St Mountain Ash,2024-01-23T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.31
552239,Pryce St Mountain Ash,2024-01-23T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.63
552239,Pryce St Mountain Ash,2024-01-23T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.56
552239,Pryce St Mountain Ash,2024-01-23T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99179
552239,Pryce St Mountain Ash,2024-01-23T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9874
552239,Pryce St Mountain Ash,2024-01-23T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9931
552239,Pryce St Mountain Ash,2024-01-23T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
552239,Pryce St Mountain Ash,2024-01-23T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
552239,Pryce St Mountain Ash,2024-01-23T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
552239,Pryce St Mountain Ash,2024-01-23T13:10:00.000+00:00,feeder,3,N Current (Min),A,47.0
552239,Pryce St Mountain Ash,2024-01-23T13:10:00.000+00:00,feeder,3,N Current (Max),A,75.75
552239,Pryce St Mountain Ash,2024-01-23T13:10:00.000+00:00,feeder,3,N Current (RMS),A,61.75
552239,Pryce St Mountain Ash,2024-01-23T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,80.12
