Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552239,Pryce St Mountain Ash,2024-01-23T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,97.88
552239,Pryce St Mountain Ash,2024-01-23T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,85.38
552239,Pryce St Mountain Ash,2024-01-23T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,28.5
552239,Pryce St Mountain Ash,2024-01-23T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,37.88
552239,Pryce St Mountain Ash,2024-01-23T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.25
552239,Pryce St Mountain Ash,2024-01-23T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,86.88
552239,Pryce St Mountain Ash,2024-01-23T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,124.75
552239,Pryce St Mountain Ash,2024-01-23T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,103.0
552239,Pryce St Mountain Ash,2024-01-23T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.19
552239,Pryce St Mountain Ash,2024-01-23T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.62
552239,Pryce St Mountain Ash,2024-01-23T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.19
552239,Pryce St Mountain Ash,2024-01-23T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93518
552239,Pryce St Mountain Ash,2024-01-23T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98352
552239,Pryce St Mountain Ash,2024-01-23T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99539
552239,Pryce St Mountain Ash,2024-01-23T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-23T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
552239,Pryce St Mountain Ash,2024-01-23T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
552239,Pryce St Mountain Ash,2024-01-23T13:10:00.000+00:00,feeder,2,N Current (Min),A,15.12
552239,Pryce St Mountain Ash,2024-01-23T13:10:00.000+00:00,feeder,2,N Current (Max),A,44.88
552239,Pryce St Mountain Ash,2024-01-23T13:10:00.000+00:00,feeder,2,N Current (RMS),A,24.5
552239,Pryce St Mountain Ash,2024-01-23T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,9.12
552239,Pryce St Mountain Ash,2024-01-23T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,22.88
552239,Pryce St Mountain Ash,2024-01-23T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.25
552239,Pryce St Mountain Ash,2024-01-23T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,24.0
552239,Pryce St Mountain Ash,2024-01-23T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,53.0
552239,Pryce St Mountain Ash,2024-01-23T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.62
552239,Pryce St Mountain Ash,2024-01-23T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,14.62
552239,Pryce St Mountain Ash,2024-01-23T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,41.38
552239,Pryce St Mountain Ash,2024-01-23T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.88
552239,Pryce St Mountain Ash,2024-01-23T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.06
552239,Pryce St Mountain Ash,2024-01-23T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.5
552239,Pryce St Mountain Ash,2024-01-23T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.94
552239,Pryce St Mountain Ash,2024-01-23T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97574
552239,Pryce St Mountain Ash,2024-01-23T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96521
552239,Pryce St Mountain Ash,2024-01-23T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97134
552239,Pryce St Mountain Ash,2024-01-23T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-23T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
552239,Pryce St Mountain Ash,2024-01-23T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-23T13:10:00.000+00:00,feeder,1,N Current (Min),A,38.12
552239,Pryce St Mountain Ash,2024-01-23T13:10:00.000+00:00,feeder,1,N Current (Max),A,25.5
552239,Pryce St Mountain Ash,2024-01-23T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,10.25
552239,Pryce St Mountain Ash,2024-01-23T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,22.62
552239,Pryce St Mountain Ash,2024-01-23T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.62
552239,Pryce St Mountain Ash,2024-01-23T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,31.25
552239,Pryce St Mountain Ash,2024-01-23T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,50.25
552239,Pryce St Mountain Ash,2024-01-23T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.75
552239,Pryce St Mountain Ash,2024-01-23T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,11.62
552239,Pryce St Mountain Ash,2024-01-23T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,29.88
552239,Pryce St Mountain Ash,2024-01-23T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
552239,Pryce St Mountain Ash,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,232.22
552239,Pryce St Mountain Ash,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,233.55
552239,Pryce St Mountain Ash,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.83
552239,Pryce St Mountain Ash,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,231.8
552239,Pryce St Mountain Ash,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,233.28
552239,Pryce St Mountain Ash,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.61
552239,Pryce St Mountain Ash,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,229.86
552239,Pryce St Mountain Ash,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,232.2
552239,Pryce St Mountain Ash,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.44
552239,Pryce St Mountain Ash,2024-01-23T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
552239,Pryce St Mountain Ash,2024-01-23T13:10:00.000+00:00,busbar,,L3 Active Power,kW,56.0
552239,Pryce St Mountain Ash,2024-01-23T13:10:00.000+00:00,busbar,,L2 Active Power,kW,45.0
552239,Pryce St Mountain Ash,2024-01-23T13:10:00.000+00:00,busbar,,L1 Active Power,kW,45.0
552239,Pryce St Mountain Ash,2024-01-23T13:10:00.000+00:00,busbar,,N Current (Min),A,50.0
552239,Pryce St Mountain Ash,2024-01-23T13:10:00.000+00:00,busbar,,N Current (Max),A,103.88
552239,Pryce St Mountain Ash,2024-01-23T13:10:00.000+00:00,busbar,,N Current (RMS),A,61.38
552239,Pryce St Mountain Ash,2024-01-23T13:10:00.000+00:00,busbar,,L3 Current (Min),A,228.5
552239,Pryce St Mountain Ash,2024-01-23T13:10:00.000+00:00,busbar,,L3 Current (Max),A,269.38
552239,Pryce St Mountain Ash,2024-01-23T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,242.75
552239,Pryce St Mountain Ash,2024-01-23T13:10:00.000+00:00,busbar,,L2 Current (Min),A,170.25
552239,Pryce St Mountain Ash,2024-01-23T13:10:00.000+00:00,busbar,,L2 Current (Max),A,257.0
552239,Pryce St Mountain Ash,2024-01-23T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.0
552239,Pryce St Mountain Ash,2024-01-23T13:10:00.000+00:00,busbar,,L1 Current (Min),A,166.12
552239,Pryce St Mountain Ash,2024-01-23T13:10:00.000+00:00,busbar,,L1 Current (Max),A,294.75
552239,Pryce St Mountain Ash,2024-01-23T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.0
552239,Pryce St Mountain Ash,2024-01-23T13:10:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T13:10:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.81
552239,Pryce St Mountain Ash,2024-01-23T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.44
552239,Pryce St Mountain Ash,2024-01-23T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.62
552239,Pryce St Mountain Ash,2024-01-23T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99789
552239,Pryce St Mountain Ash,2024-01-23T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.995
552239,Pryce St Mountain Ash,2024-01-23T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97836
552239,Pryce St Mountain Ash,2024-01-23T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,31.0
552239,Pryce St Mountain Ash,2024-01-23T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
552239,Pryce St Mountain Ash,2024-01-23T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
552239,Pryce St Mountain Ash,2024-01-23T13:00:00.000+00:00,feeder,4,N Current (Min),A,34.12
552239,Pryce St Mountain Ash,2024-01-23T13:00:00.000+00:00,feeder,4,N Current (Max),A,96.12
552239,Pryce St Mountain Ash,2024-01-23T13:00:00.000+00:00,feeder,4,N Current (RMS),A,76.25
552239,Pryce St Mountain Ash,2024-01-23T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,125.12
552239,Pryce St Mountain Ash,2024-01-23T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,144.75
552239,Pryce St Mountain Ash,2024-01-23T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,131.75
552239,Pryce St Mountain Ash,2024-01-23T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,91.75
552239,Pryce St Mountain Ash,2024-01-23T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,127.5
552239,Pryce St Mountain Ash,2024-01-23T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,106.25
552239,Pryce St Mountain Ash,2024-01-23T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,34.88
552239,Pryce St Mountain Ash,2024-01-23T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,149.0
552239,Pryce St Mountain Ash,2024-01-23T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,48.75
552239,Pryce St Mountain Ash,2024-01-23T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.19
552239,Pryce St Mountain Ash,2024-01-23T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.37
552239,Pryce St Mountain Ash,2024-01-23T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.69
552239,Pryce St Mountain Ash,2024-01-23T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99188
552239,Pryce St Mountain Ash,2024-01-23T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98309
552239,Pryce St Mountain Ash,2024-01-23T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98999
552239,Pryce St Mountain Ash,2024-01-23T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
552239,Pryce St Mountain Ash,2024-01-23T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
552239,Pryce St Mountain Ash,2024-01-23T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
552239,Pryce St Mountain Ash,2024-01-23T13:00:00.000+00:00,feeder,3,N Current (Min),A,45.62
552239,Pryce St Mountain Ash,2024-01-23T13:00:00.000+00:00,feeder,3,N Current (Max),A,72.0
552239,Pryce St Mountain Ash,2024-01-23T13:00:00.000+00:00,feeder,3,N Current (RMS),A,59.75
552239,Pryce St Mountain Ash,2024-01-23T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,80.88
552239,Pryce St Mountain Ash,2024-01-23T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,100.38
552239,Pryce St Mountain Ash,2024-01-23T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,89.12
552239,Pryce St Mountain Ash,2024-01-23T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,28.0
552239,Pryce St Mountain Ash,2024-01-23T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,35.5
552239,Pryce St Mountain Ash,2024-01-23T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.75
552239,Pryce St Mountain Ash,2024-01-23T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,76.0
552239,Pryce St Mountain Ash,2024-01-23T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,119.62
552239,Pryce St Mountain Ash,2024-01-23T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,98.25
552239,Pryce St Mountain Ash,2024-01-23T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.56
552239,Pryce St Mountain Ash,2024-01-23T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.94
552239,Pryce St Mountain Ash,2024-01-23T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.56
552239,Pryce St Mountain Ash,2024-01-23T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96005
552239,Pryce St Mountain Ash,2024-01-23T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9632
552239,Pryce St Mountain Ash,2024-01-23T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98315
552239,Pryce St Mountain Ash,2024-01-23T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-23T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
552239,Pryce St Mountain Ash,2024-01-23T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-23T13:00:00.000+00:00,feeder,2,N Current (Min),A,6.88
552239,Pryce St Mountain Ash,2024-01-23T13:00:00.000+00:00,feeder,2,N Current (Max),A,34.25
552239,Pryce St Mountain Ash,2024-01-23T13:00:00.000+00:00,feeder,2,N Current (RMS),A,18.12
552239,Pryce St Mountain Ash,2024-01-23T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,10.0
552239,Pryce St Mountain Ash,2024-01-23T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,17.25
552239,Pryce St Mountain Ash,2024-01-23T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.88
552239,Pryce St Mountain Ash,2024-01-23T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,15.88
552239,Pryce St Mountain Ash,2024-01-23T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,40.38
552239,Pryce St Mountain Ash,2024-01-23T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.38
552239,Pryce St Mountain Ash,2024-01-23T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,6.75
552239,Pryce St Mountain Ash,2024-01-23T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,28.12
552239,Pryce St Mountain Ash,2024-01-23T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.25
552239,Pryce St Mountain Ash,2024-01-23T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.44
552239,Pryce St Mountain Ash,2024-01-23T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.44
552239,Pryce St Mountain Ash,2024-01-23T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.25
552239,Pryce St Mountain Ash,2024-01-23T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96609
552239,Pryce St Mountain Ash,2024-01-23T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96228
552239,Pryce St Mountain Ash,2024-01-23T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96551
552239,Pryce St Mountain Ash,2024-01-23T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-23T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
552239,Pryce St Mountain Ash,2024-01-23T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-23T13:00:00.000+00:00,feeder,1,N Current (Min),A,37.5
552239,Pryce St Mountain Ash,2024-01-23T13:00:00.000+00:00,feeder,1,N Current (Max),A,25.62
552239,Pryce St Mountain Ash,2024-01-23T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,9.12
552239,Pryce St Mountain Ash,2024-01-23T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,20.5
552239,Pryce St Mountain Ash,2024-01-23T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
552239,Pryce St Mountain Ash,2024-01-23T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,31.25
552239,Pryce St Mountain Ash,2024-01-23T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,41.5
552239,Pryce St Mountain Ash,2024-01-23T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.25
552239,Pryce St Mountain Ash,2024-01-23T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,10.12
552239,Pryce St Mountain Ash,2024-01-23T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,32.0
552239,Pryce St Mountain Ash,2024-01-23T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
552239,Pryce St Mountain Ash,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,232.48
552239,Pryce St Mountain Ash,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,233.58
552239,Pryce St Mountain Ash,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.09
552239,Pryce St Mountain Ash,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,232.11
552239,Pryce St Mountain Ash,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,233.23
552239,Pryce St Mountain Ash,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.69
552239,Pryce St Mountain Ash,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,229.81
552239,Pryce St Mountain Ash,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,232.31
552239,Pryce St Mountain Ash,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.39
552239,Pryce St Mountain Ash,2024-01-23T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
552239,Pryce St Mountain Ash,2024-01-23T13:00:00.000+00:00,busbar,,L3 Active Power,kW,57.0
552239,Pryce St Mountain Ash,2024-01-23T13:00:00.000+00:00,busbar,,L2 Active Power,kW,45.0
552239,Pryce St Mountain Ash,2024-01-23T13:00:00.000+00:00,busbar,,L1 Active Power,kW,42.0
552239,Pryce St Mountain Ash,2024-01-23T13:00:00.000+00:00,busbar,,N Current (Min),A,50.0
552239,Pryce St Mountain Ash,2024-01-23T13:00:00.000+00:00,busbar,,N Current (Max),A,99.38
552239,Pryce St Mountain Ash,2024-01-23T13:00:00.000+00:00,busbar,,N Current (RMS),A,70.38
552239,Pryce St Mountain Ash,2024-01-23T13:00:00.000+00:00,busbar,,L3 Current (Min),A,227.75
552239,Pryce St Mountain Ash,2024-01-23T13:00:00.000+00:00,busbar,,L3 Current (Max),A,267.12
552239,Pryce St Mountain Ash,2024-01-23T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,244.38
552239,Pryce St Mountain Ash,2024-01-23T13:00:00.000+00:00,busbar,,L2 Current (Min),A,174.0
552239,Pryce St Mountain Ash,2024-01-23T13:00:00.000+00:00,busbar,,L2 Current (Max),A,213.0
552239,Pryce St Mountain Ash,2024-01-23T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.75
552239,Pryce St Mountain Ash,2024-01-23T13:00:00.000+00:00,busbar,,L1 Current (Min),A,155.62
552239,Pryce St Mountain Ash,2024-01-23T13:00:00.000+00:00,busbar,,L1 Current (Max),A,257.88
552239,Pryce St Mountain Ash,2024-01-23T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.75
552239,Pryce St Mountain Ash,2024-01-23T13:00:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T13:00:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.5
552239,Pryce St Mountain Ash,2024-01-23T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.81
552239,Pryce St Mountain Ash,2024-01-23T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,13.56
552239,Pryce St Mountain Ash,2024-01-23T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99808
552239,Pryce St Mountain Ash,2024-01-23T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99429
552239,Pryce St Mountain Ash,2024-01-23T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97952
552239,Pryce St Mountain Ash,2024-01-23T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,33.0
552239,Pryce St Mountain Ash,2024-01-23T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
552239,Pryce St Mountain Ash,2024-01-23T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
552239,Pryce St Mountain Ash,2024-01-23T12:50:00.000+00:00,feeder,4,N Current (Min),A,23.12
552239,Pryce St Mountain Ash,2024-01-23T12:50:00.000+00:00,feeder,4,N Current (Max),A,119.62
552239,Pryce St Mountain Ash,2024-01-23T12:50:00.000+00:00,feeder,4,N Current (RMS),A,74.0
552239,Pryce St Mountain Ash,2024-01-23T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,124.12
552239,Pryce St Mountain Ash,2024-01-23T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,179.75
552239,Pryce St Mountain Ash,2024-01-23T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,143.38
552239,Pryce St Mountain Ash,2024-01-23T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,88.25
552239,Pryce St Mountain Ash,2024-01-23T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,119.25
552239,Pryce St Mountain Ash,2024-01-23T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,106.12
552239,Pryce St Mountain Ash,2024-01-23T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,42.75
552239,Pryce St Mountain Ash,2024-01-23T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,164.88
552239,Pryce St Mountain Ash,2024-01-23T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,61.38
552239,Pryce St Mountain Ash,2024-01-23T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.5
552239,Pryce St Mountain Ash,2024-01-23T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,12.81
552239,Pryce St Mountain Ash,2024-01-23T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.25
552239,Pryce St Mountain Ash,2024-01-23T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
552239,Pryce St Mountain Ash,2024-01-23T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99197
552239,Pryce St Mountain Ash,2024-01-23T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9776
552239,Pryce St Mountain Ash,2024-01-23T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98669
552239,Pryce St Mountain Ash,2024-01-23T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
552239,Pryce St Mountain Ash,2024-01-23T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
552239,Pryce St Mountain Ash,2024-01-23T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
552239,Pryce St Mountain Ash,2024-01-23T12:50:00.000+00:00,feeder,3,N Current (Min),A,36.62
552239,Pryce St Mountain Ash,2024-01-23T12:50:00.000+00:00,feeder,3,N Current (Max),A,77.12
552239,Pryce St Mountain Ash,2024-01-23T12:50:00.000+00:00,feeder,3,N Current (RMS),A,51.25
552239,Pryce St Mountain Ash,2024-01-23T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,67.5
552239,Pryce St Mountain Ash,2024-01-23T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,109.38
552239,Pryce St Mountain Ash,2024-01-23T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,84.88
552239,Pryce St Mountain Ash,2024-01-23T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,29.38
552239,Pryce St Mountain Ash,2024-01-23T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,41.88
552239,Pryce St Mountain Ash,2024-01-23T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.5
552239,Pryce St Mountain Ash,2024-01-23T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,74.75
552239,Pryce St Mountain Ash,2024-01-23T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,134.0
552239,Pryce St Mountain Ash,2024-01-23T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,94.0
552239,Pryce St Mountain Ash,2024-01-23T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.25
552239,Pryce St Mountain Ash,2024-01-23T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.63
552239,Pryce St Mountain Ash,2024-01-23T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.87
552239,Pryce St Mountain Ash,2024-01-23T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95734
552239,Pryce St Mountain Ash,2024-01-23T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96817
552239,Pryce St Mountain Ash,2024-01-23T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98874
552239,Pryce St Mountain Ash,2024-01-23T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-23T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
552239,Pryce St Mountain Ash,2024-01-23T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
552239,Pryce St Mountain Ash,2024-01-23T12:50:00.000+00:00,feeder,2,N Current (Min),A,8.25
552239,Pryce St Mountain Ash,2024-01-23T12:50:00.000+00:00,feeder,2,N Current (Max),A,32.25
552239,Pryce St Mountain Ash,2024-01-23T12:50:00.000+00:00,feeder,2,N Current (RMS),A,18.88
552239,Pryce St Mountain Ash,2024-01-23T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,10.25
552239,Pryce St Mountain Ash,2024-01-23T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,38.75
552239,Pryce St Mountain Ash,2024-01-23T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.38
552239,Pryce St Mountain Ash,2024-01-23T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,18.62
552239,Pryce St Mountain Ash,2024-01-23T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,49.12
552239,Pryce St Mountain Ash,2024-01-23T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.12
552239,Pryce St Mountain Ash,2024-01-23T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,15.25
552239,Pryce St Mountain Ash,2024-01-23T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,32.0
552239,Pryce St Mountain Ash,2024-01-23T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.75
552239,Pryce St Mountain Ash,2024-01-23T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.25
552239,Pryce St Mountain Ash,2024-01-23T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.13
552239,Pryce St Mountain Ash,2024-01-23T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.56
552239,Pryce St Mountain Ash,2024-01-23T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
552239,Pryce St Mountain Ash,2024-01-23T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9667
552239,Pryce St Mountain Ash,2024-01-23T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95996
552239,Pryce St Mountain Ash,2024-01-23T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95108
552239,Pryce St Mountain Ash,2024-01-23T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-23T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
552239,Pryce St Mountain Ash,2024-01-23T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-23T12:50:00.000+00:00,feeder,1,N Current (Min),A,38.62
552239,Pryce St Mountain Ash,2024-01-23T12:50:00.000+00:00,feeder,1,N Current (Max),A,26.12
552239,Pryce St Mountain Ash,2024-01-23T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,9.25
552239,Pryce St Mountain Ash,2024-01-23T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,25.25
552239,Pryce St Mountain Ash,2024-01-23T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.88
552239,Pryce St Mountain Ash,2024-01-23T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,31.62
552239,Pryce St Mountain Ash,2024-01-23T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,47.0
552239,Pryce St Mountain Ash,2024-01-23T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.38
552239,Pryce St Mountain Ash,2024-01-23T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,10.0
552239,Pryce St Mountain Ash,2024-01-23T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,24.5
552239,Pryce St Mountain Ash,2024-01-23T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.12
552239,Pryce St Mountain Ash,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,232.47
552239,Pryce St Mountain Ash,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,233.67
552239,Pryce St Mountain Ash,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.17
552239,Pryce St Mountain Ash,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,231.73
552239,Pryce St Mountain Ash,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,233.08
552239,Pryce St Mountain Ash,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.44
552239,Pryce St Mountain Ash,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,229.48
552239,Pryce St Mountain Ash,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,231.53
552239,Pryce St Mountain Ash,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.02
552239,Pryce St Mountain Ash,2024-01-23T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
552239,Pryce St Mountain Ash,2024-01-23T12:50:00.000+00:00,busbar,,L3 Active Power,kW,59.0
552239,Pryce St Mountain Ash,2024-01-23T12:50:00.000+00:00,busbar,,L2 Active Power,kW,46.0
552239,Pryce St Mountain Ash,2024-01-23T12:50:00.000+00:00,busbar,,L1 Active Power,kW,43.0
552239,Pryce St Mountain Ash,2024-01-23T12:50:00.000+00:00,busbar,,N Current (Min),A,50.38
552239,Pryce St Mountain Ash,2024-01-23T12:50:00.000+00:00,busbar,,N Current (Max),A,111.0
552239,Pryce St Mountain Ash,2024-01-23T12:50:00.000+00:00,busbar,,N Current (RMS),A,72.25
552239,Pryce St Mountain Ash,2024-01-23T12:50:00.000+00:00,busbar,,L3 Current (Min),A,214.88
552239,Pryce St Mountain Ash,2024-01-23T12:50:00.000+00:00,busbar,,L3 Current (Max),A,300.5
552239,Pryce St Mountain Ash,2024-01-23T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,254.5
552239,Pryce St Mountain Ash,2024-01-23T12:50:00.000+00:00,busbar,,L2 Current (Min),A,180.62
552239,Pryce St Mountain Ash,2024-01-23T12:50:00.000+00:00,busbar,,L2 Current (Max),A,222.88
552239,Pryce St Mountain Ash,2024-01-23T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.62
552239,Pryce St Mountain Ash,2024-01-23T12:50:00.000+00:00,busbar,,L1 Current (Min),A,151.75
552239,Pryce St Mountain Ash,2024-01-23T12:50:00.000+00:00,busbar,,L1 Current (Max),A,298.75
552239,Pryce St Mountain Ash,2024-01-23T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.75
552239,Pryce St Mountain Ash,2024-01-23T12:50:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T12:50:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.5
552239,Pryce St Mountain Ash,2024-01-23T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.81
552239,Pryce St Mountain Ash,2024-01-23T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,12.0
552239,Pryce St Mountain Ash,2024-01-23T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9968
552239,Pryce St Mountain Ash,2024-01-23T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99661
552239,Pryce St Mountain Ash,2024-01-23T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98312
552239,Pryce St Mountain Ash,2024-01-23T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,33.0
552239,Pryce St Mountain Ash,2024-01-23T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
552239,Pryce St Mountain Ash,2024-01-23T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
552239,Pryce St Mountain Ash,2024-01-23T12:40:00.000+00:00,feeder,4,N Current (Min),A,14.5
552239,Pryce St Mountain Ash,2024-01-23T12:40:00.000+00:00,feeder,4,N Current (Max),A,83.38
552239,Pryce St Mountain Ash,2024-01-23T12:40:00.000+00:00,feeder,4,N Current (RMS),A,60.25
552239,Pryce St Mountain Ash,2024-01-23T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,127.38
552239,Pryce St Mountain Ash,2024-01-23T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,163.75
552239,Pryce St Mountain Ash,2024-01-23T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,141.75
552239,Pryce St Mountain Ash,2024-01-23T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,77.88
552239,Pryce St Mountain Ash,2024-01-23T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,144.0
552239,Pryce St Mountain Ash,2024-01-23T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,100.38
552239,Pryce St Mountain Ash,2024-01-23T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,52.12
552239,Pryce St Mountain Ash,2024-01-23T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,159.5
552239,Pryce St Mountain Ash,2024-01-23T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,68.75
552239,Pryce St Mountain Ash,2024-01-23T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.62
552239,Pryce St Mountain Ash,2024-01-23T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.37
552239,Pryce St Mountain Ash,2024-01-23T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.56
552239,Pryce St Mountain Ash,2024-01-23T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99152
552239,Pryce St Mountain Ash,2024-01-23T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98602
552239,Pryce St Mountain Ash,2024-01-23T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98904
552239,Pryce St Mountain Ash,2024-01-23T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
552239,Pryce St Mountain Ash,2024-01-23T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
552239,Pryce St Mountain Ash,2024-01-23T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
552239,Pryce St Mountain Ash,2024-01-23T12:40:00.000+00:00,feeder,3,N Current (Min),A,39.5
552239,Pryce St Mountain Ash,2024-01-23T12:40:00.000+00:00,feeder,3,N Current (Max),A,63.5
552239,Pryce St Mountain Ash,2024-01-23T12:40:00.000+00:00,feeder,3,N Current (RMS),A,51.12
552239,Pryce St Mountain Ash,2024-01-23T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,71.12
552239,Pryce St Mountain Ash,2024-01-23T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,101.88
552239,Pryce St Mountain Ash,2024-01-23T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,82.12
552239,Pryce St Mountain Ash,2024-01-23T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,29.88
552239,Pryce St Mountain Ash,2024-01-23T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,37.88
552239,Pryce St Mountain Ash,2024-01-23T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.75
552239,Pryce St Mountain Ash,2024-01-23T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,75.0
552239,Pryce St Mountain Ash,2024-01-23T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,114.38
552239,Pryce St Mountain Ash,2024-01-23T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,91.5
552239,Pryce St Mountain Ash,2024-01-23T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.88
552239,Pryce St Mountain Ash,2024-01-23T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.37
552239,Pryce St Mountain Ash,2024-01-23T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.5
552239,Pryce St Mountain Ash,2024-01-23T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94705
552239,Pryce St Mountain Ash,2024-01-23T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97272
552239,Pryce St Mountain Ash,2024-01-23T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99191
552239,Pryce St Mountain Ash,2024-01-23T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-23T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
552239,Pryce St Mountain Ash,2024-01-23T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
552239,Pryce St Mountain Ash,2024-01-23T12:40:00.000+00:00,feeder,2,N Current (Min),A,12.25
552239,Pryce St Mountain Ash,2024-01-23T12:40:00.000+00:00,feeder,2,N Current (Max),A,37.75
552239,Pryce St Mountain Ash,2024-01-23T12:40:00.000+00:00,feeder,2,N Current (RMS),A,22.88
552239,Pryce St Mountain Ash,2024-01-23T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,9.75
552239,Pryce St Mountain Ash,2024-01-23T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,26.0
552239,Pryce St Mountain Ash,2024-01-23T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
552239,Pryce St Mountain Ash,2024-01-23T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,16.75
552239,Pryce St Mountain Ash,2024-01-23T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,50.25
552239,Pryce St Mountain Ash,2024-01-23T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.62
552239,Pryce St Mountain Ash,2024-01-23T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,15.38
552239,Pryce St Mountain Ash,2024-01-23T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,38.25
552239,Pryce St Mountain Ash,2024-01-23T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.25
552239,Pryce St Mountain Ash,2024-01-23T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.88
552239,Pryce St Mountain Ash,2024-01-23T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.69
552239,Pryce St Mountain Ash,2024-01-23T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.19
552239,Pryce St Mountain Ash,2024-01-23T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98309
552239,Pryce St Mountain Ash,2024-01-23T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95532
552239,Pryce St Mountain Ash,2024-01-23T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96658
552239,Pryce St Mountain Ash,2024-01-23T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-23T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
552239,Pryce St Mountain Ash,2024-01-23T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-23T12:40:00.000+00:00,feeder,1,N Current (Min),A,28.88
552239,Pryce St Mountain Ash,2024-01-23T12:40:00.000+00:00,feeder,1,N Current (Max),A,21.62
552239,Pryce St Mountain Ash,2024-01-23T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,14.5
552239,Pryce St Mountain Ash,2024-01-23T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,23.5
552239,Pryce St Mountain Ash,2024-01-23T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.12
552239,Pryce St Mountain Ash,2024-01-23T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,30.25
552239,Pryce St Mountain Ash,2024-01-23T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,41.62
552239,Pryce St Mountain Ash,2024-01-23T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.88
552239,Pryce St Mountain Ash,2024-01-23T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,12.12
552239,Pryce St Mountain Ash,2024-01-23T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,24.25
552239,Pryce St Mountain Ash,2024-01-23T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
552239,Pryce St Mountain Ash,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,231.92
552239,Pryce St Mountain Ash,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,233.45
552239,Pryce St Mountain Ash,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.67
552239,Pryce St Mountain Ash,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,231.53
552239,Pryce St Mountain Ash,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,233.2
552239,Pryce St Mountain Ash,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.36
552239,Pryce St Mountain Ash,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,229.45
552239,Pryce St Mountain Ash,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,231.47
552239,Pryce St Mountain Ash,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.69
552239,Pryce St Mountain Ash,2024-01-23T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
552239,Pryce St Mountain Ash,2024-01-23T12:40:00.000+00:00,busbar,,L3 Active Power,kW,59.0
552239,Pryce St Mountain Ash,2024-01-23T12:40:00.000+00:00,busbar,,L2 Active Power,kW,45.0
552239,Pryce St Mountain Ash,2024-01-23T12:40:00.000+00:00,busbar,,L1 Active Power,kW,46.0
552239,Pryce St Mountain Ash,2024-01-23T12:40:00.000+00:00,busbar,,N Current (Min),A,50.38
552239,Pryce St Mountain Ash,2024-01-23T12:40:00.000+00:00,busbar,,N Current (Max),A,89.0
552239,Pryce St Mountain Ash,2024-01-23T12:40:00.000+00:00,busbar,,N Current (RMS),A,63.62
552239,Pryce St Mountain Ash,2024-01-23T12:40:00.000+00:00,busbar,,L3 Current (Min),A,234.5
552239,Pryce St Mountain Ash,2024-01-23T12:40:00.000+00:00,busbar,,L3 Current (Max),A,297.75
552239,Pryce St Mountain Ash,2024-01-23T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,253.5
552239,Pryce St Mountain Ash,2024-01-23T12:40:00.000+00:00,busbar,,L2 Current (Min),A,170.0
552239,Pryce St Mountain Ash,2024-01-23T12:40:00.000+00:00,busbar,,L2 Current (Max),A,222.5
552239,Pryce St Mountain Ash,2024-01-23T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.75
552239,Pryce St Mountain Ash,2024-01-23T12:40:00.000+00:00,busbar,,L1 Current (Min),A,169.38
552239,Pryce St Mountain Ash,2024-01-23T12:40:00.000+00:00,busbar,,L1 Current (Max),A,290.12
552239,Pryce St Mountain Ash,2024-01-23T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.12
552239,Pryce St Mountain Ash,2024-01-23T12:40:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T12:40:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.0
552239,Pryce St Mountain Ash,2024-01-23T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.94
552239,Pryce St Mountain Ash,2024-01-23T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.94
552239,Pryce St Mountain Ash,2024-01-23T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
552239,Pryce St Mountain Ash,2024-01-23T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99698
552239,Pryce St Mountain Ash,2024-01-23T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9928
552239,Pryce St Mountain Ash,2024-01-23T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98529
