Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552239,Pryce St Mountain Ash,2024-01-23T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,34.0
552239,Pryce St Mountain Ash,2024-01-23T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,26.0
552239,Pryce St Mountain Ash,2024-01-23T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
552239,Pryce St Mountain Ash,2024-01-23T12:30:00.000+00:00,feeder,4,N Current (Min),A,13.5
552239,Pryce St Mountain Ash,2024-01-23T12:30:00.000+00:00,feeder,4,N Current (Max),A,154.12
552239,Pryce St Mountain Ash,2024-01-23T12:30:00.000+00:00,feeder,4,N Current (RMS),A,75.62
552239,Pryce St Mountain Ash,2024-01-23T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,126.0
552239,Pryce St Mountain Ash,2024-01-23T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,179.88
552239,Pryce St Mountain Ash,2024-01-23T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,145.12
552239,Pryce St Mountain Ash,2024-01-23T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,97.88
552239,Pryce St Mountain Ash,2024-01-23T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,193.5
552239,Pryce St Mountain Ash,2024-01-23T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,111.25
552239,Pryce St Mountain Ash,2024-01-23T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,50.5
552239,Pryce St Mountain Ash,2024-01-23T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,153.25
552239,Pryce St Mountain Ash,2024-01-23T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,62.88
552239,Pryce St Mountain Ash,2024-01-23T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.31
552239,Pryce St Mountain Ash,2024-01-23T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.75
552239,Pryce St Mountain Ash,2024-01-23T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.94
552239,Pryce St Mountain Ash,2024-01-23T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99145
552239,Pryce St Mountain Ash,2024-01-23T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98474
552239,Pryce St Mountain Ash,2024-01-23T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98953
552239,Pryce St Mountain Ash,2024-01-23T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
552239,Pryce St Mountain Ash,2024-01-23T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
552239,Pryce St Mountain Ash,2024-01-23T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
552239,Pryce St Mountain Ash,2024-01-23T12:30:00.000+00:00,feeder,3,N Current (Min),A,41.88
552239,Pryce St Mountain Ash,2024-01-23T12:30:00.000+00:00,feeder,3,N Current (Max),A,61.38
552239,Pryce St Mountain Ash,2024-01-23T12:30:00.000+00:00,feeder,3,N Current (RMS),A,50.62
552239,Pryce St Mountain Ash,2024-01-23T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,71.62
552239,Pryce St Mountain Ash,2024-01-23T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,91.38
552239,Pryce St Mountain Ash,2024-01-23T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,79.38
552239,Pryce St Mountain Ash,2024-01-23T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,29.62
552239,Pryce St Mountain Ash,2024-01-23T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,38.12
552239,Pryce St Mountain Ash,2024-01-23T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.5
552239,Pryce St Mountain Ash,2024-01-23T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,74.0
552239,Pryce St Mountain Ash,2024-01-23T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,110.5
552239,Pryce St Mountain Ash,2024-01-23T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,89.0
552239,Pryce St Mountain Ash,2024-01-23T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.13
552239,Pryce St Mountain Ash,2024-01-23T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.5
552239,Pryce St Mountain Ash,2024-01-23T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.0
552239,Pryce St Mountain Ash,2024-01-23T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96927
552239,Pryce St Mountain Ash,2024-01-23T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98526
552239,Pryce St Mountain Ash,2024-01-23T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99442
552239,Pryce St Mountain Ash,2024-01-23T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
552239,Pryce St Mountain Ash,2024-01-23T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
552239,Pryce St Mountain Ash,2024-01-23T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
552239,Pryce St Mountain Ash,2024-01-23T12:30:00.000+00:00,feeder,2,N Current (Min),A,8.0
552239,Pryce St Mountain Ash,2024-01-23T12:30:00.000+00:00,feeder,2,N Current (Max),A,40.0
552239,Pryce St Mountain Ash,2024-01-23T12:30:00.000+00:00,feeder,2,N Current (RMS),A,22.25
552239,Pryce St Mountain Ash,2024-01-23T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,10.0
552239,Pryce St Mountain Ash,2024-01-23T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,48.25
552239,Pryce St Mountain Ash,2024-01-23T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.88
552239,Pryce St Mountain Ash,2024-01-23T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,24.12
552239,Pryce St Mountain Ash,2024-01-23T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,54.88
552239,Pryce St Mountain Ash,2024-01-23T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.38
552239,Pryce St Mountain Ash,2024-01-23T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,23.62
552239,Pryce St Mountain Ash,2024-01-23T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,36.88
552239,Pryce St Mountain Ash,2024-01-23T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.75
552239,Pryce St Mountain Ash,2024-01-23T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.25
552239,Pryce St Mountain Ash,2024-01-23T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.56
552239,Pryce St Mountain Ash,2024-01-23T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.81
552239,Pryce St Mountain Ash,2024-01-23T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98114
552239,Pryce St Mountain Ash,2024-01-23T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96057
552239,Pryce St Mountain Ash,2024-01-23T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98355
552239,Pryce St Mountain Ash,2024-01-23T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
552239,Pryce St Mountain Ash,2024-01-23T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
552239,Pryce St Mountain Ash,2024-01-23T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
552239,Pryce St Mountain Ash,2024-01-23T12:30:00.000+00:00,feeder,1,N Current (Min),A,35.62
552239,Pryce St Mountain Ash,2024-01-23T12:30:00.000+00:00,feeder,1,N Current (Max),A,22.5
552239,Pryce St Mountain Ash,2024-01-23T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,13.38
552239,Pryce St Mountain Ash,2024-01-23T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,30.62
552239,Pryce St Mountain Ash,2024-01-23T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
552239,Pryce St Mountain Ash,2024-01-23T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,31.25
552239,Pryce St Mountain Ash,2024-01-23T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,41.12
552239,Pryce St Mountain Ash,2024-01-23T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.5
552239,Pryce St Mountain Ash,2024-01-23T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,15.88
552239,Pryce St Mountain Ash,2024-01-23T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,49.88
552239,Pryce St Mountain Ash,2024-01-23T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.88
552239,Pryce St Mountain Ash,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,231.55
552239,Pryce St Mountain Ash,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,233.17
552239,Pryce St Mountain Ash,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.45
552239,Pryce St Mountain Ash,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,230.52
552239,Pryce St Mountain Ash,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,232.55
552239,Pryce St Mountain Ash,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.91
552239,Pryce St Mountain Ash,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,229.27
552239,Pryce St Mountain Ash,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,231.39
552239,Pryce St Mountain Ash,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.66
552239,Pryce St Mountain Ash,2024-01-23T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
552239,Pryce St Mountain Ash,2024-01-23T12:30:00.000+00:00,busbar,,L3 Active Power,kW,61.0
552239,Pryce St Mountain Ash,2024-01-23T12:30:00.000+00:00,busbar,,L2 Active Power,kW,48.0
552239,Pryce St Mountain Ash,2024-01-23T12:30:00.000+00:00,busbar,,L1 Active Power,kW,48.0
552239,Pryce St Mountain Ash,2024-01-23T12:30:00.000+00:00,busbar,,N Current (Min),A,49.12
552239,Pryce St Mountain Ash,2024-01-23T12:30:00.000+00:00,busbar,,N Current (Max),A,116.5
552239,Pryce St Mountain Ash,2024-01-23T12:30:00.000+00:00,busbar,,N Current (RMS),A,67.5
552239,Pryce St Mountain Ash,2024-01-23T12:30:00.000+00:00,busbar,,L3 Current (Min),A,228.38
552239,Pryce St Mountain Ash,2024-01-23T12:30:00.000+00:00,busbar,,L3 Current (Max),A,299.5
552239,Pryce St Mountain Ash,2024-01-23T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,264.0
552239,Pryce St Mountain Ash,2024-01-23T12:30:00.000+00:00,busbar,,L2 Current (Min),A,186.88
552239,Pryce St Mountain Ash,2024-01-23T12:30:00.000+00:00,busbar,,L2 Current (Max),A,287.5
552239,Pryce St Mountain Ash,2024-01-23T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,208.75
552239,Pryce St Mountain Ash,2024-01-23T12:30:00.000+00:00,busbar,,L1 Current (Min),A,185.25
552239,Pryce St Mountain Ash,2024-01-23T12:30:00.000+00:00,busbar,,L1 Current (Max),A,303.75
552239,Pryce St Mountain Ash,2024-01-23T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.25
552239,Pryce St Mountain Ash,2024-01-23T12:30:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T12:30:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.82
552239,Pryce St Mountain Ash,2024-01-23T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.19
552239,Pryce St Mountain Ash,2024-01-23T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.06
552239,Pryce St Mountain Ash,2024-01-23T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99701
552239,Pryce St Mountain Ash,2024-01-23T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99542
552239,Pryce St Mountain Ash,2024-01-23T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98334
552239,Pryce St Mountain Ash,2024-01-23T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,34.0
552239,Pryce St Mountain Ash,2024-01-23T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
552239,Pryce St Mountain Ash,2024-01-23T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
552239,Pryce St Mountain Ash,2024-01-23T12:20:00.000+00:00,feeder,4,N Current (Min),A,15.88
552239,Pryce St Mountain Ash,2024-01-23T12:20:00.000+00:00,feeder,4,N Current (Max),A,99.88
552239,Pryce St Mountain Ash,2024-01-23T12:20:00.000+00:00,feeder,4,N Current (RMS),A,72.25
552239,Pryce St Mountain Ash,2024-01-23T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,133.12
552239,Pryce St Mountain Ash,2024-01-23T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,165.5
552239,Pryce St Mountain Ash,2024-01-23T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,147.38
552239,Pryce St Mountain Ash,2024-01-23T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,87.38
552239,Pryce St Mountain Ash,2024-01-23T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,113.25
552239,Pryce St Mountain Ash,2024-01-23T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,97.75
552239,Pryce St Mountain Ash,2024-01-23T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,42.25
552239,Pryce St Mountain Ash,2024-01-23T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,166.75
552239,Pryce St Mountain Ash,2024-01-23T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,63.12
552239,Pryce St Mountain Ash,2024-01-23T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.19
552239,Pryce St Mountain Ash,2024-01-23T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.44
552239,Pryce St Mountain Ash,2024-01-23T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.44
552239,Pryce St Mountain Ash,2024-01-23T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99139
552239,Pryce St Mountain Ash,2024-01-23T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98291
552239,Pryce St Mountain Ash,2024-01-23T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99069
552239,Pryce St Mountain Ash,2024-01-23T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
552239,Pryce St Mountain Ash,2024-01-23T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
552239,Pryce St Mountain Ash,2024-01-23T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
552239,Pryce St Mountain Ash,2024-01-23T12:20:00.000+00:00,feeder,3,N Current (Min),A,39.62
552239,Pryce St Mountain Ash,2024-01-23T12:20:00.000+00:00,feeder,3,N Current (Max),A,59.25
552239,Pryce St Mountain Ash,2024-01-23T12:20:00.000+00:00,feeder,3,N Current (RMS),A,48.88
552239,Pryce St Mountain Ash,2024-01-23T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,72.0
552239,Pryce St Mountain Ash,2024-01-23T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,90.5
552239,Pryce St Mountain Ash,2024-01-23T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,77.12
552239,Pryce St Mountain Ash,2024-01-23T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,30.25
552239,Pryce St Mountain Ash,2024-01-23T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,37.62
552239,Pryce St Mountain Ash,2024-01-23T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.12
552239,Pryce St Mountain Ash,2024-01-23T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,74.62
552239,Pryce St Mountain Ash,2024-01-23T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,106.5
552239,Pryce St Mountain Ash,2024-01-23T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,87.75
552239,Pryce St Mountain Ash,2024-01-23T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.81
552239,Pryce St Mountain Ash,2024-01-23T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.25
552239,Pryce St Mountain Ash,2024-01-23T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.38
552239,Pryce St Mountain Ash,2024-01-23T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95978
552239,Pryce St Mountain Ash,2024-01-23T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98013
552239,Pryce St Mountain Ash,2024-01-23T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99295
552239,Pryce St Mountain Ash,2024-01-23T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-23T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
552239,Pryce St Mountain Ash,2024-01-23T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
552239,Pryce St Mountain Ash,2024-01-23T12:20:00.000+00:00,feeder,2,N Current (Min),A,9.38
552239,Pryce St Mountain Ash,2024-01-23T12:20:00.000+00:00,feeder,2,N Current (Max),A,45.25
552239,Pryce St Mountain Ash,2024-01-23T12:20:00.000+00:00,feeder,2,N Current (RMS),A,24.25
552239,Pryce St Mountain Ash,2024-01-23T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,10.0
552239,Pryce St Mountain Ash,2024-01-23T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,31.38
552239,Pryce St Mountain Ash,2024-01-23T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.25
552239,Pryce St Mountain Ash,2024-01-23T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,18.62
552239,Pryce St Mountain Ash,2024-01-23T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,55.25
552239,Pryce St Mountain Ash,2024-01-23T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.38
552239,Pryce St Mountain Ash,2024-01-23T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,16.62
552239,Pryce St Mountain Ash,2024-01-23T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,37.62
552239,Pryce St Mountain Ash,2024-01-23T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.38
552239,Pryce St Mountain Ash,2024-01-23T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.62
552239,Pryce St Mountain Ash,2024-01-23T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.81
552239,Pryce St Mountain Ash,2024-01-23T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.75
552239,Pryce St Mountain Ash,2024-01-23T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98294
552239,Pryce St Mountain Ash,2024-01-23T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96399
552239,Pryce St Mountain Ash,2024-01-23T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97647
552239,Pryce St Mountain Ash,2024-01-23T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
552239,Pryce St Mountain Ash,2024-01-23T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
552239,Pryce St Mountain Ash,2024-01-23T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
552239,Pryce St Mountain Ash,2024-01-23T12:20:00.000+00:00,feeder,1,N Current (Min),A,37.62
552239,Pryce St Mountain Ash,2024-01-23T12:20:00.000+00:00,feeder,1,N Current (Max),A,17.88
552239,Pryce St Mountain Ash,2024-01-23T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,13.38
552239,Pryce St Mountain Ash,2024-01-23T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,31.25
552239,Pryce St Mountain Ash,2024-01-23T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.12
552239,Pryce St Mountain Ash,2024-01-23T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,28.75
552239,Pryce St Mountain Ash,2024-01-23T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,38.88
552239,Pryce St Mountain Ash,2024-01-23T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.5
552239,Pryce St Mountain Ash,2024-01-23T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,15.5
552239,Pryce St Mountain Ash,2024-01-23T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,49.38
552239,Pryce St Mountain Ash,2024-01-23T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.25
552239,Pryce St Mountain Ash,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,230.95
552239,Pryce St Mountain Ash,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,232.81
552239,Pryce St Mountain Ash,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.28
552239,Pryce St Mountain Ash,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,230.52
552239,Pryce St Mountain Ash,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,232.64
552239,Pryce St Mountain Ash,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.98
552239,Pryce St Mountain Ash,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,229.03
552239,Pryce St Mountain Ash,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,231.36
552239,Pryce St Mountain Ash,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.73
552239,Pryce St Mountain Ash,2024-01-23T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
552239,Pryce St Mountain Ash,2024-01-23T12:20:00.000+00:00,busbar,,L3 Active Power,kW,60.0
552239,Pryce St Mountain Ash,2024-01-23T12:20:00.000+00:00,busbar,,L2 Active Power,kW,45.0
552239,Pryce St Mountain Ash,2024-01-23T12:20:00.000+00:00,busbar,,L1 Active Power,kW,46.0
552239,Pryce St Mountain Ash,2024-01-23T12:20:00.000+00:00,busbar,,N Current (Min),A,49.38
552239,Pryce St Mountain Ash,2024-01-23T12:20:00.000+00:00,busbar,,N Current (Max),A,102.75
552239,Pryce St Mountain Ash,2024-01-23T12:20:00.000+00:00,busbar,,N Current (RMS),A,72.62
552239,Pryce St Mountain Ash,2024-01-23T12:20:00.000+00:00,busbar,,L3 Current (Min),A,241.0
552239,Pryce St Mountain Ash,2024-01-23T12:20:00.000+00:00,busbar,,L3 Current (Max),A,289.88
552239,Pryce St Mountain Ash,2024-01-23T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,261.0
552239,Pryce St Mountain Ash,2024-01-23T12:20:00.000+00:00,busbar,,L2 Current (Min),A,172.25
552239,Pryce St Mountain Ash,2024-01-23T12:20:00.000+00:00,busbar,,L2 Current (Max),A,223.38
552239,Pryce St Mountain Ash,2024-01-23T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.0
552239,Pryce St Mountain Ash,2024-01-23T12:20:00.000+00:00,busbar,,L1 Current (Min),A,161.38
552239,Pryce St Mountain Ash,2024-01-23T12:20:00.000+00:00,busbar,,L1 Current (Max),A,294.75
552239,Pryce St Mountain Ash,2024-01-23T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.75
552239,Pryce St Mountain Ash,2024-01-23T12:20:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T12:20:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.19
552239,Pryce St Mountain Ash,2024-01-23T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.31
552239,Pryce St Mountain Ash,2024-01-23T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,11.5
552239,Pryce St Mountain Ash,2024-01-23T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99826
552239,Pryce St Mountain Ash,2024-01-23T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9938
552239,Pryce St Mountain Ash,2024-01-23T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9794
552239,Pryce St Mountain Ash,2024-01-23T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,35.0
552239,Pryce St Mountain Ash,2024-01-23T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
552239,Pryce St Mountain Ash,2024-01-23T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
552239,Pryce St Mountain Ash,2024-01-23T12:10:00.000+00:00,feeder,4,N Current (Min),A,17.88
552239,Pryce St Mountain Ash,2024-01-23T12:10:00.000+00:00,feeder,4,N Current (Max),A,122.0
552239,Pryce St Mountain Ash,2024-01-23T12:10:00.000+00:00,feeder,4,N Current (RMS),A,79.38
552239,Pryce St Mountain Ash,2024-01-23T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,132.25
552239,Pryce St Mountain Ash,2024-01-23T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,174.62
552239,Pryce St Mountain Ash,2024-01-23T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,149.62
552239,Pryce St Mountain Ash,2024-01-23T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,85.75
552239,Pryce St Mountain Ash,2024-01-23T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,142.75
552239,Pryce St Mountain Ash,2024-01-23T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,101.5
552239,Pryce St Mountain Ash,2024-01-23T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,43.25
552239,Pryce St Mountain Ash,2024-01-23T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,160.62
552239,Pryce St Mountain Ash,2024-01-23T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,60.25
552239,Pryce St Mountain Ash,2024-01-23T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.06
552239,Pryce St Mountain Ash,2024-01-23T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.5
552239,Pryce St Mountain Ash,2024-01-23T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.13
552239,Pryce St Mountain Ash,2024-01-23T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99152
552239,Pryce St Mountain Ash,2024-01-23T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97626
552239,Pryce St Mountain Ash,2024-01-23T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98901
552239,Pryce St Mountain Ash,2024-01-23T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
552239,Pryce St Mountain Ash,2024-01-23T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
552239,Pryce St Mountain Ash,2024-01-23T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
552239,Pryce St Mountain Ash,2024-01-23T12:10:00.000+00:00,feeder,3,N Current (Min),A,33.25
552239,Pryce St Mountain Ash,2024-01-23T12:10:00.000+00:00,feeder,3,N Current (Max),A,65.88
552239,Pryce St Mountain Ash,2024-01-23T12:10:00.000+00:00,feeder,3,N Current (RMS),A,48.5
552239,Pryce St Mountain Ash,2024-01-23T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,67.62
552239,Pryce St Mountain Ash,2024-01-23T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,90.12
552239,Pryce St Mountain Ash,2024-01-23T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,78.38
552239,Pryce St Mountain Ash,2024-01-23T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,30.62
552239,Pryce St Mountain Ash,2024-01-23T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,39.38
552239,Pryce St Mountain Ash,2024-01-23T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.38
552239,Pryce St Mountain Ash,2024-01-23T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,62.5
552239,Pryce St Mountain Ash,2024-01-23T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,118.12
552239,Pryce St Mountain Ash,2024-01-23T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,89.0
552239,Pryce St Mountain Ash,2024-01-23T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.19
552239,Pryce St Mountain Ash,2024-01-23T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.25
552239,Pryce St Mountain Ash,2024-01-23T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.0
552239,Pryce St Mountain Ash,2024-01-23T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96707
552239,Pryce St Mountain Ash,2024-01-23T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96625
552239,Pryce St Mountain Ash,2024-01-23T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99109
552239,Pryce St Mountain Ash,2024-01-23T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-23T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
552239,Pryce St Mountain Ash,2024-01-23T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
552239,Pryce St Mountain Ash,2024-01-23T12:10:00.000+00:00,feeder,2,N Current (Min),A,8.38
552239,Pryce St Mountain Ash,2024-01-23T12:10:00.000+00:00,feeder,2,N Current (Max),A,34.38
552239,Pryce St Mountain Ash,2024-01-23T12:10:00.000+00:00,feeder,2,N Current (RMS),A,18.25
552239,Pryce St Mountain Ash,2024-01-23T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,9.88
552239,Pryce St Mountain Ash,2024-01-23T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,42.62
552239,Pryce St Mountain Ash,2024-01-23T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
552239,Pryce St Mountain Ash,2024-01-23T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,15.0
552239,Pryce St Mountain Ash,2024-01-23T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,43.38
552239,Pryce St Mountain Ash,2024-01-23T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.88
552239,Pryce St Mountain Ash,2024-01-23T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,14.88
552239,Pryce St Mountain Ash,2024-01-23T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,38.75
552239,Pryce St Mountain Ash,2024-01-23T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
552239,Pryce St Mountain Ash,2024-01-23T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,10.5
552239,Pryce St Mountain Ash,2024-01-23T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.69
552239,Pryce St Mountain Ash,2024-01-23T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.69
552239,Pryce St Mountain Ash,2024-01-23T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97858
552239,Pryce St Mountain Ash,2024-01-23T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96622
552239,Pryce St Mountain Ash,2024-01-23T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98819
552239,Pryce St Mountain Ash,2024-01-23T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-23T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
552239,Pryce St Mountain Ash,2024-01-23T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
552239,Pryce St Mountain Ash,2024-01-23T12:10:00.000+00:00,feeder,1,N Current (Min),A,33.38
552239,Pryce St Mountain Ash,2024-01-23T12:10:00.000+00:00,feeder,1,N Current (Max),A,22.75
552239,Pryce St Mountain Ash,2024-01-23T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,12.88
552239,Pryce St Mountain Ash,2024-01-23T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,29.25
552239,Pryce St Mountain Ash,2024-01-23T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
552239,Pryce St Mountain Ash,2024-01-23T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,27.5
552239,Pryce St Mountain Ash,2024-01-23T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,47.38
552239,Pryce St Mountain Ash,2024-01-23T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.38
552239,Pryce St Mountain Ash,2024-01-23T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,15.0
552239,Pryce St Mountain Ash,2024-01-23T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,43.0
552239,Pryce St Mountain Ash,2024-01-23T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.62
552239,Pryce St Mountain Ash,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,231.59
552239,Pryce St Mountain Ash,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,232.64
552239,Pryce St Mountain Ash,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.16
552239,Pryce St Mountain Ash,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,231.33
552239,Pryce St Mountain Ash,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,232.62
552239,Pryce St Mountain Ash,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.98
552239,Pryce St Mountain Ash,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,229.16
552239,Pryce St Mountain Ash,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,231.61
552239,Pryce St Mountain Ash,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.83
552239,Pryce St Mountain Ash,2024-01-23T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
552239,Pryce St Mountain Ash,2024-01-23T12:10:00.000+00:00,busbar,,L3 Active Power,kW,61.0
552239,Pryce St Mountain Ash,2024-01-23T12:10:00.000+00:00,busbar,,L2 Active Power,kW,45.0
552239,Pryce St Mountain Ash,2024-01-23T12:10:00.000+00:00,busbar,,L1 Active Power,kW,46.0
552239,Pryce St Mountain Ash,2024-01-23T12:10:00.000+00:00,busbar,,N Current (Min),A,51.25
552239,Pryce St Mountain Ash,2024-01-23T12:10:00.000+00:00,busbar,,N Current (Max),A,134.88
552239,Pryce St Mountain Ash,2024-01-23T12:10:00.000+00:00,busbar,,N Current (RMS),A,76.5
552239,Pryce St Mountain Ash,2024-01-23T12:10:00.000+00:00,busbar,,L3 Current (Min),A,238.12
552239,Pryce St Mountain Ash,2024-01-23T12:10:00.000+00:00,busbar,,L3 Current (Max),A,310.62
552239,Pryce St Mountain Ash,2024-01-23T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,264.0
552239,Pryce St Mountain Ash,2024-01-23T12:10:00.000+00:00,busbar,,L2 Current (Min),A,167.12
552239,Pryce St Mountain Ash,2024-01-23T12:10:00.000+00:00,busbar,,L2 Current (Max),A,228.75
552239,Pryce St Mountain Ash,2024-01-23T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.75
552239,Pryce St Mountain Ash,2024-01-23T12:10:00.000+00:00,busbar,,L1 Current (Min),A,152.88
552239,Pryce St Mountain Ash,2024-01-23T12:10:00.000+00:00,busbar,,L1 Current (Max),A,298.62
552239,Pryce St Mountain Ash,2024-01-23T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.38
552239,Pryce St Mountain Ash,2024-01-23T12:10:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T12:10:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.56
552239,Pryce St Mountain Ash,2024-01-23T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.62
552239,Pryce St Mountain Ash,2024-01-23T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.32
552239,Pryce St Mountain Ash,2024-01-23T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99857
552239,Pryce St Mountain Ash,2024-01-23T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99387
552239,Pryce St Mountain Ash,2024-01-23T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98526
552239,Pryce St Mountain Ash,2024-01-23T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,35.0
552239,Pryce St Mountain Ash,2024-01-23T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
552239,Pryce St Mountain Ash,2024-01-23T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
552239,Pryce St Mountain Ash,2024-01-23T12:00:00.000+00:00,feeder,4,N Current (Min),A,27.62
552239,Pryce St Mountain Ash,2024-01-23T12:00:00.000+00:00,feeder,4,N Current (Max),A,115.5
552239,Pryce St Mountain Ash,2024-01-23T12:00:00.000+00:00,feeder,4,N Current (RMS),A,80.75
552239,Pryce St Mountain Ash,2024-01-23T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,132.0
552239,Pryce St Mountain Ash,2024-01-23T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,177.75
552239,Pryce St Mountain Ash,2024-01-23T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,150.5
552239,Pryce St Mountain Ash,2024-01-23T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,86.0
552239,Pryce St Mountain Ash,2024-01-23T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,146.88
552239,Pryce St Mountain Ash,2024-01-23T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,102.0
552239,Pryce St Mountain Ash,2024-01-23T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,44.75
552239,Pryce St Mountain Ash,2024-01-23T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,179.25
552239,Pryce St Mountain Ash,2024-01-23T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,61.75
552239,Pryce St Mountain Ash,2024-01-23T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.88
552239,Pryce St Mountain Ash,2024-01-23T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,13.06
552239,Pryce St Mountain Ash,2024-01-23T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.13
552239,Pryce St Mountain Ash,2024-01-23T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99045
552239,Pryce St Mountain Ash,2024-01-23T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98178
552239,Pryce St Mountain Ash,2024-01-23T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9873
552239,Pryce St Mountain Ash,2024-01-23T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
552239,Pryce St Mountain Ash,2024-01-23T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
552239,Pryce St Mountain Ash,2024-01-23T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
552239,Pryce St Mountain Ash,2024-01-23T12:00:00.000+00:00,feeder,3,N Current (Min),A,27.12
552239,Pryce St Mountain Ash,2024-01-23T12:00:00.000+00:00,feeder,3,N Current (Max),A,50.5
552239,Pryce St Mountain Ash,2024-01-23T12:00:00.000+00:00,feeder,3,N Current (RMS),A,38.88
552239,Pryce St Mountain Ash,2024-01-23T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,71.38
552239,Pryce St Mountain Ash,2024-01-23T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,86.25
552239,Pryce St Mountain Ash,2024-01-23T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,75.25
552239,Pryce St Mountain Ash,2024-01-23T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,29.88
552239,Pryce St Mountain Ash,2024-01-23T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,41.38
552239,Pryce St Mountain Ash,2024-01-23T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.38
552239,Pryce St Mountain Ash,2024-01-23T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,61.88
552239,Pryce St Mountain Ash,2024-01-23T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,94.88
552239,Pryce St Mountain Ash,2024-01-23T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,75.0
552239,Pryce St Mountain Ash,2024-01-23T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.44
552239,Pryce St Mountain Ash,2024-01-23T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.13
552239,Pryce St Mountain Ash,2024-01-23T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.5
552239,Pryce St Mountain Ash,2024-01-23T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98074
552239,Pryce St Mountain Ash,2024-01-23T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9718
552239,Pryce St Mountain Ash,2024-01-23T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99014
552239,Pryce St Mountain Ash,2024-01-23T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
552239,Pryce St Mountain Ash,2024-01-23T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
552239,Pryce St Mountain Ash,2024-01-23T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-23T12:00:00.000+00:00,feeder,2,N Current (Min),A,8.38
552239,Pryce St Mountain Ash,2024-01-23T12:00:00.000+00:00,feeder,2,N Current (Max),A,31.62
552239,Pryce St Mountain Ash,2024-01-23T12:00:00.000+00:00,feeder,2,N Current (RMS),A,16.62
552239,Pryce St Mountain Ash,2024-01-23T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,9.75
552239,Pryce St Mountain Ash,2024-01-23T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,42.62
552239,Pryce St Mountain Ash,2024-01-23T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.38
552239,Pryce St Mountain Ash,2024-01-23T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,14.5
552239,Pryce St Mountain Ash,2024-01-23T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,46.88
552239,Pryce St Mountain Ash,2024-01-23T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.25
552239,Pryce St Mountain Ash,2024-01-23T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,15.88
552239,Pryce St Mountain Ash,2024-01-23T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,23.12
552239,Pryce St Mountain Ash,2024-01-23T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.62
552239,Pryce St Mountain Ash,2024-01-23T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.75
552239,Pryce St Mountain Ash,2024-01-23T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.56
552239,Pryce St Mountain Ash,2024-01-23T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.13
552239,Pryce St Mountain Ash,2024-01-23T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9707
552239,Pryce St Mountain Ash,2024-01-23T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96304
552239,Pryce St Mountain Ash,2024-01-23T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97525
552239,Pryce St Mountain Ash,2024-01-23T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-23T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
552239,Pryce St Mountain Ash,2024-01-23T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-23T12:00:00.000+00:00,feeder,1,N Current (Min),A,25.0
552239,Pryce St Mountain Ash,2024-01-23T12:00:00.000+00:00,feeder,1,N Current (Max),A,18.5
552239,Pryce St Mountain Ash,2024-01-23T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,12.25
552239,Pryce St Mountain Ash,2024-01-23T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,22.62
552239,Pryce St Mountain Ash,2024-01-23T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
552239,Pryce St Mountain Ash,2024-01-23T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,27.88
552239,Pryce St Mountain Ash,2024-01-23T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,37.62
552239,Pryce St Mountain Ash,2024-01-23T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
552239,Pryce St Mountain Ash,2024-01-23T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,11.12
552239,Pryce St Mountain Ash,2024-01-23T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,28.25
552239,Pryce St Mountain Ash,2024-01-23T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
552239,Pryce St Mountain Ash,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,231.5
552239,Pryce St Mountain Ash,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,232.86
552239,Pryce St Mountain Ash,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.33
552239,Pryce St Mountain Ash,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,231.39
552239,Pryce St Mountain Ash,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,232.67
552239,Pryce St Mountain Ash,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.19
