Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552239,Pryce St Mountain Ash,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,229.55
552239,Pryce St Mountain Ash,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,232.0
552239,Pryce St Mountain Ash,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.38
552239,Pryce St Mountain Ash,2024-01-23T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
552239,Pryce St Mountain Ash,2024-01-23T12:00:00.000+00:00,busbar,,L3 Active Power,kW,61.0
552239,Pryce St Mountain Ash,2024-01-23T12:00:00.000+00:00,busbar,,L2 Active Power,kW,44.0
552239,Pryce St Mountain Ash,2024-01-23T12:00:00.000+00:00,busbar,,L1 Active Power,kW,39.0
552239,Pryce St Mountain Ash,2024-01-23T12:00:00.000+00:00,busbar,,N Current (Min),A,49.75
552239,Pryce St Mountain Ash,2024-01-23T12:00:00.000+00:00,busbar,,N Current (Max),A,136.25
552239,Pryce St Mountain Ash,2024-01-23T12:00:00.000+00:00,busbar,,N Current (RMS),A,93.38
552239,Pryce St Mountain Ash,2024-01-23T12:00:00.000+00:00,busbar,,L3 Current (Min),A,234.38
552239,Pryce St Mountain Ash,2024-01-23T12:00:00.000+00:00,busbar,,L3 Current (Max),A,298.25
552239,Pryce St Mountain Ash,2024-01-23T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,261.75
552239,Pryce St Mountain Ash,2024-01-23T12:00:00.000+00:00,busbar,,L2 Current (Min),A,166.62
552239,Pryce St Mountain Ash,2024-01-23T12:00:00.000+00:00,busbar,,L2 Current (Max),A,232.12
552239,Pryce St Mountain Ash,2024-01-23T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.75
552239,Pryce St Mountain Ash,2024-01-23T12:00:00.000+00:00,busbar,,L1 Current (Min),A,136.0
552239,Pryce St Mountain Ash,2024-01-23T12:00:00.000+00:00,busbar,,L1 Current (Max),A,297.0
552239,Pryce St Mountain Ash,2024-01-23T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.38
552239,Pryce St Mountain Ash,2024-01-23T12:00:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T12:00:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.44
552239,Pryce St Mountain Ash,2024-01-23T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.31
552239,Pryce St Mountain Ash,2024-01-23T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.31
552239,Pryce St Mountain Ash,2024-01-23T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99744
552239,Pryce St Mountain Ash,2024-01-23T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99634
552239,Pryce St Mountain Ash,2024-01-23T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98602
552239,Pryce St Mountain Ash,2024-01-23T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,35.0
552239,Pryce St Mountain Ash,2024-01-23T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
552239,Pryce St Mountain Ash,2024-01-23T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
552239,Pryce St Mountain Ash,2024-01-23T11:50:00.000+00:00,feeder,4,N Current (Min),A,18.75
552239,Pryce St Mountain Ash,2024-01-23T11:50:00.000+00:00,feeder,4,N Current (Max),A,94.38
552239,Pryce St Mountain Ash,2024-01-23T11:50:00.000+00:00,feeder,4,N Current (RMS),A,73.62
552239,Pryce St Mountain Ash,2024-01-23T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,129.62
552239,Pryce St Mountain Ash,2024-01-23T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,170.5
552239,Pryce St Mountain Ash,2024-01-23T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,150.12
552239,Pryce St Mountain Ash,2024-01-23T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,85.88
552239,Pryce St Mountain Ash,2024-01-23T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,136.25
552239,Pryce St Mountain Ash,2024-01-23T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,103.38
552239,Pryce St Mountain Ash,2024-01-23T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,46.62
552239,Pryce St Mountain Ash,2024-01-23T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,154.5
552239,Pryce St Mountain Ash,2024-01-23T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,64.75
552239,Pryce St Mountain Ash,2024-01-23T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.19
552239,Pryce St Mountain Ash,2024-01-23T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.87
552239,Pryce St Mountain Ash,2024-01-23T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.5
552239,Pryce St Mountain Ash,2024-01-23T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98734
552239,Pryce St Mountain Ash,2024-01-23T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98352
552239,Pryce St Mountain Ash,2024-01-23T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98889
552239,Pryce St Mountain Ash,2024-01-23T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
552239,Pryce St Mountain Ash,2024-01-23T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
552239,Pryce St Mountain Ash,2024-01-23T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
552239,Pryce St Mountain Ash,2024-01-23T11:50:00.000+00:00,feeder,3,N Current (Min),A,28.25
552239,Pryce St Mountain Ash,2024-01-23T11:50:00.000+00:00,feeder,3,N Current (Max),A,52.0
552239,Pryce St Mountain Ash,2024-01-23T11:50:00.000+00:00,feeder,3,N Current (RMS),A,42.38
552239,Pryce St Mountain Ash,2024-01-23T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,66.88
552239,Pryce St Mountain Ash,2024-01-23T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,84.38
552239,Pryce St Mountain Ash,2024-01-23T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,72.62
552239,Pryce St Mountain Ash,2024-01-23T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,29.5
552239,Pryce St Mountain Ash,2024-01-23T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,37.88
552239,Pryce St Mountain Ash,2024-01-23T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.62
552239,Pryce St Mountain Ash,2024-01-23T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,71.88
552239,Pryce St Mountain Ash,2024-01-23T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,100.88
552239,Pryce St Mountain Ash,2024-01-23T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,87.38
552239,Pryce St Mountain Ash,2024-01-23T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.0
552239,Pryce St Mountain Ash,2024-01-23T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.69
552239,Pryce St Mountain Ash,2024-01-23T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.62
552239,Pryce St Mountain Ash,2024-01-23T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96457
552239,Pryce St Mountain Ash,2024-01-23T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98184
552239,Pryce St Mountain Ash,2024-01-23T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98938
552239,Pryce St Mountain Ash,2024-01-23T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-23T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
552239,Pryce St Mountain Ash,2024-01-23T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-23T11:50:00.000+00:00,feeder,2,N Current (Min),A,8.75
552239,Pryce St Mountain Ash,2024-01-23T11:50:00.000+00:00,feeder,2,N Current (Max),A,41.75
552239,Pryce St Mountain Ash,2024-01-23T11:50:00.000+00:00,feeder,2,N Current (RMS),A,22.5
552239,Pryce St Mountain Ash,2024-01-23T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,9.75
552239,Pryce St Mountain Ash,2024-01-23T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,35.25
552239,Pryce St Mountain Ash,2024-01-23T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
552239,Pryce St Mountain Ash,2024-01-23T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,18.62
552239,Pryce St Mountain Ash,2024-01-23T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,50.75
552239,Pryce St Mountain Ash,2024-01-23T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.25
552239,Pryce St Mountain Ash,2024-01-23T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,15.0
552239,Pryce St Mountain Ash,2024-01-23T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,28.62
552239,Pryce St Mountain Ash,2024-01-23T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
552239,Pryce St Mountain Ash,2024-01-23T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.38
552239,Pryce St Mountain Ash,2024-01-23T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.25
552239,Pryce St Mountain Ash,2024-01-23T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.19
552239,Pryce St Mountain Ash,2024-01-23T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95972
552239,Pryce St Mountain Ash,2024-01-23T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96567
552239,Pryce St Mountain Ash,2024-01-23T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97369
552239,Pryce St Mountain Ash,2024-01-23T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-23T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
552239,Pryce St Mountain Ash,2024-01-23T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-23T11:50:00.000+00:00,feeder,1,N Current (Min),A,30.75
552239,Pryce St Mountain Ash,2024-01-23T11:50:00.000+00:00,feeder,1,N Current (Max),A,22.0
552239,Pryce St Mountain Ash,2024-01-23T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,10.0
552239,Pryce St Mountain Ash,2024-01-23T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,22.88
552239,Pryce St Mountain Ash,2024-01-23T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.62
552239,Pryce St Mountain Ash,2024-01-23T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,27.5
552239,Pryce St Mountain Ash,2024-01-23T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,39.5
552239,Pryce St Mountain Ash,2024-01-23T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
552239,Pryce St Mountain Ash,2024-01-23T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,11.62
552239,Pryce St Mountain Ash,2024-01-23T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,30.12
552239,Pryce St Mountain Ash,2024-01-23T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
552239,Pryce St Mountain Ash,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,232.25
552239,Pryce St Mountain Ash,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,233.55
552239,Pryce St Mountain Ash,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.94
552239,Pryce St Mountain Ash,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,231.89
552239,Pryce St Mountain Ash,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,233.02
552239,Pryce St Mountain Ash,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.55
552239,Pryce St Mountain Ash,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,229.92
552239,Pryce St Mountain Ash,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,232.22
552239,Pryce St Mountain Ash,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.62
552239,Pryce St Mountain Ash,2024-01-23T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
552239,Pryce St Mountain Ash,2024-01-23T11:50:00.000+00:00,busbar,,L3 Active Power,kW,58.0
552239,Pryce St Mountain Ash,2024-01-23T11:50:00.000+00:00,busbar,,L2 Active Power,kW,46.0
552239,Pryce St Mountain Ash,2024-01-23T11:50:00.000+00:00,busbar,,L1 Active Power,kW,43.0
552239,Pryce St Mountain Ash,2024-01-23T11:50:00.000+00:00,busbar,,N Current (Min),A,55.62
552239,Pryce St Mountain Ash,2024-01-23T11:50:00.000+00:00,busbar,,N Current (Max),A,107.38
552239,Pryce St Mountain Ash,2024-01-23T11:50:00.000+00:00,busbar,,N Current (RMS),A,76.0
552239,Pryce St Mountain Ash,2024-01-23T11:50:00.000+00:00,busbar,,L3 Current (Min),A,226.12
552239,Pryce St Mountain Ash,2024-01-23T11:50:00.000+00:00,busbar,,L3 Current (Max),A,280.38
552239,Pryce St Mountain Ash,2024-01-23T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,251.88
552239,Pryce St Mountain Ash,2024-01-23T11:50:00.000+00:00,busbar,,L2 Current (Min),A,161.62
552239,Pryce St Mountain Ash,2024-01-23T11:50:00.000+00:00,busbar,,L2 Current (Max),A,245.75
552239,Pryce St Mountain Ash,2024-01-23T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.75
552239,Pryce St Mountain Ash,2024-01-23T11:50:00.000+00:00,busbar,,L1 Current (Min),A,147.0
552239,Pryce St Mountain Ash,2024-01-23T11:50:00.000+00:00,busbar,,L1 Current (Max),A,281.5
552239,Pryce St Mountain Ash,2024-01-23T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.62
552239,Pryce St Mountain Ash,2024-01-23T11:50:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T11:50:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.0
552239,Pryce St Mountain Ash,2024-01-23T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.5
552239,Pryce St Mountain Ash,2024-01-23T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.0
552239,Pryce St Mountain Ash,2024-01-23T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99734
552239,Pryce St Mountain Ash,2024-01-23T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99319
552239,Pryce St Mountain Ash,2024-01-23T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98737
552239,Pryce St Mountain Ash,2024-01-23T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,34.0
552239,Pryce St Mountain Ash,2024-01-23T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
552239,Pryce St Mountain Ash,2024-01-23T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
552239,Pryce St Mountain Ash,2024-01-23T11:40:00.000+00:00,feeder,4,N Current (Min),A,19.12
552239,Pryce St Mountain Ash,2024-01-23T11:40:00.000+00:00,feeder,4,N Current (Max),A,115.75
552239,Pryce St Mountain Ash,2024-01-23T11:40:00.000+00:00,feeder,4,N Current (RMS),A,84.62
552239,Pryce St Mountain Ash,2024-01-23T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,127.88
552239,Pryce St Mountain Ash,2024-01-23T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,179.62
552239,Pryce St Mountain Ash,2024-01-23T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,147.25
552239,Pryce St Mountain Ash,2024-01-23T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,88.0
552239,Pryce St Mountain Ash,2024-01-23T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,141.5
552239,Pryce St Mountain Ash,2024-01-23T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,99.0
552239,Pryce St Mountain Ash,2024-01-23T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,39.75
552239,Pryce St Mountain Ash,2024-01-23T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,152.75
552239,Pryce St Mountain Ash,2024-01-23T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,53.25
552239,Pryce St Mountain Ash,2024-01-23T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.75
552239,Pryce St Mountain Ash,2024-01-23T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.37
552239,Pryce St Mountain Ash,2024-01-23T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.06
552239,Pryce St Mountain Ash,2024-01-23T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
552239,Pryce St Mountain Ash,2024-01-23T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98727
552239,Pryce St Mountain Ash,2024-01-23T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98294
552239,Pryce St Mountain Ash,2024-01-23T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98273
552239,Pryce St Mountain Ash,2024-01-23T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
552239,Pryce St Mountain Ash,2024-01-23T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
552239,Pryce St Mountain Ash,2024-01-23T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
552239,Pryce St Mountain Ash,2024-01-23T11:40:00.000+00:00,feeder,3,N Current (Min),A,24.75
552239,Pryce St Mountain Ash,2024-01-23T11:40:00.000+00:00,feeder,3,N Current (Max),A,47.38
552239,Pryce St Mountain Ash,2024-01-23T11:40:00.000+00:00,feeder,3,N Current (RMS),A,36.62
552239,Pryce St Mountain Ash,2024-01-23T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,66.5
552239,Pryce St Mountain Ash,2024-01-23T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,89.88
552239,Pryce St Mountain Ash,2024-01-23T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,75.5
552239,Pryce St Mountain Ash,2024-01-23T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,29.88
552239,Pryce St Mountain Ash,2024-01-23T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,39.62
552239,Pryce St Mountain Ash,2024-01-23T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.0
552239,Pryce St Mountain Ash,2024-01-23T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,70.25
552239,Pryce St Mountain Ash,2024-01-23T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,101.88
552239,Pryce St Mountain Ash,2024-01-23T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,82.75
552239,Pryce St Mountain Ash,2024-01-23T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.25
552239,Pryce St Mountain Ash,2024-01-23T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.31
552239,Pryce St Mountain Ash,2024-01-23T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.32
552239,Pryce St Mountain Ash,2024-01-23T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97613
552239,Pryce St Mountain Ash,2024-01-23T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97159
552239,Pryce St Mountain Ash,2024-01-23T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99258
552239,Pryce St Mountain Ash,2024-01-23T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
552239,Pryce St Mountain Ash,2024-01-23T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
552239,Pryce St Mountain Ash,2024-01-23T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
552239,Pryce St Mountain Ash,2024-01-23T11:40:00.000+00:00,feeder,2,N Current (Min),A,8.62
552239,Pryce St Mountain Ash,2024-01-23T11:40:00.000+00:00,feeder,2,N Current (Max),A,37.0
552239,Pryce St Mountain Ash,2024-01-23T11:40:00.000+00:00,feeder,2,N Current (RMS),A,16.75
552239,Pryce St Mountain Ash,2024-01-23T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,9.5
552239,Pryce St Mountain Ash,2024-01-23T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,41.38
552239,Pryce St Mountain Ash,2024-01-23T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.25
552239,Pryce St Mountain Ash,2024-01-23T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,15.12
552239,Pryce St Mountain Ash,2024-01-23T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,48.88
552239,Pryce St Mountain Ash,2024-01-23T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.5
552239,Pryce St Mountain Ash,2024-01-23T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,15.12
552239,Pryce St Mountain Ash,2024-01-23T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,46.0
552239,Pryce St Mountain Ash,2024-01-23T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.12
552239,Pryce St Mountain Ash,2024-01-23T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.75
552239,Pryce St Mountain Ash,2024-01-23T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.44
552239,Pryce St Mountain Ash,2024-01-23T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.5
552239,Pryce St Mountain Ash,2024-01-23T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95685
552239,Pryce St Mountain Ash,2024-01-23T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96381
552239,Pryce St Mountain Ash,2024-01-23T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97836
552239,Pryce St Mountain Ash,2024-01-23T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-23T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
552239,Pryce St Mountain Ash,2024-01-23T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
552239,Pryce St Mountain Ash,2024-01-23T11:40:00.000+00:00,feeder,1,N Current (Min),A,44.12
552239,Pryce St Mountain Ash,2024-01-23T11:40:00.000+00:00,feeder,1,N Current (Max),A,25.75
552239,Pryce St Mountain Ash,2024-01-23T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,9.5
552239,Pryce St Mountain Ash,2024-01-23T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,21.25
552239,Pryce St Mountain Ash,2024-01-23T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.75
552239,Pryce St Mountain Ash,2024-01-23T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,27.62
552239,Pryce St Mountain Ash,2024-01-23T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,45.5
552239,Pryce St Mountain Ash,2024-01-23T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.75
552239,Pryce St Mountain Ash,2024-01-23T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,12.12
552239,Pryce St Mountain Ash,2024-01-23T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,51.12
552239,Pryce St Mountain Ash,2024-01-23T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.88
552239,Pryce St Mountain Ash,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,232.03
552239,Pryce St Mountain Ash,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,233.72
552239,Pryce St Mountain Ash,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.14
552239,Pryce St Mountain Ash,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,231.81
552239,Pryce St Mountain Ash,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,233.39
552239,Pryce St Mountain Ash,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.78
552239,Pryce St Mountain Ash,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,230.23
552239,Pryce St Mountain Ash,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,232.52
552239,Pryce St Mountain Ash,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.94
552239,Pryce St Mountain Ash,2024-01-23T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
552239,Pryce St Mountain Ash,2024-01-23T11:40:00.000+00:00,busbar,,L3 Active Power,kW,59.0
552239,Pryce St Mountain Ash,2024-01-23T11:40:00.000+00:00,busbar,,L2 Active Power,kW,43.0
552239,Pryce St Mountain Ash,2024-01-23T11:40:00.000+00:00,busbar,,L1 Active Power,kW,42.0
552239,Pryce St Mountain Ash,2024-01-23T11:40:00.000+00:00,busbar,,N Current (Min),A,51.5
552239,Pryce St Mountain Ash,2024-01-23T11:40:00.000+00:00,busbar,,N Current (Max),A,117.12
552239,Pryce St Mountain Ash,2024-01-23T11:40:00.000+00:00,busbar,,N Current (RMS),A,82.12
552239,Pryce St Mountain Ash,2024-01-23T11:40:00.000+00:00,busbar,,L3 Current (Min),A,224.38
552239,Pryce St Mountain Ash,2024-01-23T11:40:00.000+00:00,busbar,,L3 Current (Max),A,292.75
552239,Pryce St Mountain Ash,2024-01-23T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,255.62
552239,Pryce St Mountain Ash,2024-01-23T11:40:00.000+00:00,busbar,,L2 Current (Min),A,161.25
552239,Pryce St Mountain Ash,2024-01-23T11:40:00.000+00:00,busbar,,L2 Current (Max),A,221.0
552239,Pryce St Mountain Ash,2024-01-23T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.38
552239,Pryce St Mountain Ash,2024-01-23T11:40:00.000+00:00,busbar,,L1 Current (Min),A,152.5
552239,Pryce St Mountain Ash,2024-01-23T11:40:00.000+00:00,busbar,,L1 Current (Max),A,283.62
552239,Pryce St Mountain Ash,2024-01-23T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.25
552239,Pryce St Mountain Ash,2024-01-23T11:40:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T11:40:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.12
552239,Pryce St Mountain Ash,2024-01-23T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.19
552239,Pryce St Mountain Ash,2024-01-23T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,6.44
552239,Pryce St Mountain Ash,2024-01-23T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99841
552239,Pryce St Mountain Ash,2024-01-23T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99524
552239,Pryce St Mountain Ash,2024-01-23T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98499
552239,Pryce St Mountain Ash,2024-01-23T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,35.0
552239,Pryce St Mountain Ash,2024-01-23T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
552239,Pryce St Mountain Ash,2024-01-23T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
552239,Pryce St Mountain Ash,2024-01-23T11:30:00.000+00:00,feeder,4,N Current (Min),A,19.62
552239,Pryce St Mountain Ash,2024-01-23T11:30:00.000+00:00,feeder,4,N Current (Max),A,125.0
552239,Pryce St Mountain Ash,2024-01-23T11:30:00.000+00:00,feeder,4,N Current (RMS),A,82.0
552239,Pryce St Mountain Ash,2024-01-23T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,128.5
552239,Pryce St Mountain Ash,2024-01-23T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,182.5
552239,Pryce St Mountain Ash,2024-01-23T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,148.88
552239,Pryce St Mountain Ash,2024-01-23T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,91.0
552239,Pryce St Mountain Ash,2024-01-23T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,143.25
552239,Pryce St Mountain Ash,2024-01-23T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,106.25
552239,Pryce St Mountain Ash,2024-01-23T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,42.75
552239,Pryce St Mountain Ash,2024-01-23T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,159.88
552239,Pryce St Mountain Ash,2024-01-23T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,57.88
552239,Pryce St Mountain Ash,2024-01-23T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.56
552239,Pryce St Mountain Ash,2024-01-23T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.44
552239,Pryce St Mountain Ash,2024-01-23T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.25
552239,Pryce St Mountain Ash,2024-01-23T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
552239,Pryce St Mountain Ash,2024-01-23T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98584
552239,Pryce St Mountain Ash,2024-01-23T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98422
552239,Pryce St Mountain Ash,2024-01-23T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98083
552239,Pryce St Mountain Ash,2024-01-23T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
552239,Pryce St Mountain Ash,2024-01-23T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
552239,Pryce St Mountain Ash,2024-01-23T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
552239,Pryce St Mountain Ash,2024-01-23T11:30:00.000+00:00,feeder,3,N Current (Min),A,25.75
552239,Pryce St Mountain Ash,2024-01-23T11:30:00.000+00:00,feeder,3,N Current (Max),A,54.88
552239,Pryce St Mountain Ash,2024-01-23T11:30:00.000+00:00,feeder,3,N Current (RMS),A,36.75
552239,Pryce St Mountain Ash,2024-01-23T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,66.5
552239,Pryce St Mountain Ash,2024-01-23T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,88.5
552239,Pryce St Mountain Ash,2024-01-23T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,70.88
552239,Pryce St Mountain Ash,2024-01-23T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,28.38
552239,Pryce St Mountain Ash,2024-01-23T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,40.25
552239,Pryce St Mountain Ash,2024-01-23T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.5
552239,Pryce St Mountain Ash,2024-01-23T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,74.25
552239,Pryce St Mountain Ash,2024-01-23T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,113.5
552239,Pryce St Mountain Ash,2024-01-23T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,88.25
552239,Pryce St Mountain Ash,2024-01-23T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.37
552239,Pryce St Mountain Ash,2024-01-23T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.44
552239,Pryce St Mountain Ash,2024-01-23T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.19
552239,Pryce St Mountain Ash,2024-01-23T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97305
552239,Pryce St Mountain Ash,2024-01-23T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98074
552239,Pryce St Mountain Ash,2024-01-23T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99353
552239,Pryce St Mountain Ash,2024-01-23T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
552239,Pryce St Mountain Ash,2024-01-23T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
552239,Pryce St Mountain Ash,2024-01-23T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
552239,Pryce St Mountain Ash,2024-01-23T11:30:00.000+00:00,feeder,2,N Current (Min),A,9.5
552239,Pryce St Mountain Ash,2024-01-23T11:30:00.000+00:00,feeder,2,N Current (Max),A,47.75
552239,Pryce St Mountain Ash,2024-01-23T11:30:00.000+00:00,feeder,2,N Current (RMS),A,22.38
552239,Pryce St Mountain Ash,2024-01-23T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,10.12
552239,Pryce St Mountain Ash,2024-01-23T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,56.12
552239,Pryce St Mountain Ash,2024-01-23T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.75
552239,Pryce St Mountain Ash,2024-01-23T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,14.88
552239,Pryce St Mountain Ash,2024-01-23T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,57.88
552239,Pryce St Mountain Ash,2024-01-23T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.5
552239,Pryce St Mountain Ash,2024-01-23T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,14.0
552239,Pryce St Mountain Ash,2024-01-23T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,46.88
552239,Pryce St Mountain Ash,2024-01-23T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
552239,Pryce St Mountain Ash,2024-01-23T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.75
552239,Pryce St Mountain Ash,2024-01-23T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.19
552239,Pryce St Mountain Ash,2024-01-23T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.31
552239,Pryce St Mountain Ash,2024-01-23T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97342
552239,Pryce St Mountain Ash,2024-01-23T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96033
552239,Pryce St Mountain Ash,2024-01-23T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96457
552239,Pryce St Mountain Ash,2024-01-23T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-23T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
552239,Pryce St Mountain Ash,2024-01-23T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-23T11:30:00.000+00:00,feeder,1,N Current (Min),A,27.0
552239,Pryce St Mountain Ash,2024-01-23T11:30:00.000+00:00,feeder,1,N Current (Max),A,20.0
552239,Pryce St Mountain Ash,2024-01-23T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,11.38
552239,Pryce St Mountain Ash,2024-01-23T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,21.25
552239,Pryce St Mountain Ash,2024-01-23T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.75
552239,Pryce St Mountain Ash,2024-01-23T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,27.25
552239,Pryce St Mountain Ash,2024-01-23T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,36.75
552239,Pryce St Mountain Ash,2024-01-23T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.88
552239,Pryce St Mountain Ash,2024-01-23T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,14.38
552239,Pryce St Mountain Ash,2024-01-23T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,32.0
552239,Pryce St Mountain Ash,2024-01-23T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.5
552239,Pryce St Mountain Ash,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,232.44
552239,Pryce St Mountain Ash,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,233.7
552239,Pryce St Mountain Ash,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.16
552239,Pryce St Mountain Ash,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,231.5
552239,Pryce St Mountain Ash,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,233.28
552239,Pryce St Mountain Ash,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.64
552239,Pryce St Mountain Ash,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,229.94
552239,Pryce St Mountain Ash,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,232.17
552239,Pryce St Mountain Ash,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.69
552239,Pryce St Mountain Ash,2024-01-23T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
552239,Pryce St Mountain Ash,2024-01-23T11:30:00.000+00:00,busbar,,L3 Active Power,kW,59.0
552239,Pryce St Mountain Ash,2024-01-23T11:30:00.000+00:00,busbar,,L2 Active Power,kW,46.0
552239,Pryce St Mountain Ash,2024-01-23T11:30:00.000+00:00,busbar,,L1 Active Power,kW,43.0
552239,Pryce St Mountain Ash,2024-01-23T11:30:00.000+00:00,busbar,,N Current (Min),A,49.88
552239,Pryce St Mountain Ash,2024-01-23T11:30:00.000+00:00,busbar,,N Current (Max),A,127.0
552239,Pryce St Mountain Ash,2024-01-23T11:30:00.000+00:00,busbar,,N Current (RMS),A,76.25
552239,Pryce St Mountain Ash,2024-01-23T11:30:00.000+00:00,busbar,,L3 Current (Min),A,218.75
552239,Pryce St Mountain Ash,2024-01-23T11:30:00.000+00:00,busbar,,L3 Current (Max),A,307.38
552239,Pryce St Mountain Ash,2024-01-23T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,252.25
552239,Pryce St Mountain Ash,2024-01-23T11:30:00.000+00:00,busbar,,L2 Current (Min),A,170.75
552239,Pryce St Mountain Ash,2024-01-23T11:30:00.000+00:00,busbar,,L2 Current (Max),A,234.25
552239,Pryce St Mountain Ash,2024-01-23T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.38
552239,Pryce St Mountain Ash,2024-01-23T11:30:00.000+00:00,busbar,,L1 Current (Min),A,161.12
552239,Pryce St Mountain Ash,2024-01-23T11:30:00.000+00:00,busbar,,L1 Current (Max),A,309.0
552239,Pryce St Mountain Ash,2024-01-23T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.25
552239,Pryce St Mountain Ash,2024-01-23T11:30:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T11:30:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.81
552239,Pryce St Mountain Ash,2024-01-23T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.75
552239,Pryce St Mountain Ash,2024-01-23T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,7.69
552239,Pryce St Mountain Ash,2024-01-23T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99844
552239,Pryce St Mountain Ash,2024-01-23T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99484
552239,Pryce St Mountain Ash,2024-01-23T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98306
552239,Pryce St Mountain Ash,2024-01-23T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,35.0
552239,Pryce St Mountain Ash,2024-01-23T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
552239,Pryce St Mountain Ash,2024-01-23T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
552239,Pryce St Mountain Ash,2024-01-23T11:20:00.000+00:00,feeder,4,N Current (Min),A,19.0
552239,Pryce St Mountain Ash,2024-01-23T11:20:00.000+00:00,feeder,4,N Current (Max),A,138.0
552239,Pryce St Mountain Ash,2024-01-23T11:20:00.000+00:00,feeder,4,N Current (RMS),A,82.88
552239,Pryce St Mountain Ash,2024-01-23T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,128.25
552239,Pryce St Mountain Ash,2024-01-23T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,172.12
552239,Pryce St Mountain Ash,2024-01-23T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,148.5
552239,Pryce St Mountain Ash,2024-01-23T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,91.12
552239,Pryce St Mountain Ash,2024-01-23T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,158.88
552239,Pryce St Mountain Ash,2024-01-23T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,103.5
552239,Pryce St Mountain Ash,2024-01-23T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,42.38
552239,Pryce St Mountain Ash,2024-01-23T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,148.38
552239,Pryce St Mountain Ash,2024-01-23T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,56.0
552239,Pryce St Mountain Ash,2024-01-23T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.94
552239,Pryce St Mountain Ash,2024-01-23T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.81
552239,Pryce St Mountain Ash,2024-01-23T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.06
552239,Pryce St Mountain Ash,2024-01-23T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98715
552239,Pryce St Mountain Ash,2024-01-23T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96164
552239,Pryce St Mountain Ash,2024-01-23T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.992
552239,Pryce St Mountain Ash,2024-01-23T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
552239,Pryce St Mountain Ash,2024-01-23T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
552239,Pryce St Mountain Ash,2024-01-23T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
552239,Pryce St Mountain Ash,2024-01-23T11:20:00.000+00:00,feeder,3,N Current (Min),A,33.88
552239,Pryce St Mountain Ash,2024-01-23T11:20:00.000+00:00,feeder,3,N Current (Max),A,74.88
552239,Pryce St Mountain Ash,2024-01-23T11:20:00.000+00:00,feeder,3,N Current (RMS),A,52.5
552239,Pryce St Mountain Ash,2024-01-23T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,66.38
552239,Pryce St Mountain Ash,2024-01-23T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,97.12
552239,Pryce St Mountain Ash,2024-01-23T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,74.75
552239,Pryce St Mountain Ash,2024-01-23T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,29.5
552239,Pryce St Mountain Ash,2024-01-23T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,46.25
552239,Pryce St Mountain Ash,2024-01-23T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.38
552239,Pryce St Mountain Ash,2024-01-23T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,79.25
552239,Pryce St Mountain Ash,2024-01-23T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,128.12
552239,Pryce St Mountain Ash,2024-01-23T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,103.75
552239,Pryce St Mountain Ash,2024-01-23T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.75
552239,Pryce St Mountain Ash,2024-01-23T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.94
552239,Pryce St Mountain Ash,2024-01-23T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.38
552239,Pryce St Mountain Ash,2024-01-23T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98648
552239,Pryce St Mountain Ash,2024-01-23T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97736
552239,Pryce St Mountain Ash,2024-01-23T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99442
552239,Pryce St Mountain Ash,2024-01-23T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
552239,Pryce St Mountain Ash,2024-01-23T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
552239,Pryce St Mountain Ash,2024-01-23T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
552239,Pryce St Mountain Ash,2024-01-23T11:20:00.000+00:00,feeder,2,N Current (Min),A,8.38
552239,Pryce St Mountain Ash,2024-01-23T11:20:00.000+00:00,feeder,2,N Current (Max),A,46.5
552239,Pryce St Mountain Ash,2024-01-23T11:20:00.000+00:00,feeder,2,N Current (RMS),A,20.25
552239,Pryce St Mountain Ash,2024-01-23T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,10.75
552239,Pryce St Mountain Ash,2024-01-23T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,74.5
552239,Pryce St Mountain Ash,2024-01-23T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.88
552239,Pryce St Mountain Ash,2024-01-23T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,15.38
552239,Pryce St Mountain Ash,2024-01-23T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,73.12
552239,Pryce St Mountain Ash,2024-01-23T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.25
