Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552239,Pryce St Mountain Ash,2024-01-23T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,14.75
552239,Pryce St Mountain Ash,2024-01-23T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,33.38
552239,Pryce St Mountain Ash,2024-01-23T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
552239,Pryce St Mountain Ash,2024-01-23T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.38
552239,Pryce St Mountain Ash,2024-01-23T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.37
552239,Pryce St Mountain Ash,2024-01-23T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.38
552239,Pryce St Mountain Ash,2024-01-23T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9649
552239,Pryce St Mountain Ash,2024-01-23T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96985
552239,Pryce St Mountain Ash,2024-01-23T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96704
552239,Pryce St Mountain Ash,2024-01-23T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-23T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
552239,Pryce St Mountain Ash,2024-01-23T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
552239,Pryce St Mountain Ash,2024-01-23T11:20:00.000+00:00,feeder,1,N Current (Min),A,30.5
552239,Pryce St Mountain Ash,2024-01-23T11:20:00.000+00:00,feeder,1,N Current (Max),A,20.75
552239,Pryce St Mountain Ash,2024-01-23T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,11.12
552239,Pryce St Mountain Ash,2024-01-23T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,21.5
552239,Pryce St Mountain Ash,2024-01-23T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
552239,Pryce St Mountain Ash,2024-01-23T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,26.0
552239,Pryce St Mountain Ash,2024-01-23T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,46.0
552239,Pryce St Mountain Ash,2024-01-23T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.75
552239,Pryce St Mountain Ash,2024-01-23T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,15.5
552239,Pryce St Mountain Ash,2024-01-23T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,32.5
552239,Pryce St Mountain Ash,2024-01-23T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.75
552239,Pryce St Mountain Ash,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,232.27
552239,Pryce St Mountain Ash,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,233.86
552239,Pryce St Mountain Ash,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.06
552239,Pryce St Mountain Ash,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,231.42
552239,Pryce St Mountain Ash,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,233.02
552239,Pryce St Mountain Ash,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.42
552239,Pryce St Mountain Ash,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,230.14
552239,Pryce St Mountain Ash,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,232.72
552239,Pryce St Mountain Ash,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.91
552239,Pryce St Mountain Ash,2024-01-23T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
552239,Pryce St Mountain Ash,2024-01-23T11:20:00.000+00:00,busbar,,L3 Active Power,kW,64.0
552239,Pryce St Mountain Ash,2024-01-23T11:20:00.000+00:00,busbar,,L2 Active Power,kW,46.0
552239,Pryce St Mountain Ash,2024-01-23T11:20:00.000+00:00,busbar,,L1 Active Power,kW,47.0
552239,Pryce St Mountain Ash,2024-01-23T11:20:00.000+00:00,busbar,,N Current (Min),A,51.0
552239,Pryce St Mountain Ash,2024-01-23T11:20:00.000+00:00,busbar,,N Current (Max),A,134.25
552239,Pryce St Mountain Ash,2024-01-23T11:20:00.000+00:00,busbar,,N Current (RMS),A,89.12
552239,Pryce St Mountain Ash,2024-01-23T11:20:00.000+00:00,busbar,,L3 Current (Min),A,229.12
552239,Pryce St Mountain Ash,2024-01-23T11:20:00.000+00:00,busbar,,L3 Current (Max),A,324.62
552239,Pryce St Mountain Ash,2024-01-23T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,273.62
552239,Pryce St Mountain Ash,2024-01-23T11:20:00.000+00:00,busbar,,L2 Current (Min),A,167.75
552239,Pryce St Mountain Ash,2024-01-23T11:20:00.000+00:00,busbar,,L2 Current (Max),A,243.12
552239,Pryce St Mountain Ash,2024-01-23T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.75
552239,Pryce St Mountain Ash,2024-01-23T11:20:00.000+00:00,busbar,,L1 Current (Min),A,159.88
552239,Pryce St Mountain Ash,2024-01-23T11:20:00.000+00:00,busbar,,L1 Current (Max),A,295.88
552239,Pryce St Mountain Ash,2024-01-23T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.25
552239,Pryce St Mountain Ash,2024-01-23T11:20:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T11:20:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.38
552239,Pryce St Mountain Ash,2024-01-23T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.25
552239,Pryce St Mountain Ash,2024-01-23T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,12.75
552239,Pryce St Mountain Ash,2024-01-23T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99893
552239,Pryce St Mountain Ash,2024-01-23T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99579
552239,Pryce St Mountain Ash,2024-01-23T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9848
552239,Pryce St Mountain Ash,2024-01-23T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,35.0
552239,Pryce St Mountain Ash,2024-01-23T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,26.0
552239,Pryce St Mountain Ash,2024-01-23T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
552239,Pryce St Mountain Ash,2024-01-23T11:10:00.000+00:00,feeder,4,N Current (Min),A,21.62
552239,Pryce St Mountain Ash,2024-01-23T11:10:00.000+00:00,feeder,4,N Current (Max),A,130.5
552239,Pryce St Mountain Ash,2024-01-23T11:10:00.000+00:00,feeder,4,N Current (RMS),A,82.25
552239,Pryce St Mountain Ash,2024-01-23T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,132.5
552239,Pryce St Mountain Ash,2024-01-23T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,205.12
552239,Pryce St Mountain Ash,2024-01-23T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,148.5
552239,Pryce St Mountain Ash,2024-01-23T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,99.62
552239,Pryce St Mountain Ash,2024-01-23T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,153.12
552239,Pryce St Mountain Ash,2024-01-23T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,110.75
552239,Pryce St Mountain Ash,2024-01-23T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,42.38
552239,Pryce St Mountain Ash,2024-01-23T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,146.62
552239,Pryce St Mountain Ash,2024-01-23T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,57.75
552239,Pryce St Mountain Ash,2024-01-23T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.75
552239,Pryce St Mountain Ash,2024-01-23T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,13.31
552239,Pryce St Mountain Ash,2024-01-23T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.12
552239,Pryce St Mountain Ash,2024-01-23T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98575
552239,Pryce St Mountain Ash,2024-01-23T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96799
552239,Pryce St Mountain Ash,2024-01-23T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99463
552239,Pryce St Mountain Ash,2024-01-23T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
552239,Pryce St Mountain Ash,2024-01-23T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
552239,Pryce St Mountain Ash,2024-01-23T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
552239,Pryce St Mountain Ash,2024-01-23T11:10:00.000+00:00,feeder,3,N Current (Min),A,59.0
552239,Pryce St Mountain Ash,2024-01-23T11:10:00.000+00:00,feeder,3,N Current (Max),A,91.38
552239,Pryce St Mountain Ash,2024-01-23T11:10:00.000+00:00,feeder,3,N Current (RMS),A,72.88
552239,Pryce St Mountain Ash,2024-01-23T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,66.0
552239,Pryce St Mountain Ash,2024-01-23T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,85.0
552239,Pryce St Mountain Ash,2024-01-23T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,71.38
552239,Pryce St Mountain Ash,2024-01-23T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,28.5
552239,Pryce St Mountain Ash,2024-01-23T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,36.5
552239,Pryce St Mountain Ash,2024-01-23T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.0
552239,Pryce St Mountain Ash,2024-01-23T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,107.0
552239,Pryce St Mountain Ash,2024-01-23T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,145.0
552239,Pryce St Mountain Ash,2024-01-23T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,122.88
552239,Pryce St Mountain Ash,2024-01-23T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.31
552239,Pryce St Mountain Ash,2024-01-23T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.88
552239,Pryce St Mountain Ash,2024-01-23T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.81
552239,Pryce St Mountain Ash,2024-01-23T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98898
552239,Pryce St Mountain Ash,2024-01-23T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97592
552239,Pryce St Mountain Ash,2024-01-23T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98947
552239,Pryce St Mountain Ash,2024-01-23T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
552239,Pryce St Mountain Ash,2024-01-23T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
552239,Pryce St Mountain Ash,2024-01-23T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-23T11:10:00.000+00:00,feeder,2,N Current (Min),A,9.0
552239,Pryce St Mountain Ash,2024-01-23T11:10:00.000+00:00,feeder,2,N Current (Max),A,40.0
552239,Pryce St Mountain Ash,2024-01-23T11:10:00.000+00:00,feeder,2,N Current (RMS),A,18.88
552239,Pryce St Mountain Ash,2024-01-23T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,17.0
552239,Pryce St Mountain Ash,2024-01-23T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,52.62
552239,Pryce St Mountain Ash,2024-01-23T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.88
552239,Pryce St Mountain Ash,2024-01-23T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,14.62
552239,Pryce St Mountain Ash,2024-01-23T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,58.12
552239,Pryce St Mountain Ash,2024-01-23T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.75
552239,Pryce St Mountain Ash,2024-01-23T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,14.75
552239,Pryce St Mountain Ash,2024-01-23T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,28.0
552239,Pryce St Mountain Ash,2024-01-23T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
552239,Pryce St Mountain Ash,2024-01-23T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,13.25
552239,Pryce St Mountain Ash,2024-01-23T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.13
552239,Pryce St Mountain Ash,2024-01-23T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.94
552239,Pryce St Mountain Ash,2024-01-23T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94998
552239,Pryce St Mountain Ash,2024-01-23T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96451
552239,Pryce St Mountain Ash,2024-01-23T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96533
552239,Pryce St Mountain Ash,2024-01-23T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-23T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
552239,Pryce St Mountain Ash,2024-01-23T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-23T11:10:00.000+00:00,feeder,1,N Current (Min),A,23.62
552239,Pryce St Mountain Ash,2024-01-23T11:10:00.000+00:00,feeder,1,N Current (Max),A,15.62
552239,Pryce St Mountain Ash,2024-01-23T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,13.25
552239,Pryce St Mountain Ash,2024-01-23T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,25.62
552239,Pryce St Mountain Ash,2024-01-23T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.38
552239,Pryce St Mountain Ash,2024-01-23T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,25.38
552239,Pryce St Mountain Ash,2024-01-23T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,34.0
552239,Pryce St Mountain Ash,2024-01-23T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.88
552239,Pryce St Mountain Ash,2024-01-23T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,11.75
552239,Pryce St Mountain Ash,2024-01-23T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,28.62
552239,Pryce St Mountain Ash,2024-01-23T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.12
552239,Pryce St Mountain Ash,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,232.66
552239,Pryce St Mountain Ash,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,234.09
552239,Pryce St Mountain Ash,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.44
552239,Pryce St Mountain Ash,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,231.72
552239,Pryce St Mountain Ash,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,233.38
552239,Pryce St Mountain Ash,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.7
552239,Pryce St Mountain Ash,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,230.86
552239,Pryce St Mountain Ash,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,233.0
552239,Pryce St Mountain Ash,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.3
552239,Pryce St Mountain Ash,2024-01-23T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T11:10:00.000+00:00,busbar,,L3 Active Power,kW,61.0
552239,Pryce St Mountain Ash,2024-01-23T11:10:00.000+00:00,busbar,,L2 Active Power,kW,46.0
552239,Pryce St Mountain Ash,2024-01-23T11:10:00.000+00:00,busbar,,L1 Active Power,kW,49.0
552239,Pryce St Mountain Ash,2024-01-23T11:10:00.000+00:00,busbar,,N Current (Min),A,53.0
552239,Pryce St Mountain Ash,2024-01-23T11:10:00.000+00:00,busbar,,N Current (Max),A,121.0
552239,Pryce St Mountain Ash,2024-01-23T11:10:00.000+00:00,busbar,,N Current (RMS),A,75.75
552239,Pryce St Mountain Ash,2024-01-23T11:10:00.000+00:00,busbar,,L3 Current (Min),A,236.62
552239,Pryce St Mountain Ash,2024-01-23T11:10:00.000+00:00,busbar,,L3 Current (Max),A,327.25
552239,Pryce St Mountain Ash,2024-01-23T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,261.75
552239,Pryce St Mountain Ash,2024-01-23T11:10:00.000+00:00,busbar,,L2 Current (Min),A,173.5
552239,Pryce St Mountain Ash,2024-01-23T11:10:00.000+00:00,busbar,,L2 Current (Max),A,245.5
552239,Pryce St Mountain Ash,2024-01-23T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.38
552239,Pryce St Mountain Ash,2024-01-23T11:10:00.000+00:00,busbar,,L1 Current (Min),A,189.62
552239,Pryce St Mountain Ash,2024-01-23T11:10:00.000+00:00,busbar,,L1 Current (Max),A,292.5
552239,Pryce St Mountain Ash,2024-01-23T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.12
552239,Pryce St Mountain Ash,2024-01-23T11:10:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T11:10:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.88
552239,Pryce St Mountain Ash,2024-01-23T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.38
552239,Pryce St Mountain Ash,2024-01-23T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,6.56
552239,Pryce St Mountain Ash,2024-01-23T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99854
552239,Pryce St Mountain Ash,2024-01-23T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99521
552239,Pryce St Mountain Ash,2024-01-23T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98584
552239,Pryce St Mountain Ash,2024-01-23T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,36.0
552239,Pryce St Mountain Ash,2024-01-23T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
552239,Pryce St Mountain Ash,2024-01-23T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
552239,Pryce St Mountain Ash,2024-01-23T11:00:00.000+00:00,feeder,4,N Current (Min),A,16.0
552239,Pryce St Mountain Ash,2024-01-23T11:00:00.000+00:00,feeder,4,N Current (Max),A,105.75
552239,Pryce St Mountain Ash,2024-01-23T11:00:00.000+00:00,feeder,4,N Current (RMS),A,83.0
552239,Pryce St Mountain Ash,2024-01-23T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,132.38
552239,Pryce St Mountain Ash,2024-01-23T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,183.0
552239,Pryce St Mountain Ash,2024-01-23T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,152.62
552239,Pryce St Mountain Ash,2024-01-23T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,87.75
552239,Pryce St Mountain Ash,2024-01-23T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,128.75
552239,Pryce St Mountain Ash,2024-01-23T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,102.5
552239,Pryce St Mountain Ash,2024-01-23T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,41.88
552239,Pryce St Mountain Ash,2024-01-23T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,156.0
552239,Pryce St Mountain Ash,2024-01-23T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,59.5
552239,Pryce St Mountain Ash,2024-01-23T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.81
552239,Pryce St Mountain Ash,2024-01-23T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,13.06
552239,Pryce St Mountain Ash,2024-01-23T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.19
552239,Pryce St Mountain Ash,2024-01-23T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
552239,Pryce St Mountain Ash,2024-01-23T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98709
552239,Pryce St Mountain Ash,2024-01-23T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97427
552239,Pryce St Mountain Ash,2024-01-23T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99527
552239,Pryce St Mountain Ash,2024-01-23T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
552239,Pryce St Mountain Ash,2024-01-23T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
552239,Pryce St Mountain Ash,2024-01-23T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
552239,Pryce St Mountain Ash,2024-01-23T11:00:00.000+00:00,feeder,3,N Current (Min),A,65.75
552239,Pryce St Mountain Ash,2024-01-23T11:00:00.000+00:00,feeder,3,N Current (Max),A,94.5
552239,Pryce St Mountain Ash,2024-01-23T11:00:00.000+00:00,feeder,3,N Current (RMS),A,76.25
552239,Pryce St Mountain Ash,2024-01-23T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,67.12
552239,Pryce St Mountain Ash,2024-01-23T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,95.5
552239,Pryce St Mountain Ash,2024-01-23T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,78.25
552239,Pryce St Mountain Ash,2024-01-23T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,29.12
552239,Pryce St Mountain Ash,2024-01-23T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,39.75
552239,Pryce St Mountain Ash,2024-01-23T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.88
552239,Pryce St Mountain Ash,2024-01-23T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,116.62
552239,Pryce St Mountain Ash,2024-01-23T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,154.5
552239,Pryce St Mountain Ash,2024-01-23T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,129.5
552239,Pryce St Mountain Ash,2024-01-23T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.75
552239,Pryce St Mountain Ash,2024-01-23T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.0
552239,Pryce St Mountain Ash,2024-01-23T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.81
552239,Pryce St Mountain Ash,2024-01-23T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97052
552239,Pryce St Mountain Ash,2024-01-23T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97931
552239,Pryce St Mountain Ash,2024-01-23T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98871
552239,Pryce St Mountain Ash,2024-01-23T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
552239,Pryce St Mountain Ash,2024-01-23T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
552239,Pryce St Mountain Ash,2024-01-23T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-23T11:00:00.000+00:00,feeder,2,N Current (Min),A,9.0
552239,Pryce St Mountain Ash,2024-01-23T11:00:00.000+00:00,feeder,2,N Current (Max),A,49.12
552239,Pryce St Mountain Ash,2024-01-23T11:00:00.000+00:00,feeder,2,N Current (RMS),A,23.75
552239,Pryce St Mountain Ash,2024-01-23T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,9.12
552239,Pryce St Mountain Ash,2024-01-23T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,33.25
552239,Pryce St Mountain Ash,2024-01-23T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.38
552239,Pryce St Mountain Ash,2024-01-23T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,21.5
552239,Pryce St Mountain Ash,2024-01-23T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,65.38
552239,Pryce St Mountain Ash,2024-01-23T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.5
552239,Pryce St Mountain Ash,2024-01-23T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,13.38
552239,Pryce St Mountain Ash,2024-01-23T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,26.12
552239,Pryce St Mountain Ash,2024-01-23T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.25
552239,Pryce St Mountain Ash,2024-01-23T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,16.94
552239,Pryce St Mountain Ash,2024-01-23T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.88
552239,Pryce St Mountain Ash,2024-01-23T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
552239,Pryce St Mountain Ash,2024-01-23T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93805
552239,Pryce St Mountain Ash,2024-01-23T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98001
552239,Pryce St Mountain Ash,2024-01-23T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9628
552239,Pryce St Mountain Ash,2024-01-23T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-23T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
552239,Pryce St Mountain Ash,2024-01-23T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-23T11:00:00.000+00:00,feeder,1,N Current (Min),A,35.12
552239,Pryce St Mountain Ash,2024-01-23T11:00:00.000+00:00,feeder,1,N Current (Max),A,18.38
552239,Pryce St Mountain Ash,2024-01-23T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,13.88
552239,Pryce St Mountain Ash,2024-01-23T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,29.0
552239,Pryce St Mountain Ash,2024-01-23T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.75
552239,Pryce St Mountain Ash,2024-01-23T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,25.88
552239,Pryce St Mountain Ash,2024-01-23T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,49.62
552239,Pryce St Mountain Ash,2024-01-23T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.12
552239,Pryce St Mountain Ash,2024-01-23T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,9.62
552239,Pryce St Mountain Ash,2024-01-23T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,28.0
552239,Pryce St Mountain Ash,2024-01-23T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.75
552239,Pryce St Mountain Ash,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,232.86
552239,Pryce St Mountain Ash,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,234.59
552239,Pryce St Mountain Ash,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.91
552239,Pryce St Mountain Ash,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,232.22
552239,Pryce St Mountain Ash,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,234.0
552239,Pryce St Mountain Ash,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.38
552239,Pryce St Mountain Ash,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,231.05
552239,Pryce St Mountain Ash,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,233.34
552239,Pryce St Mountain Ash,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.81
552239,Pryce St Mountain Ash,2024-01-23T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T11:00:00.000+00:00,busbar,,L3 Active Power,kW,62.0
552239,Pryce St Mountain Ash,2024-01-23T11:00:00.000+00:00,busbar,,L2 Active Power,kW,48.0
552239,Pryce St Mountain Ash,2024-01-23T11:00:00.000+00:00,busbar,,L1 Active Power,kW,51.0
552239,Pryce St Mountain Ash,2024-01-23T11:00:00.000+00:00,busbar,,N Current (Min),A,51.5
552239,Pryce St Mountain Ash,2024-01-23T11:00:00.000+00:00,busbar,,N Current (Max),A,116.38
552239,Pryce St Mountain Ash,2024-01-23T11:00:00.000+00:00,busbar,,N Current (RMS),A,78.12
552239,Pryce St Mountain Ash,2024-01-23T11:00:00.000+00:00,busbar,,L3 Current (Min),A,225.62
552239,Pryce St Mountain Ash,2024-01-23T11:00:00.000+00:00,busbar,,L3 Current (Max),A,304.5
552239,Pryce St Mountain Ash,2024-01-23T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,267.12
552239,Pryce St Mountain Ash,2024-01-23T11:00:00.000+00:00,busbar,,L2 Current (Min),A,177.25
552239,Pryce St Mountain Ash,2024-01-23T11:00:00.000+00:00,busbar,,L2 Current (Max),A,247.88
552239,Pryce St Mountain Ash,2024-01-23T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.38
552239,Pryce St Mountain Ash,2024-01-23T11:00:00.000+00:00,busbar,,L1 Current (Min),A,191.0
552239,Pryce St Mountain Ash,2024-01-23T11:00:00.000+00:00,busbar,,L1 Current (Max),A,308.5
552239,Pryce St Mountain Ash,2024-01-23T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,221.38
552239,Pryce St Mountain Ash,2024-01-23T11:00:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T11:00:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.75
552239,Pryce St Mountain Ash,2024-01-23T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.5
552239,Pryce St Mountain Ash,2024-01-23T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,9.31
552239,Pryce St Mountain Ash,2024-01-23T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
552239,Pryce St Mountain Ash,2024-01-23T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99783
552239,Pryce St Mountain Ash,2024-01-23T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99243
552239,Pryce St Mountain Ash,2024-01-23T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98239
552239,Pryce St Mountain Ash,2024-01-23T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,34.0
552239,Pryce St Mountain Ash,2024-01-23T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
552239,Pryce St Mountain Ash,2024-01-23T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
552239,Pryce St Mountain Ash,2024-01-23T10:50:00.000+00:00,feeder,4,N Current (Min),A,16.88
552239,Pryce St Mountain Ash,2024-01-23T10:50:00.000+00:00,feeder,4,N Current (Max),A,112.25
552239,Pryce St Mountain Ash,2024-01-23T10:50:00.000+00:00,feeder,4,N Current (RMS),A,81.5
552239,Pryce St Mountain Ash,2024-01-23T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,125.88
552239,Pryce St Mountain Ash,2024-01-23T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,176.75
552239,Pryce St Mountain Ash,2024-01-23T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,147.25
552239,Pryce St Mountain Ash,2024-01-23T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,86.38
552239,Pryce St Mountain Ash,2024-01-23T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,142.25
552239,Pryce St Mountain Ash,2024-01-23T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,108.25
552239,Pryce St Mountain Ash,2024-01-23T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,42.0
552239,Pryce St Mountain Ash,2024-01-23T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,154.25
552239,Pryce St Mountain Ash,2024-01-23T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,59.38
552239,Pryce St Mountain Ash,2024-01-23T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.12
552239,Pryce St Mountain Ash,2024-01-23T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.0
552239,Pryce St Mountain Ash,2024-01-23T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.81
552239,Pryce St Mountain Ash,2024-01-23T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
552239,Pryce St Mountain Ash,2024-01-23T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98495
552239,Pryce St Mountain Ash,2024-01-23T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97644
552239,Pryce St Mountain Ash,2024-01-23T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99475
552239,Pryce St Mountain Ash,2024-01-23T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
552239,Pryce St Mountain Ash,2024-01-23T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
552239,Pryce St Mountain Ash,2024-01-23T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
552239,Pryce St Mountain Ash,2024-01-23T10:50:00.000+00:00,feeder,3,N Current (Min),A,50.75
552239,Pryce St Mountain Ash,2024-01-23T10:50:00.000+00:00,feeder,3,N Current (Max),A,90.12
552239,Pryce St Mountain Ash,2024-01-23T10:50:00.000+00:00,feeder,3,N Current (RMS),A,70.5
552239,Pryce St Mountain Ash,2024-01-23T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,66.62
552239,Pryce St Mountain Ash,2024-01-23T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,79.62
552239,Pryce St Mountain Ash,2024-01-23T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,70.88
552239,Pryce St Mountain Ash,2024-01-23T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,30.38
552239,Pryce St Mountain Ash,2024-01-23T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,52.25
552239,Pryce St Mountain Ash,2024-01-23T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.5
552239,Pryce St Mountain Ash,2024-01-23T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,114.38
552239,Pryce St Mountain Ash,2024-01-23T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,148.75
552239,Pryce St Mountain Ash,2024-01-23T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,128.0
552239,Pryce St Mountain Ash,2024-01-23T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.87
552239,Pryce St Mountain Ash,2024-01-23T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.5
552239,Pryce St Mountain Ash,2024-01-23T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.69
552239,Pryce St Mountain Ash,2024-01-23T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96939
552239,Pryce St Mountain Ash,2024-01-23T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97775
552239,Pryce St Mountain Ash,2024-01-23T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99283
552239,Pryce St Mountain Ash,2024-01-23T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
552239,Pryce St Mountain Ash,2024-01-23T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
552239,Pryce St Mountain Ash,2024-01-23T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
552239,Pryce St Mountain Ash,2024-01-23T10:50:00.000+00:00,feeder,2,N Current (Min),A,8.25
552239,Pryce St Mountain Ash,2024-01-23T10:50:00.000+00:00,feeder,2,N Current (Max),A,59.88
552239,Pryce St Mountain Ash,2024-01-23T10:50:00.000+00:00,feeder,2,N Current (RMS),A,20.0
552239,Pryce St Mountain Ash,2024-01-23T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,12.62
552239,Pryce St Mountain Ash,2024-01-23T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,37.0
552239,Pryce St Mountain Ash,2024-01-23T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.88
552239,Pryce St Mountain Ash,2024-01-23T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,19.0
552239,Pryce St Mountain Ash,2024-01-23T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,75.75
552239,Pryce St Mountain Ash,2024-01-23T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.75
552239,Pryce St Mountain Ash,2024-01-23T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,14.0
552239,Pryce St Mountain Ash,2024-01-23T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,36.88
552239,Pryce St Mountain Ash,2024-01-23T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.62
552239,Pryce St Mountain Ash,2024-01-23T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,10.31
552239,Pryce St Mountain Ash,2024-01-23T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.94
552239,Pryce St Mountain Ash,2024-01-23T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.0
552239,Pryce St Mountain Ash,2024-01-23T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93625
552239,Pryce St Mountain Ash,2024-01-23T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96738
552239,Pryce St Mountain Ash,2024-01-23T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95026
552239,Pryce St Mountain Ash,2024-01-23T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-23T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
552239,Pryce St Mountain Ash,2024-01-23T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-23T10:50:00.000+00:00,feeder,1,N Current (Min),A,28.5
552239,Pryce St Mountain Ash,2024-01-23T10:50:00.000+00:00,feeder,1,N Current (Max),A,16.5
552239,Pryce St Mountain Ash,2024-01-23T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,13.88
552239,Pryce St Mountain Ash,2024-01-23T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,23.88
552239,Pryce St Mountain Ash,2024-01-23T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
552239,Pryce St Mountain Ash,2024-01-23T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,25.38
552239,Pryce St Mountain Ash,2024-01-23T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,42.25
552239,Pryce St Mountain Ash,2024-01-23T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.38
552239,Pryce St Mountain Ash,2024-01-23T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,10.25
552239,Pryce St Mountain Ash,2024-01-23T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,23.0
552239,Pryce St Mountain Ash,2024-01-23T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.12
552239,Pryce St Mountain Ash,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,233.47
552239,Pryce St Mountain Ash,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,234.83
552239,Pryce St Mountain Ash,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.27
552239,Pryce St Mountain Ash,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,232.64
552239,Pryce St Mountain Ash,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,234.02
552239,Pryce St Mountain Ash,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.48
552239,Pryce St Mountain Ash,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,231.05
552239,Pryce St Mountain Ash,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,233.55
552239,Pryce St Mountain Ash,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.84
552239,Pryce St Mountain Ash,2024-01-23T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
552239,Pryce St Mountain Ash,2024-01-23T10:50:00.000+00:00,busbar,,L3 Active Power,kW,59.0
552239,Pryce St Mountain Ash,2024-01-23T10:50:00.000+00:00,busbar,,L2 Active Power,kW,48.0
552239,Pryce St Mountain Ash,2024-01-23T10:50:00.000+00:00,busbar,,L1 Active Power,kW,51.0
552239,Pryce St Mountain Ash,2024-01-23T10:50:00.000+00:00,busbar,,N Current (Min),A,52.75
552239,Pryce St Mountain Ash,2024-01-23T10:50:00.000+00:00,busbar,,N Current (Max),A,92.75
552239,Pryce St Mountain Ash,2024-01-23T10:50:00.000+00:00,busbar,,N Current (RMS),A,67.5
552239,Pryce St Mountain Ash,2024-01-23T10:50:00.000+00:00,busbar,,L3 Current (Min),A,222.12
552239,Pryce St Mountain Ash,2024-01-23T10:50:00.000+00:00,busbar,,L3 Current (Max),A,290.88
552239,Pryce St Mountain Ash,2024-01-23T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,254.0
552239,Pryce St Mountain Ash,2024-01-23T10:50:00.000+00:00,busbar,,L2 Current (Min),A,179.12
552239,Pryce St Mountain Ash,2024-01-23T10:50:00.000+00:00,busbar,,L2 Current (Max),A,264.88
552239,Pryce St Mountain Ash,2024-01-23T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.62
552239,Pryce St Mountain Ash,2024-01-23T10:50:00.000+00:00,busbar,,L1 Current (Min),A,192.62
552239,Pryce St Mountain Ash,2024-01-23T10:50:00.000+00:00,busbar,,L1 Current (Max),A,320.0
552239,Pryce St Mountain Ash,2024-01-23T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,220.38
552239,Pryce St Mountain Ash,2024-01-23T10:50:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T10:50:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.25
552239,Pryce St Mountain Ash,2024-01-23T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.5
552239,Pryce St Mountain Ash,2024-01-23T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.06
552239,Pryce St Mountain Ash,2024-01-23T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99838
552239,Pryce St Mountain Ash,2024-01-23T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.995
552239,Pryce St Mountain Ash,2024-01-23T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98199
552239,Pryce St Mountain Ash,2024-01-23T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,36.0
552239,Pryce St Mountain Ash,2024-01-23T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
552239,Pryce St Mountain Ash,2024-01-23T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
552239,Pryce St Mountain Ash,2024-01-23T10:40:00.000+00:00,feeder,4,N Current (Min),A,11.5
552239,Pryce St Mountain Ash,2024-01-23T10:40:00.000+00:00,feeder,4,N Current (Max),A,118.38
552239,Pryce St Mountain Ash,2024-01-23T10:40:00.000+00:00,feeder,4,N Current (RMS),A,81.5
552239,Pryce St Mountain Ash,2024-01-23T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,141.38
552239,Pryce St Mountain Ash,2024-01-23T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,181.5
552239,Pryce St Mountain Ash,2024-01-23T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,155.12
552239,Pryce St Mountain Ash,2024-01-23T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,84.62
552239,Pryce St Mountain Ash,2024-01-23T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,136.62
552239,Pryce St Mountain Ash,2024-01-23T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,96.38
552239,Pryce St Mountain Ash,2024-01-23T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,43.75
552239,Pryce St Mountain Ash,2024-01-23T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,151.38
552239,Pryce St Mountain Ash,2024-01-23T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,62.62
552239,Pryce St Mountain Ash,2024-01-23T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.56
552239,Pryce St Mountain Ash,2024-01-23T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.19
552239,Pryce St Mountain Ash,2024-01-23T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.0
552239,Pryce St Mountain Ash,2024-01-23T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98547
552239,Pryce St Mountain Ash,2024-01-23T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97888
552239,Pryce St Mountain Ash,2024-01-23T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99524
552239,Pryce St Mountain Ash,2024-01-23T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
552239,Pryce St Mountain Ash,2024-01-23T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
552239,Pryce St Mountain Ash,2024-01-23T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
552239,Pryce St Mountain Ash,2024-01-23T10:40:00.000+00:00,feeder,3,N Current (Min),A,68.88
