Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552239,Pryce St Mountain Ash,2024-01-23T10:40:00.000+00:00,feeder,3,N Current (Max),A,90.25
552239,Pryce St Mountain Ash,2024-01-23T10:40:00.000+00:00,feeder,3,N Current (RMS),A,76.38
552239,Pryce St Mountain Ash,2024-01-23T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,65.88
552239,Pryce St Mountain Ash,2024-01-23T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,83.12
552239,Pryce St Mountain Ash,2024-01-23T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,71.12
552239,Pryce St Mountain Ash,2024-01-23T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,37.38
552239,Pryce St Mountain Ash,2024-01-23T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,43.38
552239,Pryce St Mountain Ash,2024-01-23T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.88
552239,Pryce St Mountain Ash,2024-01-23T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,129.25
552239,Pryce St Mountain Ash,2024-01-23T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,148.75
552239,Pryce St Mountain Ash,2024-01-23T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,135.25
552239,Pryce St Mountain Ash,2024-01-23T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.0
552239,Pryce St Mountain Ash,2024-01-23T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.44
552239,Pryce St Mountain Ash,2024-01-23T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.38
552239,Pryce St Mountain Ash,2024-01-23T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95483
552239,Pryce St Mountain Ash,2024-01-23T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97665
552239,Pryce St Mountain Ash,2024-01-23T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99194
552239,Pryce St Mountain Ash,2024-01-23T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-23T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
552239,Pryce St Mountain Ash,2024-01-23T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-23T10:40:00.000+00:00,feeder,2,N Current (Min),A,7.5
552239,Pryce St Mountain Ash,2024-01-23T10:40:00.000+00:00,feeder,2,N Current (Max),A,28.88
552239,Pryce St Mountain Ash,2024-01-23T10:40:00.000+00:00,feeder,2,N Current (RMS),A,16.25
552239,Pryce St Mountain Ash,2024-01-23T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,8.88
552239,Pryce St Mountain Ash,2024-01-23T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,29.38
552239,Pryce St Mountain Ash,2024-01-23T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.75
552239,Pryce St Mountain Ash,2024-01-23T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,14.38
552239,Pryce St Mountain Ash,2024-01-23T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,38.75
552239,Pryce St Mountain Ash,2024-01-23T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.38
552239,Pryce St Mountain Ash,2024-01-23T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,13.25
552239,Pryce St Mountain Ash,2024-01-23T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,31.25
552239,Pryce St Mountain Ash,2024-01-23T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.38
552239,Pryce St Mountain Ash,2024-01-23T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,13.0
552239,Pryce St Mountain Ash,2024-01-23T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.37
552239,Pryce St Mountain Ash,2024-01-23T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.31
552239,Pryce St Mountain Ash,2024-01-23T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95325
552239,Pryce St Mountain Ash,2024-01-23T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9602
552239,Pryce St Mountain Ash,2024-01-23T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95343
552239,Pryce St Mountain Ash,2024-01-23T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
552239,Pryce St Mountain Ash,2024-01-23T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
552239,Pryce St Mountain Ash,2024-01-23T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-23T10:40:00.000+00:00,feeder,1,N Current (Min),A,24.5
552239,Pryce St Mountain Ash,2024-01-23T10:40:00.000+00:00,feeder,1,N Current (Max),A,14.75
552239,Pryce St Mountain Ash,2024-01-23T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,14.75
552239,Pryce St Mountain Ash,2024-01-23T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,36.12
552239,Pryce St Mountain Ash,2024-01-23T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.75
552239,Pryce St Mountain Ash,2024-01-23T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,25.88
552239,Pryce St Mountain Ash,2024-01-23T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,41.62
552239,Pryce St Mountain Ash,2024-01-23T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.88
552239,Pryce St Mountain Ash,2024-01-23T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,10.12
552239,Pryce St Mountain Ash,2024-01-23T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,33.5
552239,Pryce St Mountain Ash,2024-01-23T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.62
552239,Pryce St Mountain Ash,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,233.66
552239,Pryce St Mountain Ash,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,235.17
552239,Pryce St Mountain Ash,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.52
552239,Pryce St Mountain Ash,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,232.91
552239,Pryce St Mountain Ash,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,234.5
552239,Pryce St Mountain Ash,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.8
552239,Pryce St Mountain Ash,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,231.3
552239,Pryce St Mountain Ash,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,233.44
552239,Pryce St Mountain Ash,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.75
552239,Pryce St Mountain Ash,2024-01-23T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
552239,Pryce St Mountain Ash,2024-01-23T10:40:00.000+00:00,busbar,,L3 Active Power,kW,61.0
552239,Pryce St Mountain Ash,2024-01-23T10:40:00.000+00:00,busbar,,L2 Active Power,kW,45.0
552239,Pryce St Mountain Ash,2024-01-23T10:40:00.000+00:00,busbar,,L1 Active Power,kW,53.0
552239,Pryce St Mountain Ash,2024-01-23T10:40:00.000+00:00,busbar,,N Current (Min),A,54.88
552239,Pryce St Mountain Ash,2024-01-23T10:40:00.000+00:00,busbar,,N Current (Max),A,99.25
552239,Pryce St Mountain Ash,2024-01-23T10:40:00.000+00:00,busbar,,N Current (RMS),A,75.62
552239,Pryce St Mountain Ash,2024-01-23T10:40:00.000+00:00,busbar,,L3 Current (Min),A,236.38
552239,Pryce St Mountain Ash,2024-01-23T10:40:00.000+00:00,busbar,,L3 Current (Max),A,284.25
552239,Pryce St Mountain Ash,2024-01-23T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,261.88
552239,Pryce St Mountain Ash,2024-01-23T10:40:00.000+00:00,busbar,,L2 Current (Min),A,176.62
552239,Pryce St Mountain Ash,2024-01-23T10:40:00.000+00:00,busbar,,L2 Current (Max),A,234.88
552239,Pryce St Mountain Ash,2024-01-23T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.38
552239,Pryce St Mountain Ash,2024-01-23T10:40:00.000+00:00,busbar,,L1 Current (Min),A,205.38
552239,Pryce St Mountain Ash,2024-01-23T10:40:00.000+00:00,busbar,,L1 Current (Max),A,315.38
552239,Pryce St Mountain Ash,2024-01-23T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,230.88
552239,Pryce St Mountain Ash,2024-01-23T10:40:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T10:40:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.75
552239,Pryce St Mountain Ash,2024-01-23T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.06
552239,Pryce St Mountain Ash,2024-01-23T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.75
552239,Pryce St Mountain Ash,2024-01-23T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9975
552239,Pryce St Mountain Ash,2024-01-23T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9953
552239,Pryce St Mountain Ash,2024-01-23T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98453
552239,Pryce St Mountain Ash,2024-01-23T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,36.0
552239,Pryce St Mountain Ash,2024-01-23T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
552239,Pryce St Mountain Ash,2024-01-23T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
552239,Pryce St Mountain Ash,2024-01-23T10:30:00.000+00:00,feeder,4,N Current (Min),A,21.12
552239,Pryce St Mountain Ash,2024-01-23T10:30:00.000+00:00,feeder,4,N Current (Max),A,127.88
552239,Pryce St Mountain Ash,2024-01-23T10:30:00.000+00:00,feeder,4,N Current (RMS),A,83.38
552239,Pryce St Mountain Ash,2024-01-23T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,141.38
552239,Pryce St Mountain Ash,2024-01-23T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,175.12
552239,Pryce St Mountain Ash,2024-01-23T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,155.0
552239,Pryce St Mountain Ash,2024-01-23T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,87.0
552239,Pryce St Mountain Ash,2024-01-23T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,149.5
552239,Pryce St Mountain Ash,2024-01-23T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,106.75
552239,Pryce St Mountain Ash,2024-01-23T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,43.38
552239,Pryce St Mountain Ash,2024-01-23T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,169.88
552239,Pryce St Mountain Ash,2024-01-23T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,59.38
552239,Pryce St Mountain Ash,2024-01-23T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.62
552239,Pryce St Mountain Ash,2024-01-23T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,12.94
552239,Pryce St Mountain Ash,2024-01-23T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.5
552239,Pryce St Mountain Ash,2024-01-23T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98895
552239,Pryce St Mountain Ash,2024-01-23T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9744
552239,Pryce St Mountain Ash,2024-01-23T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9928
552239,Pryce St Mountain Ash,2024-01-23T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
552239,Pryce St Mountain Ash,2024-01-23T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
552239,Pryce St Mountain Ash,2024-01-23T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
552239,Pryce St Mountain Ash,2024-01-23T10:30:00.000+00:00,feeder,3,N Current (Min),A,48.25
552239,Pryce St Mountain Ash,2024-01-23T10:30:00.000+00:00,feeder,3,N Current (Max),A,96.12
552239,Pryce St Mountain Ash,2024-01-23T10:30:00.000+00:00,feeder,3,N Current (RMS),A,62.0
552239,Pryce St Mountain Ash,2024-01-23T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,67.0
552239,Pryce St Mountain Ash,2024-01-23T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,97.38
552239,Pryce St Mountain Ash,2024-01-23T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,81.38
552239,Pryce St Mountain Ash,2024-01-23T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,35.12
552239,Pryce St Mountain Ash,2024-01-23T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,49.75
552239,Pryce St Mountain Ash,2024-01-23T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.75
552239,Pryce St Mountain Ash,2024-01-23T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,106.62
552239,Pryce St Mountain Ash,2024-01-23T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,156.75
552239,Pryce St Mountain Ash,2024-01-23T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,120.38
552239,Pryce St Mountain Ash,2024-01-23T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.13
552239,Pryce St Mountain Ash,2024-01-23T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.75
552239,Pryce St Mountain Ash,2024-01-23T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.69
552239,Pryce St Mountain Ash,2024-01-23T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95642
552239,Pryce St Mountain Ash,2024-01-23T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97507
552239,Pryce St Mountain Ash,2024-01-23T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99057
552239,Pryce St Mountain Ash,2024-01-23T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-23T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
552239,Pryce St Mountain Ash,2024-01-23T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-23T10:30:00.000+00:00,feeder,2,N Current (Min),A,8.62
552239,Pryce St Mountain Ash,2024-01-23T10:30:00.000+00:00,feeder,2,N Current (Max),A,26.5
552239,Pryce St Mountain Ash,2024-01-23T10:30:00.000+00:00,feeder,2,N Current (RMS),A,15.12
552239,Pryce St Mountain Ash,2024-01-23T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,10.0
552239,Pryce St Mountain Ash,2024-01-23T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,28.38
552239,Pryce St Mountain Ash,2024-01-23T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.38
552239,Pryce St Mountain Ash,2024-01-23T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,17.88
552239,Pryce St Mountain Ash,2024-01-23T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,37.75
552239,Pryce St Mountain Ash,2024-01-23T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.12
552239,Pryce St Mountain Ash,2024-01-23T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,13.25
552239,Pryce St Mountain Ash,2024-01-23T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,25.38
552239,Pryce St Mountain Ash,2024-01-23T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
552239,Pryce St Mountain Ash,2024-01-23T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.81
552239,Pryce St Mountain Ash,2024-01-23T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.13
552239,Pryce St Mountain Ash,2024-01-23T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.56
552239,Pryce St Mountain Ash,2024-01-23T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95267
552239,Pryce St Mountain Ash,2024-01-23T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95248
552239,Pryce St Mountain Ash,2024-01-23T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96835
552239,Pryce St Mountain Ash,2024-01-23T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
552239,Pryce St Mountain Ash,2024-01-23T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
552239,Pryce St Mountain Ash,2024-01-23T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-23T10:30:00.000+00:00,feeder,1,N Current (Min),A,30.0
552239,Pryce St Mountain Ash,2024-01-23T10:30:00.000+00:00,feeder,1,N Current (Max),A,13.75
552239,Pryce St Mountain Ash,2024-01-23T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,15.25
552239,Pryce St Mountain Ash,2024-01-23T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,36.5
552239,Pryce St Mountain Ash,2024-01-23T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
552239,Pryce St Mountain Ash,2024-01-23T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,25.38
552239,Pryce St Mountain Ash,2024-01-23T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,35.75
552239,Pryce St Mountain Ash,2024-01-23T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.75
552239,Pryce St Mountain Ash,2024-01-23T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,10.75
552239,Pryce St Mountain Ash,2024-01-23T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,35.88
552239,Pryce St Mountain Ash,2024-01-23T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.75
552239,Pryce St Mountain Ash,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,233.56
552239,Pryce St Mountain Ash,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,234.98
552239,Pryce St Mountain Ash,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.38
552239,Pryce St Mountain Ash,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,232.89
552239,Pryce St Mountain Ash,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,234.5
552239,Pryce St Mountain Ash,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.89
552239,Pryce St Mountain Ash,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,231.31
552239,Pryce St Mountain Ash,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,233.52
552239,Pryce St Mountain Ash,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.89
552239,Pryce St Mountain Ash,2024-01-23T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
552239,Pryce St Mountain Ash,2024-01-23T10:30:00.000+00:00,busbar,,L3 Active Power,kW,64.0
552239,Pryce St Mountain Ash,2024-01-23T10:30:00.000+00:00,busbar,,L2 Active Power,kW,46.0
552239,Pryce St Mountain Ash,2024-01-23T10:30:00.000+00:00,busbar,,L1 Active Power,kW,49.0
552239,Pryce St Mountain Ash,2024-01-23T10:30:00.000+00:00,busbar,,N Current (Min),A,59.5
552239,Pryce St Mountain Ash,2024-01-23T10:30:00.000+00:00,busbar,,N Current (Max),A,107.62
552239,Pryce St Mountain Ash,2024-01-23T10:30:00.000+00:00,busbar,,N Current (RMS),A,84.0
552239,Pryce St Mountain Ash,2024-01-23T10:30:00.000+00:00,busbar,,L3 Current (Min),A,242.12
552239,Pryce St Mountain Ash,2024-01-23T10:30:00.000+00:00,busbar,,L3 Current (Max),A,306.12
552239,Pryce St Mountain Ash,2024-01-23T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,273.38
552239,Pryce St Mountain Ash,2024-01-23T10:30:00.000+00:00,busbar,,L2 Current (Min),A,168.12
552239,Pryce St Mountain Ash,2024-01-23T10:30:00.000+00:00,busbar,,L2 Current (Max),A,246.0
552239,Pryce St Mountain Ash,2024-01-23T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.12
552239,Pryce St Mountain Ash,2024-01-23T10:30:00.000+00:00,busbar,,L1 Current (Min),A,190.12
552239,Pryce St Mountain Ash,2024-01-23T10:30:00.000+00:00,busbar,,L1 Current (Max),A,316.5
552239,Pryce St Mountain Ash,2024-01-23T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.38
552239,Pryce St Mountain Ash,2024-01-23T10:30:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T10:30:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.32
552239,Pryce St Mountain Ash,2024-01-23T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.25
552239,Pryce St Mountain Ash,2024-01-23T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.12
552239,Pryce St Mountain Ash,2024-01-23T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99716
552239,Pryce St Mountain Ash,2024-01-23T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99417
552239,Pryce St Mountain Ash,2024-01-23T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98068
552239,Pryce St Mountain Ash,2024-01-23T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,36.0
552239,Pryce St Mountain Ash,2024-01-23T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
552239,Pryce St Mountain Ash,2024-01-23T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
552239,Pryce St Mountain Ash,2024-01-23T10:20:00.000+00:00,feeder,4,N Current (Min),A,19.38
552239,Pryce St Mountain Ash,2024-01-23T10:20:00.000+00:00,feeder,4,N Current (Max),A,107.12
552239,Pryce St Mountain Ash,2024-01-23T10:20:00.000+00:00,feeder,4,N Current (RMS),A,83.0
552239,Pryce St Mountain Ash,2024-01-23T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,138.0
552239,Pryce St Mountain Ash,2024-01-23T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,179.5
552239,Pryce St Mountain Ash,2024-01-23T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,154.5
552239,Pryce St Mountain Ash,2024-01-23T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,96.12
552239,Pryce St Mountain Ash,2024-01-23T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,154.0
552239,Pryce St Mountain Ash,2024-01-23T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,107.75
552239,Pryce St Mountain Ash,2024-01-23T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,44.38
552239,Pryce St Mountain Ash,2024-01-23T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,158.88
552239,Pryce St Mountain Ash,2024-01-23T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,59.5
552239,Pryce St Mountain Ash,2024-01-23T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.44
552239,Pryce St Mountain Ash,2024-01-23T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.5
552239,Pryce St Mountain Ash,2024-01-23T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.31
552239,Pryce St Mountain Ash,2024-01-23T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98938
552239,Pryce St Mountain Ash,2024-01-23T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97595
552239,Pryce St Mountain Ash,2024-01-23T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99438
552239,Pryce St Mountain Ash,2024-01-23T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
552239,Pryce St Mountain Ash,2024-01-23T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
552239,Pryce St Mountain Ash,2024-01-23T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
552239,Pryce St Mountain Ash,2024-01-23T10:20:00.000+00:00,feeder,3,N Current (Min),A,60.62
552239,Pryce St Mountain Ash,2024-01-23T10:20:00.000+00:00,feeder,3,N Current (Max),A,86.12
552239,Pryce St Mountain Ash,2024-01-23T10:20:00.000+00:00,feeder,3,N Current (RMS),A,70.75
552239,Pryce St Mountain Ash,2024-01-23T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,74.12
552239,Pryce St Mountain Ash,2024-01-23T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,94.88
552239,Pryce St Mountain Ash,2024-01-23T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,80.0
552239,Pryce St Mountain Ash,2024-01-23T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,34.25
552239,Pryce St Mountain Ash,2024-01-23T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,43.62
552239,Pryce St Mountain Ash,2024-01-23T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.88
552239,Pryce St Mountain Ash,2024-01-23T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,115.0
552239,Pryce St Mountain Ash,2024-01-23T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,145.25
552239,Pryce St Mountain Ash,2024-01-23T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,125.75
552239,Pryce St Mountain Ash,2024-01-23T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.63
552239,Pryce St Mountain Ash,2024-01-23T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.94
552239,Pryce St Mountain Ash,2024-01-23T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.25
552239,Pryce St Mountain Ash,2024-01-23T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97577
552239,Pryce St Mountain Ash,2024-01-23T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96051
552239,Pryce St Mountain Ash,2024-01-23T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99423
552239,Pryce St Mountain Ash,2024-01-23T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
552239,Pryce St Mountain Ash,2024-01-23T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
552239,Pryce St Mountain Ash,2024-01-23T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
552239,Pryce St Mountain Ash,2024-01-23T10:20:00.000+00:00,feeder,2,N Current (Min),A,7.12
552239,Pryce St Mountain Ash,2024-01-23T10:20:00.000+00:00,feeder,2,N Current (Max),A,28.88
552239,Pryce St Mountain Ash,2024-01-23T10:20:00.000+00:00,feeder,2,N Current (RMS),A,13.38
552239,Pryce St Mountain Ash,2024-01-23T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,11.12
552239,Pryce St Mountain Ash,2024-01-23T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,34.25
552239,Pryce St Mountain Ash,2024-01-23T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
552239,Pryce St Mountain Ash,2024-01-23T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,13.25
552239,Pryce St Mountain Ash,2024-01-23T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,38.75
552239,Pryce St Mountain Ash,2024-01-23T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.25
552239,Pryce St Mountain Ash,2024-01-23T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,13.62
552239,Pryce St Mountain Ash,2024-01-23T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,37.12
552239,Pryce St Mountain Ash,2024-01-23T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
552239,Pryce St Mountain Ash,2024-01-23T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.87
552239,Pryce St Mountain Ash,2024-01-23T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.44
552239,Pryce St Mountain Ash,2024-01-23T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.38
552239,Pryce St Mountain Ash,2024-01-23T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96524
552239,Pryce St Mountain Ash,2024-01-23T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95914
552239,Pryce St Mountain Ash,2024-01-23T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97296
552239,Pryce St Mountain Ash,2024-01-23T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
552239,Pryce St Mountain Ash,2024-01-23T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
552239,Pryce St Mountain Ash,2024-01-23T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
552239,Pryce St Mountain Ash,2024-01-23T10:20:00.000+00:00,feeder,1,N Current (Min),A,22.75
552239,Pryce St Mountain Ash,2024-01-23T10:20:00.000+00:00,feeder,1,N Current (Max),A,13.75
552239,Pryce St Mountain Ash,2024-01-23T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,13.5
552239,Pryce St Mountain Ash,2024-01-23T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,37.88
552239,Pryce St Mountain Ash,2024-01-23T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.25
552239,Pryce St Mountain Ash,2024-01-23T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,25.25
552239,Pryce St Mountain Ash,2024-01-23T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,37.0
552239,Pryce St Mountain Ash,2024-01-23T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.62
552239,Pryce St Mountain Ash,2024-01-23T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,11.12
552239,Pryce St Mountain Ash,2024-01-23T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,36.88
552239,Pryce St Mountain Ash,2024-01-23T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.25
552239,Pryce St Mountain Ash,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,233.55
552239,Pryce St Mountain Ash,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,235.23
552239,Pryce St Mountain Ash,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.67
552239,Pryce St Mountain Ash,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,233.23
552239,Pryce St Mountain Ash,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,234.86
552239,Pryce St Mountain Ash,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.2
552239,Pryce St Mountain Ash,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,231.61
552239,Pryce St Mountain Ash,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,233.95
552239,Pryce St Mountain Ash,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.23
552239,Pryce St Mountain Ash,2024-01-23T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
552239,Pryce St Mountain Ash,2024-01-23T10:20:00.000+00:00,busbar,,L3 Active Power,kW,65.0
552239,Pryce St Mountain Ash,2024-01-23T10:20:00.000+00:00,busbar,,L2 Active Power,kW,45.0
552239,Pryce St Mountain Ash,2024-01-23T10:20:00.000+00:00,busbar,,L1 Active Power,kW,52.0
552239,Pryce St Mountain Ash,2024-01-23T10:20:00.000+00:00,busbar,,N Current (Min),A,59.25
552239,Pryce St Mountain Ash,2024-01-23T10:20:00.000+00:00,busbar,,N Current (Max),A,120.75
552239,Pryce St Mountain Ash,2024-01-23T10:20:00.000+00:00,busbar,,N Current (RMS),A,87.0
552239,Pryce St Mountain Ash,2024-01-23T10:20:00.000+00:00,busbar,,L3 Current (Min),A,253.25
552239,Pryce St Mountain Ash,2024-01-23T10:20:00.000+00:00,busbar,,L3 Current (Max),A,309.88
552239,Pryce St Mountain Ash,2024-01-23T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,276.75
552239,Pryce St Mountain Ash,2024-01-23T10:20:00.000+00:00,busbar,,L2 Current (Min),A,172.0
552239,Pryce St Mountain Ash,2024-01-23T10:20:00.000+00:00,busbar,,L2 Current (Max),A,238.75
552239,Pryce St Mountain Ash,2024-01-23T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.12
552239,Pryce St Mountain Ash,2024-01-23T10:20:00.000+00:00,busbar,,L1 Current (Min),A,190.25
552239,Pryce St Mountain Ash,2024-01-23T10:20:00.000+00:00,busbar,,L1 Current (Max),A,320.12
552239,Pryce St Mountain Ash,2024-01-23T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,224.75
552239,Pryce St Mountain Ash,2024-01-23T10:20:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T10:20:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.56
552239,Pryce St Mountain Ash,2024-01-23T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.63
552239,Pryce St Mountain Ash,2024-01-23T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,12.31
552239,Pryce St Mountain Ash,2024-01-23T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99817
552239,Pryce St Mountain Ash,2024-01-23T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99554
552239,Pryce St Mountain Ash,2024-01-23T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9837
552239,Pryce St Mountain Ash,2024-01-23T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,36.0
552239,Pryce St Mountain Ash,2024-01-23T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
552239,Pryce St Mountain Ash,2024-01-23T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
552239,Pryce St Mountain Ash,2024-01-23T10:10:00.000+00:00,feeder,4,N Current (Min),A,14.5
552239,Pryce St Mountain Ash,2024-01-23T10:10:00.000+00:00,feeder,4,N Current (Max),A,133.75
552239,Pryce St Mountain Ash,2024-01-23T10:10:00.000+00:00,feeder,4,N Current (RMS),A,79.88
552239,Pryce St Mountain Ash,2024-01-23T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,128.38
552239,Pryce St Mountain Ash,2024-01-23T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,184.62
552239,Pryce St Mountain Ash,2024-01-23T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,152.38
552239,Pryce St Mountain Ash,2024-01-23T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,92.25
552239,Pryce St Mountain Ash,2024-01-23T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,170.62
552239,Pryce St Mountain Ash,2024-01-23T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,108.0
552239,Pryce St Mountain Ash,2024-01-23T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,43.75
552239,Pryce St Mountain Ash,2024-01-23T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,153.38
552239,Pryce St Mountain Ash,2024-01-23T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,62.62
552239,Pryce St Mountain Ash,2024-01-23T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.0
552239,Pryce St Mountain Ash,2024-01-23T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,12.56
552239,Pryce St Mountain Ash,2024-01-23T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.25
552239,Pryce St Mountain Ash,2024-01-23T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99023
552239,Pryce St Mountain Ash,2024-01-23T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97797
552239,Pryce St Mountain Ash,2024-01-23T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99283
552239,Pryce St Mountain Ash,2024-01-23T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
552239,Pryce St Mountain Ash,2024-01-23T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
552239,Pryce St Mountain Ash,2024-01-23T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
552239,Pryce St Mountain Ash,2024-01-23T10:10:00.000+00:00,feeder,3,N Current (Min),A,52.38
552239,Pryce St Mountain Ash,2024-01-23T10:10:00.000+00:00,feeder,3,N Current (Max),A,82.62
552239,Pryce St Mountain Ash,2024-01-23T10:10:00.000+00:00,feeder,3,N Current (RMS),A,62.62
552239,Pryce St Mountain Ash,2024-01-23T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,67.38
552239,Pryce St Mountain Ash,2024-01-23T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,91.5
552239,Pryce St Mountain Ash,2024-01-23T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,78.75
552239,Pryce St Mountain Ash,2024-01-23T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,34.12
552239,Pryce St Mountain Ash,2024-01-23T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,38.38
552239,Pryce St Mountain Ash,2024-01-23T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.12
552239,Pryce St Mountain Ash,2024-01-23T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,96.88
552239,Pryce St Mountain Ash,2024-01-23T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,145.88
552239,Pryce St Mountain Ash,2024-01-23T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,111.62
552239,Pryce St Mountain Ash,2024-01-23T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.13
552239,Pryce St Mountain Ash,2024-01-23T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.07
552239,Pryce St Mountain Ash,2024-01-23T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.5
552239,Pryce St Mountain Ash,2024-01-23T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96655
552239,Pryce St Mountain Ash,2024-01-23T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98535
552239,Pryce St Mountain Ash,2024-01-23T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98984
552239,Pryce St Mountain Ash,2024-01-23T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-23T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
552239,Pryce St Mountain Ash,2024-01-23T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
552239,Pryce St Mountain Ash,2024-01-23T10:10:00.000+00:00,feeder,2,N Current (Min),A,6.88
552239,Pryce St Mountain Ash,2024-01-23T10:10:00.000+00:00,feeder,2,N Current (Max),A,62.12
552239,Pryce St Mountain Ash,2024-01-23T10:10:00.000+00:00,feeder,2,N Current (RMS),A,26.0
552239,Pryce St Mountain Ash,2024-01-23T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,10.12
552239,Pryce St Mountain Ash,2024-01-23T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,43.12
552239,Pryce St Mountain Ash,2024-01-23T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.12
552239,Pryce St Mountain Ash,2024-01-23T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,13.5
552239,Pryce St Mountain Ash,2024-01-23T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,72.88
552239,Pryce St Mountain Ash,2024-01-23T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.0
552239,Pryce St Mountain Ash,2024-01-23T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,14.62
552239,Pryce St Mountain Ash,2024-01-23T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,39.12
552239,Pryce St Mountain Ash,2024-01-23T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.38
552239,Pryce St Mountain Ash,2024-01-23T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,19.19
552239,Pryce St Mountain Ash,2024-01-23T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.25
552239,Pryce St Mountain Ash,2024-01-23T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.19
552239,Pryce St Mountain Ash,2024-01-23T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96338
552239,Pryce St Mountain Ash,2024-01-23T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96722
552239,Pryce St Mountain Ash,2024-01-23T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95822
552239,Pryce St Mountain Ash,2024-01-23T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-23T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
552239,Pryce St Mountain Ash,2024-01-23T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-23T10:10:00.000+00:00,feeder,1,N Current (Min),A,27.12
552239,Pryce St Mountain Ash,2024-01-23T10:10:00.000+00:00,feeder,1,N Current (Max),A,16.88
552239,Pryce St Mountain Ash,2024-01-23T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,12.38
552239,Pryce St Mountain Ash,2024-01-23T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,30.25
552239,Pryce St Mountain Ash,2024-01-23T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.62
552239,Pryce St Mountain Ash,2024-01-23T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,28.62
552239,Pryce St Mountain Ash,2024-01-23T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,41.0
552239,Pryce St Mountain Ash,2024-01-23T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.38
552239,Pryce St Mountain Ash,2024-01-23T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,9.12
552239,Pryce St Mountain Ash,2024-01-23T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,27.38
552239,Pryce St Mountain Ash,2024-01-23T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.88
552239,Pryce St Mountain Ash,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,234.08
552239,Pryce St Mountain Ash,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,235.48
552239,Pryce St Mountain Ash,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.83
552239,Pryce St Mountain Ash,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,233.05
552239,Pryce St Mountain Ash,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,234.92
552239,Pryce St Mountain Ash,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.09
552239,Pryce St Mountain Ash,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,231.97
552239,Pryce St Mountain Ash,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,234.28
552239,Pryce St Mountain Ash,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.52
552239,Pryce St Mountain Ash,2024-01-23T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
552239,Pryce St Mountain Ash,2024-01-23T10:10:00.000+00:00,busbar,,L3 Active Power,kW,62.0
552239,Pryce St Mountain Ash,2024-01-23T10:10:00.000+00:00,busbar,,L2 Active Power,kW,49.0
552239,Pryce St Mountain Ash,2024-01-23T10:10:00.000+00:00,busbar,,L1 Active Power,kW,48.0
552239,Pryce St Mountain Ash,2024-01-23T10:10:00.000+00:00,busbar,,N Current (Min),A,47.75
552239,Pryce St Mountain Ash,2024-01-23T10:10:00.000+00:00,busbar,,N Current (Max),A,111.38
552239,Pryce St Mountain Ash,2024-01-23T10:10:00.000+00:00,busbar,,N Current (RMS),A,75.25
552239,Pryce St Mountain Ash,2024-01-23T10:10:00.000+00:00,busbar,,L3 Current (Min),A,234.88
552239,Pryce St Mountain Ash,2024-01-23T10:10:00.000+00:00,busbar,,L3 Current (Max),A,315.88
552239,Pryce St Mountain Ash,2024-01-23T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,265.75
552239,Pryce St Mountain Ash,2024-01-23T10:10:00.000+00:00,busbar,,L2 Current (Min),A,181.12
552239,Pryce St Mountain Ash,2024-01-23T10:10:00.000+00:00,busbar,,L2 Current (Max),A,256.5
552239,Pryce St Mountain Ash,2024-01-23T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,209.75
552239,Pryce St Mountain Ash,2024-01-23T10:10:00.000+00:00,busbar,,L1 Current (Min),A,171.88
552239,Pryce St Mountain Ash,2024-01-23T10:10:00.000+00:00,busbar,,L1 Current (Max),A,302.62
552239,Pryce St Mountain Ash,2024-01-23T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.88
552239,Pryce St Mountain Ash,2024-01-23T10:10:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T10:10:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.0
552239,Pryce St Mountain Ash,2024-01-23T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.5
552239,Pryce St Mountain Ash,2024-01-23T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.88
552239,Pryce St Mountain Ash,2024-01-23T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
