Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552239,Pryce St Mountain Ash,2024-01-23T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99878
552239,Pryce St Mountain Ash,2024-01-23T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99448
552239,Pryce St Mountain Ash,2024-01-23T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98166
552239,Pryce St Mountain Ash,2024-01-23T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,35.0
552239,Pryce St Mountain Ash,2024-01-23T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
552239,Pryce St Mountain Ash,2024-01-23T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
552239,Pryce St Mountain Ash,2024-01-23T10:00:00.000+00:00,feeder,4,N Current (Min),A,24.5
552239,Pryce St Mountain Ash,2024-01-23T10:00:00.000+00:00,feeder,4,N Current (Max),A,124.62
552239,Pryce St Mountain Ash,2024-01-23T10:00:00.000+00:00,feeder,4,N Current (RMS),A,79.25
552239,Pryce St Mountain Ash,2024-01-23T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,130.38
552239,Pryce St Mountain Ash,2024-01-23T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,184.75
552239,Pryce St Mountain Ash,2024-01-23T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,149.38
552239,Pryce St Mountain Ash,2024-01-23T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,95.88
552239,Pryce St Mountain Ash,2024-01-23T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,153.62
552239,Pryce St Mountain Ash,2024-01-23T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,106.5
552239,Pryce St Mountain Ash,2024-01-23T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,45.62
552239,Pryce St Mountain Ash,2024-01-23T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,160.0
552239,Pryce St Mountain Ash,2024-01-23T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,62.25
552239,Pryce St Mountain Ash,2024-01-23T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.44
552239,Pryce St Mountain Ash,2024-01-23T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.63
552239,Pryce St Mountain Ash,2024-01-23T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.38
552239,Pryce St Mountain Ash,2024-01-23T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98911
552239,Pryce St Mountain Ash,2024-01-23T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98422
552239,Pryce St Mountain Ash,2024-01-23T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99509
552239,Pryce St Mountain Ash,2024-01-23T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
552239,Pryce St Mountain Ash,2024-01-23T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
552239,Pryce St Mountain Ash,2024-01-23T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
552239,Pryce St Mountain Ash,2024-01-23T10:00:00.000+00:00,feeder,3,N Current (Min),A,62.12
552239,Pryce St Mountain Ash,2024-01-23T10:00:00.000+00:00,feeder,3,N Current (Max),A,81.88
552239,Pryce St Mountain Ash,2024-01-23T10:00:00.000+00:00,feeder,3,N Current (RMS),A,71.88
552239,Pryce St Mountain Ash,2024-01-23T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,63.25
552239,Pryce St Mountain Ash,2024-01-23T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,97.88
552239,Pryce St Mountain Ash,2024-01-23T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,77.12
552239,Pryce St Mountain Ash,2024-01-23T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,34.12
552239,Pryce St Mountain Ash,2024-01-23T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,54.38
552239,Pryce St Mountain Ash,2024-01-23T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.75
552239,Pryce St Mountain Ash,2024-01-23T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,113.12
552239,Pryce St Mountain Ash,2024-01-23T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,139.75
552239,Pryce St Mountain Ash,2024-01-23T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,127.25
552239,Pryce St Mountain Ash,2024-01-23T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.75
552239,Pryce St Mountain Ash,2024-01-23T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.37
552239,Pryce St Mountain Ash,2024-01-23T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.88
552239,Pryce St Mountain Ash,2024-01-23T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96176
552239,Pryce St Mountain Ash,2024-01-23T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98575
552239,Pryce St Mountain Ash,2024-01-23T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99338
552239,Pryce St Mountain Ash,2024-01-23T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
552239,Pryce St Mountain Ash,2024-01-23T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
552239,Pryce St Mountain Ash,2024-01-23T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
552239,Pryce St Mountain Ash,2024-01-23T10:00:00.000+00:00,feeder,2,N Current (Min),A,7.88
552239,Pryce St Mountain Ash,2024-01-23T10:00:00.000+00:00,feeder,2,N Current (Max),A,36.0
552239,Pryce St Mountain Ash,2024-01-23T10:00:00.000+00:00,feeder,2,N Current (RMS),A,21.25
552239,Pryce St Mountain Ash,2024-01-23T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,9.5
552239,Pryce St Mountain Ash,2024-01-23T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,47.62
552239,Pryce St Mountain Ash,2024-01-23T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
552239,Pryce St Mountain Ash,2024-01-23T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,18.0
552239,Pryce St Mountain Ash,2024-01-23T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,51.5
552239,Pryce St Mountain Ash,2024-01-23T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.5
552239,Pryce St Mountain Ash,2024-01-23T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,14.88
552239,Pryce St Mountain Ash,2024-01-23T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,38.62
552239,Pryce St Mountain Ash,2024-01-23T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.25
552239,Pryce St Mountain Ash,2024-01-23T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,20.31
552239,Pryce St Mountain Ash,2024-01-23T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.31
552239,Pryce St Mountain Ash,2024-01-23T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
552239,Pryce St Mountain Ash,2024-01-23T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94894
552239,Pryce St Mountain Ash,2024-01-23T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96661
552239,Pryce St Mountain Ash,2024-01-23T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94876
552239,Pryce St Mountain Ash,2024-01-23T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-23T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
552239,Pryce St Mountain Ash,2024-01-23T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-23T10:00:00.000+00:00,feeder,1,N Current (Min),A,20.75
552239,Pryce St Mountain Ash,2024-01-23T10:00:00.000+00:00,feeder,1,N Current (Max),A,16.12
552239,Pryce St Mountain Ash,2024-01-23T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,11.75
552239,Pryce St Mountain Ash,2024-01-23T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,22.12
552239,Pryce St Mountain Ash,2024-01-23T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.12
552239,Pryce St Mountain Ash,2024-01-23T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,26.38
552239,Pryce St Mountain Ash,2024-01-23T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,34.12
552239,Pryce St Mountain Ash,2024-01-23T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.38
552239,Pryce St Mountain Ash,2024-01-23T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,9.88
552239,Pryce St Mountain Ash,2024-01-23T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,23.0
552239,Pryce St Mountain Ash,2024-01-23T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.38
552239,Pryce St Mountain Ash,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,233.89
552239,Pryce St Mountain Ash,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,235.25
552239,Pryce St Mountain Ash,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.64
552239,Pryce St Mountain Ash,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,232.45
552239,Pryce St Mountain Ash,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,234.39
552239,Pryce St Mountain Ash,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.56
552239,Pryce St Mountain Ash,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,231.06
552239,Pryce St Mountain Ash,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,234.22
552239,Pryce St Mountain Ash,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.0
552239,Pryce St Mountain Ash,2024-01-23T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
552239,Pryce St Mountain Ash,2024-01-23T10:00:00.000+00:00,busbar,,L3 Active Power,kW,61.0
552239,Pryce St Mountain Ash,2024-01-23T10:00:00.000+00:00,busbar,,L2 Active Power,kW,48.0
552239,Pryce St Mountain Ash,2024-01-23T10:00:00.000+00:00,busbar,,L1 Active Power,kW,53.0
552239,Pryce St Mountain Ash,2024-01-23T10:00:00.000+00:00,busbar,,N Current (Min),A,48.62
552239,Pryce St Mountain Ash,2024-01-23T10:00:00.000+00:00,busbar,,N Current (Max),A,105.0
552239,Pryce St Mountain Ash,2024-01-23T10:00:00.000+00:00,busbar,,N Current (RMS),A,66.25
552239,Pryce St Mountain Ash,2024-01-23T10:00:00.000+00:00,busbar,,L3 Current (Min),A,221.38
552239,Pryce St Mountain Ash,2024-01-23T10:00:00.000+00:00,busbar,,L3 Current (Max),A,287.62
552239,Pryce St Mountain Ash,2024-01-23T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,260.25
552239,Pryce St Mountain Ash,2024-01-23T10:00:00.000+00:00,busbar,,L2 Current (Min),A,183.62
552239,Pryce St Mountain Ash,2024-01-23T10:00:00.000+00:00,busbar,,L2 Current (Max),A,240.88
552239,Pryce St Mountain Ash,2024-01-23T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.62
552239,Pryce St Mountain Ash,2024-01-23T10:00:00.000+00:00,busbar,,L1 Current (Min),A,190.25
552239,Pryce St Mountain Ash,2024-01-23T10:00:00.000+00:00,busbar,,L1 Current (Max),A,319.75
552239,Pryce St Mountain Ash,2024-01-23T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,228.12
552239,Pryce St Mountain Ash,2024-01-23T10:00:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T10:00:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.62
552239,Pryce St Mountain Ash,2024-01-23T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.25
552239,Pryce St Mountain Ash,2024-01-23T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,7.25
552239,Pryce St Mountain Ash,2024-01-23T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99887
552239,Pryce St Mountain Ash,2024-01-23T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99518
552239,Pryce St Mountain Ash,2024-01-23T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98526
552239,Pryce St Mountain Ash,2024-01-23T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,34.0
552239,Pryce St Mountain Ash,2024-01-23T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
552239,Pryce St Mountain Ash,2024-01-23T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
552239,Pryce St Mountain Ash,2024-01-23T09:50:00.000+00:00,feeder,4,N Current (Min),A,20.62
552239,Pryce St Mountain Ash,2024-01-23T09:50:00.000+00:00,feeder,4,N Current (Max),A,97.88
552239,Pryce St Mountain Ash,2024-01-23T09:50:00.000+00:00,feeder,4,N Current (RMS),A,75.0
552239,Pryce St Mountain Ash,2024-01-23T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,131.12
552239,Pryce St Mountain Ash,2024-01-23T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,162.25
552239,Pryce St Mountain Ash,2024-01-23T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,143.75
552239,Pryce St Mountain Ash,2024-01-23T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,90.62
552239,Pryce St Mountain Ash,2024-01-23T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,129.38
552239,Pryce St Mountain Ash,2024-01-23T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,100.38
552239,Pryce St Mountain Ash,2024-01-23T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,46.75
552239,Pryce St Mountain Ash,2024-01-23T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,160.88
552239,Pryce St Mountain Ash,2024-01-23T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,60.12
552239,Pryce St Mountain Ash,2024-01-23T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.0
552239,Pryce St Mountain Ash,2024-01-23T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.19
552239,Pryce St Mountain Ash,2024-01-23T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.12
552239,Pryce St Mountain Ash,2024-01-23T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99097
552239,Pryce St Mountain Ash,2024-01-23T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97366
552239,Pryce St Mountain Ash,2024-01-23T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99478
552239,Pryce St Mountain Ash,2024-01-23T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
552239,Pryce St Mountain Ash,2024-01-23T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
552239,Pryce St Mountain Ash,2024-01-23T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,32.0
552239,Pryce St Mountain Ash,2024-01-23T09:50:00.000+00:00,feeder,3,N Current (Min),A,65.12
552239,Pryce St Mountain Ash,2024-01-23T09:50:00.000+00:00,feeder,3,N Current (Max),A,100.38
552239,Pryce St Mountain Ash,2024-01-23T09:50:00.000+00:00,feeder,3,N Current (RMS),A,77.88
552239,Pryce St Mountain Ash,2024-01-23T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,73.5
552239,Pryce St Mountain Ash,2024-01-23T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,92.38
552239,Pryce St Mountain Ash,2024-01-23T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,82.25
552239,Pryce St Mountain Ash,2024-01-23T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,35.38
552239,Pryce St Mountain Ash,2024-01-23T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,45.5
552239,Pryce St Mountain Ash,2024-01-23T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.62
552239,Pryce St Mountain Ash,2024-01-23T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,122.75
552239,Pryce St Mountain Ash,2024-01-23T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,162.88
552239,Pryce St Mountain Ash,2024-01-23T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,137.38
552239,Pryce St Mountain Ash,2024-01-23T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.62
552239,Pryce St Mountain Ash,2024-01-23T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.37
552239,Pryce St Mountain Ash,2024-01-23T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.62
552239,Pryce St Mountain Ash,2024-01-23T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94525
552239,Pryce St Mountain Ash,2024-01-23T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97424
552239,Pryce St Mountain Ash,2024-01-23T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99585
552239,Pryce St Mountain Ash,2024-01-23T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-23T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
552239,Pryce St Mountain Ash,2024-01-23T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
552239,Pryce St Mountain Ash,2024-01-23T09:50:00.000+00:00,feeder,2,N Current (Min),A,6.88
552239,Pryce St Mountain Ash,2024-01-23T09:50:00.000+00:00,feeder,2,N Current (Max),A,45.25
552239,Pryce St Mountain Ash,2024-01-23T09:50:00.000+00:00,feeder,2,N Current (RMS),A,28.12
552239,Pryce St Mountain Ash,2024-01-23T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,9.5
552239,Pryce St Mountain Ash,2024-01-23T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,28.38
552239,Pryce St Mountain Ash,2024-01-23T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
552239,Pryce St Mountain Ash,2024-01-23T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,14.25
552239,Pryce St Mountain Ash,2024-01-23T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,37.0
552239,Pryce St Mountain Ash,2024-01-23T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.75
552239,Pryce St Mountain Ash,2024-01-23T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,20.62
552239,Pryce St Mountain Ash,2024-01-23T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,60.25
552239,Pryce St Mountain Ash,2024-01-23T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.88
552239,Pryce St Mountain Ash,2024-01-23T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,16.87
552239,Pryce St Mountain Ash,2024-01-23T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.75
552239,Pryce St Mountain Ash,2024-01-23T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.06
552239,Pryce St Mountain Ash,2024-01-23T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9613
552239,Pryce St Mountain Ash,2024-01-23T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96329
552239,Pryce St Mountain Ash,2024-01-23T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98029
552239,Pryce St Mountain Ash,2024-01-23T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-23T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
552239,Pryce St Mountain Ash,2024-01-23T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
552239,Pryce St Mountain Ash,2024-01-23T09:50:00.000+00:00,feeder,1,N Current (Min),A,20.12
552239,Pryce St Mountain Ash,2024-01-23T09:50:00.000+00:00,feeder,1,N Current (Max),A,14.5
552239,Pryce St Mountain Ash,2024-01-23T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,12.0
552239,Pryce St Mountain Ash,2024-01-23T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,33.25
552239,Pryce St Mountain Ash,2024-01-23T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.75
552239,Pryce St Mountain Ash,2024-01-23T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,22.0
552239,Pryce St Mountain Ash,2024-01-23T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,35.75
552239,Pryce St Mountain Ash,2024-01-23T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.12
552239,Pryce St Mountain Ash,2024-01-23T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,10.25
552239,Pryce St Mountain Ash,2024-01-23T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,40.12
552239,Pryce St Mountain Ash,2024-01-23T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.88
552239,Pryce St Mountain Ash,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,233.89
552239,Pryce St Mountain Ash,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,235.16
552239,Pryce St Mountain Ash,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.52
552239,Pryce St Mountain Ash,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,232.94
552239,Pryce St Mountain Ash,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,234.42
552239,Pryce St Mountain Ash,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.77
552239,Pryce St Mountain Ash,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,230.91
552239,Pryce St Mountain Ash,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,233.27
552239,Pryce St Mountain Ash,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.56
552239,Pryce St Mountain Ash,2024-01-23T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
552239,Pryce St Mountain Ash,2024-01-23T09:50:00.000+00:00,busbar,,L3 Active Power,kW,61.0
552239,Pryce St Mountain Ash,2024-01-23T09:50:00.000+00:00,busbar,,L2 Active Power,kW,44.0
552239,Pryce St Mountain Ash,2024-01-23T09:50:00.000+00:00,busbar,,L1 Active Power,kW,60.0
552239,Pryce St Mountain Ash,2024-01-23T09:50:00.000+00:00,busbar,,N Current (Min),A,58.0
552239,Pryce St Mountain Ash,2024-01-23T09:50:00.000+00:00,busbar,,N Current (Max),A,131.25
552239,Pryce St Mountain Ash,2024-01-23T09:50:00.000+00:00,busbar,,N Current (RMS),A,78.88
552239,Pryce St Mountain Ash,2024-01-23T09:50:00.000+00:00,busbar,,L3 Current (Min),A,237.0
552239,Pryce St Mountain Ash,2024-01-23T09:50:00.000+00:00,busbar,,L3 Current (Max),A,287.88
552239,Pryce St Mountain Ash,2024-01-23T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,259.88
552239,Pryce St Mountain Ash,2024-01-23T09:50:00.000+00:00,busbar,,L2 Current (Min),A,171.5
552239,Pryce St Mountain Ash,2024-01-23T09:50:00.000+00:00,busbar,,L2 Current (Max),A,221.0
552239,Pryce St Mountain Ash,2024-01-23T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.0
552239,Pryce St Mountain Ash,2024-01-23T09:50:00.000+00:00,busbar,,L1 Current (Min),A,218.12
552239,Pryce St Mountain Ash,2024-01-23T09:50:00.000+00:00,busbar,,L1 Current (Max),A,363.5
552239,Pryce St Mountain Ash,2024-01-23T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,259.75
552239,Pryce St Mountain Ash,2024-01-23T09:50:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T09:50:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.88
552239,Pryce St Mountain Ash,2024-01-23T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.44
552239,Pryce St Mountain Ash,2024-01-23T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,7.81
552239,Pryce St Mountain Ash,2024-01-23T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99896
552239,Pryce St Mountain Ash,2024-01-23T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99478
552239,Pryce St Mountain Ash,2024-01-23T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9801
552239,Pryce St Mountain Ash,2024-01-23T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,34.0
552239,Pryce St Mountain Ash,2024-01-23T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
552239,Pryce St Mountain Ash,2024-01-23T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
552239,Pryce St Mountain Ash,2024-01-23T09:40:00.000+00:00,feeder,4,N Current (Min),A,17.25
552239,Pryce St Mountain Ash,2024-01-23T09:40:00.000+00:00,feeder,4,N Current (Max),A,106.12
552239,Pryce St Mountain Ash,2024-01-23T09:40:00.000+00:00,feeder,4,N Current (RMS),A,74.38
552239,Pryce St Mountain Ash,2024-01-23T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,125.62
552239,Pryce St Mountain Ash,2024-01-23T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,160.5
552239,Pryce St Mountain Ash,2024-01-23T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,146.38
552239,Pryce St Mountain Ash,2024-01-23T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,86.62
552239,Pryce St Mountain Ash,2024-01-23T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,145.75
552239,Pryce St Mountain Ash,2024-01-23T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,100.38
552239,Pryce St Mountain Ash,2024-01-23T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,45.5
552239,Pryce St Mountain Ash,2024-01-23T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,167.0
552239,Pryce St Mountain Ash,2024-01-23T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,63.5
552239,Pryce St Mountain Ash,2024-01-23T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.44
552239,Pryce St Mountain Ash,2024-01-23T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,12.63
552239,Pryce St Mountain Ash,2024-01-23T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.44
552239,Pryce St Mountain Ash,2024-01-23T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99118
552239,Pryce St Mountain Ash,2024-01-23T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98053
552239,Pryce St Mountain Ash,2024-01-23T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99567
552239,Pryce St Mountain Ash,2024-01-23T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
552239,Pryce St Mountain Ash,2024-01-23T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
552239,Pryce St Mountain Ash,2024-01-23T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,34.0
552239,Pryce St Mountain Ash,2024-01-23T09:40:00.000+00:00,feeder,3,N Current (Min),A,62.25
552239,Pryce St Mountain Ash,2024-01-23T09:40:00.000+00:00,feeder,3,N Current (Max),A,107.0
552239,Pryce St Mountain Ash,2024-01-23T09:40:00.000+00:00,feeder,3,N Current (RMS),A,88.88
552239,Pryce St Mountain Ash,2024-01-23T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,66.25
552239,Pryce St Mountain Ash,2024-01-23T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,94.12
552239,Pryce St Mountain Ash,2024-01-23T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,77.25
552239,Pryce St Mountain Ash,2024-01-23T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,35.25
552239,Pryce St Mountain Ash,2024-01-23T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,52.75
552239,Pryce St Mountain Ash,2024-01-23T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.5
552239,Pryce St Mountain Ash,2024-01-23T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,130.38
552239,Pryce St Mountain Ash,2024-01-23T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,165.12
552239,Pryce St Mountain Ash,2024-01-23T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,145.25
552239,Pryce St Mountain Ash,2024-01-23T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.13
552239,Pryce St Mountain Ash,2024-01-23T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.94
552239,Pryce St Mountain Ash,2024-01-23T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.5
552239,Pryce St Mountain Ash,2024-01-23T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96121
552239,Pryce St Mountain Ash,2024-01-23T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97049
552239,Pryce St Mountain Ash,2024-01-23T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99738
552239,Pryce St Mountain Ash,2024-01-23T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-23T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
552239,Pryce St Mountain Ash,2024-01-23T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
552239,Pryce St Mountain Ash,2024-01-23T09:40:00.000+00:00,feeder,2,N Current (Min),A,10.75
552239,Pryce St Mountain Ash,2024-01-23T09:40:00.000+00:00,feeder,2,N Current (Max),A,58.0
552239,Pryce St Mountain Ash,2024-01-23T09:40:00.000+00:00,feeder,2,N Current (RMS),A,33.88
552239,Pryce St Mountain Ash,2024-01-23T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,8.62
552239,Pryce St Mountain Ash,2024-01-23T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,32.5
552239,Pryce St Mountain Ash,2024-01-23T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.88
552239,Pryce St Mountain Ash,2024-01-23T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,14.75
552239,Pryce St Mountain Ash,2024-01-23T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,39.75
552239,Pryce St Mountain Ash,2024-01-23T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
552239,Pryce St Mountain Ash,2024-01-23T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,20.5
552239,Pryce St Mountain Ash,2024-01-23T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,69.0
552239,Pryce St Mountain Ash,2024-01-23T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,51.12
552239,Pryce St Mountain Ash,2024-01-23T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,24.19
552239,Pryce St Mountain Ash,2024-01-23T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.37
552239,Pryce St Mountain Ash,2024-01-23T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.31
552239,Pryce St Mountain Ash,2024-01-23T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96405
552239,Pryce St Mountain Ash,2024-01-23T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95859
552239,Pryce St Mountain Ash,2024-01-23T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96222
552239,Pryce St Mountain Ash,2024-01-23T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-23T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
552239,Pryce St Mountain Ash,2024-01-23T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-23T09:40:00.000+00:00,feeder,1,N Current (Min),A,28.88
552239,Pryce St Mountain Ash,2024-01-23T09:40:00.000+00:00,feeder,1,N Current (Max),A,16.38
552239,Pryce St Mountain Ash,2024-01-23T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,11.75
552239,Pryce St Mountain Ash,2024-01-23T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,26.25
552239,Pryce St Mountain Ash,2024-01-23T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
552239,Pryce St Mountain Ash,2024-01-23T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,21.62
552239,Pryce St Mountain Ash,2024-01-23T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,39.12
552239,Pryce St Mountain Ash,2024-01-23T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
552239,Pryce St Mountain Ash,2024-01-23T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,9.38
552239,Pryce St Mountain Ash,2024-01-23T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,32.38
552239,Pryce St Mountain Ash,2024-01-23T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.12
552239,Pryce St Mountain Ash,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,233.7
552239,Pryce St Mountain Ash,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,235.39
552239,Pryce St Mountain Ash,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.59
552239,Pryce St Mountain Ash,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,232.72
552239,Pryce St Mountain Ash,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,234.36
552239,Pryce St Mountain Ash,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.7
552239,Pryce St Mountain Ash,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,230.55
552239,Pryce St Mountain Ash,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,233.23
552239,Pryce St Mountain Ash,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.56
552239,Pryce St Mountain Ash,2024-01-23T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
552239,Pryce St Mountain Ash,2024-01-23T09:40:00.000+00:00,busbar,,L3 Active Power,kW,60.0
552239,Pryce St Mountain Ash,2024-01-23T09:40:00.000+00:00,busbar,,L2 Active Power,kW,44.0
552239,Pryce St Mountain Ash,2024-01-23T09:40:00.000+00:00,busbar,,L1 Active Power,kW,63.0
552239,Pryce St Mountain Ash,2024-01-23T09:40:00.000+00:00,busbar,,N Current (Min),A,46.62
552239,Pryce St Mountain Ash,2024-01-23T09:40:00.000+00:00,busbar,,N Current (Max),A,142.5
552239,Pryce St Mountain Ash,2024-01-23T09:40:00.000+00:00,busbar,,N Current (RMS),A,83.38
552239,Pryce St Mountain Ash,2024-01-23T09:40:00.000+00:00,busbar,,L3 Current (Min),A,217.75
552239,Pryce St Mountain Ash,2024-01-23T09:40:00.000+00:00,busbar,,L3 Current (Max),A,289.62
552239,Pryce St Mountain Ash,2024-01-23T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,257.62
552239,Pryce St Mountain Ash,2024-01-23T09:40:00.000+00:00,busbar,,L2 Current (Min),A,163.62
552239,Pryce St Mountain Ash,2024-01-23T09:40:00.000+00:00,busbar,,L2 Current (Max),A,225.38
552239,Pryce St Mountain Ash,2024-01-23T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.38
552239,Pryce St Mountain Ash,2024-01-23T09:40:00.000+00:00,busbar,,L1 Current (Min),A,232.75
552239,Pryce St Mountain Ash,2024-01-23T09:40:00.000+00:00,busbar,,L1 Current (Max),A,380.62
552239,Pryce St Mountain Ash,2024-01-23T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,274.12
552239,Pryce St Mountain Ash,2024-01-23T09:40:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T09:40:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.5
552239,Pryce St Mountain Ash,2024-01-23T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.19
552239,Pryce St Mountain Ash,2024-01-23T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,10.87
552239,Pryce St Mountain Ash,2024-01-23T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99887
552239,Pryce St Mountain Ash,2024-01-23T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99582
552239,Pryce St Mountain Ash,2024-01-23T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98502
552239,Pryce St Mountain Ash,2024-01-23T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,32.0
552239,Pryce St Mountain Ash,2024-01-23T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
552239,Pryce St Mountain Ash,2024-01-23T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
552239,Pryce St Mountain Ash,2024-01-23T09:30:00.000+00:00,feeder,4,N Current (Min),A,17.5
552239,Pryce St Mountain Ash,2024-01-23T09:30:00.000+00:00,feeder,4,N Current (Max),A,148.75
552239,Pryce St Mountain Ash,2024-01-23T09:30:00.000+00:00,feeder,4,N Current (RMS),A,57.38
552239,Pryce St Mountain Ash,2024-01-23T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,126.5
552239,Pryce St Mountain Ash,2024-01-23T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,166.0
552239,Pryce St Mountain Ash,2024-01-23T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,137.5
552239,Pryce St Mountain Ash,2024-01-23T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,77.38
552239,Pryce St Mountain Ash,2024-01-23T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,194.25
552239,Pryce St Mountain Ash,2024-01-23T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,108.25
552239,Pryce St Mountain Ash,2024-01-23T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,53.0
552239,Pryce St Mountain Ash,2024-01-23T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,181.38
552239,Pryce St Mountain Ash,2024-01-23T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,75.88
552239,Pryce St Mountain Ash,2024-01-23T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.75
552239,Pryce St Mountain Ash,2024-01-23T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.81
552239,Pryce St Mountain Ash,2024-01-23T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.38
552239,Pryce St Mountain Ash,2024-01-23T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
552239,Pryce St Mountain Ash,2024-01-23T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98941
552239,Pryce St Mountain Ash,2024-01-23T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98499
552239,Pryce St Mountain Ash,2024-01-23T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.992
552239,Pryce St Mountain Ash,2024-01-23T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
552239,Pryce St Mountain Ash,2024-01-23T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
552239,Pryce St Mountain Ash,2024-01-23T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
552239,Pryce St Mountain Ash,2024-01-23T09:30:00.000+00:00,feeder,3,N Current (Min),A,44.75
552239,Pryce St Mountain Ash,2024-01-23T09:30:00.000+00:00,feeder,3,N Current (Max),A,99.62
552239,Pryce St Mountain Ash,2024-01-23T09:30:00.000+00:00,feeder,3,N Current (RMS),A,64.12
552239,Pryce St Mountain Ash,2024-01-23T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,63.75
552239,Pryce St Mountain Ash,2024-01-23T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,79.25
552239,Pryce St Mountain Ash,2024-01-23T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,68.62
552239,Pryce St Mountain Ash,2024-01-23T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,34.38
552239,Pryce St Mountain Ash,2024-01-23T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,52.5
552239,Pryce St Mountain Ash,2024-01-23T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.0
552239,Pryce St Mountain Ash,2024-01-23T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,97.88
552239,Pryce St Mountain Ash,2024-01-23T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,156.62
552239,Pryce St Mountain Ash,2024-01-23T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,119.38
552239,Pryce St Mountain Ash,2024-01-23T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.75
552239,Pryce St Mountain Ash,2024-01-23T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.81
552239,Pryce St Mountain Ash,2024-01-23T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.0
552239,Pryce St Mountain Ash,2024-01-23T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9335
552239,Pryce St Mountain Ash,2024-01-23T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97797
552239,Pryce St Mountain Ash,2024-01-23T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99338
552239,Pryce St Mountain Ash,2024-01-23T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-23T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
552239,Pryce St Mountain Ash,2024-01-23T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
552239,Pryce St Mountain Ash,2024-01-23T09:30:00.000+00:00,feeder,2,N Current (Min),A,9.75
552239,Pryce St Mountain Ash,2024-01-23T09:30:00.000+00:00,feeder,2,N Current (Max),A,46.0
552239,Pryce St Mountain Ash,2024-01-23T09:30:00.000+00:00,feeder,2,N Current (RMS),A,25.5
552239,Pryce St Mountain Ash,2024-01-23T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,8.88
552239,Pryce St Mountain Ash,2024-01-23T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,20.0
552239,Pryce St Mountain Ash,2024-01-23T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.62
552239,Pryce St Mountain Ash,2024-01-23T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,17.38
552239,Pryce St Mountain Ash,2024-01-23T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,52.75
552239,Pryce St Mountain Ash,2024-01-23T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
552239,Pryce St Mountain Ash,2024-01-23T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,20.5
552239,Pryce St Mountain Ash,2024-01-23T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,43.0
552239,Pryce St Mountain Ash,2024-01-23T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.75
552239,Pryce St Mountain Ash,2024-01-23T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.62
552239,Pryce St Mountain Ash,2024-01-23T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.37
552239,Pryce St Mountain Ash,2024-01-23T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.38
552239,Pryce St Mountain Ash,2024-01-23T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98059
552239,Pryce St Mountain Ash,2024-01-23T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95416
552239,Pryce St Mountain Ash,2024-01-23T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96155
552239,Pryce St Mountain Ash,2024-01-23T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-23T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
552239,Pryce St Mountain Ash,2024-01-23T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
552239,Pryce St Mountain Ash,2024-01-23T09:30:00.000+00:00,feeder,1,N Current (Min),A,49.38
552239,Pryce St Mountain Ash,2024-01-23T09:30:00.000+00:00,feeder,1,N Current (Max),A,21.5
552239,Pryce St Mountain Ash,2024-01-23T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,14.88
552239,Pryce St Mountain Ash,2024-01-23T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,30.38
552239,Pryce St Mountain Ash,2024-01-23T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
552239,Pryce St Mountain Ash,2024-01-23T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,21.88
552239,Pryce St Mountain Ash,2024-01-23T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,37.75
552239,Pryce St Mountain Ash,2024-01-23T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.75
552239,Pryce St Mountain Ash,2024-01-23T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,9.0
552239,Pryce St Mountain Ash,2024-01-23T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,61.25
552239,Pryce St Mountain Ash,2024-01-23T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.25
552239,Pryce St Mountain Ash,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,234.39
552239,Pryce St Mountain Ash,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,236.06
