Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552239,Pryce St Mountain Ash,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.19
552239,Pryce St Mountain Ash,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,232.81
552239,Pryce St Mountain Ash,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,235.09
552239,Pryce St Mountain Ash,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.19
552239,Pryce St Mountain Ash,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,231.52
552239,Pryce St Mountain Ash,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,233.97
552239,Pryce St Mountain Ash,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.16
552239,Pryce St Mountain Ash,2024-01-23T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
552239,Pryce St Mountain Ash,2024-01-23T09:30:00.000+00:00,busbar,,L3 Active Power,kW,55.0
552239,Pryce St Mountain Ash,2024-01-23T09:30:00.000+00:00,busbar,,L2 Active Power,kW,47.0
552239,Pryce St Mountain Ash,2024-01-23T09:30:00.000+00:00,busbar,,L1 Active Power,kW,58.0
552239,Pryce St Mountain Ash,2024-01-23T09:30:00.000+00:00,busbar,,N Current (Min),A,44.75
552239,Pryce St Mountain Ash,2024-01-23T09:30:00.000+00:00,busbar,,N Current (Max),A,126.25
552239,Pryce St Mountain Ash,2024-01-23T09:30:00.000+00:00,busbar,,N Current (RMS),A,59.62
552239,Pryce St Mountain Ash,2024-01-23T09:30:00.000+00:00,busbar,,L3 Current (Min),A,219.62
552239,Pryce St Mountain Ash,2024-01-23T09:30:00.000+00:00,busbar,,L3 Current (Max),A,267.62
552239,Pryce St Mountain Ash,2024-01-23T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,235.75
552239,Pryce St Mountain Ash,2024-01-23T09:30:00.000+00:00,busbar,,L2 Current (Min),A,157.5
552239,Pryce St Mountain Ash,2024-01-23T09:30:00.000+00:00,busbar,,L2 Current (Max),A,279.88
552239,Pryce St Mountain Ash,2024-01-23T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,201.25
552239,Pryce St Mountain Ash,2024-01-23T09:30:00.000+00:00,busbar,,L1 Current (Min),A,203.25
552239,Pryce St Mountain Ash,2024-01-23T09:30:00.000+00:00,busbar,,L1 Current (Max),A,344.0
552239,Pryce St Mountain Ash,2024-01-23T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,249.5
552239,Pryce St Mountain Ash,2024-01-23T09:30:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T09:30:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.25
552239,Pryce St Mountain Ash,2024-01-23T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.0
552239,Pryce St Mountain Ash,2024-01-23T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,10.06
552239,Pryce St Mountain Ash,2024-01-23T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99805
552239,Pryce St Mountain Ash,2024-01-23T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99649
552239,Pryce St Mountain Ash,2024-01-23T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98489
552239,Pryce St Mountain Ash,2024-01-23T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,32.0
552239,Pryce St Mountain Ash,2024-01-23T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
552239,Pryce St Mountain Ash,2024-01-23T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
552239,Pryce St Mountain Ash,2024-01-23T09:20:00.000+00:00,feeder,4,N Current (Min),A,23.25
552239,Pryce St Mountain Ash,2024-01-23T09:20:00.000+00:00,feeder,4,N Current (Max),A,86.75
552239,Pryce St Mountain Ash,2024-01-23T09:20:00.000+00:00,feeder,4,N Current (RMS),A,50.0
552239,Pryce St Mountain Ash,2024-01-23T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,131.0
552239,Pryce St Mountain Ash,2024-01-23T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,153.38
552239,Pryce St Mountain Ash,2024-01-23T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,135.12
552239,Pryce St Mountain Ash,2024-01-23T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,77.12
552239,Pryce St Mountain Ash,2024-01-23T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,127.0
552239,Pryce St Mountain Ash,2024-01-23T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,86.62
552239,Pryce St Mountain Ash,2024-01-23T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,56.88
552239,Pryce St Mountain Ash,2024-01-23T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,183.5
552239,Pryce St Mountain Ash,2024-01-23T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,80.25
552239,Pryce St Mountain Ash,2024-01-23T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.31
552239,Pryce St Mountain Ash,2024-01-23T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.44
552239,Pryce St Mountain Ash,2024-01-23T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.75
552239,Pryce St Mountain Ash,2024-01-23T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
552239,Pryce St Mountain Ash,2024-01-23T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99167
552239,Pryce St Mountain Ash,2024-01-23T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98386
552239,Pryce St Mountain Ash,2024-01-23T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99036
552239,Pryce St Mountain Ash,2024-01-23T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
552239,Pryce St Mountain Ash,2024-01-23T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
552239,Pryce St Mountain Ash,2024-01-23T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
552239,Pryce St Mountain Ash,2024-01-23T09:20:00.000+00:00,feeder,3,N Current (Min),A,43.12
552239,Pryce St Mountain Ash,2024-01-23T09:20:00.000+00:00,feeder,3,N Current (Max),A,92.88
552239,Pryce St Mountain Ash,2024-01-23T09:20:00.000+00:00,feeder,3,N Current (RMS),A,54.38
552239,Pryce St Mountain Ash,2024-01-23T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,69.75
552239,Pryce St Mountain Ash,2024-01-23T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,89.25
552239,Pryce St Mountain Ash,2024-01-23T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,77.12
552239,Pryce St Mountain Ash,2024-01-23T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,33.88
552239,Pryce St Mountain Ash,2024-01-23T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,45.62
552239,Pryce St Mountain Ash,2024-01-23T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.62
552239,Pryce St Mountain Ash,2024-01-23T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,97.25
552239,Pryce St Mountain Ash,2024-01-23T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,159.0
552239,Pryce St Mountain Ash,2024-01-23T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,111.25
552239,Pryce St Mountain Ash,2024-01-23T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.94
552239,Pryce St Mountain Ash,2024-01-23T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.82
552239,Pryce St Mountain Ash,2024-01-23T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.69
552239,Pryce St Mountain Ash,2024-01-23T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96451
552239,Pryce St Mountain Ash,2024-01-23T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97607
552239,Pryce St Mountain Ash,2024-01-23T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99191
552239,Pryce St Mountain Ash,2024-01-23T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-23T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
552239,Pryce St Mountain Ash,2024-01-23T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
552239,Pryce St Mountain Ash,2024-01-23T09:20:00.000+00:00,feeder,2,N Current (Min),A,7.62
552239,Pryce St Mountain Ash,2024-01-23T09:20:00.000+00:00,feeder,2,N Current (Max),A,45.62
552239,Pryce St Mountain Ash,2024-01-23T09:20:00.000+00:00,feeder,2,N Current (RMS),A,17.0
552239,Pryce St Mountain Ash,2024-01-23T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,9.25
552239,Pryce St Mountain Ash,2024-01-23T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,37.62
552239,Pryce St Mountain Ash,2024-01-23T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.62
552239,Pryce St Mountain Ash,2024-01-23T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,14.62
552239,Pryce St Mountain Ash,2024-01-23T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,41.0
552239,Pryce St Mountain Ash,2024-01-23T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.62
552239,Pryce St Mountain Ash,2024-01-23T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,14.88
552239,Pryce St Mountain Ash,2024-01-23T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,55.75
552239,Pryce St Mountain Ash,2024-01-23T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.88
552239,Pryce St Mountain Ash,2024-01-23T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.25
552239,Pryce St Mountain Ash,2024-01-23T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.0
552239,Pryce St Mountain Ash,2024-01-23T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.06
552239,Pryce St Mountain Ash,2024-01-23T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9848
552239,Pryce St Mountain Ash,2024-01-23T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94723
552239,Pryce St Mountain Ash,2024-01-23T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99847
552239,Pryce St Mountain Ash,2024-01-23T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-23T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
552239,Pryce St Mountain Ash,2024-01-23T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
552239,Pryce St Mountain Ash,2024-01-23T09:20:00.000+00:00,feeder,1,N Current (Min),A,67.5
552239,Pryce St Mountain Ash,2024-01-23T09:20:00.000+00:00,feeder,1,N Current (Max),A,48.38
552239,Pryce St Mountain Ash,2024-01-23T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,9.25
552239,Pryce St Mountain Ash,2024-01-23T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,31.0
552239,Pryce St Mountain Ash,2024-01-23T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.75
552239,Pryce St Mountain Ash,2024-01-23T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,20.75
552239,Pryce St Mountain Ash,2024-01-23T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,29.25
552239,Pryce St Mountain Ash,2024-01-23T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.25
552239,Pryce St Mountain Ash,2024-01-23T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,50.75
552239,Pryce St Mountain Ash,2024-01-23T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,79.12
552239,Pryce St Mountain Ash,2024-01-23T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,63.25
552239,Pryce St Mountain Ash,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,234.66
552239,Pryce St Mountain Ash,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,235.8
552239,Pryce St Mountain Ash,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.25
552239,Pryce St Mountain Ash,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,233.61
552239,Pryce St Mountain Ash,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,235.25
552239,Pryce St Mountain Ash,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.62
552239,Pryce St Mountain Ash,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,231.61
552239,Pryce St Mountain Ash,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,233.92
552239,Pryce St Mountain Ash,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.2
552239,Pryce St Mountain Ash,2024-01-23T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
552239,Pryce St Mountain Ash,2024-01-23T09:20:00.000+00:00,busbar,,L3 Active Power,kW,58.0
552239,Pryce St Mountain Ash,2024-01-23T09:20:00.000+00:00,busbar,,L2 Active Power,kW,40.0
552239,Pryce St Mountain Ash,2024-01-23T09:20:00.000+00:00,busbar,,L1 Active Power,kW,64.0
552239,Pryce St Mountain Ash,2024-01-23T09:20:00.000+00:00,busbar,,N Current (Min),A,62.25
552239,Pryce St Mountain Ash,2024-01-23T09:20:00.000+00:00,busbar,,N Current (Max),A,173.75
552239,Pryce St Mountain Ash,2024-01-23T09:20:00.000+00:00,busbar,,N Current (RMS),A,95.5
552239,Pryce St Mountain Ash,2024-01-23T09:20:00.000+00:00,busbar,,L3 Current (Min),A,230.62
552239,Pryce St Mountain Ash,2024-01-23T09:20:00.000+00:00,busbar,,L3 Current (Max),A,272.12
552239,Pryce St Mountain Ash,2024-01-23T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,247.88
552239,Pryce St Mountain Ash,2024-01-23T09:20:00.000+00:00,busbar,,L2 Current (Min),A,155.5
552239,Pryce St Mountain Ash,2024-01-23T09:20:00.000+00:00,busbar,,L2 Current (Max),A,199.25
552239,Pryce St Mountain Ash,2024-01-23T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.62
552239,Pryce St Mountain Ash,2024-01-23T09:20:00.000+00:00,busbar,,L1 Current (Min),A,235.75
552239,Pryce St Mountain Ash,2024-01-23T09:20:00.000+00:00,busbar,,L1 Current (Max),A,384.75
552239,Pryce St Mountain Ash,2024-01-23T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,276.88
552239,Pryce St Mountain Ash,2024-01-23T09:20:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T09:20:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.44
552239,Pryce St Mountain Ash,2024-01-23T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.94
552239,Pryce St Mountain Ash,2024-01-23T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.0
552239,Pryce St Mountain Ash,2024-01-23T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99689
552239,Pryce St Mountain Ash,2024-01-23T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9946
552239,Pryce St Mountain Ash,2024-01-23T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98453
552239,Pryce St Mountain Ash,2024-01-23T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,30.0
552239,Pryce St Mountain Ash,2024-01-23T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
552239,Pryce St Mountain Ash,2024-01-23T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
552239,Pryce St Mountain Ash,2024-01-23T09:10:00.000+00:00,feeder,4,N Current (Min),A,19.62
552239,Pryce St Mountain Ash,2024-01-23T09:10:00.000+00:00,feeder,4,N Current (Max),A,98.62
552239,Pryce St Mountain Ash,2024-01-23T09:10:00.000+00:00,feeder,4,N Current (RMS),A,50.12
552239,Pryce St Mountain Ash,2024-01-23T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,115.5
552239,Pryce St Mountain Ash,2024-01-23T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,149.38
552239,Pryce St Mountain Ash,2024-01-23T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,127.75
552239,Pryce St Mountain Ash,2024-01-23T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,75.25
552239,Pryce St Mountain Ash,2024-01-23T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,138.62
552239,Pryce St Mountain Ash,2024-01-23T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,88.62
552239,Pryce St Mountain Ash,2024-01-23T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,49.0
552239,Pryce St Mountain Ash,2024-01-23T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,163.0
552239,Pryce St Mountain Ash,2024-01-23T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,71.0
552239,Pryce St Mountain Ash,2024-01-23T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.69
552239,Pryce St Mountain Ash,2024-01-23T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.94
552239,Pryce St Mountain Ash,2024-01-23T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.37
552239,Pryce St Mountain Ash,2024-01-23T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
552239,Pryce St Mountain Ash,2024-01-23T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99167
552239,Pryce St Mountain Ash,2024-01-23T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97696
552239,Pryce St Mountain Ash,2024-01-23T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99072
552239,Pryce St Mountain Ash,2024-01-23T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
552239,Pryce St Mountain Ash,2024-01-23T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
552239,Pryce St Mountain Ash,2024-01-23T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
552239,Pryce St Mountain Ash,2024-01-23T09:10:00.000+00:00,feeder,3,N Current (Min),A,27.38
552239,Pryce St Mountain Ash,2024-01-23T09:10:00.000+00:00,feeder,3,N Current (Max),A,74.0
552239,Pryce St Mountain Ash,2024-01-23T09:10:00.000+00:00,feeder,3,N Current (RMS),A,56.38
552239,Pryce St Mountain Ash,2024-01-23T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,63.88
552239,Pryce St Mountain Ash,2024-01-23T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,88.12
552239,Pryce St Mountain Ash,2024-01-23T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,74.25
552239,Pryce St Mountain Ash,2024-01-23T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,33.12
552239,Pryce St Mountain Ash,2024-01-23T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,45.38
552239,Pryce St Mountain Ash,2024-01-23T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.25
552239,Pryce St Mountain Ash,2024-01-23T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,72.75
552239,Pryce St Mountain Ash,2024-01-23T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,125.12
552239,Pryce St Mountain Ash,2024-01-23T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,105.88
552239,Pryce St Mountain Ash,2024-01-23T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.62
552239,Pryce St Mountain Ash,2024-01-23T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.06
552239,Pryce St Mountain Ash,2024-01-23T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.06
552239,Pryce St Mountain Ash,2024-01-23T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96094
552239,Pryce St Mountain Ash,2024-01-23T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97305
552239,Pryce St Mountain Ash,2024-01-23T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95636
552239,Pryce St Mountain Ash,2024-01-23T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-23T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
552239,Pryce St Mountain Ash,2024-01-23T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-23T09:10:00.000+00:00,feeder,2,N Current (Min),A,9.0
552239,Pryce St Mountain Ash,2024-01-23T09:10:00.000+00:00,feeder,2,N Current (Max),A,36.88
552239,Pryce St Mountain Ash,2024-01-23T09:10:00.000+00:00,feeder,2,N Current (RMS),A,20.25
552239,Pryce St Mountain Ash,2024-01-23T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,10.0
552239,Pryce St Mountain Ash,2024-01-23T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,33.75
552239,Pryce St Mountain Ash,2024-01-23T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.75
552239,Pryce St Mountain Ash,2024-01-23T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,14.5
552239,Pryce St Mountain Ash,2024-01-23T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,42.38
552239,Pryce St Mountain Ash,2024-01-23T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.12
552239,Pryce St Mountain Ash,2024-01-23T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,6.5
552239,Pryce St Mountain Ash,2024-01-23T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,20.38
552239,Pryce St Mountain Ash,2024-01-23T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
552239,Pryce St Mountain Ash,2024-01-23T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.94
552239,Pryce St Mountain Ash,2024-01-23T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.0
552239,Pryce St Mountain Ash,2024-01-23T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.44
552239,Pryce St Mountain Ash,2024-01-23T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98093
552239,Pryce St Mountain Ash,2024-01-23T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96536
552239,Pryce St Mountain Ash,2024-01-23T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98901
552239,Pryce St Mountain Ash,2024-01-23T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-23T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
552239,Pryce St Mountain Ash,2024-01-23T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
552239,Pryce St Mountain Ash,2024-01-23T09:10:00.000+00:00,feeder,1,N Current (Min),A,50.25
552239,Pryce St Mountain Ash,2024-01-23T09:10:00.000+00:00,feeder,1,N Current (Max),A,21.62
552239,Pryce St Mountain Ash,2024-01-23T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,13.75
552239,Pryce St Mountain Ash,2024-01-23T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,24.25
552239,Pryce St Mountain Ash,2024-01-23T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
552239,Pryce St Mountain Ash,2024-01-23T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,21.62
552239,Pryce St Mountain Ash,2024-01-23T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,31.38
552239,Pryce St Mountain Ash,2024-01-23T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.88
552239,Pryce St Mountain Ash,2024-01-23T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,8.88
552239,Pryce St Mountain Ash,2024-01-23T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,66.62
552239,Pryce St Mountain Ash,2024-01-23T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.88
552239,Pryce St Mountain Ash,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,234.38
552239,Pryce St Mountain Ash,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,236.22
552239,Pryce St Mountain Ash,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.5
552239,Pryce St Mountain Ash,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,234.09
552239,Pryce St Mountain Ash,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,235.94
552239,Pryce St Mountain Ash,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.33
552239,Pryce St Mountain Ash,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,231.88
552239,Pryce St Mountain Ash,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,235.06
552239,Pryce St Mountain Ash,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.94
552239,Pryce St Mountain Ash,2024-01-23T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
552239,Pryce St Mountain Ash,2024-01-23T09:10:00.000+00:00,busbar,,L3 Active Power,kW,55.0
552239,Pryce St Mountain Ash,2024-01-23T09:10:00.000+00:00,busbar,,L2 Active Power,kW,40.0
552239,Pryce St Mountain Ash,2024-01-23T09:10:00.000+00:00,busbar,,L1 Active Power,kW,50.0
552239,Pryce St Mountain Ash,2024-01-23T09:10:00.000+00:00,busbar,,N Current (Min),A,40.75
552239,Pryce St Mountain Ash,2024-01-23T09:10:00.000+00:00,busbar,,N Current (Max),A,127.88
552239,Pryce St Mountain Ash,2024-01-23T09:10:00.000+00:00,busbar,,N Current (RMS),A,64.5
552239,Pryce St Mountain Ash,2024-01-23T09:10:00.000+00:00,busbar,,L3 Current (Min),A,205.62
552239,Pryce St Mountain Ash,2024-01-23T09:10:00.000+00:00,busbar,,L3 Current (Max),A,263.38
552239,Pryce St Mountain Ash,2024-01-23T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,232.5
552239,Pryce St Mountain Ash,2024-01-23T09:10:00.000+00:00,busbar,,L2 Current (Min),A,155.0
552239,Pryce St Mountain Ash,2024-01-23T09:10:00.000+00:00,busbar,,L2 Current (Max),A,205.88
552239,Pryce St Mountain Ash,2024-01-23T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.38
552239,Pryce St Mountain Ash,2024-01-23T09:10:00.000+00:00,busbar,,L1 Current (Min),A,169.5
552239,Pryce St Mountain Ash,2024-01-23T09:10:00.000+00:00,busbar,,L1 Current (Max),A,322.75
552239,Pryce St Mountain Ash,2024-01-23T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.75
552239,Pryce St Mountain Ash,2024-01-23T09:10:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T09:10:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.94
552239,Pryce St Mountain Ash,2024-01-23T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.81
552239,Pryce St Mountain Ash,2024-01-23T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,9.44
552239,Pryce St Mountain Ash,2024-01-23T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99658
552239,Pryce St Mountain Ash,2024-01-23T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99765
552239,Pryce St Mountain Ash,2024-01-23T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98456
552239,Pryce St Mountain Ash,2024-01-23T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
552239,Pryce St Mountain Ash,2024-01-23T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
552239,Pryce St Mountain Ash,2024-01-23T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
552239,Pryce St Mountain Ash,2024-01-23T09:00:00.000+00:00,feeder,4,N Current (Min),A,13.12
552239,Pryce St Mountain Ash,2024-01-23T09:00:00.000+00:00,feeder,4,N Current (Max),A,68.75
552239,Pryce St Mountain Ash,2024-01-23T09:00:00.000+00:00,feeder,4,N Current (RMS),A,37.62
552239,Pryce St Mountain Ash,2024-01-23T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,114.25
552239,Pryce St Mountain Ash,2024-01-23T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,130.88
552239,Pryce St Mountain Ash,2024-01-23T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,118.12
552239,Pryce St Mountain Ash,2024-01-23T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,72.62
552239,Pryce St Mountain Ash,2024-01-23T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,116.12
552239,Pryce St Mountain Ash,2024-01-23T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,81.88
552239,Pryce St Mountain Ash,2024-01-23T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,49.12
552239,Pryce St Mountain Ash,2024-01-23T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,166.12
552239,Pryce St Mountain Ash,2024-01-23T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,72.38
552239,Pryce St Mountain Ash,2024-01-23T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.25
552239,Pryce St Mountain Ash,2024-01-23T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.44
552239,Pryce St Mountain Ash,2024-01-23T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.0
552239,Pryce St Mountain Ash,2024-01-23T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99039
552239,Pryce St Mountain Ash,2024-01-23T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97107
552239,Pryce St Mountain Ash,2024-01-23T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97827
552239,Pryce St Mountain Ash,2024-01-23T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
552239,Pryce St Mountain Ash,2024-01-23T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
552239,Pryce St Mountain Ash,2024-01-23T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
552239,Pryce St Mountain Ash,2024-01-23T09:00:00.000+00:00,feeder,3,N Current (Min),A,23.5
552239,Pryce St Mountain Ash,2024-01-23T09:00:00.000+00:00,feeder,3,N Current (Max),A,60.12
552239,Pryce St Mountain Ash,2024-01-23T09:00:00.000+00:00,feeder,3,N Current (RMS),A,40.88
552239,Pryce St Mountain Ash,2024-01-23T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,32.5
552239,Pryce St Mountain Ash,2024-01-23T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,93.0
552239,Pryce St Mountain Ash,2024-01-23T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,71.25
552239,Pryce St Mountain Ash,2024-01-23T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.25
552239,Pryce St Mountain Ash,2024-01-23T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,82.88
552239,Pryce St Mountain Ash,2024-01-23T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.38
552239,Pryce St Mountain Ash,2024-01-23T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,51.75
552239,Pryce St Mountain Ash,2024-01-23T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,101.0
552239,Pryce St Mountain Ash,2024-01-23T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,64.12
552239,Pryce St Mountain Ash,2024-01-23T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.81
552239,Pryce St Mountain Ash,2024-01-23T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.75
552239,Pryce St Mountain Ash,2024-01-23T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.88
552239,Pryce St Mountain Ash,2024-01-23T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93835
552239,Pryce St Mountain Ash,2024-01-23T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95932
552239,Pryce St Mountain Ash,2024-01-23T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95898
552239,Pryce St Mountain Ash,2024-01-23T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-23T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
552239,Pryce St Mountain Ash,2024-01-23T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-23T09:00:00.000+00:00,feeder,2,N Current (Min),A,7.88
552239,Pryce St Mountain Ash,2024-01-23T09:00:00.000+00:00,feeder,2,N Current (Max),A,39.5
552239,Pryce St Mountain Ash,2024-01-23T09:00:00.000+00:00,feeder,2,N Current (RMS),A,19.75
552239,Pryce St Mountain Ash,2024-01-23T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,9.75
552239,Pryce St Mountain Ash,2024-01-23T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,23.75
552239,Pryce St Mountain Ash,2024-01-23T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
552239,Pryce St Mountain Ash,2024-01-23T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,13.25
552239,Pryce St Mountain Ash,2024-01-23T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,43.5
552239,Pryce St Mountain Ash,2024-01-23T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.12
552239,Pryce St Mountain Ash,2024-01-23T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,5.62
552239,Pryce St Mountain Ash,2024-01-23T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,26.88
552239,Pryce St Mountain Ash,2024-01-23T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.88
552239,Pryce St Mountain Ash,2024-01-23T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.75
552239,Pryce St Mountain Ash,2024-01-23T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.19
552239,Pryce St Mountain Ash,2024-01-23T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.62
552239,Pryce St Mountain Ash,2024-01-23T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95828
552239,Pryce St Mountain Ash,2024-01-23T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.978
552239,Pryce St Mountain Ash,2024-01-23T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98444
552239,Pryce St Mountain Ash,2024-01-23T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-23T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
552239,Pryce St Mountain Ash,2024-01-23T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
552239,Pryce St Mountain Ash,2024-01-23T09:00:00.000+00:00,feeder,1,N Current (Min),A,35.62
552239,Pryce St Mountain Ash,2024-01-23T09:00:00.000+00:00,feeder,1,N Current (Max),A,23.12
552239,Pryce St Mountain Ash,2024-01-23T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,8.12
552239,Pryce St Mountain Ash,2024-01-23T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,18.75
552239,Pryce St Mountain Ash,2024-01-23T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.25
552239,Pryce St Mountain Ash,2024-01-23T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,21.5
552239,Pryce St Mountain Ash,2024-01-23T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,46.62
552239,Pryce St Mountain Ash,2024-01-23T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.62
552239,Pryce St Mountain Ash,2024-01-23T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,9.62
552239,Pryce St Mountain Ash,2024-01-23T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,46.25
552239,Pryce St Mountain Ash,2024-01-23T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
552239,Pryce St Mountain Ash,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,235.2
552239,Pryce St Mountain Ash,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,236.8
552239,Pryce St Mountain Ash,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.05
552239,Pryce St Mountain Ash,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,234.98
552239,Pryce St Mountain Ash,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,236.48
552239,Pryce St Mountain Ash,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.81
552239,Pryce St Mountain Ash,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,233.34
552239,Pryce St Mountain Ash,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,235.72
552239,Pryce St Mountain Ash,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.81
552239,Pryce St Mountain Ash,2024-01-23T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
552239,Pryce St Mountain Ash,2024-01-23T09:00:00.000+00:00,busbar,,L3 Active Power,kW,50.0
552239,Pryce St Mountain Ash,2024-01-23T09:00:00.000+00:00,busbar,,L2 Active Power,kW,38.0
552239,Pryce St Mountain Ash,2024-01-23T09:00:00.000+00:00,busbar,,L1 Active Power,kW,39.0
552239,Pryce St Mountain Ash,2024-01-23T09:00:00.000+00:00,busbar,,N Current (Min),A,40.38
552239,Pryce St Mountain Ash,2024-01-23T09:00:00.000+00:00,busbar,,N Current (Max),A,102.75
552239,Pryce St Mountain Ash,2024-01-23T09:00:00.000+00:00,busbar,,N Current (RMS),A,55.25
552239,Pryce St Mountain Ash,2024-01-23T09:00:00.000+00:00,busbar,,L3 Current (Min),A,165.62
552239,Pryce St Mountain Ash,2024-01-23T09:00:00.000+00:00,busbar,,L3 Current (Max),A,238.0
552239,Pryce St Mountain Ash,2024-01-23T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,213.0
552239,Pryce St Mountain Ash,2024-01-23T09:00:00.000+00:00,busbar,,L2 Current (Min),A,133.5
552239,Pryce St Mountain Ash,2024-01-23T09:00:00.000+00:00,busbar,,L2 Current (Max),A,223.62
552239,Pryce St Mountain Ash,2024-01-23T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.88
552239,Pryce St Mountain Ash,2024-01-23T09:00:00.000+00:00,busbar,,L1 Current (Min),A,137.12
552239,Pryce St Mountain Ash,2024-01-23T09:00:00.000+00:00,busbar,,L1 Current (Max),A,258.62
552239,Pryce St Mountain Ash,2024-01-23T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
552239,Pryce St Mountain Ash,2024-01-23T09:00:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T09:00:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.56
552239,Pryce St Mountain Ash,2024-01-23T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.38
552239,Pryce St Mountain Ash,2024-01-23T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,10.81
552239,Pryce St Mountain Ash,2024-01-23T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99652
552239,Pryce St Mountain Ash,2024-01-23T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9942
552239,Pryce St Mountain Ash,2024-01-23T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98041
552239,Pryce St Mountain Ash,2024-01-23T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
552239,Pryce St Mountain Ash,2024-01-23T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
552239,Pryce St Mountain Ash,2024-01-23T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
552239,Pryce St Mountain Ash,2024-01-23T08:50:00.000+00:00,feeder,4,N Current (Min),A,14.25
552239,Pryce St Mountain Ash,2024-01-23T08:50:00.000+00:00,feeder,4,N Current (Max),A,95.88
552239,Pryce St Mountain Ash,2024-01-23T08:50:00.000+00:00,feeder,4,N Current (RMS),A,53.38
552239,Pryce St Mountain Ash,2024-01-23T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,109.62
552239,Pryce St Mountain Ash,2024-01-23T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,126.5
552239,Pryce St Mountain Ash,2024-01-23T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,115.0
552239,Pryce St Mountain Ash,2024-01-23T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,83.75
552239,Pryce St Mountain Ash,2024-01-23T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,138.12
552239,Pryce St Mountain Ash,2024-01-23T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,94.12
552239,Pryce St Mountain Ash,2024-01-23T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,39.12
552239,Pryce St Mountain Ash,2024-01-23T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,146.88
552239,Pryce St Mountain Ash,2024-01-23T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,56.0
552239,Pryce St Mountain Ash,2024-01-23T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.82
552239,Pryce St Mountain Ash,2024-01-23T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,14.19
552239,Pryce St Mountain Ash,2024-01-23T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.63
552239,Pryce St Mountain Ash,2024-01-23T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
552239,Pryce St Mountain Ash,2024-01-23T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97119
552239,Pryce St Mountain Ash,2024-01-23T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93713
552239,Pryce St Mountain Ash,2024-01-23T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95746
552239,Pryce St Mountain Ash,2024-01-23T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
552239,Pryce St Mountain Ash,2024-01-23T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-23T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
552239,Pryce St Mountain Ash,2024-01-23T08:50:00.000+00:00,feeder,3,N Current (Min),A,24.75
552239,Pryce St Mountain Ash,2024-01-23T08:50:00.000+00:00,feeder,3,N Current (Max),A,49.0
552239,Pryce St Mountain Ash,2024-01-23T08:50:00.000+00:00,feeder,3,N Current (RMS),A,33.12
552239,Pryce St Mountain Ash,2024-01-23T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,31.88
552239,Pryce St Mountain Ash,2024-01-23T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,48.62
552239,Pryce St Mountain Ash,2024-01-23T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.25
552239,Pryce St Mountain Ash,2024-01-23T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.5
552239,Pryce St Mountain Ash,2024-01-23T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,12.12
552239,Pryce St Mountain Ash,2024-01-23T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.12
552239,Pryce St Mountain Ash,2024-01-23T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,46.62
552239,Pryce St Mountain Ash,2024-01-23T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,70.75
552239,Pryce St Mountain Ash,2024-01-23T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,55.5
552239,Pryce St Mountain Ash,2024-01-23T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.44
552239,Pryce St Mountain Ash,2024-01-23T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.81
552239,Pryce St Mountain Ash,2024-01-23T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.81
552239,Pryce St Mountain Ash,2024-01-23T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94479
552239,Pryce St Mountain Ash,2024-01-23T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94919
552239,Pryce St Mountain Ash,2024-01-23T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98709
552239,Pryce St Mountain Ash,2024-01-23T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-23T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
552239,Pryce St Mountain Ash,2024-01-23T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-23T08:50:00.000+00:00,feeder,2,N Current (Min),A,7.88
552239,Pryce St Mountain Ash,2024-01-23T08:50:00.000+00:00,feeder,2,N Current (Max),A,33.75
552239,Pryce St Mountain Ash,2024-01-23T08:50:00.000+00:00,feeder,2,N Current (RMS),A,16.12
552239,Pryce St Mountain Ash,2024-01-23T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,9.5
552239,Pryce St Mountain Ash,2024-01-23T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,17.0
552239,Pryce St Mountain Ash,2024-01-23T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.62
