Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552239,Pryce St Mountain Ash,2024-01-23T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,13.38
552239,Pryce St Mountain Ash,2024-01-23T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,46.12
552239,Pryce St Mountain Ash,2024-01-23T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
552239,Pryce St Mountain Ash,2024-01-23T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,6.12
552239,Pryce St Mountain Ash,2024-01-23T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,29.12
552239,Pryce St Mountain Ash,2024-01-23T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.75
552239,Pryce St Mountain Ash,2024-01-23T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.69
552239,Pryce St Mountain Ash,2024-01-23T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.25
552239,Pryce St Mountain Ash,2024-01-23T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.0
552239,Pryce St Mountain Ash,2024-01-23T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94037
552239,Pryce St Mountain Ash,2024-01-23T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9798
552239,Pryce St Mountain Ash,2024-01-23T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97385
552239,Pryce St Mountain Ash,2024-01-23T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-23T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
552239,Pryce St Mountain Ash,2024-01-23T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-23T08:50:00.000+00:00,feeder,1,N Current (Min),A,25.25
552239,Pryce St Mountain Ash,2024-01-23T08:50:00.000+00:00,feeder,1,N Current (Max),A,21.62
552239,Pryce St Mountain Ash,2024-01-23T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,8.75
552239,Pryce St Mountain Ash,2024-01-23T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,18.5
552239,Pryce St Mountain Ash,2024-01-23T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.88
552239,Pryce St Mountain Ash,2024-01-23T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,27.62
552239,Pryce St Mountain Ash,2024-01-23T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,35.0
552239,Pryce St Mountain Ash,2024-01-23T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.88
552239,Pryce St Mountain Ash,2024-01-23T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,8.75
552239,Pryce St Mountain Ash,2024-01-23T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,26.0
552239,Pryce St Mountain Ash,2024-01-23T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.12
552239,Pryce St Mountain Ash,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,236.02
552239,Pryce St Mountain Ash,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,237.56
552239,Pryce St Mountain Ash,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.8
552239,Pryce St Mountain Ash,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,235.28
552239,Pryce St Mountain Ash,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,237.03
552239,Pryce St Mountain Ash,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.06
552239,Pryce St Mountain Ash,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,233.8
552239,Pryce St Mountain Ash,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,235.8
552239,Pryce St Mountain Ash,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.19
552239,Pryce St Mountain Ash,2024-01-23T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
552239,Pryce St Mountain Ash,2024-01-23T08:50:00.000+00:00,busbar,,L3 Active Power,kW,41.0
552239,Pryce St Mountain Ash,2024-01-23T08:50:00.000+00:00,busbar,,L2 Active Power,kW,36.0
552239,Pryce St Mountain Ash,2024-01-23T08:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
552239,Pryce St Mountain Ash,2024-01-23T08:50:00.000+00:00,busbar,,N Current (Min),A,37.75
552239,Pryce St Mountain Ash,2024-01-23T08:50:00.000+00:00,busbar,,N Current (Max),A,90.75
552239,Pryce St Mountain Ash,2024-01-23T08:50:00.000+00:00,busbar,,N Current (RMS),A,50.75
552239,Pryce St Mountain Ash,2024-01-23T08:50:00.000+00:00,busbar,,L3 Current (Min),A,165.25
552239,Pryce St Mountain Ash,2024-01-23T08:50:00.000+00:00,busbar,,L3 Current (Max),A,192.25
552239,Pryce St Mountain Ash,2024-01-23T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.0
552239,Pryce St Mountain Ash,2024-01-23T08:50:00.000+00:00,busbar,,L2 Current (Min),A,133.12
552239,Pryce St Mountain Ash,2024-01-23T08:50:00.000+00:00,busbar,,L2 Current (Max),A,197.38
552239,Pryce St Mountain Ash,2024-01-23T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.62
552239,Pryce St Mountain Ash,2024-01-23T08:50:00.000+00:00,busbar,,L1 Current (Min),A,112.75
552239,Pryce St Mountain Ash,2024-01-23T08:50:00.000+00:00,busbar,,L1 Current (Max),A,240.5
552239,Pryce St Mountain Ash,2024-01-23T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
552239,Pryce St Mountain Ash,2024-01-23T08:50:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T08:50:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.94
552239,Pryce St Mountain Ash,2024-01-23T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.94
552239,Pryce St Mountain Ash,2024-01-23T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,10.37
552239,Pryce St Mountain Ash,2024-01-23T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99667
552239,Pryce St Mountain Ash,2024-01-23T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99789
552239,Pryce St Mountain Ash,2024-01-23T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98145
552239,Pryce St Mountain Ash,2024-01-23T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
552239,Pryce St Mountain Ash,2024-01-23T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
552239,Pryce St Mountain Ash,2024-01-23T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
552239,Pryce St Mountain Ash,2024-01-23T08:40:00.000+00:00,feeder,4,N Current (Min),A,18.5
552239,Pryce St Mountain Ash,2024-01-23T08:40:00.000+00:00,feeder,4,N Current (Max),A,94.5
552239,Pryce St Mountain Ash,2024-01-23T08:40:00.000+00:00,feeder,4,N Current (RMS),A,47.75
552239,Pryce St Mountain Ash,2024-01-23T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,108.62
552239,Pryce St Mountain Ash,2024-01-23T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,132.38
552239,Pryce St Mountain Ash,2024-01-23T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,114.12
552239,Pryce St Mountain Ash,2024-01-23T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,73.12
552239,Pryce St Mountain Ash,2024-01-23T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,130.75
552239,Pryce St Mountain Ash,2024-01-23T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,81.0
552239,Pryce St Mountain Ash,2024-01-23T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,36.25
552239,Pryce St Mountain Ash,2024-01-23T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,150.62
552239,Pryce St Mountain Ash,2024-01-23T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,53.12
552239,Pryce St Mountain Ash,2024-01-23T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.25
552239,Pryce St Mountain Ash,2024-01-23T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.12
552239,Pryce St Mountain Ash,2024-01-23T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,13.94
552239,Pryce St Mountain Ash,2024-01-23T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
552239,Pryce St Mountain Ash,2024-01-23T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97174
552239,Pryce St Mountain Ash,2024-01-23T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93811
552239,Pryce St Mountain Ash,2024-01-23T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97134
552239,Pryce St Mountain Ash,2024-01-23T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
552239,Pryce St Mountain Ash,2024-01-23T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
552239,Pryce St Mountain Ash,2024-01-23T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
552239,Pryce St Mountain Ash,2024-01-23T08:40:00.000+00:00,feeder,3,N Current (Min),A,29.38
552239,Pryce St Mountain Ash,2024-01-23T08:40:00.000+00:00,feeder,3,N Current (Max),A,58.12
552239,Pryce St Mountain Ash,2024-01-23T08:40:00.000+00:00,feeder,3,N Current (RMS),A,42.0
552239,Pryce St Mountain Ash,2024-01-23T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,30.75
552239,Pryce St Mountain Ash,2024-01-23T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,58.75
552239,Pryce St Mountain Ash,2024-01-23T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,39.38
552239,Pryce St Mountain Ash,2024-01-23T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
552239,Pryce St Mountain Ash,2024-01-23T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,12.5
552239,Pryce St Mountain Ash,2024-01-23T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.12
552239,Pryce St Mountain Ash,2024-01-23T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,46.38
552239,Pryce St Mountain Ash,2024-01-23T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,82.75
552239,Pryce St Mountain Ash,2024-01-23T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,63.5
552239,Pryce St Mountain Ash,2024-01-23T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.0
552239,Pryce St Mountain Ash,2024-01-23T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.56
552239,Pryce St Mountain Ash,2024-01-23T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.38
552239,Pryce St Mountain Ash,2024-01-23T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96423
552239,Pryce St Mountain Ash,2024-01-23T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98587
552239,Pryce St Mountain Ash,2024-01-23T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98349
552239,Pryce St Mountain Ash,2024-01-23T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
552239,Pryce St Mountain Ash,2024-01-23T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
552239,Pryce St Mountain Ash,2024-01-23T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-23T08:40:00.000+00:00,feeder,2,N Current (Min),A,8.62
552239,Pryce St Mountain Ash,2024-01-23T08:40:00.000+00:00,feeder,2,N Current (Max),A,47.5
552239,Pryce St Mountain Ash,2024-01-23T08:40:00.000+00:00,feeder,2,N Current (RMS),A,27.88
552239,Pryce St Mountain Ash,2024-01-23T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,9.75
552239,Pryce St Mountain Ash,2024-01-23T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,61.25
552239,Pryce St Mountain Ash,2024-01-23T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.88
552239,Pryce St Mountain Ash,2024-01-23T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,24.12
552239,Pryce St Mountain Ash,2024-01-23T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,64.0
552239,Pryce St Mountain Ash,2024-01-23T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.62
552239,Pryce St Mountain Ash,2024-01-23T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,5.75
552239,Pryce St Mountain Ash,2024-01-23T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,40.38
552239,Pryce St Mountain Ash,2024-01-23T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.75
552239,Pryce St Mountain Ash,2024-01-23T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.63
552239,Pryce St Mountain Ash,2024-01-23T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.62
552239,Pryce St Mountain Ash,2024-01-23T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.44
552239,Pryce St Mountain Ash,2024-01-23T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93521
552239,Pryce St Mountain Ash,2024-01-23T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97543
552239,Pryce St Mountain Ash,2024-01-23T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98431
552239,Pryce St Mountain Ash,2024-01-23T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-23T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
552239,Pryce St Mountain Ash,2024-01-23T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
552239,Pryce St Mountain Ash,2024-01-23T08:40:00.000+00:00,feeder,1,N Current (Min),A,30.5
552239,Pryce St Mountain Ash,2024-01-23T08:40:00.000+00:00,feeder,1,N Current (Max),A,20.25
552239,Pryce St Mountain Ash,2024-01-23T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,9.25
552239,Pryce St Mountain Ash,2024-01-23T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,15.62
552239,Pryce St Mountain Ash,2024-01-23T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.12
552239,Pryce St Mountain Ash,2024-01-23T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,22.0
552239,Pryce St Mountain Ash,2024-01-23T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,40.62
552239,Pryce St Mountain Ash,2024-01-23T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.38
552239,Pryce St Mountain Ash,2024-01-23T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,8.88
552239,Pryce St Mountain Ash,2024-01-23T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,31.38
552239,Pryce St Mountain Ash,2024-01-23T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.88
552239,Pryce St Mountain Ash,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,236.33
552239,Pryce St Mountain Ash,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,237.47
552239,Pryce St Mountain Ash,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.02
552239,Pryce St Mountain Ash,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,235.59
552239,Pryce St Mountain Ash,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,237.3
552239,Pryce St Mountain Ash,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.5
552239,Pryce St Mountain Ash,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,234.14
552239,Pryce St Mountain Ash,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,236.25
552239,Pryce St Mountain Ash,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.64
552239,Pryce St Mountain Ash,2024-01-23T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
552239,Pryce St Mountain Ash,2024-01-23T08:40:00.000+00:00,busbar,,L3 Active Power,kW,43.0
552239,Pryce St Mountain Ash,2024-01-23T08:40:00.000+00:00,busbar,,L2 Active Power,kW,36.0
552239,Pryce St Mountain Ash,2024-01-23T08:40:00.000+00:00,busbar,,L1 Active Power,kW,36.0
552239,Pryce St Mountain Ash,2024-01-23T08:40:00.000+00:00,busbar,,N Current (Min),A,38.5
552239,Pryce St Mountain Ash,2024-01-23T08:40:00.000+00:00,busbar,,N Current (Max),A,101.25
552239,Pryce St Mountain Ash,2024-01-23T08:40:00.000+00:00,busbar,,N Current (RMS),A,52.75
552239,Pryce St Mountain Ash,2024-01-23T08:40:00.000+00:00,busbar,,L3 Current (Min),A,160.0
552239,Pryce St Mountain Ash,2024-01-23T08:40:00.000+00:00,busbar,,L3 Current (Max),A,230.12
552239,Pryce St Mountain Ash,2024-01-23T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.0
552239,Pryce St Mountain Ash,2024-01-23T08:40:00.000+00:00,busbar,,L2 Current (Min),A,126.38
552239,Pryce St Mountain Ash,2024-01-23T08:40:00.000+00:00,busbar,,L2 Current (Max),A,215.12
552239,Pryce St Mountain Ash,2024-01-23T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
552239,Pryce St Mountain Ash,2024-01-23T08:40:00.000+00:00,busbar,,L1 Current (Min),A,115.75
552239,Pryce St Mountain Ash,2024-01-23T08:40:00.000+00:00,busbar,,L1 Current (Max),A,253.5
552239,Pryce St Mountain Ash,2024-01-23T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.25
552239,Pryce St Mountain Ash,2024-01-23T08:40:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T08:40:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.69
552239,Pryce St Mountain Ash,2024-01-23T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.31
552239,Pryce St Mountain Ash,2024-01-23T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.69
552239,Pryce St Mountain Ash,2024-01-23T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
552239,Pryce St Mountain Ash,2024-01-23T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99792
552239,Pryce St Mountain Ash,2024-01-23T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99115
552239,Pryce St Mountain Ash,2024-01-23T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97809
552239,Pryce St Mountain Ash,2024-01-23T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
552239,Pryce St Mountain Ash,2024-01-23T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
552239,Pryce St Mountain Ash,2024-01-23T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
552239,Pryce St Mountain Ash,2024-01-23T08:30:00.000+00:00,feeder,4,N Current (Min),A,22.25
552239,Pryce St Mountain Ash,2024-01-23T08:30:00.000+00:00,feeder,4,N Current (Max),A,90.12
552239,Pryce St Mountain Ash,2024-01-23T08:30:00.000+00:00,feeder,4,N Current (RMS),A,61.0
552239,Pryce St Mountain Ash,2024-01-23T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,110.5
552239,Pryce St Mountain Ash,2024-01-23T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,127.5
552239,Pryce St Mountain Ash,2024-01-23T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,114.25
552239,Pryce St Mountain Ash,2024-01-23T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,81.88
552239,Pryce St Mountain Ash,2024-01-23T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,122.75
552239,Pryce St Mountain Ash,2024-01-23T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,94.75
552239,Pryce St Mountain Ash,2024-01-23T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,35.62
552239,Pryce St Mountain Ash,2024-01-23T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,141.0
552239,Pryce St Mountain Ash,2024-01-23T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,51.75
552239,Pryce St Mountain Ash,2024-01-23T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.5
552239,Pryce St Mountain Ash,2024-01-23T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.13
552239,Pryce St Mountain Ash,2024-01-23T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,11.06
552239,Pryce St Mountain Ash,2024-01-23T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
552239,Pryce St Mountain Ash,2024-01-23T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97574
552239,Pryce St Mountain Ash,2024-01-23T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91049
552239,Pryce St Mountain Ash,2024-01-23T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95062
552239,Pryce St Mountain Ash,2024-01-23T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
552239,Pryce St Mountain Ash,2024-01-23T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
552239,Pryce St Mountain Ash,2024-01-23T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
552239,Pryce St Mountain Ash,2024-01-23T08:30:00.000+00:00,feeder,3,N Current (Min),A,25.88
552239,Pryce St Mountain Ash,2024-01-23T08:30:00.000+00:00,feeder,3,N Current (Max),A,49.12
552239,Pryce St Mountain Ash,2024-01-23T08:30:00.000+00:00,feeder,3,N Current (RMS),A,35.5
552239,Pryce St Mountain Ash,2024-01-23T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,35.25
552239,Pryce St Mountain Ash,2024-01-23T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,57.75
552239,Pryce St Mountain Ash,2024-01-23T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,42.5
552239,Pryce St Mountain Ash,2024-01-23T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,4.38
552239,Pryce St Mountain Ash,2024-01-23T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,13.75
552239,Pryce St Mountain Ash,2024-01-23T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.38
552239,Pryce St Mountain Ash,2024-01-23T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,46.5
552239,Pryce St Mountain Ash,2024-01-23T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,73.62
552239,Pryce St Mountain Ash,2024-01-23T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,56.75
552239,Pryce St Mountain Ash,2024-01-23T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.31
552239,Pryce St Mountain Ash,2024-01-23T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.25
552239,Pryce St Mountain Ash,2024-01-23T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.63
552239,Pryce St Mountain Ash,2024-01-23T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97189
552239,Pryce St Mountain Ash,2024-01-23T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98431
552239,Pryce St Mountain Ash,2024-01-23T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96139
552239,Pryce St Mountain Ash,2024-01-23T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
552239,Pryce St Mountain Ash,2024-01-23T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
552239,Pryce St Mountain Ash,2024-01-23T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-23T08:30:00.000+00:00,feeder,2,N Current (Min),A,8.25
552239,Pryce St Mountain Ash,2024-01-23T08:30:00.000+00:00,feeder,2,N Current (Max),A,60.25
552239,Pryce St Mountain Ash,2024-01-23T08:30:00.000+00:00,feeder,2,N Current (RMS),A,27.88
552239,Pryce St Mountain Ash,2024-01-23T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,9.75
552239,Pryce St Mountain Ash,2024-01-23T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,48.38
552239,Pryce St Mountain Ash,2024-01-23T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.38
552239,Pryce St Mountain Ash,2024-01-23T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,19.5
552239,Pryce St Mountain Ash,2024-01-23T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,66.12
552239,Pryce St Mountain Ash,2024-01-23T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.75
552239,Pryce St Mountain Ash,2024-01-23T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,5.25
552239,Pryce St Mountain Ash,2024-01-23T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,17.25
552239,Pryce St Mountain Ash,2024-01-23T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.62
552239,Pryce St Mountain Ash,2024-01-23T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.0
552239,Pryce St Mountain Ash,2024-01-23T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.12
552239,Pryce St Mountain Ash,2024-01-23T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.19
552239,Pryce St Mountain Ash,2024-01-23T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93036
552239,Pryce St Mountain Ash,2024-01-23T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97684
552239,Pryce St Mountain Ash,2024-01-23T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98068
552239,Pryce St Mountain Ash,2024-01-23T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-23T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
552239,Pryce St Mountain Ash,2024-01-23T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
552239,Pryce St Mountain Ash,2024-01-23T08:30:00.000+00:00,feeder,1,N Current (Min),A,34.88
552239,Pryce St Mountain Ash,2024-01-23T08:30:00.000+00:00,feeder,1,N Current (Max),A,23.25
552239,Pryce St Mountain Ash,2024-01-23T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,8.62
552239,Pryce St Mountain Ash,2024-01-23T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,18.75
552239,Pryce St Mountain Ash,2024-01-23T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.88
552239,Pryce St Mountain Ash,2024-01-23T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,21.0
552239,Pryce St Mountain Ash,2024-01-23T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,44.75
552239,Pryce St Mountain Ash,2024-01-23T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.88
552239,Pryce St Mountain Ash,2024-01-23T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,9.0
552239,Pryce St Mountain Ash,2024-01-23T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,37.25
552239,Pryce St Mountain Ash,2024-01-23T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.12
552239,Pryce St Mountain Ash,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,236.44
552239,Pryce St Mountain Ash,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.94
552239,Pryce St Mountain Ash,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
552239,Pryce St Mountain Ash,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,235.86
552239,Pryce St Mountain Ash,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.38
552239,Pryce St Mountain Ash,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
552239,Pryce St Mountain Ash,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,234.39
552239,Pryce St Mountain Ash,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.52
552239,Pryce St Mountain Ash,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
552239,Pryce St Mountain Ash,2024-01-23T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
552239,Pryce St Mountain Ash,2024-01-23T08:30:00.000+00:00,busbar,,L3 Active Power,kW,44.0
552239,Pryce St Mountain Ash,2024-01-23T08:30:00.000+00:00,busbar,,L2 Active Power,kW,39.0
552239,Pryce St Mountain Ash,2024-01-23T08:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
552239,Pryce St Mountain Ash,2024-01-23T08:30:00.000+00:00,busbar,,N Current (Min),A,41.25
552239,Pryce St Mountain Ash,2024-01-23T08:30:00.000+00:00,busbar,,N Current (Max),A,87.88
552239,Pryce St Mountain Ash,2024-01-23T08:30:00.000+00:00,busbar,,N Current (RMS),A,65.0
552239,Pryce St Mountain Ash,2024-01-23T08:30:00.000+00:00,busbar,,L3 Current (Min),A,168.12
552239,Pryce St Mountain Ash,2024-01-23T08:30:00.000+00:00,busbar,,L3 Current (Max),A,225.0
552239,Pryce St Mountain Ash,2024-01-23T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.75
552239,Pryce St Mountain Ash,2024-01-23T08:30:00.000+00:00,busbar,,L2 Current (Min),A,141.25
552239,Pryce St Mountain Ash,2024-01-23T08:30:00.000+00:00,busbar,,L2 Current (Max),A,195.62
552239,Pryce St Mountain Ash,2024-01-23T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
552239,Pryce St Mountain Ash,2024-01-23T08:30:00.000+00:00,busbar,,L1 Current (Min),A,104.88
552239,Pryce St Mountain Ash,2024-01-23T08:30:00.000+00:00,busbar,,L1 Current (Max),A,218.12
552239,Pryce St Mountain Ash,2024-01-23T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.25
552239,Pryce St Mountain Ash,2024-01-23T08:30:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T08:30:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.94
552239,Pryce St Mountain Ash,2024-01-23T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.06
552239,Pryce St Mountain Ash,2024-01-23T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.75
552239,Pryce St Mountain Ash,2024-01-23T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
552239,Pryce St Mountain Ash,2024-01-23T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99808
552239,Pryce St Mountain Ash,2024-01-23T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9971
552239,Pryce St Mountain Ash,2024-01-23T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97763
552239,Pryce St Mountain Ash,2024-01-23T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
552239,Pryce St Mountain Ash,2024-01-23T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
552239,Pryce St Mountain Ash,2024-01-23T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
552239,Pryce St Mountain Ash,2024-01-23T08:20:00.000+00:00,feeder,4,N Current (Min),A,18.38
552239,Pryce St Mountain Ash,2024-01-23T08:20:00.000+00:00,feeder,4,N Current (Max),A,72.0
552239,Pryce St Mountain Ash,2024-01-23T08:20:00.000+00:00,feeder,4,N Current (RMS),A,44.62
552239,Pryce St Mountain Ash,2024-01-23T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,107.25
552239,Pryce St Mountain Ash,2024-01-23T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,134.0
552239,Pryce St Mountain Ash,2024-01-23T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,113.75
552239,Pryce St Mountain Ash,2024-01-23T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,75.25
552239,Pryce St Mountain Ash,2024-01-23T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,117.12
552239,Pryce St Mountain Ash,2024-01-23T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,83.25
552239,Pryce St Mountain Ash,2024-01-23T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,37.38
552239,Pryce St Mountain Ash,2024-01-23T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,135.12
552239,Pryce St Mountain Ash,2024-01-23T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,59.62
552239,Pryce St Mountain Ash,2024-01-23T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.38
552239,Pryce St Mountain Ash,2024-01-23T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.31
552239,Pryce St Mountain Ash,2024-01-23T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,19.06
552239,Pryce St Mountain Ash,2024-01-23T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
552239,Pryce St Mountain Ash,2024-01-23T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96976
552239,Pryce St Mountain Ash,2024-01-23T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91385
552239,Pryce St Mountain Ash,2024-01-23T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94549
552239,Pryce St Mountain Ash,2024-01-23T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
552239,Pryce St Mountain Ash,2024-01-23T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
552239,Pryce St Mountain Ash,2024-01-23T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
552239,Pryce St Mountain Ash,2024-01-23T08:20:00.000+00:00,feeder,3,N Current (Min),A,18.75
552239,Pryce St Mountain Ash,2024-01-23T08:20:00.000+00:00,feeder,3,N Current (Max),A,49.0
552239,Pryce St Mountain Ash,2024-01-23T08:20:00.000+00:00,feeder,3,N Current (RMS),A,30.25
552239,Pryce St Mountain Ash,2024-01-23T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,34.75
552239,Pryce St Mountain Ash,2024-01-23T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,47.62
552239,Pryce St Mountain Ash,2024-01-23T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.88
552239,Pryce St Mountain Ash,2024-01-23T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.38
552239,Pryce St Mountain Ash,2024-01-23T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,14.75
552239,Pryce St Mountain Ash,2024-01-23T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.62
552239,Pryce St Mountain Ash,2024-01-23T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,43.0
552239,Pryce St Mountain Ash,2024-01-23T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,70.38
552239,Pryce St Mountain Ash,2024-01-23T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,51.88
552239,Pryce St Mountain Ash,2024-01-23T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.31
552239,Pryce St Mountain Ash,2024-01-23T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.43
552239,Pryce St Mountain Ash,2024-01-23T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.13
552239,Pryce St Mountain Ash,2024-01-23T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95798
552239,Pryce St Mountain Ash,2024-01-23T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97675
552239,Pryce St Mountain Ash,2024-01-23T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94012
552239,Pryce St Mountain Ash,2024-01-23T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-23T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
552239,Pryce St Mountain Ash,2024-01-23T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
552239,Pryce St Mountain Ash,2024-01-23T08:20:00.000+00:00,feeder,2,N Current (Min),A,12.12
552239,Pryce St Mountain Ash,2024-01-23T08:20:00.000+00:00,feeder,2,N Current (Max),A,57.62
552239,Pryce St Mountain Ash,2024-01-23T08:20:00.000+00:00,feeder,2,N Current (RMS),A,24.25
552239,Pryce St Mountain Ash,2024-01-23T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,9.0
552239,Pryce St Mountain Ash,2024-01-23T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,27.5
552239,Pryce St Mountain Ash,2024-01-23T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.88
552239,Pryce St Mountain Ash,2024-01-23T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,19.0
552239,Pryce St Mountain Ash,2024-01-23T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,63.62
552239,Pryce St Mountain Ash,2024-01-23T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.5
552239,Pryce St Mountain Ash,2024-01-23T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,5.0
552239,Pryce St Mountain Ash,2024-01-23T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,11.5
552239,Pryce St Mountain Ash,2024-01-23T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.75
552239,Pryce St Mountain Ash,2024-01-23T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.94
552239,Pryce St Mountain Ash,2024-01-23T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.69
552239,Pryce St Mountain Ash,2024-01-23T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.56
552239,Pryce St Mountain Ash,2024-01-23T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94781
552239,Pryce St Mountain Ash,2024-01-23T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98025
552239,Pryce St Mountain Ash,2024-01-23T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99158
552239,Pryce St Mountain Ash,2024-01-23T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-23T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
552239,Pryce St Mountain Ash,2024-01-23T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
552239,Pryce St Mountain Ash,2024-01-23T08:20:00.000+00:00,feeder,1,N Current (Min),A,45.0
552239,Pryce St Mountain Ash,2024-01-23T08:20:00.000+00:00,feeder,1,N Current (Max),A,31.5
552239,Pryce St Mountain Ash,2024-01-23T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,8.5
552239,Pryce St Mountain Ash,2024-01-23T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,68.12
552239,Pryce St Mountain Ash,2024-01-23T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.88
552239,Pryce St Mountain Ash,2024-01-23T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,23.12
552239,Pryce St Mountain Ash,2024-01-23T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,38.38
552239,Pryce St Mountain Ash,2024-01-23T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.25
552239,Pryce St Mountain Ash,2024-01-23T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,8.75
552239,Pryce St Mountain Ash,2024-01-23T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,67.75
552239,Pryce St Mountain Ash,2024-01-23T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.75
552239,Pryce St Mountain Ash,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.62
552239,Pryce St Mountain Ash,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.94
552239,Pryce St Mountain Ash,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
552239,Pryce St Mountain Ash,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.09
552239,Pryce St Mountain Ash,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.59
552239,Pryce St Mountain Ash,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
552239,Pryce St Mountain Ash,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.39
552239,Pryce St Mountain Ash,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.61
552239,Pryce St Mountain Ash,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
552239,Pryce St Mountain Ash,2024-01-23T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
552239,Pryce St Mountain Ash,2024-01-23T08:20:00.000+00:00,busbar,,L3 Active Power,kW,43.0
552239,Pryce St Mountain Ash,2024-01-23T08:20:00.000+00:00,busbar,,L2 Active Power,kW,35.0
552239,Pryce St Mountain Ash,2024-01-23T08:20:00.000+00:00,busbar,,L1 Active Power,kW,36.0
552239,Pryce St Mountain Ash,2024-01-23T08:20:00.000+00:00,busbar,,N Current (Min),A,37.38
552239,Pryce St Mountain Ash,2024-01-23T08:20:00.000+00:00,busbar,,N Current (Max),A,88.0
552239,Pryce St Mountain Ash,2024-01-23T08:20:00.000+00:00,busbar,,N Current (RMS),A,50.12
552239,Pryce St Mountain Ash,2024-01-23T08:20:00.000+00:00,busbar,,L3 Current (Min),A,161.62
552239,Pryce St Mountain Ash,2024-01-23T08:20:00.000+00:00,busbar,,L3 Current (Max),A,223.12
552239,Pryce St Mountain Ash,2024-01-23T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.0
552239,Pryce St Mountain Ash,2024-01-23T08:20:00.000+00:00,busbar,,L2 Current (Min),A,129.88
552239,Pryce St Mountain Ash,2024-01-23T08:20:00.000+00:00,busbar,,L2 Current (Max),A,215.38
552239,Pryce St Mountain Ash,2024-01-23T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.88
552239,Pryce St Mountain Ash,2024-01-23T08:20:00.000+00:00,busbar,,L1 Current (Min),A,106.12
552239,Pryce St Mountain Ash,2024-01-23T08:20:00.000+00:00,busbar,,L1 Current (Max),A,218.75
552239,Pryce St Mountain Ash,2024-01-23T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.38
552239,Pryce St Mountain Ash,2024-01-23T08:20:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T08:20:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.75
552239,Pryce St Mountain Ash,2024-01-23T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.69
552239,Pryce St Mountain Ash,2024-01-23T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,12.75
552239,Pryce St Mountain Ash,2024-01-23T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99838
552239,Pryce St Mountain Ash,2024-01-23T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99258
552239,Pryce St Mountain Ash,2024-01-23T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98495
552239,Pryce St Mountain Ash,2024-01-23T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
552239,Pryce St Mountain Ash,2024-01-23T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
552239,Pryce St Mountain Ash,2024-01-23T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
552239,Pryce St Mountain Ash,2024-01-23T08:10:00.000+00:00,feeder,4,N Current (Min),A,16.62
552239,Pryce St Mountain Ash,2024-01-23T08:10:00.000+00:00,feeder,4,N Current (Max),A,70.0
552239,Pryce St Mountain Ash,2024-01-23T08:10:00.000+00:00,feeder,4,N Current (RMS),A,42.12
552239,Pryce St Mountain Ash,2024-01-23T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,107.25
552239,Pryce St Mountain Ash,2024-01-23T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,119.0
552239,Pryce St Mountain Ash,2024-01-23T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,109.12
552239,Pryce St Mountain Ash,2024-01-23T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,79.0
552239,Pryce St Mountain Ash,2024-01-23T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,140.38
552239,Pryce St Mountain Ash,2024-01-23T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,90.38
552239,Pryce St Mountain Ash,2024-01-23T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,40.75
552239,Pryce St Mountain Ash,2024-01-23T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,166.62
552239,Pryce St Mountain Ash,2024-01-23T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,65.88
552239,Pryce St Mountain Ash,2024-01-23T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.19
552239,Pryce St Mountain Ash,2024-01-23T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,13.19
552239,Pryce St Mountain Ash,2024-01-23T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,22.62
552239,Pryce St Mountain Ash,2024-01-23T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
552239,Pryce St Mountain Ash,2024-01-23T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97324
552239,Pryce St Mountain Ash,2024-01-23T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92914
552239,Pryce St Mountain Ash,2024-01-23T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94424
552239,Pryce St Mountain Ash,2024-01-23T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
552239,Pryce St Mountain Ash,2024-01-23T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
