Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552239,Pryce St Mountain Ash,2024-01-23T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
552239,Pryce St Mountain Ash,2024-01-23T08:10:00.000+00:00,feeder,3,N Current (Min),A,19.25
552239,Pryce St Mountain Ash,2024-01-23T08:10:00.000+00:00,feeder,3,N Current (Max),A,44.12
552239,Pryce St Mountain Ash,2024-01-23T08:10:00.000+00:00,feeder,3,N Current (RMS),A,28.38
552239,Pryce St Mountain Ash,2024-01-23T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,28.0
552239,Pryce St Mountain Ash,2024-01-23T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,48.38
552239,Pryce St Mountain Ash,2024-01-23T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.0
552239,Pryce St Mountain Ash,2024-01-23T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.5
552239,Pryce St Mountain Ash,2024-01-23T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,15.75
552239,Pryce St Mountain Ash,2024-01-23T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.5
552239,Pryce St Mountain Ash,2024-01-23T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,40.88
552239,Pryce St Mountain Ash,2024-01-23T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,70.38
552239,Pryce St Mountain Ash,2024-01-23T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,50.0
552239,Pryce St Mountain Ash,2024-01-23T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.31
552239,Pryce St Mountain Ash,2024-01-23T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.38
552239,Pryce St Mountain Ash,2024-01-23T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.38
552239,Pryce St Mountain Ash,2024-01-23T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96454
552239,Pryce St Mountain Ash,2024-01-23T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98132
552239,Pryce St Mountain Ash,2024-01-23T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95712
552239,Pryce St Mountain Ash,2024-01-23T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-23T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
552239,Pryce St Mountain Ash,2024-01-23T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-23T08:10:00.000+00:00,feeder,2,N Current (Min),A,9.62
552239,Pryce St Mountain Ash,2024-01-23T08:10:00.000+00:00,feeder,2,N Current (Max),A,40.25
552239,Pryce St Mountain Ash,2024-01-23T08:10:00.000+00:00,feeder,2,N Current (RMS),A,21.75
552239,Pryce St Mountain Ash,2024-01-23T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,9.25
552239,Pryce St Mountain Ash,2024-01-23T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,27.62
552239,Pryce St Mountain Ash,2024-01-23T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
552239,Pryce St Mountain Ash,2024-01-23T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,21.0
552239,Pryce St Mountain Ash,2024-01-23T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,45.38
552239,Pryce St Mountain Ash,2024-01-23T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.88
552239,Pryce St Mountain Ash,2024-01-23T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,5.75
552239,Pryce St Mountain Ash,2024-01-23T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,18.75
552239,Pryce St Mountain Ash,2024-01-23T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
552239,Pryce St Mountain Ash,2024-01-23T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.0
552239,Pryce St Mountain Ash,2024-01-23T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.87
552239,Pryce St Mountain Ash,2024-01-23T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.88
552239,Pryce St Mountain Ash,2024-01-23T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96704
552239,Pryce St Mountain Ash,2024-01-23T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97644
552239,Pryce St Mountain Ash,2024-01-23T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99438
552239,Pryce St Mountain Ash,2024-01-23T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
552239,Pryce St Mountain Ash,2024-01-23T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
552239,Pryce St Mountain Ash,2024-01-23T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
552239,Pryce St Mountain Ash,2024-01-23T08:10:00.000+00:00,feeder,1,N Current (Min),A,52.88
552239,Pryce St Mountain Ash,2024-01-23T08:10:00.000+00:00,feeder,1,N Current (Max),A,25.5
552239,Pryce St Mountain Ash,2024-01-23T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,9.38
552239,Pryce St Mountain Ash,2024-01-23T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,59.62
552239,Pryce St Mountain Ash,2024-01-23T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.25
552239,Pryce St Mountain Ash,2024-01-23T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,23.12
552239,Pryce St Mountain Ash,2024-01-23T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,41.75
552239,Pryce St Mountain Ash,2024-01-23T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.38
552239,Pryce St Mountain Ash,2024-01-23T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,9.88
552239,Pryce St Mountain Ash,2024-01-23T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,80.12
552239,Pryce St Mountain Ash,2024-01-23T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.12
552239,Pryce St Mountain Ash,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.73
552239,Pryce St Mountain Ash,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.89
552239,Pryce St Mountain Ash,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
552239,Pryce St Mountain Ash,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.83
552239,Pryce St Mountain Ash,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.14
552239,Pryce St Mountain Ash,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
552239,Pryce St Mountain Ash,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.36
552239,Pryce St Mountain Ash,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.52
552239,Pryce St Mountain Ash,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
552239,Pryce St Mountain Ash,2024-01-23T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
552239,Pryce St Mountain Ash,2024-01-23T08:10:00.000+00:00,busbar,,L3 Active Power,kW,44.0
552239,Pryce St Mountain Ash,2024-01-23T08:10:00.000+00:00,busbar,,L2 Active Power,kW,37.0
552239,Pryce St Mountain Ash,2024-01-23T08:10:00.000+00:00,busbar,,L1 Active Power,kW,37.0
552239,Pryce St Mountain Ash,2024-01-23T08:10:00.000+00:00,busbar,,N Current (Min),A,38.25
552239,Pryce St Mountain Ash,2024-01-23T08:10:00.000+00:00,busbar,,N Current (Max),A,91.62
552239,Pryce St Mountain Ash,2024-01-23T08:10:00.000+00:00,busbar,,N Current (RMS),A,50.0
552239,Pryce St Mountain Ash,2024-01-23T08:10:00.000+00:00,busbar,,L3 Current (Min),A,161.25
552239,Pryce St Mountain Ash,2024-01-23T08:10:00.000+00:00,busbar,,L3 Current (Max),A,223.75
552239,Pryce St Mountain Ash,2024-01-23T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.25
552239,Pryce St Mountain Ash,2024-01-23T08:10:00.000+00:00,busbar,,L2 Current (Min),A,137.0
552239,Pryce St Mountain Ash,2024-01-23T08:10:00.000+00:00,busbar,,L2 Current (Max),A,193.38
552239,Pryce St Mountain Ash,2024-01-23T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.88
552239,Pryce St Mountain Ash,2024-01-23T08:10:00.000+00:00,busbar,,L1 Current (Min),A,110.75
552239,Pryce St Mountain Ash,2024-01-23T08:10:00.000+00:00,busbar,,L1 Current (Max),A,269.5
552239,Pryce St Mountain Ash,2024-01-23T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
552239,Pryce St Mountain Ash,2024-01-23T08:10:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T08:10:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.44
552239,Pryce St Mountain Ash,2024-01-23T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.75
552239,Pryce St Mountain Ash,2024-01-23T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.0
552239,Pryce St Mountain Ash,2024-01-23T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99805
552239,Pryce St Mountain Ash,2024-01-23T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99631
552239,Pryce St Mountain Ash,2024-01-23T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98251
552239,Pryce St Mountain Ash,2024-01-23T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,29.0
552239,Pryce St Mountain Ash,2024-01-23T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
552239,Pryce St Mountain Ash,2024-01-23T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
552239,Pryce St Mountain Ash,2024-01-23T08:00:00.000+00:00,feeder,4,N Current (Min),A,17.5
552239,Pryce St Mountain Ash,2024-01-23T08:00:00.000+00:00,feeder,4,N Current (Max),A,71.0
552239,Pryce St Mountain Ash,2024-01-23T08:00:00.000+00:00,feeder,4,N Current (RMS),A,52.25
552239,Pryce St Mountain Ash,2024-01-23T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,111.25
552239,Pryce St Mountain Ash,2024-01-23T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,137.0
552239,Pryce St Mountain Ash,2024-01-23T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,119.38
552239,Pryce St Mountain Ash,2024-01-23T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,75.88
552239,Pryce St Mountain Ash,2024-01-23T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,112.38
552239,Pryce St Mountain Ash,2024-01-23T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,86.62
552239,Pryce St Mountain Ash,2024-01-23T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,39.12
552239,Pryce St Mountain Ash,2024-01-23T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,152.0
552239,Pryce St Mountain Ash,2024-01-23T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,56.88
552239,Pryce St Mountain Ash,2024-01-23T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.94
552239,Pryce St Mountain Ash,2024-01-23T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,13.56
552239,Pryce St Mountain Ash,2024-01-23T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,14.81
552239,Pryce St Mountain Ash,2024-01-23T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
552239,Pryce St Mountain Ash,2024-01-23T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96503
552239,Pryce St Mountain Ash,2024-01-23T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94647
552239,Pryce St Mountain Ash,2024-01-23T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96329
552239,Pryce St Mountain Ash,2024-01-23T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
552239,Pryce St Mountain Ash,2024-01-23T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-23T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
552239,Pryce St Mountain Ash,2024-01-23T08:00:00.000+00:00,feeder,3,N Current (Min),A,9.75
552239,Pryce St Mountain Ash,2024-01-23T08:00:00.000+00:00,feeder,3,N Current (Max),A,44.38
552239,Pryce St Mountain Ash,2024-01-23T08:00:00.000+00:00,feeder,3,N Current (RMS),A,22.38
552239,Pryce St Mountain Ash,2024-01-23T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,24.62
552239,Pryce St Mountain Ash,2024-01-23T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,38.88
552239,Pryce St Mountain Ash,2024-01-23T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.62
552239,Pryce St Mountain Ash,2024-01-23T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,6.38
552239,Pryce St Mountain Ash,2024-01-23T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,18.12
552239,Pryce St Mountain Ash,2024-01-23T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.75
552239,Pryce St Mountain Ash,2024-01-23T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,36.25
552239,Pryce St Mountain Ash,2024-01-23T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,72.88
552239,Pryce St Mountain Ash,2024-01-23T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,47.75
552239,Pryce St Mountain Ash,2024-01-23T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.44
552239,Pryce St Mountain Ash,2024-01-23T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.13
552239,Pryce St Mountain Ash,2024-01-23T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.81
552239,Pryce St Mountain Ash,2024-01-23T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97519
552239,Pryce St Mountain Ash,2024-01-23T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97607
552239,Pryce St Mountain Ash,2024-01-23T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95435
552239,Pryce St Mountain Ash,2024-01-23T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
552239,Pryce St Mountain Ash,2024-01-23T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
552239,Pryce St Mountain Ash,2024-01-23T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-23T08:00:00.000+00:00,feeder,2,N Current (Min),A,8.12
552239,Pryce St Mountain Ash,2024-01-23T08:00:00.000+00:00,feeder,2,N Current (Max),A,30.0
552239,Pryce St Mountain Ash,2024-01-23T08:00:00.000+00:00,feeder,2,N Current (RMS),A,16.88
552239,Pryce St Mountain Ash,2024-01-23T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,11.12
552239,Pryce St Mountain Ash,2024-01-23T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,35.0
552239,Pryce St Mountain Ash,2024-01-23T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.88
552239,Pryce St Mountain Ash,2024-01-23T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,20.5
552239,Pryce St Mountain Ash,2024-01-23T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,38.38
552239,Pryce St Mountain Ash,2024-01-23T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
552239,Pryce St Mountain Ash,2024-01-23T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,5.88
552239,Pryce St Mountain Ash,2024-01-23T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,21.75
552239,Pryce St Mountain Ash,2024-01-23T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
552239,Pryce St Mountain Ash,2024-01-23T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.31
552239,Pryce St Mountain Ash,2024-01-23T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.19
552239,Pryce St Mountain Ash,2024-01-23T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.31
552239,Pryce St Mountain Ash,2024-01-23T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96799
552239,Pryce St Mountain Ash,2024-01-23T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9671
552239,Pryce St Mountain Ash,2024-01-23T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98178
552239,Pryce St Mountain Ash,2024-01-23T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-23T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
552239,Pryce St Mountain Ash,2024-01-23T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-23T08:00:00.000+00:00,feeder,1,N Current (Min),A,27.25
552239,Pryce St Mountain Ash,2024-01-23T08:00:00.000+00:00,feeder,1,N Current (Max),A,15.25
552239,Pryce St Mountain Ash,2024-01-23T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,9.0
552239,Pryce St Mountain Ash,2024-01-23T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,27.75
552239,Pryce St Mountain Ash,2024-01-23T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.38
552239,Pryce St Mountain Ash,2024-01-23T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,22.88
552239,Pryce St Mountain Ash,2024-01-23T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,38.5
552239,Pryce St Mountain Ash,2024-01-23T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.38
552239,Pryce St Mountain Ash,2024-01-23T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,8.25
552239,Pryce St Mountain Ash,2024-01-23T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,28.88
552239,Pryce St Mountain Ash,2024-01-23T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.88
552239,Pryce St Mountain Ash,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.52
552239,Pryce St Mountain Ash,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.86
552239,Pryce St Mountain Ash,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
552239,Pryce St Mountain Ash,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.94
552239,Pryce St Mountain Ash,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.33
552239,Pryce St Mountain Ash,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
552239,Pryce St Mountain Ash,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.92
552239,Pryce St Mountain Ash,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.44
552239,Pryce St Mountain Ash,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
552239,Pryce St Mountain Ash,2024-01-23T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
552239,Pryce St Mountain Ash,2024-01-23T08:00:00.000+00:00,busbar,,L3 Active Power,kW,43.0
552239,Pryce St Mountain Ash,2024-01-23T08:00:00.000+00:00,busbar,,L2 Active Power,kW,35.0
552239,Pryce St Mountain Ash,2024-01-23T08:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
552239,Pryce St Mountain Ash,2024-01-23T08:00:00.000+00:00,busbar,,N Current (Min),A,35.12
552239,Pryce St Mountain Ash,2024-01-23T08:00:00.000+00:00,busbar,,N Current (Max),A,84.0
552239,Pryce St Mountain Ash,2024-01-23T08:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
552239,Pryce St Mountain Ash,2024-01-23T08:00:00.000+00:00,busbar,,L3 Current (Min),A,159.25
552239,Pryce St Mountain Ash,2024-01-23T08:00:00.000+00:00,busbar,,L3 Current (Max),A,209.62
552239,Pryce St Mountain Ash,2024-01-23T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.88
552239,Pryce St Mountain Ash,2024-01-23T08:00:00.000+00:00,busbar,,L2 Current (Min),A,137.5
552239,Pryce St Mountain Ash,2024-01-23T08:00:00.000+00:00,busbar,,L2 Current (Max),A,172.62
552239,Pryce St Mountain Ash,2024-01-23T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
552239,Pryce St Mountain Ash,2024-01-23T08:00:00.000+00:00,busbar,,L1 Current (Min),A,96.0
552239,Pryce St Mountain Ash,2024-01-23T08:00:00.000+00:00,busbar,,L1 Current (Max),A,223.5
552239,Pryce St Mountain Ash,2024-01-23T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.62
552239,Pryce St Mountain Ash,2024-01-23T08:00:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T08:00:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.56
552239,Pryce St Mountain Ash,2024-01-23T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.88
552239,Pryce St Mountain Ash,2024-01-23T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,13.19
552239,Pryce St Mountain Ash,2024-01-23T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99829
552239,Pryce St Mountain Ash,2024-01-23T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99307
552239,Pryce St Mountain Ash,2024-01-23T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98459
552239,Pryce St Mountain Ash,2024-01-23T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
552239,Pryce St Mountain Ash,2024-01-23T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
552239,Pryce St Mountain Ash,2024-01-23T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
552239,Pryce St Mountain Ash,2024-01-23T07:50:00.000+00:00,feeder,4,N Current (Min),A,20.38
552239,Pryce St Mountain Ash,2024-01-23T07:50:00.000+00:00,feeder,4,N Current (Max),A,107.0
552239,Pryce St Mountain Ash,2024-01-23T07:50:00.000+00:00,feeder,4,N Current (RMS),A,59.0
552239,Pryce St Mountain Ash,2024-01-23T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,109.62
552239,Pryce St Mountain Ash,2024-01-23T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,127.25
552239,Pryce St Mountain Ash,2024-01-23T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,115.38
552239,Pryce St Mountain Ash,2024-01-23T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,87.12
552239,Pryce St Mountain Ash,2024-01-23T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,149.0
552239,Pryce St Mountain Ash,2024-01-23T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,94.75
552239,Pryce St Mountain Ash,2024-01-23T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,37.75
552239,Pryce St Mountain Ash,2024-01-23T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,155.75
552239,Pryce St Mountain Ash,2024-01-23T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,53.25
552239,Pryce St Mountain Ash,2024-01-23T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.31
552239,Pryce St Mountain Ash,2024-01-23T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.88
552239,Pryce St Mountain Ash,2024-01-23T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,15.69
552239,Pryce St Mountain Ash,2024-01-23T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
552239,Pryce St Mountain Ash,2024-01-23T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96139
552239,Pryce St Mountain Ash,2024-01-23T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93335
552239,Pryce St Mountain Ash,2024-01-23T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95151
552239,Pryce St Mountain Ash,2024-01-23T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
552239,Pryce St Mountain Ash,2024-01-23T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-23T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
552239,Pryce St Mountain Ash,2024-01-23T07:50:00.000+00:00,feeder,3,N Current (Min),A,14.75
552239,Pryce St Mountain Ash,2024-01-23T07:50:00.000+00:00,feeder,3,N Current (Max),A,33.62
552239,Pryce St Mountain Ash,2024-01-23T07:50:00.000+00:00,feeder,3,N Current (RMS),A,22.75
552239,Pryce St Mountain Ash,2024-01-23T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,24.75
552239,Pryce St Mountain Ash,2024-01-23T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,38.25
552239,Pryce St Mountain Ash,2024-01-23T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.88
552239,Pryce St Mountain Ash,2024-01-23T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
552239,Pryce St Mountain Ash,2024-01-23T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,14.75
552239,Pryce St Mountain Ash,2024-01-23T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.62
552239,Pryce St Mountain Ash,2024-01-23T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,35.62
552239,Pryce St Mountain Ash,2024-01-23T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,58.12
552239,Pryce St Mountain Ash,2024-01-23T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,43.88
552239,Pryce St Mountain Ash,2024-01-23T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.69
552239,Pryce St Mountain Ash,2024-01-23T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.75
552239,Pryce St Mountain Ash,2024-01-23T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.25
552239,Pryce St Mountain Ash,2024-01-23T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98172
552239,Pryce St Mountain Ash,2024-01-23T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98099
552239,Pryce St Mountain Ash,2024-01-23T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92105
552239,Pryce St Mountain Ash,2024-01-23T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
552239,Pryce St Mountain Ash,2024-01-23T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
552239,Pryce St Mountain Ash,2024-01-23T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-23T07:50:00.000+00:00,feeder,2,N Current (Min),A,12.12
552239,Pryce St Mountain Ash,2024-01-23T07:50:00.000+00:00,feeder,2,N Current (Max),A,53.0
552239,Pryce St Mountain Ash,2024-01-23T07:50:00.000+00:00,feeder,2,N Current (RMS),A,24.0
552239,Pryce St Mountain Ash,2024-01-23T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,11.12
552239,Pryce St Mountain Ash,2024-01-23T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,69.0
552239,Pryce St Mountain Ash,2024-01-23T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.75
552239,Pryce St Mountain Ash,2024-01-23T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,21.0
552239,Pryce St Mountain Ash,2024-01-23T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,40.5
552239,Pryce St Mountain Ash,2024-01-23T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.88
552239,Pryce St Mountain Ash,2024-01-23T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,5.12
552239,Pryce St Mountain Ash,2024-01-23T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,17.38
552239,Pryce St Mountain Ash,2024-01-23T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.88
552239,Pryce St Mountain Ash,2024-01-23T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.0
552239,Pryce St Mountain Ash,2024-01-23T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.31
552239,Pryce St Mountain Ash,2024-01-23T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.31
552239,Pryce St Mountain Ash,2024-01-23T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97314
552239,Pryce St Mountain Ash,2024-01-23T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96411
552239,Pryce St Mountain Ash,2024-01-23T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97977
552239,Pryce St Mountain Ash,2024-01-23T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-23T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
552239,Pryce St Mountain Ash,2024-01-23T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-23T07:50:00.000+00:00,feeder,1,N Current (Min),A,25.5
552239,Pryce St Mountain Ash,2024-01-23T07:50:00.000+00:00,feeder,1,N Current (Max),A,15.5
552239,Pryce St Mountain Ash,2024-01-23T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,10.62
552239,Pryce St Mountain Ash,2024-01-23T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,22.12
552239,Pryce St Mountain Ash,2024-01-23T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.62
552239,Pryce St Mountain Ash,2024-01-23T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,22.0
552239,Pryce St Mountain Ash,2024-01-23T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,32.0
552239,Pryce St Mountain Ash,2024-01-23T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.38
552239,Pryce St Mountain Ash,2024-01-23T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,8.75
552239,Pryce St Mountain Ash,2024-01-23T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,34.0
552239,Pryce St Mountain Ash,2024-01-23T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.38
552239,Pryce St Mountain Ash,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.33
552239,Pryce St Mountain Ash,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.58
552239,Pryce St Mountain Ash,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
552239,Pryce St Mountain Ash,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.67
552239,Pryce St Mountain Ash,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.36
552239,Pryce St Mountain Ash,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
552239,Pryce St Mountain Ash,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.3
552239,Pryce St Mountain Ash,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.53
552239,Pryce St Mountain Ash,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
552239,Pryce St Mountain Ash,2024-01-23T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
552239,Pryce St Mountain Ash,2024-01-23T07:50:00.000+00:00,busbar,,L3 Active Power,kW,44.0
552239,Pryce St Mountain Ash,2024-01-23T07:50:00.000+00:00,busbar,,L2 Active Power,kW,36.0
552239,Pryce St Mountain Ash,2024-01-23T07:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
552239,Pryce St Mountain Ash,2024-01-23T07:50:00.000+00:00,busbar,,N Current (Min),A,41.5
552239,Pryce St Mountain Ash,2024-01-23T07:50:00.000+00:00,busbar,,N Current (Max),A,104.38
552239,Pryce St Mountain Ash,2024-01-23T07:50:00.000+00:00,busbar,,N Current (RMS),A,62.75
552239,Pryce St Mountain Ash,2024-01-23T07:50:00.000+00:00,busbar,,L3 Current (Min),A,162.75
552239,Pryce St Mountain Ash,2024-01-23T07:50:00.000+00:00,busbar,,L3 Current (Max),A,229.0
552239,Pryce St Mountain Ash,2024-01-23T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.38
552239,Pryce St Mountain Ash,2024-01-23T07:50:00.000+00:00,busbar,,L2 Current (Min),A,142.0
552239,Pryce St Mountain Ash,2024-01-23T07:50:00.000+00:00,busbar,,L2 Current (Max),A,205.38
552239,Pryce St Mountain Ash,2024-01-23T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
552239,Pryce St Mountain Ash,2024-01-23T07:50:00.000+00:00,busbar,,L1 Current (Min),A,100.38
552239,Pryce St Mountain Ash,2024-01-23T07:50:00.000+00:00,busbar,,L1 Current (Max),A,230.12
552239,Pryce St Mountain Ash,2024-01-23T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.12
552239,Pryce St Mountain Ash,2024-01-23T07:50:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T07:50:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.38
552239,Pryce St Mountain Ash,2024-01-23T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.13
552239,Pryce St Mountain Ash,2024-01-23T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,7.13
552239,Pryce St Mountain Ash,2024-01-23T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99619
552239,Pryce St Mountain Ash,2024-01-23T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9957
552239,Pryce St Mountain Ash,2024-01-23T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97455
552239,Pryce St Mountain Ash,2024-01-23T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
552239,Pryce St Mountain Ash,2024-01-23T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
552239,Pryce St Mountain Ash,2024-01-23T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
552239,Pryce St Mountain Ash,2024-01-23T07:40:00.000+00:00,feeder,4,N Current (Min),A,19.25
552239,Pryce St Mountain Ash,2024-01-23T07:40:00.000+00:00,feeder,4,N Current (Max),A,95.38
552239,Pryce St Mountain Ash,2024-01-23T07:40:00.000+00:00,feeder,4,N Current (RMS),A,56.75
552239,Pryce St Mountain Ash,2024-01-23T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,109.5
552239,Pryce St Mountain Ash,2024-01-23T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,127.62
552239,Pryce St Mountain Ash,2024-01-23T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,115.25
552239,Pryce St Mountain Ash,2024-01-23T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,81.25
552239,Pryce St Mountain Ash,2024-01-23T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,152.75
552239,Pryce St Mountain Ash,2024-01-23T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,91.62
552239,Pryce St Mountain Ash,2024-01-23T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,38.0
552239,Pryce St Mountain Ash,2024-01-23T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,159.0
552239,Pryce St Mountain Ash,2024-01-23T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,50.88
552239,Pryce St Mountain Ash,2024-01-23T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.37
552239,Pryce St Mountain Ash,2024-01-23T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.56
552239,Pryce St Mountain Ash,2024-01-23T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,15.57
552239,Pryce St Mountain Ash,2024-01-23T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
552239,Pryce St Mountain Ash,2024-01-23T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96384
552239,Pryce St Mountain Ash,2024-01-23T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94272
552239,Pryce St Mountain Ash,2024-01-23T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93048
552239,Pryce St Mountain Ash,2024-01-23T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
552239,Pryce St Mountain Ash,2024-01-23T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-23T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
552239,Pryce St Mountain Ash,2024-01-23T07:40:00.000+00:00,feeder,3,N Current (Min),A,11.75
552239,Pryce St Mountain Ash,2024-01-23T07:40:00.000+00:00,feeder,3,N Current (Max),A,32.0
552239,Pryce St Mountain Ash,2024-01-23T07:40:00.000+00:00,feeder,3,N Current (RMS),A,17.25
552239,Pryce St Mountain Ash,2024-01-23T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,23.88
552239,Pryce St Mountain Ash,2024-01-23T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,39.5
552239,Pryce St Mountain Ash,2024-01-23T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.5
552239,Pryce St Mountain Ash,2024-01-23T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,6.0
552239,Pryce St Mountain Ash,2024-01-23T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,12.38
552239,Pryce St Mountain Ash,2024-01-23T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.75
552239,Pryce St Mountain Ash,2024-01-23T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,30.38
552239,Pryce St Mountain Ash,2024-01-23T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,55.38
552239,Pryce St Mountain Ash,2024-01-23T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.0
552239,Pryce St Mountain Ash,2024-01-23T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.81
552239,Pryce St Mountain Ash,2024-01-23T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.38
552239,Pryce St Mountain Ash,2024-01-23T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.62
552239,Pryce St Mountain Ash,2024-01-23T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98196
552239,Pryce St Mountain Ash,2024-01-23T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98523
552239,Pryce St Mountain Ash,2024-01-23T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93167
552239,Pryce St Mountain Ash,2024-01-23T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
552239,Pryce St Mountain Ash,2024-01-23T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
552239,Pryce St Mountain Ash,2024-01-23T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
552239,Pryce St Mountain Ash,2024-01-23T07:40:00.000+00:00,feeder,2,N Current (Min),A,16.25
552239,Pryce St Mountain Ash,2024-01-23T07:40:00.000+00:00,feeder,2,N Current (Max),A,45.12
552239,Pryce St Mountain Ash,2024-01-23T07:40:00.000+00:00,feeder,2,N Current (RMS),A,24.5
552239,Pryce St Mountain Ash,2024-01-23T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,10.38
552239,Pryce St Mountain Ash,2024-01-23T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,57.25
552239,Pryce St Mountain Ash,2024-01-23T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.25
552239,Pryce St Mountain Ash,2024-01-23T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,22.88
552239,Pryce St Mountain Ash,2024-01-23T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,38.0
552239,Pryce St Mountain Ash,2024-01-23T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.0
552239,Pryce St Mountain Ash,2024-01-23T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,5.12
552239,Pryce St Mountain Ash,2024-01-23T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,12.88
552239,Pryce St Mountain Ash,2024-01-23T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
552239,Pryce St Mountain Ash,2024-01-23T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,10.5
552239,Pryce St Mountain Ash,2024-01-23T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.06
552239,Pryce St Mountain Ash,2024-01-23T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.5
552239,Pryce St Mountain Ash,2024-01-23T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94556
552239,Pryce St Mountain Ash,2024-01-23T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96744
552239,Pryce St Mountain Ash,2024-01-23T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98288
552239,Pryce St Mountain Ash,2024-01-23T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-23T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
552239,Pryce St Mountain Ash,2024-01-23T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
552239,Pryce St Mountain Ash,2024-01-23T07:40:00.000+00:00,feeder,1,N Current (Min),A,29.0
552239,Pryce St Mountain Ash,2024-01-23T07:40:00.000+00:00,feeder,1,N Current (Max),A,12.38
552239,Pryce St Mountain Ash,2024-01-23T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,13.5
552239,Pryce St Mountain Ash,2024-01-23T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,24.88
552239,Pryce St Mountain Ash,2024-01-23T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.75
552239,Pryce St Mountain Ash,2024-01-23T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,21.38
552239,Pryce St Mountain Ash,2024-01-23T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,32.5
552239,Pryce St Mountain Ash,2024-01-23T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.12
552239,Pryce St Mountain Ash,2024-01-23T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,6.88
552239,Pryce St Mountain Ash,2024-01-23T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,39.25
552239,Pryce St Mountain Ash,2024-01-23T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.12
552239,Pryce St Mountain Ash,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.69
552239,Pryce St Mountain Ash,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.56
552239,Pryce St Mountain Ash,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
552239,Pryce St Mountain Ash,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.39
552239,Pryce St Mountain Ash,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.53
552239,Pryce St Mountain Ash,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
552239,Pryce St Mountain Ash,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.12
552239,Pryce St Mountain Ash,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.5
552239,Pryce St Mountain Ash,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
552239,Pryce St Mountain Ash,2024-01-23T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
552239,Pryce St Mountain Ash,2024-01-23T07:40:00.000+00:00,busbar,,L3 Active Power,kW,43.0
552239,Pryce St Mountain Ash,2024-01-23T07:40:00.000+00:00,busbar,,L2 Active Power,kW,36.0
552239,Pryce St Mountain Ash,2024-01-23T07:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
552239,Pryce St Mountain Ash,2024-01-23T07:40:00.000+00:00,busbar,,N Current (Min),A,32.88
552239,Pryce St Mountain Ash,2024-01-23T07:40:00.000+00:00,busbar,,N Current (Max),A,106.0
552239,Pryce St Mountain Ash,2024-01-23T07:40:00.000+00:00,busbar,,N Current (RMS),A,65.25
552239,Pryce St Mountain Ash,2024-01-23T07:40:00.000+00:00,busbar,,L3 Current (Min),A,161.75
552239,Pryce St Mountain Ash,2024-01-23T07:40:00.000+00:00,busbar,,L3 Current (Max),A,208.5
552239,Pryce St Mountain Ash,2024-01-23T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.0
552239,Pryce St Mountain Ash,2024-01-23T07:40:00.000+00:00,busbar,,L2 Current (Min),A,132.88
552239,Pryce St Mountain Ash,2024-01-23T07:40:00.000+00:00,busbar,,L2 Current (Max),A,214.12
552239,Pryce St Mountain Ash,2024-01-23T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
552239,Pryce St Mountain Ash,2024-01-23T07:40:00.000+00:00,busbar,,L1 Current (Min),A,84.38
552239,Pryce St Mountain Ash,2024-01-23T07:40:00.000+00:00,busbar,,L1 Current (Max),A,227.12
552239,Pryce St Mountain Ash,2024-01-23T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.25
552239,Pryce St Mountain Ash,2024-01-23T07:40:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T07:40:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.94
552239,Pryce St Mountain Ash,2024-01-23T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.38
552239,Pryce St Mountain Ash,2024-01-23T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,12.13
552239,Pryce St Mountain Ash,2024-01-23T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
