Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552239,Pryce St Mountain Ash,2024-01-23T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99478
552239,Pryce St Mountain Ash,2024-01-23T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99384
552239,Pryce St Mountain Ash,2024-01-23T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97385
552239,Pryce St Mountain Ash,2024-01-23T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
552239,Pryce St Mountain Ash,2024-01-23T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
552239,Pryce St Mountain Ash,2024-01-23T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
552239,Pryce St Mountain Ash,2024-01-23T07:30:00.000+00:00,feeder,4,N Current (Min),A,21.0
552239,Pryce St Mountain Ash,2024-01-23T07:30:00.000+00:00,feeder,4,N Current (Max),A,94.12
552239,Pryce St Mountain Ash,2024-01-23T07:30:00.000+00:00,feeder,4,N Current (RMS),A,57.62
552239,Pryce St Mountain Ash,2024-01-23T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,111.5
552239,Pryce St Mountain Ash,2024-01-23T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,132.5
552239,Pryce St Mountain Ash,2024-01-23T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,116.12
552239,Pryce St Mountain Ash,2024-01-23T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,77.12
552239,Pryce St Mountain Ash,2024-01-23T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,139.0
552239,Pryce St Mountain Ash,2024-01-23T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,87.0
552239,Pryce St Mountain Ash,2024-01-23T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,35.88
552239,Pryce St Mountain Ash,2024-01-23T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,148.75
552239,Pryce St Mountain Ash,2024-01-23T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,49.0
552239,Pryce St Mountain Ash,2024-01-23T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.81
552239,Pryce St Mountain Ash,2024-01-23T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,12.06
552239,Pryce St Mountain Ash,2024-01-23T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,22.06
552239,Pryce St Mountain Ash,2024-01-23T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
552239,Pryce St Mountain Ash,2024-01-23T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96207
552239,Pryce St Mountain Ash,2024-01-23T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94638
552239,Pryce St Mountain Ash,2024-01-23T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89105
552239,Pryce St Mountain Ash,2024-01-23T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
552239,Pryce St Mountain Ash,2024-01-23T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-23T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
552239,Pryce St Mountain Ash,2024-01-23T07:30:00.000+00:00,feeder,3,N Current (Min),A,8.38
552239,Pryce St Mountain Ash,2024-01-23T07:30:00.000+00:00,feeder,3,N Current (Max),A,44.38
552239,Pryce St Mountain Ash,2024-01-23T07:30:00.000+00:00,feeder,3,N Current (RMS),A,20.75
552239,Pryce St Mountain Ash,2024-01-23T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,20.5
552239,Pryce St Mountain Ash,2024-01-23T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,39.25
552239,Pryce St Mountain Ash,2024-01-23T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.25
552239,Pryce St Mountain Ash,2024-01-23T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
552239,Pryce St Mountain Ash,2024-01-23T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,16.0
552239,Pryce St Mountain Ash,2024-01-23T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.25
552239,Pryce St Mountain Ash,2024-01-23T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,23.5
552239,Pryce St Mountain Ash,2024-01-23T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,64.12
552239,Pryce St Mountain Ash,2024-01-23T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.12
552239,Pryce St Mountain Ash,2024-01-23T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.38
552239,Pryce St Mountain Ash,2024-01-23T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.56
552239,Pryce St Mountain Ash,2024-01-23T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.25
552239,Pryce St Mountain Ash,2024-01-23T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98389
552239,Pryce St Mountain Ash,2024-01-23T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98859
552239,Pryce St Mountain Ash,2024-01-23T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94012
552239,Pryce St Mountain Ash,2024-01-23T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-23T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
552239,Pryce St Mountain Ash,2024-01-23T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
552239,Pryce St Mountain Ash,2024-01-23T07:30:00.000+00:00,feeder,2,N Current (Min),A,15.62
552239,Pryce St Mountain Ash,2024-01-23T07:30:00.000+00:00,feeder,2,N Current (Max),A,40.25
552239,Pryce St Mountain Ash,2024-01-23T07:30:00.000+00:00,feeder,2,N Current (RMS),A,24.12
552239,Pryce St Mountain Ash,2024-01-23T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,8.88
552239,Pryce St Mountain Ash,2024-01-23T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,36.62
552239,Pryce St Mountain Ash,2024-01-23T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.88
552239,Pryce St Mountain Ash,2024-01-23T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,22.62
552239,Pryce St Mountain Ash,2024-01-23T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,51.25
552239,Pryce St Mountain Ash,2024-01-23T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.75
552239,Pryce St Mountain Ash,2024-01-23T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,5.12
552239,Pryce St Mountain Ash,2024-01-23T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,13.0
552239,Pryce St Mountain Ash,2024-01-23T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.88
552239,Pryce St Mountain Ash,2024-01-23T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,17.81
552239,Pryce St Mountain Ash,2024-01-23T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.31
552239,Pryce St Mountain Ash,2024-01-23T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.44
552239,Pryce St Mountain Ash,2024-01-23T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93365
552239,Pryce St Mountain Ash,2024-01-23T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96481
552239,Pryce St Mountain Ash,2024-01-23T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96143
552239,Pryce St Mountain Ash,2024-01-23T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-23T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
552239,Pryce St Mountain Ash,2024-01-23T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-23T07:30:00.000+00:00,feeder,1,N Current (Min),A,22.25
552239,Pryce St Mountain Ash,2024-01-23T07:30:00.000+00:00,feeder,1,N Current (Max),A,12.75
552239,Pryce St Mountain Ash,2024-01-23T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,16.75
552239,Pryce St Mountain Ash,2024-01-23T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,27.62
552239,Pryce St Mountain Ash,2024-01-23T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
552239,Pryce St Mountain Ash,2024-01-23T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,22.12
552239,Pryce St Mountain Ash,2024-01-23T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,33.5
552239,Pryce St Mountain Ash,2024-01-23T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.38
552239,Pryce St Mountain Ash,2024-01-23T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,6.75
552239,Pryce St Mountain Ash,2024-01-23T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,31.75
552239,Pryce St Mountain Ash,2024-01-23T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.12
552239,Pryce St Mountain Ash,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.44
552239,Pryce St Mountain Ash,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.33
552239,Pryce St Mountain Ash,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
552239,Pryce St Mountain Ash,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.09
552239,Pryce St Mountain Ash,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.25
552239,Pryce St Mountain Ash,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
552239,Pryce St Mountain Ash,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.91
552239,Pryce St Mountain Ash,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.41
552239,Pryce St Mountain Ash,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
552239,Pryce St Mountain Ash,2024-01-23T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
552239,Pryce St Mountain Ash,2024-01-23T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
552239,Pryce St Mountain Ash,2024-01-23T07:30:00.000+00:00,busbar,,L3 Active Power,kW,43.0
552239,Pryce St Mountain Ash,2024-01-23T07:30:00.000+00:00,busbar,,L2 Active Power,kW,36.0
552239,Pryce St Mountain Ash,2024-01-23T07:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
552239,Pryce St Mountain Ash,2024-01-23T07:30:00.000+00:00,busbar,,N Current (Min),A,32.5
552239,Pryce St Mountain Ash,2024-01-23T07:30:00.000+00:00,busbar,,N Current (Max),A,104.75
552239,Pryce St Mountain Ash,2024-01-23T07:30:00.000+00:00,busbar,,N Current (RMS),A,64.0
552239,Pryce St Mountain Ash,2024-01-23T07:30:00.000+00:00,busbar,,L3 Current (Min),A,157.5
552239,Pryce St Mountain Ash,2024-01-23T07:30:00.000+00:00,busbar,,L3 Current (Max),A,214.88
552239,Pryce St Mountain Ash,2024-01-23T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.12
552239,Pryce St Mountain Ash,2024-01-23T07:30:00.000+00:00,busbar,,L2 Current (Min),A,128.5
552239,Pryce St Mountain Ash,2024-01-23T07:30:00.000+00:00,busbar,,L2 Current (Max),A,188.38
552239,Pryce St Mountain Ash,2024-01-23T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.38
552239,Pryce St Mountain Ash,2024-01-23T07:30:00.000+00:00,busbar,,L1 Current (Min),A,76.88
552239,Pryce St Mountain Ash,2024-01-23T07:30:00.000+00:00,busbar,,L1 Current (Max),A,232.75
552239,Pryce St Mountain Ash,2024-01-23T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.62
552239,Pryce St Mountain Ash,2024-01-23T07:30:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T07:30:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.5
552239,Pryce St Mountain Ash,2024-01-23T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.31
552239,Pryce St Mountain Ash,2024-01-23T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,16.07
552239,Pryce St Mountain Ash,2024-01-23T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99734
552239,Pryce St Mountain Ash,2024-01-23T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99551
552239,Pryce St Mountain Ash,2024-01-23T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98007
552239,Pryce St Mountain Ash,2024-01-23T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
552239,Pryce St Mountain Ash,2024-01-23T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
552239,Pryce St Mountain Ash,2024-01-23T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
552239,Pryce St Mountain Ash,2024-01-23T07:20:00.000+00:00,feeder,4,N Current (Min),A,25.62
552239,Pryce St Mountain Ash,2024-01-23T07:20:00.000+00:00,feeder,4,N Current (Max),A,84.62
552239,Pryce St Mountain Ash,2024-01-23T07:20:00.000+00:00,feeder,4,N Current (RMS),A,63.0
552239,Pryce St Mountain Ash,2024-01-23T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,114.75
552239,Pryce St Mountain Ash,2024-01-23T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,135.62
552239,Pryce St Mountain Ash,2024-01-23T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,118.38
552239,Pryce St Mountain Ash,2024-01-23T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,78.12
552239,Pryce St Mountain Ash,2024-01-23T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,121.12
552239,Pryce St Mountain Ash,2024-01-23T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,88.5
552239,Pryce St Mountain Ash,2024-01-23T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,34.75
552239,Pryce St Mountain Ash,2024-01-23T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,165.5
552239,Pryce St Mountain Ash,2024-01-23T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,46.38
552239,Pryce St Mountain Ash,2024-01-23T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.87
552239,Pryce St Mountain Ash,2024-01-23T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.94
552239,Pryce St Mountain Ash,2024-01-23T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,36.19
552239,Pryce St Mountain Ash,2024-01-23T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
552239,Pryce St Mountain Ash,2024-01-23T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9682
552239,Pryce St Mountain Ash,2024-01-23T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90182
552239,Pryce St Mountain Ash,2024-01-23T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8916
552239,Pryce St Mountain Ash,2024-01-23T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
552239,Pryce St Mountain Ash,2024-01-23T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-23T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
552239,Pryce St Mountain Ash,2024-01-23T07:20:00.000+00:00,feeder,3,N Current (Min),A,8.25
552239,Pryce St Mountain Ash,2024-01-23T07:20:00.000+00:00,feeder,3,N Current (Max),A,26.0
552239,Pryce St Mountain Ash,2024-01-23T07:20:00.000+00:00,feeder,3,N Current (RMS),A,12.38
552239,Pryce St Mountain Ash,2024-01-23T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,23.12
552239,Pryce St Mountain Ash,2024-01-23T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,44.62
552239,Pryce St Mountain Ash,2024-01-23T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.88
552239,Pryce St Mountain Ash,2024-01-23T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.12
552239,Pryce St Mountain Ash,2024-01-23T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,16.88
552239,Pryce St Mountain Ash,2024-01-23T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.12
552239,Pryce St Mountain Ash,2024-01-23T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,22.12
552239,Pryce St Mountain Ash,2024-01-23T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,52.12
552239,Pryce St Mountain Ash,2024-01-23T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.25
552239,Pryce St Mountain Ash,2024-01-23T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.56
552239,Pryce St Mountain Ash,2024-01-23T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.69
552239,Pryce St Mountain Ash,2024-01-23T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.81
552239,Pryce St Mountain Ash,2024-01-23T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98044
552239,Pryce St Mountain Ash,2024-01-23T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98691
552239,Pryce St Mountain Ash,2024-01-23T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93942
552239,Pryce St Mountain Ash,2024-01-23T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-23T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
552239,Pryce St Mountain Ash,2024-01-23T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-23T07:20:00.000+00:00,feeder,2,N Current (Min),A,9.62
552239,Pryce St Mountain Ash,2024-01-23T07:20:00.000+00:00,feeder,2,N Current (Max),A,42.38
552239,Pryce St Mountain Ash,2024-01-23T07:20:00.000+00:00,feeder,2,N Current (RMS),A,23.75
552239,Pryce St Mountain Ash,2024-01-23T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,9.38
552239,Pryce St Mountain Ash,2024-01-23T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,34.38
552239,Pryce St Mountain Ash,2024-01-23T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
552239,Pryce St Mountain Ash,2024-01-23T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,24.62
552239,Pryce St Mountain Ash,2024-01-23T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,49.88
552239,Pryce St Mountain Ash,2024-01-23T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.62
552239,Pryce St Mountain Ash,2024-01-23T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,4.75
552239,Pryce St Mountain Ash,2024-01-23T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,17.25
552239,Pryce St Mountain Ash,2024-01-23T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.12
552239,Pryce St Mountain Ash,2024-01-23T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,18.81
552239,Pryce St Mountain Ash,2024-01-23T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.93
552239,Pryce St Mountain Ash,2024-01-23T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.13
552239,Pryce St Mountain Ash,2024-01-23T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94037
552239,Pryce St Mountain Ash,2024-01-23T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97055
552239,Pryce St Mountain Ash,2024-01-23T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96713
552239,Pryce St Mountain Ash,2024-01-23T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-23T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
552239,Pryce St Mountain Ash,2024-01-23T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-23T07:20:00.000+00:00,feeder,1,N Current (Min),A,22.38
552239,Pryce St Mountain Ash,2024-01-23T07:20:00.000+00:00,feeder,1,N Current (Max),A,12.0
552239,Pryce St Mountain Ash,2024-01-23T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,16.12
552239,Pryce St Mountain Ash,2024-01-23T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,27.12
552239,Pryce St Mountain Ash,2024-01-23T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.62
552239,Pryce St Mountain Ash,2024-01-23T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,23.12
552239,Pryce St Mountain Ash,2024-01-23T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,44.5
552239,Pryce St Mountain Ash,2024-01-23T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.25
552239,Pryce St Mountain Ash,2024-01-23T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,6.5
552239,Pryce St Mountain Ash,2024-01-23T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,28.62
552239,Pryce St Mountain Ash,2024-01-23T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.75
552239,Pryce St Mountain Ash,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.41
552239,Pryce St Mountain Ash,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.41
552239,Pryce St Mountain Ash,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
552239,Pryce St Mountain Ash,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.38
552239,Pryce St Mountain Ash,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.19
552239,Pryce St Mountain Ash,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
552239,Pryce St Mountain Ash,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,235.44
552239,Pryce St Mountain Ash,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.41
552239,Pryce St Mountain Ash,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
552239,Pryce St Mountain Ash,2024-01-23T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
552239,Pryce St Mountain Ash,2024-01-23T07:20:00.000+00:00,busbar,,L3 Active Power,kW,44.0
552239,Pryce St Mountain Ash,2024-01-23T07:20:00.000+00:00,busbar,,L2 Active Power,kW,37.0
552239,Pryce St Mountain Ash,2024-01-23T07:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
552239,Pryce St Mountain Ash,2024-01-23T07:20:00.000+00:00,busbar,,N Current (Min),A,48.62
552239,Pryce St Mountain Ash,2024-01-23T07:20:00.000+00:00,busbar,,N Current (Max),A,109.88
552239,Pryce St Mountain Ash,2024-01-23T07:20:00.000+00:00,busbar,,N Current (RMS),A,82.88
552239,Pryce St Mountain Ash,2024-01-23T07:20:00.000+00:00,busbar,,L3 Current (Min),A,163.12
552239,Pryce St Mountain Ash,2024-01-23T07:20:00.000+00:00,busbar,,L3 Current (Max),A,206.38
552239,Pryce St Mountain Ash,2024-01-23T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.62
552239,Pryce St Mountain Ash,2024-01-23T07:20:00.000+00:00,busbar,,L2 Current (Min),A,134.62
552239,Pryce St Mountain Ash,2024-01-23T07:20:00.000+00:00,busbar,,L2 Current (Max),A,192.62
552239,Pryce St Mountain Ash,2024-01-23T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.12
552239,Pryce St Mountain Ash,2024-01-23T07:20:00.000+00:00,busbar,,L1 Current (Min),A,71.12
552239,Pryce St Mountain Ash,2024-01-23T07:20:00.000+00:00,busbar,,L1 Current (Max),A,213.25
552239,Pryce St Mountain Ash,2024-01-23T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
552239,Pryce St Mountain Ash,2024-01-23T07:20:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T07:20:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.82
552239,Pryce St Mountain Ash,2024-01-23T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.31
552239,Pryce St Mountain Ash,2024-01-23T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,16.0
552239,Pryce St Mountain Ash,2024-01-23T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99573
552239,Pryce St Mountain Ash,2024-01-23T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99539
552239,Pryce St Mountain Ash,2024-01-23T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97574
552239,Pryce St Mountain Ash,2024-01-23T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
552239,Pryce St Mountain Ash,2024-01-23T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
552239,Pryce St Mountain Ash,2024-01-23T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
552239,Pryce St Mountain Ash,2024-01-23T07:10:00.000+00:00,feeder,4,N Current (Min),A,15.0
552239,Pryce St Mountain Ash,2024-01-23T07:10:00.000+00:00,feeder,4,N Current (Max),A,77.88
552239,Pryce St Mountain Ash,2024-01-23T07:10:00.000+00:00,feeder,4,N Current (RMS),A,58.62
552239,Pryce St Mountain Ash,2024-01-23T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,110.38
552239,Pryce St Mountain Ash,2024-01-23T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,126.62
552239,Pryce St Mountain Ash,2024-01-23T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,113.62
552239,Pryce St Mountain Ash,2024-01-23T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,74.12
552239,Pryce St Mountain Ash,2024-01-23T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,112.12
552239,Pryce St Mountain Ash,2024-01-23T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,81.88
552239,Pryce St Mountain Ash,2024-01-23T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,35.0
552239,Pryce St Mountain Ash,2024-01-23T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,150.0
552239,Pryce St Mountain Ash,2024-01-23T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,43.62
552239,Pryce St Mountain Ash,2024-01-23T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.06
552239,Pryce St Mountain Ash,2024-01-23T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,23.0
552239,Pryce St Mountain Ash,2024-01-23T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.19
552239,Pryce St Mountain Ash,2024-01-23T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97623
552239,Pryce St Mountain Ash,2024-01-23T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93182
552239,Pryce St Mountain Ash,2024-01-23T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93854
552239,Pryce St Mountain Ash,2024-01-23T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
552239,Pryce St Mountain Ash,2024-01-23T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-23T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
552239,Pryce St Mountain Ash,2024-01-23T07:10:00.000+00:00,feeder,3,N Current (Min),A,10.25
552239,Pryce St Mountain Ash,2024-01-23T07:10:00.000+00:00,feeder,3,N Current (Max),A,24.0
552239,Pryce St Mountain Ash,2024-01-23T07:10:00.000+00:00,feeder,3,N Current (RMS),A,15.0
552239,Pryce St Mountain Ash,2024-01-23T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,27.88
552239,Pryce St Mountain Ash,2024-01-23T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,40.5
552239,Pryce St Mountain Ash,2024-01-23T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.38
552239,Pryce St Mountain Ash,2024-01-23T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,6.0
552239,Pryce St Mountain Ash,2024-01-23T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,13.5
552239,Pryce St Mountain Ash,2024-01-23T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
552239,Pryce St Mountain Ash,2024-01-23T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,23.12
552239,Pryce St Mountain Ash,2024-01-23T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,45.5
552239,Pryce St Mountain Ash,2024-01-23T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.88
552239,Pryce St Mountain Ash,2024-01-23T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.81
552239,Pryce St Mountain Ash,2024-01-23T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.62
552239,Pryce St Mountain Ash,2024-01-23T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.69
552239,Pryce St Mountain Ash,2024-01-23T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98273
552239,Pryce St Mountain Ash,2024-01-23T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97589
552239,Pryce St Mountain Ash,2024-01-23T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93054
552239,Pryce St Mountain Ash,2024-01-23T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-23T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
552239,Pryce St Mountain Ash,2024-01-23T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
552239,Pryce St Mountain Ash,2024-01-23T07:10:00.000+00:00,feeder,2,N Current (Min),A,8.62
552239,Pryce St Mountain Ash,2024-01-23T07:10:00.000+00:00,feeder,2,N Current (Max),A,40.75
552239,Pryce St Mountain Ash,2024-01-23T07:10:00.000+00:00,feeder,2,N Current (RMS),A,20.75
552239,Pryce St Mountain Ash,2024-01-23T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,8.5
552239,Pryce St Mountain Ash,2024-01-23T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,32.38
552239,Pryce St Mountain Ash,2024-01-23T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.25
552239,Pryce St Mountain Ash,2024-01-23T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,12.62
552239,Pryce St Mountain Ash,2024-01-23T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,49.12
552239,Pryce St Mountain Ash,2024-01-23T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.12
552239,Pryce St Mountain Ash,2024-01-23T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,4.62
552239,Pryce St Mountain Ash,2024-01-23T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,11.62
552239,Pryce St Mountain Ash,2024-01-23T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.25
552239,Pryce St Mountain Ash,2024-01-23T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,17.94
552239,Pryce St Mountain Ash,2024-01-23T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.44
552239,Pryce St Mountain Ash,2024-01-23T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.5
552239,Pryce St Mountain Ash,2024-01-23T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9378
552239,Pryce St Mountain Ash,2024-01-23T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96799
552239,Pryce St Mountain Ash,2024-01-23T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96387
552239,Pryce St Mountain Ash,2024-01-23T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-23T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
552239,Pryce St Mountain Ash,2024-01-23T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-23T07:10:00.000+00:00,feeder,1,N Current (Min),A,21.75
552239,Pryce St Mountain Ash,2024-01-23T07:10:00.000+00:00,feeder,1,N Current (Max),A,10.75
552239,Pryce St Mountain Ash,2024-01-23T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,15.88
552239,Pryce St Mountain Ash,2024-01-23T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,26.62
552239,Pryce St Mountain Ash,2024-01-23T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.38
552239,Pryce St Mountain Ash,2024-01-23T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,21.75
552239,Pryce St Mountain Ash,2024-01-23T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,33.0
552239,Pryce St Mountain Ash,2024-01-23T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.12
552239,Pryce St Mountain Ash,2024-01-23T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,6.88
552239,Pryce St Mountain Ash,2024-01-23T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,30.12
552239,Pryce St Mountain Ash,2024-01-23T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.62
552239,Pryce St Mountain Ash,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.8
552239,Pryce St Mountain Ash,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.36
552239,Pryce St Mountain Ash,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
552239,Pryce St Mountain Ash,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.5
552239,Pryce St Mountain Ash,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.91
552239,Pryce St Mountain Ash,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
552239,Pryce St Mountain Ash,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,235.8
552239,Pryce St Mountain Ash,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.42
552239,Pryce St Mountain Ash,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
552239,Pryce St Mountain Ash,2024-01-23T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
552239,Pryce St Mountain Ash,2024-01-23T07:10:00.000+00:00,busbar,,L3 Active Power,kW,43.0
552239,Pryce St Mountain Ash,2024-01-23T07:10:00.000+00:00,busbar,,L2 Active Power,kW,33.0
552239,Pryce St Mountain Ash,2024-01-23T07:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
552239,Pryce St Mountain Ash,2024-01-23T07:10:00.000+00:00,busbar,,N Current (Min),A,33.25
552239,Pryce St Mountain Ash,2024-01-23T07:10:00.000+00:00,busbar,,N Current (Max),A,96.62
552239,Pryce St Mountain Ash,2024-01-23T07:10:00.000+00:00,busbar,,N Current (RMS),A,77.5
552239,Pryce St Mountain Ash,2024-01-23T07:10:00.000+00:00,busbar,,L3 Current (Min),A,165.62
552239,Pryce St Mountain Ash,2024-01-23T07:10:00.000+00:00,busbar,,L3 Current (Max),A,201.88
552239,Pryce St Mountain Ash,2024-01-23T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.12
552239,Pryce St Mountain Ash,2024-01-23T07:10:00.000+00:00,busbar,,L2 Current (Min),A,120.38
552239,Pryce St Mountain Ash,2024-01-23T07:10:00.000+00:00,busbar,,L2 Current (Max),A,163.62
552239,Pryce St Mountain Ash,2024-01-23T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
552239,Pryce St Mountain Ash,2024-01-23T07:10:00.000+00:00,busbar,,L1 Current (Min),A,74.75
552239,Pryce St Mountain Ash,2024-01-23T07:10:00.000+00:00,busbar,,L1 Current (Max),A,198.38
552239,Pryce St Mountain Ash,2024-01-23T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.25
552239,Pryce St Mountain Ash,2024-01-23T07:10:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T07:10:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.62
552239,Pryce St Mountain Ash,2024-01-23T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.56
552239,Pryce St Mountain Ash,2024-01-23T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,11.37
552239,Pryce St Mountain Ash,2024-01-23T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99091
552239,Pryce St Mountain Ash,2024-01-23T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9931
552239,Pryce St Mountain Ash,2024-01-23T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97086
552239,Pryce St Mountain Ash,2024-01-23T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
552239,Pryce St Mountain Ash,2024-01-23T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
552239,Pryce St Mountain Ash,2024-01-23T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
552239,Pryce St Mountain Ash,2024-01-23T07:00:00.000+00:00,feeder,4,N Current (Min),A,28.62
552239,Pryce St Mountain Ash,2024-01-23T07:00:00.000+00:00,feeder,4,N Current (Max),A,91.5
552239,Pryce St Mountain Ash,2024-01-23T07:00:00.000+00:00,feeder,4,N Current (RMS),A,43.0
552239,Pryce St Mountain Ash,2024-01-23T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,65.12
552239,Pryce St Mountain Ash,2024-01-23T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,122.38
552239,Pryce St Mountain Ash,2024-01-23T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,75.75
552239,Pryce St Mountain Ash,2024-01-23T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,69.88
552239,Pryce St Mountain Ash,2024-01-23T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,118.5
552239,Pryce St Mountain Ash,2024-01-23T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,76.88
552239,Pryce St Mountain Ash,2024-01-23T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,23.75
552239,Pryce St Mountain Ash,2024-01-23T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,130.88
552239,Pryce St Mountain Ash,2024-01-23T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.75
552239,Pryce St Mountain Ash,2024-01-23T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.13
552239,Pryce St Mountain Ash,2024-01-23T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.37
552239,Pryce St Mountain Ash,2024-01-23T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,21.31
552239,Pryce St Mountain Ash,2024-01-23T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97989
552239,Pryce St Mountain Ash,2024-01-23T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93576
552239,Pryce St Mountain Ash,2024-01-23T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90436
552239,Pryce St Mountain Ash,2024-01-23T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
552239,Pryce St Mountain Ash,2024-01-23T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
552239,Pryce St Mountain Ash,2024-01-23T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
552239,Pryce St Mountain Ash,2024-01-23T07:00:00.000+00:00,feeder,3,N Current (Min),A,10.38
552239,Pryce St Mountain Ash,2024-01-23T07:00:00.000+00:00,feeder,3,N Current (Max),A,30.38
552239,Pryce St Mountain Ash,2024-01-23T07:00:00.000+00:00,feeder,3,N Current (RMS),A,18.0
552239,Pryce St Mountain Ash,2024-01-23T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,27.75
552239,Pryce St Mountain Ash,2024-01-23T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,50.12
552239,Pryce St Mountain Ash,2024-01-23T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.88
552239,Pryce St Mountain Ash,2024-01-23T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.12
552239,Pryce St Mountain Ash,2024-01-23T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,14.88
552239,Pryce St Mountain Ash,2024-01-23T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.5
552239,Pryce St Mountain Ash,2024-01-23T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,17.5
552239,Pryce St Mountain Ash,2024-01-23T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,51.38
552239,Pryce St Mountain Ash,2024-01-23T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.75
552239,Pryce St Mountain Ash,2024-01-23T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.63
552239,Pryce St Mountain Ash,2024-01-23T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.5
552239,Pryce St Mountain Ash,2024-01-23T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.13
552239,Pryce St Mountain Ash,2024-01-23T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95953
552239,Pryce St Mountain Ash,2024-01-23T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96481
552239,Pryce St Mountain Ash,2024-01-23T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94812
552239,Pryce St Mountain Ash,2024-01-23T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-23T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-23T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
552239,Pryce St Mountain Ash,2024-01-23T07:00:00.000+00:00,feeder,2,N Current (Min),A,8.25
552239,Pryce St Mountain Ash,2024-01-23T07:00:00.000+00:00,feeder,2,N Current (Max),A,23.25
552239,Pryce St Mountain Ash,2024-01-23T07:00:00.000+00:00,feeder,2,N Current (RMS),A,13.5
552239,Pryce St Mountain Ash,2024-01-23T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,6.62
552239,Pryce St Mountain Ash,2024-01-23T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,20.25
552239,Pryce St Mountain Ash,2024-01-23T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.38
552239,Pryce St Mountain Ash,2024-01-23T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,12.0
552239,Pryce St Mountain Ash,2024-01-23T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,27.62
552239,Pryce St Mountain Ash,2024-01-23T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.12
552239,Pryce St Mountain Ash,2024-01-23T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,4.88
552239,Pryce St Mountain Ash,2024-01-23T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,12.0
552239,Pryce St Mountain Ash,2024-01-23T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.62
552239,Pryce St Mountain Ash,2024-01-23T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,18.38
552239,Pryce St Mountain Ash,2024-01-23T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.19
552239,Pryce St Mountain Ash,2024-01-23T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.06
552239,Pryce St Mountain Ash,2024-01-23T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93835
552239,Pryce St Mountain Ash,2024-01-23T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97891
552239,Pryce St Mountain Ash,2024-01-23T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94815
552239,Pryce St Mountain Ash,2024-01-23T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-23T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
552239,Pryce St Mountain Ash,2024-01-23T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-23T07:00:00.000+00:00,feeder,1,N Current (Min),A,25.62
552239,Pryce St Mountain Ash,2024-01-23T07:00:00.000+00:00,feeder,1,N Current (Max),A,12.25
552239,Pryce St Mountain Ash,2024-01-23T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,12.62
552239,Pryce St Mountain Ash,2024-01-23T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,36.5
552239,Pryce St Mountain Ash,2024-01-23T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.75
552239,Pryce St Mountain Ash,2024-01-23T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,21.88
552239,Pryce St Mountain Ash,2024-01-23T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,38.0
552239,Pryce St Mountain Ash,2024-01-23T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.88
552239,Pryce St Mountain Ash,2024-01-23T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,5.62
552239,Pryce St Mountain Ash,2024-01-23T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,20.0
552239,Pryce St Mountain Ash,2024-01-23T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
552239,Pryce St Mountain Ash,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.38
