Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552239,Pryce St Mountain Ash,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.47
552239,Pryce St Mountain Ash,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
552239,Pryce St Mountain Ash,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.69
552239,Pryce St Mountain Ash,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.36
552239,Pryce St Mountain Ash,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
552239,Pryce St Mountain Ash,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.0
552239,Pryce St Mountain Ash,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.58
552239,Pryce St Mountain Ash,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
552239,Pryce St Mountain Ash,2024-01-23T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
552239,Pryce St Mountain Ash,2024-01-23T07:00:00.000+00:00,busbar,,L3 Active Power,kW,33.0
552239,Pryce St Mountain Ash,2024-01-23T07:00:00.000+00:00,busbar,,L2 Active Power,kW,30.0
552239,Pryce St Mountain Ash,2024-01-23T07:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
552239,Pryce St Mountain Ash,2024-01-23T07:00:00.000+00:00,busbar,,N Current (Min),A,42.62
552239,Pryce St Mountain Ash,2024-01-23T07:00:00.000+00:00,busbar,,N Current (Max),A,119.0
552239,Pryce St Mountain Ash,2024-01-23T07:00:00.000+00:00,busbar,,N Current (RMS),A,63.75
552239,Pryce St Mountain Ash,2024-01-23T07:00:00.000+00:00,busbar,,L3 Current (Min),A,119.38
552239,Pryce St Mountain Ash,2024-01-23T07:00:00.000+00:00,busbar,,L3 Current (Max),A,197.12
552239,Pryce St Mountain Ash,2024-01-23T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
552239,Pryce St Mountain Ash,2024-01-23T07:00:00.000+00:00,busbar,,L2 Current (Min),A,116.0
552239,Pryce St Mountain Ash,2024-01-23T07:00:00.000+00:00,busbar,,L2 Current (Max),A,173.38
552239,Pryce St Mountain Ash,2024-01-23T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.38
552239,Pryce St Mountain Ash,2024-01-23T07:00:00.000+00:00,busbar,,L1 Current (Min),A,56.62
552239,Pryce St Mountain Ash,2024-01-23T07:00:00.000+00:00,busbar,,L1 Current (Max),A,190.88
552239,Pryce St Mountain Ash,2024-01-23T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
552239,Pryce St Mountain Ash,2024-01-23T07:00:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T07:00:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,8.5
552239,Pryce St Mountain Ash,2024-01-23T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.37
552239,Pryce St Mountain Ash,2024-01-23T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,10.06
552239,Pryce St Mountain Ash,2024-01-23T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99606
552239,Pryce St Mountain Ash,2024-01-23T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99139
552239,Pryce St Mountain Ash,2024-01-23T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96957
552239,Pryce St Mountain Ash,2024-01-23T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
552239,Pryce St Mountain Ash,2024-01-23T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
552239,Pryce St Mountain Ash,2024-01-23T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
552239,Pryce St Mountain Ash,2024-01-23T06:50:00.000+00:00,feeder,4,N Current (Min),A,22.0
552239,Pryce St Mountain Ash,2024-01-23T06:50:00.000+00:00,feeder,4,N Current (Max),A,79.12
552239,Pryce St Mountain Ash,2024-01-23T06:50:00.000+00:00,feeder,4,N Current (RMS),A,40.38
552239,Pryce St Mountain Ash,2024-01-23T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,68.38
552239,Pryce St Mountain Ash,2024-01-23T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,82.25
552239,Pryce St Mountain Ash,2024-01-23T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,70.38
552239,Pryce St Mountain Ash,2024-01-23T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,62.38
552239,Pryce St Mountain Ash,2024-01-23T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,87.88
552239,Pryce St Mountain Ash,2024-01-23T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,71.5
552239,Pryce St Mountain Ash,2024-01-23T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,23.0
552239,Pryce St Mountain Ash,2024-01-23T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,142.62
552239,Pryce St Mountain Ash,2024-01-23T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,35.62
552239,Pryce St Mountain Ash,2024-01-23T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.93
552239,Pryce St Mountain Ash,2024-01-23T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.31
552239,Pryce St Mountain Ash,2024-01-23T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,26.44
552239,Pryce St Mountain Ash,2024-01-23T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
552239,Pryce St Mountain Ash,2024-01-23T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96597
552239,Pryce St Mountain Ash,2024-01-23T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93762
552239,Pryce St Mountain Ash,2024-01-23T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89914
552239,Pryce St Mountain Ash,2024-01-23T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
552239,Pryce St Mountain Ash,2024-01-23T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
552239,Pryce St Mountain Ash,2024-01-23T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
552239,Pryce St Mountain Ash,2024-01-23T06:50:00.000+00:00,feeder,3,N Current (Min),A,8.88
552239,Pryce St Mountain Ash,2024-01-23T06:50:00.000+00:00,feeder,3,N Current (Max),A,23.5
552239,Pryce St Mountain Ash,2024-01-23T06:50:00.000+00:00,feeder,3,N Current (RMS),A,12.0
552239,Pryce St Mountain Ash,2024-01-23T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,27.5
552239,Pryce St Mountain Ash,2024-01-23T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,37.38
552239,Pryce St Mountain Ash,2024-01-23T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.0
552239,Pryce St Mountain Ash,2024-01-23T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.62
552239,Pryce St Mountain Ash,2024-01-23T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,13.62
552239,Pryce St Mountain Ash,2024-01-23T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.38
552239,Pryce St Mountain Ash,2024-01-23T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,21.12
552239,Pryce St Mountain Ash,2024-01-23T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,46.0
552239,Pryce St Mountain Ash,2024-01-23T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.12
552239,Pryce St Mountain Ash,2024-01-23T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.75
552239,Pryce St Mountain Ash,2024-01-23T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.37
552239,Pryce St Mountain Ash,2024-01-23T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.69
552239,Pryce St Mountain Ash,2024-01-23T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95673
552239,Pryce St Mountain Ash,2024-01-23T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97049
552239,Pryce St Mountain Ash,2024-01-23T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94754
552239,Pryce St Mountain Ash,2024-01-23T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-23T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-23T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
552239,Pryce St Mountain Ash,2024-01-23T06:50:00.000+00:00,feeder,2,N Current (Min),A,8.0
552239,Pryce St Mountain Ash,2024-01-23T06:50:00.000+00:00,feeder,2,N Current (Max),A,22.62
552239,Pryce St Mountain Ash,2024-01-23T06:50:00.000+00:00,feeder,2,N Current (RMS),A,14.12
552239,Pryce St Mountain Ash,2024-01-23T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,6.25
552239,Pryce St Mountain Ash,2024-01-23T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,23.75
552239,Pryce St Mountain Ash,2024-01-23T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.88
552239,Pryce St Mountain Ash,2024-01-23T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,12.5
552239,Pryce St Mountain Ash,2024-01-23T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,29.0
552239,Pryce St Mountain Ash,2024-01-23T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.12
552239,Pryce St Mountain Ash,2024-01-23T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,4.5
552239,Pryce St Mountain Ash,2024-01-23T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,11.25
552239,Pryce St Mountain Ash,2024-01-23T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.62
552239,Pryce St Mountain Ash,2024-01-23T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,11.0
552239,Pryce St Mountain Ash,2024-01-23T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.38
552239,Pryce St Mountain Ash,2024-01-23T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.87
552239,Pryce St Mountain Ash,2024-01-23T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95993
552239,Pryce St Mountain Ash,2024-01-23T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98117
552239,Pryce St Mountain Ash,2024-01-23T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91971
552239,Pryce St Mountain Ash,2024-01-23T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-23T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
552239,Pryce St Mountain Ash,2024-01-23T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-23T06:50:00.000+00:00,feeder,1,N Current (Min),A,32.38
552239,Pryce St Mountain Ash,2024-01-23T06:50:00.000+00:00,feeder,1,N Current (Max),A,18.12
552239,Pryce St Mountain Ash,2024-01-23T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,13.0
552239,Pryce St Mountain Ash,2024-01-23T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,23.62
552239,Pryce St Mountain Ash,2024-01-23T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.38
552239,Pryce St Mountain Ash,2024-01-23T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,22.75
552239,Pryce St Mountain Ash,2024-01-23T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,46.5
552239,Pryce St Mountain Ash,2024-01-23T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.25
552239,Pryce St Mountain Ash,2024-01-23T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,5.88
552239,Pryce St Mountain Ash,2024-01-23T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,14.38
552239,Pryce St Mountain Ash,2024-01-23T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
552239,Pryce St Mountain Ash,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.25
552239,Pryce St Mountain Ash,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.8
552239,Pryce St Mountain Ash,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
552239,Pryce St Mountain Ash,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.0
552239,Pryce St Mountain Ash,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.55
552239,Pryce St Mountain Ash,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
552239,Pryce St Mountain Ash,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.22
552239,Pryce St Mountain Ash,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.69
552239,Pryce St Mountain Ash,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
552239,Pryce St Mountain Ash,2024-01-23T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
552239,Pryce St Mountain Ash,2024-01-23T06:50:00.000+00:00,busbar,,L3 Active Power,kW,30.0
552239,Pryce St Mountain Ash,2024-01-23T06:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
552239,Pryce St Mountain Ash,2024-01-23T06:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
552239,Pryce St Mountain Ash,2024-01-23T06:50:00.000+00:00,busbar,,N Current (Min),A,36.62
552239,Pryce St Mountain Ash,2024-01-23T06:50:00.000+00:00,busbar,,N Current (Max),A,88.5
552239,Pryce St Mountain Ash,2024-01-23T06:50:00.000+00:00,busbar,,N Current (RMS),A,64.62
552239,Pryce St Mountain Ash,2024-01-23T06:50:00.000+00:00,busbar,,L3 Current (Min),A,115.5
552239,Pryce St Mountain Ash,2024-01-23T06:50:00.000+00:00,busbar,,L3 Current (Max),A,142.88
552239,Pryce St Mountain Ash,2024-01-23T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.12
552239,Pryce St Mountain Ash,2024-01-23T06:50:00.000+00:00,busbar,,L2 Current (Min),A,113.5
552239,Pryce St Mountain Ash,2024-01-23T06:50:00.000+00:00,busbar,,L2 Current (Max),A,150.12
552239,Pryce St Mountain Ash,2024-01-23T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.25
552239,Pryce St Mountain Ash,2024-01-23T06:50:00.000+00:00,busbar,,L1 Current (Min),A,60.88
552239,Pryce St Mountain Ash,2024-01-23T06:50:00.000+00:00,busbar,,L1 Current (Max),A,178.38
552239,Pryce St Mountain Ash,2024-01-23T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.75
552239,Pryce St Mountain Ash,2024-01-23T06:50:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T06:50:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.12
552239,Pryce St Mountain Ash,2024-01-23T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.63
552239,Pryce St Mountain Ash,2024-01-23T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,18.0
552239,Pryce St Mountain Ash,2024-01-23T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99695
552239,Pryce St Mountain Ash,2024-01-23T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99631
552239,Pryce St Mountain Ash,2024-01-23T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97046
552239,Pryce St Mountain Ash,2024-01-23T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
552239,Pryce St Mountain Ash,2024-01-23T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,26.0
552239,Pryce St Mountain Ash,2024-01-23T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
552239,Pryce St Mountain Ash,2024-01-23T06:40:00.000+00:00,feeder,4,N Current (Min),A,31.5
552239,Pryce St Mountain Ash,2024-01-23T06:40:00.000+00:00,feeder,4,N Current (Max),A,96.12
552239,Pryce St Mountain Ash,2024-01-23T06:40:00.000+00:00,feeder,4,N Current (RMS),A,70.38
552239,Pryce St Mountain Ash,2024-01-23T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,63.5
552239,Pryce St Mountain Ash,2024-01-23T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,97.0
552239,Pryce St Mountain Ash,2024-01-23T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,75.38
552239,Pryce St Mountain Ash,2024-01-23T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,70.5
552239,Pryce St Mountain Ash,2024-01-23T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,134.5
552239,Pryce St Mountain Ash,2024-01-23T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,108.12
552239,Pryce St Mountain Ash,2024-01-23T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,22.5
552239,Pryce St Mountain Ash,2024-01-23T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,132.88
552239,Pryce St Mountain Ash,2024-01-23T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.38
552239,Pryce St Mountain Ash,2024-01-23T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.13
552239,Pryce St Mountain Ash,2024-01-23T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.31
552239,Pryce St Mountain Ash,2024-01-23T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,32.5
552239,Pryce St Mountain Ash,2024-01-23T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
552239,Pryce St Mountain Ash,2024-01-23T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96808
552239,Pryce St Mountain Ash,2024-01-23T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.914
552239,Pryce St Mountain Ash,2024-01-23T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86569
552239,Pryce St Mountain Ash,2024-01-23T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
552239,Pryce St Mountain Ash,2024-01-23T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-23T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
552239,Pryce St Mountain Ash,2024-01-23T06:40:00.000+00:00,feeder,3,N Current (Min),A,7.88
552239,Pryce St Mountain Ash,2024-01-23T06:40:00.000+00:00,feeder,3,N Current (Max),A,23.38
552239,Pryce St Mountain Ash,2024-01-23T06:40:00.000+00:00,feeder,3,N Current (RMS),A,13.12
552239,Pryce St Mountain Ash,2024-01-23T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,28.12
552239,Pryce St Mountain Ash,2024-01-23T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,43.0
552239,Pryce St Mountain Ash,2024-01-23T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.75
552239,Pryce St Mountain Ash,2024-01-23T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,6.0
552239,Pryce St Mountain Ash,2024-01-23T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,15.75
552239,Pryce St Mountain Ash,2024-01-23T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
552239,Pryce St Mountain Ash,2024-01-23T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,18.12
552239,Pryce St Mountain Ash,2024-01-23T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,41.5
552239,Pryce St Mountain Ash,2024-01-23T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.75
552239,Pryce St Mountain Ash,2024-01-23T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.44
552239,Pryce St Mountain Ash,2024-01-23T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.06
552239,Pryce St Mountain Ash,2024-01-23T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.13
552239,Pryce St Mountain Ash,2024-01-23T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96356
552239,Pryce St Mountain Ash,2024-01-23T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92743
552239,Pryce St Mountain Ash,2024-01-23T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95492
552239,Pryce St Mountain Ash,2024-01-23T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-23T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-23T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-23T06:40:00.000+00:00,feeder,2,N Current (Min),A,6.12
552239,Pryce St Mountain Ash,2024-01-23T06:40:00.000+00:00,feeder,2,N Current (Max),A,18.88
552239,Pryce St Mountain Ash,2024-01-23T06:40:00.000+00:00,feeder,2,N Current (RMS),A,10.38
552239,Pryce St Mountain Ash,2024-01-23T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,5.88
552239,Pryce St Mountain Ash,2024-01-23T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,18.12
552239,Pryce St Mountain Ash,2024-01-23T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.62
552239,Pryce St Mountain Ash,2024-01-23T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,11.88
552239,Pryce St Mountain Ash,2024-01-23T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,24.0
552239,Pryce St Mountain Ash,2024-01-23T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.62
552239,Pryce St Mountain Ash,2024-01-23T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,5.25
552239,Pryce St Mountain Ash,2024-01-23T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,18.12
552239,Pryce St Mountain Ash,2024-01-23T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.75
552239,Pryce St Mountain Ash,2024-01-23T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,13.69
552239,Pryce St Mountain Ash,2024-01-23T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.13
552239,Pryce St Mountain Ash,2024-01-23T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.75
552239,Pryce St Mountain Ash,2024-01-23T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96237
552239,Pryce St Mountain Ash,2024-01-23T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98416
552239,Pryce St Mountain Ash,2024-01-23T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85049
552239,Pryce St Mountain Ash,2024-01-23T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-23T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
552239,Pryce St Mountain Ash,2024-01-23T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
552239,Pryce St Mountain Ash,2024-01-23T06:40:00.000+00:00,feeder,1,N Current (Min),A,26.0
552239,Pryce St Mountain Ash,2024-01-23T06:40:00.000+00:00,feeder,1,N Current (Max),A,16.75
552239,Pryce St Mountain Ash,2024-01-23T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,12.38
552239,Pryce St Mountain Ash,2024-01-23T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,24.25
552239,Pryce St Mountain Ash,2024-01-23T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.12
552239,Pryce St Mountain Ash,2024-01-23T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,22.88
552239,Pryce St Mountain Ash,2024-01-23T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,38.12
552239,Pryce St Mountain Ash,2024-01-23T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
552239,Pryce St Mountain Ash,2024-01-23T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,5.75
552239,Pryce St Mountain Ash,2024-01-23T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,12.75
552239,Pryce St Mountain Ash,2024-01-23T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
552239,Pryce St Mountain Ash,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,236.28
552239,Pryce St Mountain Ash,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.0
552239,Pryce St Mountain Ash,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
552239,Pryce St Mountain Ash,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,235.66
552239,Pryce St Mountain Ash,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.58
552239,Pryce St Mountain Ash,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.44
552239,Pryce St Mountain Ash,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,234.02
552239,Pryce St Mountain Ash,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.11
552239,Pryce St Mountain Ash,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
552239,Pryce St Mountain Ash,2024-01-23T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
552239,Pryce St Mountain Ash,2024-01-23T06:40:00.000+00:00,busbar,,L3 Active Power,kW,32.0
552239,Pryce St Mountain Ash,2024-01-23T06:40:00.000+00:00,busbar,,L2 Active Power,kW,38.0
552239,Pryce St Mountain Ash,2024-01-23T06:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
552239,Pryce St Mountain Ash,2024-01-23T06:40:00.000+00:00,busbar,,N Current (Min),A,57.62
552239,Pryce St Mountain Ash,2024-01-23T06:40:00.000+00:00,busbar,,N Current (Max),A,121.0
552239,Pryce St Mountain Ash,2024-01-23T06:40:00.000+00:00,busbar,,N Current (RMS),A,96.75
552239,Pryce St Mountain Ash,2024-01-23T06:40:00.000+00:00,busbar,,L3 Current (Min),A,118.75
552239,Pryce St Mountain Ash,2024-01-23T06:40:00.000+00:00,busbar,,L3 Current (Max),A,157.88
552239,Pryce St Mountain Ash,2024-01-23T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
552239,Pryce St Mountain Ash,2024-01-23T06:40:00.000+00:00,busbar,,L2 Current (Min),A,111.75
552239,Pryce St Mountain Ash,2024-01-23T06:40:00.000+00:00,busbar,,L2 Current (Max),A,185.75
552239,Pryce St Mountain Ash,2024-01-23T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.62
552239,Pryce St Mountain Ash,2024-01-23T06:40:00.000+00:00,busbar,,L1 Current (Min),A,52.75
552239,Pryce St Mountain Ash,2024-01-23T06:40:00.000+00:00,busbar,,L1 Current (Max),A,164.12
552239,Pryce St Mountain Ash,2024-01-23T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
552239,Pryce St Mountain Ash,2024-01-23T06:40:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T06:40:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.62
552239,Pryce St Mountain Ash,2024-01-23T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.5
552239,Pryce St Mountain Ash,2024-01-23T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,8.63
552239,Pryce St Mountain Ash,2024-01-23T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99554
552239,Pryce St Mountain Ash,2024-01-23T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99573
552239,Pryce St Mountain Ash,2024-01-23T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96521
552239,Pryce St Mountain Ash,2024-01-23T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
552239,Pryce St Mountain Ash,2024-01-23T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
552239,Pryce St Mountain Ash,2024-01-23T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
552239,Pryce St Mountain Ash,2024-01-23T06:30:00.000+00:00,feeder,4,N Current (Min),A,33.62
552239,Pryce St Mountain Ash,2024-01-23T06:30:00.000+00:00,feeder,4,N Current (Max),A,90.25
552239,Pryce St Mountain Ash,2024-01-23T06:30:00.000+00:00,feeder,4,N Current (RMS),A,63.75
552239,Pryce St Mountain Ash,2024-01-23T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,48.75
552239,Pryce St Mountain Ash,2024-01-23T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,73.62
552239,Pryce St Mountain Ash,2024-01-23T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,65.12
552239,Pryce St Mountain Ash,2024-01-23T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,78.0
552239,Pryce St Mountain Ash,2024-01-23T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,127.5
552239,Pryce St Mountain Ash,2024-01-23T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,102.0
552239,Pryce St Mountain Ash,2024-01-23T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,24.88
552239,Pryce St Mountain Ash,2024-01-23T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,111.75
552239,Pryce St Mountain Ash,2024-01-23T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,35.62
552239,Pryce St Mountain Ash,2024-01-23T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.81
552239,Pryce St Mountain Ash,2024-01-23T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,24.12
552239,Pryce St Mountain Ash,2024-01-23T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,22.81
552239,Pryce St Mountain Ash,2024-01-23T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
552239,Pryce St Mountain Ash,2024-01-23T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96573
552239,Pryce St Mountain Ash,2024-01-23T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91266
552239,Pryce St Mountain Ash,2024-01-23T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86908
552239,Pryce St Mountain Ash,2024-01-23T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
552239,Pryce St Mountain Ash,2024-01-23T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
552239,Pryce St Mountain Ash,2024-01-23T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
552239,Pryce St Mountain Ash,2024-01-23T06:30:00.000+00:00,feeder,3,N Current (Min),A,8.0
552239,Pryce St Mountain Ash,2024-01-23T06:30:00.000+00:00,feeder,3,N Current (Max),A,17.88
552239,Pryce St Mountain Ash,2024-01-23T06:30:00.000+00:00,feeder,3,N Current (RMS),A,10.75
552239,Pryce St Mountain Ash,2024-01-23T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,25.5
552239,Pryce St Mountain Ash,2024-01-23T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,37.88
552239,Pryce St Mountain Ash,2024-01-23T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.75
552239,Pryce St Mountain Ash,2024-01-23T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,4.88
552239,Pryce St Mountain Ash,2024-01-23T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,9.62
552239,Pryce St Mountain Ash,2024-01-23T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.88
552239,Pryce St Mountain Ash,2024-01-23T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,23.0
552239,Pryce St Mountain Ash,2024-01-23T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,33.25
552239,Pryce St Mountain Ash,2024-01-23T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.38
552239,Pryce St Mountain Ash,2024-01-23T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.43
552239,Pryce St Mountain Ash,2024-01-23T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.19
552239,Pryce St Mountain Ash,2024-01-23T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.06
552239,Pryce St Mountain Ash,2024-01-23T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95822
552239,Pryce St Mountain Ash,2024-01-23T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93555
552239,Pryce St Mountain Ash,2024-01-23T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95166
552239,Pryce St Mountain Ash,2024-01-23T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-23T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-23T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-23T06:30:00.000+00:00,feeder,2,N Current (Min),A,5.75
552239,Pryce St Mountain Ash,2024-01-23T06:30:00.000+00:00,feeder,2,N Current (Max),A,25.38
552239,Pryce St Mountain Ash,2024-01-23T06:30:00.000+00:00,feeder,2,N Current (RMS),A,11.5
552239,Pryce St Mountain Ash,2024-01-23T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,5.75
552239,Pryce St Mountain Ash,2024-01-23T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,30.0
552239,Pryce St Mountain Ash,2024-01-23T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.25
552239,Pryce St Mountain Ash,2024-01-23T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,11.38
552239,Pryce St Mountain Ash,2024-01-23T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,30.12
552239,Pryce St Mountain Ash,2024-01-23T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
552239,Pryce St Mountain Ash,2024-01-23T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,5.12
552239,Pryce St Mountain Ash,2024-01-23T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,14.12
552239,Pryce St Mountain Ash,2024-01-23T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.75
552239,Pryce St Mountain Ash,2024-01-23T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,10.44
552239,Pryce St Mountain Ash,2024-01-23T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.38
552239,Pryce St Mountain Ash,2024-01-23T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.12
552239,Pryce St Mountain Ash,2024-01-23T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95843
552239,Pryce St Mountain Ash,2024-01-23T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98581
552239,Pryce St Mountain Ash,2024-01-23T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92316
552239,Pryce St Mountain Ash,2024-01-23T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-23T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
552239,Pryce St Mountain Ash,2024-01-23T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-23T06:30:00.000+00:00,feeder,1,N Current (Min),A,35.5
552239,Pryce St Mountain Ash,2024-01-23T06:30:00.000+00:00,feeder,1,N Current (Max),A,18.12
552239,Pryce St Mountain Ash,2024-01-23T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,12.12
552239,Pryce St Mountain Ash,2024-01-23T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,23.25
552239,Pryce St Mountain Ash,2024-01-23T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.25
552239,Pryce St Mountain Ash,2024-01-23T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,22.0
552239,Pryce St Mountain Ash,2024-01-23T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,49.25
552239,Pryce St Mountain Ash,2024-01-23T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.75
552239,Pryce St Mountain Ash,2024-01-23T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,5.75
552239,Pryce St Mountain Ash,2024-01-23T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,13.38
552239,Pryce St Mountain Ash,2024-01-23T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
552239,Pryce St Mountain Ash,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.47
552239,Pryce St Mountain Ash,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,238.59
552239,Pryce St Mountain Ash,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
552239,Pryce St Mountain Ash,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,236.86
552239,Pryce St Mountain Ash,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.44
552239,Pryce St Mountain Ash,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.61
552239,Pryce St Mountain Ash,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,235.44
552239,Pryce St Mountain Ash,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,237.48
552239,Pryce St Mountain Ash,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.69
552239,Pryce St Mountain Ash,2024-01-23T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
552239,Pryce St Mountain Ash,2024-01-23T06:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
552239,Pryce St Mountain Ash,2024-01-23T06:30:00.000+00:00,busbar,,L2 Active Power,kW,37.0
552239,Pryce St Mountain Ash,2024-01-23T06:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
552239,Pryce St Mountain Ash,2024-01-23T06:30:00.000+00:00,busbar,,N Current (Min),A,53.5
552239,Pryce St Mountain Ash,2024-01-23T06:30:00.000+00:00,busbar,,N Current (Max),A,132.5
552239,Pryce St Mountain Ash,2024-01-23T06:30:00.000+00:00,busbar,,N Current (RMS),A,88.5
552239,Pryce St Mountain Ash,2024-01-23T06:30:00.000+00:00,busbar,,L3 Current (Min),A,95.88
552239,Pryce St Mountain Ash,2024-01-23T06:30:00.000+00:00,busbar,,L3 Current (Max),A,142.38
552239,Pryce St Mountain Ash,2024-01-23T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.88
552239,Pryce St Mountain Ash,2024-01-23T06:30:00.000+00:00,busbar,,L2 Current (Min),A,120.25
552239,Pryce St Mountain Ash,2024-01-23T06:30:00.000+00:00,busbar,,L2 Current (Max),A,200.12
552239,Pryce St Mountain Ash,2024-01-23T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
552239,Pryce St Mountain Ash,2024-01-23T06:30:00.000+00:00,busbar,,L1 Current (Min),A,62.0
552239,Pryce St Mountain Ash,2024-01-23T06:30:00.000+00:00,busbar,,L1 Current (Max),A,148.25
552239,Pryce St Mountain Ash,2024-01-23T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.88
552239,Pryce St Mountain Ash,2024-01-23T06:30:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T06:30:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,7.69
552239,Pryce St Mountain Ash,2024-01-23T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.69
552239,Pryce St Mountain Ash,2024-01-23T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,13.37
552239,Pryce St Mountain Ash,2024-01-23T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99344
552239,Pryce St Mountain Ash,2024-01-23T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99469
552239,Pryce St Mountain Ash,2024-01-23T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97522
552239,Pryce St Mountain Ash,2024-01-23T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
552239,Pryce St Mountain Ash,2024-01-23T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
552239,Pryce St Mountain Ash,2024-01-23T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
552239,Pryce St Mountain Ash,2024-01-23T06:20:00.000+00:00,feeder,4,N Current (Min),A,26.75
552239,Pryce St Mountain Ash,2024-01-23T06:20:00.000+00:00,feeder,4,N Current (Max),A,81.0
552239,Pryce St Mountain Ash,2024-01-23T06:20:00.000+00:00,feeder,4,N Current (RMS),A,40.38
552239,Pryce St Mountain Ash,2024-01-23T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,51.5
552239,Pryce St Mountain Ash,2024-01-23T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,77.5
552239,Pryce St Mountain Ash,2024-01-23T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,57.5
552239,Pryce St Mountain Ash,2024-01-23T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,73.38
552239,Pryce St Mountain Ash,2024-01-23T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,90.88
552239,Pryce St Mountain Ash,2024-01-23T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,78.88
552239,Pryce St Mountain Ash,2024-01-23T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,23.0
552239,Pryce St Mountain Ash,2024-01-23T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,119.75
552239,Pryce St Mountain Ash,2024-01-23T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,35.88
552239,Pryce St Mountain Ash,2024-01-23T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.06
552239,Pryce St Mountain Ash,2024-01-23T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.13
552239,Pryce St Mountain Ash,2024-01-23T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,37.44
552239,Pryce St Mountain Ash,2024-01-23T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
552239,Pryce St Mountain Ash,2024-01-23T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96939
552239,Pryce St Mountain Ash,2024-01-23T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93738
552239,Pryce St Mountain Ash,2024-01-23T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89569
552239,Pryce St Mountain Ash,2024-01-23T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
552239,Pryce St Mountain Ash,2024-01-23T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-23T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
552239,Pryce St Mountain Ash,2024-01-23T06:20:00.000+00:00,feeder,3,N Current (Min),A,7.62
552239,Pryce St Mountain Ash,2024-01-23T06:20:00.000+00:00,feeder,3,N Current (Max),A,27.0
552239,Pryce St Mountain Ash,2024-01-23T06:20:00.000+00:00,feeder,3,N Current (RMS),A,12.75
552239,Pryce St Mountain Ash,2024-01-23T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,21.5
552239,Pryce St Mountain Ash,2024-01-23T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,41.75
552239,Pryce St Mountain Ash,2024-01-23T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.62
552239,Pryce St Mountain Ash,2024-01-23T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.0
552239,Pryce St Mountain Ash,2024-01-23T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,14.38
552239,Pryce St Mountain Ash,2024-01-23T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
552239,Pryce St Mountain Ash,2024-01-23T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,24.62
552239,Pryce St Mountain Ash,2024-01-23T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,45.62
552239,Pryce St Mountain Ash,2024-01-23T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.0
552239,Pryce St Mountain Ash,2024-01-23T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.31
552239,Pryce St Mountain Ash,2024-01-23T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.75
552239,Pryce St Mountain Ash,2024-01-23T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.5
552239,Pryce St Mountain Ash,2024-01-23T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96091
552239,Pryce St Mountain Ash,2024-01-23T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94235
552239,Pryce St Mountain Ash,2024-01-23T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9809
552239,Pryce St Mountain Ash,2024-01-23T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-23T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-23T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-23T06:20:00.000+00:00,feeder,2,N Current (Min),A,5.5
552239,Pryce St Mountain Ash,2024-01-23T06:20:00.000+00:00,feeder,2,N Current (Max),A,20.62
552239,Pryce St Mountain Ash,2024-01-23T06:20:00.000+00:00,feeder,2,N Current (RMS),A,9.38
552239,Pryce St Mountain Ash,2024-01-23T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,6.12
552239,Pryce St Mountain Ash,2024-01-23T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,20.25
