Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552239,Pryce St Mountain Ash,2024-01-23T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.25
552239,Pryce St Mountain Ash,2024-01-23T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,11.75
552239,Pryce St Mountain Ash,2024-01-23T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,30.12
552239,Pryce St Mountain Ash,2024-01-23T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
552239,Pryce St Mountain Ash,2024-01-23T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,12.5
552239,Pryce St Mountain Ash,2024-01-23T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,21.62
552239,Pryce St Mountain Ash,2024-01-23T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
552239,Pryce St Mountain Ash,2024-01-23T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,10.94
552239,Pryce St Mountain Ash,2024-01-23T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.69
552239,Pryce St Mountain Ash,2024-01-23T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.12
552239,Pryce St Mountain Ash,2024-01-23T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93909
552239,Pryce St Mountain Ash,2024-01-23T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98111
552239,Pryce St Mountain Ash,2024-01-23T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91168
552239,Pryce St Mountain Ash,2024-01-23T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-23T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
552239,Pryce St Mountain Ash,2024-01-23T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
552239,Pryce St Mountain Ash,2024-01-23T06:20:00.000+00:00,feeder,1,N Current (Min),A,22.25
552239,Pryce St Mountain Ash,2024-01-23T06:20:00.000+00:00,feeder,1,N Current (Max),A,11.88
552239,Pryce St Mountain Ash,2024-01-23T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,13.12
552239,Pryce St Mountain Ash,2024-01-23T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,36.25
552239,Pryce St Mountain Ash,2024-01-23T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.25
552239,Pryce St Mountain Ash,2024-01-23T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,22.12
552239,Pryce St Mountain Ash,2024-01-23T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,36.12
552239,Pryce St Mountain Ash,2024-01-23T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.25
552239,Pryce St Mountain Ash,2024-01-23T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,5.75
552239,Pryce St Mountain Ash,2024-01-23T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,17.5
552239,Pryce St Mountain Ash,2024-01-23T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
552239,Pryce St Mountain Ash,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,236.45
552239,Pryce St Mountain Ash,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,238.89
552239,Pryce St Mountain Ash,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
552239,Pryce St Mountain Ash,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,236.27
552239,Pryce St Mountain Ash,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.56
552239,Pryce St Mountain Ash,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.44
552239,Pryce St Mountain Ash,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,234.84
552239,Pryce St Mountain Ash,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.34
552239,Pryce St Mountain Ash,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.34
552239,Pryce St Mountain Ash,2024-01-23T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
552239,Pryce St Mountain Ash,2024-01-23T06:20:00.000+00:00,busbar,,L3 Active Power,kW,28.0
552239,Pryce St Mountain Ash,2024-01-23T06:20:00.000+00:00,busbar,,L2 Active Power,kW,30.0
552239,Pryce St Mountain Ash,2024-01-23T06:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
552239,Pryce St Mountain Ash,2024-01-23T06:20:00.000+00:00,busbar,,N Current (Min),A,36.38
552239,Pryce St Mountain Ash,2024-01-23T06:20:00.000+00:00,busbar,,N Current (Max),A,77.88
552239,Pryce St Mountain Ash,2024-01-23T06:20:00.000+00:00,busbar,,N Current (RMS),A,53.0
552239,Pryce St Mountain Ash,2024-01-23T06:20:00.000+00:00,busbar,,L3 Current (Min),A,100.5
552239,Pryce St Mountain Ash,2024-01-23T06:20:00.000+00:00,busbar,,L3 Current (Max),A,142.5
552239,Pryce St Mountain Ash,2024-01-23T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.62
552239,Pryce St Mountain Ash,2024-01-23T06:20:00.000+00:00,busbar,,L2 Current (Min),A,114.88
552239,Pryce St Mountain Ash,2024-01-23T06:20:00.000+00:00,busbar,,L2 Current (Max),A,149.75
552239,Pryce St Mountain Ash,2024-01-23T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.25
552239,Pryce St Mountain Ash,2024-01-23T06:20:00.000+00:00,busbar,,L1 Current (Min),A,65.88
552239,Pryce St Mountain Ash,2024-01-23T06:20:00.000+00:00,busbar,,L1 Current (Max),A,161.62
552239,Pryce St Mountain Ash,2024-01-23T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.75
552239,Pryce St Mountain Ash,2024-01-23T06:20:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T06:20:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.62
552239,Pryce St Mountain Ash,2024-01-23T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.38
552239,Pryce St Mountain Ash,2024-01-23T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,8.69
552239,Pryce St Mountain Ash,2024-01-23T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99402
552239,Pryce St Mountain Ash,2024-01-23T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99411
552239,Pryce St Mountain Ash,2024-01-23T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98462
552239,Pryce St Mountain Ash,2024-01-23T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
552239,Pryce St Mountain Ash,2024-01-23T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
552239,Pryce St Mountain Ash,2024-01-23T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
552239,Pryce St Mountain Ash,2024-01-23T06:10:00.000+00:00,feeder,4,N Current (Min),A,23.25
552239,Pryce St Mountain Ash,2024-01-23T06:10:00.000+00:00,feeder,4,N Current (Max),A,91.38
552239,Pryce St Mountain Ash,2024-01-23T06:10:00.000+00:00,feeder,4,N Current (RMS),A,37.0
552239,Pryce St Mountain Ash,2024-01-23T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,44.0
552239,Pryce St Mountain Ash,2024-01-23T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,68.0
552239,Pryce St Mountain Ash,2024-01-23T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,46.12
552239,Pryce St Mountain Ash,2024-01-23T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,72.88
552239,Pryce St Mountain Ash,2024-01-23T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,123.0
552239,Pryce St Mountain Ash,2024-01-23T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,77.88
552239,Pryce St Mountain Ash,2024-01-23T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,30.5
552239,Pryce St Mountain Ash,2024-01-23T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,127.75
552239,Pryce St Mountain Ash,2024-01-23T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,42.38
552239,Pryce St Mountain Ash,2024-01-23T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.06
552239,Pryce St Mountain Ash,2024-01-23T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.13
552239,Pryce St Mountain Ash,2024-01-23T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,18.88
552239,Pryce St Mountain Ash,2024-01-23T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
552239,Pryce St Mountain Ash,2024-01-23T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96579
552239,Pryce St Mountain Ash,2024-01-23T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93964
552239,Pryce St Mountain Ash,2024-01-23T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88022
552239,Pryce St Mountain Ash,2024-01-23T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
552239,Pryce St Mountain Ash,2024-01-23T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
552239,Pryce St Mountain Ash,2024-01-23T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
552239,Pryce St Mountain Ash,2024-01-23T06:10:00.000+00:00,feeder,3,N Current (Min),A,7.62
552239,Pryce St Mountain Ash,2024-01-23T06:10:00.000+00:00,feeder,3,N Current (Max),A,17.75
552239,Pryce St Mountain Ash,2024-01-23T06:10:00.000+00:00,feeder,3,N Current (RMS),A,10.75
552239,Pryce St Mountain Ash,2024-01-23T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,25.12
552239,Pryce St Mountain Ash,2024-01-23T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,40.62
552239,Pryce St Mountain Ash,2024-01-23T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.12
552239,Pryce St Mountain Ash,2024-01-23T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.62
552239,Pryce St Mountain Ash,2024-01-23T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,13.62
552239,Pryce St Mountain Ash,2024-01-23T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.38
552239,Pryce St Mountain Ash,2024-01-23T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,19.88
552239,Pryce St Mountain Ash,2024-01-23T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,40.25
552239,Pryce St Mountain Ash,2024-01-23T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.0
552239,Pryce St Mountain Ash,2024-01-23T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.81
552239,Pryce St Mountain Ash,2024-01-23T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.69
552239,Pryce St Mountain Ash,2024-01-23T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.56
552239,Pryce St Mountain Ash,2024-01-23T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97379
552239,Pryce St Mountain Ash,2024-01-23T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95264
552239,Pryce St Mountain Ash,2024-01-23T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98486
552239,Pryce St Mountain Ash,2024-01-23T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-23T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
552239,Pryce St Mountain Ash,2024-01-23T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-23T06:10:00.000+00:00,feeder,2,N Current (Min),A,6.5
552239,Pryce St Mountain Ash,2024-01-23T06:10:00.000+00:00,feeder,2,N Current (Max),A,19.38
552239,Pryce St Mountain Ash,2024-01-23T06:10:00.000+00:00,feeder,2,N Current (RMS),A,11.38
552239,Pryce St Mountain Ash,2024-01-23T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,7.0
552239,Pryce St Mountain Ash,2024-01-23T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,24.38
552239,Pryce St Mountain Ash,2024-01-23T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
552239,Pryce St Mountain Ash,2024-01-23T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,12.75
552239,Pryce St Mountain Ash,2024-01-23T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,30.38
552239,Pryce St Mountain Ash,2024-01-23T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.38
552239,Pryce St Mountain Ash,2024-01-23T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,12.5
552239,Pryce St Mountain Ash,2024-01-23T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,13.62
552239,Pryce St Mountain Ash,2024-01-23T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.12
552239,Pryce St Mountain Ash,2024-01-23T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,12.87
552239,Pryce St Mountain Ash,2024-01-23T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.44
552239,Pryce St Mountain Ash,2024-01-23T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.56
552239,Pryce St Mountain Ash,2024-01-23T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96146
552239,Pryce St Mountain Ash,2024-01-23T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98212
552239,Pryce St Mountain Ash,2024-01-23T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90842
552239,Pryce St Mountain Ash,2024-01-23T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
552239,Pryce St Mountain Ash,2024-01-23T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
552239,Pryce St Mountain Ash,2024-01-23T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-23T06:10:00.000+00:00,feeder,1,N Current (Min),A,29.25
552239,Pryce St Mountain Ash,2024-01-23T06:10:00.000+00:00,feeder,1,N Current (Max),A,14.88
552239,Pryce St Mountain Ash,2024-01-23T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,12.75
552239,Pryce St Mountain Ash,2024-01-23T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,27.75
552239,Pryce St Mountain Ash,2024-01-23T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.75
552239,Pryce St Mountain Ash,2024-01-23T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,19.62
552239,Pryce St Mountain Ash,2024-01-23T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,46.88
552239,Pryce St Mountain Ash,2024-01-23T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.62
552239,Pryce St Mountain Ash,2024-01-23T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,5.5
552239,Pryce St Mountain Ash,2024-01-23T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,15.75
552239,Pryce St Mountain Ash,2024-01-23T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
552239,Pryce St Mountain Ash,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,235.77
552239,Pryce St Mountain Ash,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,238.92
552239,Pryce St Mountain Ash,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
552239,Pryce St Mountain Ash,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,235.44
552239,Pryce St Mountain Ash,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.36
552239,Pryce St Mountain Ash,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.14
552239,Pryce St Mountain Ash,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,234.36
552239,Pryce St Mountain Ash,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.5
552239,Pryce St Mountain Ash,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.16
552239,Pryce St Mountain Ash,2024-01-23T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
552239,Pryce St Mountain Ash,2024-01-23T06:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
552239,Pryce St Mountain Ash,2024-01-23T06:10:00.000+00:00,busbar,,L2 Active Power,kW,32.0
552239,Pryce St Mountain Ash,2024-01-23T06:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
552239,Pryce St Mountain Ash,2024-01-23T06:10:00.000+00:00,busbar,,N Current (Min),A,40.12
552239,Pryce St Mountain Ash,2024-01-23T06:10:00.000+00:00,busbar,,N Current (Max),A,102.38
552239,Pryce St Mountain Ash,2024-01-23T06:10:00.000+00:00,busbar,,N Current (RMS),A,57.0
552239,Pryce St Mountain Ash,2024-01-23T06:10:00.000+00:00,busbar,,L3 Current (Min),A,90.25
552239,Pryce St Mountain Ash,2024-01-23T06:10:00.000+00:00,busbar,,L3 Current (Max),A,140.88
552239,Pryce St Mountain Ash,2024-01-23T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.75
552239,Pryce St Mountain Ash,2024-01-23T06:10:00.000+00:00,busbar,,L2 Current (Min),A,120.25
552239,Pryce St Mountain Ash,2024-01-23T06:10:00.000+00:00,busbar,,L2 Current (Max),A,167.75
552239,Pryce St Mountain Ash,2024-01-23T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.88
552239,Pryce St Mountain Ash,2024-01-23T06:10:00.000+00:00,busbar,,L1 Current (Min),A,72.75
552239,Pryce St Mountain Ash,2024-01-23T06:10:00.000+00:00,busbar,,L1 Current (Max),A,166.12
552239,Pryce St Mountain Ash,2024-01-23T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.38
552239,Pryce St Mountain Ash,2024-01-23T06:10:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T06:10:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.94
552239,Pryce St Mountain Ash,2024-01-23T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,8.81
552239,Pryce St Mountain Ash,2024-01-23T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,11.63
552239,Pryce St Mountain Ash,2024-01-23T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9902
552239,Pryce St Mountain Ash,2024-01-23T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9931
552239,Pryce St Mountain Ash,2024-01-23T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97214
552239,Pryce St Mountain Ash,2024-01-23T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
552239,Pryce St Mountain Ash,2024-01-23T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
552239,Pryce St Mountain Ash,2024-01-23T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
552239,Pryce St Mountain Ash,2024-01-23T06:00:00.000+00:00,feeder,4,N Current (Min),A,24.0
552239,Pryce St Mountain Ash,2024-01-23T06:00:00.000+00:00,feeder,4,N Current (Max),A,105.75
552239,Pryce St Mountain Ash,2024-01-23T06:00:00.000+00:00,feeder,4,N Current (RMS),A,47.62
552239,Pryce St Mountain Ash,2024-01-23T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,39.0
552239,Pryce St Mountain Ash,2024-01-23T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,56.12
552239,Pryce St Mountain Ash,2024-01-23T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,44.38
552239,Pryce St Mountain Ash,2024-01-23T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,67.75
552239,Pryce St Mountain Ash,2024-01-23T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,108.88
552239,Pryce St Mountain Ash,2024-01-23T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,81.88
552239,Pryce St Mountain Ash,2024-01-23T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,22.25
552239,Pryce St Mountain Ash,2024-01-23T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,139.88
552239,Pryce St Mountain Ash,2024-01-23T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,33.88
552239,Pryce St Mountain Ash,2024-01-23T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.44
552239,Pryce St Mountain Ash,2024-01-23T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.06
552239,Pryce St Mountain Ash,2024-01-23T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,34.75
552239,Pryce St Mountain Ash,2024-01-23T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
552239,Pryce St Mountain Ash,2024-01-23T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96359
552239,Pryce St Mountain Ash,2024-01-23T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93005
552239,Pryce St Mountain Ash,2024-01-23T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88391
552239,Pryce St Mountain Ash,2024-01-23T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
552239,Pryce St Mountain Ash,2024-01-23T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-23T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
552239,Pryce St Mountain Ash,2024-01-23T06:00:00.000+00:00,feeder,3,N Current (Min),A,7.62
552239,Pryce St Mountain Ash,2024-01-23T06:00:00.000+00:00,feeder,3,N Current (Max),A,25.25
552239,Pryce St Mountain Ash,2024-01-23T06:00:00.000+00:00,feeder,3,N Current (RMS),A,10.12
552239,Pryce St Mountain Ash,2024-01-23T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,25.25
552239,Pryce St Mountain Ash,2024-01-23T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,39.12
552239,Pryce St Mountain Ash,2024-01-23T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.75
552239,Pryce St Mountain Ash,2024-01-23T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.5
552239,Pryce St Mountain Ash,2024-01-23T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,15.62
552239,Pryce St Mountain Ash,2024-01-23T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.12
552239,Pryce St Mountain Ash,2024-01-23T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,23.62
552239,Pryce St Mountain Ash,2024-01-23T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,53.12
552239,Pryce St Mountain Ash,2024-01-23T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.5
552239,Pryce St Mountain Ash,2024-01-23T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.06
552239,Pryce St Mountain Ash,2024-01-23T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.56
552239,Pryce St Mountain Ash,2024-01-23T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.56
552239,Pryce St Mountain Ash,2024-01-23T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94696
552239,Pryce St Mountain Ash,2024-01-23T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9649
552239,Pryce St Mountain Ash,2024-01-23T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99057
552239,Pryce St Mountain Ash,2024-01-23T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-23T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
552239,Pryce St Mountain Ash,2024-01-23T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-23T06:00:00.000+00:00,feeder,2,N Current (Min),A,6.25
552239,Pryce St Mountain Ash,2024-01-23T06:00:00.000+00:00,feeder,2,N Current (Max),A,24.88
552239,Pryce St Mountain Ash,2024-01-23T06:00:00.000+00:00,feeder,2,N Current (RMS),A,14.62
552239,Pryce St Mountain Ash,2024-01-23T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,7.0
552239,Pryce St Mountain Ash,2024-01-23T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,30.12
552239,Pryce St Mountain Ash,2024-01-23T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.12
552239,Pryce St Mountain Ash,2024-01-23T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,14.75
552239,Pryce St Mountain Ash,2024-01-23T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,33.75
552239,Pryce St Mountain Ash,2024-01-23T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.25
552239,Pryce St Mountain Ash,2024-01-23T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,12.62
552239,Pryce St Mountain Ash,2024-01-23T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,20.75
552239,Pryce St Mountain Ash,2024-01-23T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.75
552239,Pryce St Mountain Ash,2024-01-23T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,11.37
552239,Pryce St Mountain Ash,2024-01-23T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.38
552239,Pryce St Mountain Ash,2024-01-23T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.19
552239,Pryce St Mountain Ash,2024-01-23T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97028
552239,Pryce St Mountain Ash,2024-01-23T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97955
552239,Pryce St Mountain Ash,2024-01-23T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95831
552239,Pryce St Mountain Ash,2024-01-23T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-23T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
552239,Pryce St Mountain Ash,2024-01-23T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-23T06:00:00.000+00:00,feeder,1,N Current (Min),A,21.5
552239,Pryce St Mountain Ash,2024-01-23T06:00:00.000+00:00,feeder,1,N Current (Max),A,12.25
552239,Pryce St Mountain Ash,2024-01-23T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,11.62
552239,Pryce St Mountain Ash,2024-01-23T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,31.88
552239,Pryce St Mountain Ash,2024-01-23T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
552239,Pryce St Mountain Ash,2024-01-23T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,19.25
552239,Pryce St Mountain Ash,2024-01-23T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,39.0
552239,Pryce St Mountain Ash,2024-01-23T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.62
552239,Pryce St Mountain Ash,2024-01-23T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,5.88
552239,Pryce St Mountain Ash,2024-01-23T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,18.25
552239,Pryce St Mountain Ash,2024-01-23T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
552239,Pryce St Mountain Ash,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.42
552239,Pryce St Mountain Ash,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,238.83
552239,Pryce St Mountain Ash,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
552239,Pryce St Mountain Ash,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,236.97
552239,Pryce St Mountain Ash,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.41
552239,Pryce St Mountain Ash,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
552239,Pryce St Mountain Ash,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,235.52
552239,Pryce St Mountain Ash,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,237.28
552239,Pryce St Mountain Ash,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.69
552239,Pryce St Mountain Ash,2024-01-23T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
552239,Pryce St Mountain Ash,2024-01-23T06:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
552239,Pryce St Mountain Ash,2024-01-23T06:00:00.000+00:00,busbar,,L2 Active Power,kW,32.0
552239,Pryce St Mountain Ash,2024-01-23T06:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
552239,Pryce St Mountain Ash,2024-01-23T06:00:00.000+00:00,busbar,,N Current (Min),A,36.12
552239,Pryce St Mountain Ash,2024-01-23T06:00:00.000+00:00,busbar,,N Current (Max),A,123.5
552239,Pryce St Mountain Ash,2024-01-23T06:00:00.000+00:00,busbar,,N Current (RMS),A,69.12
552239,Pryce St Mountain Ash,2024-01-23T06:00:00.000+00:00,busbar,,L3 Current (Min),A,84.0
552239,Pryce St Mountain Ash,2024-01-23T06:00:00.000+00:00,busbar,,L3 Current (Max),A,125.12
552239,Pryce St Mountain Ash,2024-01-23T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.62
552239,Pryce St Mountain Ash,2024-01-23T06:00:00.000+00:00,busbar,,L2 Current (Min),A,109.88
552239,Pryce St Mountain Ash,2024-01-23T06:00:00.000+00:00,busbar,,L2 Current (Max),A,166.12
552239,Pryce St Mountain Ash,2024-01-23T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.38
552239,Pryce St Mountain Ash,2024-01-23T06:00:00.000+00:00,busbar,,L1 Current (Min),A,68.62
552239,Pryce St Mountain Ash,2024-01-23T06:00:00.000+00:00,busbar,,L1 Current (Max),A,190.12
552239,Pryce St Mountain Ash,2024-01-23T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.38
552239,Pryce St Mountain Ash,2024-01-23T06:00:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T06:00:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.12
552239,Pryce St Mountain Ash,2024-01-23T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.56
552239,Pryce St Mountain Ash,2024-01-23T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,7.19
552239,Pryce St Mountain Ash,2024-01-23T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98102
552239,Pryce St Mountain Ash,2024-01-23T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99716
552239,Pryce St Mountain Ash,2024-01-23T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96652
552239,Pryce St Mountain Ash,2024-01-23T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
552239,Pryce St Mountain Ash,2024-01-23T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
552239,Pryce St Mountain Ash,2024-01-23T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
552239,Pryce St Mountain Ash,2024-01-23T05:50:00.000+00:00,feeder,4,N Current (Min),A,21.38
552239,Pryce St Mountain Ash,2024-01-23T05:50:00.000+00:00,feeder,4,N Current (Max),A,121.25
552239,Pryce St Mountain Ash,2024-01-23T05:50:00.000+00:00,feeder,4,N Current (RMS),A,40.0
552239,Pryce St Mountain Ash,2024-01-23T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,40.5
552239,Pryce St Mountain Ash,2024-01-23T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,59.88
552239,Pryce St Mountain Ash,2024-01-23T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,45.38
552239,Pryce St Mountain Ash,2024-01-23T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,68.12
552239,Pryce St Mountain Ash,2024-01-23T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,110.25
552239,Pryce St Mountain Ash,2024-01-23T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,76.0
552239,Pryce St Mountain Ash,2024-01-23T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,22.75
552239,Pryce St Mountain Ash,2024-01-23T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,145.38
552239,Pryce St Mountain Ash,2024-01-23T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,35.5
552239,Pryce St Mountain Ash,2024-01-23T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.81
552239,Pryce St Mountain Ash,2024-01-23T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,27.19
552239,Pryce St Mountain Ash,2024-01-23T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,22.38
552239,Pryce St Mountain Ash,2024-01-23T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
552239,Pryce St Mountain Ash,2024-01-23T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97153
552239,Pryce St Mountain Ash,2024-01-23T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90719
552239,Pryce St Mountain Ash,2024-01-23T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87207
552239,Pryce St Mountain Ash,2024-01-23T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
552239,Pryce St Mountain Ash,2024-01-23T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-23T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
552239,Pryce St Mountain Ash,2024-01-23T05:50:00.000+00:00,feeder,3,N Current (Min),A,7.75
552239,Pryce St Mountain Ash,2024-01-23T05:50:00.000+00:00,feeder,3,N Current (Max),A,18.62
552239,Pryce St Mountain Ash,2024-01-23T05:50:00.000+00:00,feeder,3,N Current (RMS),A,12.12
552239,Pryce St Mountain Ash,2024-01-23T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,25.38
552239,Pryce St Mountain Ash,2024-01-23T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,42.12
552239,Pryce St Mountain Ash,2024-01-23T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.62
552239,Pryce St Mountain Ash,2024-01-23T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
552239,Pryce St Mountain Ash,2024-01-23T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,16.25
552239,Pryce St Mountain Ash,2024-01-23T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
552239,Pryce St Mountain Ash,2024-01-23T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,25.62
552239,Pryce St Mountain Ash,2024-01-23T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,39.62
552239,Pryce St Mountain Ash,2024-01-23T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.5
552239,Pryce St Mountain Ash,2024-01-23T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.94
552239,Pryce St Mountain Ash,2024-01-23T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.13
552239,Pryce St Mountain Ash,2024-01-23T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.62
552239,Pryce St Mountain Ash,2024-01-23T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93887
552239,Pryce St Mountain Ash,2024-01-23T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93353
552239,Pryce St Mountain Ash,2024-01-23T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98657
552239,Pryce St Mountain Ash,2024-01-23T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-23T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-23T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-23T05:50:00.000+00:00,feeder,2,N Current (Min),A,5.88
552239,Pryce St Mountain Ash,2024-01-23T05:50:00.000+00:00,feeder,2,N Current (Max),A,17.12
552239,Pryce St Mountain Ash,2024-01-23T05:50:00.000+00:00,feeder,2,N Current (RMS),A,9.38
552239,Pryce St Mountain Ash,2024-01-23T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,5.62
552239,Pryce St Mountain Ash,2024-01-23T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,17.62
552239,Pryce St Mountain Ash,2024-01-23T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.12
552239,Pryce St Mountain Ash,2024-01-23T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,11.38
552239,Pryce St Mountain Ash,2024-01-23T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,21.25
552239,Pryce St Mountain Ash,2024-01-23T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.75
552239,Pryce St Mountain Ash,2024-01-23T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,12.25
552239,Pryce St Mountain Ash,2024-01-23T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,20.75
552239,Pryce St Mountain Ash,2024-01-23T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.12
552239,Pryce St Mountain Ash,2024-01-23T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,9.19
552239,Pryce St Mountain Ash,2024-01-23T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
552239,Pryce St Mountain Ash,2024-01-23T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.87
552239,Pryce St Mountain Ash,2024-01-23T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96979
552239,Pryce St Mountain Ash,2024-01-23T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98538
552239,Pryce St Mountain Ash,2024-01-23T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94327
552239,Pryce St Mountain Ash,2024-01-23T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-23T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
552239,Pryce St Mountain Ash,2024-01-23T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-23T05:50:00.000+00:00,feeder,1,N Current (Min),A,33.62
552239,Pryce St Mountain Ash,2024-01-23T05:50:00.000+00:00,feeder,1,N Current (Max),A,15.0
552239,Pryce St Mountain Ash,2024-01-23T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,13.0
552239,Pryce St Mountain Ash,2024-01-23T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,29.12
552239,Pryce St Mountain Ash,2024-01-23T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.25
552239,Pryce St Mountain Ash,2024-01-23T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,19.75
552239,Pryce St Mountain Ash,2024-01-23T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,45.62
552239,Pryce St Mountain Ash,2024-01-23T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.38
552239,Pryce St Mountain Ash,2024-01-23T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,5.0
552239,Pryce St Mountain Ash,2024-01-23T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,18.38
552239,Pryce St Mountain Ash,2024-01-23T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.62
552239,Pryce St Mountain Ash,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.34
552239,Pryce St Mountain Ash,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.36
552239,Pryce St Mountain Ash,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
552239,Pryce St Mountain Ash,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.14
552239,Pryce St Mountain Ash,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.2
552239,Pryce St Mountain Ash,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
552239,Pryce St Mountain Ash,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.02
552239,Pryce St Mountain Ash,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.78
552239,Pryce St Mountain Ash,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
552239,Pryce St Mountain Ash,2024-01-23T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
552239,Pryce St Mountain Ash,2024-01-23T05:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
552239,Pryce St Mountain Ash,2024-01-23T05:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
552239,Pryce St Mountain Ash,2024-01-23T05:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
552239,Pryce St Mountain Ash,2024-01-23T05:50:00.000+00:00,busbar,,N Current (Min),A,36.88
552239,Pryce St Mountain Ash,2024-01-23T05:50:00.000+00:00,busbar,,N Current (Max),A,127.5
552239,Pryce St Mountain Ash,2024-01-23T05:50:00.000+00:00,busbar,,N Current (RMS),A,56.5
552239,Pryce St Mountain Ash,2024-01-23T05:50:00.000+00:00,busbar,,L3 Current (Min),A,87.12
552239,Pryce St Mountain Ash,2024-01-23T05:50:00.000+00:00,busbar,,L3 Current (Max),A,135.88
552239,Pryce St Mountain Ash,2024-01-23T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.62
552239,Pryce St Mountain Ash,2024-01-23T05:50:00.000+00:00,busbar,,L2 Current (Min),A,111.75
552239,Pryce St Mountain Ash,2024-01-23T05:50:00.000+00:00,busbar,,L2 Current (Max),A,168.25
552239,Pryce St Mountain Ash,2024-01-23T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.12
552239,Pryce St Mountain Ash,2024-01-23T05:50:00.000+00:00,busbar,,L1 Current (Min),A,71.5
552239,Pryce St Mountain Ash,2024-01-23T05:50:00.000+00:00,busbar,,L1 Current (Max),A,190.0
552239,Pryce St Mountain Ash,2024-01-23T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.12
552239,Pryce St Mountain Ash,2024-01-23T05:50:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T05:50:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,9.63
552239,Pryce St Mountain Ash,2024-01-23T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.94
552239,Pryce St Mountain Ash,2024-01-23T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,12.06
552239,Pryce St Mountain Ash,2024-01-23T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98447
552239,Pryce St Mountain Ash,2024-01-23T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99042
552239,Pryce St Mountain Ash,2024-01-23T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97415
552239,Pryce St Mountain Ash,2024-01-23T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
552239,Pryce St Mountain Ash,2024-01-23T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
552239,Pryce St Mountain Ash,2024-01-23T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
552239,Pryce St Mountain Ash,2024-01-23T05:40:00.000+00:00,feeder,4,N Current (Min),A,37.75
552239,Pryce St Mountain Ash,2024-01-23T05:40:00.000+00:00,feeder,4,N Current (Max),A,94.25
552239,Pryce St Mountain Ash,2024-01-23T05:40:00.000+00:00,feeder,4,N Current (RMS),A,47.0
552239,Pryce St Mountain Ash,2024-01-23T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,39.75
552239,Pryce St Mountain Ash,2024-01-23T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,63.88
552239,Pryce St Mountain Ash,2024-01-23T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,45.88
552239,Pryce St Mountain Ash,2024-01-23T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,72.38
552239,Pryce St Mountain Ash,2024-01-23T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,123.75
552239,Pryce St Mountain Ash,2024-01-23T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,80.88
552239,Pryce St Mountain Ash,2024-01-23T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,22.88
552239,Pryce St Mountain Ash,2024-01-23T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,62.62
552239,Pryce St Mountain Ash,2024-01-23T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.62
552239,Pryce St Mountain Ash,2024-01-23T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.25
552239,Pryce St Mountain Ash,2024-01-23T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.0
552239,Pryce St Mountain Ash,2024-01-23T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,32.63
552239,Pryce St Mountain Ash,2024-01-23T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
552239,Pryce St Mountain Ash,2024-01-23T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96509
552239,Pryce St Mountain Ash,2024-01-23T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94345
552239,Pryce St Mountain Ash,2024-01-23T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87442
552239,Pryce St Mountain Ash,2024-01-23T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
