Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552239,Pryce St Mountain Ash,2024-01-23T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
552239,Pryce St Mountain Ash,2024-01-23T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
552239,Pryce St Mountain Ash,2024-01-23T05:40:00.000+00:00,feeder,3,N Current (Min),A,7.62
552239,Pryce St Mountain Ash,2024-01-23T05:40:00.000+00:00,feeder,3,N Current (Max),A,27.75
552239,Pryce St Mountain Ash,2024-01-23T05:40:00.000+00:00,feeder,3,N Current (RMS),A,10.88
552239,Pryce St Mountain Ash,2024-01-23T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,25.12
552239,Pryce St Mountain Ash,2024-01-23T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,35.12
552239,Pryce St Mountain Ash,2024-01-23T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.38
552239,Pryce St Mountain Ash,2024-01-23T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.62
552239,Pryce St Mountain Ash,2024-01-23T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,12.75
552239,Pryce St Mountain Ash,2024-01-23T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.62
552239,Pryce St Mountain Ash,2024-01-23T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,26.25
552239,Pryce St Mountain Ash,2024-01-23T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,57.12
552239,Pryce St Mountain Ash,2024-01-23T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.25
552239,Pryce St Mountain Ash,2024-01-23T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.56
552239,Pryce St Mountain Ash,2024-01-23T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.38
552239,Pryce St Mountain Ash,2024-01-23T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.63
552239,Pryce St Mountain Ash,2024-01-23T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95456
552239,Pryce St Mountain Ash,2024-01-23T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92819
552239,Pryce St Mountain Ash,2024-01-23T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98859
552239,Pryce St Mountain Ash,2024-01-23T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-23T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-23T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-23T05:40:00.000+00:00,feeder,2,N Current (Min),A,6.0
552239,Pryce St Mountain Ash,2024-01-23T05:40:00.000+00:00,feeder,2,N Current (Max),A,14.0
552239,Pryce St Mountain Ash,2024-01-23T05:40:00.000+00:00,feeder,2,N Current (RMS),A,8.12
552239,Pryce St Mountain Ash,2024-01-23T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,5.62
552239,Pryce St Mountain Ash,2024-01-23T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,17.88
552239,Pryce St Mountain Ash,2024-01-23T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.62
552239,Pryce St Mountain Ash,2024-01-23T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,11.12
552239,Pryce St Mountain Ash,2024-01-23T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,23.25
552239,Pryce St Mountain Ash,2024-01-23T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
552239,Pryce St Mountain Ash,2024-01-23T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,12.62
552239,Pryce St Mountain Ash,2024-01-23T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,14.75
552239,Pryce St Mountain Ash,2024-01-23T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.62
552239,Pryce St Mountain Ash,2024-01-23T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.63
552239,Pryce St Mountain Ash,2024-01-23T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.12
552239,Pryce St Mountain Ash,2024-01-23T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.31
552239,Pryce St Mountain Ash,2024-01-23T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97272
552239,Pryce St Mountain Ash,2024-01-23T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98096
552239,Pryce St Mountain Ash,2024-01-23T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88952
552239,Pryce St Mountain Ash,2024-01-23T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
552239,Pryce St Mountain Ash,2024-01-23T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
552239,Pryce St Mountain Ash,2024-01-23T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-23T05:40:00.000+00:00,feeder,1,N Current (Min),A,26.0
552239,Pryce St Mountain Ash,2024-01-23T05:40:00.000+00:00,feeder,1,N Current (Max),A,14.0
552239,Pryce St Mountain Ash,2024-01-23T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,13.12
552239,Pryce St Mountain Ash,2024-01-23T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,29.88
552239,Pryce St Mountain Ash,2024-01-23T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.75
552239,Pryce St Mountain Ash,2024-01-23T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,18.75
552239,Pryce St Mountain Ash,2024-01-23T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,38.38
552239,Pryce St Mountain Ash,2024-01-23T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.25
552239,Pryce St Mountain Ash,2024-01-23T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,5.12
552239,Pryce St Mountain Ash,2024-01-23T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,17.88
552239,Pryce St Mountain Ash,2024-01-23T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
552239,Pryce St Mountain Ash,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.09
552239,Pryce St Mountain Ash,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.3
552239,Pryce St Mountain Ash,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
552239,Pryce St Mountain Ash,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.09
552239,Pryce St Mountain Ash,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.25
552239,Pryce St Mountain Ash,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
552239,Pryce St Mountain Ash,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.5
552239,Pryce St Mountain Ash,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.22
552239,Pryce St Mountain Ash,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
552239,Pryce St Mountain Ash,2024-01-23T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
552239,Pryce St Mountain Ash,2024-01-23T05:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
552239,Pryce St Mountain Ash,2024-01-23T05:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
552239,Pryce St Mountain Ash,2024-01-23T05:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
552239,Pryce St Mountain Ash,2024-01-23T05:40:00.000+00:00,busbar,,N Current (Min),A,38.75
552239,Pryce St Mountain Ash,2024-01-23T05:40:00.000+00:00,busbar,,N Current (Max),A,99.62
552239,Pryce St Mountain Ash,2024-01-23T05:40:00.000+00:00,busbar,,N Current (RMS),A,57.88
552239,Pryce St Mountain Ash,2024-01-23T05:40:00.000+00:00,busbar,,L3 Current (Min),A,91.5
552239,Pryce St Mountain Ash,2024-01-23T05:40:00.000+00:00,busbar,,L3 Current (Max),A,127.12
552239,Pryce St Mountain Ash,2024-01-23T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
552239,Pryce St Mountain Ash,2024-01-23T05:40:00.000+00:00,busbar,,L2 Current (Min),A,107.75
552239,Pryce St Mountain Ash,2024-01-23T05:40:00.000+00:00,busbar,,L2 Current (Max),A,162.12
552239,Pryce St Mountain Ash,2024-01-23T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
552239,Pryce St Mountain Ash,2024-01-23T05:40:00.000+00:00,busbar,,L1 Current (Min),A,65.5
552239,Pryce St Mountain Ash,2024-01-23T05:40:00.000+00:00,busbar,,L1 Current (Max),A,110.75
552239,Pryce St Mountain Ash,2024-01-23T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.38
552239,Pryce St Mountain Ash,2024-01-23T05:40:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T05:40:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,9.69
552239,Pryce St Mountain Ash,2024-01-23T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.94
552239,Pryce St Mountain Ash,2024-01-23T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.88
552239,Pryce St Mountain Ash,2024-01-23T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98639
552239,Pryce St Mountain Ash,2024-01-23T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9967
552239,Pryce St Mountain Ash,2024-01-23T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96759
552239,Pryce St Mountain Ash,2024-01-23T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
552239,Pryce St Mountain Ash,2024-01-23T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
552239,Pryce St Mountain Ash,2024-01-23T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
552239,Pryce St Mountain Ash,2024-01-23T05:30:00.000+00:00,feeder,4,N Current (Min),A,32.38
552239,Pryce St Mountain Ash,2024-01-23T05:30:00.000+00:00,feeder,4,N Current (Max),A,95.38
552239,Pryce St Mountain Ash,2024-01-23T05:30:00.000+00:00,feeder,4,N Current (RMS),A,40.38
552239,Pryce St Mountain Ash,2024-01-23T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,39.38
552239,Pryce St Mountain Ash,2024-01-23T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,60.5
552239,Pryce St Mountain Ash,2024-01-23T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,48.0
552239,Pryce St Mountain Ash,2024-01-23T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,73.12
552239,Pryce St Mountain Ash,2024-01-23T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,94.38
552239,Pryce St Mountain Ash,2024-01-23T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,75.25
552239,Pryce St Mountain Ash,2024-01-23T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,22.62
552239,Pryce St Mountain Ash,2024-01-23T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,127.5
552239,Pryce St Mountain Ash,2024-01-23T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.75
552239,Pryce St Mountain Ash,2024-01-23T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.06
552239,Pryce St Mountain Ash,2024-01-23T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.19
552239,Pryce St Mountain Ash,2024-01-23T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,27.82
552239,Pryce St Mountain Ash,2024-01-23T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
552239,Pryce St Mountain Ash,2024-01-23T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96664
552239,Pryce St Mountain Ash,2024-01-23T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94769
552239,Pryce St Mountain Ash,2024-01-23T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.80771
552239,Pryce St Mountain Ash,2024-01-23T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
552239,Pryce St Mountain Ash,2024-01-23T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-23T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
552239,Pryce St Mountain Ash,2024-01-23T05:30:00.000+00:00,feeder,3,N Current (Min),A,7.62
552239,Pryce St Mountain Ash,2024-01-23T05:30:00.000+00:00,feeder,3,N Current (Max),A,21.75
552239,Pryce St Mountain Ash,2024-01-23T05:30:00.000+00:00,feeder,3,N Current (RMS),A,10.0
552239,Pryce St Mountain Ash,2024-01-23T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,23.38
552239,Pryce St Mountain Ash,2024-01-23T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,34.88
552239,Pryce St Mountain Ash,2024-01-23T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.75
552239,Pryce St Mountain Ash,2024-01-23T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.0
552239,Pryce St Mountain Ash,2024-01-23T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,15.5
552239,Pryce St Mountain Ash,2024-01-23T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.75
552239,Pryce St Mountain Ash,2024-01-23T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,21.38
552239,Pryce St Mountain Ash,2024-01-23T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,42.25
552239,Pryce St Mountain Ash,2024-01-23T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.12
552239,Pryce St Mountain Ash,2024-01-23T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.19
552239,Pryce St Mountain Ash,2024-01-23T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.81
552239,Pryce St Mountain Ash,2024-01-23T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.75
552239,Pryce St Mountain Ash,2024-01-23T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95154
552239,Pryce St Mountain Ash,2024-01-23T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95224
552239,Pryce St Mountain Ash,2024-01-23T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9888
552239,Pryce St Mountain Ash,2024-01-23T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-23T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-23T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-23T05:30:00.000+00:00,feeder,2,N Current (Min),A,5.38
552239,Pryce St Mountain Ash,2024-01-23T05:30:00.000+00:00,feeder,2,N Current (Max),A,17.25
552239,Pryce St Mountain Ash,2024-01-23T05:30:00.000+00:00,feeder,2,N Current (RMS),A,9.75
552239,Pryce St Mountain Ash,2024-01-23T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,5.5
552239,Pryce St Mountain Ash,2024-01-23T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,28.0
552239,Pryce St Mountain Ash,2024-01-23T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.12
552239,Pryce St Mountain Ash,2024-01-23T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,14.5
552239,Pryce St Mountain Ash,2024-01-23T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,26.38
552239,Pryce St Mountain Ash,2024-01-23T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.38
552239,Pryce St Mountain Ash,2024-01-23T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,12.75
552239,Pryce St Mountain Ash,2024-01-23T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,18.75
552239,Pryce St Mountain Ash,2024-01-23T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.88
552239,Pryce St Mountain Ash,2024-01-23T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,14.06
552239,Pryce St Mountain Ash,2024-01-23T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.75
552239,Pryce St Mountain Ash,2024-01-23T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.44
552239,Pryce St Mountain Ash,2024-01-23T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97327
552239,Pryce St Mountain Ash,2024-01-23T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97723
552239,Pryce St Mountain Ash,2024-01-23T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87192
552239,Pryce St Mountain Ash,2024-01-23T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-23T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
552239,Pryce St Mountain Ash,2024-01-23T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
552239,Pryce St Mountain Ash,2024-01-23T05:30:00.000+00:00,feeder,1,N Current (Min),A,21.12
552239,Pryce St Mountain Ash,2024-01-23T05:30:00.000+00:00,feeder,1,N Current (Max),A,13.0
552239,Pryce St Mountain Ash,2024-01-23T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,12.0
552239,Pryce St Mountain Ash,2024-01-23T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,32.88
552239,Pryce St Mountain Ash,2024-01-23T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.62
552239,Pryce St Mountain Ash,2024-01-23T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,18.62
552239,Pryce St Mountain Ash,2024-01-23T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,34.38
552239,Pryce St Mountain Ash,2024-01-23T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.12
552239,Pryce St Mountain Ash,2024-01-23T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,5.12
552239,Pryce St Mountain Ash,2024-01-23T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,14.88
552239,Pryce St Mountain Ash,2024-01-23T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.62
552239,Pryce St Mountain Ash,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.41
552239,Pryce St Mountain Ash,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.58
552239,Pryce St Mountain Ash,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
552239,Pryce St Mountain Ash,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.09
552239,Pryce St Mountain Ash,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.36
552239,Pryce St Mountain Ash,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
552239,Pryce St Mountain Ash,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.95
552239,Pryce St Mountain Ash,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.3
552239,Pryce St Mountain Ash,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
552239,Pryce St Mountain Ash,2024-01-23T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
552239,Pryce St Mountain Ash,2024-01-23T05:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
552239,Pryce St Mountain Ash,2024-01-23T05:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
552239,Pryce St Mountain Ash,2024-01-23T05:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
552239,Pryce St Mountain Ash,2024-01-23T05:30:00.000+00:00,busbar,,N Current (Min),A,44.62
552239,Pryce St Mountain Ash,2024-01-23T05:30:00.000+00:00,busbar,,N Current (Max),A,113.88
552239,Pryce St Mountain Ash,2024-01-23T05:30:00.000+00:00,busbar,,N Current (RMS),A,57.38
552239,Pryce St Mountain Ash,2024-01-23T05:30:00.000+00:00,busbar,,L3 Current (Min),A,84.62
552239,Pryce St Mountain Ash,2024-01-23T05:30:00.000+00:00,busbar,,L3 Current (Max),A,126.12
552239,Pryce St Mountain Ash,2024-01-23T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.12
552239,Pryce St Mountain Ash,2024-01-23T05:30:00.000+00:00,busbar,,L2 Current (Min),A,112.5
552239,Pryce St Mountain Ash,2024-01-23T05:30:00.000+00:00,busbar,,L2 Current (Max),A,148.88
552239,Pryce St Mountain Ash,2024-01-23T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
552239,Pryce St Mountain Ash,2024-01-23T05:30:00.000+00:00,busbar,,L1 Current (Min),A,60.38
552239,Pryce St Mountain Ash,2024-01-23T05:30:00.000+00:00,busbar,,L1 Current (Max),A,176.5
552239,Pryce St Mountain Ash,2024-01-23T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.25
552239,Pryce St Mountain Ash,2024-01-23T05:30:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T05:30:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,8.75
552239,Pryce St Mountain Ash,2024-01-23T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.5
552239,Pryce St Mountain Ash,2024-01-23T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.0
552239,Pryce St Mountain Ash,2024-01-23T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97696
552239,Pryce St Mountain Ash,2024-01-23T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99213
552239,Pryce St Mountain Ash,2024-01-23T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97159
552239,Pryce St Mountain Ash,2024-01-23T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
552239,Pryce St Mountain Ash,2024-01-23T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
552239,Pryce St Mountain Ash,2024-01-23T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
552239,Pryce St Mountain Ash,2024-01-23T05:20:00.000+00:00,feeder,4,N Current (Min),A,36.88
552239,Pryce St Mountain Ash,2024-01-23T05:20:00.000+00:00,feeder,4,N Current (Max),A,101.88
552239,Pryce St Mountain Ash,2024-01-23T05:20:00.000+00:00,feeder,4,N Current (RMS),A,49.38
552239,Pryce St Mountain Ash,2024-01-23T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,40.0
552239,Pryce St Mountain Ash,2024-01-23T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,53.25
552239,Pryce St Mountain Ash,2024-01-23T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,43.38
552239,Pryce St Mountain Ash,2024-01-23T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,69.12
552239,Pryce St Mountain Ash,2024-01-23T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,93.12
552239,Pryce St Mountain Ash,2024-01-23T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,84.62
552239,Pryce St Mountain Ash,2024-01-23T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,21.25
552239,Pryce St Mountain Ash,2024-01-23T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,127.25
552239,Pryce St Mountain Ash,2024-01-23T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.75
552239,Pryce St Mountain Ash,2024-01-23T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.56
552239,Pryce St Mountain Ash,2024-01-23T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.06
552239,Pryce St Mountain Ash,2024-01-23T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,37.44
552239,Pryce St Mountain Ash,2024-01-23T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
552239,Pryce St Mountain Ash,2024-01-23T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96521
552239,Pryce St Mountain Ash,2024-01-23T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91244
552239,Pryce St Mountain Ash,2024-01-23T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8959
552239,Pryce St Mountain Ash,2024-01-23T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
552239,Pryce St Mountain Ash,2024-01-23T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-23T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
552239,Pryce St Mountain Ash,2024-01-23T05:20:00.000+00:00,feeder,3,N Current (Min),A,7.88
552239,Pryce St Mountain Ash,2024-01-23T05:20:00.000+00:00,feeder,3,N Current (Max),A,37.25
552239,Pryce St Mountain Ash,2024-01-23T05:20:00.000+00:00,feeder,3,N Current (RMS),A,14.0
552239,Pryce St Mountain Ash,2024-01-23T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,21.88
552239,Pryce St Mountain Ash,2024-01-23T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,38.25
552239,Pryce St Mountain Ash,2024-01-23T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.88
552239,Pryce St Mountain Ash,2024-01-23T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.0
552239,Pryce St Mountain Ash,2024-01-23T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,12.0
552239,Pryce St Mountain Ash,2024-01-23T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.12
552239,Pryce St Mountain Ash,2024-01-23T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,21.75
552239,Pryce St Mountain Ash,2024-01-23T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,57.12
552239,Pryce St Mountain Ash,2024-01-23T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.12
552239,Pryce St Mountain Ash,2024-01-23T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.94
552239,Pryce St Mountain Ash,2024-01-23T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.37
552239,Pryce St Mountain Ash,2024-01-23T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.38
552239,Pryce St Mountain Ash,2024-01-23T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95544
552239,Pryce St Mountain Ash,2024-01-23T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9444
552239,Pryce St Mountain Ash,2024-01-23T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98798
552239,Pryce St Mountain Ash,2024-01-23T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-23T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-23T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-23T05:20:00.000+00:00,feeder,2,N Current (Min),A,5.5
552239,Pryce St Mountain Ash,2024-01-23T05:20:00.000+00:00,feeder,2,N Current (Max),A,19.12
552239,Pryce St Mountain Ash,2024-01-23T05:20:00.000+00:00,feeder,2,N Current (RMS),A,9.25
552239,Pryce St Mountain Ash,2024-01-23T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,6.0
552239,Pryce St Mountain Ash,2024-01-23T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,18.5
552239,Pryce St Mountain Ash,2024-01-23T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.75
552239,Pryce St Mountain Ash,2024-01-23T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,11.25
552239,Pryce St Mountain Ash,2024-01-23T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,23.62
552239,Pryce St Mountain Ash,2024-01-23T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.38
552239,Pryce St Mountain Ash,2024-01-23T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,12.12
552239,Pryce St Mountain Ash,2024-01-23T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,20.62
552239,Pryce St Mountain Ash,2024-01-23T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.25
552239,Pryce St Mountain Ash,2024-01-23T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,10.0
552239,Pryce St Mountain Ash,2024-01-23T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.82
552239,Pryce St Mountain Ash,2024-01-23T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.87
552239,Pryce St Mountain Ash,2024-01-23T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96847
552239,Pryce St Mountain Ash,2024-01-23T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96454
552239,Pryce St Mountain Ash,2024-01-23T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96313
552239,Pryce St Mountain Ash,2024-01-23T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
552239,Pryce St Mountain Ash,2024-01-23T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-23T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-23T05:20:00.000+00:00,feeder,1,N Current (Min),A,18.38
552239,Pryce St Mountain Ash,2024-01-23T05:20:00.000+00:00,feeder,1,N Current (Max),A,10.0
552239,Pryce St Mountain Ash,2024-01-23T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,12.75
552239,Pryce St Mountain Ash,2024-01-23T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,31.62
552239,Pryce St Mountain Ash,2024-01-23T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.38
552239,Pryce St Mountain Ash,2024-01-23T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,15.0
552239,Pryce St Mountain Ash,2024-01-23T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,27.5
552239,Pryce St Mountain Ash,2024-01-23T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
552239,Pryce St Mountain Ash,2024-01-23T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,6.12
552239,Pryce St Mountain Ash,2024-01-23T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,18.38
552239,Pryce St Mountain Ash,2024-01-23T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
552239,Pryce St Mountain Ash,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.55
552239,Pryce St Mountain Ash,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.75
552239,Pryce St Mountain Ash,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
552239,Pryce St Mountain Ash,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.88
552239,Pryce St Mountain Ash,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.42
552239,Pryce St Mountain Ash,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
552239,Pryce St Mountain Ash,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.41
552239,Pryce St Mountain Ash,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.47
552239,Pryce St Mountain Ash,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
552239,Pryce St Mountain Ash,2024-01-23T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
552239,Pryce St Mountain Ash,2024-01-23T05:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
552239,Pryce St Mountain Ash,2024-01-23T05:20:00.000+00:00,busbar,,L2 Active Power,kW,30.0
552239,Pryce St Mountain Ash,2024-01-23T05:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
552239,Pryce St Mountain Ash,2024-01-23T05:20:00.000+00:00,busbar,,N Current (Min),A,37.25
552239,Pryce St Mountain Ash,2024-01-23T05:20:00.000+00:00,busbar,,N Current (Max),A,98.25
552239,Pryce St Mountain Ash,2024-01-23T05:20:00.000+00:00,busbar,,N Current (RMS),A,55.25
552239,Pryce St Mountain Ash,2024-01-23T05:20:00.000+00:00,busbar,,L3 Current (Min),A,84.62
552239,Pryce St Mountain Ash,2024-01-23T05:20:00.000+00:00,busbar,,L3 Current (Max),A,121.12
552239,Pryce St Mountain Ash,2024-01-23T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
552239,Pryce St Mountain Ash,2024-01-23T05:20:00.000+00:00,busbar,,L2 Current (Min),A,107.38
552239,Pryce St Mountain Ash,2024-01-23T05:20:00.000+00:00,busbar,,L2 Current (Max),A,136.75
552239,Pryce St Mountain Ash,2024-01-23T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.75
552239,Pryce St Mountain Ash,2024-01-23T05:20:00.000+00:00,busbar,,L1 Current (Min),A,61.75
552239,Pryce St Mountain Ash,2024-01-23T05:20:00.000+00:00,busbar,,L1 Current (Max),A,180.38
552239,Pryce St Mountain Ash,2024-01-23T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.62
552239,Pryce St Mountain Ash,2024-01-23T05:20:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T05:20:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,12.0
552239,Pryce St Mountain Ash,2024-01-23T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,8.63
552239,Pryce St Mountain Ash,2024-01-23T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.75
552239,Pryce St Mountain Ash,2024-01-23T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99069
552239,Pryce St Mountain Ash,2024-01-23T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99643
552239,Pryce St Mountain Ash,2024-01-23T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97421
552239,Pryce St Mountain Ash,2024-01-23T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
552239,Pryce St Mountain Ash,2024-01-23T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
552239,Pryce St Mountain Ash,2024-01-23T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
552239,Pryce St Mountain Ash,2024-01-23T05:10:00.000+00:00,feeder,4,N Current (Min),A,33.62
552239,Pryce St Mountain Ash,2024-01-23T05:10:00.000+00:00,feeder,4,N Current (Max),A,86.0
552239,Pryce St Mountain Ash,2024-01-23T05:10:00.000+00:00,feeder,4,N Current (RMS),A,43.12
552239,Pryce St Mountain Ash,2024-01-23T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,39.75
552239,Pryce St Mountain Ash,2024-01-23T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,66.75
552239,Pryce St Mountain Ash,2024-01-23T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,46.62
552239,Pryce St Mountain Ash,2024-01-23T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,71.62
552239,Pryce St Mountain Ash,2024-01-23T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,91.25
552239,Pryce St Mountain Ash,2024-01-23T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,76.25
552239,Pryce St Mountain Ash,2024-01-23T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,21.5
552239,Pryce St Mountain Ash,2024-01-23T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,114.5
552239,Pryce St Mountain Ash,2024-01-23T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.38
552239,Pryce St Mountain Ash,2024-01-23T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.94
552239,Pryce St Mountain Ash,2024-01-23T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,23.69
552239,Pryce St Mountain Ash,2024-01-23T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,25.25
552239,Pryce St Mountain Ash,2024-01-23T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
552239,Pryce St Mountain Ash,2024-01-23T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96097
552239,Pryce St Mountain Ash,2024-01-23T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91458
552239,Pryce St Mountain Ash,2024-01-23T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85904
552239,Pryce St Mountain Ash,2024-01-23T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
552239,Pryce St Mountain Ash,2024-01-23T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-23T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
552239,Pryce St Mountain Ash,2024-01-23T05:10:00.000+00:00,feeder,3,N Current (Min),A,7.5
552239,Pryce St Mountain Ash,2024-01-23T05:10:00.000+00:00,feeder,3,N Current (Max),A,22.62
552239,Pryce St Mountain Ash,2024-01-23T05:10:00.000+00:00,feeder,3,N Current (RMS),A,9.5
552239,Pryce St Mountain Ash,2024-01-23T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,21.12
552239,Pryce St Mountain Ash,2024-01-23T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,32.75
552239,Pryce St Mountain Ash,2024-01-23T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.12
552239,Pryce St Mountain Ash,2024-01-23T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.88
552239,Pryce St Mountain Ash,2024-01-23T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,13.62
552239,Pryce St Mountain Ash,2024-01-23T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.75
552239,Pryce St Mountain Ash,2024-01-23T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,19.88
552239,Pryce St Mountain Ash,2024-01-23T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,44.62
552239,Pryce St Mountain Ash,2024-01-23T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.88
552239,Pryce St Mountain Ash,2024-01-23T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.31
552239,Pryce St Mountain Ash,2024-01-23T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.56
552239,Pryce St Mountain Ash,2024-01-23T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.44
552239,Pryce St Mountain Ash,2024-01-23T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97678
552239,Pryce St Mountain Ash,2024-01-23T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96042
552239,Pryce St Mountain Ash,2024-01-23T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98004
552239,Pryce St Mountain Ash,2024-01-23T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-23T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-23T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-23T05:10:00.000+00:00,feeder,2,N Current (Min),A,5.5
552239,Pryce St Mountain Ash,2024-01-23T05:10:00.000+00:00,feeder,2,N Current (Max),A,22.75
552239,Pryce St Mountain Ash,2024-01-23T05:10:00.000+00:00,feeder,2,N Current (RMS),A,9.0
552239,Pryce St Mountain Ash,2024-01-23T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,6.25
552239,Pryce St Mountain Ash,2024-01-23T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,24.62
552239,Pryce St Mountain Ash,2024-01-23T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.25
552239,Pryce St Mountain Ash,2024-01-23T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,11.88
552239,Pryce St Mountain Ash,2024-01-23T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,31.38
552239,Pryce St Mountain Ash,2024-01-23T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
552239,Pryce St Mountain Ash,2024-01-23T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,12.12
552239,Pryce St Mountain Ash,2024-01-23T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,13.88
552239,Pryce St Mountain Ash,2024-01-23T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
552239,Pryce St Mountain Ash,2024-01-23T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,12.69
552239,Pryce St Mountain Ash,2024-01-23T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.31
552239,Pryce St Mountain Ash,2024-01-23T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.56
552239,Pryce St Mountain Ash,2024-01-23T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97159
552239,Pryce St Mountain Ash,2024-01-23T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96109
552239,Pryce St Mountain Ash,2024-01-23T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95929
552239,Pryce St Mountain Ash,2024-01-23T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
552239,Pryce St Mountain Ash,2024-01-23T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-23T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-23T05:10:00.000+00:00,feeder,1,N Current (Min),A,20.5
552239,Pryce St Mountain Ash,2024-01-23T05:10:00.000+00:00,feeder,1,N Current (Max),A,11.12
552239,Pryce St Mountain Ash,2024-01-23T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,12.38
552239,Pryce St Mountain Ash,2024-01-23T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,28.88
552239,Pryce St Mountain Ash,2024-01-23T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.12
552239,Pryce St Mountain Ash,2024-01-23T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,14.62
552239,Pryce St Mountain Ash,2024-01-23T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,26.38
552239,Pryce St Mountain Ash,2024-01-23T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.12
552239,Pryce St Mountain Ash,2024-01-23T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,5.62
552239,Pryce St Mountain Ash,2024-01-23T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,18.75
552239,Pryce St Mountain Ash,2024-01-23T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.25
552239,Pryce St Mountain Ash,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.39
552239,Pryce St Mountain Ash,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.03
552239,Pryce St Mountain Ash,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
552239,Pryce St Mountain Ash,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.98
552239,Pryce St Mountain Ash,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.7
552239,Pryce St Mountain Ash,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
552239,Pryce St Mountain Ash,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.61
552239,Pryce St Mountain Ash,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.38
552239,Pryce St Mountain Ash,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
552239,Pryce St Mountain Ash,2024-01-23T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
552239,Pryce St Mountain Ash,2024-01-23T05:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
552239,Pryce St Mountain Ash,2024-01-23T05:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
552239,Pryce St Mountain Ash,2024-01-23T05:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
552239,Pryce St Mountain Ash,2024-01-23T05:10:00.000+00:00,busbar,,N Current (Min),A,39.38
552239,Pryce St Mountain Ash,2024-01-23T05:10:00.000+00:00,busbar,,N Current (Max),A,93.12
552239,Pryce St Mountain Ash,2024-01-23T05:10:00.000+00:00,busbar,,N Current (RMS),A,55.25
552239,Pryce St Mountain Ash,2024-01-23T05:10:00.000+00:00,busbar,,L3 Current (Min),A,83.38
552239,Pryce St Mountain Ash,2024-01-23T05:10:00.000+00:00,busbar,,L3 Current (Max),A,135.88
552239,Pryce St Mountain Ash,2024-01-23T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
552239,Pryce St Mountain Ash,2024-01-23T05:10:00.000+00:00,busbar,,L2 Current (Min),A,105.25
552239,Pryce St Mountain Ash,2024-01-23T05:10:00.000+00:00,busbar,,L2 Current (Max),A,140.25
552239,Pryce St Mountain Ash,2024-01-23T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.38
552239,Pryce St Mountain Ash,2024-01-23T05:10:00.000+00:00,busbar,,L1 Current (Min),A,59.88
552239,Pryce St Mountain Ash,2024-01-23T05:10:00.000+00:00,busbar,,L1 Current (Max),A,155.62
552239,Pryce St Mountain Ash,2024-01-23T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
552239,Pryce St Mountain Ash,2024-01-23T05:10:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T05:10:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,7.31
552239,Pryce St Mountain Ash,2024-01-23T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.69
552239,Pryce St Mountain Ash,2024-01-23T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,17.06
