Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552239,Pryce St Mountain Ash,2024-01-23T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9902
552239,Pryce St Mountain Ash,2024-01-23T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99271
552239,Pryce St Mountain Ash,2024-01-23T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97455
552239,Pryce St Mountain Ash,2024-01-23T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
552239,Pryce St Mountain Ash,2024-01-23T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
552239,Pryce St Mountain Ash,2024-01-23T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
552239,Pryce St Mountain Ash,2024-01-23T05:00:00.000+00:00,feeder,4,N Current (Min),A,39.0
552239,Pryce St Mountain Ash,2024-01-23T05:00:00.000+00:00,feeder,4,N Current (Max),A,92.12
552239,Pryce St Mountain Ash,2024-01-23T05:00:00.000+00:00,feeder,4,N Current (RMS),A,46.38
552239,Pryce St Mountain Ash,2024-01-23T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,39.88
552239,Pryce St Mountain Ash,2024-01-23T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,53.25
552239,Pryce St Mountain Ash,2024-01-23T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,45.0
552239,Pryce St Mountain Ash,2024-01-23T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,74.25
552239,Pryce St Mountain Ash,2024-01-23T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,97.38
552239,Pryce St Mountain Ash,2024-01-23T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,79.25
552239,Pryce St Mountain Ash,2024-01-23T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,22.12
552239,Pryce St Mountain Ash,2024-01-23T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,121.75
552239,Pryce St Mountain Ash,2024-01-23T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.88
552239,Pryce St Mountain Ash,2024-01-23T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.31
552239,Pryce St Mountain Ash,2024-01-23T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.44
552239,Pryce St Mountain Ash,2024-01-23T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,21.75
552239,Pryce St Mountain Ash,2024-01-23T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
552239,Pryce St Mountain Ash,2024-01-23T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96222
552239,Pryce St Mountain Ash,2024-01-23T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93301
552239,Pryce St Mountain Ash,2024-01-23T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90954
552239,Pryce St Mountain Ash,2024-01-23T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
552239,Pryce St Mountain Ash,2024-01-23T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
552239,Pryce St Mountain Ash,2024-01-23T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
552239,Pryce St Mountain Ash,2024-01-23T05:00:00.000+00:00,feeder,3,N Current (Min),A,7.38
552239,Pryce St Mountain Ash,2024-01-23T05:00:00.000+00:00,feeder,3,N Current (Max),A,25.0
552239,Pryce St Mountain Ash,2024-01-23T05:00:00.000+00:00,feeder,3,N Current (RMS),A,12.0
552239,Pryce St Mountain Ash,2024-01-23T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,24.25
552239,Pryce St Mountain Ash,2024-01-23T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,42.12
552239,Pryce St Mountain Ash,2024-01-23T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.0
552239,Pryce St Mountain Ash,2024-01-23T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,4.5
552239,Pryce St Mountain Ash,2024-01-23T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,12.88
552239,Pryce St Mountain Ash,2024-01-23T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.75
552239,Pryce St Mountain Ash,2024-01-23T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,22.0
552239,Pryce St Mountain Ash,2024-01-23T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,50.38
552239,Pryce St Mountain Ash,2024-01-23T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.38
552239,Pryce St Mountain Ash,2024-01-23T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.5
552239,Pryce St Mountain Ash,2024-01-23T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.75
552239,Pryce St Mountain Ash,2024-01-23T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.69
552239,Pryce St Mountain Ash,2024-01-23T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96728
552239,Pryce St Mountain Ash,2024-01-23T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97931
552239,Pryce St Mountain Ash,2024-01-23T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99094
552239,Pryce St Mountain Ash,2024-01-23T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-23T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
552239,Pryce St Mountain Ash,2024-01-23T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-23T05:00:00.000+00:00,feeder,2,N Current (Min),A,6.12
552239,Pryce St Mountain Ash,2024-01-23T05:00:00.000+00:00,feeder,2,N Current (Max),A,25.0
552239,Pryce St Mountain Ash,2024-01-23T05:00:00.000+00:00,feeder,2,N Current (RMS),A,14.88
552239,Pryce St Mountain Ash,2024-01-23T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,6.0
552239,Pryce St Mountain Ash,2024-01-23T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,23.75
552239,Pryce St Mountain Ash,2024-01-23T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.25
552239,Pryce St Mountain Ash,2024-01-23T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,16.25
552239,Pryce St Mountain Ash,2024-01-23T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,36.75
552239,Pryce St Mountain Ash,2024-01-23T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.88
552239,Pryce St Mountain Ash,2024-01-23T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,12.25
552239,Pryce St Mountain Ash,2024-01-23T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,14.5
552239,Pryce St Mountain Ash,2024-01-23T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.38
552239,Pryce St Mountain Ash,2024-01-23T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,9.31
552239,Pryce St Mountain Ash,2024-01-23T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.12
552239,Pryce St Mountain Ash,2024-01-23T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.94
552239,Pryce St Mountain Ash,2024-01-23T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97556
552239,Pryce St Mountain Ash,2024-01-23T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95291
552239,Pryce St Mountain Ash,2024-01-23T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90271
552239,Pryce St Mountain Ash,2024-01-23T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
552239,Pryce St Mountain Ash,2024-01-23T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-23T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-23T05:00:00.000+00:00,feeder,1,N Current (Min),A,19.88
552239,Pryce St Mountain Ash,2024-01-23T05:00:00.000+00:00,feeder,1,N Current (Max),A,12.5
552239,Pryce St Mountain Ash,2024-01-23T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,12.62
552239,Pryce St Mountain Ash,2024-01-23T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,26.88
552239,Pryce St Mountain Ash,2024-01-23T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.88
552239,Pryce St Mountain Ash,2024-01-23T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,14.88
552239,Pryce St Mountain Ash,2024-01-23T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,31.38
552239,Pryce St Mountain Ash,2024-01-23T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.75
552239,Pryce St Mountain Ash,2024-01-23T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,5.12
552239,Pryce St Mountain Ash,2024-01-23T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,16.25
552239,Pryce St Mountain Ash,2024-01-23T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.88
552239,Pryce St Mountain Ash,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.58
552239,Pryce St Mountain Ash,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.14
552239,Pryce St Mountain Ash,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
552239,Pryce St Mountain Ash,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.25
552239,Pryce St Mountain Ash,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.86
552239,Pryce St Mountain Ash,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
552239,Pryce St Mountain Ash,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.16
552239,Pryce St Mountain Ash,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.81
552239,Pryce St Mountain Ash,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
552239,Pryce St Mountain Ash,2024-01-23T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
552239,Pryce St Mountain Ash,2024-01-23T05:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
552239,Pryce St Mountain Ash,2024-01-23T05:00:00.000+00:00,busbar,,L2 Active Power,kW,30.0
552239,Pryce St Mountain Ash,2024-01-23T05:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
552239,Pryce St Mountain Ash,2024-01-23T05:00:00.000+00:00,busbar,,N Current (Min),A,41.0
552239,Pryce St Mountain Ash,2024-01-23T05:00:00.000+00:00,busbar,,N Current (Max),A,104.12
552239,Pryce St Mountain Ash,2024-01-23T05:00:00.000+00:00,busbar,,N Current (RMS),A,57.5
552239,Pryce St Mountain Ash,2024-01-23T05:00:00.000+00:00,busbar,,L3 Current (Min),A,89.88
552239,Pryce St Mountain Ash,2024-01-23T05:00:00.000+00:00,busbar,,L3 Current (Max),A,132.38
552239,Pryce St Mountain Ash,2024-01-23T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.75
552239,Pryce St Mountain Ash,2024-01-23T05:00:00.000+00:00,busbar,,L2 Current (Min),A,113.88
552239,Pryce St Mountain Ash,2024-01-23T05:00:00.000+00:00,busbar,,L2 Current (Max),A,148.38
552239,Pryce St Mountain Ash,2024-01-23T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.12
552239,Pryce St Mountain Ash,2024-01-23T05:00:00.000+00:00,busbar,,L1 Current (Min),A,63.25
552239,Pryce St Mountain Ash,2024-01-23T05:00:00.000+00:00,busbar,,L1 Current (Max),A,170.25
552239,Pryce St Mountain Ash,2024-01-23T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.25
552239,Pryce St Mountain Ash,2024-01-23T05:00:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T05:00:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,9.44
552239,Pryce St Mountain Ash,2024-01-23T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.81
552239,Pryce St Mountain Ash,2024-01-23T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.56
552239,Pryce St Mountain Ash,2024-01-23T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98608
552239,Pryce St Mountain Ash,2024-01-23T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99353
552239,Pryce St Mountain Ash,2024-01-23T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96283
552239,Pryce St Mountain Ash,2024-01-23T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
552239,Pryce St Mountain Ash,2024-01-23T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
552239,Pryce St Mountain Ash,2024-01-23T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
552239,Pryce St Mountain Ash,2024-01-23T04:50:00.000+00:00,feeder,4,N Current (Min),A,33.75
552239,Pryce St Mountain Ash,2024-01-23T04:50:00.000+00:00,feeder,4,N Current (Max),A,108.25
552239,Pryce St Mountain Ash,2024-01-23T04:50:00.000+00:00,feeder,4,N Current (RMS),A,47.25
552239,Pryce St Mountain Ash,2024-01-23T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,39.38
552239,Pryce St Mountain Ash,2024-01-23T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,57.0
552239,Pryce St Mountain Ash,2024-01-23T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,44.38
552239,Pryce St Mountain Ash,2024-01-23T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,73.25
552239,Pryce St Mountain Ash,2024-01-23T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,132.5
552239,Pryce St Mountain Ash,2024-01-23T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,80.38
552239,Pryce St Mountain Ash,2024-01-23T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,14.62
552239,Pryce St Mountain Ash,2024-01-23T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,136.5
552239,Pryce St Mountain Ash,2024-01-23T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,31.12
552239,Pryce St Mountain Ash,2024-01-23T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.69
552239,Pryce St Mountain Ash,2024-01-23T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.56
552239,Pryce St Mountain Ash,2024-01-23T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,31.13
552239,Pryce St Mountain Ash,2024-01-23T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
552239,Pryce St Mountain Ash,2024-01-23T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95285
552239,Pryce St Mountain Ash,2024-01-23T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94073
552239,Pryce St Mountain Ash,2024-01-23T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87991
552239,Pryce St Mountain Ash,2024-01-23T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
552239,Pryce St Mountain Ash,2024-01-23T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
552239,Pryce St Mountain Ash,2024-01-23T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
552239,Pryce St Mountain Ash,2024-01-23T04:50:00.000+00:00,feeder,3,N Current (Min),A,7.5
552239,Pryce St Mountain Ash,2024-01-23T04:50:00.000+00:00,feeder,3,N Current (Max),A,24.88
552239,Pryce St Mountain Ash,2024-01-23T04:50:00.000+00:00,feeder,3,N Current (RMS),A,11.88
552239,Pryce St Mountain Ash,2024-01-23T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,24.12
552239,Pryce St Mountain Ash,2024-01-23T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,34.25
552239,Pryce St Mountain Ash,2024-01-23T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.5
552239,Pryce St Mountain Ash,2024-01-23T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,4.88
552239,Pryce St Mountain Ash,2024-01-23T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,12.38
552239,Pryce St Mountain Ash,2024-01-23T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.88
552239,Pryce St Mountain Ash,2024-01-23T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,15.0
552239,Pryce St Mountain Ash,2024-01-23T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,46.75
552239,Pryce St Mountain Ash,2024-01-23T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.88
552239,Pryce St Mountain Ash,2024-01-23T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.25
552239,Pryce St Mountain Ash,2024-01-23T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.13
552239,Pryce St Mountain Ash,2024-01-23T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.94
552239,Pryce St Mountain Ash,2024-01-23T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96435
552239,Pryce St Mountain Ash,2024-01-23T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94333
552239,Pryce St Mountain Ash,2024-01-23T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99466
552239,Pryce St Mountain Ash,2024-01-23T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-23T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-23T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-23T04:50:00.000+00:00,feeder,2,N Current (Min),A,6.0
552239,Pryce St Mountain Ash,2024-01-23T04:50:00.000+00:00,feeder,2,N Current (Max),A,28.5
552239,Pryce St Mountain Ash,2024-01-23T04:50:00.000+00:00,feeder,2,N Current (RMS),A,10.62
552239,Pryce St Mountain Ash,2024-01-23T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,5.88
552239,Pryce St Mountain Ash,2024-01-23T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,28.5
552239,Pryce St Mountain Ash,2024-01-23T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
552239,Pryce St Mountain Ash,2024-01-23T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,11.75
552239,Pryce St Mountain Ash,2024-01-23T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,39.12
552239,Pryce St Mountain Ash,2024-01-23T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.88
552239,Pryce St Mountain Ash,2024-01-23T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,12.38
552239,Pryce St Mountain Ash,2024-01-23T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,21.0
552239,Pryce St Mountain Ash,2024-01-23T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
552239,Pryce St Mountain Ash,2024-01-23T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,10.94
552239,Pryce St Mountain Ash,2024-01-23T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.06
552239,Pryce St Mountain Ash,2024-01-23T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.81
552239,Pryce St Mountain Ash,2024-01-23T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97693
552239,Pryce St Mountain Ash,2024-01-23T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96396
552239,Pryce St Mountain Ash,2024-01-23T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86279
552239,Pryce St Mountain Ash,2024-01-23T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
552239,Pryce St Mountain Ash,2024-01-23T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-23T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
552239,Pryce St Mountain Ash,2024-01-23T04:50:00.000+00:00,feeder,1,N Current (Min),A,24.38
552239,Pryce St Mountain Ash,2024-01-23T04:50:00.000+00:00,feeder,1,N Current (Max),A,14.0
552239,Pryce St Mountain Ash,2024-01-23T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,13.25
552239,Pryce St Mountain Ash,2024-01-23T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,34.62
552239,Pryce St Mountain Ash,2024-01-23T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.88
552239,Pryce St Mountain Ash,2024-01-23T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,16.0
552239,Pryce St Mountain Ash,2024-01-23T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,25.88
552239,Pryce St Mountain Ash,2024-01-23T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.12
552239,Pryce St Mountain Ash,2024-01-23T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,5.5
552239,Pryce St Mountain Ash,2024-01-23T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,13.0
552239,Pryce St Mountain Ash,2024-01-23T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
552239,Pryce St Mountain Ash,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.64
552239,Pryce St Mountain Ash,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.0
552239,Pryce St Mountain Ash,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
552239,Pryce St Mountain Ash,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.97
552239,Pryce St Mountain Ash,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.64
552239,Pryce St Mountain Ash,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
552239,Pryce St Mountain Ash,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.97
552239,Pryce St Mountain Ash,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.75
552239,Pryce St Mountain Ash,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
552239,Pryce St Mountain Ash,2024-01-23T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
552239,Pryce St Mountain Ash,2024-01-23T04:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
552239,Pryce St Mountain Ash,2024-01-23T04:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
552239,Pryce St Mountain Ash,2024-01-23T04:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
552239,Pryce St Mountain Ash,2024-01-23T04:50:00.000+00:00,busbar,,N Current (Min),A,39.38
552239,Pryce St Mountain Ash,2024-01-23T04:50:00.000+00:00,busbar,,N Current (Max),A,117.38
552239,Pryce St Mountain Ash,2024-01-23T04:50:00.000+00:00,busbar,,N Current (RMS),A,56.88
552239,Pryce St Mountain Ash,2024-01-23T04:50:00.000+00:00,busbar,,L3 Current (Min),A,84.5
552239,Pryce St Mountain Ash,2024-01-23T04:50:00.000+00:00,busbar,,L3 Current (Max),A,124.75
552239,Pryce St Mountain Ash,2024-01-23T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
552239,Pryce St Mountain Ash,2024-01-23T04:50:00.000+00:00,busbar,,L2 Current (Min),A,107.25
552239,Pryce St Mountain Ash,2024-01-23T04:50:00.000+00:00,busbar,,L2 Current (Max),A,169.75
552239,Pryce St Mountain Ash,2024-01-23T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.75
552239,Pryce St Mountain Ash,2024-01-23T04:50:00.000+00:00,busbar,,L1 Current (Min),A,57.25
552239,Pryce St Mountain Ash,2024-01-23T04:50:00.000+00:00,busbar,,L1 Current (Max),A,181.0
552239,Pryce St Mountain Ash,2024-01-23T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.75
552239,Pryce St Mountain Ash,2024-01-23T04:50:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T04:50:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,11.06
552239,Pryce St Mountain Ash,2024-01-23T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.0
552239,Pryce St Mountain Ash,2024-01-23T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,15.81
552239,Pryce St Mountain Ash,2024-01-23T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98233
552239,Pryce St Mountain Ash,2024-01-23T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99481
552239,Pryce St Mountain Ash,2024-01-23T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95065
552239,Pryce St Mountain Ash,2024-01-23T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
552239,Pryce St Mountain Ash,2024-01-23T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
552239,Pryce St Mountain Ash,2024-01-23T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-23T04:40:00.000+00:00,feeder,4,N Current (Min),A,45.0
552239,Pryce St Mountain Ash,2024-01-23T04:40:00.000+00:00,feeder,4,N Current (Max),A,147.75
552239,Pryce St Mountain Ash,2024-01-23T04:40:00.000+00:00,feeder,4,N Current (RMS),A,54.5
552239,Pryce St Mountain Ash,2024-01-23T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,42.38
552239,Pryce St Mountain Ash,2024-01-23T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,60.25
552239,Pryce St Mountain Ash,2024-01-23T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,46.5
552239,Pryce St Mountain Ash,2024-01-23T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,78.62
552239,Pryce St Mountain Ash,2024-01-23T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,172.25
552239,Pryce St Mountain Ash,2024-01-23T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,83.38
552239,Pryce St Mountain Ash,2024-01-23T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,12.12
552239,Pryce St Mountain Ash,2024-01-23T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,113.75
552239,Pryce St Mountain Ash,2024-01-23T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.62
552239,Pryce St Mountain Ash,2024-01-23T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.81
552239,Pryce St Mountain Ash,2024-01-23T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.12
552239,Pryce St Mountain Ash,2024-01-23T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,22.19
552239,Pryce St Mountain Ash,2024-01-23T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
552239,Pryce St Mountain Ash,2024-01-23T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
552239,Pryce St Mountain Ash,2024-01-23T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94974
552239,Pryce St Mountain Ash,2024-01-23T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91897
552239,Pryce St Mountain Ash,2024-01-23T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88049
552239,Pryce St Mountain Ash,2024-01-23T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
552239,Pryce St Mountain Ash,2024-01-23T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-23T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
552239,Pryce St Mountain Ash,2024-01-23T04:40:00.000+00:00,feeder,3,N Current (Min),A,7.38
552239,Pryce St Mountain Ash,2024-01-23T04:40:00.000+00:00,feeder,3,N Current (Max),A,16.0
552239,Pryce St Mountain Ash,2024-01-23T04:40:00.000+00:00,feeder,3,N Current (RMS),A,9.88
552239,Pryce St Mountain Ash,2024-01-23T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,23.88
552239,Pryce St Mountain Ash,2024-01-23T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,35.25
552239,Pryce St Mountain Ash,2024-01-23T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.62
552239,Pryce St Mountain Ash,2024-01-23T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.5
552239,Pryce St Mountain Ash,2024-01-23T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,18.25
552239,Pryce St Mountain Ash,2024-01-23T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
552239,Pryce St Mountain Ash,2024-01-23T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,19.0
552239,Pryce St Mountain Ash,2024-01-23T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,45.88
552239,Pryce St Mountain Ash,2024-01-23T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.62
552239,Pryce St Mountain Ash,2024-01-23T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.63
552239,Pryce St Mountain Ash,2024-01-23T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.75
552239,Pryce St Mountain Ash,2024-01-23T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.75
552239,Pryce St Mountain Ash,2024-01-23T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96591
552239,Pryce St Mountain Ash,2024-01-23T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94153
552239,Pryce St Mountain Ash,2024-01-23T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99573
552239,Pryce St Mountain Ash,2024-01-23T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-23T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
552239,Pryce St Mountain Ash,2024-01-23T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-23T04:40:00.000+00:00,feeder,2,N Current (Min),A,5.5
552239,Pryce St Mountain Ash,2024-01-23T04:40:00.000+00:00,feeder,2,N Current (Max),A,23.62
552239,Pryce St Mountain Ash,2024-01-23T04:40:00.000+00:00,feeder,2,N Current (RMS),A,11.38
552239,Pryce St Mountain Ash,2024-01-23T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,6.25
552239,Pryce St Mountain Ash,2024-01-23T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,24.0
552239,Pryce St Mountain Ash,2024-01-23T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.88
552239,Pryce St Mountain Ash,2024-01-23T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,11.25
552239,Pryce St Mountain Ash,2024-01-23T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,29.62
552239,Pryce St Mountain Ash,2024-01-23T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.12
552239,Pryce St Mountain Ash,2024-01-23T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,12.88
552239,Pryce St Mountain Ash,2024-01-23T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,22.75
552239,Pryce St Mountain Ash,2024-01-23T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.62
552239,Pryce St Mountain Ash,2024-01-23T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,14.5
552239,Pryce St Mountain Ash,2024-01-23T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.5
552239,Pryce St Mountain Ash,2024-01-23T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-33.81
552239,Pryce St Mountain Ash,2024-01-23T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97592
552239,Pryce St Mountain Ash,2024-01-23T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95831
552239,Pryce St Mountain Ash,2024-01-23T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92047
552239,Pryce St Mountain Ash,2024-01-23T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
552239,Pryce St Mountain Ash,2024-01-23T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-23T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-23T04:40:00.000+00:00,feeder,1,N Current (Min),A,24.12
552239,Pryce St Mountain Ash,2024-01-23T04:40:00.000+00:00,feeder,1,N Current (Max),A,13.38
552239,Pryce St Mountain Ash,2024-01-23T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,13.25
552239,Pryce St Mountain Ash,2024-01-23T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,35.75
552239,Pryce St Mountain Ash,2024-01-23T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.38
552239,Pryce St Mountain Ash,2024-01-23T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,15.38
552239,Pryce St Mountain Ash,2024-01-23T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,30.25
552239,Pryce St Mountain Ash,2024-01-23T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.75
552239,Pryce St Mountain Ash,2024-01-23T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,5.62
552239,Pryce St Mountain Ash,2024-01-23T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,13.25
552239,Pryce St Mountain Ash,2024-01-23T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.62
552239,Pryce St Mountain Ash,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.22
552239,Pryce St Mountain Ash,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.83
552239,Pryce St Mountain Ash,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
552239,Pryce St Mountain Ash,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.55
552239,Pryce St Mountain Ash,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.77
552239,Pryce St Mountain Ash,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
552239,Pryce St Mountain Ash,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.94
552239,Pryce St Mountain Ash,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.33
552239,Pryce St Mountain Ash,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
552239,Pryce St Mountain Ash,2024-01-23T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
552239,Pryce St Mountain Ash,2024-01-23T04:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
552239,Pryce St Mountain Ash,2024-01-23T04:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
552239,Pryce St Mountain Ash,2024-01-23T04:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
552239,Pryce St Mountain Ash,2024-01-23T04:40:00.000+00:00,busbar,,N Current (Min),A,49.5
552239,Pryce St Mountain Ash,2024-01-23T04:40:00.000+00:00,busbar,,N Current (Max),A,159.38
552239,Pryce St Mountain Ash,2024-01-23T04:40:00.000+00:00,busbar,,N Current (RMS),A,65.88
552239,Pryce St Mountain Ash,2024-01-23T04:40:00.000+00:00,busbar,,L3 Current (Min),A,95.12
552239,Pryce St Mountain Ash,2024-01-23T04:40:00.000+00:00,busbar,,L3 Current (Max),A,128.5
552239,Pryce St Mountain Ash,2024-01-23T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.38
552239,Pryce St Mountain Ash,2024-01-23T04:40:00.000+00:00,busbar,,L2 Current (Min),A,112.38
552239,Pryce St Mountain Ash,2024-01-23T04:40:00.000+00:00,busbar,,L2 Current (Max),A,213.12
552239,Pryce St Mountain Ash,2024-01-23T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.38
552239,Pryce St Mountain Ash,2024-01-23T04:40:00.000+00:00,busbar,,L1 Current (Min),A,48.25
552239,Pryce St Mountain Ash,2024-01-23T04:40:00.000+00:00,busbar,,L1 Current (Max),A,155.0
552239,Pryce St Mountain Ash,2024-01-23T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.12
552239,Pryce St Mountain Ash,2024-01-23T04:40:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T04:40:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.63
552239,Pryce St Mountain Ash,2024-01-23T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.38
552239,Pryce St Mountain Ash,2024-01-23T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.93
552239,Pryce St Mountain Ash,2024-01-23T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99106
552239,Pryce St Mountain Ash,2024-01-23T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99475
552239,Pryce St Mountain Ash,2024-01-23T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94528
552239,Pryce St Mountain Ash,2024-01-23T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
552239,Pryce St Mountain Ash,2024-01-23T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
552239,Pryce St Mountain Ash,2024-01-23T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
552239,Pryce St Mountain Ash,2024-01-23T04:30:00.000+00:00,feeder,4,N Current (Min),A,47.25
552239,Pryce St Mountain Ash,2024-01-23T04:30:00.000+00:00,feeder,4,N Current (Max),A,93.75
552239,Pryce St Mountain Ash,2024-01-23T04:30:00.000+00:00,feeder,4,N Current (RMS),A,57.88
552239,Pryce St Mountain Ash,2024-01-23T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,39.0
552239,Pryce St Mountain Ash,2024-01-23T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,56.0
552239,Pryce St Mountain Ash,2024-01-23T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,46.88
552239,Pryce St Mountain Ash,2024-01-23T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,75.25
552239,Pryce St Mountain Ash,2024-01-23T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,115.12
552239,Pryce St Mountain Ash,2024-01-23T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,84.75
552239,Pryce St Mountain Ash,2024-01-23T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,12.62
552239,Pryce St Mountain Ash,2024-01-23T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,121.12
552239,Pryce St Mountain Ash,2024-01-23T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.38
552239,Pryce St Mountain Ash,2024-01-23T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.13
552239,Pryce St Mountain Ash,2024-01-23T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,20.56
552239,Pryce St Mountain Ash,2024-01-23T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,33.0
552239,Pryce St Mountain Ash,2024-01-23T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
552239,Pryce St Mountain Ash,2024-01-23T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
552239,Pryce St Mountain Ash,2024-01-23T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94983
552239,Pryce St Mountain Ash,2024-01-23T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91699
552239,Pryce St Mountain Ash,2024-01-23T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88214
552239,Pryce St Mountain Ash,2024-01-23T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
552239,Pryce St Mountain Ash,2024-01-23T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
552239,Pryce St Mountain Ash,2024-01-23T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
552239,Pryce St Mountain Ash,2024-01-23T04:30:00.000+00:00,feeder,3,N Current (Min),A,7.5
552239,Pryce St Mountain Ash,2024-01-23T04:30:00.000+00:00,feeder,3,N Current (Max),A,17.38
552239,Pryce St Mountain Ash,2024-01-23T04:30:00.000+00:00,feeder,3,N Current (RMS),A,11.25
552239,Pryce St Mountain Ash,2024-01-23T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,23.5
552239,Pryce St Mountain Ash,2024-01-23T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,38.38
552239,Pryce St Mountain Ash,2024-01-23T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.62
552239,Pryce St Mountain Ash,2024-01-23T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,4.38
552239,Pryce St Mountain Ash,2024-01-23T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,10.0
552239,Pryce St Mountain Ash,2024-01-23T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
552239,Pryce St Mountain Ash,2024-01-23T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,16.12
552239,Pryce St Mountain Ash,2024-01-23T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,39.38
552239,Pryce St Mountain Ash,2024-01-23T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.5
552239,Pryce St Mountain Ash,2024-01-23T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.81
552239,Pryce St Mountain Ash,2024-01-23T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.63
552239,Pryce St Mountain Ash,2024-01-23T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.38
552239,Pryce St Mountain Ash,2024-01-23T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95718
552239,Pryce St Mountain Ash,2024-01-23T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96161
552239,Pryce St Mountain Ash,2024-01-23T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99387
552239,Pryce St Mountain Ash,2024-01-23T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-23T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
552239,Pryce St Mountain Ash,2024-01-23T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-23T04:30:00.000+00:00,feeder,2,N Current (Min),A,5.62
552239,Pryce St Mountain Ash,2024-01-23T04:30:00.000+00:00,feeder,2,N Current (Max),A,26.88
552239,Pryce St Mountain Ash,2024-01-23T04:30:00.000+00:00,feeder,2,N Current (RMS),A,14.12
552239,Pryce St Mountain Ash,2024-01-23T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,5.5
552239,Pryce St Mountain Ash,2024-01-23T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,18.12
552239,Pryce St Mountain Ash,2024-01-23T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
552239,Pryce St Mountain Ash,2024-01-23T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,11.38
552239,Pryce St Mountain Ash,2024-01-23T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,37.0
552239,Pryce St Mountain Ash,2024-01-23T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.5
552239,Pryce St Mountain Ash,2024-01-23T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,12.25
552239,Pryce St Mountain Ash,2024-01-23T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,18.5
552239,Pryce St Mountain Ash,2024-01-23T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
552239,Pryce St Mountain Ash,2024-01-23T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.69
552239,Pryce St Mountain Ash,2024-01-23T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.5
552239,Pryce St Mountain Ash,2024-01-23T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.44
552239,Pryce St Mountain Ash,2024-01-23T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98044
552239,Pryce St Mountain Ash,2024-01-23T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96841
552239,Pryce St Mountain Ash,2024-01-23T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90732
552239,Pryce St Mountain Ash,2024-01-23T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
552239,Pryce St Mountain Ash,2024-01-23T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
552239,Pryce St Mountain Ash,2024-01-23T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
552239,Pryce St Mountain Ash,2024-01-23T04:30:00.000+00:00,feeder,1,N Current (Min),A,24.0
552239,Pryce St Mountain Ash,2024-01-23T04:30:00.000+00:00,feeder,1,N Current (Max),A,15.0
552239,Pryce St Mountain Ash,2024-01-23T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,12.75
552239,Pryce St Mountain Ash,2024-01-23T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,34.5
552239,Pryce St Mountain Ash,2024-01-23T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
552239,Pryce St Mountain Ash,2024-01-23T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,14.75
552239,Pryce St Mountain Ash,2024-01-23T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,32.25
552239,Pryce St Mountain Ash,2024-01-23T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.12
552239,Pryce St Mountain Ash,2024-01-23T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,6.0
552239,Pryce St Mountain Ash,2024-01-23T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,13.0
552239,Pryce St Mountain Ash,2024-01-23T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.62
552239,Pryce St Mountain Ash,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.34
