Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552239,Pryce St Mountain Ash,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.42
552239,Pryce St Mountain Ash,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
552239,Pryce St Mountain Ash,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.97
552239,Pryce St Mountain Ash,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.28
552239,Pryce St Mountain Ash,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
552239,Pryce St Mountain Ash,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.08
552239,Pryce St Mountain Ash,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.98
552239,Pryce St Mountain Ash,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
552239,Pryce St Mountain Ash,2024-01-23T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
552239,Pryce St Mountain Ash,2024-01-23T04:30:00.000+00:00,busbar,,L3 Active Power,kW,26.0
552239,Pryce St Mountain Ash,2024-01-23T04:30:00.000+00:00,busbar,,L2 Active Power,kW,32.0
552239,Pryce St Mountain Ash,2024-01-23T04:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
552239,Pryce St Mountain Ash,2024-01-23T04:30:00.000+00:00,busbar,,N Current (Min),A,59.38
552239,Pryce St Mountain Ash,2024-01-23T04:30:00.000+00:00,busbar,,N Current (Max),A,107.12
552239,Pryce St Mountain Ash,2024-01-23T04:30:00.000+00:00,busbar,,N Current (RMS),A,75.25
552239,Pryce St Mountain Ash,2024-01-23T04:30:00.000+00:00,busbar,,L3 Current (Min),A,90.88
552239,Pryce St Mountain Ash,2024-01-23T04:30:00.000+00:00,busbar,,L3 Current (Max),A,130.75
552239,Pryce St Mountain Ash,2024-01-23T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.25
552239,Pryce St Mountain Ash,2024-01-23T04:30:00.000+00:00,busbar,,L2 Current (Min),A,117.75
552239,Pryce St Mountain Ash,2024-01-23T04:30:00.000+00:00,busbar,,L2 Current (Max),A,161.5
552239,Pryce St Mountain Ash,2024-01-23T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.12
552239,Pryce St Mountain Ash,2024-01-23T04:30:00.000+00:00,busbar,,L1 Current (Min),A,50.38
552239,Pryce St Mountain Ash,2024-01-23T04:30:00.000+00:00,busbar,,L1 Current (Max),A,157.25
552239,Pryce St Mountain Ash,2024-01-23T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.62
552239,Pryce St Mountain Ash,2024-01-23T04:30:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T04:30:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,8.37
552239,Pryce St Mountain Ash,2024-01-23T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.81
552239,Pryce St Mountain Ash,2024-01-23T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,6.44
552239,Pryce St Mountain Ash,2024-01-23T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98889
552239,Pryce St Mountain Ash,2024-01-23T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99463
552239,Pryce St Mountain Ash,2024-01-23T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94632
552239,Pryce St Mountain Ash,2024-01-23T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
552239,Pryce St Mountain Ash,2024-01-23T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
552239,Pryce St Mountain Ash,2024-01-23T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
552239,Pryce St Mountain Ash,2024-01-23T04:20:00.000+00:00,feeder,4,N Current (Min),A,52.12
552239,Pryce St Mountain Ash,2024-01-23T04:20:00.000+00:00,feeder,4,N Current (Max),A,93.25
552239,Pryce St Mountain Ash,2024-01-23T04:20:00.000+00:00,feeder,4,N Current (RMS),A,60.0
552239,Pryce St Mountain Ash,2024-01-23T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,37.5
552239,Pryce St Mountain Ash,2024-01-23T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,53.38
552239,Pryce St Mountain Ash,2024-01-23T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,40.12
552239,Pryce St Mountain Ash,2024-01-23T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,80.25
552239,Pryce St Mountain Ash,2024-01-23T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,94.38
552239,Pryce St Mountain Ash,2024-01-23T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,85.88
552239,Pryce St Mountain Ash,2024-01-23T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,14.12
552239,Pryce St Mountain Ash,2024-01-23T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,106.75
552239,Pryce St Mountain Ash,2024-01-23T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.38
552239,Pryce St Mountain Ash,2024-01-23T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.44
552239,Pryce St Mountain Ash,2024-01-23T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.44
552239,Pryce St Mountain Ash,2024-01-23T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,28.06
552239,Pryce St Mountain Ash,2024-01-23T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
552239,Pryce St Mountain Ash,2024-01-23T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96167
552239,Pryce St Mountain Ash,2024-01-23T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92236
552239,Pryce St Mountain Ash,2024-01-23T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8869
552239,Pryce St Mountain Ash,2024-01-23T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
552239,Pryce St Mountain Ash,2024-01-23T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
552239,Pryce St Mountain Ash,2024-01-23T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
552239,Pryce St Mountain Ash,2024-01-23T04:20:00.000+00:00,feeder,3,N Current (Min),A,7.5
552239,Pryce St Mountain Ash,2024-01-23T04:20:00.000+00:00,feeder,3,N Current (Max),A,26.88
552239,Pryce St Mountain Ash,2024-01-23T04:20:00.000+00:00,feeder,3,N Current (RMS),A,13.62
552239,Pryce St Mountain Ash,2024-01-23T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,23.75
552239,Pryce St Mountain Ash,2024-01-23T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,35.62
552239,Pryce St Mountain Ash,2024-01-23T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.12
552239,Pryce St Mountain Ash,2024-01-23T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.5
552239,Pryce St Mountain Ash,2024-01-23T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,11.62
552239,Pryce St Mountain Ash,2024-01-23T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.25
552239,Pryce St Mountain Ash,2024-01-23T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,24.12
552239,Pryce St Mountain Ash,2024-01-23T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,51.62
552239,Pryce St Mountain Ash,2024-01-23T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.12
552239,Pryce St Mountain Ash,2024-01-23T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.19
552239,Pryce St Mountain Ash,2024-01-23T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.13
552239,Pryce St Mountain Ash,2024-01-23T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.25
552239,Pryce St Mountain Ash,2024-01-23T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94928
552239,Pryce St Mountain Ash,2024-01-23T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95865
552239,Pryce St Mountain Ash,2024-01-23T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99429
552239,Pryce St Mountain Ash,2024-01-23T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-23T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
552239,Pryce St Mountain Ash,2024-01-23T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-23T04:20:00.000+00:00,feeder,2,N Current (Min),A,5.5
552239,Pryce St Mountain Ash,2024-01-23T04:20:00.000+00:00,feeder,2,N Current (Max),A,24.88
552239,Pryce St Mountain Ash,2024-01-23T04:20:00.000+00:00,feeder,2,N Current (RMS),A,12.75
552239,Pryce St Mountain Ash,2024-01-23T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,5.5
552239,Pryce St Mountain Ash,2024-01-23T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,23.0
552239,Pryce St Mountain Ash,2024-01-23T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.12
552239,Pryce St Mountain Ash,2024-01-23T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,11.62
552239,Pryce St Mountain Ash,2024-01-23T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,28.38
552239,Pryce St Mountain Ash,2024-01-23T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.62
552239,Pryce St Mountain Ash,2024-01-23T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,12.75
552239,Pryce St Mountain Ash,2024-01-23T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,21.12
552239,Pryce St Mountain Ash,2024-01-23T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
552239,Pryce St Mountain Ash,2024-01-23T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.5
552239,Pryce St Mountain Ash,2024-01-23T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.69
552239,Pryce St Mountain Ash,2024-01-23T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.31
552239,Pryce St Mountain Ash,2024-01-23T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97916
552239,Pryce St Mountain Ash,2024-01-23T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94662
552239,Pryce St Mountain Ash,2024-01-23T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95175
552239,Pryce St Mountain Ash,2024-01-23T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-23T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-23T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-23T04:20:00.000+00:00,feeder,1,N Current (Min),A,20.88
552239,Pryce St Mountain Ash,2024-01-23T04:20:00.000+00:00,feeder,1,N Current (Max),A,9.25
552239,Pryce St Mountain Ash,2024-01-23T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,8.62
552239,Pryce St Mountain Ash,2024-01-23T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,26.62
552239,Pryce St Mountain Ash,2024-01-23T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.75
552239,Pryce St Mountain Ash,2024-01-23T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,14.25
552239,Pryce St Mountain Ash,2024-01-23T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,29.75
552239,Pryce St Mountain Ash,2024-01-23T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.62
552239,Pryce St Mountain Ash,2024-01-23T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,6.12
552239,Pryce St Mountain Ash,2024-01-23T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,17.5
552239,Pryce St Mountain Ash,2024-01-23T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
552239,Pryce St Mountain Ash,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.7
552239,Pryce St Mountain Ash,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.17
552239,Pryce St Mountain Ash,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
552239,Pryce St Mountain Ash,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.17
552239,Pryce St Mountain Ash,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.84
552239,Pryce St Mountain Ash,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
552239,Pryce St Mountain Ash,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.33
552239,Pryce St Mountain Ash,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.55
552239,Pryce St Mountain Ash,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
552239,Pryce St Mountain Ash,2024-01-23T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
552239,Pryce St Mountain Ash,2024-01-23T04:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
552239,Pryce St Mountain Ash,2024-01-23T04:20:00.000+00:00,busbar,,L2 Active Power,kW,31.0
552239,Pryce St Mountain Ash,2024-01-23T04:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
552239,Pryce St Mountain Ash,2024-01-23T04:20:00.000+00:00,busbar,,N Current (Min),A,51.0
552239,Pryce St Mountain Ash,2024-01-23T04:20:00.000+00:00,busbar,,N Current (Max),A,107.75
552239,Pryce St Mountain Ash,2024-01-23T04:20:00.000+00:00,busbar,,N Current (RMS),A,70.0
552239,Pryce St Mountain Ash,2024-01-23T04:20:00.000+00:00,busbar,,L3 Current (Min),A,78.5
552239,Pryce St Mountain Ash,2024-01-23T04:20:00.000+00:00,busbar,,L3 Current (Max),A,108.12
552239,Pryce St Mountain Ash,2024-01-23T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.88
552239,Pryce St Mountain Ash,2024-01-23T04:20:00.000+00:00,busbar,,L2 Current (Min),A,113.38
552239,Pryce St Mountain Ash,2024-01-23T04:20:00.000+00:00,busbar,,L2 Current (Max),A,138.5
552239,Pryce St Mountain Ash,2024-01-23T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.62
552239,Pryce St Mountain Ash,2024-01-23T04:20:00.000+00:00,busbar,,L1 Current (Min),A,63.25
552239,Pryce St Mountain Ash,2024-01-23T04:20:00.000+00:00,busbar,,L1 Current (Max),A,162.88
552239,Pryce St Mountain Ash,2024-01-23T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.38
552239,Pryce St Mountain Ash,2024-01-23T04:20:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T04:20:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.69
552239,Pryce St Mountain Ash,2024-01-23T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.63
552239,Pryce St Mountain Ash,2024-01-23T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,9.13
552239,Pryce St Mountain Ash,2024-01-23T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98434
552239,Pryce St Mountain Ash,2024-01-23T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99631
552239,Pryce St Mountain Ash,2024-01-23T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94513
552239,Pryce St Mountain Ash,2024-01-23T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
552239,Pryce St Mountain Ash,2024-01-23T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
552239,Pryce St Mountain Ash,2024-01-23T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-23T04:10:00.000+00:00,feeder,4,N Current (Min),A,44.5
552239,Pryce St Mountain Ash,2024-01-23T04:10:00.000+00:00,feeder,4,N Current (Max),A,100.62
552239,Pryce St Mountain Ash,2024-01-23T04:10:00.000+00:00,feeder,4,N Current (RMS),A,53.88
552239,Pryce St Mountain Ash,2024-01-23T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,36.5
552239,Pryce St Mountain Ash,2024-01-23T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,57.5
552239,Pryce St Mountain Ash,2024-01-23T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,46.25
552239,Pryce St Mountain Ash,2024-01-23T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,78.75
552239,Pryce St Mountain Ash,2024-01-23T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,95.5
552239,Pryce St Mountain Ash,2024-01-23T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,82.25
552239,Pryce St Mountain Ash,2024-01-23T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,13.88
552239,Pryce St Mountain Ash,2024-01-23T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,125.75
552239,Pryce St Mountain Ash,2024-01-23T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.88
552239,Pryce St Mountain Ash,2024-01-23T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.93
552239,Pryce St Mountain Ash,2024-01-23T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.56
552239,Pryce St Mountain Ash,2024-01-23T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,23.12
552239,Pryce St Mountain Ash,2024-01-23T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
552239,Pryce St Mountain Ash,2024-01-23T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96863
552239,Pryce St Mountain Ash,2024-01-23T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93643
552239,Pryce St Mountain Ash,2024-01-23T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84335
552239,Pryce St Mountain Ash,2024-01-23T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
552239,Pryce St Mountain Ash,2024-01-23T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-23T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
552239,Pryce St Mountain Ash,2024-01-23T04:10:00.000+00:00,feeder,3,N Current (Min),A,7.25
552239,Pryce St Mountain Ash,2024-01-23T04:10:00.000+00:00,feeder,3,N Current (Max),A,29.38
552239,Pryce St Mountain Ash,2024-01-23T04:10:00.000+00:00,feeder,3,N Current (RMS),A,11.5
552239,Pryce St Mountain Ash,2024-01-23T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,24.5
552239,Pryce St Mountain Ash,2024-01-23T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,35.62
552239,Pryce St Mountain Ash,2024-01-23T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.38
552239,Pryce St Mountain Ash,2024-01-23T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.12
552239,Pryce St Mountain Ash,2024-01-23T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,15.5
552239,Pryce St Mountain Ash,2024-01-23T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
552239,Pryce St Mountain Ash,2024-01-23T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,24.75
552239,Pryce St Mountain Ash,2024-01-23T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,53.38
552239,Pryce St Mountain Ash,2024-01-23T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.25
552239,Pryce St Mountain Ash,2024-01-23T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.56
552239,Pryce St Mountain Ash,2024-01-23T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.5
552239,Pryce St Mountain Ash,2024-01-23T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.12
552239,Pryce St Mountain Ash,2024-01-23T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96231
552239,Pryce St Mountain Ash,2024-01-23T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96579
552239,Pryce St Mountain Ash,2024-01-23T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99295
552239,Pryce St Mountain Ash,2024-01-23T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-23T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
552239,Pryce St Mountain Ash,2024-01-23T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-23T04:10:00.000+00:00,feeder,2,N Current (Min),A,5.38
552239,Pryce St Mountain Ash,2024-01-23T04:10:00.000+00:00,feeder,2,N Current (Max),A,32.38
552239,Pryce St Mountain Ash,2024-01-23T04:10:00.000+00:00,feeder,2,N Current (RMS),A,14.25
552239,Pryce St Mountain Ash,2024-01-23T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,5.75
552239,Pryce St Mountain Ash,2024-01-23T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,23.62
552239,Pryce St Mountain Ash,2024-01-23T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.88
552239,Pryce St Mountain Ash,2024-01-23T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,15.88
552239,Pryce St Mountain Ash,2024-01-23T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,43.62
552239,Pryce St Mountain Ash,2024-01-23T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.38
552239,Pryce St Mountain Ash,2024-01-23T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,12.25
552239,Pryce St Mountain Ash,2024-01-23T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,20.38
552239,Pryce St Mountain Ash,2024-01-23T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.25
552239,Pryce St Mountain Ash,2024-01-23T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.75
552239,Pryce St Mountain Ash,2024-01-23T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.5
552239,Pryce St Mountain Ash,2024-01-23T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.06
552239,Pryce St Mountain Ash,2024-01-23T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97632
552239,Pryce St Mountain Ash,2024-01-23T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96194
552239,Pryce St Mountain Ash,2024-01-23T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93286
552239,Pryce St Mountain Ash,2024-01-23T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-23T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-23T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-23T04:10:00.000+00:00,feeder,1,N Current (Min),A,18.38
552239,Pryce St Mountain Ash,2024-01-23T04:10:00.000+00:00,feeder,1,N Current (Max),A,9.25
552239,Pryce St Mountain Ash,2024-01-23T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,8.5
552239,Pryce St Mountain Ash,2024-01-23T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,17.12
552239,Pryce St Mountain Ash,2024-01-23T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.75
552239,Pryce St Mountain Ash,2024-01-23T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,15.0
552239,Pryce St Mountain Ash,2024-01-23T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,26.38
552239,Pryce St Mountain Ash,2024-01-23T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.75
552239,Pryce St Mountain Ash,2024-01-23T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,5.75
552239,Pryce St Mountain Ash,2024-01-23T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,16.75
552239,Pryce St Mountain Ash,2024-01-23T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
552239,Pryce St Mountain Ash,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.83
552239,Pryce St Mountain Ash,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.42
552239,Pryce St Mountain Ash,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
552239,Pryce St Mountain Ash,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.33
552239,Pryce St Mountain Ash,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.31
552239,Pryce St Mountain Ash,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
552239,Pryce St Mountain Ash,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.59
552239,Pryce St Mountain Ash,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.8
552239,Pryce St Mountain Ash,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
552239,Pryce St Mountain Ash,2024-01-23T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
552239,Pryce St Mountain Ash,2024-01-23T04:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
552239,Pryce St Mountain Ash,2024-01-23T04:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
552239,Pryce St Mountain Ash,2024-01-23T04:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
552239,Pryce St Mountain Ash,2024-01-23T04:10:00.000+00:00,busbar,,N Current (Min),A,48.25
552239,Pryce St Mountain Ash,2024-01-23T04:10:00.000+00:00,busbar,,N Current (Max),A,113.88
552239,Pryce St Mountain Ash,2024-01-23T04:10:00.000+00:00,busbar,,N Current (RMS),A,71.12
552239,Pryce St Mountain Ash,2024-01-23T04:10:00.000+00:00,busbar,,L3 Current (Min),A,79.5
552239,Pryce St Mountain Ash,2024-01-23T04:10:00.000+00:00,busbar,,L3 Current (Max),A,113.75
552239,Pryce St Mountain Ash,2024-01-23T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
552239,Pryce St Mountain Ash,2024-01-23T04:10:00.000+00:00,busbar,,L2 Current (Min),A,116.75
552239,Pryce St Mountain Ash,2024-01-23T04:10:00.000+00:00,busbar,,L2 Current (Max),A,146.5
552239,Pryce St Mountain Ash,2024-01-23T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
552239,Pryce St Mountain Ash,2024-01-23T04:10:00.000+00:00,busbar,,L1 Current (Min),A,57.75
552239,Pryce St Mountain Ash,2024-01-23T04:10:00.000+00:00,busbar,,L1 Current (Max),A,175.25
552239,Pryce St Mountain Ash,2024-01-23T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.62
552239,Pryce St Mountain Ash,2024-01-23T04:10:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T04:10:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.44
552239,Pryce St Mountain Ash,2024-01-23T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.88
552239,Pryce St Mountain Ash,2024-01-23T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,6.81
552239,Pryce St Mountain Ash,2024-01-23T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98962
552239,Pryce St Mountain Ash,2024-01-23T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99432
552239,Pryce St Mountain Ash,2024-01-23T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95691
552239,Pryce St Mountain Ash,2024-01-23T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
552239,Pryce St Mountain Ash,2024-01-23T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
552239,Pryce St Mountain Ash,2024-01-23T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-23T04:00:00.000+00:00,feeder,4,N Current (Min),A,50.5
552239,Pryce St Mountain Ash,2024-01-23T04:00:00.000+00:00,feeder,4,N Current (Max),A,117.0
552239,Pryce St Mountain Ash,2024-01-23T04:00:00.000+00:00,feeder,4,N Current (RMS),A,58.62
552239,Pryce St Mountain Ash,2024-01-23T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,40.12
552239,Pryce St Mountain Ash,2024-01-23T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,63.75
552239,Pryce St Mountain Ash,2024-01-23T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,48.12
552239,Pryce St Mountain Ash,2024-01-23T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,79.38
552239,Pryce St Mountain Ash,2024-01-23T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,136.0
552239,Pryce St Mountain Ash,2024-01-23T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,84.62
552239,Pryce St Mountain Ash,2024-01-23T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,13.0
552239,Pryce St Mountain Ash,2024-01-23T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,35.88
552239,Pryce St Mountain Ash,2024-01-23T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.38
552239,Pryce St Mountain Ash,2024-01-23T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.93
552239,Pryce St Mountain Ash,2024-01-23T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,24.25
552239,Pryce St Mountain Ash,2024-01-23T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,23.19
552239,Pryce St Mountain Ash,2024-01-23T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
552239,Pryce St Mountain Ash,2024-01-23T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96686
552239,Pryce St Mountain Ash,2024-01-23T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89334
552239,Pryce St Mountain Ash,2024-01-23T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87704
552239,Pryce St Mountain Ash,2024-01-23T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
552239,Pryce St Mountain Ash,2024-01-23T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-23T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
552239,Pryce St Mountain Ash,2024-01-23T04:00:00.000+00:00,feeder,3,N Current (Min),A,7.75
552239,Pryce St Mountain Ash,2024-01-23T04:00:00.000+00:00,feeder,3,N Current (Max),A,17.75
552239,Pryce St Mountain Ash,2024-01-23T04:00:00.000+00:00,feeder,3,N Current (RMS),A,10.62
552239,Pryce St Mountain Ash,2024-01-23T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,20.38
552239,Pryce St Mountain Ash,2024-01-23T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,36.12
552239,Pryce St Mountain Ash,2024-01-23T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.38
552239,Pryce St Mountain Ash,2024-01-23T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.25
552239,Pryce St Mountain Ash,2024-01-23T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,10.12
552239,Pryce St Mountain Ash,2024-01-23T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
552239,Pryce St Mountain Ash,2024-01-23T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,20.88
552239,Pryce St Mountain Ash,2024-01-23T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,39.12
552239,Pryce St Mountain Ash,2024-01-23T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.25
552239,Pryce St Mountain Ash,2024-01-23T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.37
552239,Pryce St Mountain Ash,2024-01-23T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.19
552239,Pryce St Mountain Ash,2024-01-23T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.19
552239,Pryce St Mountain Ash,2024-01-23T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9472
552239,Pryce St Mountain Ash,2024-01-23T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94205
552239,Pryce St Mountain Ash,2024-01-23T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99484
552239,Pryce St Mountain Ash,2024-01-23T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-23T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-23T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-23T04:00:00.000+00:00,feeder,2,N Current (Min),A,5.62
552239,Pryce St Mountain Ash,2024-01-23T04:00:00.000+00:00,feeder,2,N Current (Max),A,23.75
552239,Pryce St Mountain Ash,2024-01-23T04:00:00.000+00:00,feeder,2,N Current (RMS),A,11.12
552239,Pryce St Mountain Ash,2024-01-23T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,5.88
552239,Pryce St Mountain Ash,2024-01-23T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,22.88
552239,Pryce St Mountain Ash,2024-01-23T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
552239,Pryce St Mountain Ash,2024-01-23T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,12.75
552239,Pryce St Mountain Ash,2024-01-23T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,31.62
552239,Pryce St Mountain Ash,2024-01-23T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
552239,Pryce St Mountain Ash,2024-01-23T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,12.5
552239,Pryce St Mountain Ash,2024-01-23T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,21.25
552239,Pryce St Mountain Ash,2024-01-23T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.75
552239,Pryce St Mountain Ash,2024-01-23T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.38
552239,Pryce St Mountain Ash,2024-01-23T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.06
552239,Pryce St Mountain Ash,2024-01-23T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.31
552239,Pryce St Mountain Ash,2024-01-23T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97507
552239,Pryce St Mountain Ash,2024-01-23T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96832
552239,Pryce St Mountain Ash,2024-01-23T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93219
552239,Pryce St Mountain Ash,2024-01-23T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-23T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-23T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-23T04:00:00.000+00:00,feeder,1,N Current (Min),A,21.62
552239,Pryce St Mountain Ash,2024-01-23T04:00:00.000+00:00,feeder,1,N Current (Max),A,10.5
552239,Pryce St Mountain Ash,2024-01-23T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,8.25
552239,Pryce St Mountain Ash,2024-01-23T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,18.5
552239,Pryce St Mountain Ash,2024-01-23T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.12
552239,Pryce St Mountain Ash,2024-01-23T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,15.5
552239,Pryce St Mountain Ash,2024-01-23T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,28.75
552239,Pryce St Mountain Ash,2024-01-23T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.12
552239,Pryce St Mountain Ash,2024-01-23T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,5.5
552239,Pryce St Mountain Ash,2024-01-23T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,18.38
552239,Pryce St Mountain Ash,2024-01-23T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
552239,Pryce St Mountain Ash,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.84
552239,Pryce St Mountain Ash,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.2
552239,Pryce St Mountain Ash,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
552239,Pryce St Mountain Ash,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.91
552239,Pryce St Mountain Ash,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.97
552239,Pryce St Mountain Ash,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
552239,Pryce St Mountain Ash,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.12
552239,Pryce St Mountain Ash,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.83
552239,Pryce St Mountain Ash,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
552239,Pryce St Mountain Ash,2024-01-23T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
552239,Pryce St Mountain Ash,2024-01-23T04:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
552239,Pryce St Mountain Ash,2024-01-23T04:00:00.000+00:00,busbar,,L2 Active Power,kW,31.0
552239,Pryce St Mountain Ash,2024-01-23T04:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
552239,Pryce St Mountain Ash,2024-01-23T04:00:00.000+00:00,busbar,,N Current (Min),A,50.88
552239,Pryce St Mountain Ash,2024-01-23T04:00:00.000+00:00,busbar,,N Current (Max),A,125.38
552239,Pryce St Mountain Ash,2024-01-23T04:00:00.000+00:00,busbar,,N Current (RMS),A,73.5
552239,Pryce St Mountain Ash,2024-01-23T04:00:00.000+00:00,busbar,,L3 Current (Min),A,81.62
552239,Pryce St Mountain Ash,2024-01-23T04:00:00.000+00:00,busbar,,L3 Current (Max),A,115.5
552239,Pryce St Mountain Ash,2024-01-23T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
552239,Pryce St Mountain Ash,2024-01-23T04:00:00.000+00:00,busbar,,L2 Current (Min),A,116.75
552239,Pryce St Mountain Ash,2024-01-23T04:00:00.000+00:00,busbar,,L2 Current (Max),A,178.38
552239,Pryce St Mountain Ash,2024-01-23T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.88
552239,Pryce St Mountain Ash,2024-01-23T04:00:00.000+00:00,busbar,,L1 Current (Min),A,53.38
552239,Pryce St Mountain Ash,2024-01-23T04:00:00.000+00:00,busbar,,L1 Current (Max),A,82.88
552239,Pryce St Mountain Ash,2024-01-23T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.12
552239,Pryce St Mountain Ash,2024-01-23T04:00:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T04:00:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,10.69
552239,Pryce St Mountain Ash,2024-01-23T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.31
552239,Pryce St Mountain Ash,2024-01-23T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.75
552239,Pryce St Mountain Ash,2024-01-23T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98556
552239,Pryce St Mountain Ash,2024-01-23T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99719
552239,Pryce St Mountain Ash,2024-01-23T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95599
552239,Pryce St Mountain Ash,2024-01-23T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
552239,Pryce St Mountain Ash,2024-01-23T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
552239,Pryce St Mountain Ash,2024-01-23T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
552239,Pryce St Mountain Ash,2024-01-23T03:50:00.000+00:00,feeder,4,N Current (Min),A,52.75
552239,Pryce St Mountain Ash,2024-01-23T03:50:00.000+00:00,feeder,4,N Current (Max),A,109.25
552239,Pryce St Mountain Ash,2024-01-23T03:50:00.000+00:00,feeder,4,N Current (RMS),A,59.62
552239,Pryce St Mountain Ash,2024-01-23T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,39.75
552239,Pryce St Mountain Ash,2024-01-23T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,53.38
552239,Pryce St Mountain Ash,2024-01-23T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,43.25
552239,Pryce St Mountain Ash,2024-01-23T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,83.0
552239,Pryce St Mountain Ash,2024-01-23T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,115.25
552239,Pryce St Mountain Ash,2024-01-23T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,88.75
552239,Pryce St Mountain Ash,2024-01-23T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,12.5
552239,Pryce St Mountain Ash,2024-01-23T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,120.38
552239,Pryce St Mountain Ash,2024-01-23T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.5
552239,Pryce St Mountain Ash,2024-01-23T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.81
552239,Pryce St Mountain Ash,2024-01-23T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,25.0
552239,Pryce St Mountain Ash,2024-01-23T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,20.31
552239,Pryce St Mountain Ash,2024-01-23T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
552239,Pryce St Mountain Ash,2024-01-23T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96591
552239,Pryce St Mountain Ash,2024-01-23T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91766
552239,Pryce St Mountain Ash,2024-01-23T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88101
552239,Pryce St Mountain Ash,2024-01-23T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
552239,Pryce St Mountain Ash,2024-01-23T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-23T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
552239,Pryce St Mountain Ash,2024-01-23T03:50:00.000+00:00,feeder,3,N Current (Min),A,7.88
552239,Pryce St Mountain Ash,2024-01-23T03:50:00.000+00:00,feeder,3,N Current (Max),A,23.12
552239,Pryce St Mountain Ash,2024-01-23T03:50:00.000+00:00,feeder,3,N Current (RMS),A,11.38
552239,Pryce St Mountain Ash,2024-01-23T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,24.38
552239,Pryce St Mountain Ash,2024-01-23T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,37.38
552239,Pryce St Mountain Ash,2024-01-23T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.12
552239,Pryce St Mountain Ash,2024-01-23T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.12
552239,Pryce St Mountain Ash,2024-01-23T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,15.25
552239,Pryce St Mountain Ash,2024-01-23T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.12
552239,Pryce St Mountain Ash,2024-01-23T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,20.12
552239,Pryce St Mountain Ash,2024-01-23T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,44.62
552239,Pryce St Mountain Ash,2024-01-23T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.5
552239,Pryce St Mountain Ash,2024-01-23T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.0
552239,Pryce St Mountain Ash,2024-01-23T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.44
552239,Pryce St Mountain Ash,2024-01-23T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.5
552239,Pryce St Mountain Ash,2024-01-23T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96835
552239,Pryce St Mountain Ash,2024-01-23T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93436
552239,Pryce St Mountain Ash,2024-01-23T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98682
552239,Pryce St Mountain Ash,2024-01-23T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-23T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-23T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-23T03:50:00.000+00:00,feeder,2,N Current (Min),A,6.0
552239,Pryce St Mountain Ash,2024-01-23T03:50:00.000+00:00,feeder,2,N Current (Max),A,17.0
552239,Pryce St Mountain Ash,2024-01-23T03:50:00.000+00:00,feeder,2,N Current (RMS),A,8.38
552239,Pryce St Mountain Ash,2024-01-23T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,6.12
552239,Pryce St Mountain Ash,2024-01-23T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,22.62
