Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552239,Pryce St Mountain Ash,2024-01-23T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.12
552239,Pryce St Mountain Ash,2024-01-23T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,12.88
552239,Pryce St Mountain Ash,2024-01-23T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,26.25
552239,Pryce St Mountain Ash,2024-01-23T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
552239,Pryce St Mountain Ash,2024-01-23T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,12.25
552239,Pryce St Mountain Ash,2024-01-23T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,20.12
552239,Pryce St Mountain Ash,2024-01-23T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
552239,Pryce St Mountain Ash,2024-01-23T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.25
552239,Pryce St Mountain Ash,2024-01-23T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.19
552239,Pryce St Mountain Ash,2024-01-23T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.75
552239,Pryce St Mountain Ash,2024-01-23T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97244
552239,Pryce St Mountain Ash,2024-01-23T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97675
552239,Pryce St Mountain Ash,2024-01-23T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92407
552239,Pryce St Mountain Ash,2024-01-23T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-23T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
552239,Pryce St Mountain Ash,2024-01-23T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-23T03:50:00.000+00:00,feeder,1,N Current (Min),A,24.62
552239,Pryce St Mountain Ash,2024-01-23T03:50:00.000+00:00,feeder,1,N Current (Max),A,12.75
552239,Pryce St Mountain Ash,2024-01-23T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,8.38
552239,Pryce St Mountain Ash,2024-01-23T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,18.12
552239,Pryce St Mountain Ash,2024-01-23T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
552239,Pryce St Mountain Ash,2024-01-23T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,15.62
552239,Pryce St Mountain Ash,2024-01-23T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,35.0
552239,Pryce St Mountain Ash,2024-01-23T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.25
552239,Pryce St Mountain Ash,2024-01-23T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,6.12
552239,Pryce St Mountain Ash,2024-01-23T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,15.5
552239,Pryce St Mountain Ash,2024-01-23T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.88
552239,Pryce St Mountain Ash,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.48
552239,Pryce St Mountain Ash,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.12
552239,Pryce St Mountain Ash,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
552239,Pryce St Mountain Ash,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.09
552239,Pryce St Mountain Ash,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.8
552239,Pryce St Mountain Ash,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
552239,Pryce St Mountain Ash,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.66
552239,Pryce St Mountain Ash,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.61
552239,Pryce St Mountain Ash,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
552239,Pryce St Mountain Ash,2024-01-23T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
552239,Pryce St Mountain Ash,2024-01-23T03:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
552239,Pryce St Mountain Ash,2024-01-23T03:50:00.000+00:00,busbar,,L2 Active Power,kW,32.0
552239,Pryce St Mountain Ash,2024-01-23T03:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
552239,Pryce St Mountain Ash,2024-01-23T03:50:00.000+00:00,busbar,,N Current (Min),A,56.38
552239,Pryce St Mountain Ash,2024-01-23T03:50:00.000+00:00,busbar,,N Current (Max),A,127.62
552239,Pryce St Mountain Ash,2024-01-23T03:50:00.000+00:00,busbar,,N Current (RMS),A,73.0
552239,Pryce St Mountain Ash,2024-01-23T03:50:00.000+00:00,busbar,,L3 Current (Min),A,81.5
552239,Pryce St Mountain Ash,2024-01-23T03:50:00.000+00:00,busbar,,L3 Current (Max),A,109.5
552239,Pryce St Mountain Ash,2024-01-23T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.12
552239,Pryce St Mountain Ash,2024-01-23T03:50:00.000+00:00,busbar,,L2 Current (Min),A,120.0
552239,Pryce St Mountain Ash,2024-01-23T03:50:00.000+00:00,busbar,,L2 Current (Max),A,161.62
552239,Pryce St Mountain Ash,2024-01-23T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
552239,Pryce St Mountain Ash,2024-01-23T03:50:00.000+00:00,busbar,,L1 Current (Min),A,51.25
552239,Pryce St Mountain Ash,2024-01-23T03:50:00.000+00:00,busbar,,L1 Current (Max),A,164.0
552239,Pryce St Mountain Ash,2024-01-23T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
552239,Pryce St Mountain Ash,2024-01-23T03:50:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T03:50:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,12.0
552239,Pryce St Mountain Ash,2024-01-23T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.69
552239,Pryce St Mountain Ash,2024-01-23T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.38
552239,Pryce St Mountain Ash,2024-01-23T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98102
552239,Pryce St Mountain Ash,2024-01-23T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99356
552239,Pryce St Mountain Ash,2024-01-23T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96411
552239,Pryce St Mountain Ash,2024-01-23T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
552239,Pryce St Mountain Ash,2024-01-23T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
552239,Pryce St Mountain Ash,2024-01-23T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-23T03:40:00.000+00:00,feeder,4,N Current (Min),A,53.25
552239,Pryce St Mountain Ash,2024-01-23T03:40:00.000+00:00,feeder,4,N Current (Max),A,127.25
552239,Pryce St Mountain Ash,2024-01-23T03:40:00.000+00:00,feeder,4,N Current (RMS),A,68.12
552239,Pryce St Mountain Ash,2024-01-23T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,41.75
552239,Pryce St Mountain Ash,2024-01-23T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,65.0
552239,Pryce St Mountain Ash,2024-01-23T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,49.75
552239,Pryce St Mountain Ash,2024-01-23T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,86.5
552239,Pryce St Mountain Ash,2024-01-23T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,150.88
552239,Pryce St Mountain Ash,2024-01-23T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,99.75
552239,Pryce St Mountain Ash,2024-01-23T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,14.12
552239,Pryce St Mountain Ash,2024-01-23T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,119.12
552239,Pryce St Mountain Ash,2024-01-23T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.38
552239,Pryce St Mountain Ash,2024-01-23T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.19
552239,Pryce St Mountain Ash,2024-01-23T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,12.37
552239,Pryce St Mountain Ash,2024-01-23T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,29.75
552239,Pryce St Mountain Ash,2024-01-23T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
552239,Pryce St Mountain Ash,2024-01-23T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96622
552239,Pryce St Mountain Ash,2024-01-23T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93536
552239,Pryce St Mountain Ash,2024-01-23T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84839
552239,Pryce St Mountain Ash,2024-01-23T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
552239,Pryce St Mountain Ash,2024-01-23T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-23T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
552239,Pryce St Mountain Ash,2024-01-23T03:40:00.000+00:00,feeder,3,N Current (Min),A,7.5
552239,Pryce St Mountain Ash,2024-01-23T03:40:00.000+00:00,feeder,3,N Current (Max),A,33.62
552239,Pryce St Mountain Ash,2024-01-23T03:40:00.000+00:00,feeder,3,N Current (RMS),A,12.25
552239,Pryce St Mountain Ash,2024-01-23T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,25.0
552239,Pryce St Mountain Ash,2024-01-23T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,39.0
552239,Pryce St Mountain Ash,2024-01-23T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.38
552239,Pryce St Mountain Ash,2024-01-23T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,6.62
552239,Pryce St Mountain Ash,2024-01-23T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,14.88
552239,Pryce St Mountain Ash,2024-01-23T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.75
552239,Pryce St Mountain Ash,2024-01-23T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,19.75
552239,Pryce St Mountain Ash,2024-01-23T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,58.5
552239,Pryce St Mountain Ash,2024-01-23T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.62
552239,Pryce St Mountain Ash,2024-01-23T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.63
552239,Pryce St Mountain Ash,2024-01-23T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.19
552239,Pryce St Mountain Ash,2024-01-23T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.19
552239,Pryce St Mountain Ash,2024-01-23T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95026
552239,Pryce St Mountain Ash,2024-01-23T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96481
552239,Pryce St Mountain Ash,2024-01-23T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99228
552239,Pryce St Mountain Ash,2024-01-23T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-23T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
552239,Pryce St Mountain Ash,2024-01-23T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-23T03:40:00.000+00:00,feeder,2,N Current (Min),A,5.5
552239,Pryce St Mountain Ash,2024-01-23T03:40:00.000+00:00,feeder,2,N Current (Max),A,23.88
552239,Pryce St Mountain Ash,2024-01-23T03:40:00.000+00:00,feeder,2,N Current (RMS),A,11.38
552239,Pryce St Mountain Ash,2024-01-23T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,5.75
552239,Pryce St Mountain Ash,2024-01-23T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,22.38
552239,Pryce St Mountain Ash,2024-01-23T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
552239,Pryce St Mountain Ash,2024-01-23T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,16.38
552239,Pryce St Mountain Ash,2024-01-23T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,31.88
552239,Pryce St Mountain Ash,2024-01-23T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.62
552239,Pryce St Mountain Ash,2024-01-23T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,12.62
552239,Pryce St Mountain Ash,2024-01-23T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,26.12
552239,Pryce St Mountain Ash,2024-01-23T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.75
552239,Pryce St Mountain Ash,2024-01-23T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.56
552239,Pryce St Mountain Ash,2024-01-23T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.25
552239,Pryce St Mountain Ash,2024-01-23T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.56
552239,Pryce St Mountain Ash,2024-01-23T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97589
552239,Pryce St Mountain Ash,2024-01-23T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98047
552239,Pryce St Mountain Ash,2024-01-23T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84607
552239,Pryce St Mountain Ash,2024-01-23T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-23T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
552239,Pryce St Mountain Ash,2024-01-23T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
552239,Pryce St Mountain Ash,2024-01-23T03:40:00.000+00:00,feeder,1,N Current (Min),A,25.38
552239,Pryce St Mountain Ash,2024-01-23T03:40:00.000+00:00,feeder,1,N Current (Max),A,15.0
552239,Pryce St Mountain Ash,2024-01-23T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,8.62
552239,Pryce St Mountain Ash,2024-01-23T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,19.25
552239,Pryce St Mountain Ash,2024-01-23T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.25
552239,Pryce St Mountain Ash,2024-01-23T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,21.5
552239,Pryce St Mountain Ash,2024-01-23T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,33.88
552239,Pryce St Mountain Ash,2024-01-23T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.88
552239,Pryce St Mountain Ash,2024-01-23T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,5.5
552239,Pryce St Mountain Ash,2024-01-23T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,16.75
552239,Pryce St Mountain Ash,2024-01-23T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.25
552239,Pryce St Mountain Ash,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.2
552239,Pryce St Mountain Ash,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.2
552239,Pryce St Mountain Ash,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
552239,Pryce St Mountain Ash,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.05
552239,Pryce St Mountain Ash,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.92
552239,Pryce St Mountain Ash,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
552239,Pryce St Mountain Ash,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.5
552239,Pryce St Mountain Ash,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.67
552239,Pryce St Mountain Ash,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
552239,Pryce St Mountain Ash,2024-01-23T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
552239,Pryce St Mountain Ash,2024-01-23T03:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
552239,Pryce St Mountain Ash,2024-01-23T03:40:00.000+00:00,busbar,,L2 Active Power,kW,36.0
552239,Pryce St Mountain Ash,2024-01-23T03:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
552239,Pryce St Mountain Ash,2024-01-23T03:40:00.000+00:00,busbar,,N Current (Min),A,59.5
552239,Pryce St Mountain Ash,2024-01-23T03:40:00.000+00:00,busbar,,N Current (Max),A,145.38
552239,Pryce St Mountain Ash,2024-01-23T03:40:00.000+00:00,busbar,,N Current (RMS),A,87.88
552239,Pryce St Mountain Ash,2024-01-23T03:40:00.000+00:00,busbar,,L3 Current (Min),A,83.75
552239,Pryce St Mountain Ash,2024-01-23T03:40:00.000+00:00,busbar,,L3 Current (Max),A,119.12
552239,Pryce St Mountain Ash,2024-01-23T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.12
552239,Pryce St Mountain Ash,2024-01-23T03:40:00.000+00:00,busbar,,L2 Current (Min),A,132.88
552239,Pryce St Mountain Ash,2024-01-23T03:40:00.000+00:00,busbar,,L2 Current (Max),A,196.5
552239,Pryce St Mountain Ash,2024-01-23T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.62
552239,Pryce St Mountain Ash,2024-01-23T03:40:00.000+00:00,busbar,,L1 Current (Min),A,49.88
552239,Pryce St Mountain Ash,2024-01-23T03:40:00.000+00:00,busbar,,L1 Current (Max),A,157.5
552239,Pryce St Mountain Ash,2024-01-23T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.38
552239,Pryce St Mountain Ash,2024-01-23T03:40:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T03:40:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,9.25
552239,Pryce St Mountain Ash,2024-01-23T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.31
552239,Pryce St Mountain Ash,2024-01-23T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,21.94
552239,Pryce St Mountain Ash,2024-01-23T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98547
552239,Pryce St Mountain Ash,2024-01-23T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99655
552239,Pryce St Mountain Ash,2024-01-23T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94583
552239,Pryce St Mountain Ash,2024-01-23T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
552239,Pryce St Mountain Ash,2024-01-23T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
552239,Pryce St Mountain Ash,2024-01-23T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
552239,Pryce St Mountain Ash,2024-01-23T03:30:00.000+00:00,feeder,4,N Current (Min),A,56.38
552239,Pryce St Mountain Ash,2024-01-23T03:30:00.000+00:00,feeder,4,N Current (Max),A,90.62
552239,Pryce St Mountain Ash,2024-01-23T03:30:00.000+00:00,feeder,4,N Current (RMS),A,63.88
552239,Pryce St Mountain Ash,2024-01-23T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,40.38
552239,Pryce St Mountain Ash,2024-01-23T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,57.75
552239,Pryce St Mountain Ash,2024-01-23T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,46.75
552239,Pryce St Mountain Ash,2024-01-23T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,90.12
552239,Pryce St Mountain Ash,2024-01-23T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,120.38
552239,Pryce St Mountain Ash,2024-01-23T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,94.12
552239,Pryce St Mountain Ash,2024-01-23T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,12.25
552239,Pryce St Mountain Ash,2024-01-23T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,111.75
552239,Pryce St Mountain Ash,2024-01-23T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.75
552239,Pryce St Mountain Ash,2024-01-23T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.31
552239,Pryce St Mountain Ash,2024-01-23T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,15.37
552239,Pryce St Mountain Ash,2024-01-23T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,36.63
552239,Pryce St Mountain Ash,2024-01-23T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
552239,Pryce St Mountain Ash,2024-01-23T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97079
552239,Pryce St Mountain Ash,2024-01-23T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94473
552239,Pryce St Mountain Ash,2024-01-23T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84961
552239,Pryce St Mountain Ash,2024-01-23T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
552239,Pryce St Mountain Ash,2024-01-23T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-23T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
552239,Pryce St Mountain Ash,2024-01-23T03:30:00.000+00:00,feeder,3,N Current (Min),A,8.12
552239,Pryce St Mountain Ash,2024-01-23T03:30:00.000+00:00,feeder,3,N Current (Max),A,18.0
552239,Pryce St Mountain Ash,2024-01-23T03:30:00.000+00:00,feeder,3,N Current (RMS),A,11.12
552239,Pryce St Mountain Ash,2024-01-23T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,25.12
552239,Pryce St Mountain Ash,2024-01-23T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,43.25
552239,Pryce St Mountain Ash,2024-01-23T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.62
552239,Pryce St Mountain Ash,2024-01-23T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,6.75
552239,Pryce St Mountain Ash,2024-01-23T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,16.88
552239,Pryce St Mountain Ash,2024-01-23T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.88
552239,Pryce St Mountain Ash,2024-01-23T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,20.75
552239,Pryce St Mountain Ash,2024-01-23T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,42.38
552239,Pryce St Mountain Ash,2024-01-23T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.75
552239,Pryce St Mountain Ash,2024-01-23T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.38
552239,Pryce St Mountain Ash,2024-01-23T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.19
552239,Pryce St Mountain Ash,2024-01-23T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.25
552239,Pryce St Mountain Ash,2024-01-23T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.957
552239,Pryce St Mountain Ash,2024-01-23T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95639
552239,Pryce St Mountain Ash,2024-01-23T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9938
552239,Pryce St Mountain Ash,2024-01-23T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-23T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-23T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-23T03:30:00.000+00:00,feeder,2,N Current (Min),A,5.5
552239,Pryce St Mountain Ash,2024-01-23T03:30:00.000+00:00,feeder,2,N Current (Max),A,19.5
552239,Pryce St Mountain Ash,2024-01-23T03:30:00.000+00:00,feeder,2,N Current (RMS),A,9.75
552239,Pryce St Mountain Ash,2024-01-23T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,5.5
552239,Pryce St Mountain Ash,2024-01-23T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,23.0
552239,Pryce St Mountain Ash,2024-01-23T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.38
552239,Pryce St Mountain Ash,2024-01-23T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,13.5
552239,Pryce St Mountain Ash,2024-01-23T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,29.12
552239,Pryce St Mountain Ash,2024-01-23T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.75
552239,Pryce St Mountain Ash,2024-01-23T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,12.75
552239,Pryce St Mountain Ash,2024-01-23T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,14.88
552239,Pryce St Mountain Ash,2024-01-23T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.88
552239,Pryce St Mountain Ash,2024-01-23T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.94
552239,Pryce St Mountain Ash,2024-01-23T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.44
552239,Pryce St Mountain Ash,2024-01-23T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.38
552239,Pryce St Mountain Ash,2024-01-23T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97852
552239,Pryce St Mountain Ash,2024-01-23T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95148
552239,Pryce St Mountain Ash,2024-01-23T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91171
552239,Pryce St Mountain Ash,2024-01-23T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-23T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-23T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-23T03:30:00.000+00:00,feeder,1,N Current (Min),A,19.25
552239,Pryce St Mountain Ash,2024-01-23T03:30:00.000+00:00,feeder,1,N Current (Max),A,9.75
552239,Pryce St Mountain Ash,2024-01-23T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,9.0
552239,Pryce St Mountain Ash,2024-01-23T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,20.0
552239,Pryce St Mountain Ash,2024-01-23T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
552239,Pryce St Mountain Ash,2024-01-23T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,15.0
552239,Pryce St Mountain Ash,2024-01-23T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,28.12
552239,Pryce St Mountain Ash,2024-01-23T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.25
552239,Pryce St Mountain Ash,2024-01-23T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,5.62
552239,Pryce St Mountain Ash,2024-01-23T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,13.75
552239,Pryce St Mountain Ash,2024-01-23T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.75
552239,Pryce St Mountain Ash,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.97
552239,Pryce St Mountain Ash,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.94
552239,Pryce St Mountain Ash,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
552239,Pryce St Mountain Ash,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.45
552239,Pryce St Mountain Ash,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.48
552239,Pryce St Mountain Ash,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
552239,Pryce St Mountain Ash,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.73
552239,Pryce St Mountain Ash,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.41
552239,Pryce St Mountain Ash,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
552239,Pryce St Mountain Ash,2024-01-23T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
552239,Pryce St Mountain Ash,2024-01-23T03:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
552239,Pryce St Mountain Ash,2024-01-23T03:30:00.000+00:00,busbar,,L2 Active Power,kW,33.0
552239,Pryce St Mountain Ash,2024-01-23T03:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
552239,Pryce St Mountain Ash,2024-01-23T03:30:00.000+00:00,busbar,,N Current (Min),A,60.75
552239,Pryce St Mountain Ash,2024-01-23T03:30:00.000+00:00,busbar,,N Current (Max),A,114.12
552239,Pryce St Mountain Ash,2024-01-23T03:30:00.000+00:00,busbar,,N Current (RMS),A,78.25
552239,Pryce St Mountain Ash,2024-01-23T03:30:00.000+00:00,busbar,,L3 Current (Min),A,82.88
552239,Pryce St Mountain Ash,2024-01-23T03:30:00.000+00:00,busbar,,L3 Current (Max),A,119.5
552239,Pryce St Mountain Ash,2024-01-23T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.75
552239,Pryce St Mountain Ash,2024-01-23T03:30:00.000+00:00,busbar,,L2 Current (Min),A,127.88
552239,Pryce St Mountain Ash,2024-01-23T03:30:00.000+00:00,busbar,,L2 Current (Max),A,157.62
552239,Pryce St Mountain Ash,2024-01-23T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
552239,Pryce St Mountain Ash,2024-01-23T03:30:00.000+00:00,busbar,,L1 Current (Min),A,49.88
552239,Pryce St Mountain Ash,2024-01-23T03:30:00.000+00:00,busbar,,L1 Current (Max),A,147.12
552239,Pryce St Mountain Ash,2024-01-23T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.88
552239,Pryce St Mountain Ash,2024-01-23T03:30:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T03:30:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,7.87
552239,Pryce St Mountain Ash,2024-01-23T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.44
552239,Pryce St Mountain Ash,2024-01-23T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.25
552239,Pryce St Mountain Ash,2024-01-23T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98502
552239,Pryce St Mountain Ash,2024-01-23T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99588
552239,Pryce St Mountain Ash,2024-01-23T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9577
552239,Pryce St Mountain Ash,2024-01-23T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
552239,Pryce St Mountain Ash,2024-01-23T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
552239,Pryce St Mountain Ash,2024-01-23T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-23T03:20:00.000+00:00,feeder,4,N Current (Min),A,55.0
552239,Pryce St Mountain Ash,2024-01-23T03:20:00.000+00:00,feeder,4,N Current (Max),A,107.0
552239,Pryce St Mountain Ash,2024-01-23T03:20:00.000+00:00,feeder,4,N Current (RMS),A,64.25
552239,Pryce St Mountain Ash,2024-01-23T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,39.38
552239,Pryce St Mountain Ash,2024-01-23T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,61.12
552239,Pryce St Mountain Ash,2024-01-23T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,44.25
552239,Pryce St Mountain Ash,2024-01-23T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,90.12
552239,Pryce St Mountain Ash,2024-01-23T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,112.38
552239,Pryce St Mountain Ash,2024-01-23T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,93.88
552239,Pryce St Mountain Ash,2024-01-23T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,12.0
552239,Pryce St Mountain Ash,2024-01-23T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,123.38
552239,Pryce St Mountain Ash,2024-01-23T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.12
552239,Pryce St Mountain Ash,2024-01-23T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.19
552239,Pryce St Mountain Ash,2024-01-23T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.94
552239,Pryce St Mountain Ash,2024-01-23T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,30.06
552239,Pryce St Mountain Ash,2024-01-23T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
552239,Pryce St Mountain Ash,2024-01-23T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96362
552239,Pryce St Mountain Ash,2024-01-23T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93481
552239,Pryce St Mountain Ash,2024-01-23T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84472
552239,Pryce St Mountain Ash,2024-01-23T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
552239,Pryce St Mountain Ash,2024-01-23T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-23T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
552239,Pryce St Mountain Ash,2024-01-23T03:20:00.000+00:00,feeder,3,N Current (Min),A,7.38
552239,Pryce St Mountain Ash,2024-01-23T03:20:00.000+00:00,feeder,3,N Current (Max),A,16.62
552239,Pryce St Mountain Ash,2024-01-23T03:20:00.000+00:00,feeder,3,N Current (RMS),A,9.5
552239,Pryce St Mountain Ash,2024-01-23T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,20.62
552239,Pryce St Mountain Ash,2024-01-23T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,31.75
552239,Pryce St Mountain Ash,2024-01-23T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.75
552239,Pryce St Mountain Ash,2024-01-23T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.75
552239,Pryce St Mountain Ash,2024-01-23T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,16.12
552239,Pryce St Mountain Ash,2024-01-23T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
552239,Pryce St Mountain Ash,2024-01-23T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,21.38
552239,Pryce St Mountain Ash,2024-01-23T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,38.38
552239,Pryce St Mountain Ash,2024-01-23T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.62
552239,Pryce St Mountain Ash,2024-01-23T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.25
552239,Pryce St Mountain Ash,2024-01-23T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.63
552239,Pryce St Mountain Ash,2024-01-23T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.12
552239,Pryce St Mountain Ash,2024-01-23T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97177
552239,Pryce St Mountain Ash,2024-01-23T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95642
552239,Pryce St Mountain Ash,2024-01-23T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99686
552239,Pryce St Mountain Ash,2024-01-23T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-23T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-23T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-23T03:20:00.000+00:00,feeder,2,N Current (Min),A,5.5
552239,Pryce St Mountain Ash,2024-01-23T03:20:00.000+00:00,feeder,2,N Current (Max),A,19.0
552239,Pryce St Mountain Ash,2024-01-23T03:20:00.000+00:00,feeder,2,N Current (RMS),A,9.75
552239,Pryce St Mountain Ash,2024-01-23T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,6.38
552239,Pryce St Mountain Ash,2024-01-23T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,23.62
552239,Pryce St Mountain Ash,2024-01-23T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.38
552239,Pryce St Mountain Ash,2024-01-23T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,13.25
552239,Pryce St Mountain Ash,2024-01-23T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,25.38
552239,Pryce St Mountain Ash,2024-01-23T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.75
552239,Pryce St Mountain Ash,2024-01-23T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,13.25
552239,Pryce St Mountain Ash,2024-01-23T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,23.0
552239,Pryce St Mountain Ash,2024-01-23T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.25
552239,Pryce St Mountain Ash,2024-01-23T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.5
552239,Pryce St Mountain Ash,2024-01-23T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.93
552239,Pryce St Mountain Ash,2024-01-23T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.12
552239,Pryce St Mountain Ash,2024-01-23T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97809
552239,Pryce St Mountain Ash,2024-01-23T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95419
552239,Pryce St Mountain Ash,2024-01-23T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96753
552239,Pryce St Mountain Ash,2024-01-23T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-23T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-23T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-23T03:20:00.000+00:00,feeder,1,N Current (Min),A,18.25
552239,Pryce St Mountain Ash,2024-01-23T03:20:00.000+00:00,feeder,1,N Current (Max),A,9.38
552239,Pryce St Mountain Ash,2024-01-23T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,9.38
552239,Pryce St Mountain Ash,2024-01-23T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,18.0
552239,Pryce St Mountain Ash,2024-01-23T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.75
552239,Pryce St Mountain Ash,2024-01-23T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,15.75
552239,Pryce St Mountain Ash,2024-01-23T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,26.88
552239,Pryce St Mountain Ash,2024-01-23T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.62
552239,Pryce St Mountain Ash,2024-01-23T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,6.0
552239,Pryce St Mountain Ash,2024-01-23T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,13.62
552239,Pryce St Mountain Ash,2024-01-23T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.75
552239,Pryce St Mountain Ash,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.23
552239,Pryce St Mountain Ash,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.97
552239,Pryce St Mountain Ash,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
552239,Pryce St Mountain Ash,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.88
552239,Pryce St Mountain Ash,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.56
552239,Pryce St Mountain Ash,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
552239,Pryce St Mountain Ash,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.64
552239,Pryce St Mountain Ash,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.36
552239,Pryce St Mountain Ash,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
552239,Pryce St Mountain Ash,2024-01-23T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
552239,Pryce St Mountain Ash,2024-01-23T03:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
552239,Pryce St Mountain Ash,2024-01-23T03:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
552239,Pryce St Mountain Ash,2024-01-23T03:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
552239,Pryce St Mountain Ash,2024-01-23T03:20:00.000+00:00,busbar,,N Current (Min),A,59.88
552239,Pryce St Mountain Ash,2024-01-23T03:20:00.000+00:00,busbar,,N Current (Max),A,125.88
552239,Pryce St Mountain Ash,2024-01-23T03:20:00.000+00:00,busbar,,N Current (RMS),A,77.0
552239,Pryce St Mountain Ash,2024-01-23T03:20:00.000+00:00,busbar,,L3 Current (Min),A,78.0
552239,Pryce St Mountain Ash,2024-01-23T03:20:00.000+00:00,busbar,,L3 Current (Max),A,117.75
552239,Pryce St Mountain Ash,2024-01-23T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.88
552239,Pryce St Mountain Ash,2024-01-23T03:20:00.000+00:00,busbar,,L2 Current (Min),A,125.25
552239,Pryce St Mountain Ash,2024-01-23T03:20:00.000+00:00,busbar,,L2 Current (Max),A,155.0
552239,Pryce St Mountain Ash,2024-01-23T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.62
552239,Pryce St Mountain Ash,2024-01-23T03:20:00.000+00:00,busbar,,L1 Current (Min),A,53.12
552239,Pryce St Mountain Ash,2024-01-23T03:20:00.000+00:00,busbar,,L1 Current (Max),A,164.75
552239,Pryce St Mountain Ash,2024-01-23T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.12
552239,Pryce St Mountain Ash,2024-01-23T03:20:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T03:20:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,7.37
552239,Pryce St Mountain Ash,2024-01-23T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.13
552239,Pryce St Mountain Ash,2024-01-23T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.88
552239,Pryce St Mountain Ash,2024-01-23T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98706
552239,Pryce St Mountain Ash,2024-01-23T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99527
552239,Pryce St Mountain Ash,2024-01-23T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95135
552239,Pryce St Mountain Ash,2024-01-23T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
552239,Pryce St Mountain Ash,2024-01-23T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
552239,Pryce St Mountain Ash,2024-01-23T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
552239,Pryce St Mountain Ash,2024-01-23T03:10:00.000+00:00,feeder,4,N Current (Min),A,56.38
552239,Pryce St Mountain Ash,2024-01-23T03:10:00.000+00:00,feeder,4,N Current (Max),A,111.88
552239,Pryce St Mountain Ash,2024-01-23T03:10:00.000+00:00,feeder,4,N Current (RMS),A,67.38
552239,Pryce St Mountain Ash,2024-01-23T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,38.88
552239,Pryce St Mountain Ash,2024-01-23T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,56.88
552239,Pryce St Mountain Ash,2024-01-23T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,46.12
552239,Pryce St Mountain Ash,2024-01-23T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,85.5
552239,Pryce St Mountain Ash,2024-01-23T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,140.5
552239,Pryce St Mountain Ash,2024-01-23T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,96.5
552239,Pryce St Mountain Ash,2024-01-23T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,12.38
552239,Pryce St Mountain Ash,2024-01-23T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,122.0
552239,Pryce St Mountain Ash,2024-01-23T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.25
552239,Pryce St Mountain Ash,2024-01-23T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.63
552239,Pryce St Mountain Ash,2024-01-23T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,13.56
552239,Pryce St Mountain Ash,2024-01-23T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,36.13
552239,Pryce St Mountain Ash,2024-01-23T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
552239,Pryce St Mountain Ash,2024-01-23T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97391
552239,Pryce St Mountain Ash,2024-01-23T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93585
552239,Pryce St Mountain Ash,2024-01-23T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91366
552239,Pryce St Mountain Ash,2024-01-23T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
