Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552239,Pryce St Mountain Ash,2024-01-23T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-23T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
552239,Pryce St Mountain Ash,2024-01-23T03:10:00.000+00:00,feeder,3,N Current (Min),A,7.88
552239,Pryce St Mountain Ash,2024-01-23T03:10:00.000+00:00,feeder,3,N Current (Max),A,20.62
552239,Pryce St Mountain Ash,2024-01-23T03:10:00.000+00:00,feeder,3,N Current (RMS),A,13.75
552239,Pryce St Mountain Ash,2024-01-23T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,27.62
552239,Pryce St Mountain Ash,2024-01-23T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,40.25
552239,Pryce St Mountain Ash,2024-01-23T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.5
552239,Pryce St Mountain Ash,2024-01-23T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,6.62
552239,Pryce St Mountain Ash,2024-01-23T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,15.38
552239,Pryce St Mountain Ash,2024-01-23T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
552239,Pryce St Mountain Ash,2024-01-23T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,25.25
552239,Pryce St Mountain Ash,2024-01-23T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,43.25
552239,Pryce St Mountain Ash,2024-01-23T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.62
552239,Pryce St Mountain Ash,2024-01-23T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.06
552239,Pryce St Mountain Ash,2024-01-23T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.25
552239,Pryce St Mountain Ash,2024-01-23T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.75
552239,Pryce St Mountain Ash,2024-01-23T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96225
552239,Pryce St Mountain Ash,2024-01-23T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96457
552239,Pryce St Mountain Ash,2024-01-23T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99197
552239,Pryce St Mountain Ash,2024-01-23T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-23T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
552239,Pryce St Mountain Ash,2024-01-23T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-23T03:10:00.000+00:00,feeder,2,N Current (Min),A,5.5
552239,Pryce St Mountain Ash,2024-01-23T03:10:00.000+00:00,feeder,2,N Current (Max),A,20.12
552239,Pryce St Mountain Ash,2024-01-23T03:10:00.000+00:00,feeder,2,N Current (RMS),A,11.12
552239,Pryce St Mountain Ash,2024-01-23T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,5.88
552239,Pryce St Mountain Ash,2024-01-23T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,20.88
552239,Pryce St Mountain Ash,2024-01-23T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.62
552239,Pryce St Mountain Ash,2024-01-23T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,13.5
552239,Pryce St Mountain Ash,2024-01-23T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,31.5
552239,Pryce St Mountain Ash,2024-01-23T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.88
552239,Pryce St Mountain Ash,2024-01-23T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,12.38
552239,Pryce St Mountain Ash,2024-01-23T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,22.25
552239,Pryce St Mountain Ash,2024-01-23T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.38
552239,Pryce St Mountain Ash,2024-01-23T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.13
552239,Pryce St Mountain Ash,2024-01-23T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.56
552239,Pryce St Mountain Ash,2024-01-23T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.44
552239,Pryce St Mountain Ash,2024-01-23T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94577
552239,Pryce St Mountain Ash,2024-01-23T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9534
552239,Pryce St Mountain Ash,2024-01-23T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85898
552239,Pryce St Mountain Ash,2024-01-23T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-23T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-23T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
552239,Pryce St Mountain Ash,2024-01-23T03:10:00.000+00:00,feeder,1,N Current (Min),A,22.75
552239,Pryce St Mountain Ash,2024-01-23T03:10:00.000+00:00,feeder,1,N Current (Max),A,12.12
552239,Pryce St Mountain Ash,2024-01-23T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,6.5
552239,Pryce St Mountain Ash,2024-01-23T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,18.62
552239,Pryce St Mountain Ash,2024-01-23T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.25
552239,Pryce St Mountain Ash,2024-01-23T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,15.75
552239,Pryce St Mountain Ash,2024-01-23T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,29.62
552239,Pryce St Mountain Ash,2024-01-23T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.12
552239,Pryce St Mountain Ash,2024-01-23T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,5.25
552239,Pryce St Mountain Ash,2024-01-23T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,17.12
552239,Pryce St Mountain Ash,2024-01-23T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.12
552239,Pryce St Mountain Ash,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.08
552239,Pryce St Mountain Ash,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.2
552239,Pryce St Mountain Ash,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
552239,Pryce St Mountain Ash,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.72
552239,Pryce St Mountain Ash,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.89
552239,Pryce St Mountain Ash,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
552239,Pryce St Mountain Ash,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.45
552239,Pryce St Mountain Ash,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.72
552239,Pryce St Mountain Ash,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
552239,Pryce St Mountain Ash,2024-01-23T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
552239,Pryce St Mountain Ash,2024-01-23T03:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
552239,Pryce St Mountain Ash,2024-01-23T03:10:00.000+00:00,busbar,,L2 Active Power,kW,34.0
552239,Pryce St Mountain Ash,2024-01-23T03:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
552239,Pryce St Mountain Ash,2024-01-23T03:10:00.000+00:00,busbar,,N Current (Min),A,62.62
552239,Pryce St Mountain Ash,2024-01-23T03:10:00.000+00:00,busbar,,N Current (Max),A,131.25
552239,Pryce St Mountain Ash,2024-01-23T03:10:00.000+00:00,busbar,,N Current (RMS),A,79.88
552239,Pryce St Mountain Ash,2024-01-23T03:10:00.000+00:00,busbar,,L3 Current (Min),A,81.75
552239,Pryce St Mountain Ash,2024-01-23T03:10:00.000+00:00,busbar,,L3 Current (Max),A,112.62
552239,Pryce St Mountain Ash,2024-01-23T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.25
552239,Pryce St Mountain Ash,2024-01-23T03:10:00.000+00:00,busbar,,L2 Current (Min),A,123.0
552239,Pryce St Mountain Ash,2024-01-23T03:10:00.000+00:00,busbar,,L2 Current (Max),A,190.25
552239,Pryce St Mountain Ash,2024-01-23T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.38
552239,Pryce St Mountain Ash,2024-01-23T03:10:00.000+00:00,busbar,,L1 Current (Min),A,54.62
552239,Pryce St Mountain Ash,2024-01-23T03:10:00.000+00:00,busbar,,L1 Current (Max),A,177.25
552239,Pryce St Mountain Ash,2024-01-23T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.62
552239,Pryce St Mountain Ash,2024-01-23T03:10:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T03:10:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,9.31
552239,Pryce St Mountain Ash,2024-01-23T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.62
552239,Pryce St Mountain Ash,2024-01-23T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.0
552239,Pryce St Mountain Ash,2024-01-23T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98999
552239,Pryce St Mountain Ash,2024-01-23T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99619
552239,Pryce St Mountain Ash,2024-01-23T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95416
552239,Pryce St Mountain Ash,2024-01-23T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
552239,Pryce St Mountain Ash,2024-01-23T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
552239,Pryce St Mountain Ash,2024-01-23T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-23T03:00:00.000+00:00,feeder,4,N Current (Min),A,56.5
552239,Pryce St Mountain Ash,2024-01-23T03:00:00.000+00:00,feeder,4,N Current (Max),A,102.62
552239,Pryce St Mountain Ash,2024-01-23T03:00:00.000+00:00,feeder,4,N Current (RMS),A,68.88
552239,Pryce St Mountain Ash,2024-01-23T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,39.25
552239,Pryce St Mountain Ash,2024-01-23T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,54.62
552239,Pryce St Mountain Ash,2024-01-23T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,45.88
552239,Pryce St Mountain Ash,2024-01-23T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,85.62
552239,Pryce St Mountain Ash,2024-01-23T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,107.62
552239,Pryce St Mountain Ash,2024-01-23T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,95.88
552239,Pryce St Mountain Ash,2024-01-23T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,12.38
552239,Pryce St Mountain Ash,2024-01-23T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,117.62
552239,Pryce St Mountain Ash,2024-01-23T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.38
552239,Pryce St Mountain Ash,2024-01-23T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.87
552239,Pryce St Mountain Ash,2024-01-23T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,13.63
552239,Pryce St Mountain Ash,2024-01-23T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,19.31
552239,Pryce St Mountain Ash,2024-01-23T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
552239,Pryce St Mountain Ash,2024-01-23T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97491
552239,Pryce St Mountain Ash,2024-01-23T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94751
552239,Pryce St Mountain Ash,2024-01-23T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87433
552239,Pryce St Mountain Ash,2024-01-23T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
552239,Pryce St Mountain Ash,2024-01-23T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-23T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
552239,Pryce St Mountain Ash,2024-01-23T03:00:00.000+00:00,feeder,3,N Current (Min),A,8.62
552239,Pryce St Mountain Ash,2024-01-23T03:00:00.000+00:00,feeder,3,N Current (Max),A,27.38
552239,Pryce St Mountain Ash,2024-01-23T03:00:00.000+00:00,feeder,3,N Current (RMS),A,12.75
552239,Pryce St Mountain Ash,2024-01-23T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,27.75
552239,Pryce St Mountain Ash,2024-01-23T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,42.5
552239,Pryce St Mountain Ash,2024-01-23T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.12
552239,Pryce St Mountain Ash,2024-01-23T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,6.0
552239,Pryce St Mountain Ash,2024-01-23T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,16.38
552239,Pryce St Mountain Ash,2024-01-23T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.88
552239,Pryce St Mountain Ash,2024-01-23T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,16.5
552239,Pryce St Mountain Ash,2024-01-23T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,42.75
552239,Pryce St Mountain Ash,2024-01-23T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.0
552239,Pryce St Mountain Ash,2024-01-23T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.13
552239,Pryce St Mountain Ash,2024-01-23T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.13
552239,Pryce St Mountain Ash,2024-01-23T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.06
552239,Pryce St Mountain Ash,2024-01-23T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95532
552239,Pryce St Mountain Ash,2024-01-23T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95285
552239,Pryce St Mountain Ash,2024-01-23T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99127
552239,Pryce St Mountain Ash,2024-01-23T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-23T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-23T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-23T03:00:00.000+00:00,feeder,2,N Current (Min),A,6.0
552239,Pryce St Mountain Ash,2024-01-23T03:00:00.000+00:00,feeder,2,N Current (Max),A,16.25
552239,Pryce St Mountain Ash,2024-01-23T03:00:00.000+00:00,feeder,2,N Current (RMS),A,8.88
552239,Pryce St Mountain Ash,2024-01-23T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,5.5
552239,Pryce St Mountain Ash,2024-01-23T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,18.5
552239,Pryce St Mountain Ash,2024-01-23T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.62
552239,Pryce St Mountain Ash,2024-01-23T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,13.12
552239,Pryce St Mountain Ash,2024-01-23T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,27.75
552239,Pryce St Mountain Ash,2024-01-23T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.12
552239,Pryce St Mountain Ash,2024-01-23T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,12.62
552239,Pryce St Mountain Ash,2024-01-23T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,20.25
552239,Pryce St Mountain Ash,2024-01-23T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.38
552239,Pryce St Mountain Ash,2024-01-23T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.69
552239,Pryce St Mountain Ash,2024-01-23T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.56
552239,Pryce St Mountain Ash,2024-01-23T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-34.5
552239,Pryce St Mountain Ash,2024-01-23T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90613
552239,Pryce St Mountain Ash,2024-01-23T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96081
552239,Pryce St Mountain Ash,2024-01-23T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8511
552239,Pryce St Mountain Ash,2024-01-23T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-23T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-23T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
552239,Pryce St Mountain Ash,2024-01-23T03:00:00.000+00:00,feeder,1,N Current (Min),A,18.75
552239,Pryce St Mountain Ash,2024-01-23T03:00:00.000+00:00,feeder,1,N Current (Max),A,12.75
552239,Pryce St Mountain Ash,2024-01-23T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,6.75
552239,Pryce St Mountain Ash,2024-01-23T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,14.5
552239,Pryce St Mountain Ash,2024-01-23T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.75
552239,Pryce St Mountain Ash,2024-01-23T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,15.62
552239,Pryce St Mountain Ash,2024-01-23T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,24.62
552239,Pryce St Mountain Ash,2024-01-23T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
552239,Pryce St Mountain Ash,2024-01-23T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,5.5
552239,Pryce St Mountain Ash,2024-01-23T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,11.88
552239,Pryce St Mountain Ash,2024-01-23T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.25
552239,Pryce St Mountain Ash,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.41
552239,Pryce St Mountain Ash,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.61
552239,Pryce St Mountain Ash,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
552239,Pryce St Mountain Ash,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.92
552239,Pryce St Mountain Ash,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.97
552239,Pryce St Mountain Ash,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
552239,Pryce St Mountain Ash,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.89
552239,Pryce St Mountain Ash,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.02
552239,Pryce St Mountain Ash,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
552239,Pryce St Mountain Ash,2024-01-23T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T03:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
552239,Pryce St Mountain Ash,2024-01-23T03:00:00.000+00:00,busbar,,L2 Active Power,kW,33.0
552239,Pryce St Mountain Ash,2024-01-23T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
552239,Pryce St Mountain Ash,2024-01-23T03:00:00.000+00:00,busbar,,N Current (Min),A,61.62
552239,Pryce St Mountain Ash,2024-01-23T03:00:00.000+00:00,busbar,,N Current (Max),A,106.5
552239,Pryce St Mountain Ash,2024-01-23T03:00:00.000+00:00,busbar,,N Current (RMS),A,85.75
552239,Pryce St Mountain Ash,2024-01-23T03:00:00.000+00:00,busbar,,L3 Current (Min),A,81.12
552239,Pryce St Mountain Ash,2024-01-23T03:00:00.000+00:00,busbar,,L3 Current (Max),A,114.75
552239,Pryce St Mountain Ash,2024-01-23T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.88
552239,Pryce St Mountain Ash,2024-01-23T03:00:00.000+00:00,busbar,,L2 Current (Min),A,121.62
552239,Pryce St Mountain Ash,2024-01-23T03:00:00.000+00:00,busbar,,L2 Current (Max),A,155.75
552239,Pryce St Mountain Ash,2024-01-23T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.62
552239,Pryce St Mountain Ash,2024-01-23T03:00:00.000+00:00,busbar,,L1 Current (Min),A,48.0
552239,Pryce St Mountain Ash,2024-01-23T03:00:00.000+00:00,busbar,,L1 Current (Max),A,156.25
552239,Pryce St Mountain Ash,2024-01-23T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.12
552239,Pryce St Mountain Ash,2024-01-23T03:00:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T03:00:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.94
552239,Pryce St Mountain Ash,2024-01-23T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.44
552239,Pryce St Mountain Ash,2024-01-23T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.06
552239,Pryce St Mountain Ash,2024-01-23T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99283
552239,Pryce St Mountain Ash,2024-01-23T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99457
552239,Pryce St Mountain Ash,2024-01-23T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95035
552239,Pryce St Mountain Ash,2024-01-23T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
552239,Pryce St Mountain Ash,2024-01-23T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
552239,Pryce St Mountain Ash,2024-01-23T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
552239,Pryce St Mountain Ash,2024-01-23T02:50:00.000+00:00,feeder,4,N Current (Min),A,61.75
552239,Pryce St Mountain Ash,2024-01-23T02:50:00.000+00:00,feeder,4,N Current (Max),A,105.0
552239,Pryce St Mountain Ash,2024-01-23T02:50:00.000+00:00,feeder,4,N Current (RMS),A,70.5
552239,Pryce St Mountain Ash,2024-01-23T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,38.38
552239,Pryce St Mountain Ash,2024-01-23T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,61.88
552239,Pryce St Mountain Ash,2024-01-23T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,41.25
552239,Pryce St Mountain Ash,2024-01-23T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,89.88
552239,Pryce St Mountain Ash,2024-01-23T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,131.25
552239,Pryce St Mountain Ash,2024-01-23T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,95.38
552239,Pryce St Mountain Ash,2024-01-23T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,12.25
552239,Pryce St Mountain Ash,2024-01-23T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,108.88
552239,Pryce St Mountain Ash,2024-01-23T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.25
552239,Pryce St Mountain Ash,2024-01-23T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.56
552239,Pryce St Mountain Ash,2024-01-23T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,13.37
552239,Pryce St Mountain Ash,2024-01-23T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,19.06
552239,Pryce St Mountain Ash,2024-01-23T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96924
552239,Pryce St Mountain Ash,2024-01-23T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94452
552239,Pryce St Mountain Ash,2024-01-23T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9227
552239,Pryce St Mountain Ash,2024-01-23T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
552239,Pryce St Mountain Ash,2024-01-23T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-23T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
552239,Pryce St Mountain Ash,2024-01-23T02:50:00.000+00:00,feeder,3,N Current (Min),A,8.0
552239,Pryce St Mountain Ash,2024-01-23T02:50:00.000+00:00,feeder,3,N Current (Max),A,30.12
552239,Pryce St Mountain Ash,2024-01-23T02:50:00.000+00:00,feeder,3,N Current (RMS),A,11.88
552239,Pryce St Mountain Ash,2024-01-23T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,22.75
552239,Pryce St Mountain Ash,2024-01-23T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,49.5
552239,Pryce St Mountain Ash,2024-01-23T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.25
552239,Pryce St Mountain Ash,2024-01-23T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.75
552239,Pryce St Mountain Ash,2024-01-23T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,16.38
552239,Pryce St Mountain Ash,2024-01-23T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.38
552239,Pryce St Mountain Ash,2024-01-23T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,22.62
552239,Pryce St Mountain Ash,2024-01-23T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,38.0
552239,Pryce St Mountain Ash,2024-01-23T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.12
552239,Pryce St Mountain Ash,2024-01-23T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.75
552239,Pryce St Mountain Ash,2024-01-23T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.69
552239,Pryce St Mountain Ash,2024-01-23T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.56
552239,Pryce St Mountain Ash,2024-01-23T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96066
552239,Pryce St Mountain Ash,2024-01-23T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96399
552239,Pryce St Mountain Ash,2024-01-23T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98929
552239,Pryce St Mountain Ash,2024-01-23T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-23T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
552239,Pryce St Mountain Ash,2024-01-23T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-23T02:50:00.000+00:00,feeder,2,N Current (Min),A,6.12
552239,Pryce St Mountain Ash,2024-01-23T02:50:00.000+00:00,feeder,2,N Current (Max),A,25.25
552239,Pryce St Mountain Ash,2024-01-23T02:50:00.000+00:00,feeder,2,N Current (RMS),A,12.12
552239,Pryce St Mountain Ash,2024-01-23T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,5.75
552239,Pryce St Mountain Ash,2024-01-23T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,23.5
552239,Pryce St Mountain Ash,2024-01-23T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.62
552239,Pryce St Mountain Ash,2024-01-23T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,13.75
552239,Pryce St Mountain Ash,2024-01-23T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,32.62
552239,Pryce St Mountain Ash,2024-01-23T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.75
552239,Pryce St Mountain Ash,2024-01-23T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,12.38
552239,Pryce St Mountain Ash,2024-01-23T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,20.25
552239,Pryce St Mountain Ash,2024-01-23T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.38
552239,Pryce St Mountain Ash,2024-01-23T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.37
552239,Pryce St Mountain Ash,2024-01-23T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.37
552239,Pryce St Mountain Ash,2024-01-23T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.5
552239,Pryce St Mountain Ash,2024-01-23T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91699
552239,Pryce St Mountain Ash,2024-01-23T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93616
552239,Pryce St Mountain Ash,2024-01-23T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94522
552239,Pryce St Mountain Ash,2024-01-23T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-23T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-23T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-23T02:50:00.000+00:00,feeder,1,N Current (Min),A,18.62
552239,Pryce St Mountain Ash,2024-01-23T02:50:00.000+00:00,feeder,1,N Current (Max),A,11.0
552239,Pryce St Mountain Ash,2024-01-23T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,7.0
552239,Pryce St Mountain Ash,2024-01-23T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,17.38
552239,Pryce St Mountain Ash,2024-01-23T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
552239,Pryce St Mountain Ash,2024-01-23T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,14.5
552239,Pryce St Mountain Ash,2024-01-23T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,26.5
552239,Pryce St Mountain Ash,2024-01-23T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.25
552239,Pryce St Mountain Ash,2024-01-23T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,6.12
552239,Pryce St Mountain Ash,2024-01-23T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,18.5
552239,Pryce St Mountain Ash,2024-01-23T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.25
552239,Pryce St Mountain Ash,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.8
552239,Pryce St Mountain Ash,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.7
552239,Pryce St Mountain Ash,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
552239,Pryce St Mountain Ash,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.2
552239,Pryce St Mountain Ash,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.09
552239,Pryce St Mountain Ash,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
552239,Pryce St Mountain Ash,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.95
552239,Pryce St Mountain Ash,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.11
552239,Pryce St Mountain Ash,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
552239,Pryce St Mountain Ash,2024-01-23T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
552239,Pryce St Mountain Ash,2024-01-23T02:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
552239,Pryce St Mountain Ash,2024-01-23T02:50:00.000+00:00,busbar,,L2 Active Power,kW,33.0
552239,Pryce St Mountain Ash,2024-01-23T02:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
552239,Pryce St Mountain Ash,2024-01-23T02:50:00.000+00:00,busbar,,N Current (Min),A,66.88
552239,Pryce St Mountain Ash,2024-01-23T02:50:00.000+00:00,busbar,,N Current (Max),A,128.38
552239,Pryce St Mountain Ash,2024-01-23T02:50:00.000+00:00,busbar,,N Current (RMS),A,84.5
552239,Pryce St Mountain Ash,2024-01-23T02:50:00.000+00:00,busbar,,L3 Current (Min),A,80.5
552239,Pryce St Mountain Ash,2024-01-23T02:50:00.000+00:00,busbar,,L3 Current (Max),A,115.0
552239,Pryce St Mountain Ash,2024-01-23T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
552239,Pryce St Mountain Ash,2024-01-23T02:50:00.000+00:00,busbar,,L2 Current (Min),A,127.25
552239,Pryce St Mountain Ash,2024-01-23T02:50:00.000+00:00,busbar,,L2 Current (Max),A,176.62
552239,Pryce St Mountain Ash,2024-01-23T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
552239,Pryce St Mountain Ash,2024-01-23T02:50:00.000+00:00,busbar,,L1 Current (Min),A,55.5
552239,Pryce St Mountain Ash,2024-01-23T02:50:00.000+00:00,busbar,,L1 Current (Max),A,154.62
552239,Pryce St Mountain Ash,2024-01-23T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.25
552239,Pryce St Mountain Ash,2024-01-23T02:50:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T02:50:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.56
552239,Pryce St Mountain Ash,2024-01-23T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.69
552239,Pryce St Mountain Ash,2024-01-23T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.63
552239,Pryce St Mountain Ash,2024-01-23T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98535
552239,Pryce St Mountain Ash,2024-01-23T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99689
552239,Pryce St Mountain Ash,2024-01-23T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95596
552239,Pryce St Mountain Ash,2024-01-23T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
552239,Pryce St Mountain Ash,2024-01-23T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
552239,Pryce St Mountain Ash,2024-01-23T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-23T02:40:00.000+00:00,feeder,4,N Current (Min),A,48.0
552239,Pryce St Mountain Ash,2024-01-23T02:40:00.000+00:00,feeder,4,N Current (Max),A,119.75
552239,Pryce St Mountain Ash,2024-01-23T02:40:00.000+00:00,feeder,4,N Current (RMS),A,66.38
552239,Pryce St Mountain Ash,2024-01-23T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,38.88
552239,Pryce St Mountain Ash,2024-01-23T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,57.25
552239,Pryce St Mountain Ash,2024-01-23T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,43.5
552239,Pryce St Mountain Ash,2024-01-23T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,85.88
552239,Pryce St Mountain Ash,2024-01-23T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,142.62
552239,Pryce St Mountain Ash,2024-01-23T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,95.25
552239,Pryce St Mountain Ash,2024-01-23T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,12.38
552239,Pryce St Mountain Ash,2024-01-23T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,118.88
552239,Pryce St Mountain Ash,2024-01-23T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.75
552239,Pryce St Mountain Ash,2024-01-23T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.69
552239,Pryce St Mountain Ash,2024-01-23T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,14.75
552239,Pryce St Mountain Ash,2024-01-23T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,25.5
552239,Pryce St Mountain Ash,2024-01-23T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
552239,Pryce St Mountain Ash,2024-01-23T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
552239,Pryce St Mountain Ash,2024-01-23T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94983
552239,Pryce St Mountain Ash,2024-01-23T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92377
552239,Pryce St Mountain Ash,2024-01-23T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89273
552239,Pryce St Mountain Ash,2024-01-23T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
552239,Pryce St Mountain Ash,2024-01-23T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-23T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
552239,Pryce St Mountain Ash,2024-01-23T02:40:00.000+00:00,feeder,3,N Current (Min),A,7.75
552239,Pryce St Mountain Ash,2024-01-23T02:40:00.000+00:00,feeder,3,N Current (Max),A,36.75
552239,Pryce St Mountain Ash,2024-01-23T02:40:00.000+00:00,feeder,3,N Current (RMS),A,12.62
552239,Pryce St Mountain Ash,2024-01-23T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,24.12
552239,Pryce St Mountain Ash,2024-01-23T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,58.75
552239,Pryce St Mountain Ash,2024-01-23T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.75
552239,Pryce St Mountain Ash,2024-01-23T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,6.88
552239,Pryce St Mountain Ash,2024-01-23T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,16.5
552239,Pryce St Mountain Ash,2024-01-23T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.38
552239,Pryce St Mountain Ash,2024-01-23T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,18.38
552239,Pryce St Mountain Ash,2024-01-23T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,45.88
552239,Pryce St Mountain Ash,2024-01-23T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.0
552239,Pryce St Mountain Ash,2024-01-23T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.06
552239,Pryce St Mountain Ash,2024-01-23T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.0
552239,Pryce St Mountain Ash,2024-01-23T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.32
552239,Pryce St Mountain Ash,2024-01-23T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95377
552239,Pryce St Mountain Ash,2024-01-23T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96234
552239,Pryce St Mountain Ash,2024-01-23T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98944
552239,Pryce St Mountain Ash,2024-01-23T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-23T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
552239,Pryce St Mountain Ash,2024-01-23T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-23T02:40:00.000+00:00,feeder,2,N Current (Min),A,6.75
552239,Pryce St Mountain Ash,2024-01-23T02:40:00.000+00:00,feeder,2,N Current (Max),A,20.5
552239,Pryce St Mountain Ash,2024-01-23T02:40:00.000+00:00,feeder,2,N Current (RMS),A,11.38
552239,Pryce St Mountain Ash,2024-01-23T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,6.0
552239,Pryce St Mountain Ash,2024-01-23T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,22.38
552239,Pryce St Mountain Ash,2024-01-23T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.88
552239,Pryce St Mountain Ash,2024-01-23T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,14.0
552239,Pryce St Mountain Ash,2024-01-23T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,31.25
552239,Pryce St Mountain Ash,2024-01-23T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.75
552239,Pryce St Mountain Ash,2024-01-23T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,12.5
552239,Pryce St Mountain Ash,2024-01-23T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,20.38
552239,Pryce St Mountain Ash,2024-01-23T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.25
552239,Pryce St Mountain Ash,2024-01-23T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.94
552239,Pryce St Mountain Ash,2024-01-23T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.25
552239,Pryce St Mountain Ash,2024-01-23T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.12
552239,Pryce St Mountain Ash,2024-01-23T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94952
552239,Pryce St Mountain Ash,2024-01-23T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92679
552239,Pryce St Mountain Ash,2024-01-23T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90164
552239,Pryce St Mountain Ash,2024-01-23T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-23T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-23T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-23T02:40:00.000+00:00,feeder,1,N Current (Min),A,18.62
552239,Pryce St Mountain Ash,2024-01-23T02:40:00.000+00:00,feeder,1,N Current (Max),A,9.5
552239,Pryce St Mountain Ash,2024-01-23T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,7.25
552239,Pryce St Mountain Ash,2024-01-23T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,19.5
552239,Pryce St Mountain Ash,2024-01-23T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.62
552239,Pryce St Mountain Ash,2024-01-23T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,14.12
552239,Pryce St Mountain Ash,2024-01-23T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,24.62
552239,Pryce St Mountain Ash,2024-01-23T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.88
552239,Pryce St Mountain Ash,2024-01-23T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,6.25
552239,Pryce St Mountain Ash,2024-01-23T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,16.12
552239,Pryce St Mountain Ash,2024-01-23T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
552239,Pryce St Mountain Ash,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.33
552239,Pryce St Mountain Ash,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.23
552239,Pryce St Mountain Ash,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
552239,Pryce St Mountain Ash,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.33
552239,Pryce St Mountain Ash,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.72
552239,Pryce St Mountain Ash,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
552239,Pryce St Mountain Ash,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.56
552239,Pryce St Mountain Ash,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.59
552239,Pryce St Mountain Ash,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
552239,Pryce St Mountain Ash,2024-01-23T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T02:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
552239,Pryce St Mountain Ash,2024-01-23T02:40:00.000+00:00,busbar,,L2 Active Power,kW,33.0
552239,Pryce St Mountain Ash,2024-01-23T02:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
552239,Pryce St Mountain Ash,2024-01-23T02:40:00.000+00:00,busbar,,N Current (Min),A,62.88
552239,Pryce St Mountain Ash,2024-01-23T02:40:00.000+00:00,busbar,,N Current (Max),A,130.88
552239,Pryce St Mountain Ash,2024-01-23T02:40:00.000+00:00,busbar,,N Current (RMS),A,83.25
552239,Pryce St Mountain Ash,2024-01-23T02:40:00.000+00:00,busbar,,L3 Current (Min),A,80.12
552239,Pryce St Mountain Ash,2024-01-23T02:40:00.000+00:00,busbar,,L3 Current (Max),A,124.25
552239,Pryce St Mountain Ash,2024-01-23T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.88
552239,Pryce St Mountain Ash,2024-01-23T02:40:00.000+00:00,busbar,,L2 Current (Min),A,126.25
552239,Pryce St Mountain Ash,2024-01-23T02:40:00.000+00:00,busbar,,L2 Current (Max),A,182.62
552239,Pryce St Mountain Ash,2024-01-23T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.25
552239,Pryce St Mountain Ash,2024-01-23T02:40:00.000+00:00,busbar,,L1 Current (Min),A,50.38
552239,Pryce St Mountain Ash,2024-01-23T02:40:00.000+00:00,busbar,,L1 Current (Max),A,169.38
552239,Pryce St Mountain Ash,2024-01-23T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
552239,Pryce St Mountain Ash,2024-01-23T02:40:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T02:40:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,15.31
552239,Pryce St Mountain Ash,2024-01-23T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.25
552239,Pryce St Mountain Ash,2024-01-23T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.69
