Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552239,Pryce St Mountain Ash,2024-01-23T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93631
552239,Pryce St Mountain Ash,2024-01-23T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99493
552239,Pryce St Mountain Ash,2024-01-23T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95703
552239,Pryce St Mountain Ash,2024-01-23T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
552239,Pryce St Mountain Ash,2024-01-23T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
552239,Pryce St Mountain Ash,2024-01-23T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-23T02:30:00.000+00:00,feeder,4,N Current (Min),A,62.0
552239,Pryce St Mountain Ash,2024-01-23T02:30:00.000+00:00,feeder,4,N Current (Max),A,108.12
552239,Pryce St Mountain Ash,2024-01-23T02:30:00.000+00:00,feeder,4,N Current (RMS),A,72.38
552239,Pryce St Mountain Ash,2024-01-23T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,19.5
552239,Pryce St Mountain Ash,2024-01-23T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,52.5
552239,Pryce St Mountain Ash,2024-01-23T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.0
552239,Pryce St Mountain Ash,2024-01-23T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,90.62
552239,Pryce St Mountain Ash,2024-01-23T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,119.0
552239,Pryce St Mountain Ash,2024-01-23T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,99.0
552239,Pryce St Mountain Ash,2024-01-23T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,12.88
552239,Pryce St Mountain Ash,2024-01-23T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,105.38
552239,Pryce St Mountain Ash,2024-01-23T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.38
552239,Pryce St Mountain Ash,2024-01-23T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.25
552239,Pryce St Mountain Ash,2024-01-23T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,26.19
552239,Pryce St Mountain Ash,2024-01-23T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,31.0
552239,Pryce St Mountain Ash,2024-01-23T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
552239,Pryce St Mountain Ash,2024-01-23T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
552239,Pryce St Mountain Ash,2024-01-23T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93368
552239,Pryce St Mountain Ash,2024-01-23T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89129
552239,Pryce St Mountain Ash,2024-01-23T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86572
552239,Pryce St Mountain Ash,2024-01-23T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
552239,Pryce St Mountain Ash,2024-01-23T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-23T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
552239,Pryce St Mountain Ash,2024-01-23T02:30:00.000+00:00,feeder,3,N Current (Min),A,7.5
552239,Pryce St Mountain Ash,2024-01-23T02:30:00.000+00:00,feeder,3,N Current (Max),A,22.75
552239,Pryce St Mountain Ash,2024-01-23T02:30:00.000+00:00,feeder,3,N Current (RMS),A,9.88
552239,Pryce St Mountain Ash,2024-01-23T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,21.5
552239,Pryce St Mountain Ash,2024-01-23T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,35.12
552239,Pryce St Mountain Ash,2024-01-23T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.75
552239,Pryce St Mountain Ash,2024-01-23T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,6.5
552239,Pryce St Mountain Ash,2024-01-23T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,11.5
552239,Pryce St Mountain Ash,2024-01-23T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.25
552239,Pryce St Mountain Ash,2024-01-23T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,22.12
552239,Pryce St Mountain Ash,2024-01-23T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,47.12
552239,Pryce St Mountain Ash,2024-01-23T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.75
552239,Pryce St Mountain Ash,2024-01-23T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.5
552239,Pryce St Mountain Ash,2024-01-23T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.5
552239,Pryce St Mountain Ash,2024-01-23T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.75
552239,Pryce St Mountain Ash,2024-01-23T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95749
552239,Pryce St Mountain Ash,2024-01-23T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92758
552239,Pryce St Mountain Ash,2024-01-23T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9852
552239,Pryce St Mountain Ash,2024-01-23T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-23T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-23T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-23T02:30:00.000+00:00,feeder,2,N Current (Min),A,6.38
552239,Pryce St Mountain Ash,2024-01-23T02:30:00.000+00:00,feeder,2,N Current (Max),A,15.88
552239,Pryce St Mountain Ash,2024-01-23T02:30:00.000+00:00,feeder,2,N Current (RMS),A,9.0
552239,Pryce St Mountain Ash,2024-01-23T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,5.75
552239,Pryce St Mountain Ash,2024-01-23T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,21.75
552239,Pryce St Mountain Ash,2024-01-23T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.75
552239,Pryce St Mountain Ash,2024-01-23T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,12.88
552239,Pryce St Mountain Ash,2024-01-23T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,24.12
552239,Pryce St Mountain Ash,2024-01-23T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.75
552239,Pryce St Mountain Ash,2024-01-23T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,12.25
552239,Pryce St Mountain Ash,2024-01-23T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,19.62
552239,Pryce St Mountain Ash,2024-01-23T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.12
552239,Pryce St Mountain Ash,2024-01-23T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.25
552239,Pryce St Mountain Ash,2024-01-23T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.94
552239,Pryce St Mountain Ash,2024-01-23T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.06
552239,Pryce St Mountain Ash,2024-01-23T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9382
552239,Pryce St Mountain Ash,2024-01-23T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9379
552239,Pryce St Mountain Ash,2024-01-23T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95068
552239,Pryce St Mountain Ash,2024-01-23T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-23T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-23T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-23T02:30:00.000+00:00,feeder,1,N Current (Min),A,19.12
552239,Pryce St Mountain Ash,2024-01-23T02:30:00.000+00:00,feeder,1,N Current (Max),A,10.75
552239,Pryce St Mountain Ash,2024-01-23T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.38
552239,Pryce St Mountain Ash,2024-01-23T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,17.5
552239,Pryce St Mountain Ash,2024-01-23T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.75
552239,Pryce St Mountain Ash,2024-01-23T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,14.25
552239,Pryce St Mountain Ash,2024-01-23T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,25.0
552239,Pryce St Mountain Ash,2024-01-23T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
552239,Pryce St Mountain Ash,2024-01-23T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,6.38
552239,Pryce St Mountain Ash,2024-01-23T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,24.38
552239,Pryce St Mountain Ash,2024-01-23T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.75
552239,Pryce St Mountain Ash,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.36
552239,Pryce St Mountain Ash,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.23
552239,Pryce St Mountain Ash,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
552239,Pryce St Mountain Ash,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.58
552239,Pryce St Mountain Ash,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.64
552239,Pryce St Mountain Ash,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
552239,Pryce St Mountain Ash,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.66
552239,Pryce St Mountain Ash,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.52
552239,Pryce St Mountain Ash,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
552239,Pryce St Mountain Ash,2024-01-23T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
552239,Pryce St Mountain Ash,2024-01-23T02:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
552239,Pryce St Mountain Ash,2024-01-23T02:30:00.000+00:00,busbar,,L2 Active Power,kW,33.0
552239,Pryce St Mountain Ash,2024-01-23T02:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
552239,Pryce St Mountain Ash,2024-01-23T02:30:00.000+00:00,busbar,,N Current (Min),A,71.25
552239,Pryce St Mountain Ash,2024-01-23T02:30:00.000+00:00,busbar,,N Current (Max),A,125.5
552239,Pryce St Mountain Ash,2024-01-23T02:30:00.000+00:00,busbar,,N Current (RMS),A,86.12
552239,Pryce St Mountain Ash,2024-01-23T02:30:00.000+00:00,busbar,,L3 Current (Min),A,55.88
552239,Pryce St Mountain Ash,2024-01-23T02:30:00.000+00:00,busbar,,L3 Current (Max),A,100.5
552239,Pryce St Mountain Ash,2024-01-23T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
552239,Pryce St Mountain Ash,2024-01-23T02:30:00.000+00:00,busbar,,L2 Current (Min),A,126.62
552239,Pryce St Mountain Ash,2024-01-23T02:30:00.000+00:00,busbar,,L2 Current (Max),A,158.62
552239,Pryce St Mountain Ash,2024-01-23T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.75
552239,Pryce St Mountain Ash,2024-01-23T02:30:00.000+00:00,busbar,,L1 Current (Min),A,61.38
552239,Pryce St Mountain Ash,2024-01-23T02:30:00.000+00:00,busbar,,L1 Current (Max),A,155.12
552239,Pryce St Mountain Ash,2024-01-23T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.75
552239,Pryce St Mountain Ash,2024-01-23T02:30:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T02:30:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,37.31
552239,Pryce St Mountain Ash,2024-01-23T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.25
552239,Pryce St Mountain Ash,2024-01-23T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,25.44
552239,Pryce St Mountain Ash,2024-01-23T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
552239,Pryce St Mountain Ash,2024-01-23T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.79843
552239,Pryce St Mountain Ash,2024-01-23T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99649
552239,Pryce St Mountain Ash,2024-01-23T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95373
552239,Pryce St Mountain Ash,2024-01-23T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-23T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
552239,Pryce St Mountain Ash,2024-01-23T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-23T02:20:00.000+00:00,feeder,4,N Current (Min),A,61.62
552239,Pryce St Mountain Ash,2024-01-23T02:20:00.000+00:00,feeder,4,N Current (Max),A,130.38
552239,Pryce St Mountain Ash,2024-01-23T02:20:00.000+00:00,feeder,4,N Current (RMS),A,72.38
552239,Pryce St Mountain Ash,2024-01-23T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,13.88
552239,Pryce St Mountain Ash,2024-01-23T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,26.88
552239,Pryce St Mountain Ash,2024-01-23T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.12
552239,Pryce St Mountain Ash,2024-01-23T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,90.12
552239,Pryce St Mountain Ash,2024-01-23T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,105.12
552239,Pryce St Mountain Ash,2024-01-23T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,93.88
552239,Pryce St Mountain Ash,2024-01-23T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,13.62
552239,Pryce St Mountain Ash,2024-01-23T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,117.5
552239,Pryce St Mountain Ash,2024-01-23T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.25
552239,Pryce St Mountain Ash,2024-01-23T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.87
552239,Pryce St Mountain Ash,2024-01-23T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,15.13
552239,Pryce St Mountain Ash,2024-01-23T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,37.13
552239,Pryce St Mountain Ash,2024-01-23T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
552239,Pryce St Mountain Ash,2024-01-23T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
552239,Pryce St Mountain Ash,2024-01-23T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94479
552239,Pryce St Mountain Ash,2024-01-23T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92892
552239,Pryce St Mountain Ash,2024-01-23T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83304
552239,Pryce St Mountain Ash,2024-01-23T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
552239,Pryce St Mountain Ash,2024-01-23T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-23T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
552239,Pryce St Mountain Ash,2024-01-23T02:20:00.000+00:00,feeder,3,N Current (Min),A,7.75
552239,Pryce St Mountain Ash,2024-01-23T02:20:00.000+00:00,feeder,3,N Current (Max),A,18.75
552239,Pryce St Mountain Ash,2024-01-23T02:20:00.000+00:00,feeder,3,N Current (RMS),A,10.5
552239,Pryce St Mountain Ash,2024-01-23T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,24.12
552239,Pryce St Mountain Ash,2024-01-23T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,35.75
552239,Pryce St Mountain Ash,2024-01-23T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.62
552239,Pryce St Mountain Ash,2024-01-23T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.75
552239,Pryce St Mountain Ash,2024-01-23T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,15.62
552239,Pryce St Mountain Ash,2024-01-23T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.75
552239,Pryce St Mountain Ash,2024-01-23T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,19.12
552239,Pryce St Mountain Ash,2024-01-23T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,42.12
552239,Pryce St Mountain Ash,2024-01-23T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.88
552239,Pryce St Mountain Ash,2024-01-23T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.0
552239,Pryce St Mountain Ash,2024-01-23T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.56
552239,Pryce St Mountain Ash,2024-01-23T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.5
552239,Pryce St Mountain Ash,2024-01-23T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96378
552239,Pryce St Mountain Ash,2024-01-23T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94464
552239,Pryce St Mountain Ash,2024-01-23T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98044
552239,Pryce St Mountain Ash,2024-01-23T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-23T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-23T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-23T02:20:00.000+00:00,feeder,2,N Current (Min),A,6.62
552239,Pryce St Mountain Ash,2024-01-23T02:20:00.000+00:00,feeder,2,N Current (Max),A,20.25
552239,Pryce St Mountain Ash,2024-01-23T02:20:00.000+00:00,feeder,2,N Current (RMS),A,10.0
552239,Pryce St Mountain Ash,2024-01-23T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,6.12
552239,Pryce St Mountain Ash,2024-01-23T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,24.38
552239,Pryce St Mountain Ash,2024-01-23T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
552239,Pryce St Mountain Ash,2024-01-23T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,13.5
552239,Pryce St Mountain Ash,2024-01-23T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,30.75
552239,Pryce St Mountain Ash,2024-01-23T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.25
552239,Pryce St Mountain Ash,2024-01-23T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,12.12
552239,Pryce St Mountain Ash,2024-01-23T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,19.38
552239,Pryce St Mountain Ash,2024-01-23T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.88
552239,Pryce St Mountain Ash,2024-01-23T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.12
552239,Pryce St Mountain Ash,2024-01-23T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.81
552239,Pryce St Mountain Ash,2024-01-23T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.94
552239,Pryce St Mountain Ash,2024-01-23T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90686
552239,Pryce St Mountain Ash,2024-01-23T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94769
552239,Pryce St Mountain Ash,2024-01-23T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96448
552239,Pryce St Mountain Ash,2024-01-23T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-23T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-23T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-23T02:20:00.000+00:00,feeder,1,N Current (Min),A,17.75
552239,Pryce St Mountain Ash,2024-01-23T02:20:00.000+00:00,feeder,1,N Current (Max),A,13.0
552239,Pryce St Mountain Ash,2024-01-23T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,7.12
552239,Pryce St Mountain Ash,2024-01-23T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,15.12
552239,Pryce St Mountain Ash,2024-01-23T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.12
552239,Pryce St Mountain Ash,2024-01-23T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,15.62
552239,Pryce St Mountain Ash,2024-01-23T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,24.88
552239,Pryce St Mountain Ash,2024-01-23T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.25
552239,Pryce St Mountain Ash,2024-01-23T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,6.5
552239,Pryce St Mountain Ash,2024-01-23T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,22.75
552239,Pryce St Mountain Ash,2024-01-23T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
552239,Pryce St Mountain Ash,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.17
552239,Pryce St Mountain Ash,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.22
552239,Pryce St Mountain Ash,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
552239,Pryce St Mountain Ash,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.62
552239,Pryce St Mountain Ash,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.56
552239,Pryce St Mountain Ash,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
552239,Pryce St Mountain Ash,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.3
552239,Pryce St Mountain Ash,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.45
552239,Pryce St Mountain Ash,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
552239,Pryce St Mountain Ash,2024-01-23T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
552239,Pryce St Mountain Ash,2024-01-23T02:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
552239,Pryce St Mountain Ash,2024-01-23T02:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
552239,Pryce St Mountain Ash,2024-01-23T02:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
552239,Pryce St Mountain Ash,2024-01-23T02:20:00.000+00:00,busbar,,N Current (Min),A,74.75
552239,Pryce St Mountain Ash,2024-01-23T02:20:00.000+00:00,busbar,,N Current (Max),A,140.0
552239,Pryce St Mountain Ash,2024-01-23T02:20:00.000+00:00,busbar,,N Current (RMS),A,91.88
552239,Pryce St Mountain Ash,2024-01-23T02:20:00.000+00:00,busbar,,L3 Current (Min),A,52.0
552239,Pryce St Mountain Ash,2024-01-23T02:20:00.000+00:00,busbar,,L3 Current (Max),A,79.88
552239,Pryce St Mountain Ash,2024-01-23T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.75
552239,Pryce St Mountain Ash,2024-01-23T02:20:00.000+00:00,busbar,,L2 Current (Min),A,124.62
552239,Pryce St Mountain Ash,2024-01-23T02:20:00.000+00:00,busbar,,L2 Current (Max),A,149.12
552239,Pryce St Mountain Ash,2024-01-23T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.12
552239,Pryce St Mountain Ash,2024-01-23T02:20:00.000+00:00,busbar,,L1 Current (Min),A,51.38
552239,Pryce St Mountain Ash,2024-01-23T02:20:00.000+00:00,busbar,,L1 Current (Max),A,162.88
552239,Pryce St Mountain Ash,2024-01-23T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.62
552239,Pryce St Mountain Ash,2024-01-23T02:20:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T02:20:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,36.44
552239,Pryce St Mountain Ash,2024-01-23T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.31
552239,Pryce St Mountain Ash,2024-01-23T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.88
552239,Pryce St Mountain Ash,2024-01-23T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
552239,Pryce St Mountain Ash,2024-01-23T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87259
552239,Pryce St Mountain Ash,2024-01-23T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99518
552239,Pryce St Mountain Ash,2024-01-23T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96631
552239,Pryce St Mountain Ash,2024-01-23T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
552239,Pryce St Mountain Ash,2024-01-23T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
552239,Pryce St Mountain Ash,2024-01-23T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
552239,Pryce St Mountain Ash,2024-01-23T02:10:00.000+00:00,feeder,4,N Current (Min),A,49.62
552239,Pryce St Mountain Ash,2024-01-23T02:10:00.000+00:00,feeder,4,N Current (Max),A,127.88
552239,Pryce St Mountain Ash,2024-01-23T02:10:00.000+00:00,feeder,4,N Current (RMS),A,65.38
552239,Pryce St Mountain Ash,2024-01-23T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,17.5
552239,Pryce St Mountain Ash,2024-01-23T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,38.75
552239,Pryce St Mountain Ash,2024-01-23T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.12
552239,Pryce St Mountain Ash,2024-01-23T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,86.0
552239,Pryce St Mountain Ash,2024-01-23T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,153.25
552239,Pryce St Mountain Ash,2024-01-23T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,95.12
552239,Pryce St Mountain Ash,2024-01-23T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,13.0
552239,Pryce St Mountain Ash,2024-01-23T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,132.25
552239,Pryce St Mountain Ash,2024-01-23T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.5
552239,Pryce St Mountain Ash,2024-01-23T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.75
552239,Pryce St Mountain Ash,2024-01-23T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,12.75
552239,Pryce St Mountain Ash,2024-01-23T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,26.69
552239,Pryce St Mountain Ash,2024-01-23T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
552239,Pryce St Mountain Ash,2024-01-23T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94623
552239,Pryce St Mountain Ash,2024-01-23T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93426
552239,Pryce St Mountain Ash,2024-01-23T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93381
552239,Pryce St Mountain Ash,2024-01-23T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
552239,Pryce St Mountain Ash,2024-01-23T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-23T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
552239,Pryce St Mountain Ash,2024-01-23T02:10:00.000+00:00,feeder,3,N Current (Min),A,7.62
552239,Pryce St Mountain Ash,2024-01-23T02:10:00.000+00:00,feeder,3,N Current (Max),A,19.38
552239,Pryce St Mountain Ash,2024-01-23T02:10:00.000+00:00,feeder,3,N Current (RMS),A,11.5
552239,Pryce St Mountain Ash,2024-01-23T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,23.88
552239,Pryce St Mountain Ash,2024-01-23T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,34.75
552239,Pryce St Mountain Ash,2024-01-23T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.88
552239,Pryce St Mountain Ash,2024-01-23T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,6.38
552239,Pryce St Mountain Ash,2024-01-23T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,14.25
552239,Pryce St Mountain Ash,2024-01-23T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.25
552239,Pryce St Mountain Ash,2024-01-23T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,18.5
552239,Pryce St Mountain Ash,2024-01-23T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,42.5
552239,Pryce St Mountain Ash,2024-01-23T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.62
552239,Pryce St Mountain Ash,2024-01-23T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.63
552239,Pryce St Mountain Ash,2024-01-23T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.75
552239,Pryce St Mountain Ash,2024-01-23T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.31
552239,Pryce St Mountain Ash,2024-01-23T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96582
552239,Pryce St Mountain Ash,2024-01-23T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93079
552239,Pryce St Mountain Ash,2024-01-23T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98276
552239,Pryce St Mountain Ash,2024-01-23T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-23T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-23T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-23T02:10:00.000+00:00,feeder,2,N Current (Min),A,6.5
552239,Pryce St Mountain Ash,2024-01-23T02:10:00.000+00:00,feeder,2,N Current (Max),A,16.5
552239,Pryce St Mountain Ash,2024-01-23T02:10:00.000+00:00,feeder,2,N Current (RMS),A,9.75
552239,Pryce St Mountain Ash,2024-01-23T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,6.25
552239,Pryce St Mountain Ash,2024-01-23T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,23.5
552239,Pryce St Mountain Ash,2024-01-23T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.75
552239,Pryce St Mountain Ash,2024-01-23T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,12.75
552239,Pryce St Mountain Ash,2024-01-23T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,25.88
552239,Pryce St Mountain Ash,2024-01-23T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
552239,Pryce St Mountain Ash,2024-01-23T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,12.25
552239,Pryce St Mountain Ash,2024-01-23T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,21.12
552239,Pryce St Mountain Ash,2024-01-23T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
552239,Pryce St Mountain Ash,2024-01-23T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.94
552239,Pryce St Mountain Ash,2024-01-23T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.94
552239,Pryce St Mountain Ash,2024-01-23T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.87
552239,Pryce St Mountain Ash,2024-01-23T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90848
552239,Pryce St Mountain Ash,2024-01-23T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92685
552239,Pryce St Mountain Ash,2024-01-23T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93753
552239,Pryce St Mountain Ash,2024-01-23T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-23T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-23T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-23T02:10:00.000+00:00,feeder,1,N Current (Min),A,19.75
552239,Pryce St Mountain Ash,2024-01-23T02:10:00.000+00:00,feeder,1,N Current (Max),A,12.25
552239,Pryce St Mountain Ash,2024-01-23T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,7.0
552239,Pryce St Mountain Ash,2024-01-23T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,16.62
552239,Pryce St Mountain Ash,2024-01-23T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
552239,Pryce St Mountain Ash,2024-01-23T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,14.88
552239,Pryce St Mountain Ash,2024-01-23T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,24.88
552239,Pryce St Mountain Ash,2024-01-23T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.62
552239,Pryce St Mountain Ash,2024-01-23T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,5.88
552239,Pryce St Mountain Ash,2024-01-23T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,24.25
552239,Pryce St Mountain Ash,2024-01-23T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.88
552239,Pryce St Mountain Ash,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.92
552239,Pryce St Mountain Ash,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.38
552239,Pryce St Mountain Ash,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
552239,Pryce St Mountain Ash,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.69
552239,Pryce St Mountain Ash,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.19
552239,Pryce St Mountain Ash,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
552239,Pryce St Mountain Ash,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.27
552239,Pryce St Mountain Ash,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.92
552239,Pryce St Mountain Ash,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
552239,Pryce St Mountain Ash,2024-01-23T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T02:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
552239,Pryce St Mountain Ash,2024-01-23T02:10:00.000+00:00,busbar,,L2 Active Power,kW,32.0
552239,Pryce St Mountain Ash,2024-01-23T02:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
552239,Pryce St Mountain Ash,2024-01-23T02:10:00.000+00:00,busbar,,N Current (Min),A,52.62
552239,Pryce St Mountain Ash,2024-01-23T02:10:00.000+00:00,busbar,,N Current (Max),A,140.0
552239,Pryce St Mountain Ash,2024-01-23T02:10:00.000+00:00,busbar,,N Current (RMS),A,77.75
552239,Pryce St Mountain Ash,2024-01-23T02:10:00.000+00:00,busbar,,L3 Current (Min),A,51.75
552239,Pryce St Mountain Ash,2024-01-23T02:10:00.000+00:00,busbar,,L3 Current (Max),A,93.25
552239,Pryce St Mountain Ash,2024-01-23T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.38
552239,Pryce St Mountain Ash,2024-01-23T02:10:00.000+00:00,busbar,,L2 Current (Min),A,119.75
552239,Pryce St Mountain Ash,2024-01-23T02:10:00.000+00:00,busbar,,L2 Current (Max),A,189.12
552239,Pryce St Mountain Ash,2024-01-23T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
552239,Pryce St Mountain Ash,2024-01-23T02:10:00.000+00:00,busbar,,L1 Current (Min),A,57.5
552239,Pryce St Mountain Ash,2024-01-23T02:10:00.000+00:00,busbar,,L1 Current (Max),A,184.62
552239,Pryce St Mountain Ash,2024-01-23T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.12
552239,Pryce St Mountain Ash,2024-01-23T02:10:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T02:10:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,20.38
552239,Pryce St Mountain Ash,2024-01-23T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.12
552239,Pryce St Mountain Ash,2024-01-23T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.75
552239,Pryce St Mountain Ash,2024-01-23T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9505
552239,Pryce St Mountain Ash,2024-01-23T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99731
552239,Pryce St Mountain Ash,2024-01-23T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97775
552239,Pryce St Mountain Ash,2024-01-23T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
552239,Pryce St Mountain Ash,2024-01-23T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
552239,Pryce St Mountain Ash,2024-01-23T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
552239,Pryce St Mountain Ash,2024-01-23T02:00:00.000+00:00,feeder,4,N Current (Min),A,42.62
552239,Pryce St Mountain Ash,2024-01-23T02:00:00.000+00:00,feeder,4,N Current (Max),A,125.12
552239,Pryce St Mountain Ash,2024-01-23T02:00:00.000+00:00,feeder,4,N Current (RMS),A,63.75
552239,Pryce St Mountain Ash,2024-01-23T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,29.88
552239,Pryce St Mountain Ash,2024-01-23T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,49.38
552239,Pryce St Mountain Ash,2024-01-23T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.12
552239,Pryce St Mountain Ash,2024-01-23T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,88.62
552239,Pryce St Mountain Ash,2024-01-23T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,130.0
552239,Pryce St Mountain Ash,2024-01-23T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,97.38
552239,Pryce St Mountain Ash,2024-01-23T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,17.75
552239,Pryce St Mountain Ash,2024-01-23T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,136.0
552239,Pryce St Mountain Ash,2024-01-23T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.62
552239,Pryce St Mountain Ash,2024-01-23T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.69
552239,Pryce St Mountain Ash,2024-01-23T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,12.81
552239,Pryce St Mountain Ash,2024-01-23T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,29.25
552239,Pryce St Mountain Ash,2024-01-23T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
552239,Pryce St Mountain Ash,2024-01-23T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94888
552239,Pryce St Mountain Ash,2024-01-23T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89529
552239,Pryce St Mountain Ash,2024-01-23T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89001
552239,Pryce St Mountain Ash,2024-01-23T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
552239,Pryce St Mountain Ash,2024-01-23T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-23T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
552239,Pryce St Mountain Ash,2024-01-23T02:00:00.000+00:00,feeder,3,N Current (Min),A,7.25
552239,Pryce St Mountain Ash,2024-01-23T02:00:00.000+00:00,feeder,3,N Current (Max),A,17.5
552239,Pryce St Mountain Ash,2024-01-23T02:00:00.000+00:00,feeder,3,N Current (RMS),A,9.62
552239,Pryce St Mountain Ash,2024-01-23T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,21.12
552239,Pryce St Mountain Ash,2024-01-23T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,34.88
552239,Pryce St Mountain Ash,2024-01-23T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.88
552239,Pryce St Mountain Ash,2024-01-23T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,6.38
552239,Pryce St Mountain Ash,2024-01-23T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,18.88
552239,Pryce St Mountain Ash,2024-01-23T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.75
552239,Pryce St Mountain Ash,2024-01-23T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,19.25
552239,Pryce St Mountain Ash,2024-01-23T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,40.12
552239,Pryce St Mountain Ash,2024-01-23T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.25
552239,Pryce St Mountain Ash,2024-01-23T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.56
552239,Pryce St Mountain Ash,2024-01-23T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.31
552239,Pryce St Mountain Ash,2024-01-23T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.13
552239,Pryce St Mountain Ash,2024-01-23T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95444
552239,Pryce St Mountain Ash,2024-01-23T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9447
552239,Pryce St Mountain Ash,2024-01-23T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98856
552239,Pryce St Mountain Ash,2024-01-23T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-23T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-23T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-23T02:00:00.000+00:00,feeder,2,N Current (Min),A,6.5
552239,Pryce St Mountain Ash,2024-01-23T02:00:00.000+00:00,feeder,2,N Current (Max),A,16.5
552239,Pryce St Mountain Ash,2024-01-23T02:00:00.000+00:00,feeder,2,N Current (RMS),A,9.88
552239,Pryce St Mountain Ash,2024-01-23T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,6.12
552239,Pryce St Mountain Ash,2024-01-23T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,21.0
552239,Pryce St Mountain Ash,2024-01-23T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.88
552239,Pryce St Mountain Ash,2024-01-23T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,13.0
552239,Pryce St Mountain Ash,2024-01-23T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,25.75
552239,Pryce St Mountain Ash,2024-01-23T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
552239,Pryce St Mountain Ash,2024-01-23T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,12.38
552239,Pryce St Mountain Ash,2024-01-23T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,21.12
552239,Pryce St Mountain Ash,2024-01-23T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.38
552239,Pryce St Mountain Ash,2024-01-23T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.63
552239,Pryce St Mountain Ash,2024-01-23T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.75
552239,Pryce St Mountain Ash,2024-01-23T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.44
552239,Pryce St Mountain Ash,2024-01-23T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97589
552239,Pryce St Mountain Ash,2024-01-23T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94348
552239,Pryce St Mountain Ash,2024-01-23T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91357
552239,Pryce St Mountain Ash,2024-01-23T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-23T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-23T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-23T02:00:00.000+00:00,feeder,1,N Current (Min),A,18.0
552239,Pryce St Mountain Ash,2024-01-23T02:00:00.000+00:00,feeder,1,N Current (Max),A,8.62
552239,Pryce St Mountain Ash,2024-01-23T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,7.75
552239,Pryce St Mountain Ash,2024-01-23T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,20.38
552239,Pryce St Mountain Ash,2024-01-23T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.62
552239,Pryce St Mountain Ash,2024-01-23T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,14.62
552239,Pryce St Mountain Ash,2024-01-23T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,26.62
552239,Pryce St Mountain Ash,2024-01-23T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.12
552239,Pryce St Mountain Ash,2024-01-23T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,5.75
552239,Pryce St Mountain Ash,2024-01-23T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,16.0
552239,Pryce St Mountain Ash,2024-01-23T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.25
