Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552239,Pryce St Mountain Ash,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.95
552239,Pryce St Mountain Ash,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.31
552239,Pryce St Mountain Ash,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
552239,Pryce St Mountain Ash,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.81
552239,Pryce St Mountain Ash,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.02
552239,Pryce St Mountain Ash,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
552239,Pryce St Mountain Ash,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.92
552239,Pryce St Mountain Ash,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.73
552239,Pryce St Mountain Ash,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
552239,Pryce St Mountain Ash,2024-01-23T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
552239,Pryce St Mountain Ash,2024-01-23T02:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
552239,Pryce St Mountain Ash,2024-01-23T02:00:00.000+00:00,busbar,,L2 Active Power,kW,33.0
552239,Pryce St Mountain Ash,2024-01-23T02:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
552239,Pryce St Mountain Ash,2024-01-23T02:00:00.000+00:00,busbar,,N Current (Min),A,54.62
552239,Pryce St Mountain Ash,2024-01-23T02:00:00.000+00:00,busbar,,N Current (Max),A,130.25
552239,Pryce St Mountain Ash,2024-01-23T02:00:00.000+00:00,busbar,,N Current (RMS),A,77.12
552239,Pryce St Mountain Ash,2024-01-23T02:00:00.000+00:00,busbar,,L3 Current (Min),A,66.5
552239,Pryce St Mountain Ash,2024-01-23T02:00:00.000+00:00,busbar,,L3 Current (Max),A,99.62
552239,Pryce St Mountain Ash,2024-01-23T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.88
552239,Pryce St Mountain Ash,2024-01-23T02:00:00.000+00:00,busbar,,L2 Current (Min),A,122.0
552239,Pryce St Mountain Ash,2024-01-23T02:00:00.000+00:00,busbar,,L2 Current (Max),A,172.12
552239,Pryce St Mountain Ash,2024-01-23T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.12
552239,Pryce St Mountain Ash,2024-01-23T02:00:00.000+00:00,busbar,,L1 Current (Min),A,59.88
552239,Pryce St Mountain Ash,2024-01-23T02:00:00.000+00:00,busbar,,L1 Current (Max),A,171.25
552239,Pryce St Mountain Ash,2024-01-23T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.25
552239,Pryce St Mountain Ash,2024-01-23T02:00:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T02:00:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,13.5
552239,Pryce St Mountain Ash,2024-01-23T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.75
552239,Pryce St Mountain Ash,2024-01-23T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.25
552239,Pryce St Mountain Ash,2024-01-23T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97781
552239,Pryce St Mountain Ash,2024-01-23T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99469
552239,Pryce St Mountain Ash,2024-01-23T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95325
552239,Pryce St Mountain Ash,2024-01-23T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
552239,Pryce St Mountain Ash,2024-01-23T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
552239,Pryce St Mountain Ash,2024-01-23T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-23T01:50:00.000+00:00,feeder,4,N Current (Min),A,60.75
552239,Pryce St Mountain Ash,2024-01-23T01:50:00.000+00:00,feeder,4,N Current (Max),A,121.12
552239,Pryce St Mountain Ash,2024-01-23T01:50:00.000+00:00,feeder,4,N Current (RMS),A,70.12
552239,Pryce St Mountain Ash,2024-01-23T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,27.88
552239,Pryce St Mountain Ash,2024-01-23T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,50.38
552239,Pryce St Mountain Ash,2024-01-23T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.0
552239,Pryce St Mountain Ash,2024-01-23T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,90.5
552239,Pryce St Mountain Ash,2024-01-23T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,147.0
552239,Pryce St Mountain Ash,2024-01-23T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,97.75
552239,Pryce St Mountain Ash,2024-01-23T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,12.62
552239,Pryce St Mountain Ash,2024-01-23T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,118.75
552239,Pryce St Mountain Ash,2024-01-23T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.0
552239,Pryce St Mountain Ash,2024-01-23T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.94
552239,Pryce St Mountain Ash,2024-01-23T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,26.94
552239,Pryce St Mountain Ash,2024-01-23T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,23.0
552239,Pryce St Mountain Ash,2024-01-23T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
552239,Pryce St Mountain Ash,2024-01-23T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
552239,Pryce St Mountain Ash,2024-01-23T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94656
552239,Pryce St Mountain Ash,2024-01-23T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91656
552239,Pryce St Mountain Ash,2024-01-23T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86563
552239,Pryce St Mountain Ash,2024-01-23T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
552239,Pryce St Mountain Ash,2024-01-23T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
552239,Pryce St Mountain Ash,2024-01-23T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
552239,Pryce St Mountain Ash,2024-01-23T01:50:00.000+00:00,feeder,3,N Current (Min),A,7.25
552239,Pryce St Mountain Ash,2024-01-23T01:50:00.000+00:00,feeder,3,N Current (Max),A,19.12
552239,Pryce St Mountain Ash,2024-01-23T01:50:00.000+00:00,feeder,3,N Current (RMS),A,10.0
552239,Pryce St Mountain Ash,2024-01-23T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,21.25
552239,Pryce St Mountain Ash,2024-01-23T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,39.88
552239,Pryce St Mountain Ash,2024-01-23T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.12
552239,Pryce St Mountain Ash,2024-01-23T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,4.88
552239,Pryce St Mountain Ash,2024-01-23T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,25.62
552239,Pryce St Mountain Ash,2024-01-23T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.62
552239,Pryce St Mountain Ash,2024-01-23T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,25.12
552239,Pryce St Mountain Ash,2024-01-23T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,45.62
552239,Pryce St Mountain Ash,2024-01-23T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.38
552239,Pryce St Mountain Ash,2024-01-23T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.07
552239,Pryce St Mountain Ash,2024-01-23T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.19
552239,Pryce St Mountain Ash,2024-01-23T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.31
552239,Pryce St Mountain Ash,2024-01-23T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93677
552239,Pryce St Mountain Ash,2024-01-23T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94543
552239,Pryce St Mountain Ash,2024-01-23T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98993
552239,Pryce St Mountain Ash,2024-01-23T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-23T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-23T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-23T01:50:00.000+00:00,feeder,2,N Current (Min),A,6.5
552239,Pryce St Mountain Ash,2024-01-23T01:50:00.000+00:00,feeder,2,N Current (Max),A,20.5
552239,Pryce St Mountain Ash,2024-01-23T01:50:00.000+00:00,feeder,2,N Current (RMS),A,11.0
552239,Pryce St Mountain Ash,2024-01-23T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,5.75
552239,Pryce St Mountain Ash,2024-01-23T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,21.5
552239,Pryce St Mountain Ash,2024-01-23T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.38
552239,Pryce St Mountain Ash,2024-01-23T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,14.88
552239,Pryce St Mountain Ash,2024-01-23T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,28.38
552239,Pryce St Mountain Ash,2024-01-23T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.12
552239,Pryce St Mountain Ash,2024-01-23T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,12.88
552239,Pryce St Mountain Ash,2024-01-23T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,20.75
552239,Pryce St Mountain Ash,2024-01-23T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.88
552239,Pryce St Mountain Ash,2024-01-23T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.75
552239,Pryce St Mountain Ash,2024-01-23T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.94
552239,Pryce St Mountain Ash,2024-01-23T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.0
552239,Pryce St Mountain Ash,2024-01-23T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98022
552239,Pryce St Mountain Ash,2024-01-23T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94327
552239,Pryce St Mountain Ash,2024-01-23T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93036
552239,Pryce St Mountain Ash,2024-01-23T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-23T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-23T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-23T01:50:00.000+00:00,feeder,1,N Current (Min),A,15.88
552239,Pryce St Mountain Ash,2024-01-23T01:50:00.000+00:00,feeder,1,N Current (Max),A,8.38
552239,Pryce St Mountain Ash,2024-01-23T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,9.38
552239,Pryce St Mountain Ash,2024-01-23T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,20.0
552239,Pryce St Mountain Ash,2024-01-23T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.75
552239,Pryce St Mountain Ash,2024-01-23T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,15.0
552239,Pryce St Mountain Ash,2024-01-23T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,25.5
552239,Pryce St Mountain Ash,2024-01-23T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
552239,Pryce St Mountain Ash,2024-01-23T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,6.88
552239,Pryce St Mountain Ash,2024-01-23T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,12.25
552239,Pryce St Mountain Ash,2024-01-23T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.88
552239,Pryce St Mountain Ash,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.64
552239,Pryce St Mountain Ash,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.33
552239,Pryce St Mountain Ash,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
552239,Pryce St Mountain Ash,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.59
552239,Pryce St Mountain Ash,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.83
552239,Pryce St Mountain Ash,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
552239,Pryce St Mountain Ash,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.69
552239,Pryce St Mountain Ash,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.52
552239,Pryce St Mountain Ash,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
552239,Pryce St Mountain Ash,2024-01-23T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
552239,Pryce St Mountain Ash,2024-01-23T01:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
552239,Pryce St Mountain Ash,2024-01-23T01:50:00.000+00:00,busbar,,L2 Active Power,kW,33.0
552239,Pryce St Mountain Ash,2024-01-23T01:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
552239,Pryce St Mountain Ash,2024-01-23T01:50:00.000+00:00,busbar,,N Current (Min),A,66.62
552239,Pryce St Mountain Ash,2024-01-23T01:50:00.000+00:00,busbar,,N Current (Max),A,136.88
552239,Pryce St Mountain Ash,2024-01-23T01:50:00.000+00:00,busbar,,N Current (RMS),A,83.0
552239,Pryce St Mountain Ash,2024-01-23T01:50:00.000+00:00,busbar,,L3 Current (Min),A,72.25
552239,Pryce St Mountain Ash,2024-01-23T01:50:00.000+00:00,busbar,,L3 Current (Max),A,104.88
552239,Pryce St Mountain Ash,2024-01-23T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
552239,Pryce St Mountain Ash,2024-01-23T01:50:00.000+00:00,busbar,,L2 Current (Min),A,127.5
552239,Pryce St Mountain Ash,2024-01-23T01:50:00.000+00:00,busbar,,L2 Current (Max),A,186.88
552239,Pryce St Mountain Ash,2024-01-23T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
552239,Pryce St Mountain Ash,2024-01-23T01:50:00.000+00:00,busbar,,L1 Current (Min),A,56.75
552239,Pryce St Mountain Ash,2024-01-23T01:50:00.000+00:00,busbar,,L1 Current (Max),A,166.62
552239,Pryce St Mountain Ash,2024-01-23T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.12
552239,Pryce St Mountain Ash,2024-01-23T01:50:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T01:50:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.87
552239,Pryce St Mountain Ash,2024-01-23T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.12
552239,Pryce St Mountain Ash,2024-01-23T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,22.62
552239,Pryce St Mountain Ash,2024-01-23T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98459
552239,Pryce St Mountain Ash,2024-01-23T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99673
552239,Pryce St Mountain Ash,2024-01-23T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95587
552239,Pryce St Mountain Ash,2024-01-23T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
552239,Pryce St Mountain Ash,2024-01-23T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
552239,Pryce St Mountain Ash,2024-01-23T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
552239,Pryce St Mountain Ash,2024-01-23T01:40:00.000+00:00,feeder,4,N Current (Min),A,51.62
552239,Pryce St Mountain Ash,2024-01-23T01:40:00.000+00:00,feeder,4,N Current (Max),A,103.38
552239,Pryce St Mountain Ash,2024-01-23T01:40:00.000+00:00,feeder,4,N Current (RMS),A,62.88
552239,Pryce St Mountain Ash,2024-01-23T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,33.38
552239,Pryce St Mountain Ash,2024-01-23T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,55.62
552239,Pryce St Mountain Ash,2024-01-23T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,41.75
552239,Pryce St Mountain Ash,2024-01-23T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,85.12
552239,Pryce St Mountain Ash,2024-01-23T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,105.62
552239,Pryce St Mountain Ash,2024-01-23T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,92.25
552239,Pryce St Mountain Ash,2024-01-23T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,13.12
552239,Pryce St Mountain Ash,2024-01-23T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,105.62
552239,Pryce St Mountain Ash,2024-01-23T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.25
552239,Pryce St Mountain Ash,2024-01-23T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.81
552239,Pryce St Mountain Ash,2024-01-23T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.81
552239,Pryce St Mountain Ash,2024-01-23T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,34.81
552239,Pryce St Mountain Ash,2024-01-23T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
552239,Pryce St Mountain Ash,2024-01-23T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
552239,Pryce St Mountain Ash,2024-01-23T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9498
552239,Pryce St Mountain Ash,2024-01-23T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94458
552239,Pryce St Mountain Ash,2024-01-23T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87839
552239,Pryce St Mountain Ash,2024-01-23T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
552239,Pryce St Mountain Ash,2024-01-23T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-23T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
552239,Pryce St Mountain Ash,2024-01-23T01:40:00.000+00:00,feeder,3,N Current (Min),A,7.38
552239,Pryce St Mountain Ash,2024-01-23T01:40:00.000+00:00,feeder,3,N Current (Max),A,23.62
552239,Pryce St Mountain Ash,2024-01-23T01:40:00.000+00:00,feeder,3,N Current (RMS),A,12.25
552239,Pryce St Mountain Ash,2024-01-23T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,26.25
552239,Pryce St Mountain Ash,2024-01-23T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,35.62
552239,Pryce St Mountain Ash,2024-01-23T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.25
552239,Pryce St Mountain Ash,2024-01-23T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.12
552239,Pryce St Mountain Ash,2024-01-23T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,14.25
552239,Pryce St Mountain Ash,2024-01-23T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.62
552239,Pryce St Mountain Ash,2024-01-23T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,22.25
552239,Pryce St Mountain Ash,2024-01-23T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,49.88
552239,Pryce St Mountain Ash,2024-01-23T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.88
552239,Pryce St Mountain Ash,2024-01-23T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.31
552239,Pryce St Mountain Ash,2024-01-23T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.37
552239,Pryce St Mountain Ash,2024-01-23T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.63
552239,Pryce St Mountain Ash,2024-01-23T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96881
552239,Pryce St Mountain Ash,2024-01-23T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91754
552239,Pryce St Mountain Ash,2024-01-23T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98639
552239,Pryce St Mountain Ash,2024-01-23T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-23T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-23T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-23T01:40:00.000+00:00,feeder,2,N Current (Min),A,6.62
552239,Pryce St Mountain Ash,2024-01-23T01:40:00.000+00:00,feeder,2,N Current (Max),A,15.25
552239,Pryce St Mountain Ash,2024-01-23T01:40:00.000+00:00,feeder,2,N Current (RMS),A,8.88
552239,Pryce St Mountain Ash,2024-01-23T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,6.0
552239,Pryce St Mountain Ash,2024-01-23T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,19.0
552239,Pryce St Mountain Ash,2024-01-23T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
552239,Pryce St Mountain Ash,2024-01-23T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,13.38
552239,Pryce St Mountain Ash,2024-01-23T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,23.62
552239,Pryce St Mountain Ash,2024-01-23T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.62
552239,Pryce St Mountain Ash,2024-01-23T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,12.5
552239,Pryce St Mountain Ash,2024-01-23T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,20.5
552239,Pryce St Mountain Ash,2024-01-23T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
552239,Pryce St Mountain Ash,2024-01-23T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.0
552239,Pryce St Mountain Ash,2024-01-23T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.25
552239,Pryce St Mountain Ash,2024-01-23T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.87
552239,Pryce St Mountain Ash,2024-01-23T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98105
552239,Pryce St Mountain Ash,2024-01-23T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96918
552239,Pryce St Mountain Ash,2024-01-23T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94772
552239,Pryce St Mountain Ash,2024-01-23T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-23T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-23T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-23T01:40:00.000+00:00,feeder,1,N Current (Min),A,19.0
552239,Pryce St Mountain Ash,2024-01-23T01:40:00.000+00:00,feeder,1,N Current (Max),A,10.0
552239,Pryce St Mountain Ash,2024-01-23T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,9.62
552239,Pryce St Mountain Ash,2024-01-23T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,21.88
552239,Pryce St Mountain Ash,2024-01-23T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
552239,Pryce St Mountain Ash,2024-01-23T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,16.25
552239,Pryce St Mountain Ash,2024-01-23T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,27.88
552239,Pryce St Mountain Ash,2024-01-23T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
552239,Pryce St Mountain Ash,2024-01-23T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,6.38
552239,Pryce St Mountain Ash,2024-01-23T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,15.25
552239,Pryce St Mountain Ash,2024-01-23T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.62
552239,Pryce St Mountain Ash,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.53
552239,Pryce St Mountain Ash,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.17
552239,Pryce St Mountain Ash,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
552239,Pryce St Mountain Ash,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.12
552239,Pryce St Mountain Ash,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.8
552239,Pryce St Mountain Ash,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
552239,Pryce St Mountain Ash,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.78
552239,Pryce St Mountain Ash,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.36
552239,Pryce St Mountain Ash,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
552239,Pryce St Mountain Ash,2024-01-23T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
552239,Pryce St Mountain Ash,2024-01-23T01:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
552239,Pryce St Mountain Ash,2024-01-23T01:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
552239,Pryce St Mountain Ash,2024-01-23T01:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
552239,Pryce St Mountain Ash,2024-01-23T01:40:00.000+00:00,busbar,,N Current (Min),A,55.75
552239,Pryce St Mountain Ash,2024-01-23T01:40:00.000+00:00,busbar,,N Current (Max),A,121.5
552239,Pryce St Mountain Ash,2024-01-23T01:40:00.000+00:00,busbar,,N Current (RMS),A,72.75
552239,Pryce St Mountain Ash,2024-01-23T01:40:00.000+00:00,busbar,,L3 Current (Min),A,76.25
552239,Pryce St Mountain Ash,2024-01-23T01:40:00.000+00:00,busbar,,L3 Current (Max),A,115.25
552239,Pryce St Mountain Ash,2024-01-23T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
552239,Pryce St Mountain Ash,2024-01-23T01:40:00.000+00:00,busbar,,L2 Current (Min),A,125.5
552239,Pryce St Mountain Ash,2024-01-23T01:40:00.000+00:00,busbar,,L2 Current (Max),A,145.38
552239,Pryce St Mountain Ash,2024-01-23T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.38
552239,Pryce St Mountain Ash,2024-01-23T01:40:00.000+00:00,busbar,,L1 Current (Min),A,54.0
552239,Pryce St Mountain Ash,2024-01-23T01:40:00.000+00:00,busbar,,L1 Current (Max),A,160.88
552239,Pryce St Mountain Ash,2024-01-23T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.75
552239,Pryce St Mountain Ash,2024-01-23T01:40:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T01:40:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,11.94
552239,Pryce St Mountain Ash,2024-01-23T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.06
552239,Pryce St Mountain Ash,2024-01-23T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,17.75
552239,Pryce St Mountain Ash,2024-01-23T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97659
552239,Pryce St Mountain Ash,2024-01-23T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99646
552239,Pryce St Mountain Ash,2024-01-23T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97748
552239,Pryce St Mountain Ash,2024-01-23T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
552239,Pryce St Mountain Ash,2024-01-23T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
552239,Pryce St Mountain Ash,2024-01-23T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
552239,Pryce St Mountain Ash,2024-01-23T01:30:00.000+00:00,feeder,4,N Current (Min),A,47.12
552239,Pryce St Mountain Ash,2024-01-23T01:30:00.000+00:00,feeder,4,N Current (Max),A,114.62
552239,Pryce St Mountain Ash,2024-01-23T01:30:00.000+00:00,feeder,4,N Current (RMS),A,57.5
552239,Pryce St Mountain Ash,2024-01-23T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,37.25
552239,Pryce St Mountain Ash,2024-01-23T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,52.62
552239,Pryce St Mountain Ash,2024-01-23T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,40.12
552239,Pryce St Mountain Ash,2024-01-23T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,84.88
552239,Pryce St Mountain Ash,2024-01-23T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,105.88
552239,Pryce St Mountain Ash,2024-01-23T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,93.75
552239,Pryce St Mountain Ash,2024-01-23T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,20.62
552239,Pryce St Mountain Ash,2024-01-23T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,129.0
552239,Pryce St Mountain Ash,2024-01-23T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.88
552239,Pryce St Mountain Ash,2024-01-23T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.0
552239,Pryce St Mountain Ash,2024-01-23T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.94
552239,Pryce St Mountain Ash,2024-01-23T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,26.88
552239,Pryce St Mountain Ash,2024-01-23T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
552239,Pryce St Mountain Ash,2024-01-23T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9552
552239,Pryce St Mountain Ash,2024-01-23T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92013
552239,Pryce St Mountain Ash,2024-01-23T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84787
552239,Pryce St Mountain Ash,2024-01-23T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
552239,Pryce St Mountain Ash,2024-01-23T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-23T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
552239,Pryce St Mountain Ash,2024-01-23T01:30:00.000+00:00,feeder,3,N Current (Min),A,7.38
552239,Pryce St Mountain Ash,2024-01-23T01:30:00.000+00:00,feeder,3,N Current (Max),A,21.5
552239,Pryce St Mountain Ash,2024-01-23T01:30:00.000+00:00,feeder,3,N Current (RMS),A,10.75
552239,Pryce St Mountain Ash,2024-01-23T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,24.0
552239,Pryce St Mountain Ash,2024-01-23T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,36.62
552239,Pryce St Mountain Ash,2024-01-23T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.88
552239,Pryce St Mountain Ash,2024-01-23T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.62
552239,Pryce St Mountain Ash,2024-01-23T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,12.25
552239,Pryce St Mountain Ash,2024-01-23T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.25
552239,Pryce St Mountain Ash,2024-01-23T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,20.88
552239,Pryce St Mountain Ash,2024-01-23T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,46.12
552239,Pryce St Mountain Ash,2024-01-23T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.62
552239,Pryce St Mountain Ash,2024-01-23T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.0
552239,Pryce St Mountain Ash,2024-01-23T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.87
552239,Pryce St Mountain Ash,2024-01-23T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.31
552239,Pryce St Mountain Ash,2024-01-23T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98184
552239,Pryce St Mountain Ash,2024-01-23T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94577
552239,Pryce St Mountain Ash,2024-01-23T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99115
552239,Pryce St Mountain Ash,2024-01-23T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-23T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-23T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-23T01:30:00.000+00:00,feeder,2,N Current (Min),A,6.12
552239,Pryce St Mountain Ash,2024-01-23T01:30:00.000+00:00,feeder,2,N Current (Max),A,17.75
552239,Pryce St Mountain Ash,2024-01-23T01:30:00.000+00:00,feeder,2,N Current (RMS),A,8.62
552239,Pryce St Mountain Ash,2024-01-23T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,6.38
552239,Pryce St Mountain Ash,2024-01-23T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,26.75
552239,Pryce St Mountain Ash,2024-01-23T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
552239,Pryce St Mountain Ash,2024-01-23T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,13.5
552239,Pryce St Mountain Ash,2024-01-23T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,28.0
552239,Pryce St Mountain Ash,2024-01-23T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.75
552239,Pryce St Mountain Ash,2024-01-23T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,12.62
552239,Pryce St Mountain Ash,2024-01-23T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,22.88
552239,Pryce St Mountain Ash,2024-01-23T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.12
552239,Pryce St Mountain Ash,2024-01-23T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.75
552239,Pryce St Mountain Ash,2024-01-23T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.82
552239,Pryce St Mountain Ash,2024-01-23T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.75
552239,Pryce St Mountain Ash,2024-01-23T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98145
552239,Pryce St Mountain Ash,2024-01-23T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97281
552239,Pryce St Mountain Ash,2024-01-23T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89929
552239,Pryce St Mountain Ash,2024-01-23T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-23T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-23T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-23T01:30:00.000+00:00,feeder,1,N Current (Min),A,20.62
552239,Pryce St Mountain Ash,2024-01-23T01:30:00.000+00:00,feeder,1,N Current (Max),A,10.5
552239,Pryce St Mountain Ash,2024-01-23T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,9.75
552239,Pryce St Mountain Ash,2024-01-23T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,21.38
552239,Pryce St Mountain Ash,2024-01-23T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
552239,Pryce St Mountain Ash,2024-01-23T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,17.62
552239,Pryce St Mountain Ash,2024-01-23T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,29.25
552239,Pryce St Mountain Ash,2024-01-23T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
552239,Pryce St Mountain Ash,2024-01-23T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,5.75
552239,Pryce St Mountain Ash,2024-01-23T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,22.0
552239,Pryce St Mountain Ash,2024-01-23T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.38
552239,Pryce St Mountain Ash,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.22
552239,Pryce St Mountain Ash,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.09
552239,Pryce St Mountain Ash,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
552239,Pryce St Mountain Ash,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.94
552239,Pryce St Mountain Ash,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.7
552239,Pryce St Mountain Ash,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
552239,Pryce St Mountain Ash,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.33
552239,Pryce St Mountain Ash,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.3
552239,Pryce St Mountain Ash,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
552239,Pryce St Mountain Ash,2024-01-23T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
552239,Pryce St Mountain Ash,2024-01-23T01:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
552239,Pryce St Mountain Ash,2024-01-23T01:30:00.000+00:00,busbar,,L2 Active Power,kW,33.0
552239,Pryce St Mountain Ash,2024-01-23T01:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
552239,Pryce St Mountain Ash,2024-01-23T01:30:00.000+00:00,busbar,,N Current (Min),A,58.88
552239,Pryce St Mountain Ash,2024-01-23T01:30:00.000+00:00,busbar,,N Current (Max),A,117.62
552239,Pryce St Mountain Ash,2024-01-23T01:30:00.000+00:00,busbar,,N Current (RMS),A,71.12
552239,Pryce St Mountain Ash,2024-01-23T01:30:00.000+00:00,busbar,,L3 Current (Min),A,78.88
552239,Pryce St Mountain Ash,2024-01-23T01:30:00.000+00:00,busbar,,L3 Current (Max),A,106.0
552239,Pryce St Mountain Ash,2024-01-23T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.88
552239,Pryce St Mountain Ash,2024-01-23T01:30:00.000+00:00,busbar,,L2 Current (Min),A,127.88
552239,Pryce St Mountain Ash,2024-01-23T01:30:00.000+00:00,busbar,,L2 Current (Max),A,149.62
552239,Pryce St Mountain Ash,2024-01-23T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.38
552239,Pryce St Mountain Ash,2024-01-23T01:30:00.000+00:00,busbar,,L1 Current (Min),A,64.38
552239,Pryce St Mountain Ash,2024-01-23T01:30:00.000+00:00,busbar,,L1 Current (Max),A,177.38
552239,Pryce St Mountain Ash,2024-01-23T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.62
552239,Pryce St Mountain Ash,2024-01-23T01:30:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T01:30:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,12.69
552239,Pryce St Mountain Ash,2024-01-23T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.31
552239,Pryce St Mountain Ash,2024-01-23T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.56
552239,Pryce St Mountain Ash,2024-01-23T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98544
552239,Pryce St Mountain Ash,2024-01-23T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99579
552239,Pryce St Mountain Ash,2024-01-23T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97848
552239,Pryce St Mountain Ash,2024-01-23T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
552239,Pryce St Mountain Ash,2024-01-23T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
552239,Pryce St Mountain Ash,2024-01-23T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
552239,Pryce St Mountain Ash,2024-01-23T01:20:00.000+00:00,feeder,4,N Current (Min),A,45.5
552239,Pryce St Mountain Ash,2024-01-23T01:20:00.000+00:00,feeder,4,N Current (Max),A,118.12
552239,Pryce St Mountain Ash,2024-01-23T01:20:00.000+00:00,feeder,4,N Current (RMS),A,63.25
552239,Pryce St Mountain Ash,2024-01-23T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,34.75
552239,Pryce St Mountain Ash,2024-01-23T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,55.75
552239,Pryce St Mountain Ash,2024-01-23T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,39.88
552239,Pryce St Mountain Ash,2024-01-23T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,85.0
552239,Pryce St Mountain Ash,2024-01-23T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,143.25
552239,Pryce St Mountain Ash,2024-01-23T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,96.62
552239,Pryce St Mountain Ash,2024-01-23T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,20.75
552239,Pryce St Mountain Ash,2024-01-23T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,129.75
552239,Pryce St Mountain Ash,2024-01-23T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.62
552239,Pryce St Mountain Ash,2024-01-23T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.56
552239,Pryce St Mountain Ash,2024-01-23T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,25.62
552239,Pryce St Mountain Ash,2024-01-23T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,34.56
552239,Pryce St Mountain Ash,2024-01-23T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
552239,Pryce St Mountain Ash,2024-01-23T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
552239,Pryce St Mountain Ash,2024-01-23T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95541
552239,Pryce St Mountain Ash,2024-01-23T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91449
552239,Pryce St Mountain Ash,2024-01-23T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87533
552239,Pryce St Mountain Ash,2024-01-23T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
552239,Pryce St Mountain Ash,2024-01-23T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-23T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
552239,Pryce St Mountain Ash,2024-01-23T01:20:00.000+00:00,feeder,3,N Current (Min),A,7.5
552239,Pryce St Mountain Ash,2024-01-23T01:20:00.000+00:00,feeder,3,N Current (Max),A,25.62
552239,Pryce St Mountain Ash,2024-01-23T01:20:00.000+00:00,feeder,3,N Current (RMS),A,10.38
552239,Pryce St Mountain Ash,2024-01-23T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,24.5
552239,Pryce St Mountain Ash,2024-01-23T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,39.75
552239,Pryce St Mountain Ash,2024-01-23T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.75
552239,Pryce St Mountain Ash,2024-01-23T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,6.0
552239,Pryce St Mountain Ash,2024-01-23T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,17.75
552239,Pryce St Mountain Ash,2024-01-23T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.62
552239,Pryce St Mountain Ash,2024-01-23T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,22.12
552239,Pryce St Mountain Ash,2024-01-23T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,49.12
552239,Pryce St Mountain Ash,2024-01-23T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.75
552239,Pryce St Mountain Ash,2024-01-23T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.62
552239,Pryce St Mountain Ash,2024-01-23T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.06
552239,Pryce St Mountain Ash,2024-01-23T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.56
552239,Pryce St Mountain Ash,2024-01-23T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9754
552239,Pryce St Mountain Ash,2024-01-23T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95361
552239,Pryce St Mountain Ash,2024-01-23T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98767
552239,Pryce St Mountain Ash,2024-01-23T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-23T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
552239,Pryce St Mountain Ash,2024-01-23T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-23T01:20:00.000+00:00,feeder,2,N Current (Min),A,6.5
552239,Pryce St Mountain Ash,2024-01-23T01:20:00.000+00:00,feeder,2,N Current (Max),A,18.0
552239,Pryce St Mountain Ash,2024-01-23T01:20:00.000+00:00,feeder,2,N Current (RMS),A,10.25
552239,Pryce St Mountain Ash,2024-01-23T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,7.25
