Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552239,Pryce St Mountain Ash,2024-01-23T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,30.62
552239,Pryce St Mountain Ash,2024-01-23T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.38
552239,Pryce St Mountain Ash,2024-01-23T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,17.12
552239,Pryce St Mountain Ash,2024-01-23T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,25.5
552239,Pryce St Mountain Ash,2024-01-23T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.62
552239,Pryce St Mountain Ash,2024-01-23T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,12.88
552239,Pryce St Mountain Ash,2024-01-23T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,20.88
552239,Pryce St Mountain Ash,2024-01-23T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.88
552239,Pryce St Mountain Ash,2024-01-23T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.12
552239,Pryce St Mountain Ash,2024-01-23T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.81
552239,Pryce St Mountain Ash,2024-01-23T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.5
552239,Pryce St Mountain Ash,2024-01-23T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9819
552239,Pryce St Mountain Ash,2024-01-23T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96814
552239,Pryce St Mountain Ash,2024-01-23T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97192
552239,Pryce St Mountain Ash,2024-01-23T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-23T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-23T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-23T01:20:00.000+00:00,feeder,1,N Current (Min),A,16.5
552239,Pryce St Mountain Ash,2024-01-23T01:20:00.000+00:00,feeder,1,N Current (Max),A,9.12
552239,Pryce St Mountain Ash,2024-01-23T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,10.0
552239,Pryce St Mountain Ash,2024-01-23T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,20.88
552239,Pryce St Mountain Ash,2024-01-23T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.38
552239,Pryce St Mountain Ash,2024-01-23T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,17.12
552239,Pryce St Mountain Ash,2024-01-23T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,28.38
552239,Pryce St Mountain Ash,2024-01-23T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.75
552239,Pryce St Mountain Ash,2024-01-23T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,6.12
552239,Pryce St Mountain Ash,2024-01-23T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,21.12
552239,Pryce St Mountain Ash,2024-01-23T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.75
552239,Pryce St Mountain Ash,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.8
552239,Pryce St Mountain Ash,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.88
552239,Pryce St Mountain Ash,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
552239,Pryce St Mountain Ash,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.27
552239,Pryce St Mountain Ash,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.34
552239,Pryce St Mountain Ash,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
552239,Pryce St Mountain Ash,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.17
552239,Pryce St Mountain Ash,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.08
552239,Pryce St Mountain Ash,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
552239,Pryce St Mountain Ash,2024-01-23T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
552239,Pryce St Mountain Ash,2024-01-23T01:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
552239,Pryce St Mountain Ash,2024-01-23T01:20:00.000+00:00,busbar,,L2 Active Power,kW,34.0
552239,Pryce St Mountain Ash,2024-01-23T01:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
552239,Pryce St Mountain Ash,2024-01-23T01:20:00.000+00:00,busbar,,N Current (Min),A,57.62
552239,Pryce St Mountain Ash,2024-01-23T01:20:00.000+00:00,busbar,,N Current (Max),A,125.12
552239,Pryce St Mountain Ash,2024-01-23T01:20:00.000+00:00,busbar,,N Current (RMS),A,75.75
552239,Pryce St Mountain Ash,2024-01-23T01:20:00.000+00:00,busbar,,L3 Current (Min),A,79.38
552239,Pryce St Mountain Ash,2024-01-23T01:20:00.000+00:00,busbar,,L3 Current (Max),A,117.25
552239,Pryce St Mountain Ash,2024-01-23T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
552239,Pryce St Mountain Ash,2024-01-23T01:20:00.000+00:00,busbar,,L2 Current (Min),A,126.88
552239,Pryce St Mountain Ash,2024-01-23T01:20:00.000+00:00,busbar,,L2 Current (Max),A,191.0
552239,Pryce St Mountain Ash,2024-01-23T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.88
552239,Pryce St Mountain Ash,2024-01-23T01:20:00.000+00:00,busbar,,L1 Current (Min),A,65.62
552239,Pryce St Mountain Ash,2024-01-23T01:20:00.000+00:00,busbar,,L1 Current (Max),A,182.25
552239,Pryce St Mountain Ash,2024-01-23T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.12
552239,Pryce St Mountain Ash,2024-01-23T01:20:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T01:20:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,9.37
552239,Pryce St Mountain Ash,2024-01-23T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.06
552239,Pryce St Mountain Ash,2024-01-23T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.19
552239,Pryce St Mountain Ash,2024-01-23T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98154
552239,Pryce St Mountain Ash,2024-01-23T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99658
552239,Pryce St Mountain Ash,2024-01-23T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98373
552239,Pryce St Mountain Ash,2024-01-23T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
552239,Pryce St Mountain Ash,2024-01-23T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
552239,Pryce St Mountain Ash,2024-01-23T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
552239,Pryce St Mountain Ash,2024-01-23T01:10:00.000+00:00,feeder,4,N Current (Min),A,44.62
552239,Pryce St Mountain Ash,2024-01-23T01:10:00.000+00:00,feeder,4,N Current (Max),A,110.62
552239,Pryce St Mountain Ash,2024-01-23T01:10:00.000+00:00,feeder,4,N Current (RMS),A,58.62
552239,Pryce St Mountain Ash,2024-01-23T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,35.62
552239,Pryce St Mountain Ash,2024-01-23T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,58.12
552239,Pryce St Mountain Ash,2024-01-23T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,47.5
552239,Pryce St Mountain Ash,2024-01-23T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,93.5
552239,Pryce St Mountain Ash,2024-01-23T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,124.25
552239,Pryce St Mountain Ash,2024-01-23T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,98.5
552239,Pryce St Mountain Ash,2024-01-23T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,20.88
552239,Pryce St Mountain Ash,2024-01-23T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,122.12
552239,Pryce St Mountain Ash,2024-01-23T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.12
552239,Pryce St Mountain Ash,2024-01-23T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.44
552239,Pryce St Mountain Ash,2024-01-23T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,12.0
552239,Pryce St Mountain Ash,2024-01-23T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,22.06
552239,Pryce St Mountain Ash,2024-01-23T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
552239,Pryce St Mountain Ash,2024-01-23T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94571
552239,Pryce St Mountain Ash,2024-01-23T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9389
552239,Pryce St Mountain Ash,2024-01-23T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9075
552239,Pryce St Mountain Ash,2024-01-23T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
552239,Pryce St Mountain Ash,2024-01-23T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-23T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
552239,Pryce St Mountain Ash,2024-01-23T01:10:00.000+00:00,feeder,3,N Current (Min),A,7.38
552239,Pryce St Mountain Ash,2024-01-23T01:10:00.000+00:00,feeder,3,N Current (Max),A,17.12
552239,Pryce St Mountain Ash,2024-01-23T01:10:00.000+00:00,feeder,3,N Current (RMS),A,10.75
552239,Pryce St Mountain Ash,2024-01-23T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,23.75
552239,Pryce St Mountain Ash,2024-01-23T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,32.75
552239,Pryce St Mountain Ash,2024-01-23T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.0
552239,Pryce St Mountain Ash,2024-01-23T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.75
552239,Pryce St Mountain Ash,2024-01-23T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,15.5
552239,Pryce St Mountain Ash,2024-01-23T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.75
552239,Pryce St Mountain Ash,2024-01-23T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,17.12
552239,Pryce St Mountain Ash,2024-01-23T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,35.88
552239,Pryce St Mountain Ash,2024-01-23T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.25
552239,Pryce St Mountain Ash,2024-01-23T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.56
552239,Pryce St Mountain Ash,2024-01-23T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.5
552239,Pryce St Mountain Ash,2024-01-23T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.13
552239,Pryce St Mountain Ash,2024-01-23T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95917
552239,Pryce St Mountain Ash,2024-01-23T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93259
552239,Pryce St Mountain Ash,2024-01-23T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98981
552239,Pryce St Mountain Ash,2024-01-23T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-23T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-23T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-23T01:10:00.000+00:00,feeder,2,N Current (Min),A,7.0
552239,Pryce St Mountain Ash,2024-01-23T01:10:00.000+00:00,feeder,2,N Current (Max),A,20.38
552239,Pryce St Mountain Ash,2024-01-23T01:10:00.000+00:00,feeder,2,N Current (RMS),A,9.25
552239,Pryce St Mountain Ash,2024-01-23T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,6.62
552239,Pryce St Mountain Ash,2024-01-23T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,32.75
552239,Pryce St Mountain Ash,2024-01-23T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
552239,Pryce St Mountain Ash,2024-01-23T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,14.0
552239,Pryce St Mountain Ash,2024-01-23T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,25.62
552239,Pryce St Mountain Ash,2024-01-23T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
552239,Pryce St Mountain Ash,2024-01-23T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,13.62
552239,Pryce St Mountain Ash,2024-01-23T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,31.75
552239,Pryce St Mountain Ash,2024-01-23T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
552239,Pryce St Mountain Ash,2024-01-23T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.19
552239,Pryce St Mountain Ash,2024-01-23T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.69
552239,Pryce St Mountain Ash,2024-01-23T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.44
552239,Pryce St Mountain Ash,2024-01-23T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96927
552239,Pryce St Mountain Ash,2024-01-23T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9556
552239,Pryce St Mountain Ash,2024-01-23T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91147
552239,Pryce St Mountain Ash,2024-01-23T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-23T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-23T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-23T01:10:00.000+00:00,feeder,1,N Current (Min),A,19.75
552239,Pryce St Mountain Ash,2024-01-23T01:10:00.000+00:00,feeder,1,N Current (Max),A,10.25
552239,Pryce St Mountain Ash,2024-01-23T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,7.75
552239,Pryce St Mountain Ash,2024-01-23T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,21.0
552239,Pryce St Mountain Ash,2024-01-23T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.88
552239,Pryce St Mountain Ash,2024-01-23T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,16.62
552239,Pryce St Mountain Ash,2024-01-23T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,26.75
552239,Pryce St Mountain Ash,2024-01-23T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
552239,Pryce St Mountain Ash,2024-01-23T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,5.88
552239,Pryce St Mountain Ash,2024-01-23T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,15.38
552239,Pryce St Mountain Ash,2024-01-23T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.25
552239,Pryce St Mountain Ash,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.59
552239,Pryce St Mountain Ash,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.55
552239,Pryce St Mountain Ash,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
552239,Pryce St Mountain Ash,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.28
552239,Pryce St Mountain Ash,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.02
552239,Pryce St Mountain Ash,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
552239,Pryce St Mountain Ash,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.0
552239,Pryce St Mountain Ash,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.81
552239,Pryce St Mountain Ash,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
552239,Pryce St Mountain Ash,2024-01-23T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T01:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
552239,Pryce St Mountain Ash,2024-01-23T01:10:00.000+00:00,busbar,,L2 Active Power,kW,33.0
552239,Pryce St Mountain Ash,2024-01-23T01:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
552239,Pryce St Mountain Ash,2024-01-23T01:10:00.000+00:00,busbar,,N Current (Min),A,52.75
552239,Pryce St Mountain Ash,2024-01-23T01:10:00.000+00:00,busbar,,N Current (Max),A,110.12
552239,Pryce St Mountain Ash,2024-01-23T01:10:00.000+00:00,busbar,,N Current (RMS),A,68.25
552239,Pryce St Mountain Ash,2024-01-23T01:10:00.000+00:00,busbar,,L3 Current (Min),A,78.0
552239,Pryce St Mountain Ash,2024-01-23T01:10:00.000+00:00,busbar,,L3 Current (Max),A,127.12
552239,Pryce St Mountain Ash,2024-01-23T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.25
552239,Pryce St Mountain Ash,2024-01-23T01:10:00.000+00:00,busbar,,L2 Current (Min),A,130.25
552239,Pryce St Mountain Ash,2024-01-23T01:10:00.000+00:00,busbar,,L2 Current (Max),A,162.25
552239,Pryce St Mountain Ash,2024-01-23T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.12
552239,Pryce St Mountain Ash,2024-01-23T01:10:00.000+00:00,busbar,,L1 Current (Min),A,58.5
552239,Pryce St Mountain Ash,2024-01-23T01:10:00.000+00:00,busbar,,L1 Current (Max),A,164.25
552239,Pryce St Mountain Ash,2024-01-23T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
552239,Pryce St Mountain Ash,2024-01-23T01:10:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T01:10:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.13
552239,Pryce St Mountain Ash,2024-01-23T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.38
552239,Pryce St Mountain Ash,2024-01-23T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.44
552239,Pryce St Mountain Ash,2024-01-23T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99033
552239,Pryce St Mountain Ash,2024-01-23T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99612
552239,Pryce St Mountain Ash,2024-01-23T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96341
552239,Pryce St Mountain Ash,2024-01-23T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
552239,Pryce St Mountain Ash,2024-01-23T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
552239,Pryce St Mountain Ash,2024-01-23T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
552239,Pryce St Mountain Ash,2024-01-23T01:00:00.000+00:00,feeder,4,N Current (Min),A,54.75
552239,Pryce St Mountain Ash,2024-01-23T01:00:00.000+00:00,feeder,4,N Current (Max),A,125.25
552239,Pryce St Mountain Ash,2024-01-23T01:00:00.000+00:00,feeder,4,N Current (RMS),A,69.0
552239,Pryce St Mountain Ash,2024-01-23T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,34.5
552239,Pryce St Mountain Ash,2024-01-23T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,63.5
552239,Pryce St Mountain Ash,2024-01-23T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,40.62
552239,Pryce St Mountain Ash,2024-01-23T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,93.62
552239,Pryce St Mountain Ash,2024-01-23T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,124.88
552239,Pryce St Mountain Ash,2024-01-23T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,99.0
552239,Pryce St Mountain Ash,2024-01-23T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,13.38
552239,Pryce St Mountain Ash,2024-01-23T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,133.38
552239,Pryce St Mountain Ash,2024-01-23T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.0
552239,Pryce St Mountain Ash,2024-01-23T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.37
552239,Pryce St Mountain Ash,2024-01-23T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.5
552239,Pryce St Mountain Ash,2024-01-23T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,28.31
552239,Pryce St Mountain Ash,2024-01-23T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
552239,Pryce St Mountain Ash,2024-01-23T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94226
552239,Pryce St Mountain Ash,2024-01-23T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93689
552239,Pryce St Mountain Ash,2024-01-23T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93509
552239,Pryce St Mountain Ash,2024-01-23T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
552239,Pryce St Mountain Ash,2024-01-23T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-23T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
552239,Pryce St Mountain Ash,2024-01-23T01:00:00.000+00:00,feeder,3,N Current (Min),A,7.88
552239,Pryce St Mountain Ash,2024-01-23T01:00:00.000+00:00,feeder,3,N Current (Max),A,21.38
552239,Pryce St Mountain Ash,2024-01-23T01:00:00.000+00:00,feeder,3,N Current (RMS),A,10.62
552239,Pryce St Mountain Ash,2024-01-23T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,24.0
552239,Pryce St Mountain Ash,2024-01-23T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,34.88
552239,Pryce St Mountain Ash,2024-01-23T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.38
552239,Pryce St Mountain Ash,2024-01-23T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.75
552239,Pryce St Mountain Ash,2024-01-23T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,16.12
552239,Pryce St Mountain Ash,2024-01-23T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.62
552239,Pryce St Mountain Ash,2024-01-23T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,20.75
552239,Pryce St Mountain Ash,2024-01-23T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,43.62
552239,Pryce St Mountain Ash,2024-01-23T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.5
552239,Pryce St Mountain Ash,2024-01-23T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.5
552239,Pryce St Mountain Ash,2024-01-23T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.13
552239,Pryce St Mountain Ash,2024-01-23T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.94
552239,Pryce St Mountain Ash,2024-01-23T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95679
552239,Pryce St Mountain Ash,2024-01-23T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97015
552239,Pryce St Mountain Ash,2024-01-23T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99088
552239,Pryce St Mountain Ash,2024-01-23T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-23T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
552239,Pryce St Mountain Ash,2024-01-23T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-23T01:00:00.000+00:00,feeder,2,N Current (Min),A,9.0
552239,Pryce St Mountain Ash,2024-01-23T01:00:00.000+00:00,feeder,2,N Current (Max),A,26.25
552239,Pryce St Mountain Ash,2024-01-23T01:00:00.000+00:00,feeder,2,N Current (RMS),A,14.88
552239,Pryce St Mountain Ash,2024-01-23T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,6.25
552239,Pryce St Mountain Ash,2024-01-23T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,28.12
552239,Pryce St Mountain Ash,2024-01-23T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.12
552239,Pryce St Mountain Ash,2024-01-23T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,19.88
552239,Pryce St Mountain Ash,2024-01-23T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,33.62
552239,Pryce St Mountain Ash,2024-01-23T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.12
552239,Pryce St Mountain Ash,2024-01-23T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,13.75
552239,Pryce St Mountain Ash,2024-01-23T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,23.88
552239,Pryce St Mountain Ash,2024-01-23T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.62
552239,Pryce St Mountain Ash,2024-01-23T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.0
552239,Pryce St Mountain Ash,2024-01-23T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.44
552239,Pryce St Mountain Ash,2024-01-23T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.56
552239,Pryce St Mountain Ash,2024-01-23T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93414
552239,Pryce St Mountain Ash,2024-01-23T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95807
552239,Pryce St Mountain Ash,2024-01-23T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95962
552239,Pryce St Mountain Ash,2024-01-23T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-23T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-23T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-23T01:00:00.000+00:00,feeder,1,N Current (Min),A,19.0
552239,Pryce St Mountain Ash,2024-01-23T01:00:00.000+00:00,feeder,1,N Current (Max),A,13.12
552239,Pryce St Mountain Ash,2024-01-23T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,7.38
552239,Pryce St Mountain Ash,2024-01-23T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,19.0
552239,Pryce St Mountain Ash,2024-01-23T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
552239,Pryce St Mountain Ash,2024-01-23T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,16.62
552239,Pryce St Mountain Ash,2024-01-23T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,24.62
552239,Pryce St Mountain Ash,2024-01-23T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.12
552239,Pryce St Mountain Ash,2024-01-23T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.5
552239,Pryce St Mountain Ash,2024-01-23T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,25.5
552239,Pryce St Mountain Ash,2024-01-23T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
552239,Pryce St Mountain Ash,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.61
552239,Pryce St Mountain Ash,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.67
552239,Pryce St Mountain Ash,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
552239,Pryce St Mountain Ash,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.95
552239,Pryce St Mountain Ash,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.06
552239,Pryce St Mountain Ash,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
552239,Pryce St Mountain Ash,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.69
552239,Pryce St Mountain Ash,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.91
552239,Pryce St Mountain Ash,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
552239,Pryce St Mountain Ash,2024-01-23T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
552239,Pryce St Mountain Ash,2024-01-23T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
552239,Pryce St Mountain Ash,2024-01-23T01:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
552239,Pryce St Mountain Ash,2024-01-23T01:00:00.000+00:00,busbar,,L2 Active Power,kW,35.0
552239,Pryce St Mountain Ash,2024-01-23T01:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
552239,Pryce St Mountain Ash,2024-01-23T01:00:00.000+00:00,busbar,,N Current (Min),A,67.5
552239,Pryce St Mountain Ash,2024-01-23T01:00:00.000+00:00,busbar,,N Current (Max),A,141.0
552239,Pryce St Mountain Ash,2024-01-23T01:00:00.000+00:00,busbar,,N Current (RMS),A,87.5
552239,Pryce St Mountain Ash,2024-01-23T01:00:00.000+00:00,busbar,,L3 Current (Min),A,73.0
552239,Pryce St Mountain Ash,2024-01-23T01:00:00.000+00:00,busbar,,L3 Current (Max),A,111.12
552239,Pryce St Mountain Ash,2024-01-23T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
552239,Pryce St Mountain Ash,2024-01-23T01:00:00.000+00:00,busbar,,L2 Current (Min),A,137.12
552239,Pryce St Mountain Ash,2024-01-23T01:00:00.000+00:00,busbar,,L2 Current (Max),A,174.38
552239,Pryce St Mountain Ash,2024-01-23T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
552239,Pryce St Mountain Ash,2024-01-23T01:00:00.000+00:00,busbar,,L1 Current (Min),A,65.0
552239,Pryce St Mountain Ash,2024-01-23T01:00:00.000+00:00,busbar,,L1 Current (Max),A,193.5
552239,Pryce St Mountain Ash,2024-01-23T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.12
552239,Pryce St Mountain Ash,2024-01-23T01:00:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T01:00:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.0
552239,Pryce St Mountain Ash,2024-01-23T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.0
552239,Pryce St Mountain Ash,2024-01-23T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.69
552239,Pryce St Mountain Ash,2024-01-23T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98666
552239,Pryce St Mountain Ash,2024-01-23T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99756
552239,Pryce St Mountain Ash,2024-01-23T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97015
552239,Pryce St Mountain Ash,2024-01-23T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
552239,Pryce St Mountain Ash,2024-01-23T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
552239,Pryce St Mountain Ash,2024-01-23T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
552239,Pryce St Mountain Ash,2024-01-23T00:50:00.000+00:00,feeder,4,N Current (Min),A,59.62
552239,Pryce St Mountain Ash,2024-01-23T00:50:00.000+00:00,feeder,4,N Current (Max),A,119.5
552239,Pryce St Mountain Ash,2024-01-23T00:50:00.000+00:00,feeder,4,N Current (RMS),A,70.25
552239,Pryce St Mountain Ash,2024-01-23T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,34.62
552239,Pryce St Mountain Ash,2024-01-23T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,51.38
552239,Pryce St Mountain Ash,2024-01-23T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,39.38
552239,Pryce St Mountain Ash,2024-01-23T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,92.38
552239,Pryce St Mountain Ash,2024-01-23T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,145.5
552239,Pryce St Mountain Ash,2024-01-23T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,99.88
552239,Pryce St Mountain Ash,2024-01-23T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,13.62
552239,Pryce St Mountain Ash,2024-01-23T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,117.12
552239,Pryce St Mountain Ash,2024-01-23T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.75
552239,Pryce St Mountain Ash,2024-01-23T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.19
552239,Pryce St Mountain Ash,2024-01-23T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,24.5
552239,Pryce St Mountain Ash,2024-01-23T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,22.5
552239,Pryce St Mountain Ash,2024-01-23T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
552239,Pryce St Mountain Ash,2024-01-23T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
552239,Pryce St Mountain Ash,2024-01-23T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95206
552239,Pryce St Mountain Ash,2024-01-23T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88733
552239,Pryce St Mountain Ash,2024-01-23T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88034
552239,Pryce St Mountain Ash,2024-01-23T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
552239,Pryce St Mountain Ash,2024-01-23T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-23T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
552239,Pryce St Mountain Ash,2024-01-23T00:50:00.000+00:00,feeder,3,N Current (Min),A,7.88
552239,Pryce St Mountain Ash,2024-01-23T00:50:00.000+00:00,feeder,3,N Current (Max),A,24.75
552239,Pryce St Mountain Ash,2024-01-23T00:50:00.000+00:00,feeder,3,N Current (RMS),A,11.88
552239,Pryce St Mountain Ash,2024-01-23T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,23.75
552239,Pryce St Mountain Ash,2024-01-23T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,41.0
552239,Pryce St Mountain Ash,2024-01-23T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.25
552239,Pryce St Mountain Ash,2024-01-23T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,7.38
552239,Pryce St Mountain Ash,2024-01-23T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,10.12
552239,Pryce St Mountain Ash,2024-01-23T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.38
552239,Pryce St Mountain Ash,2024-01-23T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,19.75
552239,Pryce St Mountain Ash,2024-01-23T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,50.62
552239,Pryce St Mountain Ash,2024-01-23T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.62
552239,Pryce St Mountain Ash,2024-01-23T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.06
552239,Pryce St Mountain Ash,2024-01-23T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.88
552239,Pryce St Mountain Ash,2024-01-23T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.5
552239,Pryce St Mountain Ash,2024-01-23T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95969
552239,Pryce St Mountain Ash,2024-01-23T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98053
552239,Pryce St Mountain Ash,2024-01-23T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99411
552239,Pryce St Mountain Ash,2024-01-23T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-23T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
552239,Pryce St Mountain Ash,2024-01-23T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-23T00:50:00.000+00:00,feeder,2,N Current (Min),A,11.12
552239,Pryce St Mountain Ash,2024-01-23T00:50:00.000+00:00,feeder,2,N Current (Max),A,31.38
552239,Pryce St Mountain Ash,2024-01-23T00:50:00.000+00:00,feeder,2,N Current (RMS),A,19.38
552239,Pryce St Mountain Ash,2024-01-23T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,6.5
552239,Pryce St Mountain Ash,2024-01-23T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,24.25
552239,Pryce St Mountain Ash,2024-01-23T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.12
552239,Pryce St Mountain Ash,2024-01-23T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,24.38
552239,Pryce St Mountain Ash,2024-01-23T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,42.12
552239,Pryce St Mountain Ash,2024-01-23T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.38
552239,Pryce St Mountain Ash,2024-01-23T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,14.38
552239,Pryce St Mountain Ash,2024-01-23T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,22.25
552239,Pryce St Mountain Ash,2024-01-23T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.25
552239,Pryce St Mountain Ash,2024-01-23T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.5
552239,Pryce St Mountain Ash,2024-01-23T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.38
552239,Pryce St Mountain Ash,2024-01-23T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.12
552239,Pryce St Mountain Ash,2024-01-23T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96832
552239,Pryce St Mountain Ash,2024-01-23T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9667
552239,Pryce St Mountain Ash,2024-01-23T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91208
552239,Pryce St Mountain Ash,2024-01-23T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-23T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
552239,Pryce St Mountain Ash,2024-01-23T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-23T00:50:00.000+00:00,feeder,1,N Current (Min),A,25.5
552239,Pryce St Mountain Ash,2024-01-23T00:50:00.000+00:00,feeder,1,N Current (Max),A,13.12
552239,Pryce St Mountain Ash,2024-01-23T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,7.5
552239,Pryce St Mountain Ash,2024-01-23T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,20.5
552239,Pryce St Mountain Ash,2024-01-23T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.88
552239,Pryce St Mountain Ash,2024-01-23T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,16.62
552239,Pryce St Mountain Ash,2024-01-23T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,35.25
552239,Pryce St Mountain Ash,2024-01-23T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.12
552239,Pryce St Mountain Ash,2024-01-23T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,6.0
552239,Pryce St Mountain Ash,2024-01-23T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,14.25
552239,Pryce St Mountain Ash,2024-01-23T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.88
552239,Pryce St Mountain Ash,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.38
552239,Pryce St Mountain Ash,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.52
552239,Pryce St Mountain Ash,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
552239,Pryce St Mountain Ash,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.33
552239,Pryce St Mountain Ash,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.98
552239,Pryce St Mountain Ash,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
552239,Pryce St Mountain Ash,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.75
552239,Pryce St Mountain Ash,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.83
552239,Pryce St Mountain Ash,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
552239,Pryce St Mountain Ash,2024-01-23T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
552239,Pryce St Mountain Ash,2024-01-23T00:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
552239,Pryce St Mountain Ash,2024-01-23T00:50:00.000+00:00,busbar,,L2 Active Power,kW,38.0
552239,Pryce St Mountain Ash,2024-01-23T00:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
552239,Pryce St Mountain Ash,2024-01-23T00:50:00.000+00:00,busbar,,N Current (Min),A,72.25
552239,Pryce St Mountain Ash,2024-01-23T00:50:00.000+00:00,busbar,,N Current (Max),A,144.5
552239,Pryce St Mountain Ash,2024-01-23T00:50:00.000+00:00,busbar,,N Current (RMS),A,100.88
552239,Pryce St Mountain Ash,2024-01-23T00:50:00.000+00:00,busbar,,L3 Current (Min),A,74.12
552239,Pryce St Mountain Ash,2024-01-23T00:50:00.000+00:00,busbar,,L3 Current (Max),A,114.75
552239,Pryce St Mountain Ash,2024-01-23T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
552239,Pryce St Mountain Ash,2024-01-23T00:50:00.000+00:00,busbar,,L2 Current (Min),A,143.0
552239,Pryce St Mountain Ash,2024-01-23T00:50:00.000+00:00,busbar,,L2 Current (Max),A,203.88
552239,Pryce St Mountain Ash,2024-01-23T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.38
552239,Pryce St Mountain Ash,2024-01-23T00:50:00.000+00:00,busbar,,L1 Current (Min),A,59.88
552239,Pryce St Mountain Ash,2024-01-23T00:50:00.000+00:00,busbar,,L1 Current (Max),A,161.38
552239,Pryce St Mountain Ash,2024-01-23T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.12
552239,Pryce St Mountain Ash,2024-01-23T00:50:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T00:50:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,12.13
552239,Pryce St Mountain Ash,2024-01-23T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.12
552239,Pryce St Mountain Ash,2024-01-23T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.81
552239,Pryce St Mountain Ash,2024-01-23T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97852
552239,Pryce St Mountain Ash,2024-01-23T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99573
552239,Pryce St Mountain Ash,2024-01-23T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96979
552239,Pryce St Mountain Ash,2024-01-23T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
552239,Pryce St Mountain Ash,2024-01-23T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
552239,Pryce St Mountain Ash,2024-01-23T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
552239,Pryce St Mountain Ash,2024-01-23T00:40:00.000+00:00,feeder,4,N Current (Min),A,22.12
552239,Pryce St Mountain Ash,2024-01-23T00:40:00.000+00:00,feeder,4,N Current (Max),A,89.25
552239,Pryce St Mountain Ash,2024-01-23T00:40:00.000+00:00,feeder,4,N Current (RMS),A,33.88
552239,Pryce St Mountain Ash,2024-01-23T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,40.12
552239,Pryce St Mountain Ash,2024-01-23T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,60.0
552239,Pryce St Mountain Ash,2024-01-23T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,46.88
552239,Pryce St Mountain Ash,2024-01-23T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,60.25
552239,Pryce St Mountain Ash,2024-01-23T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,99.5
552239,Pryce St Mountain Ash,2024-01-23T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,67.25
552239,Pryce St Mountain Ash,2024-01-23T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,17.25
552239,Pryce St Mountain Ash,2024-01-23T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,121.25
552239,Pryce St Mountain Ash,2024-01-23T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.5
552239,Pryce St Mountain Ash,2024-01-23T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.63
552239,Pryce St Mountain Ash,2024-01-23T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,25.44
552239,Pryce St Mountain Ash,2024-01-23T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,20.25
552239,Pryce St Mountain Ash,2024-01-23T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
552239,Pryce St Mountain Ash,2024-01-23T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
552239,Pryce St Mountain Ash,2024-01-23T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93274
552239,Pryce St Mountain Ash,2024-01-23T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93997
552239,Pryce St Mountain Ash,2024-01-23T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91229
