Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552239,Pryce St Mountain Ash,2024-01-23T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
552239,Pryce St Mountain Ash,2024-01-23T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-23T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
552239,Pryce St Mountain Ash,2024-01-23T00:40:00.000+00:00,feeder,3,N Current (Min),A,7.88
552239,Pryce St Mountain Ash,2024-01-23T00:40:00.000+00:00,feeder,3,N Current (Max),A,30.62
552239,Pryce St Mountain Ash,2024-01-23T00:40:00.000+00:00,feeder,3,N Current (RMS),A,13.0
552239,Pryce St Mountain Ash,2024-01-23T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,20.5
552239,Pryce St Mountain Ash,2024-01-23T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,34.5
552239,Pryce St Mountain Ash,2024-01-23T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
552239,Pryce St Mountain Ash,2024-01-23T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.75
552239,Pryce St Mountain Ash,2024-01-23T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,14.5
552239,Pryce St Mountain Ash,2024-01-23T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.88
552239,Pryce St Mountain Ash,2024-01-23T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,24.12
552239,Pryce St Mountain Ash,2024-01-23T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,51.38
552239,Pryce St Mountain Ash,2024-01-23T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.88
552239,Pryce St Mountain Ash,2024-01-23T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.37
552239,Pryce St Mountain Ash,2024-01-23T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.94
552239,Pryce St Mountain Ash,2024-01-23T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.56
552239,Pryce St Mountain Ash,2024-01-23T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98538
552239,Pryce St Mountain Ash,2024-01-23T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96783
552239,Pryce St Mountain Ash,2024-01-23T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99484
552239,Pryce St Mountain Ash,2024-01-23T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
552239,Pryce St Mountain Ash,2024-01-23T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
552239,Pryce St Mountain Ash,2024-01-23T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-23T00:40:00.000+00:00,feeder,2,N Current (Min),A,8.75
552239,Pryce St Mountain Ash,2024-01-23T00:40:00.000+00:00,feeder,2,N Current (Max),A,27.88
552239,Pryce St Mountain Ash,2024-01-23T00:40:00.000+00:00,feeder,2,N Current (RMS),A,12.75
552239,Pryce St Mountain Ash,2024-01-23T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,7.38
552239,Pryce St Mountain Ash,2024-01-23T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,37.5
552239,Pryce St Mountain Ash,2024-01-23T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
552239,Pryce St Mountain Ash,2024-01-23T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,23.0
552239,Pryce St Mountain Ash,2024-01-23T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,39.88
552239,Pryce St Mountain Ash,2024-01-23T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.25
552239,Pryce St Mountain Ash,2024-01-23T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,14.38
552239,Pryce St Mountain Ash,2024-01-23T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,21.12
552239,Pryce St Mountain Ash,2024-01-23T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.38
552239,Pryce St Mountain Ash,2024-01-23T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.12
552239,Pryce St Mountain Ash,2024-01-23T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.87
552239,Pryce St Mountain Ash,2024-01-23T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.5
552239,Pryce St Mountain Ash,2024-01-23T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97522
552239,Pryce St Mountain Ash,2024-01-23T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96338
552239,Pryce St Mountain Ash,2024-01-23T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92428
552239,Pryce St Mountain Ash,2024-01-23T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-23T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
552239,Pryce St Mountain Ash,2024-01-23T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-23T00:40:00.000+00:00,feeder,1,N Current (Min),A,21.38
552239,Pryce St Mountain Ash,2024-01-23T00:40:00.000+00:00,feeder,1,N Current (Max),A,11.0
552239,Pryce St Mountain Ash,2024-01-23T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,9.12
552239,Pryce St Mountain Ash,2024-01-23T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,21.88
552239,Pryce St Mountain Ash,2024-01-23T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.25
552239,Pryce St Mountain Ash,2024-01-23T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,16.62
552239,Pryce St Mountain Ash,2024-01-23T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,31.62
552239,Pryce St Mountain Ash,2024-01-23T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
552239,Pryce St Mountain Ash,2024-01-23T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,6.38
552239,Pryce St Mountain Ash,2024-01-23T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,15.5
552239,Pryce St Mountain Ash,2024-01-23T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.12
552239,Pryce St Mountain Ash,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.17
552239,Pryce St Mountain Ash,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.02
552239,Pryce St Mountain Ash,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
552239,Pryce St Mountain Ash,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.86
552239,Pryce St Mountain Ash,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.78
552239,Pryce St Mountain Ash,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
552239,Pryce St Mountain Ash,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.48
552239,Pryce St Mountain Ash,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.48
552239,Pryce St Mountain Ash,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
552239,Pryce St Mountain Ash,2024-01-23T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
552239,Pryce St Mountain Ash,2024-01-23T00:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
552239,Pryce St Mountain Ash,2024-01-23T00:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
552239,Pryce St Mountain Ash,2024-01-23T00:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
552239,Pryce St Mountain Ash,2024-01-23T00:40:00.000+00:00,busbar,,N Current (Min),A,37.88
552239,Pryce St Mountain Ash,2024-01-23T00:40:00.000+00:00,busbar,,N Current (Max),A,112.75
552239,Pryce St Mountain Ash,2024-01-23T00:40:00.000+00:00,busbar,,N Current (RMS),A,53.0
552239,Pryce St Mountain Ash,2024-01-23T00:40:00.000+00:00,busbar,,L3 Current (Min),A,85.75
552239,Pryce St Mountain Ash,2024-01-23T00:40:00.000+00:00,busbar,,L3 Current (Max),A,124.12
552239,Pryce St Mountain Ash,2024-01-23T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
552239,Pryce St Mountain Ash,2024-01-23T00:40:00.000+00:00,busbar,,L2 Current (Min),A,107.62
552239,Pryce St Mountain Ash,2024-01-23T00:40:00.000+00:00,busbar,,L2 Current (Max),A,156.12
552239,Pryce St Mountain Ash,2024-01-23T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.38
552239,Pryce St Mountain Ash,2024-01-23T00:40:00.000+00:00,busbar,,L1 Current (Min),A,64.88
552239,Pryce St Mountain Ash,2024-01-23T00:40:00.000+00:00,busbar,,L1 Current (Max),A,176.38
552239,Pryce St Mountain Ash,2024-01-23T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.62
552239,Pryce St Mountain Ash,2024-01-23T00:40:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T00:40:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,11.06
552239,Pryce St Mountain Ash,2024-01-23T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.31
552239,Pryce St Mountain Ash,2024-01-23T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.44
552239,Pryce St Mountain Ash,2024-01-23T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97952
552239,Pryce St Mountain Ash,2024-01-23T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98859
552239,Pryce St Mountain Ash,2024-01-23T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97409
552239,Pryce St Mountain Ash,2024-01-23T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
552239,Pryce St Mountain Ash,2024-01-23T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
552239,Pryce St Mountain Ash,2024-01-23T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
552239,Pryce St Mountain Ash,2024-01-23T00:30:00.000+00:00,feeder,4,N Current (Min),A,26.5
552239,Pryce St Mountain Ash,2024-01-23T00:30:00.000+00:00,feeder,4,N Current (Max),A,93.5
552239,Pryce St Mountain Ash,2024-01-23T00:30:00.000+00:00,feeder,4,N Current (RMS),A,38.38
552239,Pryce St Mountain Ash,2024-01-23T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,41.5
552239,Pryce St Mountain Ash,2024-01-23T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,64.25
552239,Pryce St Mountain Ash,2024-01-23T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,47.75
552239,Pryce St Mountain Ash,2024-01-23T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,62.0
552239,Pryce St Mountain Ash,2024-01-23T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,81.12
552239,Pryce St Mountain Ash,2024-01-23T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,69.12
552239,Pryce St Mountain Ash,2024-01-23T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,18.0
552239,Pryce St Mountain Ash,2024-01-23T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,127.62
552239,Pryce St Mountain Ash,2024-01-23T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.12
552239,Pryce St Mountain Ash,2024-01-23T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.25
552239,Pryce St Mountain Ash,2024-01-23T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.13
552239,Pryce St Mountain Ash,2024-01-23T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,35.06
552239,Pryce St Mountain Ash,2024-01-23T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
552239,Pryce St Mountain Ash,2024-01-23T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
552239,Pryce St Mountain Ash,2024-01-23T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93207
552239,Pryce St Mountain Ash,2024-01-23T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93954
552239,Pryce St Mountain Ash,2024-01-23T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84912
552239,Pryce St Mountain Ash,2024-01-23T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
552239,Pryce St Mountain Ash,2024-01-23T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
552239,Pryce St Mountain Ash,2024-01-23T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
552239,Pryce St Mountain Ash,2024-01-23T00:30:00.000+00:00,feeder,3,N Current (Min),A,7.75
552239,Pryce St Mountain Ash,2024-01-23T00:30:00.000+00:00,feeder,3,N Current (Max),A,16.5
552239,Pryce St Mountain Ash,2024-01-23T00:30:00.000+00:00,feeder,3,N Current (RMS),A,9.75
552239,Pryce St Mountain Ash,2024-01-23T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,23.5
552239,Pryce St Mountain Ash,2024-01-23T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,33.12
552239,Pryce St Mountain Ash,2024-01-23T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.12
552239,Pryce St Mountain Ash,2024-01-23T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.62
552239,Pryce St Mountain Ash,2024-01-23T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,14.0
552239,Pryce St Mountain Ash,2024-01-23T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.5
552239,Pryce St Mountain Ash,2024-01-23T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,23.12
552239,Pryce St Mountain Ash,2024-01-23T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,39.12
552239,Pryce St Mountain Ash,2024-01-23T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.88
552239,Pryce St Mountain Ash,2024-01-23T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.5
552239,Pryce St Mountain Ash,2024-01-23T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.87
552239,Pryce St Mountain Ash,2024-01-23T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.75
552239,Pryce St Mountain Ash,2024-01-23T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98221
552239,Pryce St Mountain Ash,2024-01-23T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97879
552239,Pryce St Mountain Ash,2024-01-23T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99713
552239,Pryce St Mountain Ash,2024-01-23T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-23T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
552239,Pryce St Mountain Ash,2024-01-23T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
552239,Pryce St Mountain Ash,2024-01-23T00:30:00.000+00:00,feeder,2,N Current (Min),A,7.75
552239,Pryce St Mountain Ash,2024-01-23T00:30:00.000+00:00,feeder,2,N Current (Max),A,38.25
552239,Pryce St Mountain Ash,2024-01-23T00:30:00.000+00:00,feeder,2,N Current (RMS),A,20.88
552239,Pryce St Mountain Ash,2024-01-23T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,7.0
552239,Pryce St Mountain Ash,2024-01-23T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,30.38
552239,Pryce St Mountain Ash,2024-01-23T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.88
552239,Pryce St Mountain Ash,2024-01-23T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,24.88
552239,Pryce St Mountain Ash,2024-01-23T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,39.88
552239,Pryce St Mountain Ash,2024-01-23T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.25
552239,Pryce St Mountain Ash,2024-01-23T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,12.25
552239,Pryce St Mountain Ash,2024-01-23T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,48.12
552239,Pryce St Mountain Ash,2024-01-23T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.62
552239,Pryce St Mountain Ash,2024-01-23T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.5
552239,Pryce St Mountain Ash,2024-01-23T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.19
552239,Pryce St Mountain Ash,2024-01-23T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.63
552239,Pryce St Mountain Ash,2024-01-23T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9779
552239,Pryce St Mountain Ash,2024-01-23T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96521
552239,Pryce St Mountain Ash,2024-01-23T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96945
552239,Pryce St Mountain Ash,2024-01-23T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-23T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
552239,Pryce St Mountain Ash,2024-01-23T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-23T00:30:00.000+00:00,feeder,1,N Current (Min),A,17.88
552239,Pryce St Mountain Ash,2024-01-23T00:30:00.000+00:00,feeder,1,N Current (Max),A,11.5
552239,Pryce St Mountain Ash,2024-01-23T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,9.12
552239,Pryce St Mountain Ash,2024-01-23T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,20.75
552239,Pryce St Mountain Ash,2024-01-23T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.62
552239,Pryce St Mountain Ash,2024-01-23T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,17.0
552239,Pryce St Mountain Ash,2024-01-23T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,27.0
552239,Pryce St Mountain Ash,2024-01-23T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
552239,Pryce St Mountain Ash,2024-01-23T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,7.38
552239,Pryce St Mountain Ash,2024-01-23T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,18.0
552239,Pryce St Mountain Ash,2024-01-23T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.25
552239,Pryce St Mountain Ash,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.5
552239,Pryce St Mountain Ash,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.92
552239,Pryce St Mountain Ash,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
552239,Pryce St Mountain Ash,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.17
552239,Pryce St Mountain Ash,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.7
552239,Pryce St Mountain Ash,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
552239,Pryce St Mountain Ash,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.78
552239,Pryce St Mountain Ash,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.3
552239,Pryce St Mountain Ash,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
552239,Pryce St Mountain Ash,2024-01-23T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
552239,Pryce St Mountain Ash,2024-01-23T00:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
552239,Pryce St Mountain Ash,2024-01-23T00:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
552239,Pryce St Mountain Ash,2024-01-23T00:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
552239,Pryce St Mountain Ash,2024-01-23T00:30:00.000+00:00,busbar,,N Current (Min),A,38.5
552239,Pryce St Mountain Ash,2024-01-23T00:30:00.000+00:00,busbar,,N Current (Max),A,115.62
552239,Pryce St Mountain Ash,2024-01-23T00:30:00.000+00:00,busbar,,N Current (RMS),A,59.5
552239,Pryce St Mountain Ash,2024-01-23T00:30:00.000+00:00,busbar,,L3 Current (Min),A,85.12
552239,Pryce St Mountain Ash,2024-01-23T00:30:00.000+00:00,busbar,,L3 Current (Max),A,123.0
552239,Pryce St Mountain Ash,2024-01-23T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.12
552239,Pryce St Mountain Ash,2024-01-23T00:30:00.000+00:00,busbar,,L2 Current (Min),A,119.0
552239,Pryce St Mountain Ash,2024-01-23T00:30:00.000+00:00,busbar,,L2 Current (Max),A,144.38
552239,Pryce St Mountain Ash,2024-01-23T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
552239,Pryce St Mountain Ash,2024-01-23T00:30:00.000+00:00,busbar,,L1 Current (Min),A,66.0
552239,Pryce St Mountain Ash,2024-01-23T00:30:00.000+00:00,busbar,,L1 Current (Max),A,172.38
552239,Pryce St Mountain Ash,2024-01-23T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.38
552239,Pryce St Mountain Ash,2024-01-23T00:30:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T00:30:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,10.5
552239,Pryce St Mountain Ash,2024-01-23T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.94
552239,Pryce St Mountain Ash,2024-01-23T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,16.69
552239,Pryce St Mountain Ash,2024-01-23T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97913
552239,Pryce St Mountain Ash,2024-01-23T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99277
552239,Pryce St Mountain Ash,2024-01-23T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97641
552239,Pryce St Mountain Ash,2024-01-23T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
552239,Pryce St Mountain Ash,2024-01-23T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
552239,Pryce St Mountain Ash,2024-01-23T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
552239,Pryce St Mountain Ash,2024-01-23T00:20:00.000+00:00,feeder,4,N Current (Min),A,10.62
552239,Pryce St Mountain Ash,2024-01-23T00:20:00.000+00:00,feeder,4,N Current (Max),A,91.12
552239,Pryce St Mountain Ash,2024-01-23T00:20:00.000+00:00,feeder,4,N Current (RMS),A,27.5
552239,Pryce St Mountain Ash,2024-01-23T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,42.5
552239,Pryce St Mountain Ash,2024-01-23T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,67.88
552239,Pryce St Mountain Ash,2024-01-23T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,52.62
552239,Pryce St Mountain Ash,2024-01-23T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,59.0
552239,Pryce St Mountain Ash,2024-01-23T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,122.25
552239,Pryce St Mountain Ash,2024-01-23T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,66.62
552239,Pryce St Mountain Ash,2024-01-23T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,20.38
552239,Pryce St Mountain Ash,2024-01-23T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,120.75
552239,Pryce St Mountain Ash,2024-01-23T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,34.38
552239,Pryce St Mountain Ash,2024-01-23T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.07
552239,Pryce St Mountain Ash,2024-01-23T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.63
552239,Pryce St Mountain Ash,2024-01-23T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,17.75
552239,Pryce St Mountain Ash,2024-01-23T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
552239,Pryce St Mountain Ash,2024-01-23T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
552239,Pryce St Mountain Ash,2024-01-23T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93402
552239,Pryce St Mountain Ash,2024-01-23T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88324
552239,Pryce St Mountain Ash,2024-01-23T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90005
552239,Pryce St Mountain Ash,2024-01-23T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
552239,Pryce St Mountain Ash,2024-01-23T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-23T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
552239,Pryce St Mountain Ash,2024-01-23T00:20:00.000+00:00,feeder,3,N Current (Min),A,7.5
552239,Pryce St Mountain Ash,2024-01-23T00:20:00.000+00:00,feeder,3,N Current (Max),A,31.25
552239,Pryce St Mountain Ash,2024-01-23T00:20:00.000+00:00,feeder,3,N Current (RMS),A,10.38
552239,Pryce St Mountain Ash,2024-01-23T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,22.75
552239,Pryce St Mountain Ash,2024-01-23T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,33.0
552239,Pryce St Mountain Ash,2024-01-23T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.25
552239,Pryce St Mountain Ash,2024-01-23T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.88
552239,Pryce St Mountain Ash,2024-01-23T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,9.5
552239,Pryce St Mountain Ash,2024-01-23T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.62
552239,Pryce St Mountain Ash,2024-01-23T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,22.75
552239,Pryce St Mountain Ash,2024-01-23T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,57.12
552239,Pryce St Mountain Ash,2024-01-23T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.25
552239,Pryce St Mountain Ash,2024-01-23T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.44
552239,Pryce St Mountain Ash,2024-01-23T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.5
552239,Pryce St Mountain Ash,2024-01-23T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.19
552239,Pryce St Mountain Ash,2024-01-23T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98117
552239,Pryce St Mountain Ash,2024-01-23T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97314
552239,Pryce St Mountain Ash,2024-01-23T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99515
552239,Pryce St Mountain Ash,2024-01-23T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
552239,Pryce St Mountain Ash,2024-01-23T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
552239,Pryce St Mountain Ash,2024-01-23T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-23T00:20:00.000+00:00,feeder,2,N Current (Min),A,9.25
552239,Pryce St Mountain Ash,2024-01-23T00:20:00.000+00:00,feeder,2,N Current (Max),A,30.5
552239,Pryce St Mountain Ash,2024-01-23T00:20:00.000+00:00,feeder,2,N Current (RMS),A,18.62
552239,Pryce St Mountain Ash,2024-01-23T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,11.62
552239,Pryce St Mountain Ash,2024-01-23T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,37.38
552239,Pryce St Mountain Ash,2024-01-23T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.12
552239,Pryce St Mountain Ash,2024-01-23T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,26.75
552239,Pryce St Mountain Ash,2024-01-23T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,44.12
552239,Pryce St Mountain Ash,2024-01-23T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.25
552239,Pryce St Mountain Ash,2024-01-23T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,12.88
552239,Pryce St Mountain Ash,2024-01-23T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,33.12
552239,Pryce St Mountain Ash,2024-01-23T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.62
552239,Pryce St Mountain Ash,2024-01-23T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.56
552239,Pryce St Mountain Ash,2024-01-23T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.93
552239,Pryce St Mountain Ash,2024-01-23T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.62
552239,Pryce St Mountain Ash,2024-01-23T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97705
552239,Pryce St Mountain Ash,2024-01-23T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95352
552239,Pryce St Mountain Ash,2024-01-23T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96048
552239,Pryce St Mountain Ash,2024-01-23T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-23T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-23T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-23T00:20:00.000+00:00,feeder,1,N Current (Min),A,19.5
552239,Pryce St Mountain Ash,2024-01-23T00:20:00.000+00:00,feeder,1,N Current (Max),A,11.0
552239,Pryce St Mountain Ash,2024-01-23T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,9.0
552239,Pryce St Mountain Ash,2024-01-23T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,15.62
552239,Pryce St Mountain Ash,2024-01-23T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
552239,Pryce St Mountain Ash,2024-01-23T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,17.5
552239,Pryce St Mountain Ash,2024-01-23T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,27.5
552239,Pryce St Mountain Ash,2024-01-23T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
552239,Pryce St Mountain Ash,2024-01-23T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,8.12
552239,Pryce St Mountain Ash,2024-01-23T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,17.62
552239,Pryce St Mountain Ash,2024-01-23T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.12
552239,Pryce St Mountain Ash,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.36
552239,Pryce St Mountain Ash,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.2
552239,Pryce St Mountain Ash,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
552239,Pryce St Mountain Ash,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.86
552239,Pryce St Mountain Ash,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.98
552239,Pryce St Mountain Ash,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
552239,Pryce St Mountain Ash,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.48
552239,Pryce St Mountain Ash,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.33
552239,Pryce St Mountain Ash,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
552239,Pryce St Mountain Ash,2024-01-23T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
552239,Pryce St Mountain Ash,2024-01-23T00:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
552239,Pryce St Mountain Ash,2024-01-23T00:20:00.000+00:00,busbar,,L2 Active Power,kW,30.0
552239,Pryce St Mountain Ash,2024-01-23T00:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
552239,Pryce St Mountain Ash,2024-01-23T00:20:00.000+00:00,busbar,,N Current (Min),A,33.88
552239,Pryce St Mountain Ash,2024-01-23T00:20:00.000+00:00,busbar,,N Current (Max),A,118.5
552239,Pryce St Mountain Ash,2024-01-23T00:20:00.000+00:00,busbar,,N Current (RMS),A,55.0
552239,Pryce St Mountain Ash,2024-01-23T00:20:00.000+00:00,busbar,,L3 Current (Min),A,87.12
552239,Pryce St Mountain Ash,2024-01-23T00:20:00.000+00:00,busbar,,L3 Current (Max),A,126.88
552239,Pryce St Mountain Ash,2024-01-23T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.88
552239,Pryce St Mountain Ash,2024-01-23T00:20:00.000+00:00,busbar,,L2 Current (Min),A,111.88
552239,Pryce St Mountain Ash,2024-01-23T00:20:00.000+00:00,busbar,,L2 Current (Max),A,181.0
552239,Pryce St Mountain Ash,2024-01-23T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
552239,Pryce St Mountain Ash,2024-01-23T00:20:00.000+00:00,busbar,,L1 Current (Min),A,70.12
552239,Pryce St Mountain Ash,2024-01-23T00:20:00.000+00:00,busbar,,L1 Current (Max),A,183.88
552239,Pryce St Mountain Ash,2024-01-23T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.62
552239,Pryce St Mountain Ash,2024-01-23T00:20:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T00:20:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,12.5
552239,Pryce St Mountain Ash,2024-01-23T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.63
552239,Pryce St Mountain Ash,2024-01-23T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,14.06
552239,Pryce St Mountain Ash,2024-01-23T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98608
552239,Pryce St Mountain Ash,2024-01-23T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99023
552239,Pryce St Mountain Ash,2024-01-23T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98346
552239,Pryce St Mountain Ash,2024-01-23T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
552239,Pryce St Mountain Ash,2024-01-23T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
552239,Pryce St Mountain Ash,2024-01-23T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
552239,Pryce St Mountain Ash,2024-01-23T00:10:00.000+00:00,feeder,4,N Current (Min),A,19.5
552239,Pryce St Mountain Ash,2024-01-23T00:10:00.000+00:00,feeder,4,N Current (Max),A,84.5
552239,Pryce St Mountain Ash,2024-01-23T00:10:00.000+00:00,feeder,4,N Current (RMS),A,35.5
552239,Pryce St Mountain Ash,2024-01-23T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,52.0
552239,Pryce St Mountain Ash,2024-01-23T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,81.75
552239,Pryce St Mountain Ash,2024-01-23T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,63.12
552239,Pryce St Mountain Ash,2024-01-23T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,63.25
552239,Pryce St Mountain Ash,2024-01-23T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,88.25
552239,Pryce St Mountain Ash,2024-01-23T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,70.75
552239,Pryce St Mountain Ash,2024-01-23T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,26.62
552239,Pryce St Mountain Ash,2024-01-23T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,134.38
552239,Pryce St Mountain Ash,2024-01-23T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,31.88
552239,Pryce St Mountain Ash,2024-01-23T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.25
552239,Pryce St Mountain Ash,2024-01-23T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,25.56
552239,Pryce St Mountain Ash,2024-01-23T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,27.32
552239,Pryce St Mountain Ash,2024-01-23T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
552239,Pryce St Mountain Ash,2024-01-23T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
552239,Pryce St Mountain Ash,2024-01-23T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94208
552239,Pryce St Mountain Ash,2024-01-23T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91144
552239,Pryce St Mountain Ash,2024-01-23T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91165
552239,Pryce St Mountain Ash,2024-01-23T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
552239,Pryce St Mountain Ash,2024-01-23T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
552239,Pryce St Mountain Ash,2024-01-23T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
552239,Pryce St Mountain Ash,2024-01-23T00:10:00.000+00:00,feeder,3,N Current (Min),A,7.88
552239,Pryce St Mountain Ash,2024-01-23T00:10:00.000+00:00,feeder,3,N Current (Max),A,36.25
552239,Pryce St Mountain Ash,2024-01-23T00:10:00.000+00:00,feeder,3,N Current (RMS),A,15.12
552239,Pryce St Mountain Ash,2024-01-23T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,20.62
552239,Pryce St Mountain Ash,2024-01-23T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,34.75
552239,Pryce St Mountain Ash,2024-01-23T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.75
552239,Pryce St Mountain Ash,2024-01-23T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.0
552239,Pryce St Mountain Ash,2024-01-23T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,15.62
552239,Pryce St Mountain Ash,2024-01-23T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.75
552239,Pryce St Mountain Ash,2024-01-23T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,21.5
552239,Pryce St Mountain Ash,2024-01-23T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,58.5
552239,Pryce St Mountain Ash,2024-01-23T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.88
552239,Pryce St Mountain Ash,2024-01-23T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.56
552239,Pryce St Mountain Ash,2024-01-23T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.25
552239,Pryce St Mountain Ash,2024-01-23T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.19
552239,Pryce St Mountain Ash,2024-01-23T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98227
552239,Pryce St Mountain Ash,2024-01-23T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95709
552239,Pryce St Mountain Ash,2024-01-23T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99512
552239,Pryce St Mountain Ash,2024-01-23T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
552239,Pryce St Mountain Ash,2024-01-23T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
552239,Pryce St Mountain Ash,2024-01-23T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
552239,Pryce St Mountain Ash,2024-01-23T00:10:00.000+00:00,feeder,2,N Current (Min),A,9.12
552239,Pryce St Mountain Ash,2024-01-23T00:10:00.000+00:00,feeder,2,N Current (Max),A,26.25
552239,Pryce St Mountain Ash,2024-01-23T00:10:00.000+00:00,feeder,2,N Current (RMS),A,15.0
552239,Pryce St Mountain Ash,2024-01-23T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,11.38
552239,Pryce St Mountain Ash,2024-01-23T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,38.5
552239,Pryce St Mountain Ash,2024-01-23T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.38
552239,Pryce St Mountain Ash,2024-01-23T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,25.62
552239,Pryce St Mountain Ash,2024-01-23T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,37.88
552239,Pryce St Mountain Ash,2024-01-23T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.12
552239,Pryce St Mountain Ash,2024-01-23T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,10.75
552239,Pryce St Mountain Ash,2024-01-23T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,37.75
552239,Pryce St Mountain Ash,2024-01-23T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.38
552239,Pryce St Mountain Ash,2024-01-23T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.75
552239,Pryce St Mountain Ash,2024-01-23T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.19
552239,Pryce St Mountain Ash,2024-01-23T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.44
552239,Pryce St Mountain Ash,2024-01-23T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97498
552239,Pryce St Mountain Ash,2024-01-23T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96249
552239,Pryce St Mountain Ash,2024-01-23T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93988
552239,Pryce St Mountain Ash,2024-01-23T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-23T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
552239,Pryce St Mountain Ash,2024-01-23T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-23T00:10:00.000+00:00,feeder,1,N Current (Min),A,18.38
552239,Pryce St Mountain Ash,2024-01-23T00:10:00.000+00:00,feeder,1,N Current (Max),A,10.62
552239,Pryce St Mountain Ash,2024-01-23T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,10.38
552239,Pryce St Mountain Ash,2024-01-23T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,21.62
552239,Pryce St Mountain Ash,2024-01-23T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
552239,Pryce St Mountain Ash,2024-01-23T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,17.12
552239,Pryce St Mountain Ash,2024-01-23T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,31.88
552239,Pryce St Mountain Ash,2024-01-23T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.12
552239,Pryce St Mountain Ash,2024-01-23T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,7.38
552239,Pryce St Mountain Ash,2024-01-23T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,17.62
552239,Pryce St Mountain Ash,2024-01-23T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.75
552239,Pryce St Mountain Ash,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.45
552239,Pryce St Mountain Ash,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.11
552239,Pryce St Mountain Ash,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
552239,Pryce St Mountain Ash,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.39
552239,Pryce St Mountain Ash,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.0
552239,Pryce St Mountain Ash,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
552239,Pryce St Mountain Ash,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.31
552239,Pryce St Mountain Ash,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.41
552239,Pryce St Mountain Ash,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
552239,Pryce St Mountain Ash,2024-01-23T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
552239,Pryce St Mountain Ash,2024-01-23T00:10:00.000+00:00,busbar,,L3 Active Power,kW,30.0
552239,Pryce St Mountain Ash,2024-01-23T00:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
552239,Pryce St Mountain Ash,2024-01-23T00:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
552239,Pryce St Mountain Ash,2024-01-23T00:10:00.000+00:00,busbar,,N Current (Min),A,34.0
552239,Pryce St Mountain Ash,2024-01-23T00:10:00.000+00:00,busbar,,N Current (Max),A,117.25
552239,Pryce St Mountain Ash,2024-01-23T00:10:00.000+00:00,busbar,,N Current (RMS),A,50.12
552239,Pryce St Mountain Ash,2024-01-23T00:10:00.000+00:00,busbar,,L3 Current (Min),A,98.88
552239,Pryce St Mountain Ash,2024-01-23T00:10:00.000+00:00,busbar,,L3 Current (Max),A,159.38
552239,Pryce St Mountain Ash,2024-01-23T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.12
552239,Pryce St Mountain Ash,2024-01-23T00:10:00.000+00:00,busbar,,L2 Current (Min),A,111.5
552239,Pryce St Mountain Ash,2024-01-23T00:10:00.000+00:00,busbar,,L2 Current (Max),A,142.25
552239,Pryce St Mountain Ash,2024-01-23T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.75
552239,Pryce St Mountain Ash,2024-01-23T00:10:00.000+00:00,busbar,,L1 Current (Min),A,68.75
552239,Pryce St Mountain Ash,2024-01-23T00:10:00.000+00:00,busbar,,L1 Current (Max),A,206.75
552239,Pryce St Mountain Ash,2024-01-23T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
552239,Pryce St Mountain Ash,2024-01-23T00:10:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T00:10:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,9.69
552239,Pryce St Mountain Ash,2024-01-23T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.44
552239,Pryce St Mountain Ash,2024-01-23T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.81
