Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552239,Pryce St Mountain Ash,2024-01-23T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
552239,Pryce St Mountain Ash,2024-01-23T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-23T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9834
552239,Pryce St Mountain Ash,2024-01-23T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99368
552239,Pryce St Mountain Ash,2024-01-23T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97519
552239,Pryce St Mountain Ash,2024-01-23T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
552239,Pryce St Mountain Ash,2024-01-23T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
552239,Pryce St Mountain Ash,2024-01-23T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
552239,Pryce St Mountain Ash,2024-01-23T00:00:00.000+00:00,feeder,4,N Current (Min),A,11.12
552239,Pryce St Mountain Ash,2024-01-23T00:00:00.000+00:00,feeder,4,N Current (Max),A,96.0
552239,Pryce St Mountain Ash,2024-01-23T00:00:00.000+00:00,feeder,4,N Current (RMS),A,30.5
552239,Pryce St Mountain Ash,2024-01-23T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,52.5
552239,Pryce St Mountain Ash,2024-01-23T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,91.62
552239,Pryce St Mountain Ash,2024-01-23T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,67.12
552239,Pryce St Mountain Ash,2024-01-23T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,63.5
552239,Pryce St Mountain Ash,2024-01-23T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,100.0
552239,Pryce St Mountain Ash,2024-01-23T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,70.88
552239,Pryce St Mountain Ash,2024-01-23T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,27.0
552239,Pryce St Mountain Ash,2024-01-23T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,135.5
552239,Pryce St Mountain Ash,2024-01-23T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.75
552239,Pryce St Mountain Ash,2024-01-23T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.75
552239,Pryce St Mountain Ash,2024-01-23T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.06
552239,Pryce St Mountain Ash,2024-01-23T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,19.5
552239,Pryce St Mountain Ash,2024-01-23T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
552239,Pryce St Mountain Ash,2024-01-23T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
552239,Pryce St Mountain Ash,2024-01-23T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93649
552239,Pryce St Mountain Ash,2024-01-23T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94562
552239,Pryce St Mountain Ash,2024-01-23T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95123
552239,Pryce St Mountain Ash,2024-01-23T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
552239,Pryce St Mountain Ash,2024-01-23T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-23T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
552239,Pryce St Mountain Ash,2024-01-23T00:00:00.000+00:00,feeder,3,N Current (Min),A,10.38
552239,Pryce St Mountain Ash,2024-01-23T00:00:00.000+00:00,feeder,3,N Current (Max),A,60.88
552239,Pryce St Mountain Ash,2024-01-23T00:00:00.000+00:00,feeder,3,N Current (RMS),A,29.88
552239,Pryce St Mountain Ash,2024-01-23T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,22.12
552239,Pryce St Mountain Ash,2024-01-23T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,38.5
552239,Pryce St Mountain Ash,2024-01-23T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.25
552239,Pryce St Mountain Ash,2024-01-23T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
552239,Pryce St Mountain Ash,2024-01-23T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,15.88
552239,Pryce St Mountain Ash,2024-01-23T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.38
552239,Pryce St Mountain Ash,2024-01-23T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,31.25
552239,Pryce St Mountain Ash,2024-01-23T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,85.62
552239,Pryce St Mountain Ash,2024-01-23T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,53.12
552239,Pryce St Mountain Ash,2024-01-23T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.25
552239,Pryce St Mountain Ash,2024-01-23T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.81
552239,Pryce St Mountain Ash,2024-01-23T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.06
552239,Pryce St Mountain Ash,2024-01-23T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99231
552239,Pryce St Mountain Ash,2024-01-23T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95727
552239,Pryce St Mountain Ash,2024-01-23T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99179
552239,Pryce St Mountain Ash,2024-01-23T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
552239,Pryce St Mountain Ash,2024-01-23T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
552239,Pryce St Mountain Ash,2024-01-23T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-23T00:00:00.000+00:00,feeder,2,N Current (Min),A,9.38
552239,Pryce St Mountain Ash,2024-01-23T00:00:00.000+00:00,feeder,2,N Current (Max),A,25.5
552239,Pryce St Mountain Ash,2024-01-23T00:00:00.000+00:00,feeder,2,N Current (RMS),A,14.75
552239,Pryce St Mountain Ash,2024-01-23T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,19.12
552239,Pryce St Mountain Ash,2024-01-23T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,43.75
552239,Pryce St Mountain Ash,2024-01-23T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.12
552239,Pryce St Mountain Ash,2024-01-23T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,26.62
552239,Pryce St Mountain Ash,2024-01-23T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,36.38
552239,Pryce St Mountain Ash,2024-01-23T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
552239,Pryce St Mountain Ash,2024-01-23T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,10.75
552239,Pryce St Mountain Ash,2024-01-23T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,23.38
552239,Pryce St Mountain Ash,2024-01-23T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.75
552239,Pryce St Mountain Ash,2024-01-23T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,16.56
552239,Pryce St Mountain Ash,2024-01-23T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.75
552239,Pryce St Mountain Ash,2024-01-23T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-23T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.12
552239,Pryce St Mountain Ash,2024-01-23T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-23T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96146
552239,Pryce St Mountain Ash,2024-01-23T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96258
552239,Pryce St Mountain Ash,2024-01-23T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9523
552239,Pryce St Mountain Ash,2024-01-23T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-23T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
552239,Pryce St Mountain Ash,2024-01-23T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-23T00:00:00.000+00:00,feeder,1,N Current (Min),A,21.5
552239,Pryce St Mountain Ash,2024-01-23T00:00:00.000+00:00,feeder,1,N Current (Max),A,10.0
552239,Pryce St Mountain Ash,2024-01-23T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,13.38
552239,Pryce St Mountain Ash,2024-01-23T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,26.38
552239,Pryce St Mountain Ash,2024-01-23T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
552239,Pryce St Mountain Ash,2024-01-23T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,17.5
552239,Pryce St Mountain Ash,2024-01-23T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,34.12
552239,Pryce St Mountain Ash,2024-01-23T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.38
552239,Pryce St Mountain Ash,2024-01-23T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,7.88
552239,Pryce St Mountain Ash,2024-01-23T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,17.25
552239,Pryce St Mountain Ash,2024-01-23T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.38
552239,Pryce St Mountain Ash,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.83
552239,Pryce St Mountain Ash,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.11
552239,Pryce St Mountain Ash,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
552239,Pryce St Mountain Ash,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.83
552239,Pryce St Mountain Ash,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.06
552239,Pryce St Mountain Ash,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
552239,Pryce St Mountain Ash,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.09
552239,Pryce St Mountain Ash,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.48
552239,Pryce St Mountain Ash,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
552239,Pryce St Mountain Ash,2024-01-23T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-23T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-23T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
552239,Pryce St Mountain Ash,2024-01-23T00:00:00.000+00:00,busbar,,L3 Active Power,kW,33.0
552239,Pryce St Mountain Ash,2024-01-23T00:00:00.000+00:00,busbar,,L2 Active Power,kW,30.0
552239,Pryce St Mountain Ash,2024-01-23T00:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
552239,Pryce St Mountain Ash,2024-01-23T00:00:00.000+00:00,busbar,,N Current (Min),A,33.62
552239,Pryce St Mountain Ash,2024-01-23T00:00:00.000+00:00,busbar,,N Current (Max),A,90.38
552239,Pryce St Mountain Ash,2024-01-23T00:00:00.000+00:00,busbar,,N Current (RMS),A,41.38
552239,Pryce St Mountain Ash,2024-01-23T00:00:00.000+00:00,busbar,,L3 Current (Min),A,113.5
552239,Pryce St Mountain Ash,2024-01-23T00:00:00.000+00:00,busbar,,L3 Current (Max),A,163.5
552239,Pryce St Mountain Ash,2024-01-23T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
552239,Pryce St Mountain Ash,2024-01-23T00:00:00.000+00:00,busbar,,L2 Current (Min),A,114.88
552239,Pryce St Mountain Ash,2024-01-23T00:00:00.000+00:00,busbar,,L2 Current (Max),A,158.88
552239,Pryce St Mountain Ash,2024-01-23T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
552239,Pryce St Mountain Ash,2024-01-23T00:00:00.000+00:00,busbar,,L1 Current (Min),A,78.75
552239,Pryce St Mountain Ash,2024-01-23T00:00:00.000+00:00,busbar,,L1 Current (Max),A,208.62
552239,Pryce St Mountain Ash,2024-01-23T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.62
552239,Pryce St Mountain Ash,2024-01-23T00:00:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-23T00:00:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,9.94
552239,Pryce St Mountain Ash,2024-01-24T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,11.19
552239,Pryce St Mountain Ash,2024-01-24T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,15.81
552239,Pryce St Mountain Ash,2024-01-24T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98633
552239,Pryce St Mountain Ash,2024-01-24T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97021
552239,Pryce St Mountain Ash,2024-01-24T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97595
552239,Pryce St Mountain Ash,2024-01-24T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
552239,Pryce St Mountain Ash,2024-01-24T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
552239,Pryce St Mountain Ash,2024-01-24T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
552239,Pryce St Mountain Ash,2024-01-24T23:50:00.000+00:00,feeder,4,N Current (Min),A,21.38
552239,Pryce St Mountain Ash,2024-01-24T23:50:00.000+00:00,feeder,4,N Current (Max),A,66.75
552239,Pryce St Mountain Ash,2024-01-24T23:50:00.000+00:00,feeder,4,N Current (RMS),A,42.62
552239,Pryce St Mountain Ash,2024-01-24T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,55.5
552239,Pryce St Mountain Ash,2024-01-24T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,83.5
552239,Pryce St Mountain Ash,2024-01-24T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,64.5
552239,Pryce St Mountain Ash,2024-01-24T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,22.38
552239,Pryce St Mountain Ash,2024-01-24T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,44.25
552239,Pryce St Mountain Ash,2024-01-24T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.75
552239,Pryce St Mountain Ash,2024-01-24T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,18.88
552239,Pryce St Mountain Ash,2024-01-24T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,121.12
552239,Pryce St Mountain Ash,2024-01-24T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.5
552239,Pryce St Mountain Ash,2024-01-24T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.69
552239,Pryce St Mountain Ash,2024-01-24T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.37
552239,Pryce St Mountain Ash,2024-01-24T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,18.75
552239,Pryce St Mountain Ash,2024-01-24T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
552239,Pryce St Mountain Ash,2024-01-24T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
552239,Pryce St Mountain Ash,2024-01-24T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96277
552239,Pryce St Mountain Ash,2024-01-24T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94699
552239,Pryce St Mountain Ash,2024-01-24T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95737
552239,Pryce St Mountain Ash,2024-01-24T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
552239,Pryce St Mountain Ash,2024-01-24T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-24T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
552239,Pryce St Mountain Ash,2024-01-24T23:50:00.000+00:00,feeder,3,N Current (Min),A,30.75
552239,Pryce St Mountain Ash,2024-01-24T23:50:00.000+00:00,feeder,3,N Current (Max),A,55.38
552239,Pryce St Mountain Ash,2024-01-24T23:50:00.000+00:00,feeder,3,N Current (RMS),A,44.25
552239,Pryce St Mountain Ash,2024-01-24T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,27.38
552239,Pryce St Mountain Ash,2024-01-24T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,40.12
552239,Pryce St Mountain Ash,2024-01-24T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.12
552239,Pryce St Mountain Ash,2024-01-24T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.75
552239,Pryce St Mountain Ash,2024-01-24T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,15.62
552239,Pryce St Mountain Ash,2024-01-24T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.25
552239,Pryce St Mountain Ash,2024-01-24T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,57.75
552239,Pryce St Mountain Ash,2024-01-24T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,87.12
552239,Pryce St Mountain Ash,2024-01-24T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,72.0
552239,Pryce St Mountain Ash,2024-01-24T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.0
552239,Pryce St Mountain Ash,2024-01-24T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.75
552239,Pryce St Mountain Ash,2024-01-24T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.81
552239,Pryce St Mountain Ash,2024-01-24T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94501
552239,Pryce St Mountain Ash,2024-01-24T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95923
552239,Pryce St Mountain Ash,2024-01-24T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99554
552239,Pryce St Mountain Ash,2024-01-24T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-24T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
552239,Pryce St Mountain Ash,2024-01-24T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-24T23:50:00.000+00:00,feeder,2,N Current (Min),A,6.62
552239,Pryce St Mountain Ash,2024-01-24T23:50:00.000+00:00,feeder,2,N Current (Max),A,29.62
552239,Pryce St Mountain Ash,2024-01-24T23:50:00.000+00:00,feeder,2,N Current (RMS),A,13.38
552239,Pryce St Mountain Ash,2024-01-24T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,8.5
552239,Pryce St Mountain Ash,2024-01-24T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,26.25
552239,Pryce St Mountain Ash,2024-01-24T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.38
552239,Pryce St Mountain Ash,2024-01-24T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,14.88
552239,Pryce St Mountain Ash,2024-01-24T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,37.0
552239,Pryce St Mountain Ash,2024-01-24T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.88
552239,Pryce St Mountain Ash,2024-01-24T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,14.75
552239,Pryce St Mountain Ash,2024-01-24T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,24.25
552239,Pryce St Mountain Ash,2024-01-24T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.62
552239,Pryce St Mountain Ash,2024-01-24T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.13
552239,Pryce St Mountain Ash,2024-01-24T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.5
552239,Pryce St Mountain Ash,2024-01-24T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.93
552239,Pryce St Mountain Ash,2024-01-24T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95138
552239,Pryce St Mountain Ash,2024-01-24T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98596
552239,Pryce St Mountain Ash,2024-01-24T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9733
552239,Pryce St Mountain Ash,2024-01-24T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-24T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
552239,Pryce St Mountain Ash,2024-01-24T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-24T23:50:00.000+00:00,feeder,1,N Current (Min),A,37.62
552239,Pryce St Mountain Ash,2024-01-24T23:50:00.000+00:00,feeder,1,N Current (Max),A,23.0
552239,Pryce St Mountain Ash,2024-01-24T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.75
552239,Pryce St Mountain Ash,2024-01-24T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,15.88
552239,Pryce St Mountain Ash,2024-01-24T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.62
552239,Pryce St Mountain Ash,2024-01-24T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,29.12
552239,Pryce St Mountain Ash,2024-01-24T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,47.12
552239,Pryce St Mountain Ash,2024-01-24T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.12
552239,Pryce St Mountain Ash,2024-01-24T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,12.12
552239,Pryce St Mountain Ash,2024-01-24T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,21.88
552239,Pryce St Mountain Ash,2024-01-24T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.62
552239,Pryce St Mountain Ash,2024-01-24T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.56
552239,Pryce St Mountain Ash,2024-01-24T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.2
552239,Pryce St Mountain Ash,2024-01-24T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
552239,Pryce St Mountain Ash,2024-01-24T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.17
552239,Pryce St Mountain Ash,2024-01-24T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.77
552239,Pryce St Mountain Ash,2024-01-24T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
552239,Pryce St Mountain Ash,2024-01-24T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.38
552239,Pryce St Mountain Ash,2024-01-24T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.91
552239,Pryce St Mountain Ash,2024-01-24T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
552239,Pryce St Mountain Ash,2024-01-24T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
552239,Pryce St Mountain Ash,2024-01-24T23:50:00.000+00:00,busbar,,L3 Active Power,kW,28.0
552239,Pryce St Mountain Ash,2024-01-24T23:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
552239,Pryce St Mountain Ash,2024-01-24T23:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
552239,Pryce St Mountain Ash,2024-01-24T23:50:00.000+00:00,busbar,,N Current (Min),A,31.62
552239,Pryce St Mountain Ash,2024-01-24T23:50:00.000+00:00,busbar,,N Current (Max),A,108.62
552239,Pryce St Mountain Ash,2024-01-24T23:50:00.000+00:00,busbar,,N Current (RMS),A,37.62
552239,Pryce St Mountain Ash,2024-01-24T23:50:00.000+00:00,busbar,,L3 Current (Min),A,102.0
552239,Pryce St Mountain Ash,2024-01-24T23:50:00.000+00:00,busbar,,L3 Current (Max),A,149.88
552239,Pryce St Mountain Ash,2024-01-24T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
552239,Pryce St Mountain Ash,2024-01-24T23:50:00.000+00:00,busbar,,L2 Current (Min),A,76.75
552239,Pryce St Mountain Ash,2024-01-24T23:50:00.000+00:00,busbar,,L2 Current (Max),A,125.75
552239,Pryce St Mountain Ash,2024-01-24T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.75
552239,Pryce St Mountain Ash,2024-01-24T23:50:00.000+00:00,busbar,,L1 Current (Min),A,110.75
552239,Pryce St Mountain Ash,2024-01-24T23:50:00.000+00:00,busbar,,L1 Current (Max),A,213.5
552239,Pryce St Mountain Ash,2024-01-24T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.38
552239,Pryce St Mountain Ash,2024-01-24T23:50:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T23:50:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,10.13
552239,Pryce St Mountain Ash,2024-01-24T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,12.31
552239,Pryce St Mountain Ash,2024-01-24T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.06
552239,Pryce St Mountain Ash,2024-01-24T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98608
552239,Pryce St Mountain Ash,2024-01-24T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96869
552239,Pryce St Mountain Ash,2024-01-24T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96609
552239,Pryce St Mountain Ash,2024-01-24T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
552239,Pryce St Mountain Ash,2024-01-24T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
552239,Pryce St Mountain Ash,2024-01-24T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
552239,Pryce St Mountain Ash,2024-01-24T23:40:00.000+00:00,feeder,4,N Current (Min),A,15.5
552239,Pryce St Mountain Ash,2024-01-24T23:40:00.000+00:00,feeder,4,N Current (Max),A,79.88
552239,Pryce St Mountain Ash,2024-01-24T23:40:00.000+00:00,feeder,4,N Current (RMS),A,33.75
552239,Pryce St Mountain Ash,2024-01-24T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,53.0
552239,Pryce St Mountain Ash,2024-01-24T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,69.88
552239,Pryce St Mountain Ash,2024-01-24T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,59.0
552239,Pryce St Mountain Ash,2024-01-24T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,27.5
552239,Pryce St Mountain Ash,2024-01-24T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,80.75
552239,Pryce St Mountain Ash,2024-01-24T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,36.12
552239,Pryce St Mountain Ash,2024-01-24T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,19.0
552239,Pryce St Mountain Ash,2024-01-24T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,130.62
552239,Pryce St Mountain Ash,2024-01-24T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.62
552239,Pryce St Mountain Ash,2024-01-24T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.5
552239,Pryce St Mountain Ash,2024-01-24T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,17.13
552239,Pryce St Mountain Ash,2024-01-24T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,17.87
552239,Pryce St Mountain Ash,2024-01-24T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
552239,Pryce St Mountain Ash,2024-01-24T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98062
552239,Pryce St Mountain Ash,2024-01-24T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93271
552239,Pryce St Mountain Ash,2024-01-24T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94998
552239,Pryce St Mountain Ash,2024-01-24T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
552239,Pryce St Mountain Ash,2024-01-24T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-24T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
552239,Pryce St Mountain Ash,2024-01-24T23:40:00.000+00:00,feeder,3,N Current (Min),A,33.88
552239,Pryce St Mountain Ash,2024-01-24T23:40:00.000+00:00,feeder,3,N Current (Max),A,71.62
552239,Pryce St Mountain Ash,2024-01-24T23:40:00.000+00:00,feeder,3,N Current (RMS),A,48.75
552239,Pryce St Mountain Ash,2024-01-24T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,28.25
552239,Pryce St Mountain Ash,2024-01-24T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,47.88
552239,Pryce St Mountain Ash,2024-01-24T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.5
552239,Pryce St Mountain Ash,2024-01-24T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,6.5
552239,Pryce St Mountain Ash,2024-01-24T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,15.25
552239,Pryce St Mountain Ash,2024-01-24T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.12
552239,Pryce St Mountain Ash,2024-01-24T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,61.38
552239,Pryce St Mountain Ash,2024-01-24T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,98.12
552239,Pryce St Mountain Ash,2024-01-24T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,76.38
552239,Pryce St Mountain Ash,2024-01-24T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.19
552239,Pryce St Mountain Ash,2024-01-24T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.37
552239,Pryce St Mountain Ash,2024-01-24T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.62
552239,Pryce St Mountain Ash,2024-01-24T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97449
552239,Pryce St Mountain Ash,2024-01-24T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94849
552239,Pryce St Mountain Ash,2024-01-24T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96884
552239,Pryce St Mountain Ash,2024-01-24T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
552239,Pryce St Mountain Ash,2024-01-24T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
552239,Pryce St Mountain Ash,2024-01-24T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-24T23:40:00.000+00:00,feeder,2,N Current (Min),A,8.12
552239,Pryce St Mountain Ash,2024-01-24T23:40:00.000+00:00,feeder,2,N Current (Max),A,29.75
552239,Pryce St Mountain Ash,2024-01-24T23:40:00.000+00:00,feeder,2,N Current (RMS),A,16.38
552239,Pryce St Mountain Ash,2024-01-24T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,8.75
552239,Pryce St Mountain Ash,2024-01-24T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,41.0
552239,Pryce St Mountain Ash,2024-01-24T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
552239,Pryce St Mountain Ash,2024-01-24T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,15.38
552239,Pryce St Mountain Ash,2024-01-24T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,36.75
552239,Pryce St Mountain Ash,2024-01-24T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
552239,Pryce St Mountain Ash,2024-01-24T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,6.0
552239,Pryce St Mountain Ash,2024-01-24T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,15.88
552239,Pryce St Mountain Ash,2024-01-24T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
552239,Pryce St Mountain Ash,2024-01-24T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.94
552239,Pryce St Mountain Ash,2024-01-24T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.12
552239,Pryce St Mountain Ash,2024-01-24T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.69
552239,Pryce St Mountain Ash,2024-01-24T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96646
552239,Pryce St Mountain Ash,2024-01-24T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99185
552239,Pryce St Mountain Ash,2024-01-24T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90347
552239,Pryce St Mountain Ash,2024-01-24T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-24T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
552239,Pryce St Mountain Ash,2024-01-24T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-24T23:40:00.000+00:00,feeder,1,N Current (Min),A,40.62
552239,Pryce St Mountain Ash,2024-01-24T23:40:00.000+00:00,feeder,1,N Current (Max),A,28.88
552239,Pryce St Mountain Ash,2024-01-24T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,7.62
552239,Pryce St Mountain Ash,2024-01-24T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,19.25
552239,Pryce St Mountain Ash,2024-01-24T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
552239,Pryce St Mountain Ash,2024-01-24T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,31.0
552239,Pryce St Mountain Ash,2024-01-24T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,49.38
552239,Pryce St Mountain Ash,2024-01-24T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.38
552239,Pryce St Mountain Ash,2024-01-24T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,7.88
552239,Pryce St Mountain Ash,2024-01-24T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,23.38
552239,Pryce St Mountain Ash,2024-01-24T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
552239,Pryce St Mountain Ash,2024-01-24T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.33
552239,Pryce St Mountain Ash,2024-01-24T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.11
552239,Pryce St Mountain Ash,2024-01-24T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
552239,Pryce St Mountain Ash,2024-01-24T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.55
552239,Pryce St Mountain Ash,2024-01-24T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.8
552239,Pryce St Mountain Ash,2024-01-24T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
552239,Pryce St Mountain Ash,2024-01-24T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,235.97
552239,Pryce St Mountain Ash,2024-01-24T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.05
552239,Pryce St Mountain Ash,2024-01-24T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
552239,Pryce St Mountain Ash,2024-01-24T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
552239,Pryce St Mountain Ash,2024-01-24T23:40:00.000+00:00,busbar,,L3 Active Power,kW,29.0
552239,Pryce St Mountain Ash,2024-01-24T23:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
552239,Pryce St Mountain Ash,2024-01-24T23:40:00.000+00:00,busbar,,L1 Active Power,kW,27.0
552239,Pryce St Mountain Ash,2024-01-24T23:40:00.000+00:00,busbar,,N Current (Min),A,31.0
552239,Pryce St Mountain Ash,2024-01-24T23:40:00.000+00:00,busbar,,N Current (Max),A,113.5
552239,Pryce St Mountain Ash,2024-01-24T23:40:00.000+00:00,busbar,,N Current (RMS),A,36.75
552239,Pryce St Mountain Ash,2024-01-24T23:40:00.000+00:00,busbar,,L3 Current (Min),A,108.38
552239,Pryce St Mountain Ash,2024-01-24T23:40:00.000+00:00,busbar,,L3 Current (Max),A,147.25
552239,Pryce St Mountain Ash,2024-01-24T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.25
552239,Pryce St Mountain Ash,2024-01-24T23:40:00.000+00:00,busbar,,L2 Current (Min),A,86.88
552239,Pryce St Mountain Ash,2024-01-24T23:40:00.000+00:00,busbar,,L2 Current (Max),A,140.75
552239,Pryce St Mountain Ash,2024-01-24T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
552239,Pryce St Mountain Ash,2024-01-24T23:40:00.000+00:00,busbar,,L1 Current (Min),A,93.75
552239,Pryce St Mountain Ash,2024-01-24T23:40:00.000+00:00,busbar,,L1 Current (Max),A,217.0
552239,Pryce St Mountain Ash,2024-01-24T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.12
552239,Pryce St Mountain Ash,2024-01-24T23:40:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T23:40:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,9.31
552239,Pryce St Mountain Ash,2024-01-24T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,13.94
552239,Pryce St Mountain Ash,2024-01-24T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,8.0
552239,Pryce St Mountain Ash,2024-01-24T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98398
552239,Pryce St Mountain Ash,2024-01-24T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97287
552239,Pryce St Mountain Ash,2024-01-24T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97839
552239,Pryce St Mountain Ash,2024-01-24T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
552239,Pryce St Mountain Ash,2024-01-24T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
552239,Pryce St Mountain Ash,2024-01-24T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
552239,Pryce St Mountain Ash,2024-01-24T23:30:00.000+00:00,feeder,4,N Current (Min),A,24.75
552239,Pryce St Mountain Ash,2024-01-24T23:30:00.000+00:00,feeder,4,N Current (Max),A,84.75
552239,Pryce St Mountain Ash,2024-01-24T23:30:00.000+00:00,feeder,4,N Current (RMS),A,33.88
552239,Pryce St Mountain Ash,2024-01-24T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,54.5
552239,Pryce St Mountain Ash,2024-01-24T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,90.38
552239,Pryce St Mountain Ash,2024-01-24T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,61.5
552239,Pryce St Mountain Ash,2024-01-24T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,22.5
552239,Pryce St Mountain Ash,2024-01-24T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,56.38
552239,Pryce St Mountain Ash,2024-01-24T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.38
552239,Pryce St Mountain Ash,2024-01-24T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,25.75
552239,Pryce St Mountain Ash,2024-01-24T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,134.38
552239,Pryce St Mountain Ash,2024-01-24T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,33.75
552239,Pryce St Mountain Ash,2024-01-24T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.81
552239,Pryce St Mountain Ash,2024-01-24T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,13.37
552239,Pryce St Mountain Ash,2024-01-24T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,18.25
552239,Pryce St Mountain Ash,2024-01-24T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
552239,Pryce St Mountain Ash,2024-01-24T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97809
552239,Pryce St Mountain Ash,2024-01-24T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9003
552239,Pryce St Mountain Ash,2024-01-24T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9371
552239,Pryce St Mountain Ash,2024-01-24T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
552239,Pryce St Mountain Ash,2024-01-24T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-24T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
552239,Pryce St Mountain Ash,2024-01-24T23:30:00.000+00:00,feeder,3,N Current (Min),A,17.75
552239,Pryce St Mountain Ash,2024-01-24T23:30:00.000+00:00,feeder,3,N Current (Max),A,43.88
552239,Pryce St Mountain Ash,2024-01-24T23:30:00.000+00:00,feeder,3,N Current (RMS),A,32.38
552239,Pryce St Mountain Ash,2024-01-24T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,29.0
552239,Pryce St Mountain Ash,2024-01-24T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,46.38
552239,Pryce St Mountain Ash,2024-01-24T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.25
552239,Pryce St Mountain Ash,2024-01-24T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,6.5
552239,Pryce St Mountain Ash,2024-01-24T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,13.38
552239,Pryce St Mountain Ash,2024-01-24T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
552239,Pryce St Mountain Ash,2024-01-24T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,49.75
552239,Pryce St Mountain Ash,2024-01-24T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,75.62
552239,Pryce St Mountain Ash,2024-01-24T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,61.38
552239,Pryce St Mountain Ash,2024-01-24T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.37
552239,Pryce St Mountain Ash,2024-01-24T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.19
552239,Pryce St Mountain Ash,2024-01-24T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.43
552239,Pryce St Mountain Ash,2024-01-24T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97464
552239,Pryce St Mountain Ash,2024-01-24T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96994
552239,Pryce St Mountain Ash,2024-01-24T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94388
552239,Pryce St Mountain Ash,2024-01-24T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-24T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
552239,Pryce St Mountain Ash,2024-01-24T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-24T23:30:00.000+00:00,feeder,2,N Current (Min),A,8.75
552239,Pryce St Mountain Ash,2024-01-24T23:30:00.000+00:00,feeder,2,N Current (Max),A,24.12
552239,Pryce St Mountain Ash,2024-01-24T23:30:00.000+00:00,feeder,2,N Current (RMS),A,16.88
552239,Pryce St Mountain Ash,2024-01-24T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,9.0
552239,Pryce St Mountain Ash,2024-01-24T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,28.25
552239,Pryce St Mountain Ash,2024-01-24T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.75
552239,Pryce St Mountain Ash,2024-01-24T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,23.25
552239,Pryce St Mountain Ash,2024-01-24T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,30.88
552239,Pryce St Mountain Ash,2024-01-24T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.88
552239,Pryce St Mountain Ash,2024-01-24T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,5.88
552239,Pryce St Mountain Ash,2024-01-24T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,19.12
552239,Pryce St Mountain Ash,2024-01-24T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.62
552239,Pryce St Mountain Ash,2024-01-24T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.81
552239,Pryce St Mountain Ash,2024-01-24T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.38
552239,Pryce St Mountain Ash,2024-01-24T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.88
552239,Pryce St Mountain Ash,2024-01-24T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97845
552239,Pryce St Mountain Ash,2024-01-24T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99103
552239,Pryce St Mountain Ash,2024-01-24T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85501
552239,Pryce St Mountain Ash,2024-01-24T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-24T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
552239,Pryce St Mountain Ash,2024-01-24T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-24T23:30:00.000+00:00,feeder,1,N Current (Min),A,37.38
552239,Pryce St Mountain Ash,2024-01-24T23:30:00.000+00:00,feeder,1,N Current (Max),A,24.25
552239,Pryce St Mountain Ash,2024-01-24T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,9.12
552239,Pryce St Mountain Ash,2024-01-24T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,19.38
552239,Pryce St Mountain Ash,2024-01-24T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.62
552239,Pryce St Mountain Ash,2024-01-24T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,28.75
552239,Pryce St Mountain Ash,2024-01-24T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,47.75
552239,Pryce St Mountain Ash,2024-01-24T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.88
552239,Pryce St Mountain Ash,2024-01-24T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,7.75
552239,Pryce St Mountain Ash,2024-01-24T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,18.25
552239,Pryce St Mountain Ash,2024-01-24T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.88
