Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552239,Pryce St Mountain Ash,2024-01-24T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.67
552239,Pryce St Mountain Ash,2024-01-24T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.56
552239,Pryce St Mountain Ash,2024-01-24T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
552239,Pryce St Mountain Ash,2024-01-24T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.22
552239,Pryce St Mountain Ash,2024-01-24T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.25
552239,Pryce St Mountain Ash,2024-01-24T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
552239,Pryce St Mountain Ash,2024-01-24T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.52
552239,Pryce St Mountain Ash,2024-01-24T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.73
552239,Pryce St Mountain Ash,2024-01-24T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
552239,Pryce St Mountain Ash,2024-01-24T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
552239,Pryce St Mountain Ash,2024-01-24T23:30:00.000+00:00,busbar,,L3 Active Power,kW,30.0
552239,Pryce St Mountain Ash,2024-01-24T23:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
552239,Pryce St Mountain Ash,2024-01-24T23:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
552239,Pryce St Mountain Ash,2024-01-24T23:30:00.000+00:00,busbar,,N Current (Min),A,32.12
552239,Pryce St Mountain Ash,2024-01-24T23:30:00.000+00:00,busbar,,N Current (Max),A,106.25
552239,Pryce St Mountain Ash,2024-01-24T23:30:00.000+00:00,busbar,,N Current (RMS),A,36.5
552239,Pryce St Mountain Ash,2024-01-24T23:30:00.000+00:00,busbar,,L3 Current (Min),A,105.62
552239,Pryce St Mountain Ash,2024-01-24T23:30:00.000+00:00,busbar,,L3 Current (Max),A,152.62
552239,Pryce St Mountain Ash,2024-01-24T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.75
552239,Pryce St Mountain Ash,2024-01-24T23:30:00.000+00:00,busbar,,L2 Current (Min),A,85.0
552239,Pryce St Mountain Ash,2024-01-24T23:30:00.000+00:00,busbar,,L2 Current (Max),A,121.75
552239,Pryce St Mountain Ash,2024-01-24T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.25
552239,Pryce St Mountain Ash,2024-01-24T23:30:00.000+00:00,busbar,,L1 Current (Min),A,91.88
552239,Pryce St Mountain Ash,2024-01-24T23:30:00.000+00:00,busbar,,L1 Current (Max),A,211.0
552239,Pryce St Mountain Ash,2024-01-24T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.25
552239,Pryce St Mountain Ash,2024-01-24T23:30:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T23:30:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,7.25
552239,Pryce St Mountain Ash,2024-01-24T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,10.63
552239,Pryce St Mountain Ash,2024-01-24T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,13.75
552239,Pryce St Mountain Ash,2024-01-24T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98816
552239,Pryce St Mountain Ash,2024-01-24T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95047
552239,Pryce St Mountain Ash,2024-01-24T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98221
552239,Pryce St Mountain Ash,2024-01-24T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
552239,Pryce St Mountain Ash,2024-01-24T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
552239,Pryce St Mountain Ash,2024-01-24T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
552239,Pryce St Mountain Ash,2024-01-24T23:20:00.000+00:00,feeder,4,N Current (Min),A,12.38
552239,Pryce St Mountain Ash,2024-01-24T23:20:00.000+00:00,feeder,4,N Current (Max),A,67.12
552239,Pryce St Mountain Ash,2024-01-24T23:20:00.000+00:00,feeder,4,N Current (RMS),A,38.75
552239,Pryce St Mountain Ash,2024-01-24T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,52.88
552239,Pryce St Mountain Ash,2024-01-24T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,81.88
552239,Pryce St Mountain Ash,2024-01-24T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,64.5
552239,Pryce St Mountain Ash,2024-01-24T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,23.62
552239,Pryce St Mountain Ash,2024-01-24T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,68.5
552239,Pryce St Mountain Ash,2024-01-24T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.5
552239,Pryce St Mountain Ash,2024-01-24T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,27.25
552239,Pryce St Mountain Ash,2024-01-24T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,125.38
552239,Pryce St Mountain Ash,2024-01-24T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,34.5
552239,Pryce St Mountain Ash,2024-01-24T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.44
552239,Pryce St Mountain Ash,2024-01-24T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,25.12
552239,Pryce St Mountain Ash,2024-01-24T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,19.0
552239,Pryce St Mountain Ash,2024-01-24T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
552239,Pryce St Mountain Ash,2024-01-24T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97589
552239,Pryce St Mountain Ash,2024-01-24T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89603
552239,Pryce St Mountain Ash,2024-01-24T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96161
552239,Pryce St Mountain Ash,2024-01-24T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
552239,Pryce St Mountain Ash,2024-01-24T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-24T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
552239,Pryce St Mountain Ash,2024-01-24T23:20:00.000+00:00,feeder,3,N Current (Min),A,27.25
552239,Pryce St Mountain Ash,2024-01-24T23:20:00.000+00:00,feeder,3,N Current (Max),A,56.62
552239,Pryce St Mountain Ash,2024-01-24T23:20:00.000+00:00,feeder,3,N Current (RMS),A,40.5
552239,Pryce St Mountain Ash,2024-01-24T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,27.12
552239,Pryce St Mountain Ash,2024-01-24T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,53.0
552239,Pryce St Mountain Ash,2024-01-24T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.88
552239,Pryce St Mountain Ash,2024-01-24T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,6.5
552239,Pryce St Mountain Ash,2024-01-24T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,14.75
552239,Pryce St Mountain Ash,2024-01-24T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
552239,Pryce St Mountain Ash,2024-01-24T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,55.75
552239,Pryce St Mountain Ash,2024-01-24T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,88.5
552239,Pryce St Mountain Ash,2024-01-24T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,69.38
552239,Pryce St Mountain Ash,2024-01-24T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.56
552239,Pryce St Mountain Ash,2024-01-24T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.44
552239,Pryce St Mountain Ash,2024-01-24T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.63
552239,Pryce St Mountain Ash,2024-01-24T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97012
552239,Pryce St Mountain Ash,2024-01-24T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95892
552239,Pryce St Mountain Ash,2024-01-24T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95944
552239,Pryce St Mountain Ash,2024-01-24T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-24T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
552239,Pryce St Mountain Ash,2024-01-24T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-24T23:20:00.000+00:00,feeder,2,N Current (Min),A,9.62
552239,Pryce St Mountain Ash,2024-01-24T23:20:00.000+00:00,feeder,2,N Current (Max),A,38.12
552239,Pryce St Mountain Ash,2024-01-24T23:20:00.000+00:00,feeder,2,N Current (RMS),A,17.12
552239,Pryce St Mountain Ash,2024-01-24T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,10.38
552239,Pryce St Mountain Ash,2024-01-24T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,34.25
552239,Pryce St Mountain Ash,2024-01-24T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
552239,Pryce St Mountain Ash,2024-01-24T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,14.75
552239,Pryce St Mountain Ash,2024-01-24T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,44.75
552239,Pryce St Mountain Ash,2024-01-24T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.38
552239,Pryce St Mountain Ash,2024-01-24T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,6.5
552239,Pryce St Mountain Ash,2024-01-24T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,7.88
552239,Pryce St Mountain Ash,2024-01-24T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.12
552239,Pryce St Mountain Ash,2024-01-24T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.19
552239,Pryce St Mountain Ash,2024-01-24T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.44
552239,Pryce St Mountain Ash,2024-01-24T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.5
552239,Pryce St Mountain Ash,2024-01-24T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97485
552239,Pryce St Mountain Ash,2024-01-24T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99185
552239,Pryce St Mountain Ash,2024-01-24T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91971
552239,Pryce St Mountain Ash,2024-01-24T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-24T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
552239,Pryce St Mountain Ash,2024-01-24T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-24T23:20:00.000+00:00,feeder,1,N Current (Min),A,34.88
552239,Pryce St Mountain Ash,2024-01-24T23:20:00.000+00:00,feeder,1,N Current (Max),A,23.75
552239,Pryce St Mountain Ash,2024-01-24T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,10.75
552239,Pryce St Mountain Ash,2024-01-24T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,20.5
552239,Pryce St Mountain Ash,2024-01-24T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.75
552239,Pryce St Mountain Ash,2024-01-24T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,35.62
552239,Pryce St Mountain Ash,2024-01-24T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,47.38
552239,Pryce St Mountain Ash,2024-01-24T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.38
552239,Pryce St Mountain Ash,2024-01-24T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,11.12
552239,Pryce St Mountain Ash,2024-01-24T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,22.88
552239,Pryce St Mountain Ash,2024-01-24T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.75
552239,Pryce St Mountain Ash,2024-01-24T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.3
552239,Pryce St Mountain Ash,2024-01-24T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.67
552239,Pryce St Mountain Ash,2024-01-24T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
552239,Pryce St Mountain Ash,2024-01-24T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.75
552239,Pryce St Mountain Ash,2024-01-24T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.28
552239,Pryce St Mountain Ash,2024-01-24T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
552239,Pryce St Mountain Ash,2024-01-24T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.78
552239,Pryce St Mountain Ash,2024-01-24T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.81
552239,Pryce St Mountain Ash,2024-01-24T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
552239,Pryce St Mountain Ash,2024-01-24T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
552239,Pryce St Mountain Ash,2024-01-24T23:20:00.000+00:00,busbar,,L3 Active Power,kW,31.0
552239,Pryce St Mountain Ash,2024-01-24T23:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
552239,Pryce St Mountain Ash,2024-01-24T23:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
552239,Pryce St Mountain Ash,2024-01-24T23:20:00.000+00:00,busbar,,N Current (Min),A,33.0
552239,Pryce St Mountain Ash,2024-01-24T23:20:00.000+00:00,busbar,,N Current (Max),A,83.88
552239,Pryce St Mountain Ash,2024-01-24T23:20:00.000+00:00,busbar,,N Current (RMS),A,40.38
552239,Pryce St Mountain Ash,2024-01-24T23:20:00.000+00:00,busbar,,L3 Current (Min),A,110.0
552239,Pryce St Mountain Ash,2024-01-24T23:20:00.000+00:00,busbar,,L3 Current (Max),A,155.62
552239,Pryce St Mountain Ash,2024-01-24T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.25
552239,Pryce St Mountain Ash,2024-01-24T23:20:00.000+00:00,busbar,,L2 Current (Min),A,86.12
552239,Pryce St Mountain Ash,2024-01-24T23:20:00.000+00:00,busbar,,L2 Current (Max),A,154.12
552239,Pryce St Mountain Ash,2024-01-24T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.12
552239,Pryce St Mountain Ash,2024-01-24T23:20:00.000+00:00,busbar,,L1 Current (Min),A,104.38
552239,Pryce St Mountain Ash,2024-01-24T23:20:00.000+00:00,busbar,,L1 Current (Max),A,209.75
552239,Pryce St Mountain Ash,2024-01-24T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.38
552239,Pryce St Mountain Ash,2024-01-24T23:20:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T23:20:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,9.87
552239,Pryce St Mountain Ash,2024-01-24T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,17.37
552239,Pryce St Mountain Ash,2024-01-24T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,16.63
552239,Pryce St Mountain Ash,2024-01-24T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98846
552239,Pryce St Mountain Ash,2024-01-24T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98175
552239,Pryce St Mountain Ash,2024-01-24T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98492
552239,Pryce St Mountain Ash,2024-01-24T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
552239,Pryce St Mountain Ash,2024-01-24T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
552239,Pryce St Mountain Ash,2024-01-24T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
552239,Pryce St Mountain Ash,2024-01-24T23:10:00.000+00:00,feeder,4,N Current (Min),A,9.75
552239,Pryce St Mountain Ash,2024-01-24T23:10:00.000+00:00,feeder,4,N Current (Max),A,90.12
552239,Pryce St Mountain Ash,2024-01-24T23:10:00.000+00:00,feeder,4,N Current (RMS),A,37.38
552239,Pryce St Mountain Ash,2024-01-24T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,51.62
552239,Pryce St Mountain Ash,2024-01-24T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,95.75
552239,Pryce St Mountain Ash,2024-01-24T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,70.38
552239,Pryce St Mountain Ash,2024-01-24T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,23.25
552239,Pryce St Mountain Ash,2024-01-24T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,88.88
552239,Pryce St Mountain Ash,2024-01-24T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.25
552239,Pryce St Mountain Ash,2024-01-24T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,28.62
552239,Pryce St Mountain Ash,2024-01-24T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,143.88
552239,Pryce St Mountain Ash,2024-01-24T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,36.62
552239,Pryce St Mountain Ash,2024-01-24T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.63
552239,Pryce St Mountain Ash,2024-01-24T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,12.0
552239,Pryce St Mountain Ash,2024-01-24T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,15.0
552239,Pryce St Mountain Ash,2024-01-24T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
552239,Pryce St Mountain Ash,2024-01-24T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97565
552239,Pryce St Mountain Ash,2024-01-24T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93063
552239,Pryce St Mountain Ash,2024-01-24T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96905
552239,Pryce St Mountain Ash,2024-01-24T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
552239,Pryce St Mountain Ash,2024-01-24T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-24T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
552239,Pryce St Mountain Ash,2024-01-24T23:10:00.000+00:00,feeder,3,N Current (Min),A,37.75
552239,Pryce St Mountain Ash,2024-01-24T23:10:00.000+00:00,feeder,3,N Current (Max),A,83.75
552239,Pryce St Mountain Ash,2024-01-24T23:10:00.000+00:00,feeder,3,N Current (RMS),A,54.88
552239,Pryce St Mountain Ash,2024-01-24T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,27.25
552239,Pryce St Mountain Ash,2024-01-24T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,45.12
552239,Pryce St Mountain Ash,2024-01-24T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.12
552239,Pryce St Mountain Ash,2024-01-24T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,6.5
552239,Pryce St Mountain Ash,2024-01-24T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,8.12
552239,Pryce St Mountain Ash,2024-01-24T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.12
552239,Pryce St Mountain Ash,2024-01-24T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,62.12
552239,Pryce St Mountain Ash,2024-01-24T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,110.12
552239,Pryce St Mountain Ash,2024-01-24T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,81.38
552239,Pryce St Mountain Ash,2024-01-24T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.19
552239,Pryce St Mountain Ash,2024-01-24T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.0
552239,Pryce St Mountain Ash,2024-01-24T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.25
552239,Pryce St Mountain Ash,2024-01-24T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96033
552239,Pryce St Mountain Ash,2024-01-24T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97525
552239,Pryce St Mountain Ash,2024-01-24T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95129
552239,Pryce St Mountain Ash,2024-01-24T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-24T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
552239,Pryce St Mountain Ash,2024-01-24T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-24T23:10:00.000+00:00,feeder,2,N Current (Min),A,13.5
552239,Pryce St Mountain Ash,2024-01-24T23:10:00.000+00:00,feeder,2,N Current (Max),A,37.0
552239,Pryce St Mountain Ash,2024-01-24T23:10:00.000+00:00,feeder,2,N Current (RMS),A,21.12
552239,Pryce St Mountain Ash,2024-01-24T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,10.12
552239,Pryce St Mountain Ash,2024-01-24T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,39.62
552239,Pryce St Mountain Ash,2024-01-24T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.88
552239,Pryce St Mountain Ash,2024-01-24T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,19.62
552239,Pryce St Mountain Ash,2024-01-24T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,43.62
552239,Pryce St Mountain Ash,2024-01-24T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.38
552239,Pryce St Mountain Ash,2024-01-24T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,5.62
552239,Pryce St Mountain Ash,2024-01-24T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,14.75
552239,Pryce St Mountain Ash,2024-01-24T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.12
552239,Pryce St Mountain Ash,2024-01-24T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.0
552239,Pryce St Mountain Ash,2024-01-24T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.75
552239,Pryce St Mountain Ash,2024-01-24T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.13
552239,Pryce St Mountain Ash,2024-01-24T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97391
552239,Pryce St Mountain Ash,2024-01-24T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9949
552239,Pryce St Mountain Ash,2024-01-24T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95502
552239,Pryce St Mountain Ash,2024-01-24T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-24T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
552239,Pryce St Mountain Ash,2024-01-24T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-24T23:10:00.000+00:00,feeder,1,N Current (Min),A,50.12
552239,Pryce St Mountain Ash,2024-01-24T23:10:00.000+00:00,feeder,1,N Current (Max),A,34.0
552239,Pryce St Mountain Ash,2024-01-24T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,11.75
552239,Pryce St Mountain Ash,2024-01-24T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,23.25
552239,Pryce St Mountain Ash,2024-01-24T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.12
552239,Pryce St Mountain Ash,2024-01-24T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,35.5
552239,Pryce St Mountain Ash,2024-01-24T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,64.75
552239,Pryce St Mountain Ash,2024-01-24T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.12
552239,Pryce St Mountain Ash,2024-01-24T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,12.88
552239,Pryce St Mountain Ash,2024-01-24T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,18.5
552239,Pryce St Mountain Ash,2024-01-24T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.75
552239,Pryce St Mountain Ash,2024-01-24T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.48
552239,Pryce St Mountain Ash,2024-01-24T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.09
552239,Pryce St Mountain Ash,2024-01-24T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
552239,Pryce St Mountain Ash,2024-01-24T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.17
552239,Pryce St Mountain Ash,2024-01-24T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.72
552239,Pryce St Mountain Ash,2024-01-24T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
552239,Pryce St Mountain Ash,2024-01-24T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,235.3
552239,Pryce St Mountain Ash,2024-01-24T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.2
552239,Pryce St Mountain Ash,2024-01-24T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
552239,Pryce St Mountain Ash,2024-01-24T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
552239,Pryce St Mountain Ash,2024-01-24T23:10:00.000+00:00,busbar,,L3 Active Power,kW,32.0
552239,Pryce St Mountain Ash,2024-01-24T23:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
552239,Pryce St Mountain Ash,2024-01-24T23:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
552239,Pryce St Mountain Ash,2024-01-24T23:10:00.000+00:00,busbar,,N Current (Min),A,33.5
552239,Pryce St Mountain Ash,2024-01-24T23:10:00.000+00:00,busbar,,N Current (Max),A,122.5
552239,Pryce St Mountain Ash,2024-01-24T23:10:00.000+00:00,busbar,,N Current (RMS),A,40.0
552239,Pryce St Mountain Ash,2024-01-24T23:10:00.000+00:00,busbar,,L3 Current (Min),A,106.25
552239,Pryce St Mountain Ash,2024-01-24T23:10:00.000+00:00,busbar,,L3 Current (Max),A,165.62
552239,Pryce St Mountain Ash,2024-01-24T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.88
552239,Pryce St Mountain Ash,2024-01-24T23:10:00.000+00:00,busbar,,L2 Current (Min),A,96.5
552239,Pryce St Mountain Ash,2024-01-24T23:10:00.000+00:00,busbar,,L2 Current (Max),A,164.62
552239,Pryce St Mountain Ash,2024-01-24T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.12
552239,Pryce St Mountain Ash,2024-01-24T23:10:00.000+00:00,busbar,,L1 Current (Min),A,116.75
552239,Pryce St Mountain Ash,2024-01-24T23:10:00.000+00:00,busbar,,L1 Current (Max),A,244.75
552239,Pryce St Mountain Ash,2024-01-24T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.12
552239,Pryce St Mountain Ash,2024-01-24T23:10:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T23:10:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,7.63
552239,Pryce St Mountain Ash,2024-01-24T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.88
552239,Pryce St Mountain Ash,2024-01-24T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.82
552239,Pryce St Mountain Ash,2024-01-24T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
552239,Pryce St Mountain Ash,2024-01-24T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99115
552239,Pryce St Mountain Ash,2024-01-24T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98566
552239,Pryce St Mountain Ash,2024-01-24T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9863
552239,Pryce St Mountain Ash,2024-01-24T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
552239,Pryce St Mountain Ash,2024-01-24T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
552239,Pryce St Mountain Ash,2024-01-24T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
552239,Pryce St Mountain Ash,2024-01-24T23:00:00.000+00:00,feeder,4,N Current (Min),A,23.62
552239,Pryce St Mountain Ash,2024-01-24T23:00:00.000+00:00,feeder,4,N Current (Max),A,74.0
552239,Pryce St Mountain Ash,2024-01-24T23:00:00.000+00:00,feeder,4,N Current (RMS),A,52.5
552239,Pryce St Mountain Ash,2024-01-24T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,72.38
552239,Pryce St Mountain Ash,2024-01-24T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,106.62
552239,Pryce St Mountain Ash,2024-01-24T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,87.12
552239,Pryce St Mountain Ash,2024-01-24T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,40.38
552239,Pryce St Mountain Ash,2024-01-24T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,72.88
552239,Pryce St Mountain Ash,2024-01-24T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,44.5
552239,Pryce St Mountain Ash,2024-01-24T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,27.38
552239,Pryce St Mountain Ash,2024-01-24T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,125.25
552239,Pryce St Mountain Ash,2024-01-24T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,33.38
552239,Pryce St Mountain Ash,2024-01-24T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.0
552239,Pryce St Mountain Ash,2024-01-24T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,16.0
552239,Pryce St Mountain Ash,2024-01-24T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,15.25
552239,Pryce St Mountain Ash,2024-01-24T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
552239,Pryce St Mountain Ash,2024-01-24T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97665
552239,Pryce St Mountain Ash,2024-01-24T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92837
552239,Pryce St Mountain Ash,2024-01-24T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97626
552239,Pryce St Mountain Ash,2024-01-24T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
552239,Pryce St Mountain Ash,2024-01-24T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-24T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
552239,Pryce St Mountain Ash,2024-01-24T23:00:00.000+00:00,feeder,3,N Current (Min),A,39.5
552239,Pryce St Mountain Ash,2024-01-24T23:00:00.000+00:00,feeder,3,N Current (Max),A,88.25
552239,Pryce St Mountain Ash,2024-01-24T23:00:00.000+00:00,feeder,3,N Current (RMS),A,59.75
552239,Pryce St Mountain Ash,2024-01-24T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,28.12
552239,Pryce St Mountain Ash,2024-01-24T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,47.62
552239,Pryce St Mountain Ash,2024-01-24T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.38
552239,Pryce St Mountain Ash,2024-01-24T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,6.75
552239,Pryce St Mountain Ash,2024-01-24T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,15.25
552239,Pryce St Mountain Ash,2024-01-24T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.38
552239,Pryce St Mountain Ash,2024-01-24T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,68.5
552239,Pryce St Mountain Ash,2024-01-24T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,115.88
552239,Pryce St Mountain Ash,2024-01-24T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,86.62
552239,Pryce St Mountain Ash,2024-01-24T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.75
552239,Pryce St Mountain Ash,2024-01-24T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.75
552239,Pryce St Mountain Ash,2024-01-24T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.93
552239,Pryce St Mountain Ash,2024-01-24T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96231
552239,Pryce St Mountain Ash,2024-01-24T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97394
552239,Pryce St Mountain Ash,2024-01-24T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93585
552239,Pryce St Mountain Ash,2024-01-24T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-24T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
552239,Pryce St Mountain Ash,2024-01-24T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-24T23:00:00.000+00:00,feeder,2,N Current (Min),A,14.62
552239,Pryce St Mountain Ash,2024-01-24T23:00:00.000+00:00,feeder,2,N Current (Max),A,29.88
552239,Pryce St Mountain Ash,2024-01-24T23:00:00.000+00:00,feeder,2,N Current (RMS),A,19.75
552239,Pryce St Mountain Ash,2024-01-24T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,10.0
552239,Pryce St Mountain Ash,2024-01-24T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,23.0
552239,Pryce St Mountain Ash,2024-01-24T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.38
552239,Pryce St Mountain Ash,2024-01-24T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,19.88
552239,Pryce St Mountain Ash,2024-01-24T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,40.62
552239,Pryce St Mountain Ash,2024-01-24T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.75
552239,Pryce St Mountain Ash,2024-01-24T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,6.5
552239,Pryce St Mountain Ash,2024-01-24T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,14.0
552239,Pryce St Mountain Ash,2024-01-24T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
552239,Pryce St Mountain Ash,2024-01-24T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.06
552239,Pryce St Mountain Ash,2024-01-24T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.38
552239,Pryce St Mountain Ash,2024-01-24T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.0
552239,Pryce St Mountain Ash,2024-01-24T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97131
552239,Pryce St Mountain Ash,2024-01-24T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98746
552239,Pryce St Mountain Ash,2024-01-24T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9563
552239,Pryce St Mountain Ash,2024-01-24T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-24T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
552239,Pryce St Mountain Ash,2024-01-24T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-24T23:00:00.000+00:00,feeder,1,N Current (Min),A,43.62
552239,Pryce St Mountain Ash,2024-01-24T23:00:00.000+00:00,feeder,1,N Current (Max),A,24.88
552239,Pryce St Mountain Ash,2024-01-24T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,11.75
552239,Pryce St Mountain Ash,2024-01-24T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,21.62
552239,Pryce St Mountain Ash,2024-01-24T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.88
552239,Pryce St Mountain Ash,2024-01-24T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,28.75
552239,Pryce St Mountain Ash,2024-01-24T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,56.62
552239,Pryce St Mountain Ash,2024-01-24T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.75
552239,Pryce St Mountain Ash,2024-01-24T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,11.75
552239,Pryce St Mountain Ash,2024-01-24T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,21.75
552239,Pryce St Mountain Ash,2024-01-24T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.62
552239,Pryce St Mountain Ash,2024-01-24T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,236.95
552239,Pryce St Mountain Ash,2024-01-24T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.19
552239,Pryce St Mountain Ash,2024-01-24T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
552239,Pryce St Mountain Ash,2024-01-24T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,236.91
552239,Pryce St Mountain Ash,2024-01-24T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.84
552239,Pryce St Mountain Ash,2024-01-24T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
552239,Pryce St Mountain Ash,2024-01-24T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,234.86
552239,Pryce St Mountain Ash,2024-01-24T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,237.33
552239,Pryce St Mountain Ash,2024-01-24T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.45
552239,Pryce St Mountain Ash,2024-01-24T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
552239,Pryce St Mountain Ash,2024-01-24T23:00:00.000+00:00,busbar,,L3 Active Power,kW,36.0
552239,Pryce St Mountain Ash,2024-01-24T23:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
552239,Pryce St Mountain Ash,2024-01-24T23:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
552239,Pryce St Mountain Ash,2024-01-24T23:00:00.000+00:00,busbar,,N Current (Min),A,33.12
552239,Pryce St Mountain Ash,2024-01-24T23:00:00.000+00:00,busbar,,N Current (Max),A,104.88
552239,Pryce St Mountain Ash,2024-01-24T23:00:00.000+00:00,busbar,,N Current (RMS),A,42.38
552239,Pryce St Mountain Ash,2024-01-24T23:00:00.000+00:00,busbar,,L3 Current (Min),A,131.5
552239,Pryce St Mountain Ash,2024-01-24T23:00:00.000+00:00,busbar,,L3 Current (Max),A,172.88
552239,Pryce St Mountain Ash,2024-01-24T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.12
552239,Pryce St Mountain Ash,2024-01-24T23:00:00.000+00:00,busbar,,L2 Current (Min),A,101.88
552239,Pryce St Mountain Ash,2024-01-24T23:00:00.000+00:00,busbar,,L2 Current (Max),A,133.0
552239,Pryce St Mountain Ash,2024-01-24T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.38
552239,Pryce St Mountain Ash,2024-01-24T23:00:00.000+00:00,busbar,,L1 Current (Min),A,116.12
552239,Pryce St Mountain Ash,2024-01-24T23:00:00.000+00:00,busbar,,L1 Current (Max),A,222.5
552239,Pryce St Mountain Ash,2024-01-24T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.12
552239,Pryce St Mountain Ash,2024-01-24T23:00:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T23:00:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.25
552239,Pryce St Mountain Ash,2024-01-24T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,8.19
552239,Pryce St Mountain Ash,2024-01-24T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.56
552239,Pryce St Mountain Ash,2024-01-24T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
552239,Pryce St Mountain Ash,2024-01-24T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
552239,Pryce St Mountain Ash,2024-01-24T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98956
552239,Pryce St Mountain Ash,2024-01-24T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97937
552239,Pryce St Mountain Ash,2024-01-24T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98471
552239,Pryce St Mountain Ash,2024-01-24T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
552239,Pryce St Mountain Ash,2024-01-24T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
552239,Pryce St Mountain Ash,2024-01-24T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
552239,Pryce St Mountain Ash,2024-01-24T22:50:00.000+00:00,feeder,4,N Current (Min),A,34.88
552239,Pryce St Mountain Ash,2024-01-24T22:50:00.000+00:00,feeder,4,N Current (Max),A,84.62
552239,Pryce St Mountain Ash,2024-01-24T22:50:00.000+00:00,feeder,4,N Current (RMS),A,56.38
552239,Pryce St Mountain Ash,2024-01-24T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,82.5
552239,Pryce St Mountain Ash,2024-01-24T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,106.25
552239,Pryce St Mountain Ash,2024-01-24T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,93.38
552239,Pryce St Mountain Ash,2024-01-24T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,41.25
552239,Pryce St Mountain Ash,2024-01-24T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,114.62
552239,Pryce St Mountain Ash,2024-01-24T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,59.88
552239,Pryce St Mountain Ash,2024-01-24T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,28.75
552239,Pryce St Mountain Ash,2024-01-24T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,137.75
552239,Pryce St Mountain Ash,2024-01-24T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,34.62
552239,Pryce St Mountain Ash,2024-01-24T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.69
552239,Pryce St Mountain Ash,2024-01-24T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,15.44
552239,Pryce St Mountain Ash,2024-01-24T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,13.13
552239,Pryce St Mountain Ash,2024-01-24T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
552239,Pryce St Mountain Ash,2024-01-24T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97852
552239,Pryce St Mountain Ash,2024-01-24T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93054
552239,Pryce St Mountain Ash,2024-01-24T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97409
552239,Pryce St Mountain Ash,2024-01-24T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
552239,Pryce St Mountain Ash,2024-01-24T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-24T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
552239,Pryce St Mountain Ash,2024-01-24T22:50:00.000+00:00,feeder,3,N Current (Min),A,46.0
552239,Pryce St Mountain Ash,2024-01-24T22:50:00.000+00:00,feeder,3,N Current (Max),A,98.0
552239,Pryce St Mountain Ash,2024-01-24T22:50:00.000+00:00,feeder,3,N Current (RMS),A,72.62
552239,Pryce St Mountain Ash,2024-01-24T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,28.5
552239,Pryce St Mountain Ash,2024-01-24T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,43.5
552239,Pryce St Mountain Ash,2024-01-24T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.38
552239,Pryce St Mountain Ash,2024-01-24T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,6.62
552239,Pryce St Mountain Ash,2024-01-24T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,15.88
552239,Pryce St Mountain Ash,2024-01-24T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.75
552239,Pryce St Mountain Ash,2024-01-24T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,73.0
552239,Pryce St Mountain Ash,2024-01-24T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,125.12
552239,Pryce St Mountain Ash,2024-01-24T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,100.88
552239,Pryce St Mountain Ash,2024-01-24T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.69
552239,Pryce St Mountain Ash,2024-01-24T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.75
552239,Pryce St Mountain Ash,2024-01-24T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.81
552239,Pryce St Mountain Ash,2024-01-24T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95535
552239,Pryce St Mountain Ash,2024-01-24T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97571
552239,Pryce St Mountain Ash,2024-01-24T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9393
552239,Pryce St Mountain Ash,2024-01-24T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-24T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
552239,Pryce St Mountain Ash,2024-01-24T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-24T22:50:00.000+00:00,feeder,2,N Current (Min),A,17.75
552239,Pryce St Mountain Ash,2024-01-24T22:50:00.000+00:00,feeder,2,N Current (Max),A,38.88
552239,Pryce St Mountain Ash,2024-01-24T22:50:00.000+00:00,feeder,2,N Current (RMS),A,23.0
552239,Pryce St Mountain Ash,2024-01-24T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,10.25
