Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552239,Pryce St Mountain Ash,2024-01-24T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,27.38
552239,Pryce St Mountain Ash,2024-01-24T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.75
552239,Pryce St Mountain Ash,2024-01-24T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,28.25
552239,Pryce St Mountain Ash,2024-01-24T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,48.0
552239,Pryce St Mountain Ash,2024-01-24T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.25
552239,Pryce St Mountain Ash,2024-01-24T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,6.62
552239,Pryce St Mountain Ash,2024-01-24T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,18.75
552239,Pryce St Mountain Ash,2024-01-24T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.38
552239,Pryce St Mountain Ash,2024-01-24T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.56
552239,Pryce St Mountain Ash,2024-01-24T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.19
552239,Pryce St Mountain Ash,2024-01-24T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.69
552239,Pryce St Mountain Ash,2024-01-24T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98196
552239,Pryce St Mountain Ash,2024-01-24T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98401
552239,Pryce St Mountain Ash,2024-01-24T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94278
552239,Pryce St Mountain Ash,2024-01-24T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
552239,Pryce St Mountain Ash,2024-01-24T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
552239,Pryce St Mountain Ash,2024-01-24T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-24T22:50:00.000+00:00,feeder,1,N Current (Min),A,24.62
552239,Pryce St Mountain Ash,2024-01-24T22:50:00.000+00:00,feeder,1,N Current (Max),A,17.75
552239,Pryce St Mountain Ash,2024-01-24T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,11.75
552239,Pryce St Mountain Ash,2024-01-24T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,33.0
552239,Pryce St Mountain Ash,2024-01-24T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.12
552239,Pryce St Mountain Ash,2024-01-24T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,29.0
552239,Pryce St Mountain Ash,2024-01-24T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,37.38
552239,Pryce St Mountain Ash,2024-01-24T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.38
552239,Pryce St Mountain Ash,2024-01-24T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,11.5
552239,Pryce St Mountain Ash,2024-01-24T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,23.5
552239,Pryce St Mountain Ash,2024-01-24T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.25
552239,Pryce St Mountain Ash,2024-01-24T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,236.95
552239,Pryce St Mountain Ash,2024-01-24T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.05
552239,Pryce St Mountain Ash,2024-01-24T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
552239,Pryce St Mountain Ash,2024-01-24T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,236.72
552239,Pryce St Mountain Ash,2024-01-24T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.12
552239,Pryce St Mountain Ash,2024-01-24T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
552239,Pryce St Mountain Ash,2024-01-24T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,234.95
552239,Pryce St Mountain Ash,2024-01-24T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.31
552239,Pryce St Mountain Ash,2024-01-24T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.56
552239,Pryce St Mountain Ash,2024-01-24T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
552239,Pryce St Mountain Ash,2024-01-24T22:50:00.000+00:00,busbar,,L3 Active Power,kW,39.0
552239,Pryce St Mountain Ash,2024-01-24T22:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
552239,Pryce St Mountain Ash,2024-01-24T22:50:00.000+00:00,busbar,,L1 Active Power,kW,36.0
552239,Pryce St Mountain Ash,2024-01-24T22:50:00.000+00:00,busbar,,N Current (Min),A,36.0
552239,Pryce St Mountain Ash,2024-01-24T22:50:00.000+00:00,busbar,,N Current (Max),A,116.5
552239,Pryce St Mountain Ash,2024-01-24T22:50:00.000+00:00,busbar,,N Current (RMS),A,45.38
552239,Pryce St Mountain Ash,2024-01-24T22:50:00.000+00:00,busbar,,L3 Current (Min),A,141.88
552239,Pryce St Mountain Ash,2024-01-24T22:50:00.000+00:00,busbar,,L3 Current (Max),A,187.38
552239,Pryce St Mountain Ash,2024-01-24T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
552239,Pryce St Mountain Ash,2024-01-24T22:50:00.000+00:00,busbar,,L2 Current (Min),A,107.12
552239,Pryce St Mountain Ash,2024-01-24T22:50:00.000+00:00,busbar,,L2 Current (Max),A,178.38
552239,Pryce St Mountain Ash,2024-01-24T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.88
552239,Pryce St Mountain Ash,2024-01-24T22:50:00.000+00:00,busbar,,L1 Current (Min),A,120.5
552239,Pryce St Mountain Ash,2024-01-24T22:50:00.000+00:00,busbar,,L1 Current (Max),A,262.5
552239,Pryce St Mountain Ash,2024-01-24T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.88
552239,Pryce St Mountain Ash,2024-01-24T22:50:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T22:50:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,7.81
552239,Pryce St Mountain Ash,2024-01-24T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.94
552239,Pryce St Mountain Ash,2024-01-24T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,11.37
552239,Pryce St Mountain Ash,2024-01-24T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
552239,Pryce St Mountain Ash,2024-01-24T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.992
552239,Pryce St Mountain Ash,2024-01-24T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98611
552239,Pryce St Mountain Ash,2024-01-24T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99194
552239,Pryce St Mountain Ash,2024-01-24T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
552239,Pryce St Mountain Ash,2024-01-24T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
552239,Pryce St Mountain Ash,2024-01-24T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
552239,Pryce St Mountain Ash,2024-01-24T22:40:00.000+00:00,feeder,4,N Current (Min),A,37.88
552239,Pryce St Mountain Ash,2024-01-24T22:40:00.000+00:00,feeder,4,N Current (Max),A,86.12
552239,Pryce St Mountain Ash,2024-01-24T22:40:00.000+00:00,feeder,4,N Current (RMS),A,51.38
552239,Pryce St Mountain Ash,2024-01-24T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,91.38
552239,Pryce St Mountain Ash,2024-01-24T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,107.88
552239,Pryce St Mountain Ash,2024-01-24T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,97.88
552239,Pryce St Mountain Ash,2024-01-24T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,46.5
552239,Pryce St Mountain Ash,2024-01-24T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,75.0
552239,Pryce St Mountain Ash,2024-01-24T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,50.88
552239,Pryce St Mountain Ash,2024-01-24T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,28.62
552239,Pryce St Mountain Ash,2024-01-24T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,162.38
552239,Pryce St Mountain Ash,2024-01-24T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,55.0
552239,Pryce St Mountain Ash,2024-01-24T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.25
552239,Pryce St Mountain Ash,2024-01-24T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,13.87
552239,Pryce St Mountain Ash,2024-01-24T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,18.0
552239,Pryce St Mountain Ash,2024-01-24T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
552239,Pryce St Mountain Ash,2024-01-24T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98663
552239,Pryce St Mountain Ash,2024-01-24T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9078
552239,Pryce St Mountain Ash,2024-01-24T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96899
552239,Pryce St Mountain Ash,2024-01-24T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
552239,Pryce St Mountain Ash,2024-01-24T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-24T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
552239,Pryce St Mountain Ash,2024-01-24T22:40:00.000+00:00,feeder,3,N Current (Min),A,48.88
552239,Pryce St Mountain Ash,2024-01-24T22:40:00.000+00:00,feeder,3,N Current (Max),A,136.38
552239,Pryce St Mountain Ash,2024-01-24T22:40:00.000+00:00,feeder,3,N Current (RMS),A,82.88
552239,Pryce St Mountain Ash,2024-01-24T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,29.75
552239,Pryce St Mountain Ash,2024-01-24T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,57.88
552239,Pryce St Mountain Ash,2024-01-24T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,38.38
552239,Pryce St Mountain Ash,2024-01-24T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,6.62
552239,Pryce St Mountain Ash,2024-01-24T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,18.62
552239,Pryce St Mountain Ash,2024-01-24T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.25
552239,Pryce St Mountain Ash,2024-01-24T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,74.75
552239,Pryce St Mountain Ash,2024-01-24T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,170.12
552239,Pryce St Mountain Ash,2024-01-24T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,114.88
552239,Pryce St Mountain Ash,2024-01-24T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.93
552239,Pryce St Mountain Ash,2024-01-24T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.44
552239,Pryce St Mountain Ash,2024-01-24T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.19
552239,Pryce St Mountain Ash,2024-01-24T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96313
552239,Pryce St Mountain Ash,2024-01-24T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97632
552239,Pryce St Mountain Ash,2024-01-24T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92724
552239,Pryce St Mountain Ash,2024-01-24T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-24T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
552239,Pryce St Mountain Ash,2024-01-24T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-24T22:40:00.000+00:00,feeder,2,N Current (Min),A,14.12
552239,Pryce St Mountain Ash,2024-01-24T22:40:00.000+00:00,feeder,2,N Current (Max),A,32.5
552239,Pryce St Mountain Ash,2024-01-24T22:40:00.000+00:00,feeder,2,N Current (RMS),A,21.25
552239,Pryce St Mountain Ash,2024-01-24T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,10.62
552239,Pryce St Mountain Ash,2024-01-24T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,21.62
552239,Pryce St Mountain Ash,2024-01-24T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.62
552239,Pryce St Mountain Ash,2024-01-24T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,24.38
552239,Pryce St Mountain Ash,2024-01-24T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,39.88
552239,Pryce St Mountain Ash,2024-01-24T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.38
552239,Pryce St Mountain Ash,2024-01-24T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,6.88
552239,Pryce St Mountain Ash,2024-01-24T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,14.75
552239,Pryce St Mountain Ash,2024-01-24T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.62
552239,Pryce St Mountain Ash,2024-01-24T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.62
552239,Pryce St Mountain Ash,2024-01-24T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.94
552239,Pryce St Mountain Ash,2024-01-24T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.56
552239,Pryce St Mountain Ash,2024-01-24T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97696
552239,Pryce St Mountain Ash,2024-01-24T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98599
552239,Pryce St Mountain Ash,2024-01-24T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90002
552239,Pryce St Mountain Ash,2024-01-24T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-24T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
552239,Pryce St Mountain Ash,2024-01-24T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-24T22:40:00.000+00:00,feeder,1,N Current (Min),A,30.25
552239,Pryce St Mountain Ash,2024-01-24T22:40:00.000+00:00,feeder,1,N Current (Max),A,19.75
552239,Pryce St Mountain Ash,2024-01-24T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,14.25
552239,Pryce St Mountain Ash,2024-01-24T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,32.5
552239,Pryce St Mountain Ash,2024-01-24T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.62
552239,Pryce St Mountain Ash,2024-01-24T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,29.88
552239,Pryce St Mountain Ash,2024-01-24T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,41.12
552239,Pryce St Mountain Ash,2024-01-24T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.62
552239,Pryce St Mountain Ash,2024-01-24T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,8.0
552239,Pryce St Mountain Ash,2024-01-24T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,20.62
552239,Pryce St Mountain Ash,2024-01-24T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.25
552239,Pryce St Mountain Ash,2024-01-24T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,236.58
552239,Pryce St Mountain Ash,2024-01-24T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,238.61
552239,Pryce St Mountain Ash,2024-01-24T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
552239,Pryce St Mountain Ash,2024-01-24T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,236.55
552239,Pryce St Mountain Ash,2024-01-24T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.48
552239,Pryce St Mountain Ash,2024-01-24T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
552239,Pryce St Mountain Ash,2024-01-24T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,234.48
552239,Pryce St Mountain Ash,2024-01-24T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,236.86
552239,Pryce St Mountain Ash,2024-01-24T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.95
552239,Pryce St Mountain Ash,2024-01-24T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
552239,Pryce St Mountain Ash,2024-01-24T22:40:00.000+00:00,busbar,,L3 Active Power,kW,40.0
552239,Pryce St Mountain Ash,2024-01-24T22:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
552239,Pryce St Mountain Ash,2024-01-24T22:40:00.000+00:00,busbar,,L1 Active Power,kW,43.0
552239,Pryce St Mountain Ash,2024-01-24T22:40:00.000+00:00,busbar,,N Current (Min),A,40.88
552239,Pryce St Mountain Ash,2024-01-24T22:40:00.000+00:00,busbar,,N Current (Max),A,129.12
552239,Pryce St Mountain Ash,2024-01-24T22:40:00.000+00:00,busbar,,N Current (RMS),A,62.38
552239,Pryce St Mountain Ash,2024-01-24T22:40:00.000+00:00,busbar,,L3 Current (Min),A,153.25
552239,Pryce St Mountain Ash,2024-01-24T22:40:00.000+00:00,busbar,,L3 Current (Max),A,202.62
552239,Pryce St Mountain Ash,2024-01-24T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.38
552239,Pryce St Mountain Ash,2024-01-24T22:40:00.000+00:00,busbar,,L2 Current (Min),A,113.12
552239,Pryce St Mountain Ash,2024-01-24T22:40:00.000+00:00,busbar,,L2 Current (Max),A,140.5
552239,Pryce St Mountain Ash,2024-01-24T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.62
552239,Pryce St Mountain Ash,2024-01-24T22:40:00.000+00:00,busbar,,L1 Current (Min),A,119.5
552239,Pryce St Mountain Ash,2024-01-24T22:40:00.000+00:00,busbar,,L1 Current (Max),A,285.25
552239,Pryce St Mountain Ash,2024-01-24T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.0
552239,Pryce St Mountain Ash,2024-01-24T22:40:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T22:40:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.94
552239,Pryce St Mountain Ash,2024-01-24T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,14.13
552239,Pryce St Mountain Ash,2024-01-24T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.56
552239,Pryce St Mountain Ash,2024-01-24T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
552239,Pryce St Mountain Ash,2024-01-24T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
552239,Pryce St Mountain Ash,2024-01-24T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98734
552239,Pryce St Mountain Ash,2024-01-24T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97897
552239,Pryce St Mountain Ash,2024-01-24T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.995
552239,Pryce St Mountain Ash,2024-01-24T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
552239,Pryce St Mountain Ash,2024-01-24T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
552239,Pryce St Mountain Ash,2024-01-24T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
552239,Pryce St Mountain Ash,2024-01-24T22:30:00.000+00:00,feeder,4,N Current (Min),A,34.25
552239,Pryce St Mountain Ash,2024-01-24T22:30:00.000+00:00,feeder,4,N Current (Max),A,87.12
552239,Pryce St Mountain Ash,2024-01-24T22:30:00.000+00:00,feeder,4,N Current (RMS),A,50.88
552239,Pryce St Mountain Ash,2024-01-24T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,89.75
552239,Pryce St Mountain Ash,2024-01-24T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,122.38
552239,Pryce St Mountain Ash,2024-01-24T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,102.25
552239,Pryce St Mountain Ash,2024-01-24T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,50.12
552239,Pryce St Mountain Ash,2024-01-24T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,135.5
552239,Pryce St Mountain Ash,2024-01-24T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,59.62
552239,Pryce St Mountain Ash,2024-01-24T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,60.38
552239,Pryce St Mountain Ash,2024-01-24T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,162.0
552239,Pryce St Mountain Ash,2024-01-24T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,66.0
552239,Pryce St Mountain Ash,2024-01-24T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.94
552239,Pryce St Mountain Ash,2024-01-24T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,19.38
552239,Pryce St Mountain Ash,2024-01-24T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,15.31
552239,Pryce St Mountain Ash,2024-01-24T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.0
552239,Pryce St Mountain Ash,2024-01-24T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99258
552239,Pryce St Mountain Ash,2024-01-24T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94278
552239,Pryce St Mountain Ash,2024-01-24T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96188
552239,Pryce St Mountain Ash,2024-01-24T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
552239,Pryce St Mountain Ash,2024-01-24T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-24T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
552239,Pryce St Mountain Ash,2024-01-24T22:30:00.000+00:00,feeder,3,N Current (Min),A,51.0
552239,Pryce St Mountain Ash,2024-01-24T22:30:00.000+00:00,feeder,3,N Current (Max),A,95.12
552239,Pryce St Mountain Ash,2024-01-24T22:30:00.000+00:00,feeder,3,N Current (RMS),A,73.75
552239,Pryce St Mountain Ash,2024-01-24T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,33.88
552239,Pryce St Mountain Ash,2024-01-24T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,58.88
552239,Pryce St Mountain Ash,2024-01-24T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,40.88
552239,Pryce St Mountain Ash,2024-01-24T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,7.88
552239,Pryce St Mountain Ash,2024-01-24T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,17.75
552239,Pryce St Mountain Ash,2024-01-24T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
552239,Pryce St Mountain Ash,2024-01-24T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,83.38
552239,Pryce St Mountain Ash,2024-01-24T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,125.38
552239,Pryce St Mountain Ash,2024-01-24T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,105.25
552239,Pryce St Mountain Ash,2024-01-24T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.19
552239,Pryce St Mountain Ash,2024-01-24T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.69
552239,Pryce St Mountain Ash,2024-01-24T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.06
552239,Pryce St Mountain Ash,2024-01-24T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96857
552239,Pryce St Mountain Ash,2024-01-24T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97864
552239,Pryce St Mountain Ash,2024-01-24T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93509
552239,Pryce St Mountain Ash,2024-01-24T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-24T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
552239,Pryce St Mountain Ash,2024-01-24T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-24T22:30:00.000+00:00,feeder,2,N Current (Min),A,15.88
552239,Pryce St Mountain Ash,2024-01-24T22:30:00.000+00:00,feeder,2,N Current (Max),A,33.88
552239,Pryce St Mountain Ash,2024-01-24T22:30:00.000+00:00,feeder,2,N Current (RMS),A,22.62
552239,Pryce St Mountain Ash,2024-01-24T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,11.5
552239,Pryce St Mountain Ash,2024-01-24T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,30.25
552239,Pryce St Mountain Ash,2024-01-24T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.62
552239,Pryce St Mountain Ash,2024-01-24T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,23.5
552239,Pryce St Mountain Ash,2024-01-24T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,44.75
552239,Pryce St Mountain Ash,2024-01-24T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.12
552239,Pryce St Mountain Ash,2024-01-24T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,6.5
552239,Pryce St Mountain Ash,2024-01-24T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,14.38
552239,Pryce St Mountain Ash,2024-01-24T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.38
552239,Pryce St Mountain Ash,2024-01-24T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.0
552239,Pryce St Mountain Ash,2024-01-24T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.38
552239,Pryce St Mountain Ash,2024-01-24T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.31
552239,Pryce St Mountain Ash,2024-01-24T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96451
552239,Pryce St Mountain Ash,2024-01-24T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98517
552239,Pryce St Mountain Ash,2024-01-24T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93384
552239,Pryce St Mountain Ash,2024-01-24T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-24T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
552239,Pryce St Mountain Ash,2024-01-24T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-24T22:30:00.000+00:00,feeder,1,N Current (Min),A,34.75
552239,Pryce St Mountain Ash,2024-01-24T22:30:00.000+00:00,feeder,1,N Current (Max),A,21.75
552239,Pryce St Mountain Ash,2024-01-24T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,10.88
552239,Pryce St Mountain Ash,2024-01-24T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,26.38
552239,Pryce St Mountain Ash,2024-01-24T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.38
552239,Pryce St Mountain Ash,2024-01-24T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,29.5
552239,Pryce St Mountain Ash,2024-01-24T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,44.25
552239,Pryce St Mountain Ash,2024-01-24T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.25
552239,Pryce St Mountain Ash,2024-01-24T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,8.38
552239,Pryce St Mountain Ash,2024-01-24T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,31.12
552239,Pryce St Mountain Ash,2024-01-24T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
552239,Pryce St Mountain Ash,2024-01-24T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.11
552239,Pryce St Mountain Ash,2024-01-24T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.16
552239,Pryce St Mountain Ash,2024-01-24T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
552239,Pryce St Mountain Ash,2024-01-24T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,236.73
552239,Pryce St Mountain Ash,2024-01-24T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.17
552239,Pryce St Mountain Ash,2024-01-24T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
552239,Pryce St Mountain Ash,2024-01-24T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,235.28
552239,Pryce St Mountain Ash,2024-01-24T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.31
552239,Pryce St Mountain Ash,2024-01-24T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.77
552239,Pryce St Mountain Ash,2024-01-24T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
552239,Pryce St Mountain Ash,2024-01-24T22:30:00.000+00:00,busbar,,L3 Active Power,kW,41.0
552239,Pryce St Mountain Ash,2024-01-24T22:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
552239,Pryce St Mountain Ash,2024-01-24T22:30:00.000+00:00,busbar,,L1 Active Power,kW,44.0
552239,Pryce St Mountain Ash,2024-01-24T22:30:00.000+00:00,busbar,,N Current (Min),A,35.75
552239,Pryce St Mountain Ash,2024-01-24T22:30:00.000+00:00,busbar,,N Current (Max),A,158.88
552239,Pryce St Mountain Ash,2024-01-24T22:30:00.000+00:00,busbar,,N Current (RMS),A,55.25
552239,Pryce St Mountain Ash,2024-01-24T22:30:00.000+00:00,busbar,,L3 Current (Min),A,153.12
552239,Pryce St Mountain Ash,2024-01-24T22:30:00.000+00:00,busbar,,L3 Current (Max),A,200.62
552239,Pryce St Mountain Ash,2024-01-24T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.5
552239,Pryce St Mountain Ash,2024-01-24T22:30:00.000+00:00,busbar,,L2 Current (Min),A,112.88
552239,Pryce St Mountain Ash,2024-01-24T22:30:00.000+00:00,busbar,,L2 Current (Max),A,200.25
552239,Pryce St Mountain Ash,2024-01-24T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
552239,Pryce St Mountain Ash,2024-01-24T22:30:00.000+00:00,busbar,,L1 Current (Min),A,161.75
552239,Pryce St Mountain Ash,2024-01-24T22:30:00.000+00:00,busbar,,L1 Current (Max),A,295.0
552239,Pryce St Mountain Ash,2024-01-24T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.5
552239,Pryce St Mountain Ash,2024-01-24T22:30:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T22:30:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,7.63
552239,Pryce St Mountain Ash,2024-01-24T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,10.13
552239,Pryce St Mountain Ash,2024-01-24T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.31
552239,Pryce St Mountain Ash,2024-01-24T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
552239,Pryce St Mountain Ash,2024-01-24T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9874
552239,Pryce St Mountain Ash,2024-01-24T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97552
552239,Pryce St Mountain Ash,2024-01-24T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99506
552239,Pryce St Mountain Ash,2024-01-24T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
552239,Pryce St Mountain Ash,2024-01-24T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
552239,Pryce St Mountain Ash,2024-01-24T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
552239,Pryce St Mountain Ash,2024-01-24T22:20:00.000+00:00,feeder,4,N Current (Min),A,29.38
552239,Pryce St Mountain Ash,2024-01-24T22:20:00.000+00:00,feeder,4,N Current (Max),A,94.75
552239,Pryce St Mountain Ash,2024-01-24T22:20:00.000+00:00,feeder,4,N Current (RMS),A,52.88
552239,Pryce St Mountain Ash,2024-01-24T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,83.12
552239,Pryce St Mountain Ash,2024-01-24T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,118.12
552239,Pryce St Mountain Ash,2024-01-24T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,99.62
552239,Pryce St Mountain Ash,2024-01-24T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,43.62
552239,Pryce St Mountain Ash,2024-01-24T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,149.38
552239,Pryce St Mountain Ash,2024-01-24T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,52.62
552239,Pryce St Mountain Ash,2024-01-24T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,60.38
552239,Pryce St Mountain Ash,2024-01-24T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,169.62
552239,Pryce St Mountain Ash,2024-01-24T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,65.38
552239,Pryce St Mountain Ash,2024-01-24T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.0
552239,Pryce St Mountain Ash,2024-01-24T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,23.69
552239,Pryce St Mountain Ash,2024-01-24T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,15.07
552239,Pryce St Mountain Ash,2024-01-24T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
552239,Pryce St Mountain Ash,2024-01-24T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99496
552239,Pryce St Mountain Ash,2024-01-24T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92209
552239,Pryce St Mountain Ash,2024-01-24T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97208
552239,Pryce St Mountain Ash,2024-01-24T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
552239,Pryce St Mountain Ash,2024-01-24T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-24T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
552239,Pryce St Mountain Ash,2024-01-24T22:20:00.000+00:00,feeder,3,N Current (Min),A,43.0
552239,Pryce St Mountain Ash,2024-01-24T22:20:00.000+00:00,feeder,3,N Current (Max),A,107.0
552239,Pryce St Mountain Ash,2024-01-24T22:20:00.000+00:00,feeder,3,N Current (RMS),A,74.38
552239,Pryce St Mountain Ash,2024-01-24T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,35.0
552239,Pryce St Mountain Ash,2024-01-24T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,54.38
552239,Pryce St Mountain Ash,2024-01-24T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,45.0
552239,Pryce St Mountain Ash,2024-01-24T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,9.38
552239,Pryce St Mountain Ash,2024-01-24T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,17.88
552239,Pryce St Mountain Ash,2024-01-24T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.38
552239,Pryce St Mountain Ash,2024-01-24T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,79.38
552239,Pryce St Mountain Ash,2024-01-24T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,136.88
552239,Pryce St Mountain Ash,2024-01-24T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,107.5
552239,Pryce St Mountain Ash,2024-01-24T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.06
552239,Pryce St Mountain Ash,2024-01-24T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.31
552239,Pryce St Mountain Ash,2024-01-24T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.44
552239,Pryce St Mountain Ash,2024-01-24T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96924
552239,Pryce St Mountain Ash,2024-01-24T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98361
552239,Pryce St Mountain Ash,2024-01-24T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93787
552239,Pryce St Mountain Ash,2024-01-24T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
552239,Pryce St Mountain Ash,2024-01-24T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
552239,Pryce St Mountain Ash,2024-01-24T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-24T22:20:00.000+00:00,feeder,2,N Current (Min),A,19.62
552239,Pryce St Mountain Ash,2024-01-24T22:20:00.000+00:00,feeder,2,N Current (Max),A,35.25
552239,Pryce St Mountain Ash,2024-01-24T22:20:00.000+00:00,feeder,2,N Current (RMS),A,24.75
552239,Pryce St Mountain Ash,2024-01-24T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,12.5
552239,Pryce St Mountain Ash,2024-01-24T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,46.38
552239,Pryce St Mountain Ash,2024-01-24T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.88
552239,Pryce St Mountain Ash,2024-01-24T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,27.88
552239,Pryce St Mountain Ash,2024-01-24T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,41.38
552239,Pryce St Mountain Ash,2024-01-24T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.88
552239,Pryce St Mountain Ash,2024-01-24T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,7.12
552239,Pryce St Mountain Ash,2024-01-24T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,14.88
552239,Pryce St Mountain Ash,2024-01-24T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.88
552239,Pryce St Mountain Ash,2024-01-24T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.75
552239,Pryce St Mountain Ash,2024-01-24T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.06
552239,Pryce St Mountain Ash,2024-01-24T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.75
552239,Pryce St Mountain Ash,2024-01-24T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9733
552239,Pryce St Mountain Ash,2024-01-24T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99072
552239,Pryce St Mountain Ash,2024-01-24T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97195
552239,Pryce St Mountain Ash,2024-01-24T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-24T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
552239,Pryce St Mountain Ash,2024-01-24T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
552239,Pryce St Mountain Ash,2024-01-24T22:20:00.000+00:00,feeder,1,N Current (Min),A,37.25
552239,Pryce St Mountain Ash,2024-01-24T22:20:00.000+00:00,feeder,1,N Current (Max),A,25.62
552239,Pryce St Mountain Ash,2024-01-24T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,11.5
552239,Pryce St Mountain Ash,2024-01-24T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,28.5
552239,Pryce St Mountain Ash,2024-01-24T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.75
552239,Pryce St Mountain Ash,2024-01-24T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,31.62
552239,Pryce St Mountain Ash,2024-01-24T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,54.0
552239,Pryce St Mountain Ash,2024-01-24T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.88
552239,Pryce St Mountain Ash,2024-01-24T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,13.25
552239,Pryce St Mountain Ash,2024-01-24T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,31.12
552239,Pryce St Mountain Ash,2024-01-24T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.88
552239,Pryce St Mountain Ash,2024-01-24T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.14
552239,Pryce St Mountain Ash,2024-01-24T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.7
552239,Pryce St Mountain Ash,2024-01-24T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
552239,Pryce St Mountain Ash,2024-01-24T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.11
552239,Pryce St Mountain Ash,2024-01-24T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.66
552239,Pryce St Mountain Ash,2024-01-24T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
552239,Pryce St Mountain Ash,2024-01-24T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,234.97
552239,Pryce St Mountain Ash,2024-01-24T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.05
552239,Pryce St Mountain Ash,2024-01-24T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
552239,Pryce St Mountain Ash,2024-01-24T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
552239,Pryce St Mountain Ash,2024-01-24T22:20:00.000+00:00,busbar,,L3 Active Power,kW,44.0
552239,Pryce St Mountain Ash,2024-01-24T22:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
552239,Pryce St Mountain Ash,2024-01-24T22:20:00.000+00:00,busbar,,L1 Active Power,kW,47.0
552239,Pryce St Mountain Ash,2024-01-24T22:20:00.000+00:00,busbar,,N Current (Min),A,41.62
552239,Pryce St Mountain Ash,2024-01-24T22:20:00.000+00:00,busbar,,N Current (Max),A,146.0
552239,Pryce St Mountain Ash,2024-01-24T22:20:00.000+00:00,busbar,,N Current (RMS),A,65.12
552239,Pryce St Mountain Ash,2024-01-24T22:20:00.000+00:00,busbar,,L3 Current (Min),A,160.38
552239,Pryce St Mountain Ash,2024-01-24T22:20:00.000+00:00,busbar,,L3 Current (Max),A,226.5
552239,Pryce St Mountain Ash,2024-01-24T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.75
552239,Pryce St Mountain Ash,2024-01-24T22:20:00.000+00:00,busbar,,L2 Current (Min),A,123.0
552239,Pryce St Mountain Ash,2024-01-24T22:20:00.000+00:00,busbar,,L2 Current (Max),A,221.38
552239,Pryce St Mountain Ash,2024-01-24T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.12
552239,Pryce St Mountain Ash,2024-01-24T22:20:00.000+00:00,busbar,,L1 Current (Min),A,159.75
552239,Pryce St Mountain Ash,2024-01-24T22:20:00.000+00:00,busbar,,L1 Current (Max),A,311.88
552239,Pryce St Mountain Ash,2024-01-24T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.5
552239,Pryce St Mountain Ash,2024-01-24T22:20:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T22:20:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,7.25
552239,Pryce St Mountain Ash,2024-01-24T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,13.06
552239,Pryce St Mountain Ash,2024-01-24T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.0
552239,Pryce St Mountain Ash,2024-01-24T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.0
552239,Pryce St Mountain Ash,2024-01-24T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9801
552239,Pryce St Mountain Ash,2024-01-24T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97235
552239,Pryce St Mountain Ash,2024-01-24T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98849
552239,Pryce St Mountain Ash,2024-01-24T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
552239,Pryce St Mountain Ash,2024-01-24T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
552239,Pryce St Mountain Ash,2024-01-24T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
552239,Pryce St Mountain Ash,2024-01-24T22:10:00.000+00:00,feeder,4,N Current (Min),A,39.38
552239,Pryce St Mountain Ash,2024-01-24T22:10:00.000+00:00,feeder,4,N Current (Max),A,73.75
552239,Pryce St Mountain Ash,2024-01-24T22:10:00.000+00:00,feeder,4,N Current (RMS),A,59.25
552239,Pryce St Mountain Ash,2024-01-24T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,93.38
552239,Pryce St Mountain Ash,2024-01-24T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,114.75
552239,Pryce St Mountain Ash,2024-01-24T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,102.38
552239,Pryce St Mountain Ash,2024-01-24T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,39.62
552239,Pryce St Mountain Ash,2024-01-24T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,86.75
552239,Pryce St Mountain Ash,2024-01-24T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,48.0
552239,Pryce St Mountain Ash,2024-01-24T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,39.62
552239,Pryce St Mountain Ash,2024-01-24T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,145.25
552239,Pryce St Mountain Ash,2024-01-24T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,53.0
552239,Pryce St Mountain Ash,2024-01-24T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.62
552239,Pryce St Mountain Ash,2024-01-24T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,19.69
552239,Pryce St Mountain Ash,2024-01-24T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.94
552239,Pryce St Mountain Ash,2024-01-24T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
552239,Pryce St Mountain Ash,2024-01-24T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99298
552239,Pryce St Mountain Ash,2024-01-24T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90439
