Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552239,Pryce St Mountain Ash,2024-01-24T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97406
552239,Pryce St Mountain Ash,2024-01-24T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
552239,Pryce St Mountain Ash,2024-01-24T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-24T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
552239,Pryce St Mountain Ash,2024-01-24T22:10:00.000+00:00,feeder,3,N Current (Min),A,49.62
552239,Pryce St Mountain Ash,2024-01-24T22:10:00.000+00:00,feeder,3,N Current (Max),A,105.88
552239,Pryce St Mountain Ash,2024-01-24T22:10:00.000+00:00,feeder,3,N Current (RMS),A,73.62
552239,Pryce St Mountain Ash,2024-01-24T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,33.5
552239,Pryce St Mountain Ash,2024-01-24T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,50.88
552239,Pryce St Mountain Ash,2024-01-24T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.25
552239,Pryce St Mountain Ash,2024-01-24T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,9.62
552239,Pryce St Mountain Ash,2024-01-24T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,17.62
552239,Pryce St Mountain Ash,2024-01-24T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.25
552239,Pryce St Mountain Ash,2024-01-24T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,82.62
552239,Pryce St Mountain Ash,2024-01-24T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,135.12
552239,Pryce St Mountain Ash,2024-01-24T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,105.0
552239,Pryce St Mountain Ash,2024-01-24T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.31
552239,Pryce St Mountain Ash,2024-01-24T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.69
552239,Pryce St Mountain Ash,2024-01-24T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.13
552239,Pryce St Mountain Ash,2024-01-24T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9443
552239,Pryce St Mountain Ash,2024-01-24T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97839
552239,Pryce St Mountain Ash,2024-01-24T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94229
552239,Pryce St Mountain Ash,2024-01-24T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-24T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
552239,Pryce St Mountain Ash,2024-01-24T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-24T22:10:00.000+00:00,feeder,2,N Current (Min),A,12.5
552239,Pryce St Mountain Ash,2024-01-24T22:10:00.000+00:00,feeder,2,N Current (Max),A,36.62
552239,Pryce St Mountain Ash,2024-01-24T22:10:00.000+00:00,feeder,2,N Current (RMS),A,21.25
552239,Pryce St Mountain Ash,2024-01-24T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,12.0
552239,Pryce St Mountain Ash,2024-01-24T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,26.0
552239,Pryce St Mountain Ash,2024-01-24T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.25
552239,Pryce St Mountain Ash,2024-01-24T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,24.12
552239,Pryce St Mountain Ash,2024-01-24T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,44.88
552239,Pryce St Mountain Ash,2024-01-24T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.25
552239,Pryce St Mountain Ash,2024-01-24T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,7.25
552239,Pryce St Mountain Ash,2024-01-24T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,19.62
552239,Pryce St Mountain Ash,2024-01-24T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.62
552239,Pryce St Mountain Ash,2024-01-24T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.0
552239,Pryce St Mountain Ash,2024-01-24T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.5
552239,Pryce St Mountain Ash,2024-01-24T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.0
552239,Pryce St Mountain Ash,2024-01-24T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97766
552239,Pryce St Mountain Ash,2024-01-24T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9913
552239,Pryce St Mountain Ash,2024-01-24T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9715
552239,Pryce St Mountain Ash,2024-01-24T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-24T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
552239,Pryce St Mountain Ash,2024-01-24T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
552239,Pryce St Mountain Ash,2024-01-24T22:10:00.000+00:00,feeder,1,N Current (Min),A,39.88
552239,Pryce St Mountain Ash,2024-01-24T22:10:00.000+00:00,feeder,1,N Current (Max),A,28.88
552239,Pryce St Mountain Ash,2024-01-24T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,13.0
552239,Pryce St Mountain Ash,2024-01-24T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,26.12
552239,Pryce St Mountain Ash,2024-01-24T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
552239,Pryce St Mountain Ash,2024-01-24T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,43.88
552239,Pryce St Mountain Ash,2024-01-24T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,54.75
552239,Pryce St Mountain Ash,2024-01-24T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.12
552239,Pryce St Mountain Ash,2024-01-24T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,11.62
552239,Pryce St Mountain Ash,2024-01-24T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,37.12
552239,Pryce St Mountain Ash,2024-01-24T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.5
552239,Pryce St Mountain Ash,2024-01-24T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.66
552239,Pryce St Mountain Ash,2024-01-24T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.56
552239,Pryce St Mountain Ash,2024-01-24T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
552239,Pryce St Mountain Ash,2024-01-24T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.42
552239,Pryce St Mountain Ash,2024-01-24T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.73
552239,Pryce St Mountain Ash,2024-01-24T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
552239,Pryce St Mountain Ash,2024-01-24T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.61
552239,Pryce St Mountain Ash,2024-01-24T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.92
552239,Pryce St Mountain Ash,2024-01-24T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
552239,Pryce St Mountain Ash,2024-01-24T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
552239,Pryce St Mountain Ash,2024-01-24T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
552239,Pryce St Mountain Ash,2024-01-24T22:10:00.000+00:00,busbar,,L3 Active Power,kW,41.0
552239,Pryce St Mountain Ash,2024-01-24T22:10:00.000+00:00,busbar,,L2 Active Power,kW,32.0
552239,Pryce St Mountain Ash,2024-01-24T22:10:00.000+00:00,busbar,,L1 Active Power,kW,44.0
552239,Pryce St Mountain Ash,2024-01-24T22:10:00.000+00:00,busbar,,N Current (Min),A,41.38
552239,Pryce St Mountain Ash,2024-01-24T22:10:00.000+00:00,busbar,,N Current (Max),A,152.88
552239,Pryce St Mountain Ash,2024-01-24T22:10:00.000+00:00,busbar,,N Current (RMS),A,61.0
552239,Pryce St Mountain Ash,2024-01-24T22:10:00.000+00:00,busbar,,L3 Current (Min),A,155.25
552239,Pryce St Mountain Ash,2024-01-24T22:10:00.000+00:00,busbar,,L3 Current (Max),A,193.0
552239,Pryce St Mountain Ash,2024-01-24T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.5
552239,Pryce St Mountain Ash,2024-01-24T22:10:00.000+00:00,busbar,,L2 Current (Min),A,119.25
552239,Pryce St Mountain Ash,2024-01-24T22:10:00.000+00:00,busbar,,L2 Current (Max),A,164.5
552239,Pryce St Mountain Ash,2024-01-24T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.62
552239,Pryce St Mountain Ash,2024-01-24T22:10:00.000+00:00,busbar,,L1 Current (Min),A,142.38
552239,Pryce St Mountain Ash,2024-01-24T22:10:00.000+00:00,busbar,,L1 Current (Max),A,291.0
552239,Pryce St Mountain Ash,2024-01-24T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.25
552239,Pryce St Mountain Ash,2024-01-24T22:10:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T22:10:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,9.75
552239,Pryce St Mountain Ash,2024-01-24T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,8.87
552239,Pryce St Mountain Ash,2024-01-24T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.19
552239,Pryce St Mountain Ash,2024-01-24T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
552239,Pryce St Mountain Ash,2024-01-24T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
552239,Pryce St Mountain Ash,2024-01-24T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9834
552239,Pryce St Mountain Ash,2024-01-24T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96539
552239,Pryce St Mountain Ash,2024-01-24T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98782
552239,Pryce St Mountain Ash,2024-01-24T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
552239,Pryce St Mountain Ash,2024-01-24T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
552239,Pryce St Mountain Ash,2024-01-24T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
552239,Pryce St Mountain Ash,2024-01-24T22:00:00.000+00:00,feeder,4,N Current (Min),A,31.75
552239,Pryce St Mountain Ash,2024-01-24T22:00:00.000+00:00,feeder,4,N Current (Max),A,92.12
552239,Pryce St Mountain Ash,2024-01-24T22:00:00.000+00:00,feeder,4,N Current (RMS),A,59.25
552239,Pryce St Mountain Ash,2024-01-24T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,86.75
552239,Pryce St Mountain Ash,2024-01-24T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,122.38
552239,Pryce St Mountain Ash,2024-01-24T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,98.5
552239,Pryce St Mountain Ash,2024-01-24T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,35.25
552239,Pryce St Mountain Ash,2024-01-24T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,131.38
552239,Pryce St Mountain Ash,2024-01-24T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,47.5
552239,Pryce St Mountain Ash,2024-01-24T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,40.38
552239,Pryce St Mountain Ash,2024-01-24T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,131.75
552239,Pryce St Mountain Ash,2024-01-24T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,46.62
552239,Pryce St Mountain Ash,2024-01-24T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.62
552239,Pryce St Mountain Ash,2024-01-24T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,22.88
552239,Pryce St Mountain Ash,2024-01-24T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,11.44
552239,Pryce St Mountain Ash,2024-01-24T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
552239,Pryce St Mountain Ash,2024-01-24T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99118
552239,Pryce St Mountain Ash,2024-01-24T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94882
552239,Pryce St Mountain Ash,2024-01-24T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98422
552239,Pryce St Mountain Ash,2024-01-24T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
552239,Pryce St Mountain Ash,2024-01-24T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-24T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
552239,Pryce St Mountain Ash,2024-01-24T22:00:00.000+00:00,feeder,3,N Current (Min),A,51.12
552239,Pryce St Mountain Ash,2024-01-24T22:00:00.000+00:00,feeder,3,N Current (Max),A,122.88
552239,Pryce St Mountain Ash,2024-01-24T22:00:00.000+00:00,feeder,3,N Current (RMS),A,85.12
552239,Pryce St Mountain Ash,2024-01-24T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,36.25
552239,Pryce St Mountain Ash,2024-01-24T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,53.38
552239,Pryce St Mountain Ash,2024-01-24T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,43.0
552239,Pryce St Mountain Ash,2024-01-24T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.0
552239,Pryce St Mountain Ash,2024-01-24T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,24.75
552239,Pryce St Mountain Ash,2024-01-24T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
552239,Pryce St Mountain Ash,2024-01-24T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,80.62
552239,Pryce St Mountain Ash,2024-01-24T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,151.25
552239,Pryce St Mountain Ash,2024-01-24T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,116.0
552239,Pryce St Mountain Ash,2024-01-24T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.87
552239,Pryce St Mountain Ash,2024-01-24T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.37
552239,Pryce St Mountain Ash,2024-01-24T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.56
552239,Pryce St Mountain Ash,2024-01-24T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95456
552239,Pryce St Mountain Ash,2024-01-24T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98062
552239,Pryce St Mountain Ash,2024-01-24T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94296
552239,Pryce St Mountain Ash,2024-01-24T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-24T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
552239,Pryce St Mountain Ash,2024-01-24T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-24T22:00:00.000+00:00,feeder,2,N Current (Min),A,17.75
552239,Pryce St Mountain Ash,2024-01-24T22:00:00.000+00:00,feeder,2,N Current (Max),A,42.88
552239,Pryce St Mountain Ash,2024-01-24T22:00:00.000+00:00,feeder,2,N Current (RMS),A,25.75
552239,Pryce St Mountain Ash,2024-01-24T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,12.75
552239,Pryce St Mountain Ash,2024-01-24T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,19.75
552239,Pryce St Mountain Ash,2024-01-24T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
552239,Pryce St Mountain Ash,2024-01-24T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,24.5
552239,Pryce St Mountain Ash,2024-01-24T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,50.38
552239,Pryce St Mountain Ash,2024-01-24T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.5
552239,Pryce St Mountain Ash,2024-01-24T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,6.88
552239,Pryce St Mountain Ash,2024-01-24T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,16.75
552239,Pryce St Mountain Ash,2024-01-24T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.75
552239,Pryce St Mountain Ash,2024-01-24T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.31
552239,Pryce St Mountain Ash,2024-01-24T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.19
552239,Pryce St Mountain Ash,2024-01-24T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.87
552239,Pryce St Mountain Ash,2024-01-24T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98999
552239,Pryce St Mountain Ash,2024-01-24T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98947
552239,Pryce St Mountain Ash,2024-01-24T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96588
552239,Pryce St Mountain Ash,2024-01-24T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
552239,Pryce St Mountain Ash,2024-01-24T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
552239,Pryce St Mountain Ash,2024-01-24T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-24T22:00:00.000+00:00,feeder,1,N Current (Min),A,43.25
552239,Pryce St Mountain Ash,2024-01-24T22:00:00.000+00:00,feeder,1,N Current (Max),A,25.75
552239,Pryce St Mountain Ash,2024-01-24T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,20.25
552239,Pryce St Mountain Ash,2024-01-24T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,38.75
552239,Pryce St Mountain Ash,2024-01-24T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.75
552239,Pryce St Mountain Ash,2024-01-24T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,43.62
552239,Pryce St Mountain Ash,2024-01-24T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,61.0
552239,Pryce St Mountain Ash,2024-01-24T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.62
552239,Pryce St Mountain Ash,2024-01-24T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,11.5
552239,Pryce St Mountain Ash,2024-01-24T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,26.62
552239,Pryce St Mountain Ash,2024-01-24T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.75
552239,Pryce St Mountain Ash,2024-01-24T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.08
552239,Pryce St Mountain Ash,2024-01-24T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.64
552239,Pryce St Mountain Ash,2024-01-24T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
552239,Pryce St Mountain Ash,2024-01-24T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.0
552239,Pryce St Mountain Ash,2024-01-24T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.89
552239,Pryce St Mountain Ash,2024-01-24T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
552239,Pryce St Mountain Ash,2024-01-24T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.55
552239,Pryce St Mountain Ash,2024-01-24T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.0
552239,Pryce St Mountain Ash,2024-01-24T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
552239,Pryce St Mountain Ash,2024-01-24T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
552239,Pryce St Mountain Ash,2024-01-24T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
552239,Pryce St Mountain Ash,2024-01-24T22:00:00.000+00:00,busbar,,L3 Active Power,kW,44.0
552239,Pryce St Mountain Ash,2024-01-24T22:00:00.000+00:00,busbar,,L2 Active Power,kW,33.0
552239,Pryce St Mountain Ash,2024-01-24T22:00:00.000+00:00,busbar,,L1 Active Power,kW,44.0
552239,Pryce St Mountain Ash,2024-01-24T22:00:00.000+00:00,busbar,,N Current (Min),A,35.5
552239,Pryce St Mountain Ash,2024-01-24T22:00:00.000+00:00,busbar,,N Current (Max),A,121.0
552239,Pryce St Mountain Ash,2024-01-24T22:00:00.000+00:00,busbar,,N Current (RMS),A,59.38
552239,Pryce St Mountain Ash,2024-01-24T22:00:00.000+00:00,busbar,,L3 Current (Min),A,163.88
552239,Pryce St Mountain Ash,2024-01-24T22:00:00.000+00:00,busbar,,L3 Current (Max),A,207.25
552239,Pryce St Mountain Ash,2024-01-24T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.0
552239,Pryce St Mountain Ash,2024-01-24T22:00:00.000+00:00,busbar,,L2 Current (Min),A,119.0
552239,Pryce St Mountain Ash,2024-01-24T22:00:00.000+00:00,busbar,,L2 Current (Max),A,207.62
552239,Pryce St Mountain Ash,2024-01-24T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.75
552239,Pryce St Mountain Ash,2024-01-24T22:00:00.000+00:00,busbar,,L1 Current (Min),A,140.88
552239,Pryce St Mountain Ash,2024-01-24T22:00:00.000+00:00,busbar,,L1 Current (Max),A,287.62
552239,Pryce St Mountain Ash,2024-01-24T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.75
552239,Pryce St Mountain Ash,2024-01-24T22:00:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T22:00:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.5
552239,Pryce St Mountain Ash,2024-01-24T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,16.63
552239,Pryce St Mountain Ash,2024-01-24T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,8.25
552239,Pryce St Mountain Ash,2024-01-24T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
552239,Pryce St Mountain Ash,2024-01-24T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98901
552239,Pryce St Mountain Ash,2024-01-24T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97345
552239,Pryce St Mountain Ash,2024-01-24T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98621
552239,Pryce St Mountain Ash,2024-01-24T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
552239,Pryce St Mountain Ash,2024-01-24T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
552239,Pryce St Mountain Ash,2024-01-24T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
552239,Pryce St Mountain Ash,2024-01-24T21:50:00.000+00:00,feeder,4,N Current (Min),A,30.5
552239,Pryce St Mountain Ash,2024-01-24T21:50:00.000+00:00,feeder,4,N Current (Max),A,117.5
552239,Pryce St Mountain Ash,2024-01-24T21:50:00.000+00:00,feeder,4,N Current (RMS),A,69.75
552239,Pryce St Mountain Ash,2024-01-24T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,96.38
552239,Pryce St Mountain Ash,2024-01-24T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,124.88
552239,Pryce St Mountain Ash,2024-01-24T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,109.0
552239,Pryce St Mountain Ash,2024-01-24T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,33.0
552239,Pryce St Mountain Ash,2024-01-24T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,127.38
552239,Pryce St Mountain Ash,2024-01-24T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,46.12
552239,Pryce St Mountain Ash,2024-01-24T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,39.88
552239,Pryce St Mountain Ash,2024-01-24T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,143.0
552239,Pryce St Mountain Ash,2024-01-24T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,46.25
552239,Pryce St Mountain Ash,2024-01-24T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.0
552239,Pryce St Mountain Ash,2024-01-24T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.37
552239,Pryce St Mountain Ash,2024-01-24T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.0
552239,Pryce St Mountain Ash,2024-01-24T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.0
552239,Pryce St Mountain Ash,2024-01-24T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98779
552239,Pryce St Mountain Ash,2024-01-24T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92465
552239,Pryce St Mountain Ash,2024-01-24T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96027
552239,Pryce St Mountain Ash,2024-01-24T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
552239,Pryce St Mountain Ash,2024-01-24T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-24T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
552239,Pryce St Mountain Ash,2024-01-24T21:50:00.000+00:00,feeder,3,N Current (Min),A,40.25
552239,Pryce St Mountain Ash,2024-01-24T21:50:00.000+00:00,feeder,3,N Current (Max),A,107.75
552239,Pryce St Mountain Ash,2024-01-24T21:50:00.000+00:00,feeder,3,N Current (RMS),A,68.0
552239,Pryce St Mountain Ash,2024-01-24T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,30.62
552239,Pryce St Mountain Ash,2024-01-24T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,48.75
552239,Pryce St Mountain Ash,2024-01-24T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.75
552239,Pryce St Mountain Ash,2024-01-24T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,7.88
552239,Pryce St Mountain Ash,2024-01-24T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,20.12
552239,Pryce St Mountain Ash,2024-01-24T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.62
552239,Pryce St Mountain Ash,2024-01-24T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,80.75
552239,Pryce St Mountain Ash,2024-01-24T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,141.75
552239,Pryce St Mountain Ash,2024-01-24T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,102.5
552239,Pryce St Mountain Ash,2024-01-24T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.25
552239,Pryce St Mountain Ash,2024-01-24T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.13
552239,Pryce St Mountain Ash,2024-01-24T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.5
552239,Pryce St Mountain Ash,2024-01-24T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96799
552239,Pryce St Mountain Ash,2024-01-24T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98611
552239,Pryce St Mountain Ash,2024-01-24T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9415
552239,Pryce St Mountain Ash,2024-01-24T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
552239,Pryce St Mountain Ash,2024-01-24T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
552239,Pryce St Mountain Ash,2024-01-24T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-24T21:50:00.000+00:00,feeder,2,N Current (Min),A,20.25
552239,Pryce St Mountain Ash,2024-01-24T21:50:00.000+00:00,feeder,2,N Current (Max),A,52.5
552239,Pryce St Mountain Ash,2024-01-24T21:50:00.000+00:00,feeder,2,N Current (RMS),A,35.5
552239,Pryce St Mountain Ash,2024-01-24T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,12.25
552239,Pryce St Mountain Ash,2024-01-24T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,53.12
552239,Pryce St Mountain Ash,2024-01-24T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.38
552239,Pryce St Mountain Ash,2024-01-24T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,29.12
552239,Pryce St Mountain Ash,2024-01-24T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,62.75
552239,Pryce St Mountain Ash,2024-01-24T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.75
552239,Pryce St Mountain Ash,2024-01-24T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,6.75
552239,Pryce St Mountain Ash,2024-01-24T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,15.0
552239,Pryce St Mountain Ash,2024-01-24T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.62
552239,Pryce St Mountain Ash,2024-01-24T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.81
552239,Pryce St Mountain Ash,2024-01-24T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.44
552239,Pryce St Mountain Ash,2024-01-24T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.75
552239,Pryce St Mountain Ash,2024-01-24T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97894
552239,Pryce St Mountain Ash,2024-01-24T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98828
552239,Pryce St Mountain Ash,2024-01-24T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96674
552239,Pryce St Mountain Ash,2024-01-24T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
552239,Pryce St Mountain Ash,2024-01-24T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
552239,Pryce St Mountain Ash,2024-01-24T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-24T21:50:00.000+00:00,feeder,1,N Current (Min),A,44.0
552239,Pryce St Mountain Ash,2024-01-24T21:50:00.000+00:00,feeder,1,N Current (Max),A,27.12
552239,Pryce St Mountain Ash,2024-01-24T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,13.25
552239,Pryce St Mountain Ash,2024-01-24T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,37.62
552239,Pryce St Mountain Ash,2024-01-24T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.88
552239,Pryce St Mountain Ash,2024-01-24T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,44.88
552239,Pryce St Mountain Ash,2024-01-24T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,61.62
552239,Pryce St Mountain Ash,2024-01-24T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.5
552239,Pryce St Mountain Ash,2024-01-24T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,11.5
552239,Pryce St Mountain Ash,2024-01-24T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,30.62
552239,Pryce St Mountain Ash,2024-01-24T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
552239,Pryce St Mountain Ash,2024-01-24T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.84
552239,Pryce St Mountain Ash,2024-01-24T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.58
552239,Pryce St Mountain Ash,2024-01-24T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
552239,Pryce St Mountain Ash,2024-01-24T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.84
552239,Pryce St Mountain Ash,2024-01-24T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.88
552239,Pryce St Mountain Ash,2024-01-24T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
552239,Pryce St Mountain Ash,2024-01-24T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.53
552239,Pryce St Mountain Ash,2024-01-24T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.97
552239,Pryce St Mountain Ash,2024-01-24T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
552239,Pryce St Mountain Ash,2024-01-24T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
552239,Pryce St Mountain Ash,2024-01-24T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
552239,Pryce St Mountain Ash,2024-01-24T21:50:00.000+00:00,busbar,,L3 Active Power,kW,45.0
552239,Pryce St Mountain Ash,2024-01-24T21:50:00.000+00:00,busbar,,L2 Active Power,kW,35.0
552239,Pryce St Mountain Ash,2024-01-24T21:50:00.000+00:00,busbar,,L1 Active Power,kW,40.0
552239,Pryce St Mountain Ash,2024-01-24T21:50:00.000+00:00,busbar,,N Current (Min),A,37.0
552239,Pryce St Mountain Ash,2024-01-24T21:50:00.000+00:00,busbar,,N Current (Max),A,114.88
552239,Pryce St Mountain Ash,2024-01-24T21:50:00.000+00:00,busbar,,N Current (RMS),A,47.88
552239,Pryce St Mountain Ash,2024-01-24T21:50:00.000+00:00,busbar,,L3 Current (Min),A,170.75
552239,Pryce St Mountain Ash,2024-01-24T21:50:00.000+00:00,busbar,,L3 Current (Max),A,233.75
552239,Pryce St Mountain Ash,2024-01-24T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.62
552239,Pryce St Mountain Ash,2024-01-24T21:50:00.000+00:00,busbar,,L2 Current (Min),A,120.88
552239,Pryce St Mountain Ash,2024-01-24T21:50:00.000+00:00,busbar,,L2 Current (Max),A,226.75
552239,Pryce St Mountain Ash,2024-01-24T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.25
552239,Pryce St Mountain Ash,2024-01-24T21:50:00.000+00:00,busbar,,L1 Current (Min),A,141.5
552239,Pryce St Mountain Ash,2024-01-24T21:50:00.000+00:00,busbar,,L1 Current (Max),A,264.38
552239,Pryce St Mountain Ash,2024-01-24T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.12
552239,Pryce St Mountain Ash,2024-01-24T21:50:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T21:50:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,8.5
552239,Pryce St Mountain Ash,2024-01-24T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,14.69
552239,Pryce St Mountain Ash,2024-01-24T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,11.75
552239,Pryce St Mountain Ash,2024-01-24T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
552239,Pryce St Mountain Ash,2024-01-24T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
552239,Pryce St Mountain Ash,2024-01-24T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98602
552239,Pryce St Mountain Ash,2024-01-24T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96127
552239,Pryce St Mountain Ash,2024-01-24T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98523
552239,Pryce St Mountain Ash,2024-01-24T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
552239,Pryce St Mountain Ash,2024-01-24T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
552239,Pryce St Mountain Ash,2024-01-24T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
552239,Pryce St Mountain Ash,2024-01-24T21:40:00.000+00:00,feeder,4,N Current (Min),A,39.12
552239,Pryce St Mountain Ash,2024-01-24T21:40:00.000+00:00,feeder,4,N Current (Max),A,86.38
552239,Pryce St Mountain Ash,2024-01-24T21:40:00.000+00:00,feeder,4,N Current (RMS),A,62.38
552239,Pryce St Mountain Ash,2024-01-24T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,84.88
552239,Pryce St Mountain Ash,2024-01-24T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,120.38
552239,Pryce St Mountain Ash,2024-01-24T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,102.5
552239,Pryce St Mountain Ash,2024-01-24T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,34.25
552239,Pryce St Mountain Ash,2024-01-24T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,128.25
552239,Pryce St Mountain Ash,2024-01-24T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,50.38
552239,Pryce St Mountain Ash,2024-01-24T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,40.12
552239,Pryce St Mountain Ash,2024-01-24T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,152.12
552239,Pryce St Mountain Ash,2024-01-24T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,48.25
552239,Pryce St Mountain Ash,2024-01-24T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.62
552239,Pryce St Mountain Ash,2024-01-24T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,25.19
552239,Pryce St Mountain Ash,2024-01-24T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,12.37
552239,Pryce St Mountain Ash,2024-01-24T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.0
552239,Pryce St Mountain Ash,2024-01-24T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98837
552239,Pryce St Mountain Ash,2024-01-24T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93753
552239,Pryce St Mountain Ash,2024-01-24T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97006
552239,Pryce St Mountain Ash,2024-01-24T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
552239,Pryce St Mountain Ash,2024-01-24T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-24T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
552239,Pryce St Mountain Ash,2024-01-24T21:40:00.000+00:00,feeder,3,N Current (Min),A,46.75
552239,Pryce St Mountain Ash,2024-01-24T21:40:00.000+00:00,feeder,3,N Current (Max),A,130.38
552239,Pryce St Mountain Ash,2024-01-24T21:40:00.000+00:00,feeder,3,N Current (RMS),A,81.0
552239,Pryce St Mountain Ash,2024-01-24T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,36.0
552239,Pryce St Mountain Ash,2024-01-24T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,56.25
552239,Pryce St Mountain Ash,2024-01-24T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,41.75
552239,Pryce St Mountain Ash,2024-01-24T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.12
552239,Pryce St Mountain Ash,2024-01-24T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,21.12
552239,Pryce St Mountain Ash,2024-01-24T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.88
552239,Pryce St Mountain Ash,2024-01-24T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,91.62
552239,Pryce St Mountain Ash,2024-01-24T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,164.25
552239,Pryce St Mountain Ash,2024-01-24T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,116.5
552239,Pryce St Mountain Ash,2024-01-24T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.0
552239,Pryce St Mountain Ash,2024-01-24T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.12
552239,Pryce St Mountain Ash,2024-01-24T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.56
552239,Pryce St Mountain Ash,2024-01-24T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9653
552239,Pryce St Mountain Ash,2024-01-24T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98898
552239,Pryce St Mountain Ash,2024-01-24T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95505
552239,Pryce St Mountain Ash,2024-01-24T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-24T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
552239,Pryce St Mountain Ash,2024-01-24T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-24T21:40:00.000+00:00,feeder,2,N Current (Min),A,23.12
552239,Pryce St Mountain Ash,2024-01-24T21:40:00.000+00:00,feeder,2,N Current (Max),A,53.5
552239,Pryce St Mountain Ash,2024-01-24T21:40:00.000+00:00,feeder,2,N Current (RMS),A,40.38
552239,Pryce St Mountain Ash,2024-01-24T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,12.5
552239,Pryce St Mountain Ash,2024-01-24T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,53.0
552239,Pryce St Mountain Ash,2024-01-24T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.62
552239,Pryce St Mountain Ash,2024-01-24T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,32.12
552239,Pryce St Mountain Ash,2024-01-24T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,62.75
552239,Pryce St Mountain Ash,2024-01-24T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.88
552239,Pryce St Mountain Ash,2024-01-24T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,7.5
552239,Pryce St Mountain Ash,2024-01-24T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,25.0
552239,Pryce St Mountain Ash,2024-01-24T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
552239,Pryce St Mountain Ash,2024-01-24T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,17.13
552239,Pryce St Mountain Ash,2024-01-24T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.62
552239,Pryce St Mountain Ash,2024-01-24T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.56
552239,Pryce St Mountain Ash,2024-01-24T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96585
552239,Pryce St Mountain Ash,2024-01-24T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98831
552239,Pryce St Mountain Ash,2024-01-24T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95306
552239,Pryce St Mountain Ash,2024-01-24T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-24T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
552239,Pryce St Mountain Ash,2024-01-24T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-24T21:40:00.000+00:00,feeder,1,N Current (Min),A,46.38
552239,Pryce St Mountain Ash,2024-01-24T21:40:00.000+00:00,feeder,1,N Current (Max),A,29.75
552239,Pryce St Mountain Ash,2024-01-24T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,14.0
552239,Pryce St Mountain Ash,2024-01-24T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,35.75
552239,Pryce St Mountain Ash,2024-01-24T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
552239,Pryce St Mountain Ash,2024-01-24T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,44.38
552239,Pryce St Mountain Ash,2024-01-24T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,64.12
552239,Pryce St Mountain Ash,2024-01-24T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.12
552239,Pryce St Mountain Ash,2024-01-24T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,11.62
552239,Pryce St Mountain Ash,2024-01-24T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,33.12
552239,Pryce St Mountain Ash,2024-01-24T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.75
552239,Pryce St Mountain Ash,2024-01-24T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.45
552239,Pryce St Mountain Ash,2024-01-24T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.66
552239,Pryce St Mountain Ash,2024-01-24T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
552239,Pryce St Mountain Ash,2024-01-24T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.81
552239,Pryce St Mountain Ash,2024-01-24T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.45
552239,Pryce St Mountain Ash,2024-01-24T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
552239,Pryce St Mountain Ash,2024-01-24T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.7
552239,Pryce St Mountain Ash,2024-01-24T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.75
552239,Pryce St Mountain Ash,2024-01-24T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
552239,Pryce St Mountain Ash,2024-01-24T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
552239,Pryce St Mountain Ash,2024-01-24T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
552239,Pryce St Mountain Ash,2024-01-24T21:40:00.000+00:00,busbar,,L3 Active Power,kW,43.0
552239,Pryce St Mountain Ash,2024-01-24T21:40:00.000+00:00,busbar,,L2 Active Power,kW,38.0
552239,Pryce St Mountain Ash,2024-01-24T21:40:00.000+00:00,busbar,,L1 Active Power,kW,44.0
552239,Pryce St Mountain Ash,2024-01-24T21:40:00.000+00:00,busbar,,N Current (Min),A,37.88
552239,Pryce St Mountain Ash,2024-01-24T21:40:00.000+00:00,busbar,,N Current (Max),A,151.25
552239,Pryce St Mountain Ash,2024-01-24T21:40:00.000+00:00,busbar,,N Current (RMS),A,48.88
552239,Pryce St Mountain Ash,2024-01-24T21:40:00.000+00:00,busbar,,L3 Current (Min),A,148.38
552239,Pryce St Mountain Ash,2024-01-24T21:40:00.000+00:00,busbar,,L3 Current (Max),A,226.0
552239,Pryce St Mountain Ash,2024-01-24T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.5
552239,Pryce St Mountain Ash,2024-01-24T21:40:00.000+00:00,busbar,,L2 Current (Min),A,129.38
552239,Pryce St Mountain Ash,2024-01-24T21:40:00.000+00:00,busbar,,L2 Current (Max),A,228.38
552239,Pryce St Mountain Ash,2024-01-24T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.88
552239,Pryce St Mountain Ash,2024-01-24T21:40:00.000+00:00,busbar,,L1 Current (Min),A,152.38
552239,Pryce St Mountain Ash,2024-01-24T21:40:00.000+00:00,busbar,,L1 Current (Max),A,301.62
552239,Pryce St Mountain Ash,2024-01-24T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.88
552239,Pryce St Mountain Ash,2024-01-24T21:40:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T21:40:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,9.19
552239,Pryce St Mountain Ash,2024-01-24T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,18.12
