Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552239,Pryce St Mountain Ash,2024-01-24T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.44
552239,Pryce St Mountain Ash,2024-01-24T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
552239,Pryce St Mountain Ash,2024-01-24T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
552239,Pryce St Mountain Ash,2024-01-24T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98862
552239,Pryce St Mountain Ash,2024-01-24T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96652
552239,Pryce St Mountain Ash,2024-01-24T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98837
552239,Pryce St Mountain Ash,2024-01-24T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,29.0
552239,Pryce St Mountain Ash,2024-01-24T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
552239,Pryce St Mountain Ash,2024-01-24T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
552239,Pryce St Mountain Ash,2024-01-24T21:30:00.000+00:00,feeder,4,N Current (Min),A,36.62
552239,Pryce St Mountain Ash,2024-01-24T21:30:00.000+00:00,feeder,4,N Current (Max),A,112.62
552239,Pryce St Mountain Ash,2024-01-24T21:30:00.000+00:00,feeder,4,N Current (RMS),A,82.25
552239,Pryce St Mountain Ash,2024-01-24T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,100.38
552239,Pryce St Mountain Ash,2024-01-24T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,147.88
552239,Pryce St Mountain Ash,2024-01-24T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,121.38
552239,Pryce St Mountain Ash,2024-01-24T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,29.75
552239,Pryce St Mountain Ash,2024-01-24T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,111.12
552239,Pryce St Mountain Ash,2024-01-24T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,46.0
552239,Pryce St Mountain Ash,2024-01-24T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,40.12
552239,Pryce St Mountain Ash,2024-01-24T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,137.38
552239,Pryce St Mountain Ash,2024-01-24T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,47.88
552239,Pryce St Mountain Ash,2024-01-24T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.81
552239,Pryce St Mountain Ash,2024-01-24T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,12.06
552239,Pryce St Mountain Ash,2024-01-24T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,11.81
552239,Pryce St Mountain Ash,2024-01-24T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
552239,Pryce St Mountain Ash,2024-01-24T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9884
552239,Pryce St Mountain Ash,2024-01-24T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9498
552239,Pryce St Mountain Ash,2024-01-24T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97653
552239,Pryce St Mountain Ash,2024-01-24T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
552239,Pryce St Mountain Ash,2024-01-24T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-24T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
552239,Pryce St Mountain Ash,2024-01-24T21:30:00.000+00:00,feeder,3,N Current (Min),A,51.75
552239,Pryce St Mountain Ash,2024-01-24T21:30:00.000+00:00,feeder,3,N Current (Max),A,114.5
552239,Pryce St Mountain Ash,2024-01-24T21:30:00.000+00:00,feeder,3,N Current (RMS),A,79.0
552239,Pryce St Mountain Ash,2024-01-24T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,35.0
552239,Pryce St Mountain Ash,2024-01-24T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,57.12
552239,Pryce St Mountain Ash,2024-01-24T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,43.25
552239,Pryce St Mountain Ash,2024-01-24T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.12
552239,Pryce St Mountain Ash,2024-01-24T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,15.25
552239,Pryce St Mountain Ash,2024-01-24T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.75
552239,Pryce St Mountain Ash,2024-01-24T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,88.12
552239,Pryce St Mountain Ash,2024-01-24T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,148.25
552239,Pryce St Mountain Ash,2024-01-24T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,111.38
552239,Pryce St Mountain Ash,2024-01-24T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.56
552239,Pryce St Mountain Ash,2024-01-24T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.32
552239,Pryce St Mountain Ash,2024-01-24T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.0
552239,Pryce St Mountain Ash,2024-01-24T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95868
552239,Pryce St Mountain Ash,2024-01-24T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98541
552239,Pryce St Mountain Ash,2024-01-24T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96277
552239,Pryce St Mountain Ash,2024-01-24T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-24T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
552239,Pryce St Mountain Ash,2024-01-24T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-24T21:30:00.000+00:00,feeder,2,N Current (Min),A,15.88
552239,Pryce St Mountain Ash,2024-01-24T21:30:00.000+00:00,feeder,2,N Current (Max),A,47.88
552239,Pryce St Mountain Ash,2024-01-24T21:30:00.000+00:00,feeder,2,N Current (RMS),A,31.75
552239,Pryce St Mountain Ash,2024-01-24T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,12.88
552239,Pryce St Mountain Ash,2024-01-24T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,28.12
552239,Pryce St Mountain Ash,2024-01-24T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.12
552239,Pryce St Mountain Ash,2024-01-24T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,30.38
552239,Pryce St Mountain Ash,2024-01-24T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,58.5
552239,Pryce St Mountain Ash,2024-01-24T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.62
552239,Pryce St Mountain Ash,2024-01-24T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,7.38
552239,Pryce St Mountain Ash,2024-01-24T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,27.88
552239,Pryce St Mountain Ash,2024-01-24T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.88
552239,Pryce St Mountain Ash,2024-01-24T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.44
552239,Pryce St Mountain Ash,2024-01-24T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.19
552239,Pryce St Mountain Ash,2024-01-24T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.5
552239,Pryce St Mountain Ash,2024-01-24T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97067
552239,Pryce St Mountain Ash,2024-01-24T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98871
552239,Pryce St Mountain Ash,2024-01-24T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92474
552239,Pryce St Mountain Ash,2024-01-24T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
552239,Pryce St Mountain Ash,2024-01-24T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
552239,Pryce St Mountain Ash,2024-01-24T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-24T21:30:00.000+00:00,feeder,1,N Current (Min),A,47.5
552239,Pryce St Mountain Ash,2024-01-24T21:30:00.000+00:00,feeder,1,N Current (Max),A,32.25
552239,Pryce St Mountain Ash,2024-01-24T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,13.25
552239,Pryce St Mountain Ash,2024-01-24T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,33.0
552239,Pryce St Mountain Ash,2024-01-24T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
552239,Pryce St Mountain Ash,2024-01-24T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,43.75
552239,Pryce St Mountain Ash,2024-01-24T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,65.75
552239,Pryce St Mountain Ash,2024-01-24T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.12
552239,Pryce St Mountain Ash,2024-01-24T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,8.12
552239,Pryce St Mountain Ash,2024-01-24T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,26.88
552239,Pryce St Mountain Ash,2024-01-24T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.12
552239,Pryce St Mountain Ash,2024-01-24T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.08
552239,Pryce St Mountain Ash,2024-01-24T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.14
552239,Pryce St Mountain Ash,2024-01-24T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
552239,Pryce St Mountain Ash,2024-01-24T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.69
552239,Pryce St Mountain Ash,2024-01-24T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.48
552239,Pryce St Mountain Ash,2024-01-24T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
552239,Pryce St Mountain Ash,2024-01-24T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.69
552239,Pryce St Mountain Ash,2024-01-24T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.44
552239,Pryce St Mountain Ash,2024-01-24T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
552239,Pryce St Mountain Ash,2024-01-24T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
552239,Pryce St Mountain Ash,2024-01-24T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
552239,Pryce St Mountain Ash,2024-01-24T21:30:00.000+00:00,busbar,,L3 Active Power,kW,48.0
552239,Pryce St Mountain Ash,2024-01-24T21:30:00.000+00:00,busbar,,L2 Active Power,kW,35.0
552239,Pryce St Mountain Ash,2024-01-24T21:30:00.000+00:00,busbar,,L1 Active Power,kW,43.0
552239,Pryce St Mountain Ash,2024-01-24T21:30:00.000+00:00,busbar,,N Current (Min),A,41.38
552239,Pryce St Mountain Ash,2024-01-24T21:30:00.000+00:00,busbar,,N Current (Max),A,96.0
552239,Pryce St Mountain Ash,2024-01-24T21:30:00.000+00:00,busbar,,N Current (RMS),A,58.5
552239,Pryce St Mountain Ash,2024-01-24T21:30:00.000+00:00,busbar,,L3 Current (Min),A,179.38
552239,Pryce St Mountain Ash,2024-01-24T21:30:00.000+00:00,busbar,,L3 Current (Max),A,224.88
552239,Pryce St Mountain Ash,2024-01-24T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.0
552239,Pryce St Mountain Ash,2024-01-24T21:30:00.000+00:00,busbar,,L2 Current (Min),A,113.0
552239,Pryce St Mountain Ash,2024-01-24T21:30:00.000+00:00,busbar,,L2 Current (Max),A,207.75
552239,Pryce St Mountain Ash,2024-01-24T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.62
552239,Pryce St Mountain Ash,2024-01-24T21:30:00.000+00:00,busbar,,L1 Current (Min),A,145.0
552239,Pryce St Mountain Ash,2024-01-24T21:30:00.000+00:00,busbar,,L1 Current (Max),A,267.38
552239,Pryce St Mountain Ash,2024-01-24T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.38
552239,Pryce St Mountain Ash,2024-01-24T21:30:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T21:30:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,9.0
552239,Pryce St Mountain Ash,2024-01-24T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.0
552239,Pryce St Mountain Ash,2024-01-24T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.06
552239,Pryce St Mountain Ash,2024-01-24T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
552239,Pryce St Mountain Ash,2024-01-24T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
552239,Pryce St Mountain Ash,2024-01-24T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98886
552239,Pryce St Mountain Ash,2024-01-24T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96579
552239,Pryce St Mountain Ash,2024-01-24T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98358
552239,Pryce St Mountain Ash,2024-01-24T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,29.0
552239,Pryce St Mountain Ash,2024-01-24T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
552239,Pryce St Mountain Ash,2024-01-24T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
552239,Pryce St Mountain Ash,2024-01-24T21:20:00.000+00:00,feeder,4,N Current (Min),A,30.0
552239,Pryce St Mountain Ash,2024-01-24T21:20:00.000+00:00,feeder,4,N Current (Max),A,107.38
552239,Pryce St Mountain Ash,2024-01-24T21:20:00.000+00:00,feeder,4,N Current (RMS),A,77.75
552239,Pryce St Mountain Ash,2024-01-24T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,99.62
552239,Pryce St Mountain Ash,2024-01-24T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,132.88
552239,Pryce St Mountain Ash,2024-01-24T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,120.25
552239,Pryce St Mountain Ash,2024-01-24T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,30.0
552239,Pryce St Mountain Ash,2024-01-24T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,102.0
552239,Pryce St Mountain Ash,2024-01-24T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,51.88
552239,Pryce St Mountain Ash,2024-01-24T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,38.25
552239,Pryce St Mountain Ash,2024-01-24T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,145.38
552239,Pryce St Mountain Ash,2024-01-24T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,47.75
552239,Pryce St Mountain Ash,2024-01-24T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.13
552239,Pryce St Mountain Ash,2024-01-24T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,12.63
552239,Pryce St Mountain Ash,2024-01-24T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,12.87
552239,Pryce St Mountain Ash,2024-01-24T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
552239,Pryce St Mountain Ash,2024-01-24T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9884
552239,Pryce St Mountain Ash,2024-01-24T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93893
552239,Pryce St Mountain Ash,2024-01-24T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97952
552239,Pryce St Mountain Ash,2024-01-24T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
552239,Pryce St Mountain Ash,2024-01-24T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-24T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
552239,Pryce St Mountain Ash,2024-01-24T21:20:00.000+00:00,feeder,3,N Current (Min),A,64.0
552239,Pryce St Mountain Ash,2024-01-24T21:20:00.000+00:00,feeder,3,N Current (Max),A,125.0
552239,Pryce St Mountain Ash,2024-01-24T21:20:00.000+00:00,feeder,3,N Current (RMS),A,88.88
552239,Pryce St Mountain Ash,2024-01-24T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,30.62
552239,Pryce St Mountain Ash,2024-01-24T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,58.12
552239,Pryce St Mountain Ash,2024-01-24T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,41.62
552239,Pryce St Mountain Ash,2024-01-24T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.12
552239,Pryce St Mountain Ash,2024-01-24T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,21.75
552239,Pryce St Mountain Ash,2024-01-24T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.12
552239,Pryce St Mountain Ash,2024-01-24T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,97.62
552239,Pryce St Mountain Ash,2024-01-24T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,160.25
552239,Pryce St Mountain Ash,2024-01-24T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,121.38
552239,Pryce St Mountain Ash,2024-01-24T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.25
552239,Pryce St Mountain Ash,2024-01-24T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.06
552239,Pryce St Mountain Ash,2024-01-24T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.25
552239,Pryce St Mountain Ash,2024-01-24T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96182
552239,Pryce St Mountain Ash,2024-01-24T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98505
552239,Pryce St Mountain Ash,2024-01-24T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95407
552239,Pryce St Mountain Ash,2024-01-24T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-24T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
552239,Pryce St Mountain Ash,2024-01-24T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-24T21:20:00.000+00:00,feeder,2,N Current (Min),A,21.38
552239,Pryce St Mountain Ash,2024-01-24T21:20:00.000+00:00,feeder,2,N Current (Max),A,39.62
552239,Pryce St Mountain Ash,2024-01-24T21:20:00.000+00:00,feeder,2,N Current (RMS),A,29.75
552239,Pryce St Mountain Ash,2024-01-24T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,12.38
552239,Pryce St Mountain Ash,2024-01-24T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,30.62
552239,Pryce St Mountain Ash,2024-01-24T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.75
552239,Pryce St Mountain Ash,2024-01-24T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,27.25
552239,Pryce St Mountain Ash,2024-01-24T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,51.0
552239,Pryce St Mountain Ash,2024-01-24T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.38
552239,Pryce St Mountain Ash,2024-01-24T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,7.5
552239,Pryce St Mountain Ash,2024-01-24T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,14.88
552239,Pryce St Mountain Ash,2024-01-24T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.88
552239,Pryce St Mountain Ash,2024-01-24T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.31
552239,Pryce St Mountain Ash,2024-01-24T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.37
552239,Pryce St Mountain Ash,2024-01-24T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.63
552239,Pryce St Mountain Ash,2024-01-24T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98218
552239,Pryce St Mountain Ash,2024-01-24T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97656
552239,Pryce St Mountain Ash,2024-01-24T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96027
552239,Pryce St Mountain Ash,2024-01-24T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
552239,Pryce St Mountain Ash,2024-01-24T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
552239,Pryce St Mountain Ash,2024-01-24T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-24T21:20:00.000+00:00,feeder,1,N Current (Min),A,30.88
552239,Pryce St Mountain Ash,2024-01-24T21:20:00.000+00:00,feeder,1,N Current (Max),A,19.12
552239,Pryce St Mountain Ash,2024-01-24T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,14.25
552239,Pryce St Mountain Ash,2024-01-24T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,44.12
552239,Pryce St Mountain Ash,2024-01-24T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.75
552239,Pryce St Mountain Ash,2024-01-24T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,31.75
552239,Pryce St Mountain Ash,2024-01-24T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,46.0
552239,Pryce St Mountain Ash,2024-01-24T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.75
552239,Pryce St Mountain Ash,2024-01-24T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,9.12
552239,Pryce St Mountain Ash,2024-01-24T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,27.62
552239,Pryce St Mountain Ash,2024-01-24T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.62
552239,Pryce St Mountain Ash,2024-01-24T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.03
552239,Pryce St Mountain Ash,2024-01-24T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.19
552239,Pryce St Mountain Ash,2024-01-24T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
552239,Pryce St Mountain Ash,2024-01-24T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.06
552239,Pryce St Mountain Ash,2024-01-24T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.34
552239,Pryce St Mountain Ash,2024-01-24T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
552239,Pryce St Mountain Ash,2024-01-24T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.88
552239,Pryce St Mountain Ash,2024-01-24T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.16
552239,Pryce St Mountain Ash,2024-01-24T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
552239,Pryce St Mountain Ash,2024-01-24T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
552239,Pryce St Mountain Ash,2024-01-24T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
552239,Pryce St Mountain Ash,2024-01-24T21:20:00.000+00:00,busbar,,L3 Active Power,kW,50.0
552239,Pryce St Mountain Ash,2024-01-24T21:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
552239,Pryce St Mountain Ash,2024-01-24T21:20:00.000+00:00,busbar,,L1 Active Power,kW,45.0
552239,Pryce St Mountain Ash,2024-01-24T21:20:00.000+00:00,busbar,,N Current (Min),A,48.75
552239,Pryce St Mountain Ash,2024-01-24T21:20:00.000+00:00,busbar,,N Current (Max),A,122.38
552239,Pryce St Mountain Ash,2024-01-24T21:20:00.000+00:00,busbar,,N Current (RMS),A,69.25
552239,Pryce St Mountain Ash,2024-01-24T21:20:00.000+00:00,busbar,,L3 Current (Min),A,180.62
552239,Pryce St Mountain Ash,2024-01-24T21:20:00.000+00:00,busbar,,L3 Current (Max),A,244.62
552239,Pryce St Mountain Ash,2024-01-24T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.75
552239,Pryce St Mountain Ash,2024-01-24T21:20:00.000+00:00,busbar,,L2 Current (Min),A,113.25
552239,Pryce St Mountain Ash,2024-01-24T21:20:00.000+00:00,busbar,,L2 Current (Max),A,167.0
552239,Pryce St Mountain Ash,2024-01-24T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.88
552239,Pryce St Mountain Ash,2024-01-24T21:20:00.000+00:00,busbar,,L1 Current (Min),A,165.25
552239,Pryce St Mountain Ash,2024-01-24T21:20:00.000+00:00,busbar,,L1 Current (Max),A,287.0
552239,Pryce St Mountain Ash,2024-01-24T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.25
552239,Pryce St Mountain Ash,2024-01-24T21:20:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T21:20:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,8.93
552239,Pryce St Mountain Ash,2024-01-24T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,14.63
552239,Pryce St Mountain Ash,2024-01-24T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,6.94
552239,Pryce St Mountain Ash,2024-01-24T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
552239,Pryce St Mountain Ash,2024-01-24T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9874
552239,Pryce St Mountain Ash,2024-01-24T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98068
552239,Pryce St Mountain Ash,2024-01-24T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98437
552239,Pryce St Mountain Ash,2024-01-24T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
552239,Pryce St Mountain Ash,2024-01-24T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
552239,Pryce St Mountain Ash,2024-01-24T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
552239,Pryce St Mountain Ash,2024-01-24T21:10:00.000+00:00,feeder,4,N Current (Min),A,28.62
552239,Pryce St Mountain Ash,2024-01-24T21:10:00.000+00:00,feeder,4,N Current (Max),A,99.0
552239,Pryce St Mountain Ash,2024-01-24T21:10:00.000+00:00,feeder,4,N Current (RMS),A,67.38
552239,Pryce St Mountain Ash,2024-01-24T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,97.5
552239,Pryce St Mountain Ash,2024-01-24T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,138.5
552239,Pryce St Mountain Ash,2024-01-24T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,115.75
552239,Pryce St Mountain Ash,2024-01-24T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,39.12
552239,Pryce St Mountain Ash,2024-01-24T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,136.75
552239,Pryce St Mountain Ash,2024-01-24T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,55.38
552239,Pryce St Mountain Ash,2024-01-24T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,39.88
552239,Pryce St Mountain Ash,2024-01-24T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,147.5
552239,Pryce St Mountain Ash,2024-01-24T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,48.25
552239,Pryce St Mountain Ash,2024-01-24T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.81
552239,Pryce St Mountain Ash,2024-01-24T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,24.0
552239,Pryce St Mountain Ash,2024-01-24T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.0
552239,Pryce St Mountain Ash,2024-01-24T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
552239,Pryce St Mountain Ash,2024-01-24T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99075
552239,Pryce St Mountain Ash,2024-01-24T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94556
552239,Pryce St Mountain Ash,2024-01-24T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97839
552239,Pryce St Mountain Ash,2024-01-24T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
552239,Pryce St Mountain Ash,2024-01-24T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-24T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
552239,Pryce St Mountain Ash,2024-01-24T21:10:00.000+00:00,feeder,3,N Current (Min),A,51.38
552239,Pryce St Mountain Ash,2024-01-24T21:10:00.000+00:00,feeder,3,N Current (Max),A,130.88
552239,Pryce St Mountain Ash,2024-01-24T21:10:00.000+00:00,feeder,3,N Current (RMS),A,94.38
552239,Pryce St Mountain Ash,2024-01-24T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,30.88
552239,Pryce St Mountain Ash,2024-01-24T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,54.62
552239,Pryce St Mountain Ash,2024-01-24T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,41.75
552239,Pryce St Mountain Ash,2024-01-24T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,7.12
552239,Pryce St Mountain Ash,2024-01-24T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,19.38
552239,Pryce St Mountain Ash,2024-01-24T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.12
552239,Pryce St Mountain Ash,2024-01-24T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,94.25
552239,Pryce St Mountain Ash,2024-01-24T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,160.25
552239,Pryce St Mountain Ash,2024-01-24T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,128.0
552239,Pryce St Mountain Ash,2024-01-24T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.87
552239,Pryce St Mountain Ash,2024-01-24T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.31
552239,Pryce St Mountain Ash,2024-01-24T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.81
552239,Pryce St Mountain Ash,2024-01-24T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96228
552239,Pryce St Mountain Ash,2024-01-24T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9913
552239,Pryce St Mountain Ash,2024-01-24T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94
552239,Pryce St Mountain Ash,2024-01-24T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-24T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
552239,Pryce St Mountain Ash,2024-01-24T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-24T21:10:00.000+00:00,feeder,2,N Current (Min),A,23.38
552239,Pryce St Mountain Ash,2024-01-24T21:10:00.000+00:00,feeder,2,N Current (Max),A,74.62
552239,Pryce St Mountain Ash,2024-01-24T21:10:00.000+00:00,feeder,2,N Current (RMS),A,46.5
552239,Pryce St Mountain Ash,2024-01-24T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,12.75
552239,Pryce St Mountain Ash,2024-01-24T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,32.62
552239,Pryce St Mountain Ash,2024-01-24T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.38
552239,Pryce St Mountain Ash,2024-01-24T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,30.75
552239,Pryce St Mountain Ash,2024-01-24T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,83.0
552239,Pryce St Mountain Ash,2024-01-24T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,55.38
552239,Pryce St Mountain Ash,2024-01-24T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,7.0
552239,Pryce St Mountain Ash,2024-01-24T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,12.75
552239,Pryce St Mountain Ash,2024-01-24T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
552239,Pryce St Mountain Ash,2024-01-24T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.31
552239,Pryce St Mountain Ash,2024-01-24T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.25
552239,Pryce St Mountain Ash,2024-01-24T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.56
552239,Pryce St Mountain Ash,2024-01-24T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99145
552239,Pryce St Mountain Ash,2024-01-24T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9751
552239,Pryce St Mountain Ash,2024-01-24T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9761
552239,Pryce St Mountain Ash,2024-01-24T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
552239,Pryce St Mountain Ash,2024-01-24T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
552239,Pryce St Mountain Ash,2024-01-24T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
552239,Pryce St Mountain Ash,2024-01-24T21:10:00.000+00:00,feeder,1,N Current (Min),A,21.25
552239,Pryce St Mountain Ash,2024-01-24T21:10:00.000+00:00,feeder,1,N Current (Max),A,15.5
552239,Pryce St Mountain Ash,2024-01-24T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,23.75
552239,Pryce St Mountain Ash,2024-01-24T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,46.12
552239,Pryce St Mountain Ash,2024-01-24T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.12
552239,Pryce St Mountain Ash,2024-01-24T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,32.62
552239,Pryce St Mountain Ash,2024-01-24T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,43.38
552239,Pryce St Mountain Ash,2024-01-24T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.5
552239,Pryce St Mountain Ash,2024-01-24T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,14.75
552239,Pryce St Mountain Ash,2024-01-24T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,40.88
552239,Pryce St Mountain Ash,2024-01-24T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.62
552239,Pryce St Mountain Ash,2024-01-24T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.69
552239,Pryce St Mountain Ash,2024-01-24T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.59
552239,Pryce St Mountain Ash,2024-01-24T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
552239,Pryce St Mountain Ash,2024-01-24T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.5
552239,Pryce St Mountain Ash,2024-01-24T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.69
552239,Pryce St Mountain Ash,2024-01-24T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
552239,Pryce St Mountain Ash,2024-01-24T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.61
552239,Pryce St Mountain Ash,2024-01-24T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.33
552239,Pryce St Mountain Ash,2024-01-24T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
552239,Pryce St Mountain Ash,2024-01-24T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
552239,Pryce St Mountain Ash,2024-01-24T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
552239,Pryce St Mountain Ash,2024-01-24T21:10:00.000+00:00,busbar,,L3 Active Power,kW,50.0
552239,Pryce St Mountain Ash,2024-01-24T21:10:00.000+00:00,busbar,,L2 Active Power,kW,37.0
552239,Pryce St Mountain Ash,2024-01-24T21:10:00.000+00:00,busbar,,L1 Active Power,kW,48.0
552239,Pryce St Mountain Ash,2024-01-24T21:10:00.000+00:00,busbar,,N Current (Min),A,38.38
552239,Pryce St Mountain Ash,2024-01-24T21:10:00.000+00:00,busbar,,N Current (Max),A,129.12
552239,Pryce St Mountain Ash,2024-01-24T21:10:00.000+00:00,busbar,,N Current (RMS),A,63.25
552239,Pryce St Mountain Ash,2024-01-24T21:10:00.000+00:00,busbar,,L3 Current (Min),A,177.12
552239,Pryce St Mountain Ash,2024-01-24T21:10:00.000+00:00,busbar,,L3 Current (Max),A,239.88
552239,Pryce St Mountain Ash,2024-01-24T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.5
552239,Pryce St Mountain Ash,2024-01-24T21:10:00.000+00:00,busbar,,L2 Current (Min),A,112.75
552239,Pryce St Mountain Ash,2024-01-24T21:10:00.000+00:00,busbar,,L2 Current (Max),A,215.38
552239,Pryce St Mountain Ash,2024-01-24T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.75
552239,Pryce St Mountain Ash,2024-01-24T21:10:00.000+00:00,busbar,,L1 Current (Min),A,171.5
552239,Pryce St Mountain Ash,2024-01-24T21:10:00.000+00:00,busbar,,L1 Current (Max),A,298.12
552239,Pryce St Mountain Ash,2024-01-24T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.0
552239,Pryce St Mountain Ash,2024-01-24T21:10:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T21:10:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,10.37
552239,Pryce St Mountain Ash,2024-01-24T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.62
552239,Pryce St Mountain Ash,2024-01-24T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,11.0
552239,Pryce St Mountain Ash,2024-01-24T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
552239,Pryce St Mountain Ash,2024-01-24T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
552239,Pryce St Mountain Ash,2024-01-24T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98984
552239,Pryce St Mountain Ash,2024-01-24T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95966
552239,Pryce St Mountain Ash,2024-01-24T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98187
552239,Pryce St Mountain Ash,2024-01-24T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
552239,Pryce St Mountain Ash,2024-01-24T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
552239,Pryce St Mountain Ash,2024-01-24T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
552239,Pryce St Mountain Ash,2024-01-24T21:00:00.000+00:00,feeder,4,N Current (Min),A,32.75
552239,Pryce St Mountain Ash,2024-01-24T21:00:00.000+00:00,feeder,4,N Current (Max),A,115.88
552239,Pryce St Mountain Ash,2024-01-24T21:00:00.000+00:00,feeder,4,N Current (RMS),A,69.75
552239,Pryce St Mountain Ash,2024-01-24T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,95.5
552239,Pryce St Mountain Ash,2024-01-24T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,136.75
552239,Pryce St Mountain Ash,2024-01-24T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,113.0
552239,Pryce St Mountain Ash,2024-01-24T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,36.38
552239,Pryce St Mountain Ash,2024-01-24T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,138.75
552239,Pryce St Mountain Ash,2024-01-24T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,55.88
552239,Pryce St Mountain Ash,2024-01-24T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,32.75
552239,Pryce St Mountain Ash,2024-01-24T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,160.5
552239,Pryce St Mountain Ash,2024-01-24T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,48.12
552239,Pryce St Mountain Ash,2024-01-24T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.44
552239,Pryce St Mountain Ash,2024-01-24T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,19.88
552239,Pryce St Mountain Ash,2024-01-24T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,12.63
552239,Pryce St Mountain Ash,2024-01-24T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
552239,Pryce St Mountain Ash,2024-01-24T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99286
552239,Pryce St Mountain Ash,2024-01-24T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93521
552239,Pryce St Mountain Ash,2024-01-24T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97028
552239,Pryce St Mountain Ash,2024-01-24T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
552239,Pryce St Mountain Ash,2024-01-24T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-24T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
552239,Pryce St Mountain Ash,2024-01-24T21:00:00.000+00:00,feeder,3,N Current (Min),A,46.62
552239,Pryce St Mountain Ash,2024-01-24T21:00:00.000+00:00,feeder,3,N Current (Max),A,129.62
552239,Pryce St Mountain Ash,2024-01-24T21:00:00.000+00:00,feeder,3,N Current (RMS),A,82.0
552239,Pryce St Mountain Ash,2024-01-24T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,33.0
552239,Pryce St Mountain Ash,2024-01-24T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,56.5
552239,Pryce St Mountain Ash,2024-01-24T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,41.88
552239,Pryce St Mountain Ash,2024-01-24T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,10.25
552239,Pryce St Mountain Ash,2024-01-24T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,20.38
552239,Pryce St Mountain Ash,2024-01-24T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.88
552239,Pryce St Mountain Ash,2024-01-24T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,85.0
552239,Pryce St Mountain Ash,2024-01-24T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,158.62
552239,Pryce St Mountain Ash,2024-01-24T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,115.5
552239,Pryce St Mountain Ash,2024-01-24T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.13
552239,Pryce St Mountain Ash,2024-01-24T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.56
552239,Pryce St Mountain Ash,2024-01-24T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.75
552239,Pryce St Mountain Ash,2024-01-24T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96191
552239,Pryce St Mountain Ash,2024-01-24T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9931
552239,Pryce St Mountain Ash,2024-01-24T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95621
552239,Pryce St Mountain Ash,2024-01-24T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
552239,Pryce St Mountain Ash,2024-01-24T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
552239,Pryce St Mountain Ash,2024-01-24T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-24T21:00:00.000+00:00,feeder,2,N Current (Min),A,27.62
552239,Pryce St Mountain Ash,2024-01-24T21:00:00.000+00:00,feeder,2,N Current (Max),A,76.38
552239,Pryce St Mountain Ash,2024-01-24T21:00:00.000+00:00,feeder,2,N Current (RMS),A,46.88
552239,Pryce St Mountain Ash,2024-01-24T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,12.5
552239,Pryce St Mountain Ash,2024-01-24T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,31.5
552239,Pryce St Mountain Ash,2024-01-24T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.38
552239,Pryce St Mountain Ash,2024-01-24T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,36.0
552239,Pryce St Mountain Ash,2024-01-24T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,83.38
552239,Pryce St Mountain Ash,2024-01-24T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,56.75
552239,Pryce St Mountain Ash,2024-01-24T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,7.12
552239,Pryce St Mountain Ash,2024-01-24T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,24.88
552239,Pryce St Mountain Ash,2024-01-24T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
552239,Pryce St Mountain Ash,2024-01-24T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.75
552239,Pryce St Mountain Ash,2024-01-24T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.5
552239,Pryce St Mountain Ash,2024-01-24T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.19
552239,Pryce St Mountain Ash,2024-01-24T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9859
552239,Pryce St Mountain Ash,2024-01-24T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97467
552239,Pryce St Mountain Ash,2024-01-24T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97308
552239,Pryce St Mountain Ash,2024-01-24T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
552239,Pryce St Mountain Ash,2024-01-24T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
552239,Pryce St Mountain Ash,2024-01-24T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
552239,Pryce St Mountain Ash,2024-01-24T21:00:00.000+00:00,feeder,1,N Current (Min),A,24.0
552239,Pryce St Mountain Ash,2024-01-24T21:00:00.000+00:00,feeder,1,N Current (Max),A,15.5
552239,Pryce St Mountain Ash,2024-01-24T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,14.5
552239,Pryce St Mountain Ash,2024-01-24T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,52.62
552239,Pryce St Mountain Ash,2024-01-24T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.62
552239,Pryce St Mountain Ash,2024-01-24T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,33.25
552239,Pryce St Mountain Ash,2024-01-24T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,42.25
552239,Pryce St Mountain Ash,2024-01-24T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.75
552239,Pryce St Mountain Ash,2024-01-24T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,15.62
