Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552239,Pryce St Mountain Ash,2024-01-24T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,30.5
552239,Pryce St Mountain Ash,2024-01-24T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.12
552239,Pryce St Mountain Ash,2024-01-24T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.02
552239,Pryce St Mountain Ash,2024-01-24T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.69
552239,Pryce St Mountain Ash,2024-01-24T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
552239,Pryce St Mountain Ash,2024-01-24T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.72
552239,Pryce St Mountain Ash,2024-01-24T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.95
552239,Pryce St Mountain Ash,2024-01-24T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
552239,Pryce St Mountain Ash,2024-01-24T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.75
552239,Pryce St Mountain Ash,2024-01-24T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.8
552239,Pryce St Mountain Ash,2024-01-24T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
552239,Pryce St Mountain Ash,2024-01-24T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
552239,Pryce St Mountain Ash,2024-01-24T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
552239,Pryce St Mountain Ash,2024-01-24T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
552239,Pryce St Mountain Ash,2024-01-24T21:00:00.000+00:00,busbar,,L3 Active Power,kW,49.0
552239,Pryce St Mountain Ash,2024-01-24T21:00:00.000+00:00,busbar,,L2 Active Power,kW,38.0
552239,Pryce St Mountain Ash,2024-01-24T21:00:00.000+00:00,busbar,,L1 Active Power,kW,45.0
552239,Pryce St Mountain Ash,2024-01-24T21:00:00.000+00:00,busbar,,N Current (Min),A,42.88
552239,Pryce St Mountain Ash,2024-01-24T21:00:00.000+00:00,busbar,,N Current (Max),A,145.5
552239,Pryce St Mountain Ash,2024-01-24T21:00:00.000+00:00,busbar,,N Current (RMS),A,58.88
552239,Pryce St Mountain Ash,2024-01-24T21:00:00.000+00:00,busbar,,L3 Current (Min),A,164.75
552239,Pryce St Mountain Ash,2024-01-24T21:00:00.000+00:00,busbar,,L3 Current (Max),A,246.5
552239,Pryce St Mountain Ash,2024-01-24T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.5
552239,Pryce St Mountain Ash,2024-01-24T21:00:00.000+00:00,busbar,,L2 Current (Min),A,129.75
552239,Pryce St Mountain Ash,2024-01-24T21:00:00.000+00:00,busbar,,L2 Current (Max),A,238.62
552239,Pryce St Mountain Ash,2024-01-24T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.62
552239,Pryce St Mountain Ash,2024-01-24T21:00:00.000+00:00,busbar,,L1 Current (Min),A,146.38
552239,Pryce St Mountain Ash,2024-01-24T21:00:00.000+00:00,busbar,,L1 Current (Max),A,307.25
552239,Pryce St Mountain Ash,2024-01-24T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.62
552239,Pryce St Mountain Ash,2024-01-24T21:00:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T21:00:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,9.19
552239,Pryce St Mountain Ash,2024-01-24T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,11.5
552239,Pryce St Mountain Ash,2024-01-24T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.25
552239,Pryce St Mountain Ash,2024-01-24T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
552239,Pryce St Mountain Ash,2024-01-24T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98779
552239,Pryce St Mountain Ash,2024-01-24T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98068
552239,Pryce St Mountain Ash,2024-01-24T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97925
552239,Pryce St Mountain Ash,2024-01-24T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
552239,Pryce St Mountain Ash,2024-01-24T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
552239,Pryce St Mountain Ash,2024-01-24T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
552239,Pryce St Mountain Ash,2024-01-24T20:50:00.000+00:00,feeder,4,N Current (Min),A,35.12
552239,Pryce St Mountain Ash,2024-01-24T20:50:00.000+00:00,feeder,4,N Current (Max),A,89.62
552239,Pryce St Mountain Ash,2024-01-24T20:50:00.000+00:00,feeder,4,N Current (RMS),A,67.25
552239,Pryce St Mountain Ash,2024-01-24T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,96.88
552239,Pryce St Mountain Ash,2024-01-24T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,131.38
552239,Pryce St Mountain Ash,2024-01-24T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,110.75
552239,Pryce St Mountain Ash,2024-01-24T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,36.12
552239,Pryce St Mountain Ash,2024-01-24T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,80.38
552239,Pryce St Mountain Ash,2024-01-24T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,46.5
552239,Pryce St Mountain Ash,2024-01-24T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,32.75
552239,Pryce St Mountain Ash,2024-01-24T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,149.75
552239,Pryce St Mountain Ash,2024-01-24T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,45.75
552239,Pryce St Mountain Ash,2024-01-24T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.44
552239,Pryce St Mountain Ash,2024-01-24T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,17.5
552239,Pryce St Mountain Ash,2024-01-24T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,15.13
552239,Pryce St Mountain Ash,2024-01-24T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.0
552239,Pryce St Mountain Ash,2024-01-24T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99319
552239,Pryce St Mountain Ash,2024-01-24T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94553
552239,Pryce St Mountain Ash,2024-01-24T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96735
552239,Pryce St Mountain Ash,2024-01-24T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
552239,Pryce St Mountain Ash,2024-01-24T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-24T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
552239,Pryce St Mountain Ash,2024-01-24T20:50:00.000+00:00,feeder,3,N Current (Min),A,65.5
552239,Pryce St Mountain Ash,2024-01-24T20:50:00.000+00:00,feeder,3,N Current (Max),A,125.5
552239,Pryce St Mountain Ash,2024-01-24T20:50:00.000+00:00,feeder,3,N Current (RMS),A,90.12
552239,Pryce St Mountain Ash,2024-01-24T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,32.12
552239,Pryce St Mountain Ash,2024-01-24T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,55.62
552239,Pryce St Mountain Ash,2024-01-24T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,43.75
552239,Pryce St Mountain Ash,2024-01-24T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,8.0
552239,Pryce St Mountain Ash,2024-01-24T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,14.75
552239,Pryce St Mountain Ash,2024-01-24T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
552239,Pryce St Mountain Ash,2024-01-24T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,96.5
552239,Pryce St Mountain Ash,2024-01-24T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,152.25
552239,Pryce St Mountain Ash,2024-01-24T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,121.25
552239,Pryce St Mountain Ash,2024-01-24T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.43
552239,Pryce St Mountain Ash,2024-01-24T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.25
552239,Pryce St Mountain Ash,2024-01-24T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.06
552239,Pryce St Mountain Ash,2024-01-24T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95377
552239,Pryce St Mountain Ash,2024-01-24T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98907
552239,Pryce St Mountain Ash,2024-01-24T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96564
552239,Pryce St Mountain Ash,2024-01-24T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-24T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
552239,Pryce St Mountain Ash,2024-01-24T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-24T20:50:00.000+00:00,feeder,2,N Current (Min),A,22.75
552239,Pryce St Mountain Ash,2024-01-24T20:50:00.000+00:00,feeder,2,N Current (Max),A,49.88
552239,Pryce St Mountain Ash,2024-01-24T20:50:00.000+00:00,feeder,2,N Current (RMS),A,36.88
552239,Pryce St Mountain Ash,2024-01-24T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,12.62
552239,Pryce St Mountain Ash,2024-01-24T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,24.88
552239,Pryce St Mountain Ash,2024-01-24T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.38
552239,Pryce St Mountain Ash,2024-01-24T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,32.38
552239,Pryce St Mountain Ash,2024-01-24T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,64.75
552239,Pryce St Mountain Ash,2024-01-24T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.0
552239,Pryce St Mountain Ash,2024-01-24T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,7.12
552239,Pryce St Mountain Ash,2024-01-24T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,23.38
552239,Pryce St Mountain Ash,2024-01-24T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.25
552239,Pryce St Mountain Ash,2024-01-24T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.75
552239,Pryce St Mountain Ash,2024-01-24T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.5
552239,Pryce St Mountain Ash,2024-01-24T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.0
552239,Pryce St Mountain Ash,2024-01-24T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9841
552239,Pryce St Mountain Ash,2024-01-24T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9769
552239,Pryce St Mountain Ash,2024-01-24T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97354
552239,Pryce St Mountain Ash,2024-01-24T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
552239,Pryce St Mountain Ash,2024-01-24T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
552239,Pryce St Mountain Ash,2024-01-24T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-24T20:50:00.000+00:00,feeder,1,N Current (Min),A,27.75
552239,Pryce St Mountain Ash,2024-01-24T20:50:00.000+00:00,feeder,1,N Current (Max),A,15.38
552239,Pryce St Mountain Ash,2024-01-24T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,26.38
552239,Pryce St Mountain Ash,2024-01-24T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,53.88
552239,Pryce St Mountain Ash,2024-01-24T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.5
552239,Pryce St Mountain Ash,2024-01-24T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,33.62
552239,Pryce St Mountain Ash,2024-01-24T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,47.88
552239,Pryce St Mountain Ash,2024-01-24T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.5
552239,Pryce St Mountain Ash,2024-01-24T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,13.5
552239,Pryce St Mountain Ash,2024-01-24T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,29.75
552239,Pryce St Mountain Ash,2024-01-24T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
552239,Pryce St Mountain Ash,2024-01-24T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.44
552239,Pryce St Mountain Ash,2024-01-24T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.02
552239,Pryce St Mountain Ash,2024-01-24T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
552239,Pryce St Mountain Ash,2024-01-24T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.81
552239,Pryce St Mountain Ash,2024-01-24T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.62
552239,Pryce St Mountain Ash,2024-01-24T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
552239,Pryce St Mountain Ash,2024-01-24T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.25
552239,Pryce St Mountain Ash,2024-01-24T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.12
552239,Pryce St Mountain Ash,2024-01-24T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
552239,Pryce St Mountain Ash,2024-01-24T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
552239,Pryce St Mountain Ash,2024-01-24T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
552239,Pryce St Mountain Ash,2024-01-24T20:50:00.000+00:00,busbar,,L3 Active Power,kW,49.0
552239,Pryce St Mountain Ash,2024-01-24T20:50:00.000+00:00,busbar,,L2 Active Power,kW,33.0
552239,Pryce St Mountain Ash,2024-01-24T20:50:00.000+00:00,busbar,,L1 Active Power,kW,46.0
552239,Pryce St Mountain Ash,2024-01-24T20:50:00.000+00:00,busbar,,N Current (Min),A,45.0
552239,Pryce St Mountain Ash,2024-01-24T20:50:00.000+00:00,busbar,,N Current (Max),A,129.62
552239,Pryce St Mountain Ash,2024-01-24T20:50:00.000+00:00,busbar,,N Current (RMS),A,68.38
552239,Pryce St Mountain Ash,2024-01-24T20:50:00.000+00:00,busbar,,L3 Current (Min),A,180.88
552239,Pryce St Mountain Ash,2024-01-24T20:50:00.000+00:00,busbar,,L3 Current (Max),A,237.75
552239,Pryce St Mountain Ash,2024-01-24T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.0
552239,Pryce St Mountain Ash,2024-01-24T20:50:00.000+00:00,busbar,,L2 Current (Min),A,113.25
552239,Pryce St Mountain Ash,2024-01-24T20:50:00.000+00:00,busbar,,L2 Current (Max),A,172.62
552239,Pryce St Mountain Ash,2024-01-24T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.88
552239,Pryce St Mountain Ash,2024-01-24T20:50:00.000+00:00,busbar,,L1 Current (Min),A,164.62
552239,Pryce St Mountain Ash,2024-01-24T20:50:00.000+00:00,busbar,,L1 Current (Max),A,291.12
552239,Pryce St Mountain Ash,2024-01-24T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.5
552239,Pryce St Mountain Ash,2024-01-24T20:50:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T20:50:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,10.69
552239,Pryce St Mountain Ash,2024-01-24T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,13.63
552239,Pryce St Mountain Ash,2024-01-24T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,13.5
552239,Pryce St Mountain Ash,2024-01-24T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.0
552239,Pryce St Mountain Ash,2024-01-24T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
552239,Pryce St Mountain Ash,2024-01-24T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98108
552239,Pryce St Mountain Ash,2024-01-24T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95691
552239,Pryce St Mountain Ash,2024-01-24T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98453
552239,Pryce St Mountain Ash,2024-01-24T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
552239,Pryce St Mountain Ash,2024-01-24T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
552239,Pryce St Mountain Ash,2024-01-24T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
552239,Pryce St Mountain Ash,2024-01-24T20:40:00.000+00:00,feeder,4,N Current (Min),A,36.75
552239,Pryce St Mountain Ash,2024-01-24T20:40:00.000+00:00,feeder,4,N Current (Max),A,99.5
552239,Pryce St Mountain Ash,2024-01-24T20:40:00.000+00:00,feeder,4,N Current (RMS),A,65.38
552239,Pryce St Mountain Ash,2024-01-24T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,91.0
552239,Pryce St Mountain Ash,2024-01-24T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,124.75
552239,Pryce St Mountain Ash,2024-01-24T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,104.75
552239,Pryce St Mountain Ash,2024-01-24T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,47.25
552239,Pryce St Mountain Ash,2024-01-24T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,118.88
552239,Pryce St Mountain Ash,2024-01-24T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,56.38
552239,Pryce St Mountain Ash,2024-01-24T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,31.5
552239,Pryce St Mountain Ash,2024-01-24T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,147.62
552239,Pryce St Mountain Ash,2024-01-24T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,43.38
552239,Pryce St Mountain Ash,2024-01-24T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.56
552239,Pryce St Mountain Ash,2024-01-24T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.44
552239,Pryce St Mountain Ash,2024-01-24T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,13.37
552239,Pryce St Mountain Ash,2024-01-24T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
552239,Pryce St Mountain Ash,2024-01-24T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99356
552239,Pryce St Mountain Ash,2024-01-24T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95624
552239,Pryce St Mountain Ash,2024-01-24T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97168
552239,Pryce St Mountain Ash,2024-01-24T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
552239,Pryce St Mountain Ash,2024-01-24T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-24T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
552239,Pryce St Mountain Ash,2024-01-24T20:40:00.000+00:00,feeder,3,N Current (Min),A,55.5
552239,Pryce St Mountain Ash,2024-01-24T20:40:00.000+00:00,feeder,3,N Current (Max),A,128.0
552239,Pryce St Mountain Ash,2024-01-24T20:40:00.000+00:00,feeder,3,N Current (RMS),A,83.88
552239,Pryce St Mountain Ash,2024-01-24T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,32.75
552239,Pryce St Mountain Ash,2024-01-24T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,54.5
552239,Pryce St Mountain Ash,2024-01-24T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,41.12
552239,Pryce St Mountain Ash,2024-01-24T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.0
552239,Pryce St Mountain Ash,2024-01-24T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,17.88
552239,Pryce St Mountain Ash,2024-01-24T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.12
552239,Pryce St Mountain Ash,2024-01-24T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,87.38
552239,Pryce St Mountain Ash,2024-01-24T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,155.5
552239,Pryce St Mountain Ash,2024-01-24T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,112.62
552239,Pryce St Mountain Ash,2024-01-24T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.19
552239,Pryce St Mountain Ash,2024-01-24T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.31
552239,Pryce St Mountain Ash,2024-01-24T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.0
552239,Pryce St Mountain Ash,2024-01-24T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95877
552239,Pryce St Mountain Ash,2024-01-24T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99207
552239,Pryce St Mountain Ash,2024-01-24T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97845
552239,Pryce St Mountain Ash,2024-01-24T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-24T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
552239,Pryce St Mountain Ash,2024-01-24T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-24T20:40:00.000+00:00,feeder,2,N Current (Min),A,27.25
552239,Pryce St Mountain Ash,2024-01-24T20:40:00.000+00:00,feeder,2,N Current (Max),A,62.62
552239,Pryce St Mountain Ash,2024-01-24T20:40:00.000+00:00,feeder,2,N Current (RMS),A,43.0
552239,Pryce St Mountain Ash,2024-01-24T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,13.12
552239,Pryce St Mountain Ash,2024-01-24T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,24.62
552239,Pryce St Mountain Ash,2024-01-24T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.75
552239,Pryce St Mountain Ash,2024-01-24T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,40.5
552239,Pryce St Mountain Ash,2024-01-24T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,78.0
552239,Pryce St Mountain Ash,2024-01-24T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,57.25
552239,Pryce St Mountain Ash,2024-01-24T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,7.12
552239,Pryce St Mountain Ash,2024-01-24T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,34.5
552239,Pryce St Mountain Ash,2024-01-24T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
552239,Pryce St Mountain Ash,2024-01-24T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,11.69
552239,Pryce St Mountain Ash,2024-01-24T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.88
552239,Pryce St Mountain Ash,2024-01-24T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.62
552239,Pryce St Mountain Ash,2024-01-24T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96735
552239,Pryce St Mountain Ash,2024-01-24T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9798
552239,Pryce St Mountain Ash,2024-01-24T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97229
552239,Pryce St Mountain Ash,2024-01-24T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
552239,Pryce St Mountain Ash,2024-01-24T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
552239,Pryce St Mountain Ash,2024-01-24T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
552239,Pryce St Mountain Ash,2024-01-24T20:40:00.000+00:00,feeder,1,N Current (Min),A,28.88
552239,Pryce St Mountain Ash,2024-01-24T20:40:00.000+00:00,feeder,1,N Current (Max),A,19.12
552239,Pryce St Mountain Ash,2024-01-24T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,16.5
552239,Pryce St Mountain Ash,2024-01-24T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,40.38
552239,Pryce St Mountain Ash,2024-01-24T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.75
552239,Pryce St Mountain Ash,2024-01-24T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,34.0
552239,Pryce St Mountain Ash,2024-01-24T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,48.62
552239,Pryce St Mountain Ash,2024-01-24T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.12
552239,Pryce St Mountain Ash,2024-01-24T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,13.25
552239,Pryce St Mountain Ash,2024-01-24T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,40.38
552239,Pryce St Mountain Ash,2024-01-24T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
552239,Pryce St Mountain Ash,2024-01-24T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.61
552239,Pryce St Mountain Ash,2024-01-24T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.06
552239,Pryce St Mountain Ash,2024-01-24T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
552239,Pryce St Mountain Ash,2024-01-24T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.83
552239,Pryce St Mountain Ash,2024-01-24T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.19
552239,Pryce St Mountain Ash,2024-01-24T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
552239,Pryce St Mountain Ash,2024-01-24T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.22
552239,Pryce St Mountain Ash,2024-01-24T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.89
552239,Pryce St Mountain Ash,2024-01-24T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
552239,Pryce St Mountain Ash,2024-01-24T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
552239,Pryce St Mountain Ash,2024-01-24T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
552239,Pryce St Mountain Ash,2024-01-24T20:40:00.000+00:00,busbar,,L3 Active Power,kW,44.0
552239,Pryce St Mountain Ash,2024-01-24T20:40:00.000+00:00,busbar,,L2 Active Power,kW,38.0
552239,Pryce St Mountain Ash,2024-01-24T20:40:00.000+00:00,busbar,,L1 Active Power,kW,45.0
552239,Pryce St Mountain Ash,2024-01-24T20:40:00.000+00:00,busbar,,N Current (Min),A,38.75
552239,Pryce St Mountain Ash,2024-01-24T20:40:00.000+00:00,busbar,,N Current (Max),A,145.62
552239,Pryce St Mountain Ash,2024-01-24T20:40:00.000+00:00,busbar,,N Current (RMS),A,55.62
552239,Pryce St Mountain Ash,2024-01-24T20:40:00.000+00:00,busbar,,L3 Current (Min),A,169.12
552239,Pryce St Mountain Ash,2024-01-24T20:40:00.000+00:00,busbar,,L3 Current (Max),A,221.88
552239,Pryce St Mountain Ash,2024-01-24T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.62
552239,Pryce St Mountain Ash,2024-01-24T20:40:00.000+00:00,busbar,,L2 Current (Min),A,138.88
552239,Pryce St Mountain Ash,2024-01-24T20:40:00.000+00:00,busbar,,L2 Current (Max),A,218.75
552239,Pryce St Mountain Ash,2024-01-24T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.25
552239,Pryce St Mountain Ash,2024-01-24T20:40:00.000+00:00,busbar,,L1 Current (Min),A,150.5
552239,Pryce St Mountain Ash,2024-01-24T20:40:00.000+00:00,busbar,,L1 Current (Max),A,299.75
552239,Pryce St Mountain Ash,2024-01-24T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.88
552239,Pryce St Mountain Ash,2024-01-24T20:40:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T20:40:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,11.5
552239,Pryce St Mountain Ash,2024-01-24T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,10.0
552239,Pryce St Mountain Ash,2024-01-24T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,11.0
552239,Pryce St Mountain Ash,2024-01-24T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
552239,Pryce St Mountain Ash,2024-01-24T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98364
552239,Pryce St Mountain Ash,2024-01-24T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97482
552239,Pryce St Mountain Ash,2024-01-24T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97906
552239,Pryce St Mountain Ash,2024-01-24T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
552239,Pryce St Mountain Ash,2024-01-24T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
552239,Pryce St Mountain Ash,2024-01-24T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
552239,Pryce St Mountain Ash,2024-01-24T20:30:00.000+00:00,feeder,4,N Current (Min),A,32.12
552239,Pryce St Mountain Ash,2024-01-24T20:30:00.000+00:00,feeder,4,N Current (Max),A,97.62
552239,Pryce St Mountain Ash,2024-01-24T20:30:00.000+00:00,feeder,4,N Current (RMS),A,60.0
552239,Pryce St Mountain Ash,2024-01-24T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,95.12
552239,Pryce St Mountain Ash,2024-01-24T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,138.12
552239,Pryce St Mountain Ash,2024-01-24T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,107.25
552239,Pryce St Mountain Ash,2024-01-24T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,34.88
552239,Pryce St Mountain Ash,2024-01-24T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,80.0
552239,Pryce St Mountain Ash,2024-01-24T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,50.25
552239,Pryce St Mountain Ash,2024-01-24T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,38.38
552239,Pryce St Mountain Ash,2024-01-24T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,149.75
552239,Pryce St Mountain Ash,2024-01-24T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,51.38
552239,Pryce St Mountain Ash,2024-01-24T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.62
552239,Pryce St Mountain Ash,2024-01-24T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.69
552239,Pryce St Mountain Ash,2024-01-24T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,13.13
552239,Pryce St Mountain Ash,2024-01-24T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
552239,Pryce St Mountain Ash,2024-01-24T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99261
552239,Pryce St Mountain Ash,2024-01-24T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9523
552239,Pryce St Mountain Ash,2024-01-24T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97107
552239,Pryce St Mountain Ash,2024-01-24T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
552239,Pryce St Mountain Ash,2024-01-24T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-24T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
552239,Pryce St Mountain Ash,2024-01-24T20:30:00.000+00:00,feeder,3,N Current (Min),A,52.25
552239,Pryce St Mountain Ash,2024-01-24T20:30:00.000+00:00,feeder,3,N Current (Max),A,135.75
552239,Pryce St Mountain Ash,2024-01-24T20:30:00.000+00:00,feeder,3,N Current (RMS),A,87.0
552239,Pryce St Mountain Ash,2024-01-24T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,32.0
552239,Pryce St Mountain Ash,2024-01-24T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,49.0
552239,Pryce St Mountain Ash,2024-01-24T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,39.62
552239,Pryce St Mountain Ash,2024-01-24T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.38
552239,Pryce St Mountain Ash,2024-01-24T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,18.12
552239,Pryce St Mountain Ash,2024-01-24T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
552239,Pryce St Mountain Ash,2024-01-24T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,82.75
552239,Pryce St Mountain Ash,2024-01-24T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,161.75
552239,Pryce St Mountain Ash,2024-01-24T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,114.75
552239,Pryce St Mountain Ash,2024-01-24T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.56
552239,Pryce St Mountain Ash,2024-01-24T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.12
552239,Pryce St Mountain Ash,2024-01-24T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.5
552239,Pryce St Mountain Ash,2024-01-24T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94461
552239,Pryce St Mountain Ash,2024-01-24T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99213
552239,Pryce St Mountain Ash,2024-01-24T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96881
552239,Pryce St Mountain Ash,2024-01-24T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-24T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
552239,Pryce St Mountain Ash,2024-01-24T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-24T20:30:00.000+00:00,feeder,2,N Current (Min),A,32.62
552239,Pryce St Mountain Ash,2024-01-24T20:30:00.000+00:00,feeder,2,N Current (Max),A,63.5
552239,Pryce St Mountain Ash,2024-01-24T20:30:00.000+00:00,feeder,2,N Current (RMS),A,47.0
552239,Pryce St Mountain Ash,2024-01-24T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,12.25
552239,Pryce St Mountain Ash,2024-01-24T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,30.0
552239,Pryce St Mountain Ash,2024-01-24T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.25
552239,Pryce St Mountain Ash,2024-01-24T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,43.62
552239,Pryce St Mountain Ash,2024-01-24T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,70.12
552239,Pryce St Mountain Ash,2024-01-24T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,56.38
552239,Pryce St Mountain Ash,2024-01-24T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,7.62
552239,Pryce St Mountain Ash,2024-01-24T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,15.62
552239,Pryce St Mountain Ash,2024-01-24T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
552239,Pryce St Mountain Ash,2024-01-24T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,14.87
552239,Pryce St Mountain Ash,2024-01-24T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.75
552239,Pryce St Mountain Ash,2024-01-24T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.06
552239,Pryce St Mountain Ash,2024-01-24T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97159
552239,Pryce St Mountain Ash,2024-01-24T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97104
552239,Pryce St Mountain Ash,2024-01-24T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98697
552239,Pryce St Mountain Ash,2024-01-24T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
552239,Pryce St Mountain Ash,2024-01-24T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
552239,Pryce St Mountain Ash,2024-01-24T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
552239,Pryce St Mountain Ash,2024-01-24T20:30:00.000+00:00,feeder,1,N Current (Min),A,35.62
552239,Pryce St Mountain Ash,2024-01-24T20:30:00.000+00:00,feeder,1,N Current (Max),A,24.0
552239,Pryce St Mountain Ash,2024-01-24T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,13.88
552239,Pryce St Mountain Ash,2024-01-24T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,42.0
552239,Pryce St Mountain Ash,2024-01-24T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.38
552239,Pryce St Mountain Ash,2024-01-24T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,33.5
552239,Pryce St Mountain Ash,2024-01-24T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,56.5
552239,Pryce St Mountain Ash,2024-01-24T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
552239,Pryce St Mountain Ash,2024-01-24T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,20.25
552239,Pryce St Mountain Ash,2024-01-24T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,53.5
552239,Pryce St Mountain Ash,2024-01-24T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.38
552239,Pryce St Mountain Ash,2024-01-24T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.64
552239,Pryce St Mountain Ash,2024-01-24T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.52
552239,Pryce St Mountain Ash,2024-01-24T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
552239,Pryce St Mountain Ash,2024-01-24T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.97
552239,Pryce St Mountain Ash,2024-01-24T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.81
552239,Pryce St Mountain Ash,2024-01-24T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
552239,Pryce St Mountain Ash,2024-01-24T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.08
552239,Pryce St Mountain Ash,2024-01-24T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.59
552239,Pryce St Mountain Ash,2024-01-24T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
552239,Pryce St Mountain Ash,2024-01-24T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
552239,Pryce St Mountain Ash,2024-01-24T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
552239,Pryce St Mountain Ash,2024-01-24T20:30:00.000+00:00,busbar,,L3 Active Power,kW,44.0
552239,Pryce St Mountain Ash,2024-01-24T20:30:00.000+00:00,busbar,,L2 Active Power,kW,36.0
552239,Pryce St Mountain Ash,2024-01-24T20:30:00.000+00:00,busbar,,L1 Active Power,kW,49.0
552239,Pryce St Mountain Ash,2024-01-24T20:30:00.000+00:00,busbar,,N Current (Min),A,43.5
552239,Pryce St Mountain Ash,2024-01-24T20:30:00.000+00:00,busbar,,N Current (Max),A,136.0
552239,Pryce St Mountain Ash,2024-01-24T20:30:00.000+00:00,busbar,,N Current (RMS),A,71.75
552239,Pryce St Mountain Ash,2024-01-24T20:30:00.000+00:00,busbar,,L3 Current (Min),A,164.88
552239,Pryce St Mountain Ash,2024-01-24T20:30:00.000+00:00,busbar,,L3 Current (Max),A,216.88
552239,Pryce St Mountain Ash,2024-01-24T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.75
552239,Pryce St Mountain Ash,2024-01-24T20:30:00.000+00:00,busbar,,L2 Current (Min),A,122.88
552239,Pryce St Mountain Ash,2024-01-24T20:30:00.000+00:00,busbar,,L2 Current (Max),A,181.75
552239,Pryce St Mountain Ash,2024-01-24T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
552239,Pryce St Mountain Ash,2024-01-24T20:30:00.000+00:00,busbar,,L1 Current (Min),A,168.5
552239,Pryce St Mountain Ash,2024-01-24T20:30:00.000+00:00,busbar,,L1 Current (Max),A,293.5
552239,Pryce St Mountain Ash,2024-01-24T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.75
552239,Pryce St Mountain Ash,2024-01-24T20:30:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T20:30:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,8.19
552239,Pryce St Mountain Ash,2024-01-24T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,13.19
552239,Pryce St Mountain Ash,2024-01-24T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.88
552239,Pryce St Mountain Ash,2024-01-24T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
552239,Pryce St Mountain Ash,2024-01-24T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
552239,Pryce St Mountain Ash,2024-01-24T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98587
552239,Pryce St Mountain Ash,2024-01-24T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96963
552239,Pryce St Mountain Ash,2024-01-24T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97919
552239,Pryce St Mountain Ash,2024-01-24T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
552239,Pryce St Mountain Ash,2024-01-24T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
552239,Pryce St Mountain Ash,2024-01-24T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
552239,Pryce St Mountain Ash,2024-01-24T20:20:00.000+00:00,feeder,4,N Current (Min),A,35.38
552239,Pryce St Mountain Ash,2024-01-24T20:20:00.000+00:00,feeder,4,N Current (Max),A,115.75
552239,Pryce St Mountain Ash,2024-01-24T20:20:00.000+00:00,feeder,4,N Current (RMS),A,64.5
552239,Pryce St Mountain Ash,2024-01-24T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,102.38
552239,Pryce St Mountain Ash,2024-01-24T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,133.12
552239,Pryce St Mountain Ash,2024-01-24T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,113.75
552239,Pryce St Mountain Ash,2024-01-24T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,42.38
552239,Pryce St Mountain Ash,2024-01-24T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,147.0
552239,Pryce St Mountain Ash,2024-01-24T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,61.5
552239,Pryce St Mountain Ash,2024-01-24T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,34.0
552239,Pryce St Mountain Ash,2024-01-24T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,158.25
552239,Pryce St Mountain Ash,2024-01-24T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,51.5
552239,Pryce St Mountain Ash,2024-01-24T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.56
552239,Pryce St Mountain Ash,2024-01-24T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.62
552239,Pryce St Mountain Ash,2024-01-24T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,15.81
552239,Pryce St Mountain Ash,2024-01-24T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
552239,Pryce St Mountain Ash,2024-01-24T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99393
552239,Pryce St Mountain Ash,2024-01-24T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95468
552239,Pryce St Mountain Ash,2024-01-24T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97424
552239,Pryce St Mountain Ash,2024-01-24T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
552239,Pryce St Mountain Ash,2024-01-24T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-24T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
552239,Pryce St Mountain Ash,2024-01-24T20:20:00.000+00:00,feeder,3,N Current (Min),A,64.0
552239,Pryce St Mountain Ash,2024-01-24T20:20:00.000+00:00,feeder,3,N Current (Max),A,126.0
552239,Pryce St Mountain Ash,2024-01-24T20:20:00.000+00:00,feeder,3,N Current (RMS),A,91.62
552239,Pryce St Mountain Ash,2024-01-24T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,32.5
552239,Pryce St Mountain Ash,2024-01-24T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,56.5
552239,Pryce St Mountain Ash,2024-01-24T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,44.12
552239,Pryce St Mountain Ash,2024-01-24T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.12
552239,Pryce St Mountain Ash,2024-01-24T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,15.88
552239,Pryce St Mountain Ash,2024-01-24T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
552239,Pryce St Mountain Ash,2024-01-24T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,92.75
552239,Pryce St Mountain Ash,2024-01-24T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,155.25
552239,Pryce St Mountain Ash,2024-01-24T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,121.5
552239,Pryce St Mountain Ash,2024-01-24T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.75
552239,Pryce St Mountain Ash,2024-01-24T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.69
552239,Pryce St Mountain Ash,2024-01-24T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.88
552239,Pryce St Mountain Ash,2024-01-24T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96194
552239,Pryce St Mountain Ash,2024-01-24T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9902
552239,Pryce St Mountain Ash,2024-01-24T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94031
552239,Pryce St Mountain Ash,2024-01-24T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
552239,Pryce St Mountain Ash,2024-01-24T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
552239,Pryce St Mountain Ash,2024-01-24T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-24T20:20:00.000+00:00,feeder,2,N Current (Min),A,30.75
552239,Pryce St Mountain Ash,2024-01-24T20:20:00.000+00:00,feeder,2,N Current (Max),A,59.88
