Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552239,Pryce St Mountain Ash,2024-01-24T20:20:00.000+00:00,feeder,2,N Current (RMS),A,45.88
552239,Pryce St Mountain Ash,2024-01-24T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,13.62
552239,Pryce St Mountain Ash,2024-01-24T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,40.38
552239,Pryce St Mountain Ash,2024-01-24T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.38
552239,Pryce St Mountain Ash,2024-01-24T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,40.62
552239,Pryce St Mountain Ash,2024-01-24T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,72.62
552239,Pryce St Mountain Ash,2024-01-24T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,55.62
552239,Pryce St Mountain Ash,2024-01-24T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,6.62
552239,Pryce St Mountain Ash,2024-01-24T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,15.0
552239,Pryce St Mountain Ash,2024-01-24T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.75
552239,Pryce St Mountain Ash,2024-01-24T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.56
552239,Pryce St Mountain Ash,2024-01-24T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.19
552239,Pryce St Mountain Ash,2024-01-24T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.81
552239,Pryce St Mountain Ash,2024-01-24T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9812
552239,Pryce St Mountain Ash,2024-01-24T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97708
552239,Pryce St Mountain Ash,2024-01-24T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98666
552239,Pryce St Mountain Ash,2024-01-24T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
552239,Pryce St Mountain Ash,2024-01-24T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
552239,Pryce St Mountain Ash,2024-01-24T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
552239,Pryce St Mountain Ash,2024-01-24T20:20:00.000+00:00,feeder,1,N Current (Min),A,35.0
552239,Pryce St Mountain Ash,2024-01-24T20:20:00.000+00:00,feeder,1,N Current (Max),A,16.5
552239,Pryce St Mountain Ash,2024-01-24T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,25.62
552239,Pryce St Mountain Ash,2024-01-24T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,53.12
552239,Pryce St Mountain Ash,2024-01-24T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.62
552239,Pryce St Mountain Ash,2024-01-24T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,33.75
552239,Pryce St Mountain Ash,2024-01-24T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,47.25
552239,Pryce St Mountain Ash,2024-01-24T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.88
552239,Pryce St Mountain Ash,2024-01-24T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,26.62
552239,Pryce St Mountain Ash,2024-01-24T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,53.88
552239,Pryce St Mountain Ash,2024-01-24T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.5
552239,Pryce St Mountain Ash,2024-01-24T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.97
552239,Pryce St Mountain Ash,2024-01-24T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.83
552239,Pryce St Mountain Ash,2024-01-24T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
552239,Pryce St Mountain Ash,2024-01-24T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.34
552239,Pryce St Mountain Ash,2024-01-24T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.33
552239,Pryce St Mountain Ash,2024-01-24T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
552239,Pryce St Mountain Ash,2024-01-24T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.16
552239,Pryce St Mountain Ash,2024-01-24T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.03
552239,Pryce St Mountain Ash,2024-01-24T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
552239,Pryce St Mountain Ash,2024-01-24T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
552239,Pryce St Mountain Ash,2024-01-24T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
552239,Pryce St Mountain Ash,2024-01-24T20:20:00.000+00:00,busbar,,L3 Active Power,kW,51.0
552239,Pryce St Mountain Ash,2024-01-24T20:20:00.000+00:00,busbar,,L2 Active Power,kW,38.0
552239,Pryce St Mountain Ash,2024-01-24T20:20:00.000+00:00,busbar,,L1 Active Power,kW,50.0
552239,Pryce St Mountain Ash,2024-01-24T20:20:00.000+00:00,busbar,,N Current (Min),A,43.0
552239,Pryce St Mountain Ash,2024-01-24T20:20:00.000+00:00,busbar,,N Current (Max),A,141.12
552239,Pryce St Mountain Ash,2024-01-24T20:20:00.000+00:00,busbar,,N Current (RMS),A,66.62
552239,Pryce St Mountain Ash,2024-01-24T20:20:00.000+00:00,busbar,,L3 Current (Min),A,183.12
552239,Pryce St Mountain Ash,2024-01-24T20:20:00.000+00:00,busbar,,L3 Current (Max),A,249.5
552239,Pryce St Mountain Ash,2024-01-24T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,214.25
552239,Pryce St Mountain Ash,2024-01-24T20:20:00.000+00:00,busbar,,L2 Current (Min),A,133.0
552239,Pryce St Mountain Ash,2024-01-24T20:20:00.000+00:00,busbar,,L2 Current (Max),A,238.62
552239,Pryce St Mountain Ash,2024-01-24T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
552239,Pryce St Mountain Ash,2024-01-24T20:20:00.000+00:00,busbar,,L1 Current (Min),A,179.5
552239,Pryce St Mountain Ash,2024-01-24T20:20:00.000+00:00,busbar,,L1 Current (Max),A,328.62
552239,Pryce St Mountain Ash,2024-01-24T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.75
552239,Pryce St Mountain Ash,2024-01-24T20:20:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T20:20:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,10.0
552239,Pryce St Mountain Ash,2024-01-24T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,17.31
552239,Pryce St Mountain Ash,2024-01-24T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,16.44
552239,Pryce St Mountain Ash,2024-01-24T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
552239,Pryce St Mountain Ash,2024-01-24T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
552239,Pryce St Mountain Ash,2024-01-24T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98627
552239,Pryce St Mountain Ash,2024-01-24T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97729
552239,Pryce St Mountain Ash,2024-01-24T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97873
552239,Pryce St Mountain Ash,2024-01-24T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
552239,Pryce St Mountain Ash,2024-01-24T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
552239,Pryce St Mountain Ash,2024-01-24T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
552239,Pryce St Mountain Ash,2024-01-24T20:10:00.000+00:00,feeder,4,N Current (Min),A,17.5
552239,Pryce St Mountain Ash,2024-01-24T20:10:00.000+00:00,feeder,4,N Current (Max),A,99.25
552239,Pryce St Mountain Ash,2024-01-24T20:10:00.000+00:00,feeder,4,N Current (RMS),A,64.5
552239,Pryce St Mountain Ash,2024-01-24T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,97.75
552239,Pryce St Mountain Ash,2024-01-24T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,129.88
552239,Pryce St Mountain Ash,2024-01-24T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,114.62
552239,Pryce St Mountain Ash,2024-01-24T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,50.88
552239,Pryce St Mountain Ash,2024-01-24T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,145.88
552239,Pryce St Mountain Ash,2024-01-24T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,75.12
552239,Pryce St Mountain Ash,2024-01-24T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,33.62
552239,Pryce St Mountain Ash,2024-01-24T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,158.88
552239,Pryce St Mountain Ash,2024-01-24T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,46.62
552239,Pryce St Mountain Ash,2024-01-24T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.19
552239,Pryce St Mountain Ash,2024-01-24T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.0
552239,Pryce St Mountain Ash,2024-01-24T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,11.06
552239,Pryce St Mountain Ash,2024-01-24T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
552239,Pryce St Mountain Ash,2024-01-24T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98941
552239,Pryce St Mountain Ash,2024-01-24T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95917
552239,Pryce St Mountain Ash,2024-01-24T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98596
552239,Pryce St Mountain Ash,2024-01-24T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
552239,Pryce St Mountain Ash,2024-01-24T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-24T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,36.0
552239,Pryce St Mountain Ash,2024-01-24T20:10:00.000+00:00,feeder,3,N Current (Min),A,75.75
552239,Pryce St Mountain Ash,2024-01-24T20:10:00.000+00:00,feeder,3,N Current (Max),A,184.38
552239,Pryce St Mountain Ash,2024-01-24T20:10:00.000+00:00,feeder,3,N Current (RMS),A,123.62
552239,Pryce St Mountain Ash,2024-01-24T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,32.12
552239,Pryce St Mountain Ash,2024-01-24T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,62.5
552239,Pryce St Mountain Ash,2024-01-24T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,41.88
552239,Pryce St Mountain Ash,2024-01-24T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.12
552239,Pryce St Mountain Ash,2024-01-24T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,27.0
552239,Pryce St Mountain Ash,2024-01-24T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
552239,Pryce St Mountain Ash,2024-01-24T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,114.75
552239,Pryce St Mountain Ash,2024-01-24T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,214.38
552239,Pryce St Mountain Ash,2024-01-24T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,152.62
552239,Pryce St Mountain Ash,2024-01-24T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.31
552239,Pryce St Mountain Ash,2024-01-24T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.56
552239,Pryce St Mountain Ash,2024-01-24T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.5
552239,Pryce St Mountain Ash,2024-01-24T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95856
552239,Pryce St Mountain Ash,2024-01-24T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99158
552239,Pryce St Mountain Ash,2024-01-24T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91699
552239,Pryce St Mountain Ash,2024-01-24T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-24T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
552239,Pryce St Mountain Ash,2024-01-24T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
552239,Pryce St Mountain Ash,2024-01-24T20:10:00.000+00:00,feeder,2,N Current (Min),A,24.88
552239,Pryce St Mountain Ash,2024-01-24T20:10:00.000+00:00,feeder,2,N Current (Max),A,82.0
552239,Pryce St Mountain Ash,2024-01-24T20:10:00.000+00:00,feeder,2,N Current (RMS),A,45.0
552239,Pryce St Mountain Ash,2024-01-24T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,12.75
552239,Pryce St Mountain Ash,2024-01-24T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,31.38
552239,Pryce St Mountain Ash,2024-01-24T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.62
552239,Pryce St Mountain Ash,2024-01-24T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,31.5
552239,Pryce St Mountain Ash,2024-01-24T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,87.88
552239,Pryce St Mountain Ash,2024-01-24T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,53.75
552239,Pryce St Mountain Ash,2024-01-24T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,5.75
552239,Pryce St Mountain Ash,2024-01-24T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,13.62
552239,Pryce St Mountain Ash,2024-01-24T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.75
552239,Pryce St Mountain Ash,2024-01-24T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.69
552239,Pryce St Mountain Ash,2024-01-24T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.25
552239,Pryce St Mountain Ash,2024-01-24T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.5
552239,Pryce St Mountain Ash,2024-01-24T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98434
552239,Pryce St Mountain Ash,2024-01-24T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97522
552239,Pryce St Mountain Ash,2024-01-24T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98712
552239,Pryce St Mountain Ash,2024-01-24T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
552239,Pryce St Mountain Ash,2024-01-24T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
552239,Pryce St Mountain Ash,2024-01-24T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
552239,Pryce St Mountain Ash,2024-01-24T20:10:00.000+00:00,feeder,1,N Current (Min),A,27.25
552239,Pryce St Mountain Ash,2024-01-24T20:10:00.000+00:00,feeder,1,N Current (Max),A,17.5
552239,Pryce St Mountain Ash,2024-01-24T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,30.0
552239,Pryce St Mountain Ash,2024-01-24T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,62.38
552239,Pryce St Mountain Ash,2024-01-24T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.5
552239,Pryce St Mountain Ash,2024-01-24T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,35.75
552239,Pryce St Mountain Ash,2024-01-24T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,46.38
552239,Pryce St Mountain Ash,2024-01-24T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.12
552239,Pryce St Mountain Ash,2024-01-24T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,23.62
552239,Pryce St Mountain Ash,2024-01-24T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,39.38
552239,Pryce St Mountain Ash,2024-01-24T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.88
552239,Pryce St Mountain Ash,2024-01-24T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.67
552239,Pryce St Mountain Ash,2024-01-24T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.03
552239,Pryce St Mountain Ash,2024-01-24T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
552239,Pryce St Mountain Ash,2024-01-24T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.02
552239,Pryce St Mountain Ash,2024-01-24T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.42
552239,Pryce St Mountain Ash,2024-01-24T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
552239,Pryce St Mountain Ash,2024-01-24T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.3
552239,Pryce St Mountain Ash,2024-01-24T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.16
552239,Pryce St Mountain Ash,2024-01-24T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
552239,Pryce St Mountain Ash,2024-01-24T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
552239,Pryce St Mountain Ash,2024-01-24T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
552239,Pryce St Mountain Ash,2024-01-24T20:10:00.000+00:00,busbar,,L3 Active Power,kW,52.0
552239,Pryce St Mountain Ash,2024-01-24T20:10:00.000+00:00,busbar,,L2 Active Power,kW,42.0
552239,Pryce St Mountain Ash,2024-01-24T20:10:00.000+00:00,busbar,,L1 Active Power,kW,56.0
552239,Pryce St Mountain Ash,2024-01-24T20:10:00.000+00:00,busbar,,N Current (Min),A,44.88
552239,Pryce St Mountain Ash,2024-01-24T20:10:00.000+00:00,busbar,,N Current (Max),A,175.75
552239,Pryce St Mountain Ash,2024-01-24T20:10:00.000+00:00,busbar,,N Current (RMS),A,80.0
552239,Pryce St Mountain Ash,2024-01-24T20:10:00.000+00:00,busbar,,L3 Current (Min),A,192.12
552239,Pryce St Mountain Ash,2024-01-24T20:10:00.000+00:00,busbar,,L3 Current (Max),A,248.5
552239,Pryce St Mountain Ash,2024-01-24T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,218.0
552239,Pryce St Mountain Ash,2024-01-24T20:10:00.000+00:00,busbar,,L2 Current (Min),A,130.75
552239,Pryce St Mountain Ash,2024-01-24T20:10:00.000+00:00,busbar,,L2 Current (Max),A,255.38
552239,Pryce St Mountain Ash,2024-01-24T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.62
552239,Pryce St Mountain Ash,2024-01-24T20:10:00.000+00:00,busbar,,L1 Current (Min),A,190.75
552239,Pryce St Mountain Ash,2024-01-24T20:10:00.000+00:00,busbar,,L1 Current (Max),A,350.38
552239,Pryce St Mountain Ash,2024-01-24T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,236.38
552239,Pryce St Mountain Ash,2024-01-24T20:10:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T20:10:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,10.13
552239,Pryce St Mountain Ash,2024-01-24T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.0
552239,Pryce St Mountain Ash,2024-01-24T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.38
552239,Pryce St Mountain Ash,2024-01-24T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.0
552239,Pryce St Mountain Ash,2024-01-24T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98499
552239,Pryce St Mountain Ash,2024-01-24T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9931
552239,Pryce St Mountain Ash,2024-01-24T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98401
552239,Pryce St Mountain Ash,2024-01-24T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
552239,Pryce St Mountain Ash,2024-01-24T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
552239,Pryce St Mountain Ash,2024-01-24T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
552239,Pryce St Mountain Ash,2024-01-24T20:00:00.000+00:00,feeder,4,N Current (Min),A,17.62
552239,Pryce St Mountain Ash,2024-01-24T20:00:00.000+00:00,feeder,4,N Current (Max),A,66.12
552239,Pryce St Mountain Ash,2024-01-24T20:00:00.000+00:00,feeder,4,N Current (RMS),A,43.12
552239,Pryce St Mountain Ash,2024-01-24T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,98.5
552239,Pryce St Mountain Ash,2024-01-24T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,129.38
552239,Pryce St Mountain Ash,2024-01-24T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,113.5
552239,Pryce St Mountain Ash,2024-01-24T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,68.12
552239,Pryce St Mountain Ash,2024-01-24T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,128.38
552239,Pryce St Mountain Ash,2024-01-24T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,90.0
552239,Pryce St Mountain Ash,2024-01-24T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,44.62
552239,Pryce St Mountain Ash,2024-01-24T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,149.5
552239,Pryce St Mountain Ash,2024-01-24T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,59.75
552239,Pryce St Mountain Ash,2024-01-24T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.94
552239,Pryce St Mountain Ash,2024-01-24T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,14.87
552239,Pryce St Mountain Ash,2024-01-24T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,11.0
552239,Pryce St Mountain Ash,2024-01-24T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
552239,Pryce St Mountain Ash,2024-01-24T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98691
552239,Pryce St Mountain Ash,2024-01-24T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92868
552239,Pryce St Mountain Ash,2024-01-24T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98325
552239,Pryce St Mountain Ash,2024-01-24T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
552239,Pryce St Mountain Ash,2024-01-24T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-24T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,32.0
552239,Pryce St Mountain Ash,2024-01-24T20:00:00.000+00:00,feeder,3,N Current (Min),A,69.88
552239,Pryce St Mountain Ash,2024-01-24T20:00:00.000+00:00,feeder,3,N Current (Max),A,135.38
552239,Pryce St Mountain Ash,2024-01-24T20:00:00.000+00:00,feeder,3,N Current (RMS),A,100.12
552239,Pryce St Mountain Ash,2024-01-24T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,38.75
552239,Pryce St Mountain Ash,2024-01-24T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,69.0
552239,Pryce St Mountain Ash,2024-01-24T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,50.0
552239,Pryce St Mountain Ash,2024-01-24T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,10.5
552239,Pryce St Mountain Ash,2024-01-24T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,18.75
552239,Pryce St Mountain Ash,2024-01-24T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.38
552239,Pryce St Mountain Ash,2024-01-24T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,100.0
552239,Pryce St Mountain Ash,2024-01-24T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,172.5
552239,Pryce St Mountain Ash,2024-01-24T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,135.62
552239,Pryce St Mountain Ash,2024-01-24T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.06
552239,Pryce St Mountain Ash,2024-01-24T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.62
552239,Pryce St Mountain Ash,2024-01-24T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.63
552239,Pryce St Mountain Ash,2024-01-24T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95727
552239,Pryce St Mountain Ash,2024-01-24T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98929
552239,Pryce St Mountain Ash,2024-01-24T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94607
552239,Pryce St Mountain Ash,2024-01-24T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-24T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
552239,Pryce St Mountain Ash,2024-01-24T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-24T20:00:00.000+00:00,feeder,2,N Current (Min),A,22.88
552239,Pryce St Mountain Ash,2024-01-24T20:00:00.000+00:00,feeder,2,N Current (Max),A,82.38
552239,Pryce St Mountain Ash,2024-01-24T20:00:00.000+00:00,feeder,2,N Current (RMS),A,43.88
552239,Pryce St Mountain Ash,2024-01-24T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,12.88
552239,Pryce St Mountain Ash,2024-01-24T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,27.25
552239,Pryce St Mountain Ash,2024-01-24T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
552239,Pryce St Mountain Ash,2024-01-24T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,30.88
552239,Pryce St Mountain Ash,2024-01-24T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,92.62
552239,Pryce St Mountain Ash,2024-01-24T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,53.75
552239,Pryce St Mountain Ash,2024-01-24T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,5.62
552239,Pryce St Mountain Ash,2024-01-24T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,18.5
552239,Pryce St Mountain Ash,2024-01-24T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.25
552239,Pryce St Mountain Ash,2024-01-24T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,9.0
552239,Pryce St Mountain Ash,2024-01-24T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.5
552239,Pryce St Mountain Ash,2024-01-24T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.94
552239,Pryce St Mountain Ash,2024-01-24T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98437
552239,Pryce St Mountain Ash,2024-01-24T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98239
552239,Pryce St Mountain Ash,2024-01-24T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98941
552239,Pryce St Mountain Ash,2024-01-24T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
552239,Pryce St Mountain Ash,2024-01-24T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
552239,Pryce St Mountain Ash,2024-01-24T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
552239,Pryce St Mountain Ash,2024-01-24T20:00:00.000+00:00,feeder,1,N Current (Min),A,28.75
552239,Pryce St Mountain Ash,2024-01-24T20:00:00.000+00:00,feeder,1,N Current (Max),A,15.88
552239,Pryce St Mountain Ash,2024-01-24T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,33.12
552239,Pryce St Mountain Ash,2024-01-24T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,53.75
552239,Pryce St Mountain Ash,2024-01-24T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.0
552239,Pryce St Mountain Ash,2024-01-24T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,28.12
552239,Pryce St Mountain Ash,2024-01-24T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,58.12
552239,Pryce St Mountain Ash,2024-01-24T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.75
552239,Pryce St Mountain Ash,2024-01-24T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,24.25
552239,Pryce St Mountain Ash,2024-01-24T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,58.25
552239,Pryce St Mountain Ash,2024-01-24T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.0
552239,Pryce St Mountain Ash,2024-01-24T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.09
552239,Pryce St Mountain Ash,2024-01-24T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.77
552239,Pryce St Mountain Ash,2024-01-24T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
552239,Pryce St Mountain Ash,2024-01-24T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.53
552239,Pryce St Mountain Ash,2024-01-24T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.45
552239,Pryce St Mountain Ash,2024-01-24T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
552239,Pryce St Mountain Ash,2024-01-24T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.48
552239,Pryce St Mountain Ash,2024-01-24T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.19
552239,Pryce St Mountain Ash,2024-01-24T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
552239,Pryce St Mountain Ash,2024-01-24T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
552239,Pryce St Mountain Ash,2024-01-24T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
552239,Pryce St Mountain Ash,2024-01-24T20:00:00.000+00:00,busbar,,L3 Active Power,kW,53.0
552239,Pryce St Mountain Ash,2024-01-24T20:00:00.000+00:00,busbar,,L2 Active Power,kW,47.0
552239,Pryce St Mountain Ash,2024-01-24T20:00:00.000+00:00,busbar,,L1 Active Power,kW,56.0
552239,Pryce St Mountain Ash,2024-01-24T20:00:00.000+00:00,busbar,,N Current (Min),A,45.75
552239,Pryce St Mountain Ash,2024-01-24T20:00:00.000+00:00,busbar,,N Current (Max),A,159.38
552239,Pryce St Mountain Ash,2024-01-24T20:00:00.000+00:00,busbar,,N Current (RMS),A,70.12
552239,Pryce St Mountain Ash,2024-01-24T20:00:00.000+00:00,busbar,,L3 Current (Min),A,186.38
552239,Pryce St Mountain Ash,2024-01-24T20:00:00.000+00:00,busbar,,L3 Current (Max),A,253.12
552239,Pryce St Mountain Ash,2024-01-24T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,221.12
552239,Pryce St Mountain Ash,2024-01-24T20:00:00.000+00:00,busbar,,L2 Current (Min),A,164.75
552239,Pryce St Mountain Ash,2024-01-24T20:00:00.000+00:00,busbar,,L2 Current (Max),A,240.25
552239,Pryce St Mountain Ash,2024-01-24T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.62
552239,Pryce St Mountain Ash,2024-01-24T20:00:00.000+00:00,busbar,,L1 Current (Min),A,198.5
552239,Pryce St Mountain Ash,2024-01-24T20:00:00.000+00:00,busbar,,L1 Current (Max),A,340.75
552239,Pryce St Mountain Ash,2024-01-24T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,237.5
552239,Pryce St Mountain Ash,2024-01-24T20:00:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T20:00:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,10.25
552239,Pryce St Mountain Ash,2024-01-24T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,9.25
552239,Pryce St Mountain Ash,2024-01-24T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.12
552239,Pryce St Mountain Ash,2024-01-24T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.0
552239,Pryce St Mountain Ash,2024-01-24T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
552239,Pryce St Mountain Ash,2024-01-24T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98379
552239,Pryce St Mountain Ash,2024-01-24T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98758
552239,Pryce St Mountain Ash,2024-01-24T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98483
552239,Pryce St Mountain Ash,2024-01-24T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
552239,Pryce St Mountain Ash,2024-01-24T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
552239,Pryce St Mountain Ash,2024-01-24T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
552239,Pryce St Mountain Ash,2024-01-24T19:50:00.000+00:00,feeder,4,N Current (Min),A,22.38
552239,Pryce St Mountain Ash,2024-01-24T19:50:00.000+00:00,feeder,4,N Current (Max),A,122.38
552239,Pryce St Mountain Ash,2024-01-24T19:50:00.000+00:00,feeder,4,N Current (RMS),A,48.62
552239,Pryce St Mountain Ash,2024-01-24T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,97.5
552239,Pryce St Mountain Ash,2024-01-24T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,134.62
552239,Pryce St Mountain Ash,2024-01-24T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,110.62
552239,Pryce St Mountain Ash,2024-01-24T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,81.5
552239,Pryce St Mountain Ash,2024-01-24T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,184.62
552239,Pryce St Mountain Ash,2024-01-24T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,96.5
552239,Pryce St Mountain Ash,2024-01-24T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,46.0
552239,Pryce St Mountain Ash,2024-01-24T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,152.5
552239,Pryce St Mountain Ash,2024-01-24T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,55.88
552239,Pryce St Mountain Ash,2024-01-24T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.62
552239,Pryce St Mountain Ash,2024-01-24T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,16.69
552239,Pryce St Mountain Ash,2024-01-24T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.19
552239,Pryce St Mountain Ash,2024-01-24T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
552239,Pryce St Mountain Ash,2024-01-24T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98718
552239,Pryce St Mountain Ash,2024-01-24T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94177
552239,Pryce St Mountain Ash,2024-01-24T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9848
552239,Pryce St Mountain Ash,2024-01-24T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
552239,Pryce St Mountain Ash,2024-01-24T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-24T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,35.0
552239,Pryce St Mountain Ash,2024-01-24T19:50:00.000+00:00,feeder,3,N Current (Min),A,79.0
552239,Pryce St Mountain Ash,2024-01-24T19:50:00.000+00:00,feeder,3,N Current (Max),A,151.0
552239,Pryce St Mountain Ash,2024-01-24T19:50:00.000+00:00,feeder,3,N Current (RMS),A,110.88
552239,Pryce St Mountain Ash,2024-01-24T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,45.75
552239,Pryce St Mountain Ash,2024-01-24T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,63.75
552239,Pryce St Mountain Ash,2024-01-24T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,50.75
552239,Pryce St Mountain Ash,2024-01-24T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,8.5
552239,Pryce St Mountain Ash,2024-01-24T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,28.12
552239,Pryce St Mountain Ash,2024-01-24T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.62
552239,Pryce St Mountain Ash,2024-01-24T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,114.75
552239,Pryce St Mountain Ash,2024-01-24T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,189.75
552239,Pryce St Mountain Ash,2024-01-24T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,147.5
552239,Pryce St Mountain Ash,2024-01-24T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.81
552239,Pryce St Mountain Ash,2024-01-24T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.5
552239,Pryce St Mountain Ash,2024-01-24T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.75
552239,Pryce St Mountain Ash,2024-01-24T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96744
552239,Pryce St Mountain Ash,2024-01-24T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9841
552239,Pryce St Mountain Ash,2024-01-24T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95245
552239,Pryce St Mountain Ash,2024-01-24T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-24T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
552239,Pryce St Mountain Ash,2024-01-24T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-24T19:50:00.000+00:00,feeder,2,N Current (Min),A,22.5
552239,Pryce St Mountain Ash,2024-01-24T19:50:00.000+00:00,feeder,2,N Current (Max),A,50.25
552239,Pryce St Mountain Ash,2024-01-24T19:50:00.000+00:00,feeder,2,N Current (RMS),A,35.5
552239,Pryce St Mountain Ash,2024-01-24T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,13.88
552239,Pryce St Mountain Ash,2024-01-24T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,25.25
552239,Pryce St Mountain Ash,2024-01-24T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.75
552239,Pryce St Mountain Ash,2024-01-24T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,30.75
552239,Pryce St Mountain Ash,2024-01-24T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,62.75
552239,Pryce St Mountain Ash,2024-01-24T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.62
552239,Pryce St Mountain Ash,2024-01-24T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,6.12
552239,Pryce St Mountain Ash,2024-01-24T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,18.25
552239,Pryce St Mountain Ash,2024-01-24T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.75
552239,Pryce St Mountain Ash,2024-01-24T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,10.0
552239,Pryce St Mountain Ash,2024-01-24T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.37
552239,Pryce St Mountain Ash,2024-01-24T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.94
552239,Pryce St Mountain Ash,2024-01-24T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97266
552239,Pryce St Mountain Ash,2024-01-24T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96469
552239,Pryce St Mountain Ash,2024-01-24T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97708
552239,Pryce St Mountain Ash,2024-01-24T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
552239,Pryce St Mountain Ash,2024-01-24T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
552239,Pryce St Mountain Ash,2024-01-24T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
552239,Pryce St Mountain Ash,2024-01-24T19:50:00.000+00:00,feeder,1,N Current (Min),A,24.0
552239,Pryce St Mountain Ash,2024-01-24T19:50:00.000+00:00,feeder,1,N Current (Max),A,16.5
552239,Pryce St Mountain Ash,2024-01-24T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,24.88
552239,Pryce St Mountain Ash,2024-01-24T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,42.12
552239,Pryce St Mountain Ash,2024-01-24T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
552239,Pryce St Mountain Ash,2024-01-24T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,23.88
552239,Pryce St Mountain Ash,2024-01-24T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,54.12
552239,Pryce St Mountain Ash,2024-01-24T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
552239,Pryce St Mountain Ash,2024-01-24T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,19.62
552239,Pryce St Mountain Ash,2024-01-24T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,43.0
552239,Pryce St Mountain Ash,2024-01-24T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.5
552239,Pryce St Mountain Ash,2024-01-24T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.7
552239,Pryce St Mountain Ash,2024-01-24T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.53
552239,Pryce St Mountain Ash,2024-01-24T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
552239,Pryce St Mountain Ash,2024-01-24T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.94
552239,Pryce St Mountain Ash,2024-01-24T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.95
552239,Pryce St Mountain Ash,2024-01-24T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
552239,Pryce St Mountain Ash,2024-01-24T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.41
552239,Pryce St Mountain Ash,2024-01-24T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.31
552239,Pryce St Mountain Ash,2024-01-24T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
552239,Pryce St Mountain Ash,2024-01-24T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
552239,Pryce St Mountain Ash,2024-01-24T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
552239,Pryce St Mountain Ash,2024-01-24T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
552239,Pryce St Mountain Ash,2024-01-24T19:50:00.000+00:00,busbar,,L3 Active Power,kW,50.0
552239,Pryce St Mountain Ash,2024-01-24T19:50:00.000+00:00,busbar,,L2 Active Power,kW,44.0
552239,Pryce St Mountain Ash,2024-01-24T19:50:00.000+00:00,busbar,,L1 Active Power,kW,56.0
552239,Pryce St Mountain Ash,2024-01-24T19:50:00.000+00:00,busbar,,N Current (Min),A,51.38
552239,Pryce St Mountain Ash,2024-01-24T19:50:00.000+00:00,busbar,,N Current (Max),A,153.75
552239,Pryce St Mountain Ash,2024-01-24T19:50:00.000+00:00,busbar,,N Current (RMS),A,73.25
552239,Pryce St Mountain Ash,2024-01-24T19:50:00.000+00:00,busbar,,L3 Current (Min),A,193.5
552239,Pryce St Mountain Ash,2024-01-24T19:50:00.000+00:00,busbar,,L3 Current (Max),A,234.12
552239,Pryce St Mountain Ash,2024-01-24T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.25
552239,Pryce St Mountain Ash,2024-01-24T19:50:00.000+00:00,busbar,,L2 Current (Min),A,161.0
552239,Pryce St Mountain Ash,2024-01-24T19:50:00.000+00:00,busbar,,L2 Current (Max),A,272.5
552239,Pryce St Mountain Ash,2024-01-24T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.88
552239,Pryce St Mountain Ash,2024-01-24T19:50:00.000+00:00,busbar,,L1 Current (Min),A,198.38
552239,Pryce St Mountain Ash,2024-01-24T19:50:00.000+00:00,busbar,,L1 Current (Max),A,330.88
552239,Pryce St Mountain Ash,2024-01-24T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,238.25
552239,Pryce St Mountain Ash,2024-01-24T19:50:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T19:50:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,7.93
552239,Pryce St Mountain Ash,2024-01-24T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.69
552239,Pryce St Mountain Ash,2024-01-24T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,6.69
552239,Pryce St Mountain Ash,2024-01-24T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.0
552239,Pryce St Mountain Ash,2024-01-24T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98743
552239,Pryce St Mountain Ash,2024-01-24T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99338
552239,Pryce St Mountain Ash,2024-01-24T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98761
552239,Pryce St Mountain Ash,2024-01-24T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,30.0
552239,Pryce St Mountain Ash,2024-01-24T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
552239,Pryce St Mountain Ash,2024-01-24T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
552239,Pryce St Mountain Ash,2024-01-24T19:40:00.000+00:00,feeder,4,N Current (Min),A,34.75
552239,Pryce St Mountain Ash,2024-01-24T19:40:00.000+00:00,feeder,4,N Current (Max),A,75.0
552239,Pryce St Mountain Ash,2024-01-24T19:40:00.000+00:00,feeder,4,N Current (RMS),A,59.38
552239,Pryce St Mountain Ash,2024-01-24T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,112.0
552239,Pryce St Mountain Ash,2024-01-24T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,141.62
552239,Pryce St Mountain Ash,2024-01-24T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,126.38
552239,Pryce St Mountain Ash,2024-01-24T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,76.88
552239,Pryce St Mountain Ash,2024-01-24T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,111.5
552239,Pryce St Mountain Ash,2024-01-24T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,84.88
552239,Pryce St Mountain Ash,2024-01-24T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,45.0
552239,Pryce St Mountain Ash,2024-01-24T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,145.62
552239,Pryce St Mountain Ash,2024-01-24T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,55.62
552239,Pryce St Mountain Ash,2024-01-24T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.75
552239,Pryce St Mountain Ash,2024-01-24T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.69
552239,Pryce St Mountain Ash,2024-01-24T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.75
552239,Pryce St Mountain Ash,2024-01-24T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
552239,Pryce St Mountain Ash,2024-01-24T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98843
