Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552239,Pryce St Mountain Ash,2024-01-24T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95123
552239,Pryce St Mountain Ash,2024-01-24T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98419
552239,Pryce St Mountain Ash,2024-01-24T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
552239,Pryce St Mountain Ash,2024-01-24T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-24T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,35.0
552239,Pryce St Mountain Ash,2024-01-24T19:40:00.000+00:00,feeder,3,N Current (Min),A,79.0
552239,Pryce St Mountain Ash,2024-01-24T19:40:00.000+00:00,feeder,3,N Current (Max),A,153.75
552239,Pryce St Mountain Ash,2024-01-24T19:40:00.000+00:00,feeder,3,N Current (RMS),A,113.5
552239,Pryce St Mountain Ash,2024-01-24T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,46.38
552239,Pryce St Mountain Ash,2024-01-24T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,74.0
552239,Pryce St Mountain Ash,2024-01-24T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,55.5
552239,Pryce St Mountain Ash,2024-01-24T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.12
552239,Pryce St Mountain Ash,2024-01-24T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,15.0
552239,Pryce St Mountain Ash,2024-01-24T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.75
552239,Pryce St Mountain Ash,2024-01-24T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,111.25
552239,Pryce St Mountain Ash,2024-01-24T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,189.25
552239,Pryce St Mountain Ash,2024-01-24T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,148.38
552239,Pryce St Mountain Ash,2024-01-24T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.38
552239,Pryce St Mountain Ash,2024-01-24T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.44
552239,Pryce St Mountain Ash,2024-01-24T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.25
552239,Pryce St Mountain Ash,2024-01-24T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95419
552239,Pryce St Mountain Ash,2024-01-24T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98782
552239,Pryce St Mountain Ash,2024-01-24T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93994
552239,Pryce St Mountain Ash,2024-01-24T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-24T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
552239,Pryce St Mountain Ash,2024-01-24T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
552239,Pryce St Mountain Ash,2024-01-24T19:40:00.000+00:00,feeder,2,N Current (Min),A,24.12
552239,Pryce St Mountain Ash,2024-01-24T19:40:00.000+00:00,feeder,2,N Current (Max),A,49.62
552239,Pryce St Mountain Ash,2024-01-24T19:40:00.000+00:00,feeder,2,N Current (RMS),A,37.88
552239,Pryce St Mountain Ash,2024-01-24T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,13.25
552239,Pryce St Mountain Ash,2024-01-24T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,28.75
552239,Pryce St Mountain Ash,2024-01-24T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.25
552239,Pryce St Mountain Ash,2024-01-24T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,34.38
552239,Pryce St Mountain Ash,2024-01-24T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,58.12
552239,Pryce St Mountain Ash,2024-01-24T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.75
552239,Pryce St Mountain Ash,2024-01-24T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,5.62
552239,Pryce St Mountain Ash,2024-01-24T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,12.25
552239,Pryce St Mountain Ash,2024-01-24T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.25
552239,Pryce St Mountain Ash,2024-01-24T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,15.13
552239,Pryce St Mountain Ash,2024-01-24T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.69
552239,Pryce St Mountain Ash,2024-01-24T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.69
552239,Pryce St Mountain Ash,2024-01-24T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96133
552239,Pryce St Mountain Ash,2024-01-24T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96442
552239,Pryce St Mountain Ash,2024-01-24T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96887
552239,Pryce St Mountain Ash,2024-01-24T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
552239,Pryce St Mountain Ash,2024-01-24T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
552239,Pryce St Mountain Ash,2024-01-24T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
552239,Pryce St Mountain Ash,2024-01-24T19:40:00.000+00:00,feeder,1,N Current (Min),A,29.88
552239,Pryce St Mountain Ash,2024-01-24T19:40:00.000+00:00,feeder,1,N Current (Max),A,16.12
552239,Pryce St Mountain Ash,2024-01-24T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,24.12
552239,Pryce St Mountain Ash,2024-01-24T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,35.5
552239,Pryce St Mountain Ash,2024-01-24T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.62
552239,Pryce St Mountain Ash,2024-01-24T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,24.12
552239,Pryce St Mountain Ash,2024-01-24T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,53.0
552239,Pryce St Mountain Ash,2024-01-24T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.12
552239,Pryce St Mountain Ash,2024-01-24T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,15.0
552239,Pryce St Mountain Ash,2024-01-24T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,40.12
552239,Pryce St Mountain Ash,2024-01-24T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.38
552239,Pryce St Mountain Ash,2024-01-24T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.89
552239,Pryce St Mountain Ash,2024-01-24T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.77
552239,Pryce St Mountain Ash,2024-01-24T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
552239,Pryce St Mountain Ash,2024-01-24T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.5
552239,Pryce St Mountain Ash,2024-01-24T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.61
552239,Pryce St Mountain Ash,2024-01-24T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
552239,Pryce St Mountain Ash,2024-01-24T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.88
552239,Pryce St Mountain Ash,2024-01-24T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.48
552239,Pryce St Mountain Ash,2024-01-24T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
552239,Pryce St Mountain Ash,2024-01-24T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
552239,Pryce St Mountain Ash,2024-01-24T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
552239,Pryce St Mountain Ash,2024-01-24T19:40:00.000+00:00,busbar,,L3 Active Power,kW,53.0
552239,Pryce St Mountain Ash,2024-01-24T19:40:00.000+00:00,busbar,,L2 Active Power,kW,41.0
552239,Pryce St Mountain Ash,2024-01-24T19:40:00.000+00:00,busbar,,L1 Active Power,kW,55.0
552239,Pryce St Mountain Ash,2024-01-24T19:40:00.000+00:00,busbar,,N Current (Min),A,49.5
552239,Pryce St Mountain Ash,2024-01-24T19:40:00.000+00:00,busbar,,N Current (Max),A,135.5
552239,Pryce St Mountain Ash,2024-01-24T19:40:00.000+00:00,busbar,,N Current (RMS),A,76.62
552239,Pryce St Mountain Ash,2024-01-24T19:40:00.000+00:00,busbar,,L3 Current (Min),A,200.25
552239,Pryce St Mountain Ash,2024-01-24T19:40:00.000+00:00,busbar,,L3 Current (Max),A,248.88
552239,Pryce St Mountain Ash,2024-01-24T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,222.62
552239,Pryce St Mountain Ash,2024-01-24T19:40:00.000+00:00,busbar,,L2 Current (Min),A,148.62
552239,Pryce St Mountain Ash,2024-01-24T19:40:00.000+00:00,busbar,,L2 Current (Max),A,204.0
552239,Pryce St Mountain Ash,2024-01-24T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.5
552239,Pryce St Mountain Ash,2024-01-24T19:40:00.000+00:00,busbar,,L1 Current (Min),A,181.25
552239,Pryce St Mountain Ash,2024-01-24T19:40:00.000+00:00,busbar,,L1 Current (Max),A,312.62
552239,Pryce St Mountain Ash,2024-01-24T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,231.25
552239,Pryce St Mountain Ash,2024-01-24T19:40:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T19:40:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,8.75
552239,Pryce St Mountain Ash,2024-01-24T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.62
552239,Pryce St Mountain Ash,2024-01-24T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,8.56
552239,Pryce St Mountain Ash,2024-01-24T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.0
552239,Pryce St Mountain Ash,2024-01-24T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
552239,Pryce St Mountain Ash,2024-01-24T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98648
552239,Pryce St Mountain Ash,2024-01-24T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98911
552239,Pryce St Mountain Ash,2024-01-24T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98416
552239,Pryce St Mountain Ash,2024-01-24T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,29.0
552239,Pryce St Mountain Ash,2024-01-24T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
552239,Pryce St Mountain Ash,2024-01-24T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
552239,Pryce St Mountain Ash,2024-01-24T19:30:00.000+00:00,feeder,4,N Current (Min),A,16.88
552239,Pryce St Mountain Ash,2024-01-24T19:30:00.000+00:00,feeder,4,N Current (Max),A,102.25
552239,Pryce St Mountain Ash,2024-01-24T19:30:00.000+00:00,feeder,4,N Current (RMS),A,53.5
552239,Pryce St Mountain Ash,2024-01-24T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,92.62
552239,Pryce St Mountain Ash,2024-01-24T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,149.38
552239,Pryce St Mountain Ash,2024-01-24T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,122.5
552239,Pryce St Mountain Ash,2024-01-24T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,87.62
552239,Pryce St Mountain Ash,2024-01-24T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,152.5
552239,Pryce St Mountain Ash,2024-01-24T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,95.25
552239,Pryce St Mountain Ash,2024-01-24T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,47.38
552239,Pryce St Mountain Ash,2024-01-24T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,155.25
552239,Pryce St Mountain Ash,2024-01-24T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,60.38
552239,Pryce St Mountain Ash,2024-01-24T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.38
552239,Pryce St Mountain Ash,2024-01-24T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.88
552239,Pryce St Mountain Ash,2024-01-24T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.75
552239,Pryce St Mountain Ash,2024-01-24T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
552239,Pryce St Mountain Ash,2024-01-24T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98975
552239,Pryce St Mountain Ash,2024-01-24T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95874
552239,Pryce St Mountain Ash,2024-01-24T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9855
552239,Pryce St Mountain Ash,2024-01-24T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
552239,Pryce St Mountain Ash,2024-01-24T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-24T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,33.0
552239,Pryce St Mountain Ash,2024-01-24T19:30:00.000+00:00,feeder,3,N Current (Min),A,83.75
552239,Pryce St Mountain Ash,2024-01-24T19:30:00.000+00:00,feeder,3,N Current (Max),A,129.12
552239,Pryce St Mountain Ash,2024-01-24T19:30:00.000+00:00,feeder,3,N Current (RMS),A,103.12
552239,Pryce St Mountain Ash,2024-01-24T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,47.62
552239,Pryce St Mountain Ash,2024-01-24T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,69.0
552239,Pryce St Mountain Ash,2024-01-24T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,57.25
552239,Pryce St Mountain Ash,2024-01-24T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.62
552239,Pryce St Mountain Ash,2024-01-24T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,26.12
552239,Pryce St Mountain Ash,2024-01-24T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.38
552239,Pryce St Mountain Ash,2024-01-24T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,116.88
552239,Pryce St Mountain Ash,2024-01-24T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,165.88
552239,Pryce St Mountain Ash,2024-01-24T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,139.38
552239,Pryce St Mountain Ash,2024-01-24T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.87
552239,Pryce St Mountain Ash,2024-01-24T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.88
552239,Pryce St Mountain Ash,2024-01-24T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.75
552239,Pryce St Mountain Ash,2024-01-24T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95724
552239,Pryce St Mountain Ash,2024-01-24T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98904
552239,Pryce St Mountain Ash,2024-01-24T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94131
552239,Pryce St Mountain Ash,2024-01-24T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-24T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
552239,Pryce St Mountain Ash,2024-01-24T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
552239,Pryce St Mountain Ash,2024-01-24T19:30:00.000+00:00,feeder,2,N Current (Min),A,22.25
552239,Pryce St Mountain Ash,2024-01-24T19:30:00.000+00:00,feeder,2,N Current (Max),A,49.88
552239,Pryce St Mountain Ash,2024-01-24T19:30:00.000+00:00,feeder,2,N Current (RMS),A,35.38
552239,Pryce St Mountain Ash,2024-01-24T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,12.75
552239,Pryce St Mountain Ash,2024-01-24T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,27.0
552239,Pryce St Mountain Ash,2024-01-24T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.62
552239,Pryce St Mountain Ash,2024-01-24T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,29.25
552239,Pryce St Mountain Ash,2024-01-24T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,58.62
552239,Pryce St Mountain Ash,2024-01-24T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.75
552239,Pryce St Mountain Ash,2024-01-24T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,5.62
552239,Pryce St Mountain Ash,2024-01-24T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,11.38
552239,Pryce St Mountain Ash,2024-01-24T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.25
552239,Pryce St Mountain Ash,2024-01-24T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,14.19
552239,Pryce St Mountain Ash,2024-01-24T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.25
552239,Pryce St Mountain Ash,2024-01-24T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.75
552239,Pryce St Mountain Ash,2024-01-24T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97082
552239,Pryce St Mountain Ash,2024-01-24T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9729
552239,Pryce St Mountain Ash,2024-01-24T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99036
552239,Pryce St Mountain Ash,2024-01-24T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
552239,Pryce St Mountain Ash,2024-01-24T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
552239,Pryce St Mountain Ash,2024-01-24T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
552239,Pryce St Mountain Ash,2024-01-24T19:30:00.000+00:00,feeder,1,N Current (Min),A,56.75
552239,Pryce St Mountain Ash,2024-01-24T19:30:00.000+00:00,feeder,1,N Current (Max),A,33.75
552239,Pryce St Mountain Ash,2024-01-24T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,22.0
552239,Pryce St Mountain Ash,2024-01-24T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,46.62
552239,Pryce St Mountain Ash,2024-01-24T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.62
552239,Pryce St Mountain Ash,2024-01-24T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,24.0
552239,Pryce St Mountain Ash,2024-01-24T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,46.62
552239,Pryce St Mountain Ash,2024-01-24T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.62
552239,Pryce St Mountain Ash,2024-01-24T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,15.38
552239,Pryce St Mountain Ash,2024-01-24T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,73.62
552239,Pryce St Mountain Ash,2024-01-24T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.0
552239,Pryce St Mountain Ash,2024-01-24T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.86
552239,Pryce St Mountain Ash,2024-01-24T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.84
552239,Pryce St Mountain Ash,2024-01-24T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
552239,Pryce St Mountain Ash,2024-01-24T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.11
552239,Pryce St Mountain Ash,2024-01-24T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.55
552239,Pryce St Mountain Ash,2024-01-24T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
552239,Pryce St Mountain Ash,2024-01-24T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.77
552239,Pryce St Mountain Ash,2024-01-24T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.31
552239,Pryce St Mountain Ash,2024-01-24T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
552239,Pryce St Mountain Ash,2024-01-24T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
552239,Pryce St Mountain Ash,2024-01-24T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
552239,Pryce St Mountain Ash,2024-01-24T19:30:00.000+00:00,busbar,,L3 Active Power,kW,53.0
552239,Pryce St Mountain Ash,2024-01-24T19:30:00.000+00:00,busbar,,L2 Active Power,kW,43.0
552239,Pryce St Mountain Ash,2024-01-24T19:30:00.000+00:00,busbar,,L1 Active Power,kW,60.0
552239,Pryce St Mountain Ash,2024-01-24T19:30:00.000+00:00,busbar,,N Current (Min),A,46.12
552239,Pryce St Mountain Ash,2024-01-24T19:30:00.000+00:00,busbar,,N Current (Max),A,179.75
552239,Pryce St Mountain Ash,2024-01-24T19:30:00.000+00:00,busbar,,N Current (RMS),A,85.75
552239,Pryce St Mountain Ash,2024-01-24T19:30:00.000+00:00,busbar,,L3 Current (Min),A,190.0
552239,Pryce St Mountain Ash,2024-01-24T19:30:00.000+00:00,busbar,,L3 Current (Max),A,253.5
552239,Pryce St Mountain Ash,2024-01-24T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,223.12
552239,Pryce St Mountain Ash,2024-01-24T19:30:00.000+00:00,busbar,,L2 Current (Min),A,153.75
552239,Pryce St Mountain Ash,2024-01-24T19:30:00.000+00:00,busbar,,L2 Current (Max),A,223.62
552239,Pryce St Mountain Ash,2024-01-24T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.75
552239,Pryce St Mountain Ash,2024-01-24T19:30:00.000+00:00,busbar,,L1 Current (Min),A,194.88
552239,Pryce St Mountain Ash,2024-01-24T19:30:00.000+00:00,busbar,,L1 Current (Max),A,361.25
552239,Pryce St Mountain Ash,2024-01-24T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,254.62
552239,Pryce St Mountain Ash,2024-01-24T19:30:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T19:30:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,8.63
552239,Pryce St Mountain Ash,2024-01-24T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.0
552239,Pryce St Mountain Ash,2024-01-24T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.88
552239,Pryce St Mountain Ash,2024-01-24T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
552239,Pryce St Mountain Ash,2024-01-24T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98804
552239,Pryce St Mountain Ash,2024-01-24T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99307
552239,Pryce St Mountain Ash,2024-01-24T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98636
552239,Pryce St Mountain Ash,2024-01-24T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
552239,Pryce St Mountain Ash,2024-01-24T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
552239,Pryce St Mountain Ash,2024-01-24T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
552239,Pryce St Mountain Ash,2024-01-24T19:20:00.000+00:00,feeder,4,N Current (Min),A,23.75
552239,Pryce St Mountain Ash,2024-01-24T19:20:00.000+00:00,feeder,4,N Current (Max),A,72.38
552239,Pryce St Mountain Ash,2024-01-24T19:20:00.000+00:00,feeder,4,N Current (RMS),A,49.88
552239,Pryce St Mountain Ash,2024-01-24T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,97.88
552239,Pryce St Mountain Ash,2024-01-24T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,136.88
552239,Pryce St Mountain Ash,2024-01-24T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,116.5
552239,Pryce St Mountain Ash,2024-01-24T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,75.75
552239,Pryce St Mountain Ash,2024-01-24T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,116.5
552239,Pryce St Mountain Ash,2024-01-24T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,92.5
552239,Pryce St Mountain Ash,2024-01-24T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,45.75
552239,Pryce St Mountain Ash,2024-01-24T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,153.88
552239,Pryce St Mountain Ash,2024-01-24T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,56.38
552239,Pryce St Mountain Ash,2024-01-24T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.12
552239,Pryce St Mountain Ash,2024-01-24T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,17.19
552239,Pryce St Mountain Ash,2024-01-24T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.69
552239,Pryce St Mountain Ash,2024-01-24T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
552239,Pryce St Mountain Ash,2024-01-24T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98822
552239,Pryce St Mountain Ash,2024-01-24T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92981
552239,Pryce St Mountain Ash,2024-01-24T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98373
552239,Pryce St Mountain Ash,2024-01-24T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
552239,Pryce St Mountain Ash,2024-01-24T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-24T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
552239,Pryce St Mountain Ash,2024-01-24T19:20:00.000+00:00,feeder,3,N Current (Min),A,61.62
552239,Pryce St Mountain Ash,2024-01-24T19:20:00.000+00:00,feeder,3,N Current (Max),A,137.5
552239,Pryce St Mountain Ash,2024-01-24T19:20:00.000+00:00,feeder,3,N Current (RMS),A,92.88
552239,Pryce St Mountain Ash,2024-01-24T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,47.0
552239,Pryce St Mountain Ash,2024-01-24T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,79.5
552239,Pryce St Mountain Ash,2024-01-24T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,59.25
552239,Pryce St Mountain Ash,2024-01-24T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.12
552239,Pryce St Mountain Ash,2024-01-24T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,20.75
552239,Pryce St Mountain Ash,2024-01-24T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.62
552239,Pryce St Mountain Ash,2024-01-24T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,97.88
552239,Pryce St Mountain Ash,2024-01-24T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,174.38
552239,Pryce St Mountain Ash,2024-01-24T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,129.5
552239,Pryce St Mountain Ash,2024-01-24T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.87
552239,Pryce St Mountain Ash,2024-01-24T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.62
552239,Pryce St Mountain Ash,2024-01-24T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.25
552239,Pryce St Mountain Ash,2024-01-24T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95499
552239,Pryce St Mountain Ash,2024-01-24T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99246
552239,Pryce St Mountain Ash,2024-01-24T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94998
552239,Pryce St Mountain Ash,2024-01-24T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-24T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
552239,Pryce St Mountain Ash,2024-01-24T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-24T19:20:00.000+00:00,feeder,2,N Current (Min),A,22.75
552239,Pryce St Mountain Ash,2024-01-24T19:20:00.000+00:00,feeder,2,N Current (Max),A,72.12
552239,Pryce St Mountain Ash,2024-01-24T19:20:00.000+00:00,feeder,2,N Current (RMS),A,44.5
552239,Pryce St Mountain Ash,2024-01-24T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,12.5
552239,Pryce St Mountain Ash,2024-01-24T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,33.75
552239,Pryce St Mountain Ash,2024-01-24T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.38
552239,Pryce St Mountain Ash,2024-01-24T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,29.75
552239,Pryce St Mountain Ash,2024-01-24T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,80.88
552239,Pryce St Mountain Ash,2024-01-24T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,52.88
552239,Pryce St Mountain Ash,2024-01-24T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,5.38
552239,Pryce St Mountain Ash,2024-01-24T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,13.88
552239,Pryce St Mountain Ash,2024-01-24T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.62
552239,Pryce St Mountain Ash,2024-01-24T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.88
552239,Pryce St Mountain Ash,2024-01-24T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.81
552239,Pryce St Mountain Ash,2024-01-24T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.38
552239,Pryce St Mountain Ash,2024-01-24T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98889
552239,Pryce St Mountain Ash,2024-01-24T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97223
552239,Pryce St Mountain Ash,2024-01-24T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98709
552239,Pryce St Mountain Ash,2024-01-24T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
552239,Pryce St Mountain Ash,2024-01-24T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
552239,Pryce St Mountain Ash,2024-01-24T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
552239,Pryce St Mountain Ash,2024-01-24T19:20:00.000+00:00,feeder,1,N Current (Min),A,22.88
552239,Pryce St Mountain Ash,2024-01-24T19:20:00.000+00:00,feeder,1,N Current (Max),A,15.5
552239,Pryce St Mountain Ash,2024-01-24T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,21.5
552239,Pryce St Mountain Ash,2024-01-24T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,41.0
552239,Pryce St Mountain Ash,2024-01-24T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.38
552239,Pryce St Mountain Ash,2024-01-24T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,23.75
552239,Pryce St Mountain Ash,2024-01-24T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,47.62
552239,Pryce St Mountain Ash,2024-01-24T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
552239,Pryce St Mountain Ash,2024-01-24T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,25.38
552239,Pryce St Mountain Ash,2024-01-24T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,41.75
552239,Pryce St Mountain Ash,2024-01-24T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.38
552239,Pryce St Mountain Ash,2024-01-24T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.61
552239,Pryce St Mountain Ash,2024-01-24T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.28
552239,Pryce St Mountain Ash,2024-01-24T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
552239,Pryce St Mountain Ash,2024-01-24T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.06
552239,Pryce St Mountain Ash,2024-01-24T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.89
552239,Pryce St Mountain Ash,2024-01-24T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
552239,Pryce St Mountain Ash,2024-01-24T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.11
552239,Pryce St Mountain Ash,2024-01-24T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.84
552239,Pryce St Mountain Ash,2024-01-24T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
552239,Pryce St Mountain Ash,2024-01-24T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
552239,Pryce St Mountain Ash,2024-01-24T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
552239,Pryce St Mountain Ash,2024-01-24T19:20:00.000+00:00,busbar,,L3 Active Power,kW,53.0
552239,Pryce St Mountain Ash,2024-01-24T19:20:00.000+00:00,busbar,,L2 Active Power,kW,45.0
552239,Pryce St Mountain Ash,2024-01-24T19:20:00.000+00:00,busbar,,L1 Active Power,kW,53.0
552239,Pryce St Mountain Ash,2024-01-24T19:20:00.000+00:00,busbar,,N Current (Min),A,47.0
552239,Pryce St Mountain Ash,2024-01-24T19:20:00.000+00:00,busbar,,N Current (Max),A,179.62
552239,Pryce St Mountain Ash,2024-01-24T19:20:00.000+00:00,busbar,,N Current (RMS),A,62.62
552239,Pryce St Mountain Ash,2024-01-24T19:20:00.000+00:00,busbar,,L3 Current (Min),A,192.62
552239,Pryce St Mountain Ash,2024-01-24T19:20:00.000+00:00,busbar,,L3 Current (Max),A,246.88
552239,Pryce St Mountain Ash,2024-01-24T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,221.88
552239,Pryce St Mountain Ash,2024-01-24T19:20:00.000+00:00,busbar,,L2 Current (Min),A,152.88
552239,Pryce St Mountain Ash,2024-01-24T19:20:00.000+00:00,busbar,,L2 Current (Max),A,232.75
552239,Pryce St Mountain Ash,2024-01-24T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.62
552239,Pryce St Mountain Ash,2024-01-24T19:20:00.000+00:00,busbar,,L1 Current (Min),A,185.88
552239,Pryce St Mountain Ash,2024-01-24T19:20:00.000+00:00,busbar,,L1 Current (Max),A,359.88
552239,Pryce St Mountain Ash,2024-01-24T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,223.75
552239,Pryce St Mountain Ash,2024-01-24T19:20:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T19:20:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,8.0
552239,Pryce St Mountain Ash,2024-01-24T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,9.69
552239,Pryce St Mountain Ash,2024-01-24T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,8.87
552239,Pryce St Mountain Ash,2024-01-24T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
552239,Pryce St Mountain Ash,2024-01-24T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
552239,Pryce St Mountain Ash,2024-01-24T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98514
552239,Pryce St Mountain Ash,2024-01-24T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99051
552239,Pryce St Mountain Ash,2024-01-24T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98489
552239,Pryce St Mountain Ash,2024-01-24T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
552239,Pryce St Mountain Ash,2024-01-24T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,28.0
552239,Pryce St Mountain Ash,2024-01-24T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
552239,Pryce St Mountain Ash,2024-01-24T19:10:00.000+00:00,feeder,4,N Current (Min),A,17.0
552239,Pryce St Mountain Ash,2024-01-24T19:10:00.000+00:00,feeder,4,N Current (Max),A,113.62
552239,Pryce St Mountain Ash,2024-01-24T19:10:00.000+00:00,feeder,4,N Current (RMS),A,55.25
552239,Pryce St Mountain Ash,2024-01-24T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,87.38
552239,Pryce St Mountain Ash,2024-01-24T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,134.38
552239,Pryce St Mountain Ash,2024-01-24T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,109.25
552239,Pryce St Mountain Ash,2024-01-24T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,93.75
552239,Pryce St Mountain Ash,2024-01-24T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,191.25
552239,Pryce St Mountain Ash,2024-01-24T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,115.88
552239,Pryce St Mountain Ash,2024-01-24T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,44.5
552239,Pryce St Mountain Ash,2024-01-24T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,145.62
552239,Pryce St Mountain Ash,2024-01-24T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,57.75
552239,Pryce St Mountain Ash,2024-01-24T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.75
552239,Pryce St Mountain Ash,2024-01-24T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.5
552239,Pryce St Mountain Ash,2024-01-24T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.06
552239,Pryce St Mountain Ash,2024-01-24T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
552239,Pryce St Mountain Ash,2024-01-24T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98776
552239,Pryce St Mountain Ash,2024-01-24T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93579
552239,Pryce St Mountain Ash,2024-01-24T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98511
552239,Pryce St Mountain Ash,2024-01-24T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
552239,Pryce St Mountain Ash,2024-01-24T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-24T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,34.0
552239,Pryce St Mountain Ash,2024-01-24T19:10:00.000+00:00,feeder,3,N Current (Min),A,79.38
552239,Pryce St Mountain Ash,2024-01-24T19:10:00.000+00:00,feeder,3,N Current (Max),A,168.12
552239,Pryce St Mountain Ash,2024-01-24T19:10:00.000+00:00,feeder,3,N Current (RMS),A,107.38
552239,Pryce St Mountain Ash,2024-01-24T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,43.62
552239,Pryce St Mountain Ash,2024-01-24T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,85.62
552239,Pryce St Mountain Ash,2024-01-24T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,64.75
552239,Pryce St Mountain Ash,2024-01-24T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.12
552239,Pryce St Mountain Ash,2024-01-24T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,18.12
552239,Pryce St Mountain Ash,2024-01-24T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.12
552239,Pryce St Mountain Ash,2024-01-24T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,118.88
552239,Pryce St Mountain Ash,2024-01-24T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,207.62
552239,Pryce St Mountain Ash,2024-01-24T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,145.38
552239,Pryce St Mountain Ash,2024-01-24T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.06
552239,Pryce St Mountain Ash,2024-01-24T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.19
552239,Pryce St Mountain Ash,2024-01-24T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.5
552239,Pryce St Mountain Ash,2024-01-24T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97107
552239,Pryce St Mountain Ash,2024-01-24T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99307
552239,Pryce St Mountain Ash,2024-01-24T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92984
552239,Pryce St Mountain Ash,2024-01-24T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
552239,Pryce St Mountain Ash,2024-01-24T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
552239,Pryce St Mountain Ash,2024-01-24T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
552239,Pryce St Mountain Ash,2024-01-24T19:10:00.000+00:00,feeder,2,N Current (Min),A,25.75
552239,Pryce St Mountain Ash,2024-01-24T19:10:00.000+00:00,feeder,2,N Current (Max),A,53.25
552239,Pryce St Mountain Ash,2024-01-24T19:10:00.000+00:00,feeder,2,N Current (RMS),A,41.25
552239,Pryce St Mountain Ash,2024-01-24T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,12.88
552239,Pryce St Mountain Ash,2024-01-24T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,35.62
552239,Pryce St Mountain Ash,2024-01-24T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.25
552239,Pryce St Mountain Ash,2024-01-24T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,32.75
552239,Pryce St Mountain Ash,2024-01-24T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,63.25
552239,Pryce St Mountain Ash,2024-01-24T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.62
552239,Pryce St Mountain Ash,2024-01-24T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,5.12
552239,Pryce St Mountain Ash,2024-01-24T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,11.62
552239,Pryce St Mountain Ash,2024-01-24T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.88
552239,Pryce St Mountain Ash,2024-01-24T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.81
552239,Pryce St Mountain Ash,2024-01-24T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.81
552239,Pryce St Mountain Ash,2024-01-24T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.12
552239,Pryce St Mountain Ash,2024-01-24T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99329
552239,Pryce St Mountain Ash,2024-01-24T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98196
552239,Pryce St Mountain Ash,2024-01-24T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98987
552239,Pryce St Mountain Ash,2024-01-24T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
552239,Pryce St Mountain Ash,2024-01-24T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
552239,Pryce St Mountain Ash,2024-01-24T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
552239,Pryce St Mountain Ash,2024-01-24T19:10:00.000+00:00,feeder,1,N Current (Min),A,29.38
552239,Pryce St Mountain Ash,2024-01-24T19:10:00.000+00:00,feeder,1,N Current (Max),A,15.5
552239,Pryce St Mountain Ash,2024-01-24T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,29.88
552239,Pryce St Mountain Ash,2024-01-24T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,45.88
552239,Pryce St Mountain Ash,2024-01-24T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.75
552239,Pryce St Mountain Ash,2024-01-24T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,26.62
552239,Pryce St Mountain Ash,2024-01-24T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,59.62
552239,Pryce St Mountain Ash,2024-01-24T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.38
552239,Pryce St Mountain Ash,2024-01-24T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,24.88
552239,Pryce St Mountain Ash,2024-01-24T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,43.75
552239,Pryce St Mountain Ash,2024-01-24T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.5
552239,Pryce St Mountain Ash,2024-01-24T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.58
552239,Pryce St Mountain Ash,2024-01-24T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.73
552239,Pryce St Mountain Ash,2024-01-24T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
552239,Pryce St Mountain Ash,2024-01-24T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.59
552239,Pryce St Mountain Ash,2024-01-24T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.62
552239,Pryce St Mountain Ash,2024-01-24T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
552239,Pryce St Mountain Ash,2024-01-24T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.19
552239,Pryce St Mountain Ash,2024-01-24T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.3
552239,Pryce St Mountain Ash,2024-01-24T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
552239,Pryce St Mountain Ash,2024-01-24T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
552239,Pryce St Mountain Ash,2024-01-24T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
552239,Pryce St Mountain Ash,2024-01-24T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
552239,Pryce St Mountain Ash,2024-01-24T19:10:00.000+00:00,busbar,,L3 Active Power,kW,54.0
552239,Pryce St Mountain Ash,2024-01-24T19:10:00.000+00:00,busbar,,L2 Active Power,kW,52.0
552239,Pryce St Mountain Ash,2024-01-24T19:10:00.000+00:00,busbar,,L1 Active Power,kW,57.0
552239,Pryce St Mountain Ash,2024-01-24T19:10:00.000+00:00,busbar,,N Current (Min),A,41.62
552239,Pryce St Mountain Ash,2024-01-24T19:10:00.000+00:00,busbar,,N Current (Max),A,145.5
552239,Pryce St Mountain Ash,2024-01-24T19:10:00.000+00:00,busbar,,N Current (RMS),A,62.12
552239,Pryce St Mountain Ash,2024-01-24T19:10:00.000+00:00,busbar,,L3 Current (Min),A,193.88
552239,Pryce St Mountain Ash,2024-01-24T19:10:00.000+00:00,busbar,,L3 Current (Max),A,265.88
552239,Pryce St Mountain Ash,2024-01-24T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,228.38
552239,Pryce St Mountain Ash,2024-01-24T19:10:00.000+00:00,busbar,,L2 Current (Min),A,173.0
552239,Pryce St Mountain Ash,2024-01-24T19:10:00.000+00:00,busbar,,L2 Current (Max),A,293.75
552239,Pryce St Mountain Ash,2024-01-24T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,216.5
552239,Pryce St Mountain Ash,2024-01-24T19:10:00.000+00:00,busbar,,L1 Current (Min),A,202.5
552239,Pryce St Mountain Ash,2024-01-24T19:10:00.000+00:00,busbar,,L1 Current (Max),A,349.5
552239,Pryce St Mountain Ash,2024-01-24T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,241.38
552239,Pryce St Mountain Ash,2024-01-24T19:10:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T19:10:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,11.25
552239,Pryce St Mountain Ash,2024-01-24T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
