Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552239,Pryce St Mountain Ash,2024-01-24T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.06
552239,Pryce St Mountain Ash,2024-01-24T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.0
552239,Pryce St Mountain Ash,2024-01-24T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.0
552239,Pryce St Mountain Ash,2024-01-24T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
552239,Pryce St Mountain Ash,2024-01-24T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98285
552239,Pryce St Mountain Ash,2024-01-24T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99176
552239,Pryce St Mountain Ash,2024-01-24T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98505
552239,Pryce St Mountain Ash,2024-01-24T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
552239,Pryce St Mountain Ash,2024-01-24T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,28.0
552239,Pryce St Mountain Ash,2024-01-24T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
552239,Pryce St Mountain Ash,2024-01-24T19:00:00.000+00:00,feeder,4,N Current (Min),A,30.88
552239,Pryce St Mountain Ash,2024-01-24T19:00:00.000+00:00,feeder,4,N Current (Max),A,117.75
552239,Pryce St Mountain Ash,2024-01-24T19:00:00.000+00:00,feeder,4,N Current (RMS),A,52.62
552239,Pryce St Mountain Ash,2024-01-24T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,98.0
552239,Pryce St Mountain Ash,2024-01-24T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,129.0
552239,Pryce St Mountain Ash,2024-01-24T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,111.25
552239,Pryce St Mountain Ash,2024-01-24T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,93.0
552239,Pryce St Mountain Ash,2024-01-24T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,183.5
552239,Pryce St Mountain Ash,2024-01-24T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,116.62
552239,Pryce St Mountain Ash,2024-01-24T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,43.88
552239,Pryce St Mountain Ash,2024-01-24T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,135.62
552239,Pryce St Mountain Ash,2024-01-24T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,56.88
552239,Pryce St Mountain Ash,2024-01-24T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.06
552239,Pryce St Mountain Ash,2024-01-24T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,16.19
552239,Pryce St Mountain Ash,2024-01-24T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.94
552239,Pryce St Mountain Ash,2024-01-24T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
552239,Pryce St Mountain Ash,2024-01-24T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99103
552239,Pryce St Mountain Ash,2024-01-24T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92456
552239,Pryce St Mountain Ash,2024-01-24T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98523
552239,Pryce St Mountain Ash,2024-01-24T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
552239,Pryce St Mountain Ash,2024-01-24T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-24T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,35.0
552239,Pryce St Mountain Ash,2024-01-24T19:00:00.000+00:00,feeder,3,N Current (Min),A,68.12
552239,Pryce St Mountain Ash,2024-01-24T19:00:00.000+00:00,feeder,3,N Current (Max),A,158.12
552239,Pryce St Mountain Ash,2024-01-24T19:00:00.000+00:00,feeder,3,N Current (RMS),A,108.0
552239,Pryce St Mountain Ash,2024-01-24T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,59.38
552239,Pryce St Mountain Ash,2024-01-24T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,92.38
552239,Pryce St Mountain Ash,2024-01-24T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,69.62
552239,Pryce St Mountain Ash,2024-01-24T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.88
552239,Pryce St Mountain Ash,2024-01-24T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,26.62
552239,Pryce St Mountain Ash,2024-01-24T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.38
552239,Pryce St Mountain Ash,2024-01-24T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,112.75
552239,Pryce St Mountain Ash,2024-01-24T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,205.0
552239,Pryce St Mountain Ash,2024-01-24T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,151.0
552239,Pryce St Mountain Ash,2024-01-24T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.81
552239,Pryce St Mountain Ash,2024-01-24T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.56
552239,Pryce St Mountain Ash,2024-01-24T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.0
552239,Pryce St Mountain Ash,2024-01-24T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96545
552239,Pryce St Mountain Ash,2024-01-24T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99179
552239,Pryce St Mountain Ash,2024-01-24T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92883
552239,Pryce St Mountain Ash,2024-01-24T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
552239,Pryce St Mountain Ash,2024-01-24T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
552239,Pryce St Mountain Ash,2024-01-24T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
552239,Pryce St Mountain Ash,2024-01-24T19:00:00.000+00:00,feeder,2,N Current (Min),A,20.25
552239,Pryce St Mountain Ash,2024-01-24T19:00:00.000+00:00,feeder,2,N Current (Max),A,52.75
552239,Pryce St Mountain Ash,2024-01-24T19:00:00.000+00:00,feeder,2,N Current (RMS),A,37.12
552239,Pryce St Mountain Ash,2024-01-24T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,12.38
552239,Pryce St Mountain Ash,2024-01-24T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,40.88
552239,Pryce St Mountain Ash,2024-01-24T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.25
552239,Pryce St Mountain Ash,2024-01-24T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,24.62
552239,Pryce St Mountain Ash,2024-01-24T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,63.25
552239,Pryce St Mountain Ash,2024-01-24T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.25
552239,Pryce St Mountain Ash,2024-01-24T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,5.12
552239,Pryce St Mountain Ash,2024-01-24T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,12.75
552239,Pryce St Mountain Ash,2024-01-24T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.62
552239,Pryce St Mountain Ash,2024-01-24T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.75
552239,Pryce St Mountain Ash,2024-01-24T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.56
552239,Pryce St Mountain Ash,2024-01-24T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.31
552239,Pryce St Mountain Ash,2024-01-24T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99698
552239,Pryce St Mountain Ash,2024-01-24T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97589
552239,Pryce St Mountain Ash,2024-01-24T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97436
552239,Pryce St Mountain Ash,2024-01-24T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
552239,Pryce St Mountain Ash,2024-01-24T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
552239,Pryce St Mountain Ash,2024-01-24T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
552239,Pryce St Mountain Ash,2024-01-24T19:00:00.000+00:00,feeder,1,N Current (Min),A,29.25
552239,Pryce St Mountain Ash,2024-01-24T19:00:00.000+00:00,feeder,1,N Current (Max),A,21.0
552239,Pryce St Mountain Ash,2024-01-24T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,33.88
552239,Pryce St Mountain Ash,2024-01-24T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,56.62
552239,Pryce St Mountain Ash,2024-01-24T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.25
552239,Pryce St Mountain Ash,2024-01-24T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,24.62
552239,Pryce St Mountain Ash,2024-01-24T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,47.88
552239,Pryce St Mountain Ash,2024-01-24T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.12
552239,Pryce St Mountain Ash,2024-01-24T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,15.12
552239,Pryce St Mountain Ash,2024-01-24T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,36.0
552239,Pryce St Mountain Ash,2024-01-24T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.62
552239,Pryce St Mountain Ash,2024-01-24T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.44
552239,Pryce St Mountain Ash,2024-01-24T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.72
552239,Pryce St Mountain Ash,2024-01-24T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
552239,Pryce St Mountain Ash,2024-01-24T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.52
552239,Pryce St Mountain Ash,2024-01-24T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.19
552239,Pryce St Mountain Ash,2024-01-24T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
552239,Pryce St Mountain Ash,2024-01-24T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.31
552239,Pryce St Mountain Ash,2024-01-24T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.3
552239,Pryce St Mountain Ash,2024-01-24T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
552239,Pryce St Mountain Ash,2024-01-24T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
552239,Pryce St Mountain Ash,2024-01-24T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
552239,Pryce St Mountain Ash,2024-01-24T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
552239,Pryce St Mountain Ash,2024-01-24T19:00:00.000+00:00,busbar,,L3 Active Power,kW,59.0
552239,Pryce St Mountain Ash,2024-01-24T19:00:00.000+00:00,busbar,,L2 Active Power,kW,49.0
552239,Pryce St Mountain Ash,2024-01-24T19:00:00.000+00:00,busbar,,L1 Active Power,kW,55.0
552239,Pryce St Mountain Ash,2024-01-24T19:00:00.000+00:00,busbar,,N Current (Min),A,42.5
552239,Pryce St Mountain Ash,2024-01-24T19:00:00.000+00:00,busbar,,N Current (Max),A,109.5
552239,Pryce St Mountain Ash,2024-01-24T19:00:00.000+00:00,busbar,,N Current (RMS),A,57.75
552239,Pryce St Mountain Ash,2024-01-24T19:00:00.000+00:00,busbar,,L3 Current (Min),A,211.25
552239,Pryce St Mountain Ash,2024-01-24T19:00:00.000+00:00,busbar,,L3 Current (Max),A,276.38
552239,Pryce St Mountain Ash,2024-01-24T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,247.5
552239,Pryce St Mountain Ash,2024-01-24T19:00:00.000+00:00,busbar,,L2 Current (Min),A,159.62
552239,Pryce St Mountain Ash,2024-01-24T19:00:00.000+00:00,busbar,,L2 Current (Max),A,280.0
552239,Pryce St Mountain Ash,2024-01-24T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.62
552239,Pryce St Mountain Ash,2024-01-24T19:00:00.000+00:00,busbar,,L1 Current (Min),A,203.38
552239,Pryce St Mountain Ash,2024-01-24T19:00:00.000+00:00,busbar,,L1 Current (Max),A,335.62
552239,Pryce St Mountain Ash,2024-01-24T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,235.12
552239,Pryce St Mountain Ash,2024-01-24T19:00:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T19:00:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,8.31
552239,Pryce St Mountain Ash,2024-01-24T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.06
552239,Pryce St Mountain Ash,2024-01-24T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.19
552239,Pryce St Mountain Ash,2024-01-24T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
552239,Pryce St Mountain Ash,2024-01-24T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
552239,Pryce St Mountain Ash,2024-01-24T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98825
552239,Pryce St Mountain Ash,2024-01-24T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99261
552239,Pryce St Mountain Ash,2024-01-24T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98633
552239,Pryce St Mountain Ash,2024-01-24T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
552239,Pryce St Mountain Ash,2024-01-24T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,27.0
552239,Pryce St Mountain Ash,2024-01-24T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
552239,Pryce St Mountain Ash,2024-01-24T18:50:00.000+00:00,feeder,4,N Current (Min),A,32.38
552239,Pryce St Mountain Ash,2024-01-24T18:50:00.000+00:00,feeder,4,N Current (Max),A,136.25
552239,Pryce St Mountain Ash,2024-01-24T18:50:00.000+00:00,feeder,4,N Current (RMS),A,54.5
552239,Pryce St Mountain Ash,2024-01-24T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,101.0
552239,Pryce St Mountain Ash,2024-01-24T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,138.62
552239,Pryce St Mountain Ash,2024-01-24T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,116.75
552239,Pryce St Mountain Ash,2024-01-24T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,92.38
552239,Pryce St Mountain Ash,2024-01-24T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,192.38
552239,Pryce St Mountain Ash,2024-01-24T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,113.38
552239,Pryce St Mountain Ash,2024-01-24T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,43.25
552239,Pryce St Mountain Ash,2024-01-24T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,156.5
552239,Pryce St Mountain Ash,2024-01-24T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,57.75
552239,Pryce St Mountain Ash,2024-01-24T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.88
552239,Pryce St Mountain Ash,2024-01-24T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.19
552239,Pryce St Mountain Ash,2024-01-24T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.13
552239,Pryce St Mountain Ash,2024-01-24T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
552239,Pryce St Mountain Ash,2024-01-24T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99084
552239,Pryce St Mountain Ash,2024-01-24T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95084
552239,Pryce St Mountain Ash,2024-01-24T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98608
552239,Pryce St Mountain Ash,2024-01-24T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
552239,Pryce St Mountain Ash,2024-01-24T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-24T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,35.0
552239,Pryce St Mountain Ash,2024-01-24T18:50:00.000+00:00,feeder,3,N Current (Min),A,78.62
552239,Pryce St Mountain Ash,2024-01-24T18:50:00.000+00:00,feeder,3,N Current (Max),A,149.12
552239,Pryce St Mountain Ash,2024-01-24T18:50:00.000+00:00,feeder,3,N Current (RMS),A,107.0
552239,Pryce St Mountain Ash,2024-01-24T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,58.25
552239,Pryce St Mountain Ash,2024-01-24T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,86.62
552239,Pryce St Mountain Ash,2024-01-24T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,66.88
552239,Pryce St Mountain Ash,2024-01-24T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,8.38
552239,Pryce St Mountain Ash,2024-01-24T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,15.5
552239,Pryce St Mountain Ash,2024-01-24T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.62
552239,Pryce St Mountain Ash,2024-01-24T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,122.88
552239,Pryce St Mountain Ash,2024-01-24T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,188.12
552239,Pryce St Mountain Ash,2024-01-24T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,148.25
552239,Pryce St Mountain Ash,2024-01-24T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.31
552239,Pryce St Mountain Ash,2024-01-24T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.44
552239,Pryce St Mountain Ash,2024-01-24T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.69
552239,Pryce St Mountain Ash,2024-01-24T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96976
552239,Pryce St Mountain Ash,2024-01-24T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98941
552239,Pryce St Mountain Ash,2024-01-24T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93362
552239,Pryce St Mountain Ash,2024-01-24T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
552239,Pryce St Mountain Ash,2024-01-24T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
552239,Pryce St Mountain Ash,2024-01-24T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
552239,Pryce St Mountain Ash,2024-01-24T18:50:00.000+00:00,feeder,2,N Current (Min),A,20.0
552239,Pryce St Mountain Ash,2024-01-24T18:50:00.000+00:00,feeder,2,N Current (Max),A,73.12
552239,Pryce St Mountain Ash,2024-01-24T18:50:00.000+00:00,feeder,2,N Current (RMS),A,34.0
552239,Pryce St Mountain Ash,2024-01-24T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,12.0
552239,Pryce St Mountain Ash,2024-01-24T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,41.25
552239,Pryce St Mountain Ash,2024-01-24T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.38
552239,Pryce St Mountain Ash,2024-01-24T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,26.38
552239,Pryce St Mountain Ash,2024-01-24T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,84.12
552239,Pryce St Mountain Ash,2024-01-24T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.12
552239,Pryce St Mountain Ash,2024-01-24T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,5.12
552239,Pryce St Mountain Ash,2024-01-24T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,12.88
552239,Pryce St Mountain Ash,2024-01-24T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.88
552239,Pryce St Mountain Ash,2024-01-24T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.25
552239,Pryce St Mountain Ash,2024-01-24T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.0
552239,Pryce St Mountain Ash,2024-01-24T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.0
552239,Pryce St Mountain Ash,2024-01-24T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99637
552239,Pryce St Mountain Ash,2024-01-24T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98041
552239,Pryce St Mountain Ash,2024-01-24T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9646
552239,Pryce St Mountain Ash,2024-01-24T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
552239,Pryce St Mountain Ash,2024-01-24T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
552239,Pryce St Mountain Ash,2024-01-24T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-24T18:50:00.000+00:00,feeder,1,N Current (Min),A,33.5
552239,Pryce St Mountain Ash,2024-01-24T18:50:00.000+00:00,feeder,1,N Current (Max),A,26.5
552239,Pryce St Mountain Ash,2024-01-24T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,35.75
552239,Pryce St Mountain Ash,2024-01-24T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,54.12
552239,Pryce St Mountain Ash,2024-01-24T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.38
552239,Pryce St Mountain Ash,2024-01-24T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,25.25
552239,Pryce St Mountain Ash,2024-01-24T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,52.88
552239,Pryce St Mountain Ash,2024-01-24T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.25
552239,Pryce St Mountain Ash,2024-01-24T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,14.25
552239,Pryce St Mountain Ash,2024-01-24T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,25.0
552239,Pryce St Mountain Ash,2024-01-24T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.25
552239,Pryce St Mountain Ash,2024-01-24T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.91
552239,Pryce St Mountain Ash,2024-01-24T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.09
552239,Pryce St Mountain Ash,2024-01-24T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
552239,Pryce St Mountain Ash,2024-01-24T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.84
552239,Pryce St Mountain Ash,2024-01-24T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.75
552239,Pryce St Mountain Ash,2024-01-24T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
552239,Pryce St Mountain Ash,2024-01-24T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,235.56
552239,Pryce St Mountain Ash,2024-01-24T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.78
552239,Pryce St Mountain Ash,2024-01-24T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
552239,Pryce St Mountain Ash,2024-01-24T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
552239,Pryce St Mountain Ash,2024-01-24T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
552239,Pryce St Mountain Ash,2024-01-24T18:50:00.000+00:00,busbar,,L3 Active Power,kW,59.0
552239,Pryce St Mountain Ash,2024-01-24T18:50:00.000+00:00,busbar,,L2 Active Power,kW,49.0
552239,Pryce St Mountain Ash,2024-01-24T18:50:00.000+00:00,busbar,,L1 Active Power,kW,53.0
552239,Pryce St Mountain Ash,2024-01-24T18:50:00.000+00:00,busbar,,N Current (Min),A,43.75
552239,Pryce St Mountain Ash,2024-01-24T18:50:00.000+00:00,busbar,,N Current (Max),A,128.12
552239,Pryce St Mountain Ash,2024-01-24T18:50:00.000+00:00,busbar,,N Current (RMS),A,53.75
552239,Pryce St Mountain Ash,2024-01-24T18:50:00.000+00:00,busbar,,L3 Current (Min),A,222.12
552239,Pryce St Mountain Ash,2024-01-24T18:50:00.000+00:00,busbar,,L3 Current (Max),A,279.62
552239,Pryce St Mountain Ash,2024-01-24T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,248.88
552239,Pryce St Mountain Ash,2024-01-24T18:50:00.000+00:00,busbar,,L2 Current (Min),A,179.5
552239,Pryce St Mountain Ash,2024-01-24T18:50:00.000+00:00,busbar,,L2 Current (Max),A,287.38
552239,Pryce St Mountain Ash,2024-01-24T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.12
552239,Pryce St Mountain Ash,2024-01-24T18:50:00.000+00:00,busbar,,L1 Current (Min),A,191.62
552239,Pryce St Mountain Ash,2024-01-24T18:50:00.000+00:00,busbar,,L1 Current (Max),A,326.62
552239,Pryce St Mountain Ash,2024-01-24T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,227.0
552239,Pryce St Mountain Ash,2024-01-24T18:50:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T18:50:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,7.87
552239,Pryce St Mountain Ash,2024-01-24T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,8.37
552239,Pryce St Mountain Ash,2024-01-24T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,9.0
552239,Pryce St Mountain Ash,2024-01-24T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
552239,Pryce St Mountain Ash,2024-01-24T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
552239,Pryce St Mountain Ash,2024-01-24T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98877
552239,Pryce St Mountain Ash,2024-01-24T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98831
552239,Pryce St Mountain Ash,2024-01-24T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98737
552239,Pryce St Mountain Ash,2024-01-24T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
552239,Pryce St Mountain Ash,2024-01-24T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,27.0
552239,Pryce St Mountain Ash,2024-01-24T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
552239,Pryce St Mountain Ash,2024-01-24T18:40:00.000+00:00,feeder,4,N Current (Min),A,29.0
552239,Pryce St Mountain Ash,2024-01-24T18:40:00.000+00:00,feeder,4,N Current (Max),A,104.5
552239,Pryce St Mountain Ash,2024-01-24T18:40:00.000+00:00,feeder,4,N Current (RMS),A,59.0
552239,Pryce St Mountain Ash,2024-01-24T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,94.38
552239,Pryce St Mountain Ash,2024-01-24T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,126.12
552239,Pryce St Mountain Ash,2024-01-24T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,109.5
552239,Pryce St Mountain Ash,2024-01-24T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,83.62
552239,Pryce St Mountain Ash,2024-01-24T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,151.88
552239,Pryce St Mountain Ash,2024-01-24T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,116.12
552239,Pryce St Mountain Ash,2024-01-24T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,44.0
552239,Pryce St Mountain Ash,2024-01-24T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,151.12
552239,Pryce St Mountain Ash,2024-01-24T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,56.62
552239,Pryce St Mountain Ash,2024-01-24T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.12
552239,Pryce St Mountain Ash,2024-01-24T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,13.94
552239,Pryce St Mountain Ash,2024-01-24T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.13
552239,Pryce St Mountain Ash,2024-01-24T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
552239,Pryce St Mountain Ash,2024-01-24T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98831
552239,Pryce St Mountain Ash,2024-01-24T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92425
552239,Pryce St Mountain Ash,2024-01-24T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98605
552239,Pryce St Mountain Ash,2024-01-24T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
552239,Pryce St Mountain Ash,2024-01-24T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-24T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
552239,Pryce St Mountain Ash,2024-01-24T18:40:00.000+00:00,feeder,3,N Current (Min),A,55.0
552239,Pryce St Mountain Ash,2024-01-24T18:40:00.000+00:00,feeder,3,N Current (Max),A,109.62
552239,Pryce St Mountain Ash,2024-01-24T18:40:00.000+00:00,feeder,3,N Current (RMS),A,81.88
552239,Pryce St Mountain Ash,2024-01-24T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,57.25
552239,Pryce St Mountain Ash,2024-01-24T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,79.75
552239,Pryce St Mountain Ash,2024-01-24T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,68.38
552239,Pryce St Mountain Ash,2024-01-24T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.38
552239,Pryce St Mountain Ash,2024-01-24T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,25.5
552239,Pryce St Mountain Ash,2024-01-24T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.75
552239,Pryce St Mountain Ash,2024-01-24T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,102.5
552239,Pryce St Mountain Ash,2024-01-24T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,158.75
552239,Pryce St Mountain Ash,2024-01-24T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,129.12
552239,Pryce St Mountain Ash,2024-01-24T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.56
552239,Pryce St Mountain Ash,2024-01-24T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.94
552239,Pryce St Mountain Ash,2024-01-24T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.69
552239,Pryce St Mountain Ash,2024-01-24T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97
552239,Pryce St Mountain Ash,2024-01-24T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98914
552239,Pryce St Mountain Ash,2024-01-24T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95029
552239,Pryce St Mountain Ash,2024-01-24T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
552239,Pryce St Mountain Ash,2024-01-24T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
552239,Pryce St Mountain Ash,2024-01-24T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
552239,Pryce St Mountain Ash,2024-01-24T18:40:00.000+00:00,feeder,2,N Current (Min),A,19.75
552239,Pryce St Mountain Ash,2024-01-24T18:40:00.000+00:00,feeder,2,N Current (Max),A,46.0
552239,Pryce St Mountain Ash,2024-01-24T18:40:00.000+00:00,feeder,2,N Current (RMS),A,34.38
552239,Pryce St Mountain Ash,2024-01-24T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,12.62
552239,Pryce St Mountain Ash,2024-01-24T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,32.62
552239,Pryce St Mountain Ash,2024-01-24T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.75
552239,Pryce St Mountain Ash,2024-01-24T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,26.25
552239,Pryce St Mountain Ash,2024-01-24T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,56.75
552239,Pryce St Mountain Ash,2024-01-24T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.38
552239,Pryce St Mountain Ash,2024-01-24T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,5.38
552239,Pryce St Mountain Ash,2024-01-24T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,13.75
552239,Pryce St Mountain Ash,2024-01-24T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
552239,Pryce St Mountain Ash,2024-01-24T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.44
552239,Pryce St Mountain Ash,2024-01-24T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.06
552239,Pryce St Mountain Ash,2024-01-24T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.31
552239,Pryce St Mountain Ash,2024-01-24T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99213
552239,Pryce St Mountain Ash,2024-01-24T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97525
552239,Pryce St Mountain Ash,2024-01-24T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97195
552239,Pryce St Mountain Ash,2024-01-24T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
552239,Pryce St Mountain Ash,2024-01-24T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
552239,Pryce St Mountain Ash,2024-01-24T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-24T18:40:00.000+00:00,feeder,1,N Current (Min),A,32.5
552239,Pryce St Mountain Ash,2024-01-24T18:40:00.000+00:00,feeder,1,N Current (Max),A,17.88
552239,Pryce St Mountain Ash,2024-01-24T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,24.5
552239,Pryce St Mountain Ash,2024-01-24T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,44.38
552239,Pryce St Mountain Ash,2024-01-24T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
552239,Pryce St Mountain Ash,2024-01-24T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,24.75
552239,Pryce St Mountain Ash,2024-01-24T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,51.38
552239,Pryce St Mountain Ash,2024-01-24T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.75
552239,Pryce St Mountain Ash,2024-01-24T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,14.12
552239,Pryce St Mountain Ash,2024-01-24T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,31.62
552239,Pryce St Mountain Ash,2024-01-24T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.12
552239,Pryce St Mountain Ash,2024-01-24T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.47
552239,Pryce St Mountain Ash,2024-01-24T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,238.42
552239,Pryce St Mountain Ash,2024-01-24T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
552239,Pryce St Mountain Ash,2024-01-24T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.5
552239,Pryce St Mountain Ash,2024-01-24T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.08
552239,Pryce St Mountain Ash,2024-01-24T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
552239,Pryce St Mountain Ash,2024-01-24T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,235.25
552239,Pryce St Mountain Ash,2024-01-24T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,237.33
552239,Pryce St Mountain Ash,2024-01-24T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.53
552239,Pryce St Mountain Ash,2024-01-24T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
552239,Pryce St Mountain Ash,2024-01-24T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
552239,Pryce St Mountain Ash,2024-01-24T18:40:00.000+00:00,busbar,,L3 Active Power,kW,54.0
552239,Pryce St Mountain Ash,2024-01-24T18:40:00.000+00:00,busbar,,L2 Active Power,kW,50.0
552239,Pryce St Mountain Ash,2024-01-24T18:40:00.000+00:00,busbar,,L1 Active Power,kW,49.0
552239,Pryce St Mountain Ash,2024-01-24T18:40:00.000+00:00,busbar,,N Current (Min),A,44.5
552239,Pryce St Mountain Ash,2024-01-24T18:40:00.000+00:00,busbar,,N Current (Max),A,101.38
552239,Pryce St Mountain Ash,2024-01-24T18:40:00.000+00:00,busbar,,N Current (RMS),A,54.25
552239,Pryce St Mountain Ash,2024-01-24T18:40:00.000+00:00,busbar,,L3 Current (Min),A,203.0
552239,Pryce St Mountain Ash,2024-01-24T18:40:00.000+00:00,busbar,,L3 Current (Max),A,259.75
552239,Pryce St Mountain Ash,2024-01-24T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,227.0
552239,Pryce St Mountain Ash,2024-01-24T18:40:00.000+00:00,busbar,,L2 Current (Min),A,170.38
552239,Pryce St Mountain Ash,2024-01-24T18:40:00.000+00:00,busbar,,L2 Current (Max),A,265.5
552239,Pryce St Mountain Ash,2024-01-24T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,210.75
552239,Pryce St Mountain Ash,2024-01-24T18:40:00.000+00:00,busbar,,L1 Current (Min),A,170.12
552239,Pryce St Mountain Ash,2024-01-24T18:40:00.000+00:00,busbar,,L1 Current (Max),A,284.38
552239,Pryce St Mountain Ash,2024-01-24T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.75
552239,Pryce St Mountain Ash,2024-01-24T18:40:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T18:40:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,8.37
552239,Pryce St Mountain Ash,2024-01-24T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.19
552239,Pryce St Mountain Ash,2024-01-24T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.62
552239,Pryce St Mountain Ash,2024-01-24T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
552239,Pryce St Mountain Ash,2024-01-24T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98734
552239,Pryce St Mountain Ash,2024-01-24T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99643
552239,Pryce St Mountain Ash,2024-01-24T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98401
552239,Pryce St Mountain Ash,2024-01-24T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
552239,Pryce St Mountain Ash,2024-01-24T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
552239,Pryce St Mountain Ash,2024-01-24T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
552239,Pryce St Mountain Ash,2024-01-24T18:30:00.000+00:00,feeder,4,N Current (Min),A,13.38
552239,Pryce St Mountain Ash,2024-01-24T18:30:00.000+00:00,feeder,4,N Current (Max),A,77.25
552239,Pryce St Mountain Ash,2024-01-24T18:30:00.000+00:00,feeder,4,N Current (RMS),A,45.5
552239,Pryce St Mountain Ash,2024-01-24T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,102.38
552239,Pryce St Mountain Ash,2024-01-24T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,140.62
552239,Pryce St Mountain Ash,2024-01-24T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,117.62
552239,Pryce St Mountain Ash,2024-01-24T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,78.75
552239,Pryce St Mountain Ash,2024-01-24T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,98.12
552239,Pryce St Mountain Ash,2024-01-24T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,85.88
552239,Pryce St Mountain Ash,2024-01-24T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,44.5
552239,Pryce St Mountain Ash,2024-01-24T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,144.75
552239,Pryce St Mountain Ash,2024-01-24T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,56.88
552239,Pryce St Mountain Ash,2024-01-24T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.31
552239,Pryce St Mountain Ash,2024-01-24T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.44
552239,Pryce St Mountain Ash,2024-01-24T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.93
552239,Pryce St Mountain Ash,2024-01-24T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
552239,Pryce St Mountain Ash,2024-01-24T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9877
552239,Pryce St Mountain Ash,2024-01-24T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95087
552239,Pryce St Mountain Ash,2024-01-24T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98813
552239,Pryce St Mountain Ash,2024-01-24T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
552239,Pryce St Mountain Ash,2024-01-24T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-24T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
552239,Pryce St Mountain Ash,2024-01-24T18:30:00.000+00:00,feeder,3,N Current (Min),A,61.12
552239,Pryce St Mountain Ash,2024-01-24T18:30:00.000+00:00,feeder,3,N Current (Max),A,111.12
552239,Pryce St Mountain Ash,2024-01-24T18:30:00.000+00:00,feeder,3,N Current (RMS),A,85.75
552239,Pryce St Mountain Ash,2024-01-24T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,56.25
552239,Pryce St Mountain Ash,2024-01-24T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,74.38
552239,Pryce St Mountain Ash,2024-01-24T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,63.5
552239,Pryce St Mountain Ash,2024-01-24T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.38
552239,Pryce St Mountain Ash,2024-01-24T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,16.38
552239,Pryce St Mountain Ash,2024-01-24T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.25
552239,Pryce St Mountain Ash,2024-01-24T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,96.75
552239,Pryce St Mountain Ash,2024-01-24T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,151.0
552239,Pryce St Mountain Ash,2024-01-24T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,123.25
552239,Pryce St Mountain Ash,2024-01-24T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.81
552239,Pryce St Mountain Ash,2024-01-24T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.44
552239,Pryce St Mountain Ash,2024-01-24T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.5
552239,Pryce St Mountain Ash,2024-01-24T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97412
552239,Pryce St Mountain Ash,2024-01-24T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98398
552239,Pryce St Mountain Ash,2024-01-24T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96802
552239,Pryce St Mountain Ash,2024-01-24T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
552239,Pryce St Mountain Ash,2024-01-24T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
552239,Pryce St Mountain Ash,2024-01-24T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-24T18:30:00.000+00:00,feeder,2,N Current (Min),A,18.25
552239,Pryce St Mountain Ash,2024-01-24T18:30:00.000+00:00,feeder,2,N Current (Max),A,36.38
552239,Pryce St Mountain Ash,2024-01-24T18:30:00.000+00:00,feeder,2,N Current (RMS),A,26.38
552239,Pryce St Mountain Ash,2024-01-24T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,12.0
552239,Pryce St Mountain Ash,2024-01-24T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,31.5
552239,Pryce St Mountain Ash,2024-01-24T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.25
552239,Pryce St Mountain Ash,2024-01-24T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,25.38
552239,Pryce St Mountain Ash,2024-01-24T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,47.88
552239,Pryce St Mountain Ash,2024-01-24T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.75
552239,Pryce St Mountain Ash,2024-01-24T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,5.75
552239,Pryce St Mountain Ash,2024-01-24T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,13.88
552239,Pryce St Mountain Ash,2024-01-24T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
552239,Pryce St Mountain Ash,2024-01-24T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.88
552239,Pryce St Mountain Ash,2024-01-24T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.69
552239,Pryce St Mountain Ash,2024-01-24T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.5
552239,Pryce St Mountain Ash,2024-01-24T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98953
552239,Pryce St Mountain Ash,2024-01-24T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99185
552239,Pryce St Mountain Ash,2024-01-24T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96799
552239,Pryce St Mountain Ash,2024-01-24T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
552239,Pryce St Mountain Ash,2024-01-24T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
552239,Pryce St Mountain Ash,2024-01-24T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
552239,Pryce St Mountain Ash,2024-01-24T18:30:00.000+00:00,feeder,1,N Current (Min),A,40.38
552239,Pryce St Mountain Ash,2024-01-24T18:30:00.000+00:00,feeder,1,N Current (Max),A,27.12
552239,Pryce St Mountain Ash,2024-01-24T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,20.5
552239,Pryce St Mountain Ash,2024-01-24T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,34.12
552239,Pryce St Mountain Ash,2024-01-24T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.5
552239,Pryce St Mountain Ash,2024-01-24T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,40.38
552239,Pryce St Mountain Ash,2024-01-24T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,61.88
552239,Pryce St Mountain Ash,2024-01-24T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.38
