Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552239,Pryce St Mountain Ash,2024-01-24T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,14.0
552239,Pryce St Mountain Ash,2024-01-24T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,35.5
552239,Pryce St Mountain Ash,2024-01-24T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.25
552239,Pryce St Mountain Ash,2024-01-24T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.17
552239,Pryce St Mountain Ash,2024-01-24T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,238.34
552239,Pryce St Mountain Ash,2024-01-24T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
552239,Pryce St Mountain Ash,2024-01-24T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.89
552239,Pryce St Mountain Ash,2024-01-24T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.05
552239,Pryce St Mountain Ash,2024-01-24T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
552239,Pryce St Mountain Ash,2024-01-24T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,235.14
552239,Pryce St Mountain Ash,2024-01-24T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,237.41
552239,Pryce St Mountain Ash,2024-01-24T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
552239,Pryce St Mountain Ash,2024-01-24T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
552239,Pryce St Mountain Ash,2024-01-24T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
552239,Pryce St Mountain Ash,2024-01-24T18:30:00.000+00:00,busbar,,L3 Active Power,kW,54.0
552239,Pryce St Mountain Ash,2024-01-24T18:30:00.000+00:00,busbar,,L2 Active Power,kW,42.0
552239,Pryce St Mountain Ash,2024-01-24T18:30:00.000+00:00,busbar,,L1 Active Power,kW,48.0
552239,Pryce St Mountain Ash,2024-01-24T18:30:00.000+00:00,busbar,,N Current (Min),A,43.75
552239,Pryce St Mountain Ash,2024-01-24T18:30:00.000+00:00,busbar,,N Current (Max),A,103.62
552239,Pryce St Mountain Ash,2024-01-24T18:30:00.000+00:00,busbar,,N Current (RMS),A,55.75
552239,Pryce St Mountain Ash,2024-01-24T18:30:00.000+00:00,busbar,,L3 Current (Min),A,205.38
552239,Pryce St Mountain Ash,2024-01-24T18:30:00.000+00:00,busbar,,L3 Current (Max),A,259.5
552239,Pryce St Mountain Ash,2024-01-24T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,227.12
552239,Pryce St Mountain Ash,2024-01-24T18:30:00.000+00:00,busbar,,L2 Current (Min),A,155.12
552239,Pryce St Mountain Ash,2024-01-24T18:30:00.000+00:00,busbar,,L2 Current (Max),A,201.25
552239,Pryce St Mountain Ash,2024-01-24T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.88
552239,Pryce St Mountain Ash,2024-01-24T18:30:00.000+00:00,busbar,,L1 Current (Min),A,178.88
552239,Pryce St Mountain Ash,2024-01-24T18:30:00.000+00:00,busbar,,L1 Current (Max),A,293.0
552239,Pryce St Mountain Ash,2024-01-24T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.88
552239,Pryce St Mountain Ash,2024-01-24T18:30:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T18:30:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,7.63
552239,Pryce St Mountain Ash,2024-01-24T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.12
552239,Pryce St Mountain Ash,2024-01-24T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.31
552239,Pryce St Mountain Ash,2024-01-24T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.0
552239,Pryce St Mountain Ash,2024-01-24T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
552239,Pryce St Mountain Ash,2024-01-24T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9852
552239,Pryce St Mountain Ash,2024-01-24T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99002
552239,Pryce St Mountain Ash,2024-01-24T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98602
552239,Pryce St Mountain Ash,2024-01-24T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
552239,Pryce St Mountain Ash,2024-01-24T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
552239,Pryce St Mountain Ash,2024-01-24T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
552239,Pryce St Mountain Ash,2024-01-24T18:20:00.000+00:00,feeder,4,N Current (Min),A,26.38
552239,Pryce St Mountain Ash,2024-01-24T18:20:00.000+00:00,feeder,4,N Current (Max),A,85.62
552239,Pryce St Mountain Ash,2024-01-24T18:20:00.000+00:00,feeder,4,N Current (RMS),A,56.5
552239,Pryce St Mountain Ash,2024-01-24T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,103.62
552239,Pryce St Mountain Ash,2024-01-24T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,140.5
552239,Pryce St Mountain Ash,2024-01-24T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,121.25
552239,Pryce St Mountain Ash,2024-01-24T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,87.12
552239,Pryce St Mountain Ash,2024-01-24T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,148.38
552239,Pryce St Mountain Ash,2024-01-24T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,102.12
552239,Pryce St Mountain Ash,2024-01-24T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,44.0
552239,Pryce St Mountain Ash,2024-01-24T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,140.12
552239,Pryce St Mountain Ash,2024-01-24T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,55.75
552239,Pryce St Mountain Ash,2024-01-24T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.0
552239,Pryce St Mountain Ash,2024-01-24T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,15.57
552239,Pryce St Mountain Ash,2024-01-24T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.19
552239,Pryce St Mountain Ash,2024-01-24T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
552239,Pryce St Mountain Ash,2024-01-24T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99164
552239,Pryce St Mountain Ash,2024-01-24T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94696
552239,Pryce St Mountain Ash,2024-01-24T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97766
552239,Pryce St Mountain Ash,2024-01-24T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
552239,Pryce St Mountain Ash,2024-01-24T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-24T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
552239,Pryce St Mountain Ash,2024-01-24T18:20:00.000+00:00,feeder,3,N Current (Min),A,54.62
552239,Pryce St Mountain Ash,2024-01-24T18:20:00.000+00:00,feeder,3,N Current (Max),A,116.0
552239,Pryce St Mountain Ash,2024-01-24T18:20:00.000+00:00,feeder,3,N Current (RMS),A,76.25
552239,Pryce St Mountain Ash,2024-01-24T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,60.12
552239,Pryce St Mountain Ash,2024-01-24T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,82.62
552239,Pryce St Mountain Ash,2024-01-24T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,70.25
552239,Pryce St Mountain Ash,2024-01-24T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.25
552239,Pryce St Mountain Ash,2024-01-24T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,24.5
552239,Pryce St Mountain Ash,2024-01-24T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.88
552239,Pryce St Mountain Ash,2024-01-24T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,98.88
552239,Pryce St Mountain Ash,2024-01-24T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,159.62
552239,Pryce St Mountain Ash,2024-01-24T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,118.62
552239,Pryce St Mountain Ash,2024-01-24T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.63
552239,Pryce St Mountain Ash,2024-01-24T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.31
552239,Pryce St Mountain Ash,2024-01-24T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.62
552239,Pryce St Mountain Ash,2024-01-24T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97174
552239,Pryce St Mountain Ash,2024-01-24T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98727
552239,Pryce St Mountain Ash,2024-01-24T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96649
552239,Pryce St Mountain Ash,2024-01-24T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
552239,Pryce St Mountain Ash,2024-01-24T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
552239,Pryce St Mountain Ash,2024-01-24T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-24T18:20:00.000+00:00,feeder,2,N Current (Min),A,15.38
552239,Pryce St Mountain Ash,2024-01-24T18:20:00.000+00:00,feeder,2,N Current (Max),A,44.25
552239,Pryce St Mountain Ash,2024-01-24T18:20:00.000+00:00,feeder,2,N Current (RMS),A,28.5
552239,Pryce St Mountain Ash,2024-01-24T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,12.62
552239,Pryce St Mountain Ash,2024-01-24T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,25.0
552239,Pryce St Mountain Ash,2024-01-24T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.62
552239,Pryce St Mountain Ash,2024-01-24T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,22.38
552239,Pryce St Mountain Ash,2024-01-24T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,54.12
552239,Pryce St Mountain Ash,2024-01-24T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.0
552239,Pryce St Mountain Ash,2024-01-24T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,6.12
552239,Pryce St Mountain Ash,2024-01-24T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,14.0
552239,Pryce St Mountain Ash,2024-01-24T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.75
552239,Pryce St Mountain Ash,2024-01-24T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.06
552239,Pryce St Mountain Ash,2024-01-24T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.38
552239,Pryce St Mountain Ash,2024-01-24T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.81
552239,Pryce St Mountain Ash,2024-01-24T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96927
552239,Pryce St Mountain Ash,2024-01-24T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99197
552239,Pryce St Mountain Ash,2024-01-24T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98791
552239,Pryce St Mountain Ash,2024-01-24T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-24T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
552239,Pryce St Mountain Ash,2024-01-24T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
552239,Pryce St Mountain Ash,2024-01-24T18:20:00.000+00:00,feeder,1,N Current (Min),A,70.5
552239,Pryce St Mountain Ash,2024-01-24T18:20:00.000+00:00,feeder,1,N Current (Max),A,39.88
552239,Pryce St Mountain Ash,2024-01-24T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,13.62
552239,Pryce St Mountain Ash,2024-01-24T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,24.0
552239,Pryce St Mountain Ash,2024-01-24T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.88
552239,Pryce St Mountain Ash,2024-01-24T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,34.62
552239,Pryce St Mountain Ash,2024-01-24T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,65.5
552239,Pryce St Mountain Ash,2024-01-24T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,51.0
552239,Pryce St Mountain Ash,2024-01-24T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,13.75
552239,Pryce St Mountain Ash,2024-01-24T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,90.75
552239,Pryce St Mountain Ash,2024-01-24T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.75
552239,Pryce St Mountain Ash,2024-01-24T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,236.59
552239,Pryce St Mountain Ash,2024-01-24T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,238.14
552239,Pryce St Mountain Ash,2024-01-24T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.39
552239,Pryce St Mountain Ash,2024-01-24T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,236.77
552239,Pryce St Mountain Ash,2024-01-24T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.73
552239,Pryce St Mountain Ash,2024-01-24T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
552239,Pryce St Mountain Ash,2024-01-24T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,234.61
552239,Pryce St Mountain Ash,2024-01-24T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,236.78
552239,Pryce St Mountain Ash,2024-01-24T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.83
552239,Pryce St Mountain Ash,2024-01-24T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
552239,Pryce St Mountain Ash,2024-01-24T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
552239,Pryce St Mountain Ash,2024-01-24T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
552239,Pryce St Mountain Ash,2024-01-24T18:20:00.000+00:00,busbar,,L3 Active Power,kW,53.0
552239,Pryce St Mountain Ash,2024-01-24T18:20:00.000+00:00,busbar,,L2 Active Power,kW,48.0
552239,Pryce St Mountain Ash,2024-01-24T18:20:00.000+00:00,busbar,,L1 Active Power,kW,52.0
552239,Pryce St Mountain Ash,2024-01-24T18:20:00.000+00:00,busbar,,N Current (Min),A,41.62
552239,Pryce St Mountain Ash,2024-01-24T18:20:00.000+00:00,busbar,,N Current (Max),A,125.0
552239,Pryce St Mountain Ash,2024-01-24T18:20:00.000+00:00,busbar,,N Current (RMS),A,53.75
552239,Pryce St Mountain Ash,2024-01-24T18:20:00.000+00:00,busbar,,L3 Current (Min),A,203.38
552239,Pryce St Mountain Ash,2024-01-24T18:20:00.000+00:00,busbar,,L3 Current (Max),A,247.25
552239,Pryce St Mountain Ash,2024-01-24T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,225.38
552239,Pryce St Mountain Ash,2024-01-24T18:20:00.000+00:00,busbar,,L2 Current (Min),A,166.38
552239,Pryce St Mountain Ash,2024-01-24T18:20:00.000+00:00,busbar,,L2 Current (Max),A,255.25
552239,Pryce St Mountain Ash,2024-01-24T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.88
552239,Pryce St Mountain Ash,2024-01-24T18:20:00.000+00:00,busbar,,L1 Current (Min),A,169.38
552239,Pryce St Mountain Ash,2024-01-24T18:20:00.000+00:00,busbar,,L1 Current (Max),A,310.88
552239,Pryce St Mountain Ash,2024-01-24T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,223.75
552239,Pryce St Mountain Ash,2024-01-24T18:20:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T18:20:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,9.69
552239,Pryce St Mountain Ash,2024-01-24T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.56
552239,Pryce St Mountain Ash,2024-01-24T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,10.63
552239,Pryce St Mountain Ash,2024-01-24T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.0
552239,Pryce St Mountain Ash,2024-01-24T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98529
552239,Pryce St Mountain Ash,2024-01-24T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99515
552239,Pryce St Mountain Ash,2024-01-24T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98816
552239,Pryce St Mountain Ash,2024-01-24T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
552239,Pryce St Mountain Ash,2024-01-24T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
552239,Pryce St Mountain Ash,2024-01-24T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
552239,Pryce St Mountain Ash,2024-01-24T18:10:00.000+00:00,feeder,4,N Current (Min),A,24.38
552239,Pryce St Mountain Ash,2024-01-24T18:10:00.000+00:00,feeder,4,N Current (Max),A,92.0
552239,Pryce St Mountain Ash,2024-01-24T18:10:00.000+00:00,feeder,4,N Current (RMS),A,49.0
552239,Pryce St Mountain Ash,2024-01-24T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,98.12
552239,Pryce St Mountain Ash,2024-01-24T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,135.62
552239,Pryce St Mountain Ash,2024-01-24T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,116.5
552239,Pryce St Mountain Ash,2024-01-24T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,84.0
552239,Pryce St Mountain Ash,2024-01-24T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,138.88
552239,Pryce St Mountain Ash,2024-01-24T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,96.5
552239,Pryce St Mountain Ash,2024-01-24T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,44.62
552239,Pryce St Mountain Ash,2024-01-24T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,155.75
552239,Pryce St Mountain Ash,2024-01-24T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,54.0
552239,Pryce St Mountain Ash,2024-01-24T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.12
552239,Pryce St Mountain Ash,2024-01-24T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.12
552239,Pryce St Mountain Ash,2024-01-24T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,11.25
552239,Pryce St Mountain Ash,2024-01-24T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
552239,Pryce St Mountain Ash,2024-01-24T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99237
552239,Pryce St Mountain Ash,2024-01-24T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94943
552239,Pryce St Mountain Ash,2024-01-24T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98062
552239,Pryce St Mountain Ash,2024-01-24T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
552239,Pryce St Mountain Ash,2024-01-24T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-24T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
552239,Pryce St Mountain Ash,2024-01-24T18:10:00.000+00:00,feeder,3,N Current (Min),A,63.38
552239,Pryce St Mountain Ash,2024-01-24T18:10:00.000+00:00,feeder,3,N Current (Max),A,128.12
552239,Pryce St Mountain Ash,2024-01-24T18:10:00.000+00:00,feeder,3,N Current (RMS),A,95.38
552239,Pryce St Mountain Ash,2024-01-24T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,54.62
552239,Pryce St Mountain Ash,2024-01-24T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,79.5
552239,Pryce St Mountain Ash,2024-01-24T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,64.62
552239,Pryce St Mountain Ash,2024-01-24T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,7.88
552239,Pryce St Mountain Ash,2024-01-24T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,16.75
552239,Pryce St Mountain Ash,2024-01-24T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.62
552239,Pryce St Mountain Ash,2024-01-24T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,95.12
552239,Pryce St Mountain Ash,2024-01-24T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,163.5
552239,Pryce St Mountain Ash,2024-01-24T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,130.88
552239,Pryce St Mountain Ash,2024-01-24T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.88
552239,Pryce St Mountain Ash,2024-01-24T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.32
552239,Pryce St Mountain Ash,2024-01-24T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.75
552239,Pryce St Mountain Ash,2024-01-24T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97507
552239,Pryce St Mountain Ash,2024-01-24T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98361
552239,Pryce St Mountain Ash,2024-01-24T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95651
552239,Pryce St Mountain Ash,2024-01-24T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-24T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
552239,Pryce St Mountain Ash,2024-01-24T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
552239,Pryce St Mountain Ash,2024-01-24T18:10:00.000+00:00,feeder,2,N Current (Min),A,12.88
552239,Pryce St Mountain Ash,2024-01-24T18:10:00.000+00:00,feeder,2,N Current (Max),A,42.75
552239,Pryce St Mountain Ash,2024-01-24T18:10:00.000+00:00,feeder,2,N Current (RMS),A,26.0
552239,Pryce St Mountain Ash,2024-01-24T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,12.25
552239,Pryce St Mountain Ash,2024-01-24T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,24.75
552239,Pryce St Mountain Ash,2024-01-24T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.12
552239,Pryce St Mountain Ash,2024-01-24T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,22.12
552239,Pryce St Mountain Ash,2024-01-24T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,53.62
552239,Pryce St Mountain Ash,2024-01-24T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.38
552239,Pryce St Mountain Ash,2024-01-24T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,5.62
552239,Pryce St Mountain Ash,2024-01-24T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,15.75
552239,Pryce St Mountain Ash,2024-01-24T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
552239,Pryce St Mountain Ash,2024-01-24T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.06
552239,Pryce St Mountain Ash,2024-01-24T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.44
552239,Pryce St Mountain Ash,2024-01-24T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.56
552239,Pryce St Mountain Ash,2024-01-24T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96493
552239,Pryce St Mountain Ash,2024-01-24T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98727
552239,Pryce St Mountain Ash,2024-01-24T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99792
552239,Pryce St Mountain Ash,2024-01-24T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-24T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
552239,Pryce St Mountain Ash,2024-01-24T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
552239,Pryce St Mountain Ash,2024-01-24T18:10:00.000+00:00,feeder,1,N Current (Min),A,61.38
552239,Pryce St Mountain Ash,2024-01-24T18:10:00.000+00:00,feeder,1,N Current (Max),A,46.38
552239,Pryce St Mountain Ash,2024-01-24T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,13.38
552239,Pryce St Mountain Ash,2024-01-24T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,24.38
552239,Pryce St Mountain Ash,2024-01-24T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.38
552239,Pryce St Mountain Ash,2024-01-24T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,32.0
552239,Pryce St Mountain Ash,2024-01-24T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,51.5
552239,Pryce St Mountain Ash,2024-01-24T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.25
552239,Pryce St Mountain Ash,2024-01-24T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,58.75
552239,Pryce St Mountain Ash,2024-01-24T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,78.12
552239,Pryce St Mountain Ash,2024-01-24T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.38
552239,Pryce St Mountain Ash,2024-01-24T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,236.45
552239,Pryce St Mountain Ash,2024-01-24T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,237.56
552239,Pryce St Mountain Ash,2024-01-24T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.94
552239,Pryce St Mountain Ash,2024-01-24T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,236.84
552239,Pryce St Mountain Ash,2024-01-24T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.33
552239,Pryce St Mountain Ash,2024-01-24T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.69
552239,Pryce St Mountain Ash,2024-01-24T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,233.33
552239,Pryce St Mountain Ash,2024-01-24T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,235.84
552239,Pryce St Mountain Ash,2024-01-24T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.27
552239,Pryce St Mountain Ash,2024-01-24T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
552239,Pryce St Mountain Ash,2024-01-24T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
552239,Pryce St Mountain Ash,2024-01-24T18:10:00.000+00:00,busbar,,L3 Active Power,kW,50.0
552239,Pryce St Mountain Ash,2024-01-24T18:10:00.000+00:00,busbar,,L2 Active Power,kW,42.0
552239,Pryce St Mountain Ash,2024-01-24T18:10:00.000+00:00,busbar,,L1 Active Power,kW,59.0
552239,Pryce St Mountain Ash,2024-01-24T18:10:00.000+00:00,busbar,,N Current (Min),A,53.12
552239,Pryce St Mountain Ash,2024-01-24T18:10:00.000+00:00,busbar,,N Current (Max),A,185.88
552239,Pryce St Mountain Ash,2024-01-24T18:10:00.000+00:00,busbar,,N Current (RMS),A,86.88
552239,Pryce St Mountain Ash,2024-01-24T18:10:00.000+00:00,busbar,,L3 Current (Min),A,193.38
552239,Pryce St Mountain Ash,2024-01-24T18:10:00.000+00:00,busbar,,L3 Current (Max),A,236.62
552239,Pryce St Mountain Ash,2024-01-24T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,214.12
552239,Pryce St Mountain Ash,2024-01-24T18:10:00.000+00:00,busbar,,L2 Current (Min),A,156.25
552239,Pryce St Mountain Ash,2024-01-24T18:10:00.000+00:00,busbar,,L2 Current (Max),A,214.38
552239,Pryce St Mountain Ash,2024-01-24T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
552239,Pryce St Mountain Ash,2024-01-24T18:10:00.000+00:00,busbar,,L1 Current (Min),A,211.62
552239,Pryce St Mountain Ash,2024-01-24T18:10:00.000+00:00,busbar,,L1 Current (Max),A,364.88
552239,Pryce St Mountain Ash,2024-01-24T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,252.5
552239,Pryce St Mountain Ash,2024-01-24T18:10:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T18:10:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.13
552239,Pryce St Mountain Ash,2024-01-24T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.75
552239,Pryce St Mountain Ash,2024-01-24T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,6.44
552239,Pryce St Mountain Ash,2024-01-24T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
552239,Pryce St Mountain Ash,2024-01-24T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98804
552239,Pryce St Mountain Ash,2024-01-24T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99466
552239,Pryce St Mountain Ash,2024-01-24T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98556
552239,Pryce St Mountain Ash,2024-01-24T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
552239,Pryce St Mountain Ash,2024-01-24T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
552239,Pryce St Mountain Ash,2024-01-24T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
552239,Pryce St Mountain Ash,2024-01-24T18:00:00.000+00:00,feeder,4,N Current (Min),A,24.12
552239,Pryce St Mountain Ash,2024-01-24T18:00:00.000+00:00,feeder,4,N Current (Max),A,82.75
552239,Pryce St Mountain Ash,2024-01-24T18:00:00.000+00:00,feeder,4,N Current (RMS),A,61.5
552239,Pryce St Mountain Ash,2024-01-24T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,99.38
552239,Pryce St Mountain Ash,2024-01-24T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,138.38
552239,Pryce St Mountain Ash,2024-01-24T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,119.62
552239,Pryce St Mountain Ash,2024-01-24T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,82.12
552239,Pryce St Mountain Ash,2024-01-24T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,113.0
552239,Pryce St Mountain Ash,2024-01-24T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,95.62
552239,Pryce St Mountain Ash,2024-01-24T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,34.38
552239,Pryce St Mountain Ash,2024-01-24T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,152.0
552239,Pryce St Mountain Ash,2024-01-24T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,45.38
552239,Pryce St Mountain Ash,2024-01-24T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.69
552239,Pryce St Mountain Ash,2024-01-24T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.44
552239,Pryce St Mountain Ash,2024-01-24T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,11.25
552239,Pryce St Mountain Ash,2024-01-24T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
552239,Pryce St Mountain Ash,2024-01-24T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99341
552239,Pryce St Mountain Ash,2024-01-24T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91989
552239,Pryce St Mountain Ash,2024-01-24T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98569
552239,Pryce St Mountain Ash,2024-01-24T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
552239,Pryce St Mountain Ash,2024-01-24T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-24T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,32.0
552239,Pryce St Mountain Ash,2024-01-24T18:00:00.000+00:00,feeder,3,N Current (Min),A,70.12
552239,Pryce St Mountain Ash,2024-01-24T18:00:00.000+00:00,feeder,3,N Current (Max),A,147.75
552239,Pryce St Mountain Ash,2024-01-24T18:00:00.000+00:00,feeder,3,N Current (RMS),A,99.38
552239,Pryce St Mountain Ash,2024-01-24T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,61.25
552239,Pryce St Mountain Ash,2024-01-24T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,94.12
552239,Pryce St Mountain Ash,2024-01-24T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,76.5
552239,Pryce St Mountain Ash,2024-01-24T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.38
552239,Pryce St Mountain Ash,2024-01-24T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,17.12
552239,Pryce St Mountain Ash,2024-01-24T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.62
552239,Pryce St Mountain Ash,2024-01-24T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,105.12
552239,Pryce St Mountain Ash,2024-01-24T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,190.25
552239,Pryce St Mountain Ash,2024-01-24T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,139.25
552239,Pryce St Mountain Ash,2024-01-24T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.0
552239,Pryce St Mountain Ash,2024-01-24T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.44
552239,Pryce St Mountain Ash,2024-01-24T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.44
552239,Pryce St Mountain Ash,2024-01-24T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97565
552239,Pryce St Mountain Ash,2024-01-24T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97153
552239,Pryce St Mountain Ash,2024-01-24T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93338
552239,Pryce St Mountain Ash,2024-01-24T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
552239,Pryce St Mountain Ash,2024-01-24T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
552239,Pryce St Mountain Ash,2024-01-24T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
552239,Pryce St Mountain Ash,2024-01-24T18:00:00.000+00:00,feeder,2,N Current (Min),A,15.62
552239,Pryce St Mountain Ash,2024-01-24T18:00:00.000+00:00,feeder,2,N Current (Max),A,37.5
552239,Pryce St Mountain Ash,2024-01-24T18:00:00.000+00:00,feeder,2,N Current (RMS),A,23.88
552239,Pryce St Mountain Ash,2024-01-24T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,12.75
552239,Pryce St Mountain Ash,2024-01-24T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,36.88
552239,Pryce St Mountain Ash,2024-01-24T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.25
552239,Pryce St Mountain Ash,2024-01-24T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,21.25
552239,Pryce St Mountain Ash,2024-01-24T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,47.88
552239,Pryce St Mountain Ash,2024-01-24T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.75
552239,Pryce St Mountain Ash,2024-01-24T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,5.88
552239,Pryce St Mountain Ash,2024-01-24T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,12.88
552239,Pryce St Mountain Ash,2024-01-24T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.38
552239,Pryce St Mountain Ash,2024-01-24T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.62
552239,Pryce St Mountain Ash,2024-01-24T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.38
552239,Pryce St Mountain Ash,2024-01-24T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.0
552239,Pryce St Mountain Ash,2024-01-24T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9827
552239,Pryce St Mountain Ash,2024-01-24T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98901
552239,Pryce St Mountain Ash,2024-01-24T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98804
552239,Pryce St Mountain Ash,2024-01-24T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-24T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
552239,Pryce St Mountain Ash,2024-01-24T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
552239,Pryce St Mountain Ash,2024-01-24T18:00:00.000+00:00,feeder,1,N Current (Min),A,61.0
552239,Pryce St Mountain Ash,2024-01-24T18:00:00.000+00:00,feeder,1,N Current (Max),A,28.0
552239,Pryce St Mountain Ash,2024-01-24T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,12.25
552239,Pryce St Mountain Ash,2024-01-24T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,31.75
552239,Pryce St Mountain Ash,2024-01-24T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.12
552239,Pryce St Mountain Ash,2024-01-24T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,34.0
552239,Pryce St Mountain Ash,2024-01-24T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,48.5
552239,Pryce St Mountain Ash,2024-01-24T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.12
552239,Pryce St Mountain Ash,2024-01-24T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,15.62
552239,Pryce St Mountain Ash,2024-01-24T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,84.5
552239,Pryce St Mountain Ash,2024-01-24T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.0
552239,Pryce St Mountain Ash,2024-01-24T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,236.92
552239,Pryce St Mountain Ash,2024-01-24T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,238.03
552239,Pryce St Mountain Ash,2024-01-24T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.47
552239,Pryce St Mountain Ash,2024-01-24T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.44
552239,Pryce St Mountain Ash,2024-01-24T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.8
552239,Pryce St Mountain Ash,2024-01-24T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
552239,Pryce St Mountain Ash,2024-01-24T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,234.03
552239,Pryce St Mountain Ash,2024-01-24T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,236.52
552239,Pryce St Mountain Ash,2024-01-24T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.95
552239,Pryce St Mountain Ash,2024-01-24T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
552239,Pryce St Mountain Ash,2024-01-24T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
552239,Pryce St Mountain Ash,2024-01-24T18:00:00.000+00:00,busbar,,L3 Active Power,kW,56.0
552239,Pryce St Mountain Ash,2024-01-24T18:00:00.000+00:00,busbar,,L2 Active Power,kW,42.0
552239,Pryce St Mountain Ash,2024-01-24T18:00:00.000+00:00,busbar,,L1 Active Power,kW,53.0
552239,Pryce St Mountain Ash,2024-01-24T18:00:00.000+00:00,busbar,,N Current (Min),A,50.75
552239,Pryce St Mountain Ash,2024-01-24T18:00:00.000+00:00,busbar,,N Current (Max),A,141.38
552239,Pryce St Mountain Ash,2024-01-24T18:00:00.000+00:00,busbar,,N Current (RMS),A,78.38
552239,Pryce St Mountain Ash,2024-01-24T18:00:00.000+00:00,busbar,,L3 Current (Min),A,213.25
552239,Pryce St Mountain Ash,2024-01-24T18:00:00.000+00:00,busbar,,L3 Current (Max),A,265.12
552239,Pryce St Mountain Ash,2024-01-24T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,236.25
552239,Pryce St Mountain Ash,2024-01-24T18:00:00.000+00:00,busbar,,L2 Current (Min),A,155.5
552239,Pryce St Mountain Ash,2024-01-24T18:00:00.000+00:00,busbar,,L2 Current (Max),A,207.38
552239,Pryce St Mountain Ash,2024-01-24T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.0
552239,Pryce St Mountain Ash,2024-01-24T18:00:00.000+00:00,busbar,,L1 Current (Min),A,168.38
552239,Pryce St Mountain Ash,2024-01-24T18:00:00.000+00:00,busbar,,L1 Current (Max),A,328.75
552239,Pryce St Mountain Ash,2024-01-24T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,227.12
552239,Pryce St Mountain Ash,2024-01-24T18:00:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T18:00:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,8.31
552239,Pryce St Mountain Ash,2024-01-24T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.75
552239,Pryce St Mountain Ash,2024-01-24T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.31
552239,Pryce St Mountain Ash,2024-01-24T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.0
552239,Pryce St Mountain Ash,2024-01-24T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
552239,Pryce St Mountain Ash,2024-01-24T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98508
552239,Pryce St Mountain Ash,2024-01-24T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99039
552239,Pryce St Mountain Ash,2024-01-24T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98166
552239,Pryce St Mountain Ash,2024-01-24T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,31.0
552239,Pryce St Mountain Ash,2024-01-24T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
552239,Pryce St Mountain Ash,2024-01-24T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
552239,Pryce St Mountain Ash,2024-01-24T17:50:00.000+00:00,feeder,4,N Current (Min),A,16.12
552239,Pryce St Mountain Ash,2024-01-24T17:50:00.000+00:00,feeder,4,N Current (Max),A,106.0
552239,Pryce St Mountain Ash,2024-01-24T17:50:00.000+00:00,feeder,4,N Current (RMS),A,70.75
552239,Pryce St Mountain Ash,2024-01-24T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,112.75
552239,Pryce St Mountain Ash,2024-01-24T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,154.5
552239,Pryce St Mountain Ash,2024-01-24T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,131.5
552239,Pryce St Mountain Ash,2024-01-24T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,86.5
552239,Pryce St Mountain Ash,2024-01-24T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,146.62
552239,Pryce St Mountain Ash,2024-01-24T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,101.25
552239,Pryce St Mountain Ash,2024-01-24T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,35.12
552239,Pryce St Mountain Ash,2024-01-24T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,140.88
552239,Pryce St Mountain Ash,2024-01-24T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,47.62
552239,Pryce St Mountain Ash,2024-01-24T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.81
552239,Pryce St Mountain Ash,2024-01-24T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,21.0
552239,Pryce St Mountain Ash,2024-01-24T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.25
552239,Pryce St Mountain Ash,2024-01-24T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
552239,Pryce St Mountain Ash,2024-01-24T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99298
552239,Pryce St Mountain Ash,2024-01-24T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93558
552239,Pryce St Mountain Ash,2024-01-24T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98367
552239,Pryce St Mountain Ash,2024-01-24T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
552239,Pryce St Mountain Ash,2024-01-24T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-24T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,33.0
552239,Pryce St Mountain Ash,2024-01-24T17:50:00.000+00:00,feeder,3,N Current (Min),A,70.12
552239,Pryce St Mountain Ash,2024-01-24T17:50:00.000+00:00,feeder,3,N Current (Max),A,149.5
552239,Pryce St Mountain Ash,2024-01-24T17:50:00.000+00:00,feeder,3,N Current (RMS),A,99.62
552239,Pryce St Mountain Ash,2024-01-24T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,69.0
552239,Pryce St Mountain Ash,2024-01-24T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,88.88
552239,Pryce St Mountain Ash,2024-01-24T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,76.0
552239,Pryce St Mountain Ash,2024-01-24T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,9.88
552239,Pryce St Mountain Ash,2024-01-24T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,20.38
552239,Pryce St Mountain Ash,2024-01-24T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
552239,Pryce St Mountain Ash,2024-01-24T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,108.75
552239,Pryce St Mountain Ash,2024-01-24T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,191.38
552239,Pryce St Mountain Ash,2024-01-24T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,142.62
552239,Pryce St Mountain Ash,2024-01-24T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.0
552239,Pryce St Mountain Ash,2024-01-24T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.69
552239,Pryce St Mountain Ash,2024-01-24T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.88
552239,Pryce St Mountain Ash,2024-01-24T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97549
552239,Pryce St Mountain Ash,2024-01-24T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98105
552239,Pryce St Mountain Ash,2024-01-24T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95779
552239,Pryce St Mountain Ash,2024-01-24T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
552239,Pryce St Mountain Ash,2024-01-24T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
552239,Pryce St Mountain Ash,2024-01-24T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
