Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552239,Pryce St Mountain Ash,2024-01-24T17:50:00.000+00:00,feeder,2,N Current (Min),A,11.25
552239,Pryce St Mountain Ash,2024-01-24T17:50:00.000+00:00,feeder,2,N Current (Max),A,39.75
552239,Pryce St Mountain Ash,2024-01-24T17:50:00.000+00:00,feeder,2,N Current (RMS),A,23.75
552239,Pryce St Mountain Ash,2024-01-24T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,12.38
552239,Pryce St Mountain Ash,2024-01-24T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,38.5
552239,Pryce St Mountain Ash,2024-01-24T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.12
552239,Pryce St Mountain Ash,2024-01-24T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,20.75
552239,Pryce St Mountain Ash,2024-01-24T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,51.88
552239,Pryce St Mountain Ash,2024-01-24T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.88
552239,Pryce St Mountain Ash,2024-01-24T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,5.75
552239,Pryce St Mountain Ash,2024-01-24T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,34.88
552239,Pryce St Mountain Ash,2024-01-24T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.75
552239,Pryce St Mountain Ash,2024-01-24T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.13
552239,Pryce St Mountain Ash,2024-01-24T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.75
552239,Pryce St Mountain Ash,2024-01-24T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.0
552239,Pryce St Mountain Ash,2024-01-24T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98459
552239,Pryce St Mountain Ash,2024-01-24T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98599
552239,Pryce St Mountain Ash,2024-01-24T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97308
552239,Pryce St Mountain Ash,2024-01-24T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
552239,Pryce St Mountain Ash,2024-01-24T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
552239,Pryce St Mountain Ash,2024-01-24T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-24T17:50:00.000+00:00,feeder,1,N Current (Min),A,38.12
552239,Pryce St Mountain Ash,2024-01-24T17:50:00.000+00:00,feeder,1,N Current (Max),A,19.75
552239,Pryce St Mountain Ash,2024-01-24T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,12.0
552239,Pryce St Mountain Ash,2024-01-24T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,34.88
552239,Pryce St Mountain Ash,2024-01-24T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.75
552239,Pryce St Mountain Ash,2024-01-24T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,32.12
552239,Pryce St Mountain Ash,2024-01-24T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,54.62
552239,Pryce St Mountain Ash,2024-01-24T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.75
552239,Pryce St Mountain Ash,2024-01-24T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,13.75
552239,Pryce St Mountain Ash,2024-01-24T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,36.62
552239,Pryce St Mountain Ash,2024-01-24T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
552239,Pryce St Mountain Ash,2024-01-24T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,236.67
552239,Pryce St Mountain Ash,2024-01-24T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,237.95
552239,Pryce St Mountain Ash,2024-01-24T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.25
552239,Pryce St Mountain Ash,2024-01-24T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.23
552239,Pryce St Mountain Ash,2024-01-24T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.64
552239,Pryce St Mountain Ash,2024-01-24T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
552239,Pryce St Mountain Ash,2024-01-24T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,234.28
552239,Pryce St Mountain Ash,2024-01-24T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,236.44
552239,Pryce St Mountain Ash,2024-01-24T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.83
552239,Pryce St Mountain Ash,2024-01-24T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
552239,Pryce St Mountain Ash,2024-01-24T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
552239,Pryce St Mountain Ash,2024-01-24T17:50:00.000+00:00,busbar,,L3 Active Power,kW,60.0
552239,Pryce St Mountain Ash,2024-01-24T17:50:00.000+00:00,busbar,,L2 Active Power,kW,44.0
552239,Pryce St Mountain Ash,2024-01-24T17:50:00.000+00:00,busbar,,L1 Active Power,kW,51.0
552239,Pryce St Mountain Ash,2024-01-24T17:50:00.000+00:00,busbar,,N Current (Min),A,45.75
552239,Pryce St Mountain Ash,2024-01-24T17:50:00.000+00:00,busbar,,N Current (Max),A,127.5
552239,Pryce St Mountain Ash,2024-01-24T17:50:00.000+00:00,busbar,,N Current (RMS),A,69.88
552239,Pryce St Mountain Ash,2024-01-24T17:50:00.000+00:00,busbar,,L3 Current (Min),A,220.62
552239,Pryce St Mountain Ash,2024-01-24T17:50:00.000+00:00,busbar,,L3 Current (Max),A,291.75
552239,Pryce St Mountain Ash,2024-01-24T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,252.75
552239,Pryce St Mountain Ash,2024-01-24T17:50:00.000+00:00,busbar,,L2 Current (Min),A,153.0
552239,Pryce St Mountain Ash,2024-01-24T17:50:00.000+00:00,busbar,,L2 Current (Max),A,220.88
552239,Pryce St Mountain Ash,2024-01-24T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.88
552239,Pryce St Mountain Ash,2024-01-24T17:50:00.000+00:00,busbar,,L1 Current (Min),A,187.75
552239,Pryce St Mountain Ash,2024-01-24T17:50:00.000+00:00,busbar,,L1 Current (Max),A,323.62
552239,Pryce St Mountain Ash,2024-01-24T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,219.12
552239,Pryce St Mountain Ash,2024-01-24T17:50:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T17:50:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,8.5
552239,Pryce St Mountain Ash,2024-01-24T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.75
552239,Pryce St Mountain Ash,2024-01-24T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,14.81
552239,Pryce St Mountain Ash,2024-01-24T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
552239,Pryce St Mountain Ash,2024-01-24T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98569
552239,Pryce St Mountain Ash,2024-01-24T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99615
552239,Pryce St Mountain Ash,2024-01-24T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98627
552239,Pryce St Mountain Ash,2024-01-24T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
552239,Pryce St Mountain Ash,2024-01-24T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
552239,Pryce St Mountain Ash,2024-01-24T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
552239,Pryce St Mountain Ash,2024-01-24T17:40:00.000+00:00,feeder,4,N Current (Min),A,14.25
552239,Pryce St Mountain Ash,2024-01-24T17:40:00.000+00:00,feeder,4,N Current (Max),A,66.62
552239,Pryce St Mountain Ash,2024-01-24T17:40:00.000+00:00,feeder,4,N Current (RMS),A,42.12
552239,Pryce St Mountain Ash,2024-01-24T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,103.0
552239,Pryce St Mountain Ash,2024-01-24T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,136.88
552239,Pryce St Mountain Ash,2024-01-24T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,115.25
552239,Pryce St Mountain Ash,2024-01-24T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,82.0
552239,Pryce St Mountain Ash,2024-01-24T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,128.5
552239,Pryce St Mountain Ash,2024-01-24T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,101.12
552239,Pryce St Mountain Ash,2024-01-24T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,42.62
552239,Pryce St Mountain Ash,2024-01-24T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,158.12
552239,Pryce St Mountain Ash,2024-01-24T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,60.88
552239,Pryce St Mountain Ash,2024-01-24T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.75
552239,Pryce St Mountain Ash,2024-01-24T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.44
552239,Pryce St Mountain Ash,2024-01-24T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.75
552239,Pryce St Mountain Ash,2024-01-24T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
552239,Pryce St Mountain Ash,2024-01-24T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99234
552239,Pryce St Mountain Ash,2024-01-24T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91498
552239,Pryce St Mountain Ash,2024-01-24T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98828
552239,Pryce St Mountain Ash,2024-01-24T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
552239,Pryce St Mountain Ash,2024-01-24T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-24T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,35.0
552239,Pryce St Mountain Ash,2024-01-24T17:40:00.000+00:00,feeder,3,N Current (Min),A,69.88
552239,Pryce St Mountain Ash,2024-01-24T17:40:00.000+00:00,feeder,3,N Current (Max),A,149.12
552239,Pryce St Mountain Ash,2024-01-24T17:40:00.000+00:00,feeder,3,N Current (RMS),A,107.12
552239,Pryce St Mountain Ash,2024-01-24T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,67.38
552239,Pryce St Mountain Ash,2024-01-24T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,101.75
552239,Pryce St Mountain Ash,2024-01-24T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,83.25
552239,Pryce St Mountain Ash,2024-01-24T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,9.25
552239,Pryce St Mountain Ash,2024-01-24T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,20.62
552239,Pryce St Mountain Ash,2024-01-24T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.38
552239,Pryce St Mountain Ash,2024-01-24T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,110.12
552239,Pryce St Mountain Ash,2024-01-24T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,193.5
552239,Pryce St Mountain Ash,2024-01-24T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,149.88
552239,Pryce St Mountain Ash,2024-01-24T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.25
552239,Pryce St Mountain Ash,2024-01-24T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.37
552239,Pryce St Mountain Ash,2024-01-24T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.88
552239,Pryce St Mountain Ash,2024-01-24T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98148
552239,Pryce St Mountain Ash,2024-01-24T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98486
552239,Pryce St Mountain Ash,2024-01-24T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95474
552239,Pryce St Mountain Ash,2024-01-24T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
552239,Pryce St Mountain Ash,2024-01-24T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
552239,Pryce St Mountain Ash,2024-01-24T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-24T17:40:00.000+00:00,feeder,2,N Current (Min),A,14.38
552239,Pryce St Mountain Ash,2024-01-24T17:40:00.000+00:00,feeder,2,N Current (Max),A,47.88
552239,Pryce St Mountain Ash,2024-01-24T17:40:00.000+00:00,feeder,2,N Current (RMS),A,28.75
552239,Pryce St Mountain Ash,2024-01-24T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,15.12
552239,Pryce St Mountain Ash,2024-01-24T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,60.12
552239,Pryce St Mountain Ash,2024-01-24T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.75
552239,Pryce St Mountain Ash,2024-01-24T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,19.25
552239,Pryce St Mountain Ash,2024-01-24T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,58.12
552239,Pryce St Mountain Ash,2024-01-24T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.75
552239,Pryce St Mountain Ash,2024-01-24T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,6.25
552239,Pryce St Mountain Ash,2024-01-24T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,23.38
552239,Pryce St Mountain Ash,2024-01-24T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.12
552239,Pryce St Mountain Ash,2024-01-24T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,10.75
552239,Pryce St Mountain Ash,2024-01-24T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.5
552239,Pryce St Mountain Ash,2024-01-24T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.44
552239,Pryce St Mountain Ash,2024-01-24T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98972
552239,Pryce St Mountain Ash,2024-01-24T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98444
552239,Pryce St Mountain Ash,2024-01-24T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98035
552239,Pryce St Mountain Ash,2024-01-24T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
552239,Pryce St Mountain Ash,2024-01-24T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
552239,Pryce St Mountain Ash,2024-01-24T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
552239,Pryce St Mountain Ash,2024-01-24T17:40:00.000+00:00,feeder,1,N Current (Min),A,32.75
552239,Pryce St Mountain Ash,2024-01-24T17:40:00.000+00:00,feeder,1,N Current (Max),A,16.25
552239,Pryce St Mountain Ash,2024-01-24T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,12.25
552239,Pryce St Mountain Ash,2024-01-24T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,41.38
552239,Pryce St Mountain Ash,2024-01-24T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
552239,Pryce St Mountain Ash,2024-01-24T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,31.25
552239,Pryce St Mountain Ash,2024-01-24T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,48.38
552239,Pryce St Mountain Ash,2024-01-24T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
552239,Pryce St Mountain Ash,2024-01-24T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,16.5
552239,Pryce St Mountain Ash,2024-01-24T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,39.0
552239,Pryce St Mountain Ash,2024-01-24T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.5
552239,Pryce St Mountain Ash,2024-01-24T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,236.73
552239,Pryce St Mountain Ash,2024-01-24T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,237.77
552239,Pryce St Mountain Ash,2024-01-24T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.27
552239,Pryce St Mountain Ash,2024-01-24T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.77
552239,Pryce St Mountain Ash,2024-01-24T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.75
552239,Pryce St Mountain Ash,2024-01-24T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
552239,Pryce St Mountain Ash,2024-01-24T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,234.27
552239,Pryce St Mountain Ash,2024-01-24T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,236.5
552239,Pryce St Mountain Ash,2024-01-24T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.89
552239,Pryce St Mountain Ash,2024-01-24T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
552239,Pryce St Mountain Ash,2024-01-24T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
552239,Pryce St Mountain Ash,2024-01-24T17:40:00.000+00:00,busbar,,L3 Active Power,kW,60.0
552239,Pryce St Mountain Ash,2024-01-24T17:40:00.000+00:00,busbar,,L2 Active Power,kW,44.0
552239,Pryce St Mountain Ash,2024-01-24T17:40:00.000+00:00,busbar,,L1 Active Power,kW,57.0
552239,Pryce St Mountain Ash,2024-01-24T17:40:00.000+00:00,busbar,,N Current (Min),A,46.38
552239,Pryce St Mountain Ash,2024-01-24T17:40:00.000+00:00,busbar,,N Current (Max),A,159.12
552239,Pryce St Mountain Ash,2024-01-24T17:40:00.000+00:00,busbar,,N Current (RMS),A,80.0
552239,Pryce St Mountain Ash,2024-01-24T17:40:00.000+00:00,busbar,,L3 Current (Min),A,210.62
552239,Pryce St Mountain Ash,2024-01-24T17:40:00.000+00:00,busbar,,L3 Current (Max),A,303.88
552239,Pryce St Mountain Ash,2024-01-24T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,253.75
552239,Pryce St Mountain Ash,2024-01-24T17:40:00.000+00:00,busbar,,L2 Current (Min),A,165.75
552239,Pryce St Mountain Ash,2024-01-24T17:40:00.000+00:00,busbar,,L2 Current (Max),A,229.5
552239,Pryce St Mountain Ash,2024-01-24T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.75
552239,Pryce St Mountain Ash,2024-01-24T17:40:00.000+00:00,busbar,,L1 Current (Min),A,189.0
552239,Pryce St Mountain Ash,2024-01-24T17:40:00.000+00:00,busbar,,L1 Current (Max),A,369.38
552239,Pryce St Mountain Ash,2024-01-24T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,243.62
552239,Pryce St Mountain Ash,2024-01-24T17:40:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T17:40:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,9.81
552239,Pryce St Mountain Ash,2024-01-24T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.25
552239,Pryce St Mountain Ash,2024-01-24T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,7.19
552239,Pryce St Mountain Ash,2024-01-24T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.0
552239,Pryce St Mountain Ash,2024-01-24T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
552239,Pryce St Mountain Ash,2024-01-24T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97919
552239,Pryce St Mountain Ash,2024-01-24T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99359
552239,Pryce St Mountain Ash,2024-01-24T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98444
552239,Pryce St Mountain Ash,2024-01-24T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
552239,Pryce St Mountain Ash,2024-01-24T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,26.0
552239,Pryce St Mountain Ash,2024-01-24T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
552239,Pryce St Mountain Ash,2024-01-24T17:30:00.000+00:00,feeder,4,N Current (Min),A,19.88
552239,Pryce St Mountain Ash,2024-01-24T17:30:00.000+00:00,feeder,4,N Current (Max),A,77.12
552239,Pryce St Mountain Ash,2024-01-24T17:30:00.000+00:00,feeder,4,N Current (RMS),A,46.0
552239,Pryce St Mountain Ash,2024-01-24T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,92.62
552239,Pryce St Mountain Ash,2024-01-24T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,123.25
552239,Pryce St Mountain Ash,2024-01-24T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,106.25
552239,Pryce St Mountain Ash,2024-01-24T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,88.88
552239,Pryce St Mountain Ash,2024-01-24T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,149.38
552239,Pryce St Mountain Ash,2024-01-24T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,111.0
552239,Pryce St Mountain Ash,2024-01-24T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,41.75
552239,Pryce St Mountain Ash,2024-01-24T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,146.25
552239,Pryce St Mountain Ash,2024-01-24T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,55.75
552239,Pryce St Mountain Ash,2024-01-24T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.0
552239,Pryce St Mountain Ash,2024-01-24T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,20.44
552239,Pryce St Mountain Ash,2024-01-24T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.5
552239,Pryce St Mountain Ash,2024-01-24T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
552239,Pryce St Mountain Ash,2024-01-24T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99234
552239,Pryce St Mountain Ash,2024-01-24T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91324
552239,Pryce St Mountain Ash,2024-01-24T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99094
552239,Pryce St Mountain Ash,2024-01-24T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
552239,Pryce St Mountain Ash,2024-01-24T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-24T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,34.0
552239,Pryce St Mountain Ash,2024-01-24T17:30:00.000+00:00,feeder,3,N Current (Min),A,69.88
552239,Pryce St Mountain Ash,2024-01-24T17:30:00.000+00:00,feeder,3,N Current (Max),A,159.12
552239,Pryce St Mountain Ash,2024-01-24T17:30:00.000+00:00,feeder,3,N Current (RMS),A,104.75
552239,Pryce St Mountain Ash,2024-01-24T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,62.0
552239,Pryce St Mountain Ash,2024-01-24T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,91.25
552239,Pryce St Mountain Ash,2024-01-24T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,72.5
552239,Pryce St Mountain Ash,2024-01-24T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,10.0
552239,Pryce St Mountain Ash,2024-01-24T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,26.25
552239,Pryce St Mountain Ash,2024-01-24T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.75
552239,Pryce St Mountain Ash,2024-01-24T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,112.0
552239,Pryce St Mountain Ash,2024-01-24T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,204.62
552239,Pryce St Mountain Ash,2024-01-24T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,145.5
552239,Pryce St Mountain Ash,2024-01-24T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.5
552239,Pryce St Mountain Ash,2024-01-24T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.94
552239,Pryce St Mountain Ash,2024-01-24T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.25
552239,Pryce St Mountain Ash,2024-01-24T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9837
552239,Pryce St Mountain Ash,2024-01-24T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98529
552239,Pryce St Mountain Ash,2024-01-24T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96133
552239,Pryce St Mountain Ash,2024-01-24T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
552239,Pryce St Mountain Ash,2024-01-24T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
552239,Pryce St Mountain Ash,2024-01-24T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-24T17:30:00.000+00:00,feeder,2,N Current (Min),A,14.5
552239,Pryce St Mountain Ash,2024-01-24T17:30:00.000+00:00,feeder,2,N Current (Max),A,58.75
552239,Pryce St Mountain Ash,2024-01-24T17:30:00.000+00:00,feeder,2,N Current (RMS),A,30.62
552239,Pryce St Mountain Ash,2024-01-24T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,13.62
552239,Pryce St Mountain Ash,2024-01-24T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,44.12
552239,Pryce St Mountain Ash,2024-01-24T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.12
552239,Pryce St Mountain Ash,2024-01-24T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,19.12
552239,Pryce St Mountain Ash,2024-01-24T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,69.88
552239,Pryce St Mountain Ash,2024-01-24T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.75
552239,Pryce St Mountain Ash,2024-01-24T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,5.62
552239,Pryce St Mountain Ash,2024-01-24T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,16.62
552239,Pryce St Mountain Ash,2024-01-24T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
552239,Pryce St Mountain Ash,2024-01-24T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.69
552239,Pryce St Mountain Ash,2024-01-24T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.62
552239,Pryce St Mountain Ash,2024-01-24T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.06
552239,Pryce St Mountain Ash,2024-01-24T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98599
552239,Pryce St Mountain Ash,2024-01-24T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97873
552239,Pryce St Mountain Ash,2024-01-24T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98202
552239,Pryce St Mountain Ash,2024-01-24T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
552239,Pryce St Mountain Ash,2024-01-24T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
552239,Pryce St Mountain Ash,2024-01-24T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
552239,Pryce St Mountain Ash,2024-01-24T17:30:00.000+00:00,feeder,1,N Current (Min),A,29.5
552239,Pryce St Mountain Ash,2024-01-24T17:30:00.000+00:00,feeder,1,N Current (Max),A,14.88
552239,Pryce St Mountain Ash,2024-01-24T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,15.88
552239,Pryce St Mountain Ash,2024-01-24T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,44.5
552239,Pryce St Mountain Ash,2024-01-24T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.88
552239,Pryce St Mountain Ash,2024-01-24T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,28.62
552239,Pryce St Mountain Ash,2024-01-24T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,51.75
552239,Pryce St Mountain Ash,2024-01-24T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.38
552239,Pryce St Mountain Ash,2024-01-24T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,12.62
552239,Pryce St Mountain Ash,2024-01-24T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,47.5
552239,Pryce St Mountain Ash,2024-01-24T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.75
552239,Pryce St Mountain Ash,2024-01-24T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,236.62
552239,Pryce St Mountain Ash,2024-01-24T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,238.14
552239,Pryce St Mountain Ash,2024-01-24T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
552239,Pryce St Mountain Ash,2024-01-24T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.36
552239,Pryce St Mountain Ash,2024-01-24T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.78
552239,Pryce St Mountain Ash,2024-01-24T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
552239,Pryce St Mountain Ash,2024-01-24T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,234.36
552239,Pryce St Mountain Ash,2024-01-24T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,236.83
552239,Pryce St Mountain Ash,2024-01-24T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.14
552239,Pryce St Mountain Ash,2024-01-24T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
552239,Pryce St Mountain Ash,2024-01-24T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
552239,Pryce St Mountain Ash,2024-01-24T17:30:00.000+00:00,busbar,,L3 Active Power,kW,55.0
552239,Pryce St Mountain Ash,2024-01-24T17:30:00.000+00:00,busbar,,L2 Active Power,kW,46.0
552239,Pryce St Mountain Ash,2024-01-24T17:30:00.000+00:00,busbar,,L1 Active Power,kW,54.0
552239,Pryce St Mountain Ash,2024-01-24T17:30:00.000+00:00,busbar,,N Current (Min),A,45.0
552239,Pryce St Mountain Ash,2024-01-24T17:30:00.000+00:00,busbar,,N Current (Max),A,153.38
552239,Pryce St Mountain Ash,2024-01-24T17:30:00.000+00:00,busbar,,N Current (RMS),A,64.75
552239,Pryce St Mountain Ash,2024-01-24T17:30:00.000+00:00,busbar,,L3 Current (Min),A,205.0
552239,Pryce St Mountain Ash,2024-01-24T17:30:00.000+00:00,busbar,,L3 Current (Max),A,273.62
552239,Pryce St Mountain Ash,2024-01-24T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,233.88
552239,Pryce St Mountain Ash,2024-01-24T17:30:00.000+00:00,busbar,,L2 Current (Min),A,161.0
552239,Pryce St Mountain Ash,2024-01-24T17:30:00.000+00:00,busbar,,L2 Current (Max),A,228.38
552239,Pryce St Mountain Ash,2024-01-24T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.12
552239,Pryce St Mountain Ash,2024-01-24T17:30:00.000+00:00,busbar,,L1 Current (Min),A,196.38
552239,Pryce St Mountain Ash,2024-01-24T17:30:00.000+00:00,busbar,,L1 Current (Max),A,347.62
552239,Pryce St Mountain Ash,2024-01-24T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,231.5
552239,Pryce St Mountain Ash,2024-01-24T17:30:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T17:30:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,10.56
552239,Pryce St Mountain Ash,2024-01-24T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.69
552239,Pryce St Mountain Ash,2024-01-24T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,9.0
552239,Pryce St Mountain Ash,2024-01-24T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.0
552239,Pryce St Mountain Ash,2024-01-24T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98181
552239,Pryce St Mountain Ash,2024-01-24T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99265
552239,Pryce St Mountain Ash,2024-01-24T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98648
552239,Pryce St Mountain Ash,2024-01-24T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
552239,Pryce St Mountain Ash,2024-01-24T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
552239,Pryce St Mountain Ash,2024-01-24T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
552239,Pryce St Mountain Ash,2024-01-24T17:20:00.000+00:00,feeder,4,N Current (Min),A,22.38
552239,Pryce St Mountain Ash,2024-01-24T17:20:00.000+00:00,feeder,4,N Current (Max),A,85.88
552239,Pryce St Mountain Ash,2024-01-24T17:20:00.000+00:00,feeder,4,N Current (RMS),A,50.25
552239,Pryce St Mountain Ash,2024-01-24T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,96.75
552239,Pryce St Mountain Ash,2024-01-24T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,130.0
552239,Pryce St Mountain Ash,2024-01-24T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,109.25
552239,Pryce St Mountain Ash,2024-01-24T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,86.0
552239,Pryce St Mountain Ash,2024-01-24T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,147.38
552239,Pryce St Mountain Ash,2024-01-24T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,106.88
552239,Pryce St Mountain Ash,2024-01-24T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,33.88
552239,Pryce St Mountain Ash,2024-01-24T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,143.88
552239,Pryce St Mountain Ash,2024-01-24T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,51.62
552239,Pryce St Mountain Ash,2024-01-24T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.81
552239,Pryce St Mountain Ash,2024-01-24T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,21.25
552239,Pryce St Mountain Ash,2024-01-24T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.43
552239,Pryce St Mountain Ash,2024-01-24T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
552239,Pryce St Mountain Ash,2024-01-24T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99158
552239,Pryce St Mountain Ash,2024-01-24T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89932
552239,Pryce St Mountain Ash,2024-01-24T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99081
552239,Pryce St Mountain Ash,2024-01-24T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
552239,Pryce St Mountain Ash,2024-01-24T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-24T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,33.0
552239,Pryce St Mountain Ash,2024-01-24T17:20:00.000+00:00,feeder,3,N Current (Min),A,85.88
552239,Pryce St Mountain Ash,2024-01-24T17:20:00.000+00:00,feeder,3,N Current (Max),A,133.12
552239,Pryce St Mountain Ash,2024-01-24T17:20:00.000+00:00,feeder,3,N Current (RMS),A,105.38
552239,Pryce St Mountain Ash,2024-01-24T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,61.62
552239,Pryce St Mountain Ash,2024-01-24T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,95.5
552239,Pryce St Mountain Ash,2024-01-24T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,71.5
552239,Pryce St Mountain Ash,2024-01-24T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,7.25
552239,Pryce St Mountain Ash,2024-01-24T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,10.88
552239,Pryce St Mountain Ash,2024-01-24T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.12
552239,Pryce St Mountain Ash,2024-01-24T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,123.25
552239,Pryce St Mountain Ash,2024-01-24T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,179.62
552239,Pryce St Mountain Ash,2024-01-24T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,142.62
552239,Pryce St Mountain Ash,2024-01-24T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.0
552239,Pryce St Mountain Ash,2024-01-24T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.75
552239,Pryce St Mountain Ash,2024-01-24T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.12
552239,Pryce St Mountain Ash,2024-01-24T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98071
552239,Pryce St Mountain Ash,2024-01-24T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98831
552239,Pryce St Mountain Ash,2024-01-24T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91879
552239,Pryce St Mountain Ash,2024-01-24T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
552239,Pryce St Mountain Ash,2024-01-24T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
552239,Pryce St Mountain Ash,2024-01-24T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
552239,Pryce St Mountain Ash,2024-01-24T17:20:00.000+00:00,feeder,2,N Current (Min),A,16.0
552239,Pryce St Mountain Ash,2024-01-24T17:20:00.000+00:00,feeder,2,N Current (Max),A,47.38
552239,Pryce St Mountain Ash,2024-01-24T17:20:00.000+00:00,feeder,2,N Current (RMS),A,32.5
552239,Pryce St Mountain Ash,2024-01-24T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,14.5
552239,Pryce St Mountain Ash,2024-01-24T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,33.75
552239,Pryce St Mountain Ash,2024-01-24T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
552239,Pryce St Mountain Ash,2024-01-24T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,28.0
552239,Pryce St Mountain Ash,2024-01-24T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,57.38
552239,Pryce St Mountain Ash,2024-01-24T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.12
552239,Pryce St Mountain Ash,2024-01-24T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,5.75
552239,Pryce St Mountain Ash,2024-01-24T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,18.12
552239,Pryce St Mountain Ash,2024-01-24T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.62
552239,Pryce St Mountain Ash,2024-01-24T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,15.07
552239,Pryce St Mountain Ash,2024-01-24T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.19
552239,Pryce St Mountain Ash,2024-01-24T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.75
552239,Pryce St Mountain Ash,2024-01-24T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96112
552239,Pryce St Mountain Ash,2024-01-24T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98138
552239,Pryce St Mountain Ash,2024-01-24T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97873
552239,Pryce St Mountain Ash,2024-01-24T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
552239,Pryce St Mountain Ash,2024-01-24T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
552239,Pryce St Mountain Ash,2024-01-24T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
552239,Pryce St Mountain Ash,2024-01-24T17:20:00.000+00:00,feeder,1,N Current (Min),A,29.5
552239,Pryce St Mountain Ash,2024-01-24T17:20:00.000+00:00,feeder,1,N Current (Max),A,13.5
552239,Pryce St Mountain Ash,2024-01-24T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,24.88
552239,Pryce St Mountain Ash,2024-01-24T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,44.38
552239,Pryce St Mountain Ash,2024-01-24T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.88
552239,Pryce St Mountain Ash,2024-01-24T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,29.0
552239,Pryce St Mountain Ash,2024-01-24T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,48.38
552239,Pryce St Mountain Ash,2024-01-24T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.5
552239,Pryce St Mountain Ash,2024-01-24T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,11.5
552239,Pryce St Mountain Ash,2024-01-24T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,49.12
552239,Pryce St Mountain Ash,2024-01-24T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.38
552239,Pryce St Mountain Ash,2024-01-24T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.31
552239,Pryce St Mountain Ash,2024-01-24T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,238.55
552239,Pryce St Mountain Ash,2024-01-24T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
552239,Pryce St Mountain Ash,2024-01-24T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.75
552239,Pryce St Mountain Ash,2024-01-24T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.52
552239,Pryce St Mountain Ash,2024-01-24T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
552239,Pryce St Mountain Ash,2024-01-24T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,234.75
552239,Pryce St Mountain Ash,2024-01-24T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.28
552239,Pryce St Mountain Ash,2024-01-24T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.53
552239,Pryce St Mountain Ash,2024-01-24T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
552239,Pryce St Mountain Ash,2024-01-24T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
552239,Pryce St Mountain Ash,2024-01-24T17:20:00.000+00:00,busbar,,L3 Active Power,kW,56.0
552239,Pryce St Mountain Ash,2024-01-24T17:20:00.000+00:00,busbar,,L2 Active Power,kW,46.0
552239,Pryce St Mountain Ash,2024-01-24T17:20:00.000+00:00,busbar,,L1 Active Power,kW,52.0
552239,Pryce St Mountain Ash,2024-01-24T17:20:00.000+00:00,busbar,,N Current (Min),A,46.12
552239,Pryce St Mountain Ash,2024-01-24T17:20:00.000+00:00,busbar,,N Current (Max),A,113.88
552239,Pryce St Mountain Ash,2024-01-24T17:20:00.000+00:00,busbar,,N Current (RMS),A,62.38
552239,Pryce St Mountain Ash,2024-01-24T17:20:00.000+00:00,busbar,,L3 Current (Min),A,209.12
552239,Pryce St Mountain Ash,2024-01-24T17:20:00.000+00:00,busbar,,L3 Current (Max),A,273.0
552239,Pryce St Mountain Ash,2024-01-24T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,236.88
552239,Pryce St Mountain Ash,2024-01-24T17:20:00.000+00:00,busbar,,L2 Current (Min),A,157.88
552239,Pryce St Mountain Ash,2024-01-24T17:20:00.000+00:00,busbar,,L2 Current (Max),A,229.62
552239,Pryce St Mountain Ash,2024-01-24T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.0
552239,Pryce St Mountain Ash,2024-01-24T17:20:00.000+00:00,busbar,,L1 Current (Min),A,195.75
552239,Pryce St Mountain Ash,2024-01-24T17:20:00.000+00:00,busbar,,L1 Current (Max),A,318.0
552239,Pryce St Mountain Ash,2024-01-24T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,223.62
552239,Pryce St Mountain Ash,2024-01-24T17:20:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T17:20:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,9.44
552239,Pryce St Mountain Ash,2024-01-24T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,11.0
552239,Pryce St Mountain Ash,2024-01-24T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,9.94
552239,Pryce St Mountain Ash,2024-01-24T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
552239,Pryce St Mountain Ash,2024-01-24T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
552239,Pryce St Mountain Ash,2024-01-24T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98734
552239,Pryce St Mountain Ash,2024-01-24T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98761
552239,Pryce St Mountain Ash,2024-01-24T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98447
552239,Pryce St Mountain Ash,2024-01-24T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,29.0
552239,Pryce St Mountain Ash,2024-01-24T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,29.0
552239,Pryce St Mountain Ash,2024-01-24T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
552239,Pryce St Mountain Ash,2024-01-24T17:10:00.000+00:00,feeder,4,N Current (Min),A,25.62
552239,Pryce St Mountain Ash,2024-01-24T17:10:00.000+00:00,feeder,4,N Current (Max),A,100.38
552239,Pryce St Mountain Ash,2024-01-24T17:10:00.000+00:00,feeder,4,N Current (RMS),A,70.5
552239,Pryce St Mountain Ash,2024-01-24T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,94.62
552239,Pryce St Mountain Ash,2024-01-24T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,153.75
552239,Pryce St Mountain Ash,2024-01-24T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,124.75
552239,Pryce St Mountain Ash,2024-01-24T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,99.25
552239,Pryce St Mountain Ash,2024-01-24T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,147.5
552239,Pryce St Mountain Ash,2024-01-24T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,122.12
552239,Pryce St Mountain Ash,2024-01-24T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,39.12
552239,Pryce St Mountain Ash,2024-01-24T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,146.88
552239,Pryce St Mountain Ash,2024-01-24T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,53.75
552239,Pryce St Mountain Ash,2024-01-24T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.19
552239,Pryce St Mountain Ash,2024-01-24T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,19.69
552239,Pryce St Mountain Ash,2024-01-24T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.06
552239,Pryce St Mountain Ash,2024-01-24T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
