Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552239,Pryce St Mountain Ash,2024-01-24T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
552239,Pryce St Mountain Ash,2024-01-24T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99344
552239,Pryce St Mountain Ash,2024-01-24T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91745
552239,Pryce St Mountain Ash,2024-01-24T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99133
552239,Pryce St Mountain Ash,2024-01-24T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
552239,Pryce St Mountain Ash,2024-01-24T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-24T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,39.0
552239,Pryce St Mountain Ash,2024-01-24T17:10:00.000+00:00,feeder,3,N Current (Min),A,101.38
552239,Pryce St Mountain Ash,2024-01-24T17:10:00.000+00:00,feeder,3,N Current (Max),A,146.5
552239,Pryce St Mountain Ash,2024-01-24T17:10:00.000+00:00,feeder,3,N Current (RMS),A,123.25
552239,Pryce St Mountain Ash,2024-01-24T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,69.12
552239,Pryce St Mountain Ash,2024-01-24T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,107.0
552239,Pryce St Mountain Ash,2024-01-24T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,78.88
552239,Pryce St Mountain Ash,2024-01-24T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,7.75
552239,Pryce St Mountain Ash,2024-01-24T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,19.25
552239,Pryce St Mountain Ash,2024-01-24T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.12
552239,Pryce St Mountain Ash,2024-01-24T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,145.0
552239,Pryce St Mountain Ash,2024-01-24T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,187.38
552239,Pryce St Mountain Ash,2024-01-24T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,165.25
552239,Pryce St Mountain Ash,2024-01-24T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.69
552239,Pryce St Mountain Ash,2024-01-24T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.69
552239,Pryce St Mountain Ash,2024-01-24T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.07
552239,Pryce St Mountain Ash,2024-01-24T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98425
552239,Pryce St Mountain Ash,2024-01-24T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98785
552239,Pryce St Mountain Ash,2024-01-24T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95093
552239,Pryce St Mountain Ash,2024-01-24T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
552239,Pryce St Mountain Ash,2024-01-24T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
552239,Pryce St Mountain Ash,2024-01-24T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-24T17:10:00.000+00:00,feeder,2,N Current (Min),A,12.88
552239,Pryce St Mountain Ash,2024-01-24T17:10:00.000+00:00,feeder,2,N Current (Max),A,49.62
552239,Pryce St Mountain Ash,2024-01-24T17:10:00.000+00:00,feeder,2,N Current (RMS),A,29.75
552239,Pryce St Mountain Ash,2024-01-24T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,15.25
552239,Pryce St Mountain Ash,2024-01-24T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,49.88
552239,Pryce St Mountain Ash,2024-01-24T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.75
552239,Pryce St Mountain Ash,2024-01-24T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,22.25
552239,Pryce St Mountain Ash,2024-01-24T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,60.38
552239,Pryce St Mountain Ash,2024-01-24T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.62
552239,Pryce St Mountain Ash,2024-01-24T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,5.75
552239,Pryce St Mountain Ash,2024-01-24T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,19.12
552239,Pryce St Mountain Ash,2024-01-24T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.25
552239,Pryce St Mountain Ash,2024-01-24T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,18.88
552239,Pryce St Mountain Ash,2024-01-24T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.62
552239,Pryce St Mountain Ash,2024-01-24T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,13.0
552239,Pryce St Mountain Ash,2024-01-24T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93271
552239,Pryce St Mountain Ash,2024-01-24T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9523
552239,Pryce St Mountain Ash,2024-01-24T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98572
552239,Pryce St Mountain Ash,2024-01-24T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
552239,Pryce St Mountain Ash,2024-01-24T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
552239,Pryce St Mountain Ash,2024-01-24T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
552239,Pryce St Mountain Ash,2024-01-24T17:10:00.000+00:00,feeder,1,N Current (Min),A,37.5
552239,Pryce St Mountain Ash,2024-01-24T17:10:00.000+00:00,feeder,1,N Current (Max),A,23.0
552239,Pryce St Mountain Ash,2024-01-24T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,18.25
552239,Pryce St Mountain Ash,2024-01-24T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,50.0
552239,Pryce St Mountain Ash,2024-01-24T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
552239,Pryce St Mountain Ash,2024-01-24T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,19.12
552239,Pryce St Mountain Ash,2024-01-24T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,37.75
552239,Pryce St Mountain Ash,2024-01-24T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.12
552239,Pryce St Mountain Ash,2024-01-24T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,15.25
552239,Pryce St Mountain Ash,2024-01-24T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,46.38
552239,Pryce St Mountain Ash,2024-01-24T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.75
552239,Pryce St Mountain Ash,2024-01-24T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.45
552239,Pryce St Mountain Ash,2024-01-24T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.88
552239,Pryce St Mountain Ash,2024-01-24T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
552239,Pryce St Mountain Ash,2024-01-24T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.81
552239,Pryce St Mountain Ash,2024-01-24T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.12
552239,Pryce St Mountain Ash,2024-01-24T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
552239,Pryce St Mountain Ash,2024-01-24T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,235.23
552239,Pryce St Mountain Ash,2024-01-24T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.44
552239,Pryce St Mountain Ash,2024-01-24T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
552239,Pryce St Mountain Ash,2024-01-24T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
552239,Pryce St Mountain Ash,2024-01-24T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
552239,Pryce St Mountain Ash,2024-01-24T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
552239,Pryce St Mountain Ash,2024-01-24T17:10:00.000+00:00,busbar,,L3 Active Power,kW,61.0
552239,Pryce St Mountain Ash,2024-01-24T17:10:00.000+00:00,busbar,,L2 Active Power,kW,46.0
552239,Pryce St Mountain Ash,2024-01-24T17:10:00.000+00:00,busbar,,L1 Active Power,kW,61.0
552239,Pryce St Mountain Ash,2024-01-24T17:10:00.000+00:00,busbar,,N Current (Min),A,48.5
552239,Pryce St Mountain Ash,2024-01-24T17:10:00.000+00:00,busbar,,N Current (Max),A,120.12
552239,Pryce St Mountain Ash,2024-01-24T17:10:00.000+00:00,busbar,,N Current (RMS),A,80.5
552239,Pryce St Mountain Ash,2024-01-24T17:10:00.000+00:00,busbar,,L3 Current (Min),A,225.38
552239,Pryce St Mountain Ash,2024-01-24T17:10:00.000+00:00,busbar,,L3 Current (Max),A,293.5
552239,Pryce St Mountain Ash,2024-01-24T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,258.88
552239,Pryce St Mountain Ash,2024-01-24T17:10:00.000+00:00,busbar,,L2 Current (Min),A,165.75
552239,Pryce St Mountain Ash,2024-01-24T17:10:00.000+00:00,busbar,,L2 Current (Max),A,227.0
552239,Pryce St Mountain Ash,2024-01-24T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.75
552239,Pryce St Mountain Ash,2024-01-24T17:10:00.000+00:00,busbar,,L1 Current (Min),A,225.62
552239,Pryce St Mountain Ash,2024-01-24T17:10:00.000+00:00,busbar,,L1 Current (Max),A,340.5
552239,Pryce St Mountain Ash,2024-01-24T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,260.38
552239,Pryce St Mountain Ash,2024-01-24T17:10:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T17:10:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,7.75
552239,Pryce St Mountain Ash,2024-01-24T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,8.37
552239,Pryce St Mountain Ash,2024-01-24T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.38
552239,Pryce St Mountain Ash,2024-01-24T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.0
552239,Pryce St Mountain Ash,2024-01-24T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
552239,Pryce St Mountain Ash,2024-01-24T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98911
552239,Pryce St Mountain Ash,2024-01-24T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98914
552239,Pryce St Mountain Ash,2024-01-24T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9827
552239,Pryce St Mountain Ash,2024-01-24T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,31.0
552239,Pryce St Mountain Ash,2024-01-24T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,29.0
552239,Pryce St Mountain Ash,2024-01-24T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
552239,Pryce St Mountain Ash,2024-01-24T17:00:00.000+00:00,feeder,4,N Current (Min),A,23.75
552239,Pryce St Mountain Ash,2024-01-24T17:00:00.000+00:00,feeder,4,N Current (Max),A,128.62
552239,Pryce St Mountain Ash,2024-01-24T17:00:00.000+00:00,feeder,4,N Current (RMS),A,77.88
552239,Pryce St Mountain Ash,2024-01-24T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,116.38
552239,Pryce St Mountain Ash,2024-01-24T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,172.88
552239,Pryce St Mountain Ash,2024-01-24T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,133.62
552239,Pryce St Mountain Ash,2024-01-24T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,112.38
552239,Pryce St Mountain Ash,2024-01-24T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,181.12
552239,Pryce St Mountain Ash,2024-01-24T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,122.88
552239,Pryce St Mountain Ash,2024-01-24T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,38.5
552239,Pryce St Mountain Ash,2024-01-24T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,141.62
552239,Pryce St Mountain Ash,2024-01-24T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,51.0
552239,Pryce St Mountain Ash,2024-01-24T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.88
552239,Pryce St Mountain Ash,2024-01-24T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,18.62
552239,Pryce St Mountain Ash,2024-01-24T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.19
552239,Pryce St Mountain Ash,2024-01-24T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
552239,Pryce St Mountain Ash,2024-01-24T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99283
552239,Pryce St Mountain Ash,2024-01-24T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89078
552239,Pryce St Mountain Ash,2024-01-24T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99234
552239,Pryce St Mountain Ash,2024-01-24T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
552239,Pryce St Mountain Ash,2024-01-24T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-24T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,42.0
552239,Pryce St Mountain Ash,2024-01-24T17:00:00.000+00:00,feeder,3,N Current (Min),A,92.88
552239,Pryce St Mountain Ash,2024-01-24T17:00:00.000+00:00,feeder,3,N Current (Max),A,164.62
552239,Pryce St Mountain Ash,2024-01-24T17:00:00.000+00:00,feeder,3,N Current (RMS),A,135.5
552239,Pryce St Mountain Ash,2024-01-24T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,72.25
552239,Pryce St Mountain Ash,2024-01-24T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,92.25
552239,Pryce St Mountain Ash,2024-01-24T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,83.5
552239,Pryce St Mountain Ash,2024-01-24T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,7.38
552239,Pryce St Mountain Ash,2024-01-24T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,17.0
552239,Pryce St Mountain Ash,2024-01-24T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.38
552239,Pryce St Mountain Ash,2024-01-24T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,132.0
552239,Pryce St Mountain Ash,2024-01-24T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,211.12
552239,Pryce St Mountain Ash,2024-01-24T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,179.62
552239,Pryce St Mountain Ash,2024-01-24T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.69
552239,Pryce St Mountain Ash,2024-01-24T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.0
552239,Pryce St Mountain Ash,2024-01-24T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.81
552239,Pryce St Mountain Ash,2024-01-24T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96222
552239,Pryce St Mountain Ash,2024-01-24T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9852
552239,Pryce St Mountain Ash,2024-01-24T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93747
552239,Pryce St Mountain Ash,2024-01-24T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-24T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
552239,Pryce St Mountain Ash,2024-01-24T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-24T17:00:00.000+00:00,feeder,2,N Current (Min),A,16.0
552239,Pryce St Mountain Ash,2024-01-24T17:00:00.000+00:00,feeder,2,N Current (Max),A,71.0
552239,Pryce St Mountain Ash,2024-01-24T17:00:00.000+00:00,feeder,2,N Current (RMS),A,27.25
552239,Pryce St Mountain Ash,2024-01-24T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,11.12
552239,Pryce St Mountain Ash,2024-01-24T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,34.75
552239,Pryce St Mountain Ash,2024-01-24T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
552239,Pryce St Mountain Ash,2024-01-24T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,22.38
552239,Pryce St Mountain Ash,2024-01-24T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,81.88
552239,Pryce St Mountain Ash,2024-01-24T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.12
552239,Pryce St Mountain Ash,2024-01-24T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,5.88
552239,Pryce St Mountain Ash,2024-01-24T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,14.0
552239,Pryce St Mountain Ash,2024-01-24T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.88
552239,Pryce St Mountain Ash,2024-01-24T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,13.0
552239,Pryce St Mountain Ash,2024-01-24T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.19
552239,Pryce St Mountain Ash,2024-01-24T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.62
552239,Pryce St Mountain Ash,2024-01-24T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97696
552239,Pryce St Mountain Ash,2024-01-24T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95578
552239,Pryce St Mountain Ash,2024-01-24T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9859
552239,Pryce St Mountain Ash,2024-01-24T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
552239,Pryce St Mountain Ash,2024-01-24T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
552239,Pryce St Mountain Ash,2024-01-24T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
552239,Pryce St Mountain Ash,2024-01-24T17:00:00.000+00:00,feeder,1,N Current (Min),A,38.62
552239,Pryce St Mountain Ash,2024-01-24T17:00:00.000+00:00,feeder,1,N Current (Max),A,19.12
552239,Pryce St Mountain Ash,2024-01-24T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,21.12
552239,Pryce St Mountain Ash,2024-01-24T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,42.0
552239,Pryce St Mountain Ash,2024-01-24T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.75
552239,Pryce St Mountain Ash,2024-01-24T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,19.38
552239,Pryce St Mountain Ash,2024-01-24T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,35.12
552239,Pryce St Mountain Ash,2024-01-24T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.12
552239,Pryce St Mountain Ash,2024-01-24T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,24.25
552239,Pryce St Mountain Ash,2024-01-24T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,49.62
552239,Pryce St Mountain Ash,2024-01-24T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.75
552239,Pryce St Mountain Ash,2024-01-24T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,236.66
552239,Pryce St Mountain Ash,2024-01-24T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.73
552239,Pryce St Mountain Ash,2024-01-24T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
552239,Pryce St Mountain Ash,2024-01-24T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,236.95
552239,Pryce St Mountain Ash,2024-01-24T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.86
552239,Pryce St Mountain Ash,2024-01-24T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
552239,Pryce St Mountain Ash,2024-01-24T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,234.47
552239,Pryce St Mountain Ash,2024-01-24T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.28
552239,Pryce St Mountain Ash,2024-01-24T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.39
552239,Pryce St Mountain Ash,2024-01-24T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
552239,Pryce St Mountain Ash,2024-01-24T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
552239,Pryce St Mountain Ash,2024-01-24T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
552239,Pryce St Mountain Ash,2024-01-24T17:00:00.000+00:00,busbar,,L3 Active Power,kW,63.0
552239,Pryce St Mountain Ash,2024-01-24T17:00:00.000+00:00,busbar,,L2 Active Power,kW,44.0
552239,Pryce St Mountain Ash,2024-01-24T17:00:00.000+00:00,busbar,,L1 Active Power,kW,63.0
552239,Pryce St Mountain Ash,2024-01-24T17:00:00.000+00:00,busbar,,N Current (Min),A,44.75
552239,Pryce St Mountain Ash,2024-01-24T17:00:00.000+00:00,busbar,,N Current (Max),A,122.75
552239,Pryce St Mountain Ash,2024-01-24T17:00:00.000+00:00,busbar,,N Current (RMS),A,88.25
552239,Pryce St Mountain Ash,2024-01-24T17:00:00.000+00:00,busbar,,L3 Current (Min),A,233.62
552239,Pryce St Mountain Ash,2024-01-24T17:00:00.000+00:00,busbar,,L3 Current (Max),A,314.62
552239,Pryce St Mountain Ash,2024-01-24T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,265.38
552239,Pryce St Mountain Ash,2024-01-24T17:00:00.000+00:00,busbar,,L2 Current (Min),A,164.38
552239,Pryce St Mountain Ash,2024-01-24T17:00:00.000+00:00,busbar,,L2 Current (Max),A,243.12
552239,Pryce St Mountain Ash,2024-01-24T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.38
552239,Pryce St Mountain Ash,2024-01-24T17:00:00.000+00:00,busbar,,L1 Current (Min),A,229.75
552239,Pryce St Mountain Ash,2024-01-24T17:00:00.000+00:00,busbar,,L1 Current (Max),A,347.88
552239,Pryce St Mountain Ash,2024-01-24T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,268.62
552239,Pryce St Mountain Ash,2024-01-24T17:00:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T17:00:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,8.69
552239,Pryce St Mountain Ash,2024-01-24T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.94
552239,Pryce St Mountain Ash,2024-01-24T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.88
552239,Pryce St Mountain Ash,2024-01-24T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
552239,Pryce St Mountain Ash,2024-01-24T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
552239,Pryce St Mountain Ash,2024-01-24T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98911
552239,Pryce St Mountain Ash,2024-01-24T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98715
552239,Pryce St Mountain Ash,2024-01-24T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98087
552239,Pryce St Mountain Ash,2024-01-24T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,30.0
552239,Pryce St Mountain Ash,2024-01-24T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,27.0
552239,Pryce St Mountain Ash,2024-01-24T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
552239,Pryce St Mountain Ash,2024-01-24T16:50:00.000+00:00,feeder,4,N Current (Min),A,23.62
552239,Pryce St Mountain Ash,2024-01-24T16:50:00.000+00:00,feeder,4,N Current (Max),A,94.25
552239,Pryce St Mountain Ash,2024-01-24T16:50:00.000+00:00,feeder,4,N Current (RMS),A,78.75
552239,Pryce St Mountain Ash,2024-01-24T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,108.75
552239,Pryce St Mountain Ash,2024-01-24T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,157.62
552239,Pryce St Mountain Ash,2024-01-24T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,129.62
552239,Pryce St Mountain Ash,2024-01-24T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,97.75
552239,Pryce St Mountain Ash,2024-01-24T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,134.75
552239,Pryce St Mountain Ash,2024-01-24T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,114.88
552239,Pryce St Mountain Ash,2024-01-24T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,32.0
552239,Pryce St Mountain Ash,2024-01-24T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,145.38
552239,Pryce St Mountain Ash,2024-01-24T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,46.38
552239,Pryce St Mountain Ash,2024-01-24T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.56
552239,Pryce St Mountain Ash,2024-01-24T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,17.13
552239,Pryce St Mountain Ash,2024-01-24T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.0
552239,Pryce St Mountain Ash,2024-01-24T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
552239,Pryce St Mountain Ash,2024-01-24T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99197
552239,Pryce St Mountain Ash,2024-01-24T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89023
552239,Pryce St Mountain Ash,2024-01-24T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99203
552239,Pryce St Mountain Ash,2024-01-24T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
552239,Pryce St Mountain Ash,2024-01-24T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-24T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,41.0
552239,Pryce St Mountain Ash,2024-01-24T16:50:00.000+00:00,feeder,3,N Current (Min),A,107.12
552239,Pryce St Mountain Ash,2024-01-24T16:50:00.000+00:00,feeder,3,N Current (Max),A,167.75
552239,Pryce St Mountain Ash,2024-01-24T16:50:00.000+00:00,feeder,3,N Current (RMS),A,132.88
552239,Pryce St Mountain Ash,2024-01-24T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,72.75
552239,Pryce St Mountain Ash,2024-01-24T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,94.25
552239,Pryce St Mountain Ash,2024-01-24T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,82.75
552239,Pryce St Mountain Ash,2024-01-24T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,7.0
552239,Pryce St Mountain Ash,2024-01-24T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,25.38
552239,Pryce St Mountain Ash,2024-01-24T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
552239,Pryce St Mountain Ash,2024-01-24T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,151.0
552239,Pryce St Mountain Ash,2024-01-24T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,210.25
552239,Pryce St Mountain Ash,2024-01-24T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,175.5
552239,Pryce St Mountain Ash,2024-01-24T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.75
552239,Pryce St Mountain Ash,2024-01-24T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.63
552239,Pryce St Mountain Ash,2024-01-24T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,14.87
552239,Pryce St Mountain Ash,2024-01-24T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98077
552239,Pryce St Mountain Ash,2024-01-24T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9874
552239,Pryce St Mountain Ash,2024-01-24T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95096
552239,Pryce St Mountain Ash,2024-01-24T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
552239,Pryce St Mountain Ash,2024-01-24T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
552239,Pryce St Mountain Ash,2024-01-24T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-24T16:50:00.000+00:00,feeder,2,N Current (Min),A,9.62
552239,Pryce St Mountain Ash,2024-01-24T16:50:00.000+00:00,feeder,2,N Current (Max),A,50.38
552239,Pryce St Mountain Ash,2024-01-24T16:50:00.000+00:00,feeder,2,N Current (RMS),A,26.62
552239,Pryce St Mountain Ash,2024-01-24T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,15.25
552239,Pryce St Mountain Ash,2024-01-24T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,67.12
552239,Pryce St Mountain Ash,2024-01-24T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
552239,Pryce St Mountain Ash,2024-01-24T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,25.75
552239,Pryce St Mountain Ash,2024-01-24T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,52.0
552239,Pryce St Mountain Ash,2024-01-24T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.25
552239,Pryce St Mountain Ash,2024-01-24T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,5.88
552239,Pryce St Mountain Ash,2024-01-24T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,28.38
552239,Pryce St Mountain Ash,2024-01-24T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
552239,Pryce St Mountain Ash,2024-01-24T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,11.44
552239,Pryce St Mountain Ash,2024-01-24T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.63
552239,Pryce St Mountain Ash,2024-01-24T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.88
552239,Pryce St Mountain Ash,2024-01-24T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97717
552239,Pryce St Mountain Ash,2024-01-24T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96243
552239,Pryce St Mountain Ash,2024-01-24T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97012
552239,Pryce St Mountain Ash,2024-01-24T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
552239,Pryce St Mountain Ash,2024-01-24T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
552239,Pryce St Mountain Ash,2024-01-24T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-24T16:50:00.000+00:00,feeder,1,N Current (Min),A,28.0
552239,Pryce St Mountain Ash,2024-01-24T16:50:00.000+00:00,feeder,1,N Current (Max),A,16.12
552239,Pryce St Mountain Ash,2024-01-24T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,21.62
552239,Pryce St Mountain Ash,2024-01-24T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,44.88
552239,Pryce St Mountain Ash,2024-01-24T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
552239,Pryce St Mountain Ash,2024-01-24T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,19.5
552239,Pryce St Mountain Ash,2024-01-24T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,35.25
552239,Pryce St Mountain Ash,2024-01-24T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.38
552239,Pryce St Mountain Ash,2024-01-24T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,12.75
552239,Pryce St Mountain Ash,2024-01-24T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,35.25
552239,Pryce St Mountain Ash,2024-01-24T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.25
552239,Pryce St Mountain Ash,2024-01-24T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,235.12
552239,Pryce St Mountain Ash,2024-01-24T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,237.75
552239,Pryce St Mountain Ash,2024-01-24T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.89
552239,Pryce St Mountain Ash,2024-01-24T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,235.95
552239,Pryce St Mountain Ash,2024-01-24T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.22
552239,Pryce St Mountain Ash,2024-01-24T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.42
552239,Pryce St Mountain Ash,2024-01-24T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,232.66
552239,Pryce St Mountain Ash,2024-01-24T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,236.59
552239,Pryce St Mountain Ash,2024-01-24T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.61
552239,Pryce St Mountain Ash,2024-01-24T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
552239,Pryce St Mountain Ash,2024-01-24T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
552239,Pryce St Mountain Ash,2024-01-24T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
552239,Pryce St Mountain Ash,2024-01-24T16:50:00.000+00:00,busbar,,L3 Active Power,kW,64.0
552239,Pryce St Mountain Ash,2024-01-24T16:50:00.000+00:00,busbar,,L2 Active Power,kW,42.0
552239,Pryce St Mountain Ash,2024-01-24T16:50:00.000+00:00,busbar,,L1 Active Power,kW,59.0
552239,Pryce St Mountain Ash,2024-01-24T16:50:00.000+00:00,busbar,,N Current (Min),A,57.0
552239,Pryce St Mountain Ash,2024-01-24T16:50:00.000+00:00,busbar,,N Current (Max),A,141.38
552239,Pryce St Mountain Ash,2024-01-24T16:50:00.000+00:00,busbar,,N Current (RMS),A,92.5
552239,Pryce St Mountain Ash,2024-01-24T16:50:00.000+00:00,busbar,,L3 Current (Min),A,234.62
552239,Pryce St Mountain Ash,2024-01-24T16:50:00.000+00:00,busbar,,L3 Current (Max),A,320.5
552239,Pryce St Mountain Ash,2024-01-24T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,271.5
552239,Pryce St Mountain Ash,2024-01-24T16:50:00.000+00:00,busbar,,L2 Current (Min),A,155.38
552239,Pryce St Mountain Ash,2024-01-24T16:50:00.000+00:00,busbar,,L2 Current (Max),A,206.0
552239,Pryce St Mountain Ash,2024-01-24T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
552239,Pryce St Mountain Ash,2024-01-24T16:50:00.000+00:00,busbar,,L1 Current (Min),A,214.0
552239,Pryce St Mountain Ash,2024-01-24T16:50:00.000+00:00,busbar,,L1 Current (Max),A,363.5
552239,Pryce St Mountain Ash,2024-01-24T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,250.75
552239,Pryce St Mountain Ash,2024-01-24T16:50:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T16:50:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,7.37
552239,Pryce St Mountain Ash,2024-01-24T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,9.44
552239,Pryce St Mountain Ash,2024-01-24T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,9.37
552239,Pryce St Mountain Ash,2024-01-24T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
552239,Pryce St Mountain Ash,2024-01-24T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
552239,Pryce St Mountain Ash,2024-01-24T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99091
552239,Pryce St Mountain Ash,2024-01-24T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99301
552239,Pryce St Mountain Ash,2024-01-24T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97766
552239,Pryce St Mountain Ash,2024-01-24T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,33.0
552239,Pryce St Mountain Ash,2024-01-24T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,29.0
552239,Pryce St Mountain Ash,2024-01-24T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
552239,Pryce St Mountain Ash,2024-01-24T16:40:00.000+00:00,feeder,4,N Current (Min),A,27.5
552239,Pryce St Mountain Ash,2024-01-24T16:40:00.000+00:00,feeder,4,N Current (Max),A,117.25
552239,Pryce St Mountain Ash,2024-01-24T16:40:00.000+00:00,feeder,4,N Current (RMS),A,85.25
552239,Pryce St Mountain Ash,2024-01-24T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,123.12
552239,Pryce St Mountain Ash,2024-01-24T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,173.0
552239,Pryce St Mountain Ash,2024-01-24T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,142.25
552239,Pryce St Mountain Ash,2024-01-24T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,108.38
552239,Pryce St Mountain Ash,2024-01-24T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,170.5
552239,Pryce St Mountain Ash,2024-01-24T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,125.0
552239,Pryce St Mountain Ash,2024-01-24T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,31.5
552239,Pryce St Mountain Ash,2024-01-24T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,150.62
552239,Pryce St Mountain Ash,2024-01-24T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,46.88
552239,Pryce St Mountain Ash,2024-01-24T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.88
552239,Pryce St Mountain Ash,2024-01-24T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,17.87
552239,Pryce St Mountain Ash,2024-01-24T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.87
552239,Pryce St Mountain Ash,2024-01-24T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
552239,Pryce St Mountain Ash,2024-01-24T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99158
552239,Pryce St Mountain Ash,2024-01-24T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86706
552239,Pryce St Mountain Ash,2024-01-24T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99307
552239,Pryce St Mountain Ash,2024-01-24T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
552239,Pryce St Mountain Ash,2024-01-24T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-24T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,41.0
552239,Pryce St Mountain Ash,2024-01-24T16:40:00.000+00:00,feeder,3,N Current (Min),A,99.12
552239,Pryce St Mountain Ash,2024-01-24T16:40:00.000+00:00,feeder,3,N Current (Max),A,190.38
552239,Pryce St Mountain Ash,2024-01-24T16:40:00.000+00:00,feeder,3,N Current (RMS),A,134.0
552239,Pryce St Mountain Ash,2024-01-24T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,70.0
552239,Pryce St Mountain Ash,2024-01-24T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,97.38
552239,Pryce St Mountain Ash,2024-01-24T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,82.75
552239,Pryce St Mountain Ash,2024-01-24T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,7.0
552239,Pryce St Mountain Ash,2024-01-24T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,21.88
552239,Pryce St Mountain Ash,2024-01-24T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.75
552239,Pryce St Mountain Ash,2024-01-24T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,137.75
552239,Pryce St Mountain Ash,2024-01-24T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,238.88
552239,Pryce St Mountain Ash,2024-01-24T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,175.5
552239,Pryce St Mountain Ash,2024-01-24T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.87
552239,Pryce St Mountain Ash,2024-01-24T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.0
552239,Pryce St Mountain Ash,2024-01-24T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.94
552239,Pryce St Mountain Ash,2024-01-24T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98151
552239,Pryce St Mountain Ash,2024-01-24T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97995
552239,Pryce St Mountain Ash,2024-01-24T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98315
552239,Pryce St Mountain Ash,2024-01-24T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
552239,Pryce St Mountain Ash,2024-01-24T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
552239,Pryce St Mountain Ash,2024-01-24T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-24T16:40:00.000+00:00,feeder,2,N Current (Min),A,7.12
552239,Pryce St Mountain Ash,2024-01-24T16:40:00.000+00:00,feeder,2,N Current (Max),A,30.12
552239,Pryce St Mountain Ash,2024-01-24T16:40:00.000+00:00,feeder,2,N Current (RMS),A,16.38
552239,Pryce St Mountain Ash,2024-01-24T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,15.88
552239,Pryce St Mountain Ash,2024-01-24T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,42.25
552239,Pryce St Mountain Ash,2024-01-24T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.62
552239,Pryce St Mountain Ash,2024-01-24T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,15.5
552239,Pryce St Mountain Ash,2024-01-24T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,41.12
552239,Pryce St Mountain Ash,2024-01-24T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.5
552239,Pryce St Mountain Ash,2024-01-24T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,6.38
552239,Pryce St Mountain Ash,2024-01-24T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,36.75
552239,Pryce St Mountain Ash,2024-01-24T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.25
552239,Pryce St Mountain Ash,2024-01-24T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,10.69
552239,Pryce St Mountain Ash,2024-01-24T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.87
552239,Pryce St Mountain Ash,2024-01-24T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.56
552239,Pryce St Mountain Ash,2024-01-24T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98618
552239,Pryce St Mountain Ash,2024-01-24T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94491
552239,Pryce St Mountain Ash,2024-01-24T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96582
552239,Pryce St Mountain Ash,2024-01-24T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
552239,Pryce St Mountain Ash,2024-01-24T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
552239,Pryce St Mountain Ash,2024-01-24T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-24T16:40:00.000+00:00,feeder,1,N Current (Min),A,30.5
552239,Pryce St Mountain Ash,2024-01-24T16:40:00.000+00:00,feeder,1,N Current (Max),A,20.5
552239,Pryce St Mountain Ash,2024-01-24T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,29.5
552239,Pryce St Mountain Ash,2024-01-24T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,49.75
552239,Pryce St Mountain Ash,2024-01-24T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.38
552239,Pryce St Mountain Ash,2024-01-24T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,20.12
552239,Pryce St Mountain Ash,2024-01-24T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,30.75
552239,Pryce St Mountain Ash,2024-01-24T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.75
552239,Pryce St Mountain Ash,2024-01-24T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,12.75
552239,Pryce St Mountain Ash,2024-01-24T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,32.62
552239,Pryce St Mountain Ash,2024-01-24T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.75
552239,Pryce St Mountain Ash,2024-01-24T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,235.36
552239,Pryce St Mountain Ash,2024-01-24T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,237.19
552239,Pryce St Mountain Ash,2024-01-24T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.31
552239,Pryce St Mountain Ash,2024-01-24T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,235.89
552239,Pryce St Mountain Ash,2024-01-24T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,237.94
552239,Pryce St Mountain Ash,2024-01-24T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.88
552239,Pryce St Mountain Ash,2024-01-24T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,232.97
552239,Pryce St Mountain Ash,2024-01-24T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,235.8
552239,Pryce St Mountain Ash,2024-01-24T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.95
552239,Pryce St Mountain Ash,2024-01-24T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
552239,Pryce St Mountain Ash,2024-01-24T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
552239,Pryce St Mountain Ash,2024-01-24T16:40:00.000+00:00,busbar,,L3 Active Power,kW,68.0
552239,Pryce St Mountain Ash,2024-01-24T16:40:00.000+00:00,busbar,,L2 Active Power,kW,43.0
552239,Pryce St Mountain Ash,2024-01-24T16:40:00.000+00:00,busbar,,L1 Active Power,kW,60.0
552239,Pryce St Mountain Ash,2024-01-24T16:40:00.000+00:00,busbar,,N Current (Min),A,64.12
552239,Pryce St Mountain Ash,2024-01-24T16:40:00.000+00:00,busbar,,N Current (Max),A,152.12
552239,Pryce St Mountain Ash,2024-01-24T16:40:00.000+00:00,busbar,,N Current (RMS),A,103.0
552239,Pryce St Mountain Ash,2024-01-24T16:40:00.000+00:00,busbar,,L3 Current (Min),A,260.0
552239,Pryce St Mountain Ash,2024-01-24T16:40:00.000+00:00,busbar,,L3 Current (Max),A,330.38
552239,Pryce St Mountain Ash,2024-01-24T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,288.38
552239,Pryce St Mountain Ash,2024-01-24T16:40:00.000+00:00,busbar,,L2 Current (Min),A,159.62
552239,Pryce St Mountain Ash,2024-01-24T16:40:00.000+00:00,busbar,,L2 Current (Max),A,219.0
552239,Pryce St Mountain Ash,2024-01-24T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.38
552239,Pryce St Mountain Ash,2024-01-24T16:40:00.000+00:00,busbar,,L1 Current (Min),A,205.62
552239,Pryce St Mountain Ash,2024-01-24T16:40:00.000+00:00,busbar,,L1 Current (Max),A,383.88
552239,Pryce St Mountain Ash,2024-01-24T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,256.25
552239,Pryce St Mountain Ash,2024-01-24T16:40:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T16:40:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
