Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552239,Pryce St Mountain Ash,2024-01-24T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,7.37
552239,Pryce St Mountain Ash,2024-01-24T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.94
552239,Pryce St Mountain Ash,2024-01-24T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,8.06
552239,Pryce St Mountain Ash,2024-01-24T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
552239,Pryce St Mountain Ash,2024-01-24T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
552239,Pryce St Mountain Ash,2024-01-24T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99094
552239,Pryce St Mountain Ash,2024-01-24T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99078
552239,Pryce St Mountain Ash,2024-01-24T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97382
552239,Pryce St Mountain Ash,2024-01-24T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,32.0
552239,Pryce St Mountain Ash,2024-01-24T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,26.0
552239,Pryce St Mountain Ash,2024-01-24T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
552239,Pryce St Mountain Ash,2024-01-24T16:30:00.000+00:00,feeder,4,N Current (Min),A,19.88
552239,Pryce St Mountain Ash,2024-01-24T16:30:00.000+00:00,feeder,4,N Current (Max),A,151.62
552239,Pryce St Mountain Ash,2024-01-24T16:30:00.000+00:00,feeder,4,N Current (RMS),A,84.5
552239,Pryce St Mountain Ash,2024-01-24T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,115.62
552239,Pryce St Mountain Ash,2024-01-24T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,161.5
552239,Pryce St Mountain Ash,2024-01-24T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,137.62
552239,Pryce St Mountain Ash,2024-01-24T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,93.25
552239,Pryce St Mountain Ash,2024-01-24T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,193.38
552239,Pryce St Mountain Ash,2024-01-24T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,108.62
552239,Pryce St Mountain Ash,2024-01-24T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,32.0
552239,Pryce St Mountain Ash,2024-01-24T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,141.88
552239,Pryce St Mountain Ash,2024-01-24T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,42.0
552239,Pryce St Mountain Ash,2024-01-24T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.0
552239,Pryce St Mountain Ash,2024-01-24T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,27.62
552239,Pryce St Mountain Ash,2024-01-24T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.75
552239,Pryce St Mountain Ash,2024-01-24T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
552239,Pryce St Mountain Ash,2024-01-24T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99384
552239,Pryce St Mountain Ash,2024-01-24T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8938
552239,Pryce St Mountain Ash,2024-01-24T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99103
552239,Pryce St Mountain Ash,2024-01-24T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
552239,Pryce St Mountain Ash,2024-01-24T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-24T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,38.0
552239,Pryce St Mountain Ash,2024-01-24T16:30:00.000+00:00,feeder,3,N Current (Min),A,88.0
552239,Pryce St Mountain Ash,2024-01-24T16:30:00.000+00:00,feeder,3,N Current (Max),A,180.75
552239,Pryce St Mountain Ash,2024-01-24T16:30:00.000+00:00,feeder,3,N Current (RMS),A,121.75
552239,Pryce St Mountain Ash,2024-01-24T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,69.88
552239,Pryce St Mountain Ash,2024-01-24T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,99.38
552239,Pryce St Mountain Ash,2024-01-24T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,83.62
552239,Pryce St Mountain Ash,2024-01-24T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,7.0
552239,Pryce St Mountain Ash,2024-01-24T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,20.88
552239,Pryce St Mountain Ash,2024-01-24T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.75
552239,Pryce St Mountain Ash,2024-01-24T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,121.5
552239,Pryce St Mountain Ash,2024-01-24T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,222.88
552239,Pryce St Mountain Ash,2024-01-24T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,160.62
552239,Pryce St Mountain Ash,2024-01-24T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.44
552239,Pryce St Mountain Ash,2024-01-24T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.5
552239,Pryce St Mountain Ash,2024-01-24T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.12
552239,Pryce St Mountain Ash,2024-01-24T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97589
552239,Pryce St Mountain Ash,2024-01-24T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97894
552239,Pryce St Mountain Ash,2024-01-24T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96481
552239,Pryce St Mountain Ash,2024-01-24T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-24T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
552239,Pryce St Mountain Ash,2024-01-24T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-24T16:30:00.000+00:00,feeder,2,N Current (Min),A,8.12
552239,Pryce St Mountain Ash,2024-01-24T16:30:00.000+00:00,feeder,2,N Current (Max),A,39.12
552239,Pryce St Mountain Ash,2024-01-24T16:30:00.000+00:00,feeder,2,N Current (RMS),A,19.12
552239,Pryce St Mountain Ash,2024-01-24T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,10.0
552239,Pryce St Mountain Ash,2024-01-24T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,30.5
552239,Pryce St Mountain Ash,2024-01-24T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.25
552239,Pryce St Mountain Ash,2024-01-24T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,18.38
552239,Pryce St Mountain Ash,2024-01-24T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,46.12
552239,Pryce St Mountain Ash,2024-01-24T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.88
552239,Pryce St Mountain Ash,2024-01-24T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,6.75
552239,Pryce St Mountain Ash,2024-01-24T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,25.38
552239,Pryce St Mountain Ash,2024-01-24T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.75
552239,Pryce St Mountain Ash,2024-01-24T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,12.87
552239,Pryce St Mountain Ash,2024-01-24T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.81
552239,Pryce St Mountain Ash,2024-01-24T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.13
552239,Pryce St Mountain Ash,2024-01-24T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98563
552239,Pryce St Mountain Ash,2024-01-24T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94067
552239,Pryce St Mountain Ash,2024-01-24T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9563
552239,Pryce St Mountain Ash,2024-01-24T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
552239,Pryce St Mountain Ash,2024-01-24T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
552239,Pryce St Mountain Ash,2024-01-24T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-24T16:30:00.000+00:00,feeder,1,N Current (Min),A,25.25
552239,Pryce St Mountain Ash,2024-01-24T16:30:00.000+00:00,feeder,1,N Current (Max),A,17.88
552239,Pryce St Mountain Ash,2024-01-24T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,23.25
552239,Pryce St Mountain Ash,2024-01-24T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,43.5
552239,Pryce St Mountain Ash,2024-01-24T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.75
552239,Pryce St Mountain Ash,2024-01-24T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,21.0
552239,Pryce St Mountain Ash,2024-01-24T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,36.75
552239,Pryce St Mountain Ash,2024-01-24T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.88
552239,Pryce St Mountain Ash,2024-01-24T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,13.5
552239,Pryce St Mountain Ash,2024-01-24T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,21.12
552239,Pryce St Mountain Ash,2024-01-24T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.88
552239,Pryce St Mountain Ash,2024-01-24T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,236.09
552239,Pryce St Mountain Ash,2024-01-24T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,237.84
552239,Pryce St Mountain Ash,2024-01-24T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.11
552239,Pryce St Mountain Ash,2024-01-24T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,236.03
552239,Pryce St Mountain Ash,2024-01-24T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.08
552239,Pryce St Mountain Ash,2024-01-24T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.48
552239,Pryce St Mountain Ash,2024-01-24T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,234.55
552239,Pryce St Mountain Ash,2024-01-24T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,236.66
552239,Pryce St Mountain Ash,2024-01-24T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.77
552239,Pryce St Mountain Ash,2024-01-24T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
552239,Pryce St Mountain Ash,2024-01-24T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
552239,Pryce St Mountain Ash,2024-01-24T16:30:00.000+00:00,busbar,,L3 Active Power,kW,65.0
552239,Pryce St Mountain Ash,2024-01-24T16:30:00.000+00:00,busbar,,L2 Active Power,kW,40.0
552239,Pryce St Mountain Ash,2024-01-24T16:30:00.000+00:00,busbar,,L1 Active Power,kW,54.0
552239,Pryce St Mountain Ash,2024-01-24T16:30:00.000+00:00,busbar,,N Current (Min),A,70.38
552239,Pryce St Mountain Ash,2024-01-24T16:30:00.000+00:00,busbar,,N Current (Max),A,142.88
552239,Pryce St Mountain Ash,2024-01-24T16:30:00.000+00:00,busbar,,N Current (RMS),A,102.25
552239,Pryce St Mountain Ash,2024-01-24T16:30:00.000+00:00,busbar,,L3 Current (Min),A,247.88
552239,Pryce St Mountain Ash,2024-01-24T16:30:00.000+00:00,busbar,,L3 Current (Max),A,309.12
552239,Pryce St Mountain Ash,2024-01-24T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,273.88
552239,Pryce St Mountain Ash,2024-01-24T16:30:00.000+00:00,busbar,,L2 Current (Min),A,141.25
552239,Pryce St Mountain Ash,2024-01-24T16:30:00.000+00:00,busbar,,L2 Current (Max),A,237.25
552239,Pryce St Mountain Ash,2024-01-24T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.62
552239,Pryce St Mountain Ash,2024-01-24T16:30:00.000+00:00,busbar,,L1 Current (Min),A,186.62
552239,Pryce St Mountain Ash,2024-01-24T16:30:00.000+00:00,busbar,,L1 Current (Max),A,313.38
552239,Pryce St Mountain Ash,2024-01-24T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,232.25
552239,Pryce St Mountain Ash,2024-01-24T16:30:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T16:30:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.19
552239,Pryce St Mountain Ash,2024-01-24T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.31
552239,Pryce St Mountain Ash,2024-01-24T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,25.0
552239,Pryce St Mountain Ash,2024-01-24T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99542
552239,Pryce St Mountain Ash,2024-01-24T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99414
552239,Pryce St Mountain Ash,2024-01-24T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97241
552239,Pryce St Mountain Ash,2024-01-24T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,31.0
552239,Pryce St Mountain Ash,2024-01-24T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
552239,Pryce St Mountain Ash,2024-01-24T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
552239,Pryce St Mountain Ash,2024-01-24T16:20:00.000+00:00,feeder,4,N Current (Min),A,23.75
552239,Pryce St Mountain Ash,2024-01-24T16:20:00.000+00:00,feeder,4,N Current (Max),A,112.25
552239,Pryce St Mountain Ash,2024-01-24T16:20:00.000+00:00,feeder,4,N Current (RMS),A,74.88
552239,Pryce St Mountain Ash,2024-01-24T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,112.38
552239,Pryce St Mountain Ash,2024-01-24T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,156.0
552239,Pryce St Mountain Ash,2024-01-24T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,129.0
552239,Pryce St Mountain Ash,2024-01-24T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,87.75
552239,Pryce St Mountain Ash,2024-01-24T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,141.25
552239,Pryce St Mountain Ash,2024-01-24T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,104.5
552239,Pryce St Mountain Ash,2024-01-24T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,34.38
552239,Pryce St Mountain Ash,2024-01-24T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,150.25
552239,Pryce St Mountain Ash,2024-01-24T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,46.12
552239,Pryce St Mountain Ash,2024-01-24T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.88
552239,Pryce St Mountain Ash,2024-01-24T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,13.31
552239,Pryce St Mountain Ash,2024-01-24T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.0
552239,Pryce St Mountain Ash,2024-01-24T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
552239,Pryce St Mountain Ash,2024-01-24T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99277
552239,Pryce St Mountain Ash,2024-01-24T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94199
552239,Pryce St Mountain Ash,2024-01-24T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98807
552239,Pryce St Mountain Ash,2024-01-24T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
552239,Pryce St Mountain Ash,2024-01-24T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-24T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,36.0
552239,Pryce St Mountain Ash,2024-01-24T16:20:00.000+00:00,feeder,3,N Current (Min),A,92.88
552239,Pryce St Mountain Ash,2024-01-24T16:20:00.000+00:00,feeder,3,N Current (Max),A,132.75
552239,Pryce St Mountain Ash,2024-01-24T16:20:00.000+00:00,feeder,3,N Current (RMS),A,113.0
552239,Pryce St Mountain Ash,2024-01-24T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,65.88
552239,Pryce St Mountain Ash,2024-01-24T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,89.62
552239,Pryce St Mountain Ash,2024-01-24T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,75.38
552239,Pryce St Mountain Ash,2024-01-24T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,7.0
552239,Pryce St Mountain Ash,2024-01-24T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,16.5
552239,Pryce St Mountain Ash,2024-01-24T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.62
552239,Pryce St Mountain Ash,2024-01-24T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,130.62
552239,Pryce St Mountain Ash,2024-01-24T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,180.12
552239,Pryce St Mountain Ash,2024-01-24T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,155.0
552239,Pryce St Mountain Ash,2024-01-24T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.87
552239,Pryce St Mountain Ash,2024-01-24T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.94
552239,Pryce St Mountain Ash,2024-01-24T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.06
552239,Pryce St Mountain Ash,2024-01-24T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98584
552239,Pryce St Mountain Ash,2024-01-24T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97913
552239,Pryce St Mountain Ash,2024-01-24T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96231
552239,Pryce St Mountain Ash,2024-01-24T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
552239,Pryce St Mountain Ash,2024-01-24T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
552239,Pryce St Mountain Ash,2024-01-24T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-24T16:20:00.000+00:00,feeder,2,N Current (Min),A,8.25
552239,Pryce St Mountain Ash,2024-01-24T16:20:00.000+00:00,feeder,2,N Current (Max),A,37.0
552239,Pryce St Mountain Ash,2024-01-24T16:20:00.000+00:00,feeder,2,N Current (RMS),A,17.75
552239,Pryce St Mountain Ash,2024-01-24T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,11.12
552239,Pryce St Mountain Ash,2024-01-24T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,34.75
552239,Pryce St Mountain Ash,2024-01-24T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.38
552239,Pryce St Mountain Ash,2024-01-24T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,19.38
552239,Pryce St Mountain Ash,2024-01-24T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,49.25
552239,Pryce St Mountain Ash,2024-01-24T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.88
552239,Pryce St Mountain Ash,2024-01-24T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,6.75
552239,Pryce St Mountain Ash,2024-01-24T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,22.62
552239,Pryce St Mountain Ash,2024-01-24T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.12
552239,Pryce St Mountain Ash,2024-01-24T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,13.44
552239,Pryce St Mountain Ash,2024-01-24T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.43
552239,Pryce St Mountain Ash,2024-01-24T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.5
552239,Pryce St Mountain Ash,2024-01-24T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9917
552239,Pryce St Mountain Ash,2024-01-24T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95996
552239,Pryce St Mountain Ash,2024-01-24T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96228
552239,Pryce St Mountain Ash,2024-01-24T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
552239,Pryce St Mountain Ash,2024-01-24T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
552239,Pryce St Mountain Ash,2024-01-24T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-24T16:20:00.000+00:00,feeder,1,N Current (Min),A,33.25
552239,Pryce St Mountain Ash,2024-01-24T16:20:00.000+00:00,feeder,1,N Current (Max),A,16.88
552239,Pryce St Mountain Ash,2024-01-24T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,17.88
552239,Pryce St Mountain Ash,2024-01-24T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,44.88
552239,Pryce St Mountain Ash,2024-01-24T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
552239,Pryce St Mountain Ash,2024-01-24T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,20.0
552239,Pryce St Mountain Ash,2024-01-24T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,52.62
552239,Pryce St Mountain Ash,2024-01-24T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.62
552239,Pryce St Mountain Ash,2024-01-24T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,13.38
552239,Pryce St Mountain Ash,2024-01-24T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,28.0
552239,Pryce St Mountain Ash,2024-01-24T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.62
552239,Pryce St Mountain Ash,2024-01-24T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,236.83
552239,Pryce St Mountain Ash,2024-01-24T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,238.23
552239,Pryce St Mountain Ash,2024-01-24T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
552239,Pryce St Mountain Ash,2024-01-24T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,236.92
552239,Pryce St Mountain Ash,2024-01-24T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.3
552239,Pryce St Mountain Ash,2024-01-24T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
552239,Pryce St Mountain Ash,2024-01-24T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,234.23
552239,Pryce St Mountain Ash,2024-01-24T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,236.39
552239,Pryce St Mountain Ash,2024-01-24T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.89
552239,Pryce St Mountain Ash,2024-01-24T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
552239,Pryce St Mountain Ash,2024-01-24T16:20:00.000+00:00,busbar,,L3 Active Power,kW,60.0
552239,Pryce St Mountain Ash,2024-01-24T16:20:00.000+00:00,busbar,,L2 Active Power,kW,42.0
552239,Pryce St Mountain Ash,2024-01-24T16:20:00.000+00:00,busbar,,L1 Active Power,kW,54.0
552239,Pryce St Mountain Ash,2024-01-24T16:20:00.000+00:00,busbar,,N Current (Min),A,52.12
552239,Pryce St Mountain Ash,2024-01-24T16:20:00.000+00:00,busbar,,N Current (Max),A,118.75
552239,Pryce St Mountain Ash,2024-01-24T16:20:00.000+00:00,busbar,,N Current (RMS),A,71.5
552239,Pryce St Mountain Ash,2024-01-24T16:20:00.000+00:00,busbar,,L3 Current (Min),A,224.88
552239,Pryce St Mountain Ash,2024-01-24T16:20:00.000+00:00,busbar,,L3 Current (Max),A,282.12
552239,Pryce St Mountain Ash,2024-01-24T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,251.12
552239,Pryce St Mountain Ash,2024-01-24T16:20:00.000+00:00,busbar,,L2 Current (Min),A,148.5
552239,Pryce St Mountain Ash,2024-01-24T16:20:00.000+00:00,busbar,,L2 Current (Max),A,217.75
552239,Pryce St Mountain Ash,2024-01-24T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.88
552239,Pryce St Mountain Ash,2024-01-24T16:20:00.000+00:00,busbar,,L1 Current (Min),A,201.88
552239,Pryce St Mountain Ash,2024-01-24T16:20:00.000+00:00,busbar,,L1 Current (Max),A,323.62
552239,Pryce St Mountain Ash,2024-01-24T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,233.75
552239,Pryce St Mountain Ash,2024-01-24T16:20:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T16:20:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.31
552239,Pryce St Mountain Ash,2024-01-24T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.12
552239,Pryce St Mountain Ash,2024-01-24T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,16.87
552239,Pryce St Mountain Ash,2024-01-24T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
552239,Pryce St Mountain Ash,2024-01-24T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99548
552239,Pryce St Mountain Ash,2024-01-24T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99322
552239,Pryce St Mountain Ash,2024-01-24T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97803
552239,Pryce St Mountain Ash,2024-01-24T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,29.0
552239,Pryce St Mountain Ash,2024-01-24T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
552239,Pryce St Mountain Ash,2024-01-24T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
552239,Pryce St Mountain Ash,2024-01-24T16:10:00.000+00:00,feeder,4,N Current (Min),A,22.0
552239,Pryce St Mountain Ash,2024-01-24T16:10:00.000+00:00,feeder,4,N Current (Max),A,138.0
552239,Pryce St Mountain Ash,2024-01-24T16:10:00.000+00:00,feeder,4,N Current (RMS),A,69.0
552239,Pryce St Mountain Ash,2024-01-24T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,104.5
552239,Pryce St Mountain Ash,2024-01-24T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,143.12
552239,Pryce St Mountain Ash,2024-01-24T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,121.88
552239,Pryce St Mountain Ash,2024-01-24T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,75.12
552239,Pryce St Mountain Ash,2024-01-24T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,178.25
552239,Pryce St Mountain Ash,2024-01-24T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,106.75
552239,Pryce St Mountain Ash,2024-01-24T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,34.62
552239,Pryce St Mountain Ash,2024-01-24T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,152.38
552239,Pryce St Mountain Ash,2024-01-24T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,50.0
552239,Pryce St Mountain Ash,2024-01-24T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.88
552239,Pryce St Mountain Ash,2024-01-24T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.19
552239,Pryce St Mountain Ash,2024-01-24T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.06
552239,Pryce St Mountain Ash,2024-01-24T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
552239,Pryce St Mountain Ash,2024-01-24T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99265
552239,Pryce St Mountain Ash,2024-01-24T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97711
552239,Pryce St Mountain Ash,2024-01-24T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98752
552239,Pryce St Mountain Ash,2024-01-24T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
552239,Pryce St Mountain Ash,2024-01-24T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-24T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,35.0
552239,Pryce St Mountain Ash,2024-01-24T16:10:00.000+00:00,feeder,3,N Current (Min),A,92.25
552239,Pryce St Mountain Ash,2024-01-24T16:10:00.000+00:00,feeder,3,N Current (Max),A,149.12
552239,Pryce St Mountain Ash,2024-01-24T16:10:00.000+00:00,feeder,3,N Current (RMS),A,107.0
552239,Pryce St Mountain Ash,2024-01-24T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,66.25
552239,Pryce St Mountain Ash,2024-01-24T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,90.12
552239,Pryce St Mountain Ash,2024-01-24T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,75.25
552239,Pryce St Mountain Ash,2024-01-24T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,14.88
552239,Pryce St Mountain Ash,2024-01-24T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,23.12
552239,Pryce St Mountain Ash,2024-01-24T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.62
552239,Pryce St Mountain Ash,2024-01-24T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,135.0
552239,Pryce St Mountain Ash,2024-01-24T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,195.5
552239,Pryce St Mountain Ash,2024-01-24T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,152.25
552239,Pryce St Mountain Ash,2024-01-24T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.06
552239,Pryce St Mountain Ash,2024-01-24T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.37
552239,Pryce St Mountain Ash,2024-01-24T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.69
552239,Pryce St Mountain Ash,2024-01-24T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98602
552239,Pryce St Mountain Ash,2024-01-24T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98318
552239,Pryce St Mountain Ash,2024-01-24T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98856
552239,Pryce St Mountain Ash,2024-01-24T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
552239,Pryce St Mountain Ash,2024-01-24T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
552239,Pryce St Mountain Ash,2024-01-24T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
552239,Pryce St Mountain Ash,2024-01-24T16:10:00.000+00:00,feeder,2,N Current (Min),A,7.0
552239,Pryce St Mountain Ash,2024-01-24T16:10:00.000+00:00,feeder,2,N Current (Max),A,39.0
552239,Pryce St Mountain Ash,2024-01-24T16:10:00.000+00:00,feeder,2,N Current (RMS),A,18.0
552239,Pryce St Mountain Ash,2024-01-24T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,13.62
552239,Pryce St Mountain Ash,2024-01-24T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,45.5
552239,Pryce St Mountain Ash,2024-01-24T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
552239,Pryce St Mountain Ash,2024-01-24T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,24.25
552239,Pryce St Mountain Ash,2024-01-24T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,55.62
552239,Pryce St Mountain Ash,2024-01-24T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.5
552239,Pryce St Mountain Ash,2024-01-24T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,14.12
552239,Pryce St Mountain Ash,2024-01-24T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,42.88
552239,Pryce St Mountain Ash,2024-01-24T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.25
552239,Pryce St Mountain Ash,2024-01-24T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.69
552239,Pryce St Mountain Ash,2024-01-24T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.06
552239,Pryce St Mountain Ash,2024-01-24T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.82
552239,Pryce St Mountain Ash,2024-01-24T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98968
552239,Pryce St Mountain Ash,2024-01-24T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94766
552239,Pryce St Mountain Ash,2024-01-24T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97379
552239,Pryce St Mountain Ash,2024-01-24T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
552239,Pryce St Mountain Ash,2024-01-24T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
552239,Pryce St Mountain Ash,2024-01-24T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-24T16:10:00.000+00:00,feeder,1,N Current (Min),A,22.12
552239,Pryce St Mountain Ash,2024-01-24T16:10:00.000+00:00,feeder,1,N Current (Max),A,13.25
552239,Pryce St Mountain Ash,2024-01-24T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,18.88
552239,Pryce St Mountain Ash,2024-01-24T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,29.12
552239,Pryce St Mountain Ash,2024-01-24T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.75
552239,Pryce St Mountain Ash,2024-01-24T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,20.0
552239,Pryce St Mountain Ash,2024-01-24T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,40.75
552239,Pryce St Mountain Ash,2024-01-24T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
552239,Pryce St Mountain Ash,2024-01-24T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,14.25
552239,Pryce St Mountain Ash,2024-01-24T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,27.38
552239,Pryce St Mountain Ash,2024-01-24T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.38
552239,Pryce St Mountain Ash,2024-01-24T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,235.52
552239,Pryce St Mountain Ash,2024-01-24T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,237.62
552239,Pryce St Mountain Ash,2024-01-24T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.81
552239,Pryce St Mountain Ash,2024-01-24T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,235.34
552239,Pryce St Mountain Ash,2024-01-24T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,237.34
552239,Pryce St Mountain Ash,2024-01-24T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.62
552239,Pryce St Mountain Ash,2024-01-24T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,233.73
552239,Pryce St Mountain Ash,2024-01-24T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,235.95
552239,Pryce St Mountain Ash,2024-01-24T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.02
552239,Pryce St Mountain Ash,2024-01-24T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
552239,Pryce St Mountain Ash,2024-01-24T16:10:00.000+00:00,busbar,,L3 Active Power,kW,57.0
552239,Pryce St Mountain Ash,2024-01-24T16:10:00.000+00:00,busbar,,L2 Active Power,kW,43.0
552239,Pryce St Mountain Ash,2024-01-24T16:10:00.000+00:00,busbar,,L1 Active Power,kW,57.0
552239,Pryce St Mountain Ash,2024-01-24T16:10:00.000+00:00,busbar,,N Current (Min),A,45.75
552239,Pryce St Mountain Ash,2024-01-24T16:10:00.000+00:00,busbar,,N Current (Max),A,148.12
552239,Pryce St Mountain Ash,2024-01-24T16:10:00.000+00:00,busbar,,N Current (RMS),A,68.88
552239,Pryce St Mountain Ash,2024-01-24T16:10:00.000+00:00,busbar,,L3 Current (Min),A,218.75
552239,Pryce St Mountain Ash,2024-01-24T16:10:00.000+00:00,busbar,,L3 Current (Max),A,273.25
552239,Pryce St Mountain Ash,2024-01-24T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,242.12
552239,Pryce St Mountain Ash,2024-01-24T16:10:00.000+00:00,busbar,,L2 Current (Min),A,137.5
552239,Pryce St Mountain Ash,2024-01-24T16:10:00.000+00:00,busbar,,L2 Current (Max),A,255.75
552239,Pryce St Mountain Ash,2024-01-24T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.75
552239,Pryce St Mountain Ash,2024-01-24T16:10:00.000+00:00,busbar,,L1 Current (Min),A,207.5
552239,Pryce St Mountain Ash,2024-01-24T16:10:00.000+00:00,busbar,,L1 Current (Max),A,353.62
552239,Pryce St Mountain Ash,2024-01-24T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,244.0
552239,Pryce St Mountain Ash,2024-01-24T16:10:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T16:10:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.19
552239,Pryce St Mountain Ash,2024-01-24T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.44
552239,Pryce St Mountain Ash,2024-01-24T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,9.13
552239,Pryce St Mountain Ash,2024-01-24T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
552239,Pryce St Mountain Ash,2024-01-24T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99478
552239,Pryce St Mountain Ash,2024-01-24T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9968
552239,Pryce St Mountain Ash,2024-01-24T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97537
552239,Pryce St Mountain Ash,2024-01-24T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,32.0
552239,Pryce St Mountain Ash,2024-01-24T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,28.0
552239,Pryce St Mountain Ash,2024-01-24T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
552239,Pryce St Mountain Ash,2024-01-24T16:00:00.000+00:00,feeder,4,N Current (Min),A,47.5
552239,Pryce St Mountain Ash,2024-01-24T16:00:00.000+00:00,feeder,4,N Current (Max),A,176.75
552239,Pryce St Mountain Ash,2024-01-24T16:00:00.000+00:00,feeder,4,N Current (RMS),A,78.25
552239,Pryce St Mountain Ash,2024-01-24T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,105.12
552239,Pryce St Mountain Ash,2024-01-24T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,181.5
552239,Pryce St Mountain Ash,2024-01-24T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,133.62
552239,Pryce St Mountain Ash,2024-01-24T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,95.5
552239,Pryce St Mountain Ash,2024-01-24T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,207.0
552239,Pryce St Mountain Ash,2024-01-24T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,119.25
552239,Pryce St Mountain Ash,2024-01-24T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,34.12
552239,Pryce St Mountain Ash,2024-01-24T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,146.25
552239,Pryce St Mountain Ash,2024-01-24T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,45.62
552239,Pryce St Mountain Ash,2024-01-24T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.56
552239,Pryce St Mountain Ash,2024-01-24T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.63
552239,Pryce St Mountain Ash,2024-01-24T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.81
552239,Pryce St Mountain Ash,2024-01-24T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
552239,Pryce St Mountain Ash,2024-01-24T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99286
552239,Pryce St Mountain Ash,2024-01-24T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97516
552239,Pryce St Mountain Ash,2024-01-24T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9913
552239,Pryce St Mountain Ash,2024-01-24T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
552239,Pryce St Mountain Ash,2024-01-24T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-24T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,35.0
552239,Pryce St Mountain Ash,2024-01-24T16:00:00.000+00:00,feeder,3,N Current (Min),A,85.12
552239,Pryce St Mountain Ash,2024-01-24T16:00:00.000+00:00,feeder,3,N Current (Max),A,135.0
552239,Pryce St Mountain Ash,2024-01-24T16:00:00.000+00:00,feeder,3,N Current (RMS),A,107.12
552239,Pryce St Mountain Ash,2024-01-24T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,68.75
552239,Pryce St Mountain Ash,2024-01-24T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,86.75
552239,Pryce St Mountain Ash,2024-01-24T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,76.62
552239,Pryce St Mountain Ash,2024-01-24T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,15.0
552239,Pryce St Mountain Ash,2024-01-24T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,21.5
552239,Pryce St Mountain Ash,2024-01-24T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.12
552239,Pryce St Mountain Ash,2024-01-24T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,126.75
552239,Pryce St Mountain Ash,2024-01-24T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,185.25
552239,Pryce St Mountain Ash,2024-01-24T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,151.25
552239,Pryce St Mountain Ash,2024-01-24T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.88
552239,Pryce St Mountain Ash,2024-01-24T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.13
552239,Pryce St Mountain Ash,2024-01-24T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.12
552239,Pryce St Mountain Ash,2024-01-24T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98975
552239,Pryce St Mountain Ash,2024-01-24T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9812
552239,Pryce St Mountain Ash,2024-01-24T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96909
552239,Pryce St Mountain Ash,2024-01-24T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
552239,Pryce St Mountain Ash,2024-01-24T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
552239,Pryce St Mountain Ash,2024-01-24T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-24T16:00:00.000+00:00,feeder,2,N Current (Min),A,8.62
552239,Pryce St Mountain Ash,2024-01-24T16:00:00.000+00:00,feeder,2,N Current (Max),A,31.75
552239,Pryce St Mountain Ash,2024-01-24T16:00:00.000+00:00,feeder,2,N Current (RMS),A,19.12
552239,Pryce St Mountain Ash,2024-01-24T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,20.75
552239,Pryce St Mountain Ash,2024-01-24T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,40.0
552239,Pryce St Mountain Ash,2024-01-24T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.5
552239,Pryce St Mountain Ash,2024-01-24T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,18.88
552239,Pryce St Mountain Ash,2024-01-24T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,40.25
552239,Pryce St Mountain Ash,2024-01-24T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.88
552239,Pryce St Mountain Ash,2024-01-24T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,6.75
552239,Pryce St Mountain Ash,2024-01-24T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,27.75
552239,Pryce St Mountain Ash,2024-01-24T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.62
552239,Pryce St Mountain Ash,2024-01-24T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.94
552239,Pryce St Mountain Ash,2024-01-24T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.88
552239,Pryce St Mountain Ash,2024-01-24T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.12
552239,Pryce St Mountain Ash,2024-01-24T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99338
552239,Pryce St Mountain Ash,2024-01-24T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94156
552239,Pryce St Mountain Ash,2024-01-24T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96085
552239,Pryce St Mountain Ash,2024-01-24T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
552239,Pryce St Mountain Ash,2024-01-24T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
552239,Pryce St Mountain Ash,2024-01-24T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-24T16:00:00.000+00:00,feeder,1,N Current (Min),A,22.0
552239,Pryce St Mountain Ash,2024-01-24T16:00:00.000+00:00,feeder,1,N Current (Max),A,13.38
552239,Pryce St Mountain Ash,2024-01-24T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,18.88
552239,Pryce St Mountain Ash,2024-01-24T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,37.75
552239,Pryce St Mountain Ash,2024-01-24T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
552239,Pryce St Mountain Ash,2024-01-24T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,20.62
