Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552239,Pryce St Mountain Ash,2024-01-24T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,36.0
552239,Pryce St Mountain Ash,2024-01-24T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
552239,Pryce St Mountain Ash,2024-01-24T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,15.12
552239,Pryce St Mountain Ash,2024-01-24T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,28.62
552239,Pryce St Mountain Ash,2024-01-24T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.12
552239,Pryce St Mountain Ash,2024-01-24T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,236.75
552239,Pryce St Mountain Ash,2024-01-24T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,237.94
552239,Pryce St Mountain Ash,2024-01-24T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.42
552239,Pryce St Mountain Ash,2024-01-24T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,235.47
552239,Pryce St Mountain Ash,2024-01-24T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.03
552239,Pryce St Mountain Ash,2024-01-24T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.28
552239,Pryce St Mountain Ash,2024-01-24T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,233.75
552239,Pryce St Mountain Ash,2024-01-24T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,236.48
552239,Pryce St Mountain Ash,2024-01-24T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.81
552239,Pryce St Mountain Ash,2024-01-24T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
552239,Pryce St Mountain Ash,2024-01-24T16:00:00.000+00:00,busbar,,L3 Active Power,kW,63.0
552239,Pryce St Mountain Ash,2024-01-24T16:00:00.000+00:00,busbar,,L2 Active Power,kW,44.0
552239,Pryce St Mountain Ash,2024-01-24T16:00:00.000+00:00,busbar,,L1 Active Power,kW,53.0
552239,Pryce St Mountain Ash,2024-01-24T16:00:00.000+00:00,busbar,,N Current (Min),A,47.75
552239,Pryce St Mountain Ash,2024-01-24T16:00:00.000+00:00,busbar,,N Current (Max),A,127.75
552239,Pryce St Mountain Ash,2024-01-24T16:00:00.000+00:00,busbar,,N Current (RMS),A,74.5
552239,Pryce St Mountain Ash,2024-01-24T16:00:00.000+00:00,busbar,,L3 Current (Min),A,222.0
552239,Pryce St Mountain Ash,2024-01-24T16:00:00.000+00:00,busbar,,L3 Current (Max),A,325.88
552239,Pryce St Mountain Ash,2024-01-24T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,264.88
552239,Pryce St Mountain Ash,2024-01-24T16:00:00.000+00:00,busbar,,L2 Current (Min),A,152.0
552239,Pryce St Mountain Ash,2024-01-24T16:00:00.000+00:00,busbar,,L2 Current (Max),A,264.25
552239,Pryce St Mountain Ash,2024-01-24T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.38
552239,Pryce St Mountain Ash,2024-01-24T16:00:00.000+00:00,busbar,,L1 Current (Min),A,194.25
552239,Pryce St Mountain Ash,2024-01-24T16:00:00.000+00:00,busbar,,L1 Current (Max),A,354.62
552239,Pryce St Mountain Ash,2024-01-24T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,227.5
552239,Pryce St Mountain Ash,2024-01-24T16:00:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T16:00:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.32
552239,Pryce St Mountain Ash,2024-01-24T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.69
552239,Pryce St Mountain Ash,2024-01-24T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,15.25
552239,Pryce St Mountain Ash,2024-01-24T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99615
552239,Pryce St Mountain Ash,2024-01-24T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99557
552239,Pryce St Mountain Ash,2024-01-24T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97531
552239,Pryce St Mountain Ash,2024-01-24T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,29.0
552239,Pryce St Mountain Ash,2024-01-24T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,31.0
552239,Pryce St Mountain Ash,2024-01-24T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
552239,Pryce St Mountain Ash,2024-01-24T15:50:00.000+00:00,feeder,4,N Current (Min),A,44.5
552239,Pryce St Mountain Ash,2024-01-24T15:50:00.000+00:00,feeder,4,N Current (Max),A,176.5
552239,Pryce St Mountain Ash,2024-01-24T15:50:00.000+00:00,feeder,4,N Current (RMS),A,85.12
552239,Pryce St Mountain Ash,2024-01-24T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,87.88
552239,Pryce St Mountain Ash,2024-01-24T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,175.38
552239,Pryce St Mountain Ash,2024-01-24T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,123.38
552239,Pryce St Mountain Ash,2024-01-24T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,95.38
552239,Pryce St Mountain Ash,2024-01-24T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,217.5
552239,Pryce St Mountain Ash,2024-01-24T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,130.12
552239,Pryce St Mountain Ash,2024-01-24T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,33.62
552239,Pryce St Mountain Ash,2024-01-24T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,142.5
552239,Pryce St Mountain Ash,2024-01-24T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,44.0
552239,Pryce St Mountain Ash,2024-01-24T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.38
552239,Pryce St Mountain Ash,2024-01-24T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.69
552239,Pryce St Mountain Ash,2024-01-24T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.19
552239,Pryce St Mountain Ash,2024-01-24T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
552239,Pryce St Mountain Ash,2024-01-24T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99442
552239,Pryce St Mountain Ash,2024-01-24T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95779
552239,Pryce St Mountain Ash,2024-01-24T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9924
552239,Pryce St Mountain Ash,2024-01-24T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
552239,Pryce St Mountain Ash,2024-01-24T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-24T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,35.0
552239,Pryce St Mountain Ash,2024-01-24T15:50:00.000+00:00,feeder,3,N Current (Min),A,88.38
552239,Pryce St Mountain Ash,2024-01-24T15:50:00.000+00:00,feeder,3,N Current (Max),A,125.88
552239,Pryce St Mountain Ash,2024-01-24T15:50:00.000+00:00,feeder,3,N Current (RMS),A,104.5
552239,Pryce St Mountain Ash,2024-01-24T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,73.5
552239,Pryce St Mountain Ash,2024-01-24T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,100.75
552239,Pryce St Mountain Ash,2024-01-24T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,87.75
552239,Pryce St Mountain Ash,2024-01-24T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,15.25
552239,Pryce St Mountain Ash,2024-01-24T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,27.75
552239,Pryce St Mountain Ash,2024-01-24T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.88
552239,Pryce St Mountain Ash,2024-01-24T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,134.0
552239,Pryce St Mountain Ash,2024-01-24T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,174.25
552239,Pryce St Mountain Ash,2024-01-24T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,151.25
552239,Pryce St Mountain Ash,2024-01-24T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.62
552239,Pryce St Mountain Ash,2024-01-24T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.12
552239,Pryce St Mountain Ash,2024-01-24T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.69
552239,Pryce St Mountain Ash,2024-01-24T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98709
552239,Pryce St Mountain Ash,2024-01-24T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9751
552239,Pryce St Mountain Ash,2024-01-24T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93805
552239,Pryce St Mountain Ash,2024-01-24T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
552239,Pryce St Mountain Ash,2024-01-24T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
552239,Pryce St Mountain Ash,2024-01-24T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-24T15:50:00.000+00:00,feeder,2,N Current (Min),A,9.38
552239,Pryce St Mountain Ash,2024-01-24T15:50:00.000+00:00,feeder,2,N Current (Max),A,29.38
552239,Pryce St Mountain Ash,2024-01-24T15:50:00.000+00:00,feeder,2,N Current (RMS),A,17.25
552239,Pryce St Mountain Ash,2024-01-24T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,15.0
552239,Pryce St Mountain Ash,2024-01-24T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,35.88
552239,Pryce St Mountain Ash,2024-01-24T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.12
552239,Pryce St Mountain Ash,2024-01-24T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,19.38
552239,Pryce St Mountain Ash,2024-01-24T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,37.62
552239,Pryce St Mountain Ash,2024-01-24T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.12
552239,Pryce St Mountain Ash,2024-01-24T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,6.5
552239,Pryce St Mountain Ash,2024-01-24T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,16.12
552239,Pryce St Mountain Ash,2024-01-24T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.25
552239,Pryce St Mountain Ash,2024-01-24T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.06
552239,Pryce St Mountain Ash,2024-01-24T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.87
552239,Pryce St Mountain Ash,2024-01-24T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.25
552239,Pryce St Mountain Ash,2024-01-24T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99518
552239,Pryce St Mountain Ash,2024-01-24T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93341
552239,Pryce St Mountain Ash,2024-01-24T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94531
552239,Pryce St Mountain Ash,2024-01-24T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
552239,Pryce St Mountain Ash,2024-01-24T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
552239,Pryce St Mountain Ash,2024-01-24T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-24T15:50:00.000+00:00,feeder,1,N Current (Min),A,37.25
552239,Pryce St Mountain Ash,2024-01-24T15:50:00.000+00:00,feeder,1,N Current (Max),A,15.0
552239,Pryce St Mountain Ash,2024-01-24T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,18.25
552239,Pryce St Mountain Ash,2024-01-24T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,37.25
552239,Pryce St Mountain Ash,2024-01-24T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.75
552239,Pryce St Mountain Ash,2024-01-24T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,19.75
552239,Pryce St Mountain Ash,2024-01-24T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,56.25
552239,Pryce St Mountain Ash,2024-01-24T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.75
552239,Pryce St Mountain Ash,2024-01-24T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,9.88
552239,Pryce St Mountain Ash,2024-01-24T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,24.88
552239,Pryce St Mountain Ash,2024-01-24T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
552239,Pryce St Mountain Ash,2024-01-24T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.08
552239,Pryce St Mountain Ash,2024-01-24T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,238.25
552239,Pryce St Mountain Ash,2024-01-24T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
552239,Pryce St Mountain Ash,2024-01-24T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,236.41
552239,Pryce St Mountain Ash,2024-01-24T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,237.95
552239,Pryce St Mountain Ash,2024-01-24T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.39
552239,Pryce St Mountain Ash,2024-01-24T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,234.59
552239,Pryce St Mountain Ash,2024-01-24T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,236.53
552239,Pryce St Mountain Ash,2024-01-24T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.09
552239,Pryce St Mountain Ash,2024-01-24T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
552239,Pryce St Mountain Ash,2024-01-24T15:50:00.000+00:00,busbar,,L3 Active Power,kW,62.0
552239,Pryce St Mountain Ash,2024-01-24T15:50:00.000+00:00,busbar,,L2 Active Power,kW,46.0
552239,Pryce St Mountain Ash,2024-01-24T15:50:00.000+00:00,busbar,,L1 Active Power,kW,51.0
552239,Pryce St Mountain Ash,2024-01-24T15:50:00.000+00:00,busbar,,N Current (Min),A,46.12
552239,Pryce St Mountain Ash,2024-01-24T15:50:00.000+00:00,busbar,,N Current (Max),A,116.5
552239,Pryce St Mountain Ash,2024-01-24T15:50:00.000+00:00,busbar,,N Current (RMS),A,73.25
552239,Pryce St Mountain Ash,2024-01-24T15:50:00.000+00:00,busbar,,L3 Current (Min),A,223.75
552239,Pryce St Mountain Ash,2024-01-24T15:50:00.000+00:00,busbar,,L3 Current (Max),A,325.25
552239,Pryce St Mountain Ash,2024-01-24T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,261.38
552239,Pryce St Mountain Ash,2024-01-24T15:50:00.000+00:00,busbar,,L2 Current (Min),A,153.75
552239,Pryce St Mountain Ash,2024-01-24T15:50:00.000+00:00,busbar,,L2 Current (Max),A,279.5
552239,Pryce St Mountain Ash,2024-01-24T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.75
552239,Pryce St Mountain Ash,2024-01-24T15:50:00.000+00:00,busbar,,L1 Current (Min),A,185.0
552239,Pryce St Mountain Ash,2024-01-24T15:50:00.000+00:00,busbar,,L1 Current (Max),A,309.25
552239,Pryce St Mountain Ash,2024-01-24T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,216.75
552239,Pryce St Mountain Ash,2024-01-24T15:50:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T15:50:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.06
552239,Pryce St Mountain Ash,2024-01-24T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.31
552239,Pryce St Mountain Ash,2024-01-24T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,8.87
552239,Pryce St Mountain Ash,2024-01-24T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
552239,Pryce St Mountain Ash,2024-01-24T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99686
552239,Pryce St Mountain Ash,2024-01-24T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99338
552239,Pryce St Mountain Ash,2024-01-24T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96912
552239,Pryce St Mountain Ash,2024-01-24T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,30.0
552239,Pryce St Mountain Ash,2024-01-24T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,28.0
552239,Pryce St Mountain Ash,2024-01-24T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
552239,Pryce St Mountain Ash,2024-01-24T15:40:00.000+00:00,feeder,4,N Current (Min),A,11.12
552239,Pryce St Mountain Ash,2024-01-24T15:40:00.000+00:00,feeder,4,N Current (Max),A,166.88
552239,Pryce St Mountain Ash,2024-01-24T15:40:00.000+00:00,feeder,4,N Current (RMS),A,78.38
552239,Pryce St Mountain Ash,2024-01-24T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,83.12
552239,Pryce St Mountain Ash,2024-01-24T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,173.75
552239,Pryce St Mountain Ash,2024-01-24T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,124.25
552239,Pryce St Mountain Ash,2024-01-24T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,83.75
552239,Pryce St Mountain Ash,2024-01-24T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,210.38
552239,Pryce St Mountain Ash,2024-01-24T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,119.5
552239,Pryce St Mountain Ash,2024-01-24T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,41.25
552239,Pryce St Mountain Ash,2024-01-24T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,150.5
552239,Pryce St Mountain Ash,2024-01-24T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,53.0
552239,Pryce St Mountain Ash,2024-01-24T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.5
552239,Pryce St Mountain Ash,2024-01-24T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,14.69
552239,Pryce St Mountain Ash,2024-01-24T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.37
552239,Pryce St Mountain Ash,2024-01-24T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
552239,Pryce St Mountain Ash,2024-01-24T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99347
552239,Pryce St Mountain Ash,2024-01-24T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97513
552239,Pryce St Mountain Ash,2024-01-24T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99207
552239,Pryce St Mountain Ash,2024-01-24T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
552239,Pryce St Mountain Ash,2024-01-24T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-24T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,35.0
552239,Pryce St Mountain Ash,2024-01-24T15:40:00.000+00:00,feeder,3,N Current (Min),A,83.12
552239,Pryce St Mountain Ash,2024-01-24T15:40:00.000+00:00,feeder,3,N Current (Max),A,138.25
552239,Pryce St Mountain Ash,2024-01-24T15:40:00.000+00:00,feeder,3,N Current (RMS),A,106.25
552239,Pryce St Mountain Ash,2024-01-24T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,66.0
552239,Pryce St Mountain Ash,2024-01-24T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,101.12
552239,Pryce St Mountain Ash,2024-01-24T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,80.0
552239,Pryce St Mountain Ash,2024-01-24T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,15.0
552239,Pryce St Mountain Ash,2024-01-24T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,22.12
552239,Pryce St Mountain Ash,2024-01-24T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.88
552239,Pryce St Mountain Ash,2024-01-24T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,121.0
552239,Pryce St Mountain Ash,2024-01-24T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,183.38
552239,Pryce St Mountain Ash,2024-01-24T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,148.75
552239,Pryce St Mountain Ash,2024-01-24T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.31
552239,Pryce St Mountain Ash,2024-01-24T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.56
552239,Pryce St Mountain Ash,2024-01-24T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.19
552239,Pryce St Mountain Ash,2024-01-24T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98453
552239,Pryce St Mountain Ash,2024-01-24T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98758
552239,Pryce St Mountain Ash,2024-01-24T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97824
552239,Pryce St Mountain Ash,2024-01-24T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
552239,Pryce St Mountain Ash,2024-01-24T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
552239,Pryce St Mountain Ash,2024-01-24T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-24T15:40:00.000+00:00,feeder,2,N Current (Min),A,9.75
552239,Pryce St Mountain Ash,2024-01-24T15:40:00.000+00:00,feeder,2,N Current (Max),A,29.38
552239,Pryce St Mountain Ash,2024-01-24T15:40:00.000+00:00,feeder,2,N Current (RMS),A,18.75
552239,Pryce St Mountain Ash,2024-01-24T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,10.88
552239,Pryce St Mountain Ash,2024-01-24T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,39.88
552239,Pryce St Mountain Ash,2024-01-24T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.38
552239,Pryce St Mountain Ash,2024-01-24T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,22.62
552239,Pryce St Mountain Ash,2024-01-24T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,44.62
552239,Pryce St Mountain Ash,2024-01-24T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
552239,Pryce St Mountain Ash,2024-01-24T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,6.38
552239,Pryce St Mountain Ash,2024-01-24T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,24.75
552239,Pryce St Mountain Ash,2024-01-24T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.25
552239,Pryce St Mountain Ash,2024-01-24T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.56
552239,Pryce St Mountain Ash,2024-01-24T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.13
552239,Pryce St Mountain Ash,2024-01-24T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.56
552239,Pryce St Mountain Ash,2024-01-24T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99066
552239,Pryce St Mountain Ash,2024-01-24T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91907
552239,Pryce St Mountain Ash,2024-01-24T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9584
552239,Pryce St Mountain Ash,2024-01-24T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
552239,Pryce St Mountain Ash,2024-01-24T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
552239,Pryce St Mountain Ash,2024-01-24T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
552239,Pryce St Mountain Ash,2024-01-24T15:40:00.000+00:00,feeder,1,N Current (Min),A,30.25
552239,Pryce St Mountain Ash,2024-01-24T15:40:00.000+00:00,feeder,1,N Current (Max),A,14.5
552239,Pryce St Mountain Ash,2024-01-24T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,18.25
552239,Pryce St Mountain Ash,2024-01-24T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,29.38
552239,Pryce St Mountain Ash,2024-01-24T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.25
552239,Pryce St Mountain Ash,2024-01-24T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,19.62
552239,Pryce St Mountain Ash,2024-01-24T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,28.5
552239,Pryce St Mountain Ash,2024-01-24T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.62
552239,Pryce St Mountain Ash,2024-01-24T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,10.12
552239,Pryce St Mountain Ash,2024-01-24T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,42.25
552239,Pryce St Mountain Ash,2024-01-24T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.75
552239,Pryce St Mountain Ash,2024-01-24T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.66
552239,Pryce St Mountain Ash,2024-01-24T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.14
552239,Pryce St Mountain Ash,2024-01-24T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
552239,Pryce St Mountain Ash,2024-01-24T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,236.31
552239,Pryce St Mountain Ash,2024-01-24T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.89
552239,Pryce St Mountain Ash,2024-01-24T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
552239,Pryce St Mountain Ash,2024-01-24T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,234.91
552239,Pryce St Mountain Ash,2024-01-24T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,237.45
552239,Pryce St Mountain Ash,2024-01-24T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.55
552239,Pryce St Mountain Ash,2024-01-24T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
552239,Pryce St Mountain Ash,2024-01-24T15:40:00.000+00:00,busbar,,L3 Active Power,kW,59.0
552239,Pryce St Mountain Ash,2024-01-24T15:40:00.000+00:00,busbar,,L2 Active Power,kW,44.0
552239,Pryce St Mountain Ash,2024-01-24T15:40:00.000+00:00,busbar,,L1 Active Power,kW,55.0
552239,Pryce St Mountain Ash,2024-01-24T15:40:00.000+00:00,busbar,,N Current (Min),A,43.88
552239,Pryce St Mountain Ash,2024-01-24T15:40:00.000+00:00,busbar,,N Current (Max),A,122.25
552239,Pryce St Mountain Ash,2024-01-24T15:40:00.000+00:00,busbar,,N Current (RMS),A,67.62
552239,Pryce St Mountain Ash,2024-01-24T15:40:00.000+00:00,busbar,,L3 Current (Min),A,198.25
552239,Pryce St Mountain Ash,2024-01-24T15:40:00.000+00:00,busbar,,L3 Current (Max),A,292.88
552239,Pryce St Mountain Ash,2024-01-24T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,247.25
552239,Pryce St Mountain Ash,2024-01-24T15:40:00.000+00:00,busbar,,L2 Current (Min),A,145.75
552239,Pryce St Mountain Ash,2024-01-24T15:40:00.000+00:00,busbar,,L2 Current (Max),A,276.25
552239,Pryce St Mountain Ash,2024-01-24T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.5
552239,Pryce St Mountain Ash,2024-01-24T15:40:00.000+00:00,busbar,,L1 Current (Min),A,194.62
552239,Pryce St Mountain Ash,2024-01-24T15:40:00.000+00:00,busbar,,L1 Current (Max),A,326.12
552239,Pryce St Mountain Ash,2024-01-24T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,234.62
552239,Pryce St Mountain Ash,2024-01-24T15:40:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T15:40:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.0
552239,Pryce St Mountain Ash,2024-01-24T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.0
552239,Pryce St Mountain Ash,2024-01-24T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,13.5
552239,Pryce St Mountain Ash,2024-01-24T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
552239,Pryce St Mountain Ash,2024-01-24T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
552239,Pryce St Mountain Ash,2024-01-24T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99039
552239,Pryce St Mountain Ash,2024-01-24T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99106
552239,Pryce St Mountain Ash,2024-01-24T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97522
552239,Pryce St Mountain Ash,2024-01-24T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
552239,Pryce St Mountain Ash,2024-01-24T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,32.0
552239,Pryce St Mountain Ash,2024-01-24T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
552239,Pryce St Mountain Ash,2024-01-24T15:30:00.000+00:00,feeder,4,N Current (Min),A,27.0
552239,Pryce St Mountain Ash,2024-01-24T15:30:00.000+00:00,feeder,4,N Current (Max),A,137.25
552239,Pryce St Mountain Ash,2024-01-24T15:30:00.000+00:00,feeder,4,N Current (RMS),A,76.0
552239,Pryce St Mountain Ash,2024-01-24T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,92.75
552239,Pryce St Mountain Ash,2024-01-24T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,167.75
552239,Pryce St Mountain Ash,2024-01-24T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,113.38
552239,Pryce St Mountain Ash,2024-01-24T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,83.38
552239,Pryce St Mountain Ash,2024-01-24T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,190.0
552239,Pryce St Mountain Ash,2024-01-24T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,136.62
552239,Pryce St Mountain Ash,2024-01-24T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,40.62
552239,Pryce St Mountain Ash,2024-01-24T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,142.0
552239,Pryce St Mountain Ash,2024-01-24T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,56.0
552239,Pryce St Mountain Ash,2024-01-24T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.31
552239,Pryce St Mountain Ash,2024-01-24T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.0
552239,Pryce St Mountain Ash,2024-01-24T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.0
552239,Pryce St Mountain Ash,2024-01-24T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
552239,Pryce St Mountain Ash,2024-01-24T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98755
552239,Pryce St Mountain Ash,2024-01-24T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97778
552239,Pryce St Mountain Ash,2024-01-24T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99106
552239,Pryce St Mountain Ash,2024-01-24T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
552239,Pryce St Mountain Ash,2024-01-24T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-24T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,34.0
552239,Pryce St Mountain Ash,2024-01-24T15:30:00.000+00:00,feeder,3,N Current (Min),A,80.62
552239,Pryce St Mountain Ash,2024-01-24T15:30:00.000+00:00,feeder,3,N Current (Max),A,115.62
552239,Pryce St Mountain Ash,2024-01-24T15:30:00.000+00:00,feeder,3,N Current (RMS),A,99.38
552239,Pryce St Mountain Ash,2024-01-24T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,60.12
552239,Pryce St Mountain Ash,2024-01-24T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,108.88
552239,Pryce St Mountain Ash,2024-01-24T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,73.0
552239,Pryce St Mountain Ash,2024-01-24T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,15.0
552239,Pryce St Mountain Ash,2024-01-24T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,31.75
552239,Pryce St Mountain Ash,2024-01-24T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.38
552239,Pryce St Mountain Ash,2024-01-24T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,122.25
552239,Pryce St Mountain Ash,2024-01-24T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,164.88
552239,Pryce St Mountain Ash,2024-01-24T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,143.75
552239,Pryce St Mountain Ash,2024-01-24T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,10.25
552239,Pryce St Mountain Ash,2024-01-24T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.56
552239,Pryce St Mountain Ash,2024-01-24T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.31
552239,Pryce St Mountain Ash,2024-01-24T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97845
552239,Pryce St Mountain Ash,2024-01-24T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96265
552239,Pryce St Mountain Ash,2024-01-24T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96912
552239,Pryce St Mountain Ash,2024-01-24T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
552239,Pryce St Mountain Ash,2024-01-24T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
552239,Pryce St Mountain Ash,2024-01-24T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-24T15:30:00.000+00:00,feeder,2,N Current (Min),A,7.12
552239,Pryce St Mountain Ash,2024-01-24T15:30:00.000+00:00,feeder,2,N Current (Max),A,24.75
552239,Pryce St Mountain Ash,2024-01-24T15:30:00.000+00:00,feeder,2,N Current (RMS),A,13.88
552239,Pryce St Mountain Ash,2024-01-24T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,10.38
552239,Pryce St Mountain Ash,2024-01-24T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,35.5
552239,Pryce St Mountain Ash,2024-01-24T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.75
552239,Pryce St Mountain Ash,2024-01-24T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,21.62
552239,Pryce St Mountain Ash,2024-01-24T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,32.38
552239,Pryce St Mountain Ash,2024-01-24T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
552239,Pryce St Mountain Ash,2024-01-24T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,6.5
552239,Pryce St Mountain Ash,2024-01-24T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,23.38
552239,Pryce St Mountain Ash,2024-01-24T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.12
552239,Pryce St Mountain Ash,2024-01-24T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.75
552239,Pryce St Mountain Ash,2024-01-24T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.81
552239,Pryce St Mountain Ash,2024-01-24T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.19
552239,Pryce St Mountain Ash,2024-01-24T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99106
552239,Pryce St Mountain Ash,2024-01-24T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9386
552239,Pryce St Mountain Ash,2024-01-24T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95911
552239,Pryce St Mountain Ash,2024-01-24T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
552239,Pryce St Mountain Ash,2024-01-24T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
552239,Pryce St Mountain Ash,2024-01-24T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-24T15:30:00.000+00:00,feeder,1,N Current (Min),A,19.5
552239,Pryce St Mountain Ash,2024-01-24T15:30:00.000+00:00,feeder,1,N Current (Max),A,11.0
552239,Pryce St Mountain Ash,2024-01-24T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,16.62
552239,Pryce St Mountain Ash,2024-01-24T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,29.5
552239,Pryce St Mountain Ash,2024-01-24T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.75
552239,Pryce St Mountain Ash,2024-01-24T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,19.62
552239,Pryce St Mountain Ash,2024-01-24T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,30.75
552239,Pryce St Mountain Ash,2024-01-24T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
552239,Pryce St Mountain Ash,2024-01-24T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,9.5
552239,Pryce St Mountain Ash,2024-01-24T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,19.25
552239,Pryce St Mountain Ash,2024-01-24T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.38
552239,Pryce St Mountain Ash,2024-01-24T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.38
552239,Pryce St Mountain Ash,2024-01-24T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.48
552239,Pryce St Mountain Ash,2024-01-24T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
552239,Pryce St Mountain Ash,2024-01-24T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.47
552239,Pryce St Mountain Ash,2024-01-24T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.97
552239,Pryce St Mountain Ash,2024-01-24T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
552239,Pryce St Mountain Ash,2024-01-24T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,235.47
552239,Pryce St Mountain Ash,2024-01-24T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,237.56
552239,Pryce St Mountain Ash,2024-01-24T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
552239,Pryce St Mountain Ash,2024-01-24T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
552239,Pryce St Mountain Ash,2024-01-24T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
552239,Pryce St Mountain Ash,2024-01-24T15:30:00.000+00:00,busbar,,L3 Active Power,kW,53.0
552239,Pryce St Mountain Ash,2024-01-24T15:30:00.000+00:00,busbar,,L2 Active Power,kW,47.0
552239,Pryce St Mountain Ash,2024-01-24T15:30:00.000+00:00,busbar,,L1 Active Power,kW,53.0
552239,Pryce St Mountain Ash,2024-01-24T15:30:00.000+00:00,busbar,,N Current (Min),A,43.12
552239,Pryce St Mountain Ash,2024-01-24T15:30:00.000+00:00,busbar,,N Current (Max),A,117.25
552239,Pryce St Mountain Ash,2024-01-24T15:30:00.000+00:00,busbar,,N Current (RMS),A,57.88
552239,Pryce St Mountain Ash,2024-01-24T15:30:00.000+00:00,busbar,,L3 Current (Min),A,199.75
552239,Pryce St Mountain Ash,2024-01-24T15:30:00.000+00:00,busbar,,L3 Current (Max),A,280.88
552239,Pryce St Mountain Ash,2024-01-24T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,224.38
552239,Pryce St Mountain Ash,2024-01-24T15:30:00.000+00:00,busbar,,L2 Current (Min),A,146.38
552239,Pryce St Mountain Ash,2024-01-24T15:30:00.000+00:00,busbar,,L2 Current (Max),A,251.5
552239,Pryce St Mountain Ash,2024-01-24T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.5
552239,Pryce St Mountain Ash,2024-01-24T15:30:00.000+00:00,busbar,,L1 Current (Min),A,185.12
552239,Pryce St Mountain Ash,2024-01-24T15:30:00.000+00:00,busbar,,L1 Current (Max),A,306.88
552239,Pryce St Mountain Ash,2024-01-24T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,226.25
552239,Pryce St Mountain Ash,2024-01-24T15:30:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T15:30:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.25
552239,Pryce St Mountain Ash,2024-01-24T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.31
552239,Pryce St Mountain Ash,2024-01-24T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.56
552239,Pryce St Mountain Ash,2024-01-24T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
552239,Pryce St Mountain Ash,2024-01-24T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98868
552239,Pryce St Mountain Ash,2024-01-24T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99533
552239,Pryce St Mountain Ash,2024-01-24T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97784
552239,Pryce St Mountain Ash,2024-01-24T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
552239,Pryce St Mountain Ash,2024-01-24T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,29.0
552239,Pryce St Mountain Ash,2024-01-24T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
552239,Pryce St Mountain Ash,2024-01-24T15:20:00.000+00:00,feeder,4,N Current (Min),A,23.0
552239,Pryce St Mountain Ash,2024-01-24T15:20:00.000+00:00,feeder,4,N Current (Max),A,160.38
552239,Pryce St Mountain Ash,2024-01-24T15:20:00.000+00:00,feeder,4,N Current (RMS),A,69.5
552239,Pryce St Mountain Ash,2024-01-24T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,94.38
552239,Pryce St Mountain Ash,2024-01-24T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,169.5
552239,Pryce St Mountain Ash,2024-01-24T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,119.5
552239,Pryce St Mountain Ash,2024-01-24T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,96.0
552239,Pryce St Mountain Ash,2024-01-24T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,215.75
552239,Pryce St Mountain Ash,2024-01-24T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,122.75
552239,Pryce St Mountain Ash,2024-01-24T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,30.62
552239,Pryce St Mountain Ash,2024-01-24T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,146.12
552239,Pryce St Mountain Ash,2024-01-24T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,48.62
552239,Pryce St Mountain Ash,2024-01-24T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.12
552239,Pryce St Mountain Ash,2024-01-24T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.5
552239,Pryce St Mountain Ash,2024-01-24T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.5
552239,Pryce St Mountain Ash,2024-01-24T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
552239,Pryce St Mountain Ash,2024-01-24T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98743
552239,Pryce St Mountain Ash,2024-01-24T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97855
552239,Pryce St Mountain Ash,2024-01-24T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99005
552239,Pryce St Mountain Ash,2024-01-24T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
552239,Pryce St Mountain Ash,2024-01-24T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-24T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,35.0
552239,Pryce St Mountain Ash,2024-01-24T15:20:00.000+00:00,feeder,3,N Current (Min),A,86.5
552239,Pryce St Mountain Ash,2024-01-24T15:20:00.000+00:00,feeder,3,N Current (Max),A,127.75
552239,Pryce St Mountain Ash,2024-01-24T15:20:00.000+00:00,feeder,3,N Current (RMS),A,107.62
552239,Pryce St Mountain Ash,2024-01-24T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,60.38
552239,Pryce St Mountain Ash,2024-01-24T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,87.12
552239,Pryce St Mountain Ash,2024-01-24T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,69.75
552239,Pryce St Mountain Ash,2024-01-24T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,14.62
552239,Pryce St Mountain Ash,2024-01-24T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,16.12
552239,Pryce St Mountain Ash,2024-01-24T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.12
552239,Pryce St Mountain Ash,2024-01-24T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,129.88
552239,Pryce St Mountain Ash,2024-01-24T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,171.88
552239,Pryce St Mountain Ash,2024-01-24T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,150.62
552239,Pryce St Mountain Ash,2024-01-24T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.37
552239,Pryce St Mountain Ash,2024-01-24T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.31
552239,Pryce St Mountain Ash,2024-01-24T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.12
552239,Pryce St Mountain Ash,2024-01-24T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97882
552239,Pryce St Mountain Ash,2024-01-24T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96185
552239,Pryce St Mountain Ash,2024-01-24T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95398
552239,Pryce St Mountain Ash,2024-01-24T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
