Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552239,Pryce St Mountain Ash,2024-01-24T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
552239,Pryce St Mountain Ash,2024-01-24T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-24T15:20:00.000+00:00,feeder,2,N Current (Min),A,8.0
552239,Pryce St Mountain Ash,2024-01-24T15:20:00.000+00:00,feeder,2,N Current (Max),A,23.75
552239,Pryce St Mountain Ash,2024-01-24T15:20:00.000+00:00,feeder,2,N Current (RMS),A,16.25
552239,Pryce St Mountain Ash,2024-01-24T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,10.5
552239,Pryce St Mountain Ash,2024-01-24T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,34.88
552239,Pryce St Mountain Ash,2024-01-24T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.62
552239,Pryce St Mountain Ash,2024-01-24T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,19.0
552239,Pryce St Mountain Ash,2024-01-24T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,29.12
552239,Pryce St Mountain Ash,2024-01-24T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.75
552239,Pryce St Mountain Ash,2024-01-24T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,6.12
552239,Pryce St Mountain Ash,2024-01-24T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,11.75
552239,Pryce St Mountain Ash,2024-01-24T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.75
552239,Pryce St Mountain Ash,2024-01-24T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.12
552239,Pryce St Mountain Ash,2024-01-24T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.94
552239,Pryce St Mountain Ash,2024-01-24T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.69
552239,Pryce St Mountain Ash,2024-01-24T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99026
552239,Pryce St Mountain Ash,2024-01-24T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95755
552239,Pryce St Mountain Ash,2024-01-24T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95679
552239,Pryce St Mountain Ash,2024-01-24T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
552239,Pryce St Mountain Ash,2024-01-24T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
552239,Pryce St Mountain Ash,2024-01-24T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-24T15:20:00.000+00:00,feeder,1,N Current (Min),A,28.88
552239,Pryce St Mountain Ash,2024-01-24T15:20:00.000+00:00,feeder,1,N Current (Max),A,15.5
552239,Pryce St Mountain Ash,2024-01-24T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,15.75
552239,Pryce St Mountain Ash,2024-01-24T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,38.38
552239,Pryce St Mountain Ash,2024-01-24T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.38
552239,Pryce St Mountain Ash,2024-01-24T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,19.75
552239,Pryce St Mountain Ash,2024-01-24T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,42.88
552239,Pryce St Mountain Ash,2024-01-24T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
552239,Pryce St Mountain Ash,2024-01-24T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,8.88
552239,Pryce St Mountain Ash,2024-01-24T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,30.0
552239,Pryce St Mountain Ash,2024-01-24T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.88
552239,Pryce St Mountain Ash,2024-01-24T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.92
552239,Pryce St Mountain Ash,2024-01-24T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.56
552239,Pryce St Mountain Ash,2024-01-24T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
552239,Pryce St Mountain Ash,2024-01-24T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.2
552239,Pryce St Mountain Ash,2024-01-24T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.02
552239,Pryce St Mountain Ash,2024-01-24T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
552239,Pryce St Mountain Ash,2024-01-24T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,235.61
552239,Pryce St Mountain Ash,2024-01-24T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.88
552239,Pryce St Mountain Ash,2024-01-24T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
552239,Pryce St Mountain Ash,2024-01-24T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
552239,Pryce St Mountain Ash,2024-01-24T15:20:00.000+00:00,busbar,,L3 Active Power,kW,55.0
552239,Pryce St Mountain Ash,2024-01-24T15:20:00.000+00:00,busbar,,L2 Active Power,kW,44.0
552239,Pryce St Mountain Ash,2024-01-24T15:20:00.000+00:00,busbar,,L1 Active Power,kW,52.0
552239,Pryce St Mountain Ash,2024-01-24T15:20:00.000+00:00,busbar,,N Current (Min),A,44.0
552239,Pryce St Mountain Ash,2024-01-24T15:20:00.000+00:00,busbar,,N Current (Max),A,107.0
552239,Pryce St Mountain Ash,2024-01-24T15:20:00.000+00:00,busbar,,N Current (RMS),A,58.5
552239,Pryce St Mountain Ash,2024-01-24T15:20:00.000+00:00,busbar,,L3 Current (Min),A,199.25
552239,Pryce St Mountain Ash,2024-01-24T15:20:00.000+00:00,busbar,,L3 Current (Max),A,272.38
552239,Pryce St Mountain Ash,2024-01-24T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,232.5
552239,Pryce St Mountain Ash,2024-01-24T15:20:00.000+00:00,busbar,,L2 Current (Min),A,155.62
552239,Pryce St Mountain Ash,2024-01-24T15:20:00.000+00:00,busbar,,L2 Current (Max),A,271.25
552239,Pryce St Mountain Ash,2024-01-24T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.0
552239,Pryce St Mountain Ash,2024-01-24T15:20:00.000+00:00,busbar,,L1 Current (Min),A,188.88
552239,Pryce St Mountain Ash,2024-01-24T15:20:00.000+00:00,busbar,,L1 Current (Max),A,317.5
552239,Pryce St Mountain Ash,2024-01-24T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,221.88
552239,Pryce St Mountain Ash,2024-01-24T15:20:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T15:20:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,9.56
552239,Pryce St Mountain Ash,2024-01-24T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.19
552239,Pryce St Mountain Ash,2024-01-24T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,6.31
552239,Pryce St Mountain Ash,2024-01-24T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
552239,Pryce St Mountain Ash,2024-01-24T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99054
552239,Pryce St Mountain Ash,2024-01-24T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99649
552239,Pryce St Mountain Ash,2024-01-24T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97351
552239,Pryce St Mountain Ash,2024-01-24T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,29.0
552239,Pryce St Mountain Ash,2024-01-24T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,28.0
552239,Pryce St Mountain Ash,2024-01-24T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
552239,Pryce St Mountain Ash,2024-01-24T15:10:00.000+00:00,feeder,4,N Current (Min),A,45.38
552239,Pryce St Mountain Ash,2024-01-24T15:10:00.000+00:00,feeder,4,N Current (Max),A,128.75
552239,Pryce St Mountain Ash,2024-01-24T15:10:00.000+00:00,feeder,4,N Current (RMS),A,69.5
552239,Pryce St Mountain Ash,2024-01-24T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,92.62
552239,Pryce St Mountain Ash,2024-01-24T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,152.75
552239,Pryce St Mountain Ash,2024-01-24T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,122.12
552239,Pryce St Mountain Ash,2024-01-24T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,86.88
552239,Pryce St Mountain Ash,2024-01-24T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,164.38
552239,Pryce St Mountain Ash,2024-01-24T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,117.5
552239,Pryce St Mountain Ash,2024-01-24T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,33.5
552239,Pryce St Mountain Ash,2024-01-24T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,144.12
552239,Pryce St Mountain Ash,2024-01-24T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,45.5
552239,Pryce St Mountain Ash,2024-01-24T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.38
552239,Pryce St Mountain Ash,2024-01-24T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.93
552239,Pryce St Mountain Ash,2024-01-24T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.06
552239,Pryce St Mountain Ash,2024-01-24T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
552239,Pryce St Mountain Ash,2024-01-24T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98614
552239,Pryce St Mountain Ash,2024-01-24T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97797
552239,Pryce St Mountain Ash,2024-01-24T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99271
552239,Pryce St Mountain Ash,2024-01-24T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
552239,Pryce St Mountain Ash,2024-01-24T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-24T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,35.0
552239,Pryce St Mountain Ash,2024-01-24T15:10:00.000+00:00,feeder,3,N Current (Min),A,87.38
552239,Pryce St Mountain Ash,2024-01-24T15:10:00.000+00:00,feeder,3,N Current (Max),A,128.62
552239,Pryce St Mountain Ash,2024-01-24T15:10:00.000+00:00,feeder,3,N Current (RMS),A,109.38
552239,Pryce St Mountain Ash,2024-01-24T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,56.38
552239,Pryce St Mountain Ash,2024-01-24T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,76.25
552239,Pryce St Mountain Ash,2024-01-24T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,64.25
552239,Pryce St Mountain Ash,2024-01-24T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,14.0
552239,Pryce St Mountain Ash,2024-01-24T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,23.0
552239,Pryce St Mountain Ash,2024-01-24T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.0
552239,Pryce St Mountain Ash,2024-01-24T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,128.62
552239,Pryce St Mountain Ash,2024-01-24T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,170.5
552239,Pryce St Mountain Ash,2024-01-24T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,149.62
552239,Pryce St Mountain Ash,2024-01-24T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.94
552239,Pryce St Mountain Ash,2024-01-24T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.94
552239,Pryce St Mountain Ash,2024-01-24T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.75
552239,Pryce St Mountain Ash,2024-01-24T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99084
552239,Pryce St Mountain Ash,2024-01-24T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96967
552239,Pryce St Mountain Ash,2024-01-24T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98813
552239,Pryce St Mountain Ash,2024-01-24T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
552239,Pryce St Mountain Ash,2024-01-24T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
552239,Pryce St Mountain Ash,2024-01-24T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-24T15:10:00.000+00:00,feeder,2,N Current (Min),A,7.12
552239,Pryce St Mountain Ash,2024-01-24T15:10:00.000+00:00,feeder,2,N Current (Max),A,33.0
552239,Pryce St Mountain Ash,2024-01-24T15:10:00.000+00:00,feeder,2,N Current (RMS),A,12.0
552239,Pryce St Mountain Ash,2024-01-24T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,21.62
552239,Pryce St Mountain Ash,2024-01-24T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,35.12
552239,Pryce St Mountain Ash,2024-01-24T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.12
552239,Pryce St Mountain Ash,2024-01-24T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,19.5
552239,Pryce St Mountain Ash,2024-01-24T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,48.5
552239,Pryce St Mountain Ash,2024-01-24T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
552239,Pryce St Mountain Ash,2024-01-24T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,6.5
552239,Pryce St Mountain Ash,2024-01-24T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,27.75
552239,Pryce St Mountain Ash,2024-01-24T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
552239,Pryce St Mountain Ash,2024-01-24T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.32
552239,Pryce St Mountain Ash,2024-01-24T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.25
552239,Pryce St Mountain Ash,2024-01-24T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.5
552239,Pryce St Mountain Ash,2024-01-24T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99658
552239,Pryce St Mountain Ash,2024-01-24T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97739
552239,Pryce St Mountain Ash,2024-01-24T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97675
552239,Pryce St Mountain Ash,2024-01-24T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
552239,Pryce St Mountain Ash,2024-01-24T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
552239,Pryce St Mountain Ash,2024-01-24T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
552239,Pryce St Mountain Ash,2024-01-24T15:10:00.000+00:00,feeder,1,N Current (Min),A,47.5
552239,Pryce St Mountain Ash,2024-01-24T15:10:00.000+00:00,feeder,1,N Current (Max),A,18.88
552239,Pryce St Mountain Ash,2024-01-24T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,25.75
552239,Pryce St Mountain Ash,2024-01-24T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,36.38
552239,Pryce St Mountain Ash,2024-01-24T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.12
552239,Pryce St Mountain Ash,2024-01-24T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,20.25
552239,Pryce St Mountain Ash,2024-01-24T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,65.62
552239,Pryce St Mountain Ash,2024-01-24T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.5
552239,Pryce St Mountain Ash,2024-01-24T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,9.0
552239,Pryce St Mountain Ash,2024-01-24T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,41.88
552239,Pryce St Mountain Ash,2024-01-24T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.62
552239,Pryce St Mountain Ash,2024-01-24T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.06
552239,Pryce St Mountain Ash,2024-01-24T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.7
552239,Pryce St Mountain Ash,2024-01-24T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
552239,Pryce St Mountain Ash,2024-01-24T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.67
552239,Pryce St Mountain Ash,2024-01-24T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.47
552239,Pryce St Mountain Ash,2024-01-24T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
552239,Pryce St Mountain Ash,2024-01-24T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,235.98
552239,Pryce St Mountain Ash,2024-01-24T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.08
552239,Pryce St Mountain Ash,2024-01-24T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
552239,Pryce St Mountain Ash,2024-01-24T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
552239,Pryce St Mountain Ash,2024-01-24T15:10:00.000+00:00,busbar,,L3 Active Power,kW,57.0
552239,Pryce St Mountain Ash,2024-01-24T15:10:00.000+00:00,busbar,,L2 Active Power,kW,46.0
552239,Pryce St Mountain Ash,2024-01-24T15:10:00.000+00:00,busbar,,L1 Active Power,kW,55.0
552239,Pryce St Mountain Ash,2024-01-24T15:10:00.000+00:00,busbar,,N Current (Min),A,43.12
552239,Pryce St Mountain Ash,2024-01-24T15:10:00.000+00:00,busbar,,N Current (Max),A,117.38
552239,Pryce St Mountain Ash,2024-01-24T15:10:00.000+00:00,busbar,,N Current (RMS),A,61.88
552239,Pryce St Mountain Ash,2024-01-24T15:10:00.000+00:00,busbar,,L3 Current (Min),A,210.12
552239,Pryce St Mountain Ash,2024-01-24T15:10:00.000+00:00,busbar,,L3 Current (Max),A,274.12
552239,Pryce St Mountain Ash,2024-01-24T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,241.25
552239,Pryce St Mountain Ash,2024-01-24T15:10:00.000+00:00,busbar,,L2 Current (Min),A,153.62
552239,Pryce St Mountain Ash,2024-01-24T15:10:00.000+00:00,busbar,,L2 Current (Max),A,243.62
552239,Pryce St Mountain Ash,2024-01-24T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.38
552239,Pryce St Mountain Ash,2024-01-24T15:10:00.000+00:00,busbar,,L1 Current (Min),A,195.88
552239,Pryce St Mountain Ash,2024-01-24T15:10:00.000+00:00,busbar,,L1 Current (Max),A,317.38
552239,Pryce St Mountain Ash,2024-01-24T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,233.5
552239,Pryce St Mountain Ash,2024-01-24T15:10:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T15:10:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,9.0
552239,Pryce St Mountain Ash,2024-01-24T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.25
552239,Pryce St Mountain Ash,2024-01-24T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,9.06
552239,Pryce St Mountain Ash,2024-01-24T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
552239,Pryce St Mountain Ash,2024-01-24T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
552239,Pryce St Mountain Ash,2024-01-24T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99191
552239,Pryce St Mountain Ash,2024-01-24T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99426
552239,Pryce St Mountain Ash,2024-01-24T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98169
552239,Pryce St Mountain Ash,2024-01-24T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
552239,Pryce St Mountain Ash,2024-01-24T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,27.0
552239,Pryce St Mountain Ash,2024-01-24T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
552239,Pryce St Mountain Ash,2024-01-24T15:00:00.000+00:00,feeder,4,N Current (Min),A,18.75
552239,Pryce St Mountain Ash,2024-01-24T15:00:00.000+00:00,feeder,4,N Current (Max),A,93.75
552239,Pryce St Mountain Ash,2024-01-24T15:00:00.000+00:00,feeder,4,N Current (RMS),A,59.75
552239,Pryce St Mountain Ash,2024-01-24T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,102.5
552239,Pryce St Mountain Ash,2024-01-24T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,146.62
552239,Pryce St Mountain Ash,2024-01-24T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,116.0
552239,Pryce St Mountain Ash,2024-01-24T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,86.5
552239,Pryce St Mountain Ash,2024-01-24T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,142.88
552239,Pryce St Mountain Ash,2024-01-24T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,115.62
552239,Pryce St Mountain Ash,2024-01-24T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,33.25
552239,Pryce St Mountain Ash,2024-01-24T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,121.12
552239,Pryce St Mountain Ash,2024-01-24T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,55.62
552239,Pryce St Mountain Ash,2024-01-24T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.69
552239,Pryce St Mountain Ash,2024-01-24T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.81
552239,Pryce St Mountain Ash,2024-01-24T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.06
552239,Pryce St Mountain Ash,2024-01-24T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98746
552239,Pryce St Mountain Ash,2024-01-24T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9794
552239,Pryce St Mountain Ash,2024-01-24T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99435
552239,Pryce St Mountain Ash,2024-01-24T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
552239,Pryce St Mountain Ash,2024-01-24T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-24T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,33.0
552239,Pryce St Mountain Ash,2024-01-24T15:00:00.000+00:00,feeder,3,N Current (Min),A,76.62
552239,Pryce St Mountain Ash,2024-01-24T15:00:00.000+00:00,feeder,3,N Current (Max),A,126.38
552239,Pryce St Mountain Ash,2024-01-24T15:00:00.000+00:00,feeder,3,N Current (RMS),A,100.12
552239,Pryce St Mountain Ash,2024-01-24T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,59.88
552239,Pryce St Mountain Ash,2024-01-24T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,108.62
552239,Pryce St Mountain Ash,2024-01-24T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,70.0
552239,Pryce St Mountain Ash,2024-01-24T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,14.12
552239,Pryce St Mountain Ash,2024-01-24T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,21.0
552239,Pryce St Mountain Ash,2024-01-24T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.88
552239,Pryce St Mountain Ash,2024-01-24T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,113.88
552239,Pryce St Mountain Ash,2024-01-24T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,167.75
552239,Pryce St Mountain Ash,2024-01-24T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,139.75
552239,Pryce St Mountain Ash,2024-01-24T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.13
552239,Pryce St Mountain Ash,2024-01-24T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.69
552239,Pryce St Mountain Ash,2024-01-24T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.12
552239,Pryce St Mountain Ash,2024-01-24T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99322
552239,Pryce St Mountain Ash,2024-01-24T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98016
552239,Pryce St Mountain Ash,2024-01-24T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97699
552239,Pryce St Mountain Ash,2024-01-24T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
552239,Pryce St Mountain Ash,2024-01-24T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
552239,Pryce St Mountain Ash,2024-01-24T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-24T15:00:00.000+00:00,feeder,2,N Current (Min),A,6.25
552239,Pryce St Mountain Ash,2024-01-24T15:00:00.000+00:00,feeder,2,N Current (Max),A,35.62
552239,Pryce St Mountain Ash,2024-01-24T15:00:00.000+00:00,feeder,2,N Current (RMS),A,19.38
552239,Pryce St Mountain Ash,2024-01-24T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,19.88
552239,Pryce St Mountain Ash,2024-01-24T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,51.75
552239,Pryce St Mountain Ash,2024-01-24T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.12
552239,Pryce St Mountain Ash,2024-01-24T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,20.38
552239,Pryce St Mountain Ash,2024-01-24T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,46.0
552239,Pryce St Mountain Ash,2024-01-24T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.12
552239,Pryce St Mountain Ash,2024-01-24T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,5.38
552239,Pryce St Mountain Ash,2024-01-24T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,35.62
552239,Pryce St Mountain Ash,2024-01-24T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.25
552239,Pryce St Mountain Ash,2024-01-24T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.5
552239,Pryce St Mountain Ash,2024-01-24T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.0
552239,Pryce St Mountain Ash,2024-01-24T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
552239,Pryce St Mountain Ash,2024-01-24T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99225
552239,Pryce St Mountain Ash,2024-01-24T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98666
552239,Pryce St Mountain Ash,2024-01-24T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96243
552239,Pryce St Mountain Ash,2024-01-24T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
552239,Pryce St Mountain Ash,2024-01-24T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
552239,Pryce St Mountain Ash,2024-01-24T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-24T15:00:00.000+00:00,feeder,1,N Current (Min),A,56.12
552239,Pryce St Mountain Ash,2024-01-24T15:00:00.000+00:00,feeder,1,N Current (Max),A,26.38
552239,Pryce St Mountain Ash,2024-01-24T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,17.62
552239,Pryce St Mountain Ash,2024-01-24T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,37.75
552239,Pryce St Mountain Ash,2024-01-24T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.25
552239,Pryce St Mountain Ash,2024-01-24T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,22.88
552239,Pryce St Mountain Ash,2024-01-24T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,78.0
552239,Pryce St Mountain Ash,2024-01-24T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.5
552239,Pryce St Mountain Ash,2024-01-24T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,9.12
552239,Pryce St Mountain Ash,2024-01-24T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,24.0
552239,Pryce St Mountain Ash,2024-01-24T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.62
552239,Pryce St Mountain Ash,2024-01-24T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.62
552239,Pryce St Mountain Ash,2024-01-24T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.75
552239,Pryce St Mountain Ash,2024-01-24T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
552239,Pryce St Mountain Ash,2024-01-24T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.2
552239,Pryce St Mountain Ash,2024-01-24T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.36
552239,Pryce St Mountain Ash,2024-01-24T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
552239,Pryce St Mountain Ash,2024-01-24T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.42
552239,Pryce St Mountain Ash,2024-01-24T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.09
552239,Pryce St Mountain Ash,2024-01-24T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
552239,Pryce St Mountain Ash,2024-01-24T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
552239,Pryce St Mountain Ash,2024-01-24T15:00:00.000+00:00,busbar,,L3 Active Power,kW,58.0
552239,Pryce St Mountain Ash,2024-01-24T15:00:00.000+00:00,busbar,,L2 Active Power,kW,48.0
552239,Pryce St Mountain Ash,2024-01-24T15:00:00.000+00:00,busbar,,L1 Active Power,kW,53.0
552239,Pryce St Mountain Ash,2024-01-24T15:00:00.000+00:00,busbar,,N Current (Min),A,42.5
552239,Pryce St Mountain Ash,2024-01-24T15:00:00.000+00:00,busbar,,N Current (Max),A,92.25
552239,Pryce St Mountain Ash,2024-01-24T15:00:00.000+00:00,busbar,,N Current (RMS),A,60.5
552239,Pryce St Mountain Ash,2024-01-24T15:00:00.000+00:00,busbar,,L3 Current (Min),A,213.0
552239,Pryce St Mountain Ash,2024-01-24T15:00:00.000+00:00,busbar,,L3 Current (Max),A,291.12
552239,Pryce St Mountain Ash,2024-01-24T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,243.12
552239,Pryce St Mountain Ash,2024-01-24T15:00:00.000+00:00,busbar,,L2 Current (Min),A,157.75
552239,Pryce St Mountain Ash,2024-01-24T15:00:00.000+00:00,busbar,,L2 Current (Max),A,257.75
552239,Pryce St Mountain Ash,2024-01-24T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.12
552239,Pryce St Mountain Ash,2024-01-24T15:00:00.000+00:00,busbar,,L1 Current (Min),A,192.75
552239,Pryce St Mountain Ash,2024-01-24T15:00:00.000+00:00,busbar,,L1 Current (Max),A,295.38
552239,Pryce St Mountain Ash,2024-01-24T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,223.75
552239,Pryce St Mountain Ash,2024-01-24T15:00:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T15:00:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.44
552239,Pryce St Mountain Ash,2024-01-24T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.12
552239,Pryce St Mountain Ash,2024-01-24T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.5
552239,Pryce St Mountain Ash,2024-01-24T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
552239,Pryce St Mountain Ash,2024-01-24T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99429
552239,Pryce St Mountain Ash,2024-01-24T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99719
552239,Pryce St Mountain Ash,2024-01-24T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98709
552239,Pryce St Mountain Ash,2024-01-24T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
552239,Pryce St Mountain Ash,2024-01-24T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
552239,Pryce St Mountain Ash,2024-01-24T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
552239,Pryce St Mountain Ash,2024-01-24T14:50:00.000+00:00,feeder,4,N Current (Min),A,12.88
552239,Pryce St Mountain Ash,2024-01-24T14:50:00.000+00:00,feeder,4,N Current (Max),A,100.88
552239,Pryce St Mountain Ash,2024-01-24T14:50:00.000+00:00,feeder,4,N Current (RMS),A,39.62
552239,Pryce St Mountain Ash,2024-01-24T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,100.88
552239,Pryce St Mountain Ash,2024-01-24T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,137.5
552239,Pryce St Mountain Ash,2024-01-24T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,114.62
552239,Pryce St Mountain Ash,2024-01-24T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,81.62
552239,Pryce St Mountain Ash,2024-01-24T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,162.25
552239,Pryce St Mountain Ash,2024-01-24T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,104.25
552239,Pryce St Mountain Ash,2024-01-24T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,57.0
552239,Pryce St Mountain Ash,2024-01-24T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,156.62
552239,Pryce St Mountain Ash,2024-01-24T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,68.38
552239,Pryce St Mountain Ash,2024-01-24T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.06
552239,Pryce St Mountain Ash,2024-01-24T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.13
552239,Pryce St Mountain Ash,2024-01-24T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.88
552239,Pryce St Mountain Ash,2024-01-24T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98636
552239,Pryce St Mountain Ash,2024-01-24T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95996
552239,Pryce St Mountain Ash,2024-01-24T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99271
552239,Pryce St Mountain Ash,2024-01-24T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
552239,Pryce St Mountain Ash,2024-01-24T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-24T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
552239,Pryce St Mountain Ash,2024-01-24T14:50:00.000+00:00,feeder,3,N Current (Min),A,65.25
552239,Pryce St Mountain Ash,2024-01-24T14:50:00.000+00:00,feeder,3,N Current (Max),A,112.5
552239,Pryce St Mountain Ash,2024-01-24T14:50:00.000+00:00,feeder,3,N Current (RMS),A,85.12
552239,Pryce St Mountain Ash,2024-01-24T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,55.5
552239,Pryce St Mountain Ash,2024-01-24T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,78.38
552239,Pryce St Mountain Ash,2024-01-24T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,64.25
552239,Pryce St Mountain Ash,2024-01-24T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,14.12
552239,Pryce St Mountain Ash,2024-01-24T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,26.5
552239,Pryce St Mountain Ash,2024-01-24T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.75
552239,Pryce St Mountain Ash,2024-01-24T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,100.12
552239,Pryce St Mountain Ash,2024-01-24T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,154.75
552239,Pryce St Mountain Ash,2024-01-24T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,123.38
552239,Pryce St Mountain Ash,2024-01-24T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.12
552239,Pryce St Mountain Ash,2024-01-24T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.44
552239,Pryce St Mountain Ash,2024-01-24T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.81
552239,Pryce St Mountain Ash,2024-01-24T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99213
552239,Pryce St Mountain Ash,2024-01-24T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95145
552239,Pryce St Mountain Ash,2024-01-24T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96658
552239,Pryce St Mountain Ash,2024-01-24T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
552239,Pryce St Mountain Ash,2024-01-24T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
552239,Pryce St Mountain Ash,2024-01-24T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
552239,Pryce St Mountain Ash,2024-01-24T14:50:00.000+00:00,feeder,2,N Current (Min),A,9.0
552239,Pryce St Mountain Ash,2024-01-24T14:50:00.000+00:00,feeder,2,N Current (Max),A,38.75
552239,Pryce St Mountain Ash,2024-01-24T14:50:00.000+00:00,feeder,2,N Current (RMS),A,19.5
552239,Pryce St Mountain Ash,2024-01-24T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,19.0
552239,Pryce St Mountain Ash,2024-01-24T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,44.0
552239,Pryce St Mountain Ash,2024-01-24T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.38
552239,Pryce St Mountain Ash,2024-01-24T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,13.0
552239,Pryce St Mountain Ash,2024-01-24T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,48.25
552239,Pryce St Mountain Ash,2024-01-24T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
552239,Pryce St Mountain Ash,2024-01-24T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,5.0
552239,Pryce St Mountain Ash,2024-01-24T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,11.12
552239,Pryce St Mountain Ash,2024-01-24T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.75
552239,Pryce St Mountain Ash,2024-01-24T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.31
552239,Pryce St Mountain Ash,2024-01-24T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.13
552239,Pryce St Mountain Ash,2024-01-24T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.12
552239,Pryce St Mountain Ash,2024-01-24T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.995
552239,Pryce St Mountain Ash,2024-01-24T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97308
552239,Pryce St Mountain Ash,2024-01-24T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97513
552239,Pryce St Mountain Ash,2024-01-24T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
552239,Pryce St Mountain Ash,2024-01-24T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
552239,Pryce St Mountain Ash,2024-01-24T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-24T14:50:00.000+00:00,feeder,1,N Current (Min),A,31.5
552239,Pryce St Mountain Ash,2024-01-24T14:50:00.000+00:00,feeder,1,N Current (Max),A,15.38
552239,Pryce St Mountain Ash,2024-01-24T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,18.12
552239,Pryce St Mountain Ash,2024-01-24T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,44.75
552239,Pryce St Mountain Ash,2024-01-24T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
552239,Pryce St Mountain Ash,2024-01-24T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,20.0
552239,Pryce St Mountain Ash,2024-01-24T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,45.0
552239,Pryce St Mountain Ash,2024-01-24T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.38
552239,Pryce St Mountain Ash,2024-01-24T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,9.12
552239,Pryce St Mountain Ash,2024-01-24T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,37.62
552239,Pryce St Mountain Ash,2024-01-24T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.25
552239,Pryce St Mountain Ash,2024-01-24T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.19
552239,Pryce St Mountain Ash,2024-01-24T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.11
552239,Pryce St Mountain Ash,2024-01-24T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
552239,Pryce St Mountain Ash,2024-01-24T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.62
552239,Pryce St Mountain Ash,2024-01-24T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.83
552239,Pryce St Mountain Ash,2024-01-24T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
552239,Pryce St Mountain Ash,2024-01-24T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,235.44
552239,Pryce St Mountain Ash,2024-01-24T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.66
552239,Pryce St Mountain Ash,2024-01-24T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.97
552239,Pryce St Mountain Ash,2024-01-24T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
552239,Pryce St Mountain Ash,2024-01-24T14:50:00.000+00:00,busbar,,L3 Active Power,kW,56.0
552239,Pryce St Mountain Ash,2024-01-24T14:50:00.000+00:00,busbar,,L2 Active Power,kW,41.0
552239,Pryce St Mountain Ash,2024-01-24T14:50:00.000+00:00,busbar,,L1 Active Power,kW,51.0
552239,Pryce St Mountain Ash,2024-01-24T14:50:00.000+00:00,busbar,,N Current (Min),A,43.25
552239,Pryce St Mountain Ash,2024-01-24T14:50:00.000+00:00,busbar,,N Current (Max),A,110.62
552239,Pryce St Mountain Ash,2024-01-24T14:50:00.000+00:00,busbar,,N Current (RMS),A,68.38
552239,Pryce St Mountain Ash,2024-01-24T14:50:00.000+00:00,busbar,,L3 Current (Min),A,202.62
552239,Pryce St Mountain Ash,2024-01-24T14:50:00.000+00:00,busbar,,L3 Current (Max),A,270.25
552239,Pryce St Mountain Ash,2024-01-24T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,236.5
552239,Pryce St Mountain Ash,2024-01-24T14:50:00.000+00:00,busbar,,L2 Current (Min),A,142.38
552239,Pryce St Mountain Ash,2024-01-24T14:50:00.000+00:00,busbar,,L2 Current (Max),A,245.0
552239,Pryce St Mountain Ash,2024-01-24T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.0
552239,Pryce St Mountain Ash,2024-01-24T14:50:00.000+00:00,busbar,,L1 Current (Min),A,187.5
552239,Pryce St Mountain Ash,2024-01-24T14:50:00.000+00:00,busbar,,L1 Current (Max),A,298.38
552239,Pryce St Mountain Ash,2024-01-24T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,216.38
552239,Pryce St Mountain Ash,2024-01-24T14:50:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T14:50:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.44
552239,Pryce St Mountain Ash,2024-01-24T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.38
552239,Pryce St Mountain Ash,2024-01-24T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,11.56
552239,Pryce St Mountain Ash,2024-01-24T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
552239,Pryce St Mountain Ash,2024-01-24T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99478
552239,Pryce St Mountain Ash,2024-01-24T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99145
552239,Pryce St Mountain Ash,2024-01-24T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98849
552239,Pryce St Mountain Ash,2024-01-24T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
552239,Pryce St Mountain Ash,2024-01-24T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
552239,Pryce St Mountain Ash,2024-01-24T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
552239,Pryce St Mountain Ash,2024-01-24T14:40:00.000+00:00,feeder,4,N Current (Min),A,15.25
552239,Pryce St Mountain Ash,2024-01-24T14:40:00.000+00:00,feeder,4,N Current (Max),A,86.38
552239,Pryce St Mountain Ash,2024-01-24T14:40:00.000+00:00,feeder,4,N Current (RMS),A,36.25
552239,Pryce St Mountain Ash,2024-01-24T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,72.5
552239,Pryce St Mountain Ash,2024-01-24T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,115.12
552239,Pryce St Mountain Ash,2024-01-24T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,92.12
552239,Pryce St Mountain Ash,2024-01-24T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,84.0
552239,Pryce St Mountain Ash,2024-01-24T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,151.75
552239,Pryce St Mountain Ash,2024-01-24T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,106.12
552239,Pryce St Mountain Ash,2024-01-24T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,54.88
552239,Pryce St Mountain Ash,2024-01-24T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,151.12
552239,Pryce St Mountain Ash,2024-01-24T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,72.0
552239,Pryce St Mountain Ash,2024-01-24T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.56
552239,Pryce St Mountain Ash,2024-01-24T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,17.87
552239,Pryce St Mountain Ash,2024-01-24T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.13
