Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552239,Pryce St Mountain Ash,2024-01-24T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98669
552239,Pryce St Mountain Ash,2024-01-24T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97397
552239,Pryce St Mountain Ash,2024-01-24T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99234
552239,Pryce St Mountain Ash,2024-01-24T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
552239,Pryce St Mountain Ash,2024-01-24T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-24T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
552239,Pryce St Mountain Ash,2024-01-24T14:40:00.000+00:00,feeder,3,N Current (Min),A,61.0
552239,Pryce St Mountain Ash,2024-01-24T14:40:00.000+00:00,feeder,3,N Current (Max),A,101.88
552239,Pryce St Mountain Ash,2024-01-24T14:40:00.000+00:00,feeder,3,N Current (RMS),A,79.38
552239,Pryce St Mountain Ash,2024-01-24T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,55.5
552239,Pryce St Mountain Ash,2024-01-24T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,79.38
552239,Pryce St Mountain Ash,2024-01-24T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,66.5
552239,Pryce St Mountain Ash,2024-01-24T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,14.88
552239,Pryce St Mountain Ash,2024-01-24T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,28.12
552239,Pryce St Mountain Ash,2024-01-24T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.75
552239,Pryce St Mountain Ash,2024-01-24T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,95.88
552239,Pryce St Mountain Ash,2024-01-24T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,152.0
552239,Pryce St Mountain Ash,2024-01-24T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,118.62
552239,Pryce St Mountain Ash,2024-01-24T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.5
552239,Pryce St Mountain Ash,2024-01-24T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.69
552239,Pryce St Mountain Ash,2024-01-24T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.75
552239,Pryce St Mountain Ash,2024-01-24T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96872
552239,Pryce St Mountain Ash,2024-01-24T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96246
552239,Pryce St Mountain Ash,2024-01-24T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94827
552239,Pryce St Mountain Ash,2024-01-24T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-24T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
552239,Pryce St Mountain Ash,2024-01-24T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
552239,Pryce St Mountain Ash,2024-01-24T14:40:00.000+00:00,feeder,2,N Current (Min),A,7.62
552239,Pryce St Mountain Ash,2024-01-24T14:40:00.000+00:00,feeder,2,N Current (Max),A,26.0
552239,Pryce St Mountain Ash,2024-01-24T14:40:00.000+00:00,feeder,2,N Current (RMS),A,14.75
552239,Pryce St Mountain Ash,2024-01-24T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,10.38
552239,Pryce St Mountain Ash,2024-01-24T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,33.38
552239,Pryce St Mountain Ash,2024-01-24T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.88
552239,Pryce St Mountain Ash,2024-01-24T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,13.75
552239,Pryce St Mountain Ash,2024-01-24T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,32.0
552239,Pryce St Mountain Ash,2024-01-24T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.62
552239,Pryce St Mountain Ash,2024-01-24T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,4.5
552239,Pryce St Mountain Ash,2024-01-24T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,22.12
552239,Pryce St Mountain Ash,2024-01-24T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
552239,Pryce St Mountain Ash,2024-01-24T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.19
552239,Pryce St Mountain Ash,2024-01-24T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.13
552239,Pryce St Mountain Ash,2024-01-24T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.38
552239,Pryce St Mountain Ash,2024-01-24T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99368
552239,Pryce St Mountain Ash,2024-01-24T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94931
552239,Pryce St Mountain Ash,2024-01-24T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98721
552239,Pryce St Mountain Ash,2024-01-24T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
552239,Pryce St Mountain Ash,2024-01-24T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
552239,Pryce St Mountain Ash,2024-01-24T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
552239,Pryce St Mountain Ash,2024-01-24T14:40:00.000+00:00,feeder,1,N Current (Min),A,32.12
552239,Pryce St Mountain Ash,2024-01-24T14:40:00.000+00:00,feeder,1,N Current (Max),A,16.38
552239,Pryce St Mountain Ash,2024-01-24T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,17.25
552239,Pryce St Mountain Ash,2024-01-24T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,36.5
552239,Pryce St Mountain Ash,2024-01-24T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
552239,Pryce St Mountain Ash,2024-01-24T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,18.38
552239,Pryce St Mountain Ash,2024-01-24T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,45.0
552239,Pryce St Mountain Ash,2024-01-24T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
552239,Pryce St Mountain Ash,2024-01-24T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,8.88
552239,Pryce St Mountain Ash,2024-01-24T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,53.25
552239,Pryce St Mountain Ash,2024-01-24T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.38
552239,Pryce St Mountain Ash,2024-01-24T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.2
552239,Pryce St Mountain Ash,2024-01-24T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.11
552239,Pryce St Mountain Ash,2024-01-24T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
552239,Pryce St Mountain Ash,2024-01-24T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.5
552239,Pryce St Mountain Ash,2024-01-24T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.45
552239,Pryce St Mountain Ash,2024-01-24T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
552239,Pryce St Mountain Ash,2024-01-24T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,235.91
552239,Pryce St Mountain Ash,2024-01-24T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.11
552239,Pryce St Mountain Ash,2024-01-24T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
552239,Pryce St Mountain Ash,2024-01-24T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
552239,Pryce St Mountain Ash,2024-01-24T14:40:00.000+00:00,busbar,,L3 Active Power,kW,48.0
552239,Pryce St Mountain Ash,2024-01-24T14:40:00.000+00:00,busbar,,L2 Active Power,kW,40.0
552239,Pryce St Mountain Ash,2024-01-24T14:40:00.000+00:00,busbar,,L1 Active Power,kW,53.0
552239,Pryce St Mountain Ash,2024-01-24T14:40:00.000+00:00,busbar,,N Current (Min),A,45.88
552239,Pryce St Mountain Ash,2024-01-24T14:40:00.000+00:00,busbar,,N Current (Max),A,126.38
552239,Pryce St Mountain Ash,2024-01-24T14:40:00.000+00:00,busbar,,N Current (RMS),A,66.0
552239,Pryce St Mountain Ash,2024-01-24T14:40:00.000+00:00,busbar,,L3 Current (Min),A,174.0
552239,Pryce St Mountain Ash,2024-01-24T14:40:00.000+00:00,busbar,,L3 Current (Max),A,238.5
552239,Pryce St Mountain Ash,2024-01-24T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.62
552239,Pryce St Mountain Ash,2024-01-24T14:40:00.000+00:00,busbar,,L2 Current (Min),A,141.38
552239,Pryce St Mountain Ash,2024-01-24T14:40:00.000+00:00,busbar,,L2 Current (Max),A,212.88
552239,Pryce St Mountain Ash,2024-01-24T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
552239,Pryce St Mountain Ash,2024-01-24T14:40:00.000+00:00,busbar,,L1 Current (Min),A,180.25
552239,Pryce St Mountain Ash,2024-01-24T14:40:00.000+00:00,busbar,,L1 Current (Max),A,297.0
552239,Pryce St Mountain Ash,2024-01-24T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,224.88
552239,Pryce St Mountain Ash,2024-01-24T14:40:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T14:40:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.13
552239,Pryce St Mountain Ash,2024-01-24T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.12
552239,Pryce St Mountain Ash,2024-01-24T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.12
552239,Pryce St Mountain Ash,2024-01-24T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99481
552239,Pryce St Mountain Ash,2024-01-24T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99646
552239,Pryce St Mountain Ash,2024-01-24T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98895
552239,Pryce St Mountain Ash,2024-01-24T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
552239,Pryce St Mountain Ash,2024-01-24T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
552239,Pryce St Mountain Ash,2024-01-24T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
552239,Pryce St Mountain Ash,2024-01-24T14:30:00.000+00:00,feeder,4,N Current (Min),A,13.12
552239,Pryce St Mountain Ash,2024-01-24T14:30:00.000+00:00,feeder,4,N Current (Max),A,53.62
552239,Pryce St Mountain Ash,2024-01-24T14:30:00.000+00:00,feeder,4,N Current (RMS),A,27.75
552239,Pryce St Mountain Ash,2024-01-24T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,71.0
552239,Pryce St Mountain Ash,2024-01-24T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,109.75
552239,Pryce St Mountain Ash,2024-01-24T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,87.88
552239,Pryce St Mountain Ash,2024-01-24T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,73.0
552239,Pryce St Mountain Ash,2024-01-24T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,110.5
552239,Pryce St Mountain Ash,2024-01-24T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,89.25
552239,Pryce St Mountain Ash,2024-01-24T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,55.12
552239,Pryce St Mountain Ash,2024-01-24T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,130.25
552239,Pryce St Mountain Ash,2024-01-24T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,66.38
552239,Pryce St Mountain Ash,2024-01-24T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.69
552239,Pryce St Mountain Ash,2024-01-24T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.0
552239,Pryce St Mountain Ash,2024-01-24T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.44
552239,Pryce St Mountain Ash,2024-01-24T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
552239,Pryce St Mountain Ash,2024-01-24T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98325
552239,Pryce St Mountain Ash,2024-01-24T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97531
552239,Pryce St Mountain Ash,2024-01-24T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99313
552239,Pryce St Mountain Ash,2024-01-24T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
552239,Pryce St Mountain Ash,2024-01-24T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-24T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
552239,Pryce St Mountain Ash,2024-01-24T14:30:00.000+00:00,feeder,3,N Current (Min),A,60.5
552239,Pryce St Mountain Ash,2024-01-24T14:30:00.000+00:00,feeder,3,N Current (Max),A,116.12
552239,Pryce St Mountain Ash,2024-01-24T14:30:00.000+00:00,feeder,3,N Current (RMS),A,89.38
552239,Pryce St Mountain Ash,2024-01-24T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,58.0
552239,Pryce St Mountain Ash,2024-01-24T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,74.38
552239,Pryce St Mountain Ash,2024-01-24T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,65.5
552239,Pryce St Mountain Ash,2024-01-24T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,14.88
552239,Pryce St Mountain Ash,2024-01-24T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,23.38
552239,Pryce St Mountain Ash,2024-01-24T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
552239,Pryce St Mountain Ash,2024-01-24T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,95.88
552239,Pryce St Mountain Ash,2024-01-24T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,158.88
552239,Pryce St Mountain Ash,2024-01-24T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,129.5
552239,Pryce St Mountain Ash,2024-01-24T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.0
552239,Pryce St Mountain Ash,2024-01-24T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.25
552239,Pryce St Mountain Ash,2024-01-24T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.94
552239,Pryce St Mountain Ash,2024-01-24T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97723
552239,Pryce St Mountain Ash,2024-01-24T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96368
552239,Pryce St Mountain Ash,2024-01-24T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95251
552239,Pryce St Mountain Ash,2024-01-24T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-24T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
552239,Pryce St Mountain Ash,2024-01-24T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
552239,Pryce St Mountain Ash,2024-01-24T14:30:00.000+00:00,feeder,2,N Current (Min),A,8.75
552239,Pryce St Mountain Ash,2024-01-24T14:30:00.000+00:00,feeder,2,N Current (Max),A,20.25
552239,Pryce St Mountain Ash,2024-01-24T14:30:00.000+00:00,feeder,2,N Current (RMS),A,13.88
552239,Pryce St Mountain Ash,2024-01-24T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,10.38
552239,Pryce St Mountain Ash,2024-01-24T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,27.5
552239,Pryce St Mountain Ash,2024-01-24T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.12
552239,Pryce St Mountain Ash,2024-01-24T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,13.88
552239,Pryce St Mountain Ash,2024-01-24T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,26.0
552239,Pryce St Mountain Ash,2024-01-24T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
552239,Pryce St Mountain Ash,2024-01-24T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,4.75
552239,Pryce St Mountain Ash,2024-01-24T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,13.0
552239,Pryce St Mountain Ash,2024-01-24T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.62
552239,Pryce St Mountain Ash,2024-01-24T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.38
552239,Pryce St Mountain Ash,2024-01-24T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.0
552239,Pryce St Mountain Ash,2024-01-24T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.75
552239,Pryce St Mountain Ash,2024-01-24T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99103
552239,Pryce St Mountain Ash,2024-01-24T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96588
552239,Pryce St Mountain Ash,2024-01-24T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96826
552239,Pryce St Mountain Ash,2024-01-24T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
552239,Pryce St Mountain Ash,2024-01-24T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
552239,Pryce St Mountain Ash,2024-01-24T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-24T14:30:00.000+00:00,feeder,1,N Current (Min),A,33.38
552239,Pryce St Mountain Ash,2024-01-24T14:30:00.000+00:00,feeder,1,N Current (Max),A,14.25
552239,Pryce St Mountain Ash,2024-01-24T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,17.12
552239,Pryce St Mountain Ash,2024-01-24T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,37.25
552239,Pryce St Mountain Ash,2024-01-24T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.5
552239,Pryce St Mountain Ash,2024-01-24T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,18.5
552239,Pryce St Mountain Ash,2024-01-24T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,49.75
552239,Pryce St Mountain Ash,2024-01-24T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.75
552239,Pryce St Mountain Ash,2024-01-24T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,7.5
552239,Pryce St Mountain Ash,2024-01-24T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,32.38
552239,Pryce St Mountain Ash,2024-01-24T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.25
552239,Pryce St Mountain Ash,2024-01-24T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.7
552239,Pryce St Mountain Ash,2024-01-24T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.98
552239,Pryce St Mountain Ash,2024-01-24T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
552239,Pryce St Mountain Ash,2024-01-24T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.16
552239,Pryce St Mountain Ash,2024-01-24T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.3
552239,Pryce St Mountain Ash,2024-01-24T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
552239,Pryce St Mountain Ash,2024-01-24T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.03
552239,Pryce St Mountain Ash,2024-01-24T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.14
552239,Pryce St Mountain Ash,2024-01-24T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
552239,Pryce St Mountain Ash,2024-01-24T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
552239,Pryce St Mountain Ash,2024-01-24T14:30:00.000+00:00,busbar,,L3 Active Power,kW,46.0
552239,Pryce St Mountain Ash,2024-01-24T14:30:00.000+00:00,busbar,,L2 Active Power,kW,36.0
552239,Pryce St Mountain Ash,2024-01-24T14:30:00.000+00:00,busbar,,L1 Active Power,kW,51.0
552239,Pryce St Mountain Ash,2024-01-24T14:30:00.000+00:00,busbar,,N Current (Min),A,47.38
552239,Pryce St Mountain Ash,2024-01-24T14:30:00.000+00:00,busbar,,N Current (Max),A,117.62
552239,Pryce St Mountain Ash,2024-01-24T14:30:00.000+00:00,busbar,,N Current (RMS),A,71.88
552239,Pryce St Mountain Ash,2024-01-24T14:30:00.000+00:00,busbar,,L3 Current (Min),A,161.88
552239,Pryce St Mountain Ash,2024-01-24T14:30:00.000+00:00,busbar,,L3 Current (Max),A,224.5
552239,Pryce St Mountain Ash,2024-01-24T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.12
552239,Pryce St Mountain Ash,2024-01-24T14:30:00.000+00:00,busbar,,L2 Current (Min),A,129.12
552239,Pryce St Mountain Ash,2024-01-24T14:30:00.000+00:00,busbar,,L2 Current (Max),A,185.5
552239,Pryce St Mountain Ash,2024-01-24T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.25
552239,Pryce St Mountain Ash,2024-01-24T14:30:00.000+00:00,busbar,,L1 Current (Min),A,180.12
552239,Pryce St Mountain Ash,2024-01-24T14:30:00.000+00:00,busbar,,L1 Current (Max),A,276.62
552239,Pryce St Mountain Ash,2024-01-24T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.38
552239,Pryce St Mountain Ash,2024-01-24T14:30:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T14:30:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.75
552239,Pryce St Mountain Ash,2024-01-24T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.44
552239,Pryce St Mountain Ash,2024-01-24T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,6.63
552239,Pryce St Mountain Ash,2024-01-24T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
552239,Pryce St Mountain Ash,2024-01-24T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99417
552239,Pryce St Mountain Ash,2024-01-24T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98965
552239,Pryce St Mountain Ash,2024-01-24T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98721
552239,Pryce St Mountain Ash,2024-01-24T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
552239,Pryce St Mountain Ash,2024-01-24T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
552239,Pryce St Mountain Ash,2024-01-24T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
552239,Pryce St Mountain Ash,2024-01-24T14:20:00.000+00:00,feeder,4,N Current (Min),A,13.12
552239,Pryce St Mountain Ash,2024-01-24T14:20:00.000+00:00,feeder,4,N Current (Max),A,73.0
552239,Pryce St Mountain Ash,2024-01-24T14:20:00.000+00:00,feeder,4,N Current (RMS),A,32.12
552239,Pryce St Mountain Ash,2024-01-24T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,74.12
552239,Pryce St Mountain Ash,2024-01-24T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,109.88
552239,Pryce St Mountain Ash,2024-01-24T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,91.12
552239,Pryce St Mountain Ash,2024-01-24T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,72.88
552239,Pryce St Mountain Ash,2024-01-24T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,137.88
552239,Pryce St Mountain Ash,2024-01-24T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,90.5
552239,Pryce St Mountain Ash,2024-01-24T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,55.0
552239,Pryce St Mountain Ash,2024-01-24T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,154.12
552239,Pryce St Mountain Ash,2024-01-24T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,67.12
552239,Pryce St Mountain Ash,2024-01-24T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.19
552239,Pryce St Mountain Ash,2024-01-24T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.5
552239,Pryce St Mountain Ash,2024-01-24T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.06
552239,Pryce St Mountain Ash,2024-01-24T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
552239,Pryce St Mountain Ash,2024-01-24T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98444
552239,Pryce St Mountain Ash,2024-01-24T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97925
552239,Pryce St Mountain Ash,2024-01-24T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99136
552239,Pryce St Mountain Ash,2024-01-24T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
552239,Pryce St Mountain Ash,2024-01-24T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
552239,Pryce St Mountain Ash,2024-01-24T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
552239,Pryce St Mountain Ash,2024-01-24T14:20:00.000+00:00,feeder,3,N Current (Min),A,63.88
552239,Pryce St Mountain Ash,2024-01-24T14:20:00.000+00:00,feeder,3,N Current (Max),A,106.25
552239,Pryce St Mountain Ash,2024-01-24T14:20:00.000+00:00,feeder,3,N Current (RMS),A,81.12
552239,Pryce St Mountain Ash,2024-01-24T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,58.25
552239,Pryce St Mountain Ash,2024-01-24T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,78.5
552239,Pryce St Mountain Ash,2024-01-24T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,67.12
552239,Pryce St Mountain Ash,2024-01-24T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,14.88
552239,Pryce St Mountain Ash,2024-01-24T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,31.75
552239,Pryce St Mountain Ash,2024-01-24T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.38
552239,Pryce St Mountain Ash,2024-01-24T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,107.25
552239,Pryce St Mountain Ash,2024-01-24T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,153.62
552239,Pryce St Mountain Ash,2024-01-24T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,127.12
552239,Pryce St Mountain Ash,2024-01-24T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.75
552239,Pryce St Mountain Ash,2024-01-24T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.94
552239,Pryce St Mountain Ash,2024-01-24T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,12.0
552239,Pryce St Mountain Ash,2024-01-24T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96185
552239,Pryce St Mountain Ash,2024-01-24T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96942
552239,Pryce St Mountain Ash,2024-01-24T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97324
552239,Pryce St Mountain Ash,2024-01-24T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-24T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
552239,Pryce St Mountain Ash,2024-01-24T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-24T14:20:00.000+00:00,feeder,2,N Current (Min),A,7.5
552239,Pryce St Mountain Ash,2024-01-24T14:20:00.000+00:00,feeder,2,N Current (Max),A,26.75
552239,Pryce St Mountain Ash,2024-01-24T14:20:00.000+00:00,feeder,2,N Current (RMS),A,14.75
552239,Pryce St Mountain Ash,2024-01-24T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,9.38
552239,Pryce St Mountain Ash,2024-01-24T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,27.38
552239,Pryce St Mountain Ash,2024-01-24T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
552239,Pryce St Mountain Ash,2024-01-24T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,14.38
552239,Pryce St Mountain Ash,2024-01-24T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,32.38
552239,Pryce St Mountain Ash,2024-01-24T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.75
552239,Pryce St Mountain Ash,2024-01-24T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,4.75
552239,Pryce St Mountain Ash,2024-01-24T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,17.38
552239,Pryce St Mountain Ash,2024-01-24T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.62
552239,Pryce St Mountain Ash,2024-01-24T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.88
552239,Pryce St Mountain Ash,2024-01-24T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.37
552239,Pryce St Mountain Ash,2024-01-24T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.31
552239,Pryce St Mountain Ash,2024-01-24T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99377
552239,Pryce St Mountain Ash,2024-01-24T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95297
552239,Pryce St Mountain Ash,2024-01-24T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96722
552239,Pryce St Mountain Ash,2024-01-24T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
552239,Pryce St Mountain Ash,2024-01-24T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
552239,Pryce St Mountain Ash,2024-01-24T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-24T14:20:00.000+00:00,feeder,1,N Current (Min),A,29.88
552239,Pryce St Mountain Ash,2024-01-24T14:20:00.000+00:00,feeder,1,N Current (Max),A,18.38
552239,Pryce St Mountain Ash,2024-01-24T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,25.75
552239,Pryce St Mountain Ash,2024-01-24T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,46.62
552239,Pryce St Mountain Ash,2024-01-24T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.5
552239,Pryce St Mountain Ash,2024-01-24T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,22.0
552239,Pryce St Mountain Ash,2024-01-24T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,49.5
552239,Pryce St Mountain Ash,2024-01-24T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.38
552239,Pryce St Mountain Ash,2024-01-24T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,7.5
552239,Pryce St Mountain Ash,2024-01-24T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,27.75
552239,Pryce St Mountain Ash,2024-01-24T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.62
552239,Pryce St Mountain Ash,2024-01-24T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.42
552239,Pryce St Mountain Ash,2024-01-24T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.59
552239,Pryce St Mountain Ash,2024-01-24T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
552239,Pryce St Mountain Ash,2024-01-24T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.42
552239,Pryce St Mountain Ash,2024-01-24T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.11
552239,Pryce St Mountain Ash,2024-01-24T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
552239,Pryce St Mountain Ash,2024-01-24T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,235.52
552239,Pryce St Mountain Ash,2024-01-24T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.81
552239,Pryce St Mountain Ash,2024-01-24T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
552239,Pryce St Mountain Ash,2024-01-24T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
552239,Pryce St Mountain Ash,2024-01-24T14:20:00.000+00:00,busbar,,L3 Active Power,kW,49.0
552239,Pryce St Mountain Ash,2024-01-24T14:20:00.000+00:00,busbar,,L2 Active Power,kW,38.0
552239,Pryce St Mountain Ash,2024-01-24T14:20:00.000+00:00,busbar,,L1 Active Power,kW,51.0
552239,Pryce St Mountain Ash,2024-01-24T14:20:00.000+00:00,busbar,,N Current (Min),A,46.5
552239,Pryce St Mountain Ash,2024-01-24T14:20:00.000+00:00,busbar,,N Current (Max),A,138.5
552239,Pryce St Mountain Ash,2024-01-24T14:20:00.000+00:00,busbar,,N Current (RMS),A,65.75
552239,Pryce St Mountain Ash,2024-01-24T14:20:00.000+00:00,busbar,,L3 Current (Min),A,174.75
552239,Pryce St Mountain Ash,2024-01-24T14:20:00.000+00:00,busbar,,L3 Current (Max),A,235.12
552239,Pryce St Mountain Ash,2024-01-24T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.62
552239,Pryce St Mountain Ash,2024-01-24T14:20:00.000+00:00,busbar,,L2 Current (Min),A,132.12
552239,Pryce St Mountain Ash,2024-01-24T14:20:00.000+00:00,busbar,,L2 Current (Max),A,213.75
552239,Pryce St Mountain Ash,2024-01-24T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.25
552239,Pryce St Mountain Ash,2024-01-24T14:20:00.000+00:00,busbar,,L1 Current (Min),A,180.25
552239,Pryce St Mountain Ash,2024-01-24T14:20:00.000+00:00,busbar,,L1 Current (Max),A,314.0
552239,Pryce St Mountain Ash,2024-01-24T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.12
552239,Pryce St Mountain Ash,2024-01-24T14:20:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T14:20:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,7.63
552239,Pryce St Mountain Ash,2024-01-24T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,9.5
552239,Pryce St Mountain Ash,2024-01-24T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.5
552239,Pryce St Mountain Ash,2024-01-24T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
552239,Pryce St Mountain Ash,2024-01-24T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98755
552239,Pryce St Mountain Ash,2024-01-24T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99277
552239,Pryce St Mountain Ash,2024-01-24T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98743
552239,Pryce St Mountain Ash,2024-01-24T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
552239,Pryce St Mountain Ash,2024-01-24T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
552239,Pryce St Mountain Ash,2024-01-24T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
552239,Pryce St Mountain Ash,2024-01-24T14:10:00.000+00:00,feeder,4,N Current (Min),A,8.88
552239,Pryce St Mountain Ash,2024-01-24T14:10:00.000+00:00,feeder,4,N Current (Max),A,79.38
552239,Pryce St Mountain Ash,2024-01-24T14:10:00.000+00:00,feeder,4,N Current (RMS),A,32.0
552239,Pryce St Mountain Ash,2024-01-24T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,74.12
552239,Pryce St Mountain Ash,2024-01-24T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,115.38
552239,Pryce St Mountain Ash,2024-01-24T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,93.88
552239,Pryce St Mountain Ash,2024-01-24T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,50.12
552239,Pryce St Mountain Ash,2024-01-24T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,120.88
552239,Pryce St Mountain Ash,2024-01-24T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,68.62
552239,Pryce St Mountain Ash,2024-01-24T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,45.5
552239,Pryce St Mountain Ash,2024-01-24T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,156.75
552239,Pryce St Mountain Ash,2024-01-24T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,64.62
552239,Pryce St Mountain Ash,2024-01-24T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.31
552239,Pryce St Mountain Ash,2024-01-24T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.63
552239,Pryce St Mountain Ash,2024-01-24T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.37
552239,Pryce St Mountain Ash,2024-01-24T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
552239,Pryce St Mountain Ash,2024-01-24T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
552239,Pryce St Mountain Ash,2024-01-24T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98422
552239,Pryce St Mountain Ash,2024-01-24T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98062
552239,Pryce St Mountain Ash,2024-01-24T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98587
552239,Pryce St Mountain Ash,2024-01-24T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
552239,Pryce St Mountain Ash,2024-01-24T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
552239,Pryce St Mountain Ash,2024-01-24T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
552239,Pryce St Mountain Ash,2024-01-24T14:10:00.000+00:00,feeder,3,N Current (Min),A,35.62
552239,Pryce St Mountain Ash,2024-01-24T14:10:00.000+00:00,feeder,3,N Current (Max),A,86.5
552239,Pryce St Mountain Ash,2024-01-24T14:10:00.000+00:00,feeder,3,N Current (RMS),A,54.75
552239,Pryce St Mountain Ash,2024-01-24T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,56.62
552239,Pryce St Mountain Ash,2024-01-24T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,83.25
552239,Pryce St Mountain Ash,2024-01-24T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,68.5
552239,Pryce St Mountain Ash,2024-01-24T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,23.62
552239,Pryce St Mountain Ash,2024-01-24T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,37.62
552239,Pryce St Mountain Ash,2024-01-24T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.5
552239,Pryce St Mountain Ash,2024-01-24T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,76.75
552239,Pryce St Mountain Ash,2024-01-24T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,136.88
552239,Pryce St Mountain Ash,2024-01-24T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,98.5
552239,Pryce St Mountain Ash,2024-01-24T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.75
552239,Pryce St Mountain Ash,2024-01-24T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.56
552239,Pryce St Mountain Ash,2024-01-24T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.38
552239,Pryce St Mountain Ash,2024-01-24T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93417
552239,Pryce St Mountain Ash,2024-01-24T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98163
552239,Pryce St Mountain Ash,2024-01-24T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97278
552239,Pryce St Mountain Ash,2024-01-24T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-24T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
552239,Pryce St Mountain Ash,2024-01-24T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-24T14:10:00.000+00:00,feeder,2,N Current (Min),A,10.62
552239,Pryce St Mountain Ash,2024-01-24T14:10:00.000+00:00,feeder,2,N Current (Max),A,38.75
552239,Pryce St Mountain Ash,2024-01-24T14:10:00.000+00:00,feeder,2,N Current (RMS),A,20.12
552239,Pryce St Mountain Ash,2024-01-24T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,8.75
552239,Pryce St Mountain Ash,2024-01-24T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,16.25
552239,Pryce St Mountain Ash,2024-01-24T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.62
552239,Pryce St Mountain Ash,2024-01-24T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,17.75
552239,Pryce St Mountain Ash,2024-01-24T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,43.75
552239,Pryce St Mountain Ash,2024-01-24T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.12
552239,Pryce St Mountain Ash,2024-01-24T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,4.75
552239,Pryce St Mountain Ash,2024-01-24T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,15.12
552239,Pryce St Mountain Ash,2024-01-24T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.75
552239,Pryce St Mountain Ash,2024-01-24T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.13
552239,Pryce St Mountain Ash,2024-01-24T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.56
552239,Pryce St Mountain Ash,2024-01-24T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.06
552239,Pryce St Mountain Ash,2024-01-24T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98865
552239,Pryce St Mountain Ash,2024-01-24T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94452
552239,Pryce St Mountain Ash,2024-01-24T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96252
552239,Pryce St Mountain Ash,2024-01-24T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
552239,Pryce St Mountain Ash,2024-01-24T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
552239,Pryce St Mountain Ash,2024-01-24T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-24T14:10:00.000+00:00,feeder,1,N Current (Min),A,25.12
552239,Pryce St Mountain Ash,2024-01-24T14:10:00.000+00:00,feeder,1,N Current (Max),A,13.38
552239,Pryce St Mountain Ash,2024-01-24T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,20.75
552239,Pryce St Mountain Ash,2024-01-24T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,44.12
552239,Pryce St Mountain Ash,2024-01-24T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.5
552239,Pryce St Mountain Ash,2024-01-24T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,20.38
552239,Pryce St Mountain Ash,2024-01-24T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,41.0
552239,Pryce St Mountain Ash,2024-01-24T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.25
552239,Pryce St Mountain Ash,2024-01-24T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,7.0
552239,Pryce St Mountain Ash,2024-01-24T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,25.38
552239,Pryce St Mountain Ash,2024-01-24T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
552239,Pryce St Mountain Ash,2024-01-24T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.23
552239,Pryce St Mountain Ash,2024-01-24T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.52
552239,Pryce St Mountain Ash,2024-01-24T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
552239,Pryce St Mountain Ash,2024-01-24T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.78
552239,Pryce St Mountain Ash,2024-01-24T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.22
552239,Pryce St Mountain Ash,2024-01-24T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
552239,Pryce St Mountain Ash,2024-01-24T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,235.75
552239,Pryce St Mountain Ash,2024-01-24T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.84
552239,Pryce St Mountain Ash,2024-01-24T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
552239,Pryce St Mountain Ash,2024-01-24T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
552239,Pryce St Mountain Ash,2024-01-24T14:10:00.000+00:00,busbar,,L3 Active Power,kW,48.0
552239,Pryce St Mountain Ash,2024-01-24T14:10:00.000+00:00,busbar,,L2 Active Power,kW,34.0
552239,Pryce St Mountain Ash,2024-01-24T14:10:00.000+00:00,busbar,,L1 Active Power,kW,44.0
552239,Pryce St Mountain Ash,2024-01-24T14:10:00.000+00:00,busbar,,N Current (Min),A,46.25
552239,Pryce St Mountain Ash,2024-01-24T14:10:00.000+00:00,busbar,,N Current (Max),A,106.0
552239,Pryce St Mountain Ash,2024-01-24T14:10:00.000+00:00,busbar,,N Current (RMS),A,67.12
552239,Pryce St Mountain Ash,2024-01-24T14:10:00.000+00:00,busbar,,L3 Current (Min),A,174.75
552239,Pryce St Mountain Ash,2024-01-24T14:10:00.000+00:00,busbar,,L3 Current (Max),A,232.12
552239,Pryce St Mountain Ash,2024-01-24T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.38
552239,Pryce St Mountain Ash,2024-01-24T14:10:00.000+00:00,busbar,,L2 Current (Min),A,118.62
552239,Pryce St Mountain Ash,2024-01-24T14:10:00.000+00:00,busbar,,L2 Current (Max),A,193.38
552239,Pryce St Mountain Ash,2024-01-24T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.75
552239,Pryce St Mountain Ash,2024-01-24T14:10:00.000+00:00,busbar,,L1 Current (Min),A,151.62
552239,Pryce St Mountain Ash,2024-01-24T14:10:00.000+00:00,busbar,,L1 Current (Max),A,278.88
552239,Pryce St Mountain Ash,2024-01-24T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.25
552239,Pryce St Mountain Ash,2024-01-24T14:10:00.000+00:00,transformer,,Temperature,C,0.0
