Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552239,Pryce St Mountain Ash,2024-01-24T14:10:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,8.5
552239,Pryce St Mountain Ash,2024-01-24T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.62
552239,Pryce St Mountain Ash,2024-01-24T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.25
552239,Pryce St Mountain Ash,2024-01-24T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
552239,Pryce St Mountain Ash,2024-01-24T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98853
552239,Pryce St Mountain Ash,2024-01-24T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99023
552239,Pryce St Mountain Ash,2024-01-24T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98169
552239,Pryce St Mountain Ash,2024-01-24T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
552239,Pryce St Mountain Ash,2024-01-24T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
552239,Pryce St Mountain Ash,2024-01-24T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
552239,Pryce St Mountain Ash,2024-01-24T14:00:00.000+00:00,feeder,4,N Current (Min),A,10.75
552239,Pryce St Mountain Ash,2024-01-24T14:00:00.000+00:00,feeder,4,N Current (Max),A,59.88
552239,Pryce St Mountain Ash,2024-01-24T14:00:00.000+00:00,feeder,4,N Current (RMS),A,27.5
552239,Pryce St Mountain Ash,2024-01-24T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,72.88
552239,Pryce St Mountain Ash,2024-01-24T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,119.88
552239,Pryce St Mountain Ash,2024-01-24T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,91.0
552239,Pryce St Mountain Ash,2024-01-24T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,58.0
552239,Pryce St Mountain Ash,2024-01-24T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,128.62
552239,Pryce St Mountain Ash,2024-01-24T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,71.62
552239,Pryce St Mountain Ash,2024-01-24T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,46.75
552239,Pryce St Mountain Ash,2024-01-24T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,148.0
552239,Pryce St Mountain Ash,2024-01-24T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,64.88
552239,Pryce St Mountain Ash,2024-01-24T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.69
552239,Pryce St Mountain Ash,2024-01-24T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.81
552239,Pryce St Mountain Ash,2024-01-24T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.06
552239,Pryce St Mountain Ash,2024-01-24T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
552239,Pryce St Mountain Ash,2024-01-24T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98886
552239,Pryce St Mountain Ash,2024-01-24T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97617
552239,Pryce St Mountain Ash,2024-01-24T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98804
552239,Pryce St Mountain Ash,2024-01-24T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
552239,Pryce St Mountain Ash,2024-01-24T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
552239,Pryce St Mountain Ash,2024-01-24T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
552239,Pryce St Mountain Ash,2024-01-24T14:00:00.000+00:00,feeder,3,N Current (Min),A,44.5
552239,Pryce St Mountain Ash,2024-01-24T14:00:00.000+00:00,feeder,3,N Current (Max),A,69.88
552239,Pryce St Mountain Ash,2024-01-24T14:00:00.000+00:00,feeder,3,N Current (RMS),A,55.12
552239,Pryce St Mountain Ash,2024-01-24T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,70.38
552239,Pryce St Mountain Ash,2024-01-24T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,93.38
552239,Pryce St Mountain Ash,2024-01-24T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,81.0
552239,Pryce St Mountain Ash,2024-01-24T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,23.0
552239,Pryce St Mountain Ash,2024-01-24T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,31.25
552239,Pryce St Mountain Ash,2024-01-24T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
552239,Pryce St Mountain Ash,2024-01-24T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,78.5
552239,Pryce St Mountain Ash,2024-01-24T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,115.25
552239,Pryce St Mountain Ash,2024-01-24T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,95.25
552239,Pryce St Mountain Ash,2024-01-24T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.06
552239,Pryce St Mountain Ash,2024-01-24T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.44
552239,Pryce St Mountain Ash,2024-01-24T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.19
552239,Pryce St Mountain Ash,2024-01-24T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9563
552239,Pryce St Mountain Ash,2024-01-24T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96417
552239,Pryce St Mountain Ash,2024-01-24T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97766
552239,Pryce St Mountain Ash,2024-01-24T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-24T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
552239,Pryce St Mountain Ash,2024-01-24T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-24T14:00:00.000+00:00,feeder,2,N Current (Min),A,5.88
552239,Pryce St Mountain Ash,2024-01-24T14:00:00.000+00:00,feeder,2,N Current (Max),A,25.88
552239,Pryce St Mountain Ash,2024-01-24T14:00:00.000+00:00,feeder,2,N Current (RMS),A,12.0
552239,Pryce St Mountain Ash,2024-01-24T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,9.5
552239,Pryce St Mountain Ash,2024-01-24T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,25.5
552239,Pryce St Mountain Ash,2024-01-24T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.62
552239,Pryce St Mountain Ash,2024-01-24T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,13.5
552239,Pryce St Mountain Ash,2024-01-24T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,32.38
552239,Pryce St Mountain Ash,2024-01-24T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
552239,Pryce St Mountain Ash,2024-01-24T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,4.88
552239,Pryce St Mountain Ash,2024-01-24T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,21.5
552239,Pryce St Mountain Ash,2024-01-24T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.12
552239,Pryce St Mountain Ash,2024-01-24T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.25
552239,Pryce St Mountain Ash,2024-01-24T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.69
552239,Pryce St Mountain Ash,2024-01-24T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.94
552239,Pryce St Mountain Ash,2024-01-24T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9903
552239,Pryce St Mountain Ash,2024-01-24T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94418
552239,Pryce St Mountain Ash,2024-01-24T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9791
552239,Pryce St Mountain Ash,2024-01-24T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
552239,Pryce St Mountain Ash,2024-01-24T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
552239,Pryce St Mountain Ash,2024-01-24T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-24T14:00:00.000+00:00,feeder,1,N Current (Min),A,24.5
552239,Pryce St Mountain Ash,2024-01-24T14:00:00.000+00:00,feeder,1,N Current (Max),A,13.25
552239,Pryce St Mountain Ash,2024-01-24T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,18.25
552239,Pryce St Mountain Ash,2024-01-24T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,42.88
552239,Pryce St Mountain Ash,2024-01-24T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.12
552239,Pryce St Mountain Ash,2024-01-24T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,20.5
552239,Pryce St Mountain Ash,2024-01-24T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,41.25
552239,Pryce St Mountain Ash,2024-01-24T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
552239,Pryce St Mountain Ash,2024-01-24T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,13.25
552239,Pryce St Mountain Ash,2024-01-24T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,34.5
552239,Pryce St Mountain Ash,2024-01-24T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
552239,Pryce St Mountain Ash,2024-01-24T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.92
552239,Pryce St Mountain Ash,2024-01-24T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.56
552239,Pryce St Mountain Ash,2024-01-24T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
552239,Pryce St Mountain Ash,2024-01-24T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.72
552239,Pryce St Mountain Ash,2024-01-24T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.36
552239,Pryce St Mountain Ash,2024-01-24T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
552239,Pryce St Mountain Ash,2024-01-24T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,235.94
552239,Pryce St Mountain Ash,2024-01-24T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,237.89
552239,Pryce St Mountain Ash,2024-01-24T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
552239,Pryce St Mountain Ash,2024-01-24T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
552239,Pryce St Mountain Ash,2024-01-24T14:00:00.000+00:00,busbar,,L3 Active Power,kW,51.0
552239,Pryce St Mountain Ash,2024-01-24T14:00:00.000+00:00,busbar,,L2 Active Power,kW,33.0
552239,Pryce St Mountain Ash,2024-01-24T14:00:00.000+00:00,busbar,,L1 Active Power,kW,44.0
552239,Pryce St Mountain Ash,2024-01-24T14:00:00.000+00:00,busbar,,N Current (Min),A,52.38
552239,Pryce St Mountain Ash,2024-01-24T14:00:00.000+00:00,busbar,,N Current (Max),A,115.75
552239,Pryce St Mountain Ash,2024-01-24T14:00:00.000+00:00,busbar,,N Current (RMS),A,77.12
552239,Pryce St Mountain Ash,2024-01-24T14:00:00.000+00:00,busbar,,L3 Current (Min),A,178.25
552239,Pryce St Mountain Ash,2024-01-24T14:00:00.000+00:00,busbar,,L3 Current (Max),A,250.38
552239,Pryce St Mountain Ash,2024-01-24T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,213.12
552239,Pryce St Mountain Ash,2024-01-24T14:00:00.000+00:00,busbar,,L2 Current (Min),A,118.5
552239,Pryce St Mountain Ash,2024-01-24T14:00:00.000+00:00,busbar,,L2 Current (Max),A,193.0
552239,Pryce St Mountain Ash,2024-01-24T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.38
552239,Pryce St Mountain Ash,2024-01-24T14:00:00.000+00:00,busbar,,L1 Current (Min),A,163.25
552239,Pryce St Mountain Ash,2024-01-24T14:00:00.000+00:00,busbar,,L1 Current (Max),A,260.5
552239,Pryce St Mountain Ash,2024-01-24T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.25
552239,Pryce St Mountain Ash,2024-01-24T14:00:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T14:00:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,7.75
552239,Pryce St Mountain Ash,2024-01-24T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,9.81
552239,Pryce St Mountain Ash,2024-01-24T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,7.93
552239,Pryce St Mountain Ash,2024-01-24T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
552239,Pryce St Mountain Ash,2024-01-24T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
552239,Pryce St Mountain Ash,2024-01-24T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9856
552239,Pryce St Mountain Ash,2024-01-24T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98712
552239,Pryce St Mountain Ash,2024-01-24T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98508
552239,Pryce St Mountain Ash,2024-01-24T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
552239,Pryce St Mountain Ash,2024-01-24T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
552239,Pryce St Mountain Ash,2024-01-24T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
552239,Pryce St Mountain Ash,2024-01-24T13:50:00.000+00:00,feeder,4,N Current (Min),A,14.25
552239,Pryce St Mountain Ash,2024-01-24T13:50:00.000+00:00,feeder,4,N Current (Max),A,81.25
552239,Pryce St Mountain Ash,2024-01-24T13:50:00.000+00:00,feeder,4,N Current (RMS),A,39.75
552239,Pryce St Mountain Ash,2024-01-24T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,79.62
552239,Pryce St Mountain Ash,2024-01-24T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,130.38
552239,Pryce St Mountain Ash,2024-01-24T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,96.38
552239,Pryce St Mountain Ash,2024-01-24T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,59.62
552239,Pryce St Mountain Ash,2024-01-24T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,131.88
552239,Pryce St Mountain Ash,2024-01-24T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,76.5
552239,Pryce St Mountain Ash,2024-01-24T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,42.25
552239,Pryce St Mountain Ash,2024-01-24T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,151.12
552239,Pryce St Mountain Ash,2024-01-24T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,52.62
552239,Pryce St Mountain Ash,2024-01-24T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.06
552239,Pryce St Mountain Ash,2024-01-24T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,13.94
552239,Pryce St Mountain Ash,2024-01-24T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.44
552239,Pryce St Mountain Ash,2024-01-24T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
552239,Pryce St Mountain Ash,2024-01-24T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98849
552239,Pryce St Mountain Ash,2024-01-24T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98059
552239,Pryce St Mountain Ash,2024-01-24T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9884
552239,Pryce St Mountain Ash,2024-01-24T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
552239,Pryce St Mountain Ash,2024-01-24T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
552239,Pryce St Mountain Ash,2024-01-24T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
552239,Pryce St Mountain Ash,2024-01-24T13:50:00.000+00:00,feeder,3,N Current (Min),A,46.75
552239,Pryce St Mountain Ash,2024-01-24T13:50:00.000+00:00,feeder,3,N Current (Max),A,65.62
552239,Pryce St Mountain Ash,2024-01-24T13:50:00.000+00:00,feeder,3,N Current (RMS),A,55.12
552239,Pryce St Mountain Ash,2024-01-24T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,75.75
552239,Pryce St Mountain Ash,2024-01-24T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,88.5
552239,Pryce St Mountain Ash,2024-01-24T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,79.75
552239,Pryce St Mountain Ash,2024-01-24T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,22.5
552239,Pryce St Mountain Ash,2024-01-24T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,35.5
552239,Pryce St Mountain Ash,2024-01-24T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.25
552239,Pryce St Mountain Ash,2024-01-24T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,79.38
552239,Pryce St Mountain Ash,2024-01-24T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,112.5
552239,Pryce St Mountain Ash,2024-01-24T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,93.38
552239,Pryce St Mountain Ash,2024-01-24T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.93
552239,Pryce St Mountain Ash,2024-01-24T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.0
552239,Pryce St Mountain Ash,2024-01-24T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.31
552239,Pryce St Mountain Ash,2024-01-24T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9812
552239,Pryce St Mountain Ash,2024-01-24T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97275
552239,Pryce St Mountain Ash,2024-01-24T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98074
552239,Pryce St Mountain Ash,2024-01-24T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-24T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
552239,Pryce St Mountain Ash,2024-01-24T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-24T13:50:00.000+00:00,feeder,2,N Current (Min),A,6.62
552239,Pryce St Mountain Ash,2024-01-24T13:50:00.000+00:00,feeder,2,N Current (Max),A,34.62
552239,Pryce St Mountain Ash,2024-01-24T13:50:00.000+00:00,feeder,2,N Current (RMS),A,14.38
552239,Pryce St Mountain Ash,2024-01-24T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,9.25
552239,Pryce St Mountain Ash,2024-01-24T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,28.38
552239,Pryce St Mountain Ash,2024-01-24T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.38
552239,Pryce St Mountain Ash,2024-01-24T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,14.12
552239,Pryce St Mountain Ash,2024-01-24T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,45.75
552239,Pryce St Mountain Ash,2024-01-24T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.38
552239,Pryce St Mountain Ash,2024-01-24T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,5.5
552239,Pryce St Mountain Ash,2024-01-24T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,23.0
552239,Pryce St Mountain Ash,2024-01-24T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.75
552239,Pryce St Mountain Ash,2024-01-24T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.94
552239,Pryce St Mountain Ash,2024-01-24T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.56
552239,Pryce St Mountain Ash,2024-01-24T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.31
552239,Pryce St Mountain Ash,2024-01-24T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9834
552239,Pryce St Mountain Ash,2024-01-24T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9378
552239,Pryce St Mountain Ash,2024-01-24T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96851
552239,Pryce St Mountain Ash,2024-01-24T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
552239,Pryce St Mountain Ash,2024-01-24T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
552239,Pryce St Mountain Ash,2024-01-24T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-24T13:50:00.000+00:00,feeder,1,N Current (Min),A,20.25
552239,Pryce St Mountain Ash,2024-01-24T13:50:00.000+00:00,feeder,1,N Current (Max),A,12.5
552239,Pryce St Mountain Ash,2024-01-24T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,19.75
552239,Pryce St Mountain Ash,2024-01-24T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,38.0
552239,Pryce St Mountain Ash,2024-01-24T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.38
552239,Pryce St Mountain Ash,2024-01-24T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,18.0
552239,Pryce St Mountain Ash,2024-01-24T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,33.75
552239,Pryce St Mountain Ash,2024-01-24T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.62
552239,Pryce St Mountain Ash,2024-01-24T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,8.88
552239,Pryce St Mountain Ash,2024-01-24T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,27.38
552239,Pryce St Mountain Ash,2024-01-24T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.88
552239,Pryce St Mountain Ash,2024-01-24T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.77
552239,Pryce St Mountain Ash,2024-01-24T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,238.67
552239,Pryce St Mountain Ash,2024-01-24T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
552239,Pryce St Mountain Ash,2024-01-24T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.53
552239,Pryce St Mountain Ash,2024-01-24T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.72
552239,Pryce St Mountain Ash,2024-01-24T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
552239,Pryce St Mountain Ash,2024-01-24T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,235.44
552239,Pryce St Mountain Ash,2024-01-24T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.59
552239,Pryce St Mountain Ash,2024-01-24T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
552239,Pryce St Mountain Ash,2024-01-24T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
552239,Pryce St Mountain Ash,2024-01-24T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
552239,Pryce St Mountain Ash,2024-01-24T13:50:00.000+00:00,busbar,,L3 Active Power,kW,52.0
552239,Pryce St Mountain Ash,2024-01-24T13:50:00.000+00:00,busbar,,L2 Active Power,kW,35.0
552239,Pryce St Mountain Ash,2024-01-24T13:50:00.000+00:00,busbar,,L1 Active Power,kW,41.0
552239,Pryce St Mountain Ash,2024-01-24T13:50:00.000+00:00,busbar,,N Current (Min),A,51.5
552239,Pryce St Mountain Ash,2024-01-24T13:50:00.000+00:00,busbar,,N Current (Max),A,126.0
552239,Pryce St Mountain Ash,2024-01-24T13:50:00.000+00:00,busbar,,N Current (RMS),A,76.0
552239,Pryce St Mountain Ash,2024-01-24T13:50:00.000+00:00,busbar,,L3 Current (Min),A,196.5
552239,Pryce St Mountain Ash,2024-01-24T13:50:00.000+00:00,busbar,,L3 Current (Max),A,257.12
552239,Pryce St Mountain Ash,2024-01-24T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,218.25
552239,Pryce St Mountain Ash,2024-01-24T13:50:00.000+00:00,busbar,,L2 Current (Min),A,120.0
552239,Pryce St Mountain Ash,2024-01-24T13:50:00.000+00:00,busbar,,L2 Current (Max),A,191.38
552239,Pryce St Mountain Ash,2024-01-24T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.62
552239,Pryce St Mountain Ash,2024-01-24T13:50:00.000+00:00,busbar,,L1 Current (Min),A,144.12
552239,Pryce St Mountain Ash,2024-01-24T13:50:00.000+00:00,busbar,,L1 Current (Max),A,267.0
552239,Pryce St Mountain Ash,2024-01-24T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.25
552239,Pryce St Mountain Ash,2024-01-24T13:50:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T13:50:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,9.94
552239,Pryce St Mountain Ash,2024-01-24T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.88
552239,Pryce St Mountain Ash,2024-01-24T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,10.25
552239,Pryce St Mountain Ash,2024-01-24T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
552239,Pryce St Mountain Ash,2024-01-24T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97562
552239,Pryce St Mountain Ash,2024-01-24T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98959
552239,Pryce St Mountain Ash,2024-01-24T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97986
552239,Pryce St Mountain Ash,2024-01-24T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
552239,Pryce St Mountain Ash,2024-01-24T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
552239,Pryce St Mountain Ash,2024-01-24T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
552239,Pryce St Mountain Ash,2024-01-24T13:40:00.000+00:00,feeder,4,N Current (Min),A,12.12
552239,Pryce St Mountain Ash,2024-01-24T13:40:00.000+00:00,feeder,4,N Current (Max),A,82.0
552239,Pryce St Mountain Ash,2024-01-24T13:40:00.000+00:00,feeder,4,N Current (RMS),A,33.38
552239,Pryce St Mountain Ash,2024-01-24T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,72.12
552239,Pryce St Mountain Ash,2024-01-24T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,116.25
552239,Pryce St Mountain Ash,2024-01-24T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,87.75
552239,Pryce St Mountain Ash,2024-01-24T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,56.0
552239,Pryce St Mountain Ash,2024-01-24T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,95.62
552239,Pryce St Mountain Ash,2024-01-24T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,72.75
552239,Pryce St Mountain Ash,2024-01-24T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,32.75
552239,Pryce St Mountain Ash,2024-01-24T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,147.38
552239,Pryce St Mountain Ash,2024-01-24T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,48.38
552239,Pryce St Mountain Ash,2024-01-24T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.31
552239,Pryce St Mountain Ash,2024-01-24T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.31
552239,Pryce St Mountain Ash,2024-01-24T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.94
552239,Pryce St Mountain Ash,2024-01-24T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
552239,Pryce St Mountain Ash,2024-01-24T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98837
552239,Pryce St Mountain Ash,2024-01-24T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98581
552239,Pryce St Mountain Ash,2024-01-24T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98599
552239,Pryce St Mountain Ash,2024-01-24T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
552239,Pryce St Mountain Ash,2024-01-24T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
552239,Pryce St Mountain Ash,2024-01-24T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
552239,Pryce St Mountain Ash,2024-01-24T13:40:00.000+00:00,feeder,3,N Current (Min),A,36.5
552239,Pryce St Mountain Ash,2024-01-24T13:40:00.000+00:00,feeder,3,N Current (Max),A,65.0
552239,Pryce St Mountain Ash,2024-01-24T13:40:00.000+00:00,feeder,3,N Current (RMS),A,51.38
552239,Pryce St Mountain Ash,2024-01-24T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,75.75
552239,Pryce St Mountain Ash,2024-01-24T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,99.25
552239,Pryce St Mountain Ash,2024-01-24T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,80.12
552239,Pryce St Mountain Ash,2024-01-24T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,23.12
552239,Pryce St Mountain Ash,2024-01-24T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,32.75
552239,Pryce St Mountain Ash,2024-01-24T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
552239,Pryce St Mountain Ash,2024-01-24T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,65.0
552239,Pryce St Mountain Ash,2024-01-24T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,111.0
552239,Pryce St Mountain Ash,2024-01-24T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,84.88
552239,Pryce St Mountain Ash,2024-01-24T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.69
552239,Pryce St Mountain Ash,2024-01-24T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.5
552239,Pryce St Mountain Ash,2024-01-24T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.12
552239,Pryce St Mountain Ash,2024-01-24T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97546
552239,Pryce St Mountain Ash,2024-01-24T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95694
552239,Pryce St Mountain Ash,2024-01-24T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98309
552239,Pryce St Mountain Ash,2024-01-24T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-24T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-24T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-24T13:40:00.000+00:00,feeder,2,N Current (Min),A,5.0
552239,Pryce St Mountain Ash,2024-01-24T13:40:00.000+00:00,feeder,2,N Current (Max),A,14.12
552239,Pryce St Mountain Ash,2024-01-24T13:40:00.000+00:00,feeder,2,N Current (RMS),A,9.12
552239,Pryce St Mountain Ash,2024-01-24T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,8.5
552239,Pryce St Mountain Ash,2024-01-24T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,24.12
552239,Pryce St Mountain Ash,2024-01-24T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.75
552239,Pryce St Mountain Ash,2024-01-24T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,14.75
552239,Pryce St Mountain Ash,2024-01-24T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,25.5
552239,Pryce St Mountain Ash,2024-01-24T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.75
552239,Pryce St Mountain Ash,2024-01-24T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,5.25
552239,Pryce St Mountain Ash,2024-01-24T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,16.0
552239,Pryce St Mountain Ash,2024-01-24T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.75
552239,Pryce St Mountain Ash,2024-01-24T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.94
552239,Pryce St Mountain Ash,2024-01-24T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.75
552239,Pryce St Mountain Ash,2024-01-24T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.0
552239,Pryce St Mountain Ash,2024-01-24T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96881
552239,Pryce St Mountain Ash,2024-01-24T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93414
552239,Pryce St Mountain Ash,2024-01-24T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96161
552239,Pryce St Mountain Ash,2024-01-24T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
552239,Pryce St Mountain Ash,2024-01-24T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-24T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-24T13:40:00.000+00:00,feeder,1,N Current (Min),A,27.88
552239,Pryce St Mountain Ash,2024-01-24T13:40:00.000+00:00,feeder,1,N Current (Max),A,16.62
552239,Pryce St Mountain Ash,2024-01-24T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,23.38
552239,Pryce St Mountain Ash,2024-01-24T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,43.62
552239,Pryce St Mountain Ash,2024-01-24T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.62
552239,Pryce St Mountain Ash,2024-01-24T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,18.12
552239,Pryce St Mountain Ash,2024-01-24T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,30.75
552239,Pryce St Mountain Ash,2024-01-24T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
552239,Pryce St Mountain Ash,2024-01-24T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,8.38
552239,Pryce St Mountain Ash,2024-01-24T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,30.62
552239,Pryce St Mountain Ash,2024-01-24T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.25
552239,Pryce St Mountain Ash,2024-01-24T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.88
552239,Pryce St Mountain Ash,2024-01-24T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,238.86
552239,Pryce St Mountain Ash,2024-01-24T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
552239,Pryce St Mountain Ash,2024-01-24T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.8
552239,Pryce St Mountain Ash,2024-01-24T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.92
552239,Pryce St Mountain Ash,2024-01-24T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
552239,Pryce St Mountain Ash,2024-01-24T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,235.86
552239,Pryce St Mountain Ash,2024-01-24T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.09
552239,Pryce St Mountain Ash,2024-01-24T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
552239,Pryce St Mountain Ash,2024-01-24T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
552239,Pryce St Mountain Ash,2024-01-24T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
552239,Pryce St Mountain Ash,2024-01-24T13:40:00.000+00:00,busbar,,L3 Active Power,kW,50.0
552239,Pryce St Mountain Ash,2024-01-24T13:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
552239,Pryce St Mountain Ash,2024-01-24T13:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
552239,Pryce St Mountain Ash,2024-01-24T13:40:00.000+00:00,busbar,,N Current (Min),A,60.25
552239,Pryce St Mountain Ash,2024-01-24T13:40:00.000+00:00,busbar,,N Current (Max),A,107.5
552239,Pryce St Mountain Ash,2024-01-24T13:40:00.000+00:00,busbar,,N Current (RMS),A,83.25
552239,Pryce St Mountain Ash,2024-01-24T13:40:00.000+00:00,busbar,,L3 Current (Min),A,184.0
552239,Pryce St Mountain Ash,2024-01-24T13:40:00.000+00:00,busbar,,L3 Current (Max),A,236.5
552239,Pryce St Mountain Ash,2024-01-24T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.62
552239,Pryce St Mountain Ash,2024-01-24T13:40:00.000+00:00,busbar,,L2 Current (Min),A,114.62
552239,Pryce St Mountain Ash,2024-01-24T13:40:00.000+00:00,busbar,,L2 Current (Max),A,160.75
552239,Pryce St Mountain Ash,2024-01-24T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.75
552239,Pryce St Mountain Ash,2024-01-24T13:40:00.000+00:00,busbar,,L1 Current (Min),A,124.25
552239,Pryce St Mountain Ash,2024-01-24T13:40:00.000+00:00,busbar,,L1 Current (Max),A,264.62
552239,Pryce St Mountain Ash,2024-01-24T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.75
552239,Pryce St Mountain Ash,2024-01-24T13:40:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T13:40:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,15.07
552239,Pryce St Mountain Ash,2024-01-24T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.25
552239,Pryce St Mountain Ash,2024-01-24T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.31
552239,Pryce St Mountain Ash,2024-01-24T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
552239,Pryce St Mountain Ash,2024-01-24T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97635
552239,Pryce St Mountain Ash,2024-01-24T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99088
552239,Pryce St Mountain Ash,2024-01-24T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97183
552239,Pryce St Mountain Ash,2024-01-24T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
552239,Pryce St Mountain Ash,2024-01-24T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
552239,Pryce St Mountain Ash,2024-01-24T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
552239,Pryce St Mountain Ash,2024-01-24T13:30:00.000+00:00,feeder,4,N Current (Min),A,13.12
552239,Pryce St Mountain Ash,2024-01-24T13:30:00.000+00:00,feeder,4,N Current (Max),A,78.88
552239,Pryce St Mountain Ash,2024-01-24T13:30:00.000+00:00,feeder,4,N Current (RMS),A,33.5
552239,Pryce St Mountain Ash,2024-01-24T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,68.0
552239,Pryce St Mountain Ash,2024-01-24T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,104.75
552239,Pryce St Mountain Ash,2024-01-24T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,82.0
552239,Pryce St Mountain Ash,2024-01-24T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,60.5
552239,Pryce St Mountain Ash,2024-01-24T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,121.25
552239,Pryce St Mountain Ash,2024-01-24T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,79.75
552239,Pryce St Mountain Ash,2024-01-24T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,32.12
552239,Pryce St Mountain Ash,2024-01-24T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,140.75
552239,Pryce St Mountain Ash,2024-01-24T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,45.25
552239,Pryce St Mountain Ash,2024-01-24T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.5
552239,Pryce St Mountain Ash,2024-01-24T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.75
552239,Pryce St Mountain Ash,2024-01-24T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.31
552239,Pryce St Mountain Ash,2024-01-24T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98993
552239,Pryce St Mountain Ash,2024-01-24T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98434
552239,Pryce St Mountain Ash,2024-01-24T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98434
552239,Pryce St Mountain Ash,2024-01-24T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
552239,Pryce St Mountain Ash,2024-01-24T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
552239,Pryce St Mountain Ash,2024-01-24T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
552239,Pryce St Mountain Ash,2024-01-24T13:30:00.000+00:00,feeder,3,N Current (Min),A,40.38
552239,Pryce St Mountain Ash,2024-01-24T13:30:00.000+00:00,feeder,3,N Current (Max),A,77.88
552239,Pryce St Mountain Ash,2024-01-24T13:30:00.000+00:00,feeder,3,N Current (RMS),A,51.62
552239,Pryce St Mountain Ash,2024-01-24T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,73.62
552239,Pryce St Mountain Ash,2024-01-24T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,104.75
552239,Pryce St Mountain Ash,2024-01-24T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,84.5
552239,Pryce St Mountain Ash,2024-01-24T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,23.12
552239,Pryce St Mountain Ash,2024-01-24T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,36.62
552239,Pryce St Mountain Ash,2024-01-24T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.75
552239,Pryce St Mountain Ash,2024-01-24T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,63.12
552239,Pryce St Mountain Ash,2024-01-24T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,130.0
552239,Pryce St Mountain Ash,2024-01-24T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,88.25
552239,Pryce St Mountain Ash,2024-01-24T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.81
552239,Pryce St Mountain Ash,2024-01-24T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.06
552239,Pryce St Mountain Ash,2024-01-24T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.12
552239,Pryce St Mountain Ash,2024-01-24T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97339
552239,Pryce St Mountain Ash,2024-01-24T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96725
552239,Pryce St Mountain Ash,2024-01-24T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98639
552239,Pryce St Mountain Ash,2024-01-24T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-24T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
552239,Pryce St Mountain Ash,2024-01-24T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-24T13:30:00.000+00:00,feeder,2,N Current (Min),A,5.12
552239,Pryce St Mountain Ash,2024-01-24T13:30:00.000+00:00,feeder,2,N Current (Max),A,21.88
552239,Pryce St Mountain Ash,2024-01-24T13:30:00.000+00:00,feeder,2,N Current (RMS),A,9.38
552239,Pryce St Mountain Ash,2024-01-24T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,8.5
552239,Pryce St Mountain Ash,2024-01-24T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,24.88
552239,Pryce St Mountain Ash,2024-01-24T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.88
552239,Pryce St Mountain Ash,2024-01-24T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,14.25
552239,Pryce St Mountain Ash,2024-01-24T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,33.62
552239,Pryce St Mountain Ash,2024-01-24T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.75
552239,Pryce St Mountain Ash,2024-01-24T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,5.75
552239,Pryce St Mountain Ash,2024-01-24T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,20.62
552239,Pryce St Mountain Ash,2024-01-24T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.88
552239,Pryce St Mountain Ash,2024-01-24T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,9.75
552239,Pryce St Mountain Ash,2024-01-24T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
552239,Pryce St Mountain Ash,2024-01-24T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.19
552239,Pryce St Mountain Ash,2024-01-24T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97205
552239,Pryce St Mountain Ash,2024-01-24T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94223
552239,Pryce St Mountain Ash,2024-01-24T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97278
552239,Pryce St Mountain Ash,2024-01-24T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
552239,Pryce St Mountain Ash,2024-01-24T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
552239,Pryce St Mountain Ash,2024-01-24T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-24T13:30:00.000+00:00,feeder,1,N Current (Min),A,26.75
552239,Pryce St Mountain Ash,2024-01-24T13:30:00.000+00:00,feeder,1,N Current (Max),A,17.38
552239,Pryce St Mountain Ash,2024-01-24T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,24.0
552239,Pryce St Mountain Ash,2024-01-24T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,42.62
