Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552239,Pryce St Mountain Ash,2024-01-24T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.62
552239,Pryce St Mountain Ash,2024-01-24T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,18.25
552239,Pryce St Mountain Ash,2024-01-24T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,46.38
552239,Pryce St Mountain Ash,2024-01-24T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.12
552239,Pryce St Mountain Ash,2024-01-24T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,7.88
552239,Pryce St Mountain Ash,2024-01-24T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,30.75
552239,Pryce St Mountain Ash,2024-01-24T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.25
552239,Pryce St Mountain Ash,2024-01-24T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.77
552239,Pryce St Mountain Ash,2024-01-24T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,238.86
552239,Pryce St Mountain Ash,2024-01-24T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
552239,Pryce St Mountain Ash,2024-01-24T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.34
552239,Pryce St Mountain Ash,2024-01-24T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.7
552239,Pryce St Mountain Ash,2024-01-24T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
552239,Pryce St Mountain Ash,2024-01-24T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,235.66
552239,Pryce St Mountain Ash,2024-01-24T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,237.84
552239,Pryce St Mountain Ash,2024-01-24T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
552239,Pryce St Mountain Ash,2024-01-24T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
552239,Pryce St Mountain Ash,2024-01-24T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
552239,Pryce St Mountain Ash,2024-01-24T13:30:00.000+00:00,busbar,,L3 Active Power,kW,51.0
552239,Pryce St Mountain Ash,2024-01-24T13:30:00.000+00:00,busbar,,L2 Active Power,kW,35.0
552239,Pryce St Mountain Ash,2024-01-24T13:30:00.000+00:00,busbar,,L1 Active Power,kW,38.0
552239,Pryce St Mountain Ash,2024-01-24T13:30:00.000+00:00,busbar,,N Current (Min),A,47.75
552239,Pryce St Mountain Ash,2024-01-24T13:30:00.000+00:00,busbar,,N Current (Max),A,118.38
552239,Pryce St Mountain Ash,2024-01-24T13:30:00.000+00:00,busbar,,N Current (RMS),A,73.75
552239,Pryce St Mountain Ash,2024-01-24T13:30:00.000+00:00,busbar,,L3 Current (Min),A,186.62
552239,Pryce St Mountain Ash,2024-01-24T13:30:00.000+00:00,busbar,,L3 Current (Max),A,249.5
552239,Pryce St Mountain Ash,2024-01-24T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,213.88
552239,Pryce St Mountain Ash,2024-01-24T13:30:00.000+00:00,busbar,,L2 Current (Min),A,119.62
552239,Pryce St Mountain Ash,2024-01-24T13:30:00.000+00:00,busbar,,L2 Current (Max),A,182.88
552239,Pryce St Mountain Ash,2024-01-24T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.62
552239,Pryce St Mountain Ash,2024-01-24T13:30:00.000+00:00,busbar,,L1 Current (Min),A,124.0
552239,Pryce St Mountain Ash,2024-01-24T13:30:00.000+00:00,busbar,,L1 Current (Max),A,282.12
552239,Pryce St Mountain Ash,2024-01-24T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.12
552239,Pryce St Mountain Ash,2024-01-24T13:30:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T13:30:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,9.56
552239,Pryce St Mountain Ash,2024-01-24T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.81
552239,Pryce St Mountain Ash,2024-01-24T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,7.69
552239,Pryce St Mountain Ash,2024-01-24T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
552239,Pryce St Mountain Ash,2024-01-24T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98285
552239,Pryce St Mountain Ash,2024-01-24T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99225
552239,Pryce St Mountain Ash,2024-01-24T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9776
552239,Pryce St Mountain Ash,2024-01-24T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
552239,Pryce St Mountain Ash,2024-01-24T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
552239,Pryce St Mountain Ash,2024-01-24T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
552239,Pryce St Mountain Ash,2024-01-24T13:20:00.000+00:00,feeder,4,N Current (Min),A,17.25
552239,Pryce St Mountain Ash,2024-01-24T13:20:00.000+00:00,feeder,4,N Current (Max),A,81.75
552239,Pryce St Mountain Ash,2024-01-24T13:20:00.000+00:00,feeder,4,N Current (RMS),A,36.62
552239,Pryce St Mountain Ash,2024-01-24T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,59.62
552239,Pryce St Mountain Ash,2024-01-24T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,131.62
552239,Pryce St Mountain Ash,2024-01-24T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,78.0
552239,Pryce St Mountain Ash,2024-01-24T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,64.25
552239,Pryce St Mountain Ash,2024-01-24T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,105.12
552239,Pryce St Mountain Ash,2024-01-24T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,82.62
552239,Pryce St Mountain Ash,2024-01-24T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,32.5
552239,Pryce St Mountain Ash,2024-01-24T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,143.38
552239,Pryce St Mountain Ash,2024-01-24T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,42.88
552239,Pryce St Mountain Ash,2024-01-24T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.5
552239,Pryce St Mountain Ash,2024-01-24T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.06
552239,Pryce St Mountain Ash,2024-01-24T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.62
552239,Pryce St Mountain Ash,2024-01-24T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
552239,Pryce St Mountain Ash,2024-01-24T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9902
552239,Pryce St Mountain Ash,2024-01-24T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97763
552239,Pryce St Mountain Ash,2024-01-24T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9834
552239,Pryce St Mountain Ash,2024-01-24T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
552239,Pryce St Mountain Ash,2024-01-24T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
552239,Pryce St Mountain Ash,2024-01-24T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
552239,Pryce St Mountain Ash,2024-01-24T13:20:00.000+00:00,feeder,3,N Current (Min),A,37.88
552239,Pryce St Mountain Ash,2024-01-24T13:20:00.000+00:00,feeder,3,N Current (Max),A,76.5
552239,Pryce St Mountain Ash,2024-01-24T13:20:00.000+00:00,feeder,3,N Current (RMS),A,51.38
552239,Pryce St Mountain Ash,2024-01-24T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,75.38
552239,Pryce St Mountain Ash,2024-01-24T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,87.88
552239,Pryce St Mountain Ash,2024-01-24T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,79.88
552239,Pryce St Mountain Ash,2024-01-24T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,26.5
552239,Pryce St Mountain Ash,2024-01-24T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,34.25
552239,Pryce St Mountain Ash,2024-01-24T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.5
552239,Pryce St Mountain Ash,2024-01-24T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,74.88
552239,Pryce St Mountain Ash,2024-01-24T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,128.88
552239,Pryce St Mountain Ash,2024-01-24T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,93.38
552239,Pryce St Mountain Ash,2024-01-24T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.88
552239,Pryce St Mountain Ash,2024-01-24T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.44
552239,Pryce St Mountain Ash,2024-01-24T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.94
552239,Pryce St Mountain Ash,2024-01-24T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9798
552239,Pryce St Mountain Ash,2024-01-24T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96619
552239,Pryce St Mountain Ash,2024-01-24T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98556
552239,Pryce St Mountain Ash,2024-01-24T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-24T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
552239,Pryce St Mountain Ash,2024-01-24T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-24T13:20:00.000+00:00,feeder,2,N Current (Min),A,6.12
552239,Pryce St Mountain Ash,2024-01-24T13:20:00.000+00:00,feeder,2,N Current (Max),A,20.25
552239,Pryce St Mountain Ash,2024-01-24T13:20:00.000+00:00,feeder,2,N Current (RMS),A,11.5
552239,Pryce St Mountain Ash,2024-01-24T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,8.0
552239,Pryce St Mountain Ash,2024-01-24T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,29.12
552239,Pryce St Mountain Ash,2024-01-24T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.25
552239,Pryce St Mountain Ash,2024-01-24T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,16.25
552239,Pryce St Mountain Ash,2024-01-24T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,31.75
552239,Pryce St Mountain Ash,2024-01-24T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.38
552239,Pryce St Mountain Ash,2024-01-24T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,6.0
552239,Pryce St Mountain Ash,2024-01-24T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,27.75
552239,Pryce St Mountain Ash,2024-01-24T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.75
552239,Pryce St Mountain Ash,2024-01-24T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,16.94
552239,Pryce St Mountain Ash,2024-01-24T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.87
552239,Pryce St Mountain Ash,2024-01-24T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.44
552239,Pryce St Mountain Ash,2024-01-24T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97842
552239,Pryce St Mountain Ash,2024-01-24T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96106
552239,Pryce St Mountain Ash,2024-01-24T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98556
552239,Pryce St Mountain Ash,2024-01-24T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
552239,Pryce St Mountain Ash,2024-01-24T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
552239,Pryce St Mountain Ash,2024-01-24T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
552239,Pryce St Mountain Ash,2024-01-24T13:20:00.000+00:00,feeder,1,N Current (Min),A,27.5
552239,Pryce St Mountain Ash,2024-01-24T13:20:00.000+00:00,feeder,1,N Current (Max),A,17.12
552239,Pryce St Mountain Ash,2024-01-24T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,25.12
552239,Pryce St Mountain Ash,2024-01-24T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,47.5
552239,Pryce St Mountain Ash,2024-01-24T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.0
552239,Pryce St Mountain Ash,2024-01-24T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,19.12
552239,Pryce St Mountain Ash,2024-01-24T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,52.62
552239,Pryce St Mountain Ash,2024-01-24T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.38
552239,Pryce St Mountain Ash,2024-01-24T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,8.25
552239,Pryce St Mountain Ash,2024-01-24T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,35.0
552239,Pryce St Mountain Ash,2024-01-24T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
552239,Pryce St Mountain Ash,2024-01-24T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.61
552239,Pryce St Mountain Ash,2024-01-24T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,238.81
552239,Pryce St Mountain Ash,2024-01-24T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
552239,Pryce St Mountain Ash,2024-01-24T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.56
552239,Pryce St Mountain Ash,2024-01-24T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.64
552239,Pryce St Mountain Ash,2024-01-24T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
552239,Pryce St Mountain Ash,2024-01-24T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,235.22
552239,Pryce St Mountain Ash,2024-01-24T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.44
552239,Pryce St Mountain Ash,2024-01-24T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
552239,Pryce St Mountain Ash,2024-01-24T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
552239,Pryce St Mountain Ash,2024-01-24T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
552239,Pryce St Mountain Ash,2024-01-24T13:20:00.000+00:00,busbar,,L3 Active Power,kW,49.0
552239,Pryce St Mountain Ash,2024-01-24T13:20:00.000+00:00,busbar,,L2 Active Power,kW,37.0
552239,Pryce St Mountain Ash,2024-01-24T13:20:00.000+00:00,busbar,,L1 Active Power,kW,40.0
552239,Pryce St Mountain Ash,2024-01-24T13:20:00.000+00:00,busbar,,N Current (Min),A,45.12
552239,Pryce St Mountain Ash,2024-01-24T13:20:00.000+00:00,busbar,,N Current (Max),A,118.5
552239,Pryce St Mountain Ash,2024-01-24T13:20:00.000+00:00,busbar,,N Current (RMS),A,64.5
552239,Pryce St Mountain Ash,2024-01-24T13:20:00.000+00:00,busbar,,L3 Current (Min),A,179.5
552239,Pryce St Mountain Ash,2024-01-24T13:20:00.000+00:00,busbar,,L3 Current (Max),A,274.38
552239,Pryce St Mountain Ash,2024-01-24T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.62
552239,Pryce St Mountain Ash,2024-01-24T13:20:00.000+00:00,busbar,,L2 Current (Min),A,131.0
552239,Pryce St Mountain Ash,2024-01-24T13:20:00.000+00:00,busbar,,L2 Current (Max),A,191.88
552239,Pryce St Mountain Ash,2024-01-24T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.12
552239,Pryce St Mountain Ash,2024-01-24T13:20:00.000+00:00,busbar,,L1 Current (Min),A,141.5
552239,Pryce St Mountain Ash,2024-01-24T13:20:00.000+00:00,busbar,,L1 Current (Max),A,288.62
552239,Pryce St Mountain Ash,2024-01-24T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.62
552239,Pryce St Mountain Ash,2024-01-24T13:20:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T13:20:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,9.81
552239,Pryce St Mountain Ash,2024-01-24T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,10.44
552239,Pryce St Mountain Ash,2024-01-24T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,8.5
552239,Pryce St Mountain Ash,2024-01-24T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
552239,Pryce St Mountain Ash,2024-01-24T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97748
552239,Pryce St Mountain Ash,2024-01-24T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99222
552239,Pryce St Mountain Ash,2024-01-24T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9762
552239,Pryce St Mountain Ash,2024-01-24T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
552239,Pryce St Mountain Ash,2024-01-24T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
552239,Pryce St Mountain Ash,2024-01-24T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
552239,Pryce St Mountain Ash,2024-01-24T13:10:00.000+00:00,feeder,4,N Current (Min),A,13.25
552239,Pryce St Mountain Ash,2024-01-24T13:10:00.000+00:00,feeder,4,N Current (Max),A,91.75
552239,Pryce St Mountain Ash,2024-01-24T13:10:00.000+00:00,feeder,4,N Current (RMS),A,39.12
552239,Pryce St Mountain Ash,2024-01-24T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,61.12
552239,Pryce St Mountain Ash,2024-01-24T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,99.88
552239,Pryce St Mountain Ash,2024-01-24T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,82.0
552239,Pryce St Mountain Ash,2024-01-24T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,71.75
552239,Pryce St Mountain Ash,2024-01-24T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,145.62
552239,Pryce St Mountain Ash,2024-01-24T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,88.25
552239,Pryce St Mountain Ash,2024-01-24T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,32.12
552239,Pryce St Mountain Ash,2024-01-24T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,134.38
552239,Pryce St Mountain Ash,2024-01-24T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,42.25
552239,Pryce St Mountain Ash,2024-01-24T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.94
552239,Pryce St Mountain Ash,2024-01-24T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.94
552239,Pryce St Mountain Ash,2024-01-24T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.5
552239,Pryce St Mountain Ash,2024-01-24T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
552239,Pryce St Mountain Ash,2024-01-24T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99176
552239,Pryce St Mountain Ash,2024-01-24T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97281
552239,Pryce St Mountain Ash,2024-01-24T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98465
552239,Pryce St Mountain Ash,2024-01-24T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
552239,Pryce St Mountain Ash,2024-01-24T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
552239,Pryce St Mountain Ash,2024-01-24T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
552239,Pryce St Mountain Ash,2024-01-24T13:10:00.000+00:00,feeder,3,N Current (Min),A,38.5
552239,Pryce St Mountain Ash,2024-01-24T13:10:00.000+00:00,feeder,3,N Current (Max),A,75.62
552239,Pryce St Mountain Ash,2024-01-24T13:10:00.000+00:00,feeder,3,N Current (RMS),A,56.38
552239,Pryce St Mountain Ash,2024-01-24T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,76.88
552239,Pryce St Mountain Ash,2024-01-24T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,98.5
552239,Pryce St Mountain Ash,2024-01-24T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,82.5
552239,Pryce St Mountain Ash,2024-01-24T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,26.5
552239,Pryce St Mountain Ash,2024-01-24T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,30.88
552239,Pryce St Mountain Ash,2024-01-24T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.25
552239,Pryce St Mountain Ash,2024-01-24T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,74.0
552239,Pryce St Mountain Ash,2024-01-24T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,128.38
552239,Pryce St Mountain Ash,2024-01-24T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,98.38
552239,Pryce St Mountain Ash,2024-01-24T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.0
552239,Pryce St Mountain Ash,2024-01-24T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.19
552239,Pryce St Mountain Ash,2024-01-24T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.12
552239,Pryce St Mountain Ash,2024-01-24T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98358
552239,Pryce St Mountain Ash,2024-01-24T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95856
552239,Pryce St Mountain Ash,2024-01-24T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98303
552239,Pryce St Mountain Ash,2024-01-24T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
552239,Pryce St Mountain Ash,2024-01-24T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
552239,Pryce St Mountain Ash,2024-01-24T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-24T13:10:00.000+00:00,feeder,2,N Current (Min),A,5.88
552239,Pryce St Mountain Ash,2024-01-24T13:10:00.000+00:00,feeder,2,N Current (Max),A,25.5
552239,Pryce St Mountain Ash,2024-01-24T13:10:00.000+00:00,feeder,2,N Current (RMS),A,12.12
552239,Pryce St Mountain Ash,2024-01-24T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,7.75
552239,Pryce St Mountain Ash,2024-01-24T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,38.62
552239,Pryce St Mountain Ash,2024-01-24T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
552239,Pryce St Mountain Ash,2024-01-24T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,14.25
552239,Pryce St Mountain Ash,2024-01-24T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,31.5
552239,Pryce St Mountain Ash,2024-01-24T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.38
552239,Pryce St Mountain Ash,2024-01-24T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,5.38
552239,Pryce St Mountain Ash,2024-01-24T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,27.5
552239,Pryce St Mountain Ash,2024-01-24T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.88
552239,Pryce St Mountain Ash,2024-01-24T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,9.19
552239,Pryce St Mountain Ash,2024-01-24T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.06
552239,Pryce St Mountain Ash,2024-01-24T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.0
552239,Pryce St Mountain Ash,2024-01-24T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98257
552239,Pryce St Mountain Ash,2024-01-24T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96521
552239,Pryce St Mountain Ash,2024-01-24T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98556
552239,Pryce St Mountain Ash,2024-01-24T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
552239,Pryce St Mountain Ash,2024-01-24T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
552239,Pryce St Mountain Ash,2024-01-24T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
552239,Pryce St Mountain Ash,2024-01-24T13:10:00.000+00:00,feeder,1,N Current (Min),A,24.12
552239,Pryce St Mountain Ash,2024-01-24T13:10:00.000+00:00,feeder,1,N Current (Max),A,13.62
552239,Pryce St Mountain Ash,2024-01-24T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,21.75
552239,Pryce St Mountain Ash,2024-01-24T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,41.75
552239,Pryce St Mountain Ash,2024-01-24T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.12
552239,Pryce St Mountain Ash,2024-01-24T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,22.5
552239,Pryce St Mountain Ash,2024-01-24T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,47.12
552239,Pryce St Mountain Ash,2024-01-24T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
552239,Pryce St Mountain Ash,2024-01-24T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,7.75
552239,Pryce St Mountain Ash,2024-01-24T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,27.12
552239,Pryce St Mountain Ash,2024-01-24T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.38
552239,Pryce St Mountain Ash,2024-01-24T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.14
552239,Pryce St Mountain Ash,2024-01-24T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,238.41
552239,Pryce St Mountain Ash,2024-01-24T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
552239,Pryce St Mountain Ash,2024-01-24T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,236.92
552239,Pryce St Mountain Ash,2024-01-24T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.42
552239,Pryce St Mountain Ash,2024-01-24T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.67
552239,Pryce St Mountain Ash,2024-01-24T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,235.39
552239,Pryce St Mountain Ash,2024-01-24T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.02
552239,Pryce St Mountain Ash,2024-01-24T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.48
552239,Pryce St Mountain Ash,2024-01-24T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
552239,Pryce St Mountain Ash,2024-01-24T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
552239,Pryce St Mountain Ash,2024-01-24T13:10:00.000+00:00,busbar,,L3 Active Power,kW,49.0
552239,Pryce St Mountain Ash,2024-01-24T13:10:00.000+00:00,busbar,,L2 Active Power,kW,39.0
552239,Pryce St Mountain Ash,2024-01-24T13:10:00.000+00:00,busbar,,L1 Active Power,kW,41.0
552239,Pryce St Mountain Ash,2024-01-24T13:10:00.000+00:00,busbar,,N Current (Min),A,41.62
552239,Pryce St Mountain Ash,2024-01-24T13:10:00.000+00:00,busbar,,N Current (Max),A,90.75
552239,Pryce St Mountain Ash,2024-01-24T13:10:00.000+00:00,busbar,,N Current (RMS),A,59.88
552239,Pryce St Mountain Ash,2024-01-24T13:10:00.000+00:00,busbar,,L3 Current (Min),A,178.62
552239,Pryce St Mountain Ash,2024-01-24T13:10:00.000+00:00,busbar,,L3 Current (Max),A,240.12
552239,Pryce St Mountain Ash,2024-01-24T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.12
552239,Pryce St Mountain Ash,2024-01-24T13:10:00.000+00:00,busbar,,L2 Current (Min),A,137.62
552239,Pryce St Mountain Ash,2024-01-24T13:10:00.000+00:00,busbar,,L2 Current (Max),A,206.88
552239,Pryce St Mountain Ash,2024-01-24T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
552239,Pryce St Mountain Ash,2024-01-24T13:10:00.000+00:00,busbar,,L1 Current (Min),A,145.25
552239,Pryce St Mountain Ash,2024-01-24T13:10:00.000+00:00,busbar,,L1 Current (Max),A,255.38
552239,Pryce St Mountain Ash,2024-01-24T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.38
552239,Pryce St Mountain Ash,2024-01-24T13:10:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T13:10:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,10.56
552239,Pryce St Mountain Ash,2024-01-24T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.75
552239,Pryce St Mountain Ash,2024-01-24T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.12
552239,Pryce St Mountain Ash,2024-01-24T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
552239,Pryce St Mountain Ash,2024-01-24T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98669
552239,Pryce St Mountain Ash,2024-01-24T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99243
552239,Pryce St Mountain Ash,2024-01-24T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98169
552239,Pryce St Mountain Ash,2024-01-24T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
552239,Pryce St Mountain Ash,2024-01-24T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
552239,Pryce St Mountain Ash,2024-01-24T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
552239,Pryce St Mountain Ash,2024-01-24T13:00:00.000+00:00,feeder,4,N Current (Min),A,12.75
552239,Pryce St Mountain Ash,2024-01-24T13:00:00.000+00:00,feeder,4,N Current (Max),A,95.25
552239,Pryce St Mountain Ash,2024-01-24T13:00:00.000+00:00,feeder,4,N Current (RMS),A,31.75
552239,Pryce St Mountain Ash,2024-01-24T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,66.75
552239,Pryce St Mountain Ash,2024-01-24T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,100.62
552239,Pryce St Mountain Ash,2024-01-24T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,79.0
552239,Pryce St Mountain Ash,2024-01-24T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,65.62
552239,Pryce St Mountain Ash,2024-01-24T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,120.5
552239,Pryce St Mountain Ash,2024-01-24T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,88.88
552239,Pryce St Mountain Ash,2024-01-24T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,32.25
552239,Pryce St Mountain Ash,2024-01-24T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,147.62
552239,Pryce St Mountain Ash,2024-01-24T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,58.25
552239,Pryce St Mountain Ash,2024-01-24T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.38
552239,Pryce St Mountain Ash,2024-01-24T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,14.75
552239,Pryce St Mountain Ash,2024-01-24T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.25
552239,Pryce St Mountain Ash,2024-01-24T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
552239,Pryce St Mountain Ash,2024-01-24T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99271
552239,Pryce St Mountain Ash,2024-01-24T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97101
552239,Pryce St Mountain Ash,2024-01-24T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98685
552239,Pryce St Mountain Ash,2024-01-24T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
552239,Pryce St Mountain Ash,2024-01-24T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
552239,Pryce St Mountain Ash,2024-01-24T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
552239,Pryce St Mountain Ash,2024-01-24T13:00:00.000+00:00,feeder,3,N Current (Min),A,44.38
552239,Pryce St Mountain Ash,2024-01-24T13:00:00.000+00:00,feeder,3,N Current (Max),A,84.62
552239,Pryce St Mountain Ash,2024-01-24T13:00:00.000+00:00,feeder,3,N Current (RMS),A,61.88
552239,Pryce St Mountain Ash,2024-01-24T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,81.25
552239,Pryce St Mountain Ash,2024-01-24T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,103.75
552239,Pryce St Mountain Ash,2024-01-24T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,90.5
552239,Pryce St Mountain Ash,2024-01-24T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,26.38
552239,Pryce St Mountain Ash,2024-01-24T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,36.62
552239,Pryce St Mountain Ash,2024-01-24T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.5
552239,Pryce St Mountain Ash,2024-01-24T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,80.75
552239,Pryce St Mountain Ash,2024-01-24T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,134.25
552239,Pryce St Mountain Ash,2024-01-24T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,103.25
552239,Pryce St Mountain Ash,2024-01-24T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.0
552239,Pryce St Mountain Ash,2024-01-24T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.81
552239,Pryce St Mountain Ash,2024-01-24T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.44
552239,Pryce St Mountain Ash,2024-01-24T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99145
552239,Pryce St Mountain Ash,2024-01-24T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98065
552239,Pryce St Mountain Ash,2024-01-24T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98373
552239,Pryce St Mountain Ash,2024-01-24T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
552239,Pryce St Mountain Ash,2024-01-24T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
552239,Pryce St Mountain Ash,2024-01-24T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-24T13:00:00.000+00:00,feeder,2,N Current (Min),A,6.0
552239,Pryce St Mountain Ash,2024-01-24T13:00:00.000+00:00,feeder,2,N Current (Max),A,37.88
552239,Pryce St Mountain Ash,2024-01-24T13:00:00.000+00:00,feeder,2,N Current (RMS),A,18.0
552239,Pryce St Mountain Ash,2024-01-24T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,13.5
552239,Pryce St Mountain Ash,2024-01-24T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,48.62
552239,Pryce St Mountain Ash,2024-01-24T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
552239,Pryce St Mountain Ash,2024-01-24T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,14.25
552239,Pryce St Mountain Ash,2024-01-24T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,48.88
552239,Pryce St Mountain Ash,2024-01-24T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.5
552239,Pryce St Mountain Ash,2024-01-24T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,5.38
552239,Pryce St Mountain Ash,2024-01-24T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,16.25
552239,Pryce St Mountain Ash,2024-01-24T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.88
552239,Pryce St Mountain Ash,2024-01-24T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,9.25
552239,Pryce St Mountain Ash,2024-01-24T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.69
552239,Pryce St Mountain Ash,2024-01-24T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.31
552239,Pryce St Mountain Ash,2024-01-24T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98117
552239,Pryce St Mountain Ash,2024-01-24T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96527
552239,Pryce St Mountain Ash,2024-01-24T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98181
552239,Pryce St Mountain Ash,2024-01-24T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
552239,Pryce St Mountain Ash,2024-01-24T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
552239,Pryce St Mountain Ash,2024-01-24T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
552239,Pryce St Mountain Ash,2024-01-24T13:00:00.000+00:00,feeder,1,N Current (Min),A,28.5
552239,Pryce St Mountain Ash,2024-01-24T13:00:00.000+00:00,feeder,1,N Current (Max),A,15.62
552239,Pryce St Mountain Ash,2024-01-24T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,20.88
552239,Pryce St Mountain Ash,2024-01-24T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,31.88
552239,Pryce St Mountain Ash,2024-01-24T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
552239,Pryce St Mountain Ash,2024-01-24T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,24.25
552239,Pryce St Mountain Ash,2024-01-24T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,50.25
552239,Pryce St Mountain Ash,2024-01-24T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.5
552239,Pryce St Mountain Ash,2024-01-24T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,8.88
552239,Pryce St Mountain Ash,2024-01-24T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,36.38
552239,Pryce St Mountain Ash,2024-01-24T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.88
552239,Pryce St Mountain Ash,2024-01-24T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.67
552239,Pryce St Mountain Ash,2024-01-24T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,238.78
552239,Pryce St Mountain Ash,2024-01-24T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
552239,Pryce St Mountain Ash,2024-01-24T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,236.92
552239,Pryce St Mountain Ash,2024-01-24T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.5
552239,Pryce St Mountain Ash,2024-01-24T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
552239,Pryce St Mountain Ash,2024-01-24T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,235.03
552239,Pryce St Mountain Ash,2024-01-24T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,237.31
552239,Pryce St Mountain Ash,2024-01-24T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.62
552239,Pryce St Mountain Ash,2024-01-24T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
552239,Pryce St Mountain Ash,2024-01-24T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
552239,Pryce St Mountain Ash,2024-01-24T13:00:00.000+00:00,busbar,,L3 Active Power,kW,52.0
552239,Pryce St Mountain Ash,2024-01-24T13:00:00.000+00:00,busbar,,L2 Active Power,kW,42.0
552239,Pryce St Mountain Ash,2024-01-24T13:00:00.000+00:00,busbar,,L1 Active Power,kW,46.0
552239,Pryce St Mountain Ash,2024-01-24T13:00:00.000+00:00,busbar,,N Current (Min),A,45.75
552239,Pryce St Mountain Ash,2024-01-24T13:00:00.000+00:00,busbar,,N Current (Max),A,96.25
552239,Pryce St Mountain Ash,2024-01-24T13:00:00.000+00:00,busbar,,N Current (RMS),A,60.62
552239,Pryce St Mountain Ash,2024-01-24T13:00:00.000+00:00,busbar,,L3 Current (Min),A,189.5
552239,Pryce St Mountain Ash,2024-01-24T13:00:00.000+00:00,busbar,,L3 Current (Max),A,257.62
552239,Pryce St Mountain Ash,2024-01-24T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,217.5
552239,Pryce St Mountain Ash,2024-01-24T13:00:00.000+00:00,busbar,,L2 Current (Min),A,146.0
552239,Pryce St Mountain Ash,2024-01-24T13:00:00.000+00:00,busbar,,L2 Current (Max),A,218.88
552239,Pryce St Mountain Ash,2024-01-24T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.62
552239,Pryce St Mountain Ash,2024-01-24T13:00:00.000+00:00,busbar,,L1 Current (Min),A,160.12
552239,Pryce St Mountain Ash,2024-01-24T13:00:00.000+00:00,busbar,,L1 Current (Max),A,274.0
552239,Pryce St Mountain Ash,2024-01-24T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.88
552239,Pryce St Mountain Ash,2024-01-24T13:00:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T13:00:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.94
552239,Pryce St Mountain Ash,2024-01-24T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.19
552239,Pryce St Mountain Ash,2024-01-24T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,7.25
552239,Pryce St Mountain Ash,2024-01-24T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
552239,Pryce St Mountain Ash,2024-01-24T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99179
552239,Pryce St Mountain Ash,2024-01-24T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99625
552239,Pryce St Mountain Ash,2024-01-24T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98572
552239,Pryce St Mountain Ash,2024-01-24T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
552239,Pryce St Mountain Ash,2024-01-24T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
552239,Pryce St Mountain Ash,2024-01-24T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
552239,Pryce St Mountain Ash,2024-01-24T12:50:00.000+00:00,feeder,4,N Current (Min),A,15.62
552239,Pryce St Mountain Ash,2024-01-24T12:50:00.000+00:00,feeder,4,N Current (Max),A,67.38
552239,Pryce St Mountain Ash,2024-01-24T12:50:00.000+00:00,feeder,4,N Current (RMS),A,34.62
552239,Pryce St Mountain Ash,2024-01-24T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,84.12
552239,Pryce St Mountain Ash,2024-01-24T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,129.62
552239,Pryce St Mountain Ash,2024-01-24T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,103.75
552239,Pryce St Mountain Ash,2024-01-24T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,70.25
552239,Pryce St Mountain Ash,2024-01-24T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,113.38
552239,Pryce St Mountain Ash,2024-01-24T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,89.88
552239,Pryce St Mountain Ash,2024-01-24T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,46.75
552239,Pryce St Mountain Ash,2024-01-24T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,160.38
552239,Pryce St Mountain Ash,2024-01-24T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,62.62
552239,Pryce St Mountain Ash,2024-01-24T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.56
552239,Pryce St Mountain Ash,2024-01-24T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.56
552239,Pryce St Mountain Ash,2024-01-24T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.62
552239,Pryce St Mountain Ash,2024-01-24T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99289
552239,Pryce St Mountain Ash,2024-01-24T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97626
552239,Pryce St Mountain Ash,2024-01-24T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98886
552239,Pryce St Mountain Ash,2024-01-24T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
552239,Pryce St Mountain Ash,2024-01-24T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
552239,Pryce St Mountain Ash,2024-01-24T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
552239,Pryce St Mountain Ash,2024-01-24T12:50:00.000+00:00,feeder,3,N Current (Min),A,46.62
552239,Pryce St Mountain Ash,2024-01-24T12:50:00.000+00:00,feeder,3,N Current (Max),A,80.5
552239,Pryce St Mountain Ash,2024-01-24T12:50:00.000+00:00,feeder,3,N Current (RMS),A,65.0
552239,Pryce St Mountain Ash,2024-01-24T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,83.75
552239,Pryce St Mountain Ash,2024-01-24T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,103.5
552239,Pryce St Mountain Ash,2024-01-24T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,90.38
552239,Pryce St Mountain Ash,2024-01-24T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,26.62
552239,Pryce St Mountain Ash,2024-01-24T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,34.5
552239,Pryce St Mountain Ash,2024-01-24T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.75
552239,Pryce St Mountain Ash,2024-01-24T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,77.0
552239,Pryce St Mountain Ash,2024-01-24T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,136.38
552239,Pryce St Mountain Ash,2024-01-24T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,107.38
552239,Pryce St Mountain Ash,2024-01-24T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.32
552239,Pryce St Mountain Ash,2024-01-24T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.88
552239,Pryce St Mountain Ash,2024-01-24T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.56
552239,Pryce St Mountain Ash,2024-01-24T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98071
552239,Pryce St Mountain Ash,2024-01-24T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99347
552239,Pryce St Mountain Ash,2024-01-24T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98441
