Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552239,Pryce St Mountain Ash,2024-01-24T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-24T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
552239,Pryce St Mountain Ash,2024-01-24T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-24T12:50:00.000+00:00,feeder,2,N Current (Min),A,12.5
552239,Pryce St Mountain Ash,2024-01-24T12:50:00.000+00:00,feeder,2,N Current (Max),A,41.0
552239,Pryce St Mountain Ash,2024-01-24T12:50:00.000+00:00,feeder,2,N Current (RMS),A,26.5
552239,Pryce St Mountain Ash,2024-01-24T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,10.0
552239,Pryce St Mountain Ash,2024-01-24T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,40.38
552239,Pryce St Mountain Ash,2024-01-24T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.38
552239,Pryce St Mountain Ash,2024-01-24T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,29.25
552239,Pryce St Mountain Ash,2024-01-24T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,55.0
552239,Pryce St Mountain Ash,2024-01-24T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.62
552239,Pryce St Mountain Ash,2024-01-24T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,5.5
552239,Pryce St Mountain Ash,2024-01-24T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,27.5
552239,Pryce St Mountain Ash,2024-01-24T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
552239,Pryce St Mountain Ash,2024-01-24T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.37
552239,Pryce St Mountain Ash,2024-01-24T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.56
552239,Pryce St Mountain Ash,2024-01-24T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.69
552239,Pryce St Mountain Ash,2024-01-24T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98083
552239,Pryce St Mountain Ash,2024-01-24T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96335
552239,Pryce St Mountain Ash,2024-01-24T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97501
552239,Pryce St Mountain Ash,2024-01-24T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
552239,Pryce St Mountain Ash,2024-01-24T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
552239,Pryce St Mountain Ash,2024-01-24T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-24T12:50:00.000+00:00,feeder,1,N Current (Min),A,30.0
552239,Pryce St Mountain Ash,2024-01-24T12:50:00.000+00:00,feeder,1,N Current (Max),A,13.88
552239,Pryce St Mountain Ash,2024-01-24T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,19.25
552239,Pryce St Mountain Ash,2024-01-24T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,31.5
552239,Pryce St Mountain Ash,2024-01-24T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.12
552239,Pryce St Mountain Ash,2024-01-24T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,20.25
552239,Pryce St Mountain Ash,2024-01-24T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,46.75
552239,Pryce St Mountain Ash,2024-01-24T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.75
552239,Pryce St Mountain Ash,2024-01-24T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,6.88
552239,Pryce St Mountain Ash,2024-01-24T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,29.62
552239,Pryce St Mountain Ash,2024-01-24T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.38
552239,Pryce St Mountain Ash,2024-01-24T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.52
552239,Pryce St Mountain Ash,2024-01-24T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,238.86
552239,Pryce St Mountain Ash,2024-01-24T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
552239,Pryce St Mountain Ash,2024-01-24T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.17
552239,Pryce St Mountain Ash,2024-01-24T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.33
552239,Pryce St Mountain Ash,2024-01-24T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
552239,Pryce St Mountain Ash,2024-01-24T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,235.31
552239,Pryce St Mountain Ash,2024-01-24T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.38
552239,Pryce St Mountain Ash,2024-01-24T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.73
552239,Pryce St Mountain Ash,2024-01-24T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
552239,Pryce St Mountain Ash,2024-01-24T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
552239,Pryce St Mountain Ash,2024-01-24T12:50:00.000+00:00,busbar,,L3 Active Power,kW,55.0
552239,Pryce St Mountain Ash,2024-01-24T12:50:00.000+00:00,busbar,,L2 Active Power,kW,45.0
552239,Pryce St Mountain Ash,2024-01-24T12:50:00.000+00:00,busbar,,L1 Active Power,kW,47.0
552239,Pryce St Mountain Ash,2024-01-24T12:50:00.000+00:00,busbar,,N Current (Min),A,45.5
552239,Pryce St Mountain Ash,2024-01-24T12:50:00.000+00:00,busbar,,N Current (Max),A,87.38
552239,Pryce St Mountain Ash,2024-01-24T12:50:00.000+00:00,busbar,,N Current (RMS),A,58.88
552239,Pryce St Mountain Ash,2024-01-24T12:50:00.000+00:00,busbar,,L3 Current (Min),A,207.5
552239,Pryce St Mountain Ash,2024-01-24T12:50:00.000+00:00,busbar,,L3 Current (Max),A,269.12
552239,Pryce St Mountain Ash,2024-01-24T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,233.62
552239,Pryce St Mountain Ash,2024-01-24T12:50:00.000+00:00,busbar,,L2 Current (Min),A,154.88
552239,Pryce St Mountain Ash,2024-01-24T12:50:00.000+00:00,busbar,,L2 Current (Max),A,218.5
552239,Pryce St Mountain Ash,2024-01-24T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.5
552239,Pryce St Mountain Ash,2024-01-24T12:50:00.000+00:00,busbar,,L1 Current (Min),A,174.25
552239,Pryce St Mountain Ash,2024-01-24T12:50:00.000+00:00,busbar,,L1 Current (Max),A,285.25
552239,Pryce St Mountain Ash,2024-01-24T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.5
552239,Pryce St Mountain Ash,2024-01-24T12:50:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T12:50:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,7.06
552239,Pryce St Mountain Ash,2024-01-24T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.38
552239,Pryce St Mountain Ash,2024-01-24T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,11.25
552239,Pryce St Mountain Ash,2024-01-24T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
552239,Pryce St Mountain Ash,2024-01-24T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98837
552239,Pryce St Mountain Ash,2024-01-24T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99591
552239,Pryce St Mountain Ash,2024-01-24T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98816
552239,Pryce St Mountain Ash,2024-01-24T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
552239,Pryce St Mountain Ash,2024-01-24T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
552239,Pryce St Mountain Ash,2024-01-24T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
552239,Pryce St Mountain Ash,2024-01-24T12:40:00.000+00:00,feeder,4,N Current (Min),A,12.88
552239,Pryce St Mountain Ash,2024-01-24T12:40:00.000+00:00,feeder,4,N Current (Max),A,83.38
552239,Pryce St Mountain Ash,2024-01-24T12:40:00.000+00:00,feeder,4,N Current (RMS),A,40.62
552239,Pryce St Mountain Ash,2024-01-24T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,94.12
552239,Pryce St Mountain Ash,2024-01-24T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,127.25
552239,Pryce St Mountain Ash,2024-01-24T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,106.25
552239,Pryce St Mountain Ash,2024-01-24T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,73.0
552239,Pryce St Mountain Ash,2024-01-24T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,163.12
552239,Pryce St Mountain Ash,2024-01-24T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,107.25
552239,Pryce St Mountain Ash,2024-01-24T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,48.5
552239,Pryce St Mountain Ash,2024-01-24T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,169.0
552239,Pryce St Mountain Ash,2024-01-24T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,65.12
552239,Pryce St Mountain Ash,2024-01-24T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.19
552239,Pryce St Mountain Ash,2024-01-24T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,12.5
552239,Pryce St Mountain Ash,2024-01-24T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.81
552239,Pryce St Mountain Ash,2024-01-24T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
552239,Pryce St Mountain Ash,2024-01-24T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99347
552239,Pryce St Mountain Ash,2024-01-24T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97098
552239,Pryce St Mountain Ash,2024-01-24T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97995
552239,Pryce St Mountain Ash,2024-01-24T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
552239,Pryce St Mountain Ash,2024-01-24T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
552239,Pryce St Mountain Ash,2024-01-24T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
552239,Pryce St Mountain Ash,2024-01-24T12:40:00.000+00:00,feeder,3,N Current (Min),A,39.38
552239,Pryce St Mountain Ash,2024-01-24T12:40:00.000+00:00,feeder,3,N Current (Max),A,61.38
552239,Pryce St Mountain Ash,2024-01-24T12:40:00.000+00:00,feeder,3,N Current (RMS),A,51.12
552239,Pryce St Mountain Ash,2024-01-24T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,84.62
552239,Pryce St Mountain Ash,2024-01-24T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,108.12
552239,Pryce St Mountain Ash,2024-01-24T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,94.0
552239,Pryce St Mountain Ash,2024-01-24T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,29.75
552239,Pryce St Mountain Ash,2024-01-24T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,36.75
552239,Pryce St Mountain Ash,2024-01-24T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.0
552239,Pryce St Mountain Ash,2024-01-24T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,67.0
552239,Pryce St Mountain Ash,2024-01-24T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,112.0
552239,Pryce St Mountain Ash,2024-01-24T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,86.38
552239,Pryce St Mountain Ash,2024-01-24T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.19
552239,Pryce St Mountain Ash,2024-01-24T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.56
552239,Pryce St Mountain Ash,2024-01-24T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.75
552239,Pryce St Mountain Ash,2024-01-24T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96948
552239,Pryce St Mountain Ash,2024-01-24T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99402
552239,Pryce St Mountain Ash,2024-01-24T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97363
552239,Pryce St Mountain Ash,2024-01-24T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-24T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
552239,Pryce St Mountain Ash,2024-01-24T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-24T12:40:00.000+00:00,feeder,2,N Current (Min),A,14.75
552239,Pryce St Mountain Ash,2024-01-24T12:40:00.000+00:00,feeder,2,N Current (Max),A,46.12
552239,Pryce St Mountain Ash,2024-01-24T12:40:00.000+00:00,feeder,2,N Current (RMS),A,29.88
552239,Pryce St Mountain Ash,2024-01-24T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,9.25
552239,Pryce St Mountain Ash,2024-01-24T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,30.88
552239,Pryce St Mountain Ash,2024-01-24T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
552239,Pryce St Mountain Ash,2024-01-24T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,22.38
552239,Pryce St Mountain Ash,2024-01-24T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,56.0
552239,Pryce St Mountain Ash,2024-01-24T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.62
552239,Pryce St Mountain Ash,2024-01-24T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,5.75
552239,Pryce St Mountain Ash,2024-01-24T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,21.25
552239,Pryce St Mountain Ash,2024-01-24T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.12
552239,Pryce St Mountain Ash,2024-01-24T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.19
552239,Pryce St Mountain Ash,2024-01-24T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.69
552239,Pryce St Mountain Ash,2024-01-24T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.5
552239,Pryce St Mountain Ash,2024-01-24T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98941
552239,Pryce St Mountain Ash,2024-01-24T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90985
552239,Pryce St Mountain Ash,2024-01-24T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96234
552239,Pryce St Mountain Ash,2024-01-24T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
552239,Pryce St Mountain Ash,2024-01-24T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
552239,Pryce St Mountain Ash,2024-01-24T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-24T12:40:00.000+00:00,feeder,1,N Current (Min),A,17.75
552239,Pryce St Mountain Ash,2024-01-24T12:40:00.000+00:00,feeder,1,N Current (Max),A,11.5
552239,Pryce St Mountain Ash,2024-01-24T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,18.25
552239,Pryce St Mountain Ash,2024-01-24T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,29.0
552239,Pryce St Mountain Ash,2024-01-24T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.38
552239,Pryce St Mountain Ash,2024-01-24T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,18.75
552239,Pryce St Mountain Ash,2024-01-24T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,34.0
552239,Pryce St Mountain Ash,2024-01-24T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.12
552239,Pryce St Mountain Ash,2024-01-24T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,7.88
552239,Pryce St Mountain Ash,2024-01-24T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,25.75
552239,Pryce St Mountain Ash,2024-01-24T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.38
552239,Pryce St Mountain Ash,2024-01-24T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.42
552239,Pryce St Mountain Ash,2024-01-24T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,238.92
552239,Pryce St Mountain Ash,2024-01-24T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
552239,Pryce St Mountain Ash,2024-01-24T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,236.39
552239,Pryce St Mountain Ash,2024-01-24T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.42
552239,Pryce St Mountain Ash,2024-01-24T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
552239,Pryce St Mountain Ash,2024-01-24T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,234.94
552239,Pryce St Mountain Ash,2024-01-24T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,237.41
552239,Pryce St Mountain Ash,2024-01-24T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.59
552239,Pryce St Mountain Ash,2024-01-24T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
552239,Pryce St Mountain Ash,2024-01-24T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
552239,Pryce St Mountain Ash,2024-01-24T12:40:00.000+00:00,busbar,,L3 Active Power,kW,55.0
552239,Pryce St Mountain Ash,2024-01-24T12:40:00.000+00:00,busbar,,L2 Active Power,kW,47.0
552239,Pryce St Mountain Ash,2024-01-24T12:40:00.000+00:00,busbar,,L1 Active Power,kW,41.0
552239,Pryce St Mountain Ash,2024-01-24T12:40:00.000+00:00,busbar,,N Current (Min),A,44.38
552239,Pryce St Mountain Ash,2024-01-24T12:40:00.000+00:00,busbar,,N Current (Max),A,107.12
552239,Pryce St Mountain Ash,2024-01-24T12:40:00.000+00:00,busbar,,N Current (RMS),A,65.12
552239,Pryce St Mountain Ash,2024-01-24T12:40:00.000+00:00,busbar,,L3 Current (Min),A,211.0
552239,Pryce St Mountain Ash,2024-01-24T12:40:00.000+00:00,busbar,,L3 Current (Max),A,259.38
552239,Pryce St Mountain Ash,2024-01-24T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,231.38
552239,Pryce St Mountain Ash,2024-01-24T12:40:00.000+00:00,busbar,,L2 Current (Min),A,146.0
552239,Pryce St Mountain Ash,2024-01-24T12:40:00.000+00:00,busbar,,L2 Current (Max),A,252.88
552239,Pryce St Mountain Ash,2024-01-24T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.5
552239,Pryce St Mountain Ash,2024-01-24T12:40:00.000+00:00,busbar,,L1 Current (Min),A,146.88
552239,Pryce St Mountain Ash,2024-01-24T12:40:00.000+00:00,busbar,,L1 Current (Max),A,287.12
552239,Pryce St Mountain Ash,2024-01-24T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.5
552239,Pryce St Mountain Ash,2024-01-24T12:40:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T12:40:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,8.5
552239,Pryce St Mountain Ash,2024-01-24T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.12
552239,Pryce St Mountain Ash,2024-01-24T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.12
552239,Pryce St Mountain Ash,2024-01-24T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
552239,Pryce St Mountain Ash,2024-01-24T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98981
552239,Pryce St Mountain Ash,2024-01-24T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99597
552239,Pryce St Mountain Ash,2024-01-24T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98538
552239,Pryce St Mountain Ash,2024-01-24T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
552239,Pryce St Mountain Ash,2024-01-24T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
552239,Pryce St Mountain Ash,2024-01-24T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
552239,Pryce St Mountain Ash,2024-01-24T12:30:00.000+00:00,feeder,4,N Current (Min),A,10.5
552239,Pryce St Mountain Ash,2024-01-24T12:30:00.000+00:00,feeder,4,N Current (Max),A,86.25
552239,Pryce St Mountain Ash,2024-01-24T12:30:00.000+00:00,feeder,4,N Current (RMS),A,30.75
552239,Pryce St Mountain Ash,2024-01-24T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,91.0
552239,Pryce St Mountain Ash,2024-01-24T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,136.12
552239,Pryce St Mountain Ash,2024-01-24T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,105.75
552239,Pryce St Mountain Ash,2024-01-24T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,72.62
552239,Pryce St Mountain Ash,2024-01-24T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,123.62
552239,Pryce St Mountain Ash,2024-01-24T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,88.88
552239,Pryce St Mountain Ash,2024-01-24T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,52.62
552239,Pryce St Mountain Ash,2024-01-24T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,176.12
552239,Pryce St Mountain Ash,2024-01-24T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,70.25
552239,Pryce St Mountain Ash,2024-01-24T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.19
552239,Pryce St Mountain Ash,2024-01-24T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,13.44
552239,Pryce St Mountain Ash,2024-01-24T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.56
552239,Pryce St Mountain Ash,2024-01-24T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99173
552239,Pryce St Mountain Ash,2024-01-24T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96979
552239,Pryce St Mountain Ash,2024-01-24T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9834
552239,Pryce St Mountain Ash,2024-01-24T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
552239,Pryce St Mountain Ash,2024-01-24T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
552239,Pryce St Mountain Ash,2024-01-24T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
552239,Pryce St Mountain Ash,2024-01-24T12:30:00.000+00:00,feeder,3,N Current (Min),A,31.12
552239,Pryce St Mountain Ash,2024-01-24T12:30:00.000+00:00,feeder,3,N Current (Max),A,56.25
552239,Pryce St Mountain Ash,2024-01-24T12:30:00.000+00:00,feeder,3,N Current (RMS),A,43.88
552239,Pryce St Mountain Ash,2024-01-24T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,72.12
552239,Pryce St Mountain Ash,2024-01-24T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,94.75
552239,Pryce St Mountain Ash,2024-01-24T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,80.12
552239,Pryce St Mountain Ash,2024-01-24T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,31.88
552239,Pryce St Mountain Ash,2024-01-24T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,40.5
552239,Pryce St Mountain Ash,2024-01-24T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.25
552239,Pryce St Mountain Ash,2024-01-24T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,65.88
552239,Pryce St Mountain Ash,2024-01-24T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,107.0
552239,Pryce St Mountain Ash,2024-01-24T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,81.25
552239,Pryce St Mountain Ash,2024-01-24T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.56
552239,Pryce St Mountain Ash,2024-01-24T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.5
552239,Pryce St Mountain Ash,2024-01-24T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.5
552239,Pryce St Mountain Ash,2024-01-24T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97177
552239,Pryce St Mountain Ash,2024-01-24T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98535
552239,Pryce St Mountain Ash,2024-01-24T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96967
552239,Pryce St Mountain Ash,2024-01-24T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-24T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
552239,Pryce St Mountain Ash,2024-01-24T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-24T12:30:00.000+00:00,feeder,2,N Current (Min),A,7.38
552239,Pryce St Mountain Ash,2024-01-24T12:30:00.000+00:00,feeder,2,N Current (Max),A,27.0
552239,Pryce St Mountain Ash,2024-01-24T12:30:00.000+00:00,feeder,2,N Current (RMS),A,17.12
552239,Pryce St Mountain Ash,2024-01-24T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,9.25
552239,Pryce St Mountain Ash,2024-01-24T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,30.38
552239,Pryce St Mountain Ash,2024-01-24T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.75
552239,Pryce St Mountain Ash,2024-01-24T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,17.62
552239,Pryce St Mountain Ash,2024-01-24T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,34.5
552239,Pryce St Mountain Ash,2024-01-24T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.25
552239,Pryce St Mountain Ash,2024-01-24T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,6.5
552239,Pryce St Mountain Ash,2024-01-24T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,22.12
552239,Pryce St Mountain Ash,2024-01-24T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
552239,Pryce St Mountain Ash,2024-01-24T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,9.63
552239,Pryce St Mountain Ash,2024-01-24T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.38
552239,Pryce St Mountain Ash,2024-01-24T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.44
552239,Pryce St Mountain Ash,2024-01-24T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9856
552239,Pryce St Mountain Ash,2024-01-24T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9089
552239,Pryce St Mountain Ash,2024-01-24T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91257
552239,Pryce St Mountain Ash,2024-01-24T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
552239,Pryce St Mountain Ash,2024-01-24T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-24T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-24T12:30:00.000+00:00,feeder,1,N Current (Min),A,18.25
552239,Pryce St Mountain Ash,2024-01-24T12:30:00.000+00:00,feeder,1,N Current (Max),A,9.88
552239,Pryce St Mountain Ash,2024-01-24T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,18.12
552239,Pryce St Mountain Ash,2024-01-24T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,30.88
552239,Pryce St Mountain Ash,2024-01-24T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.88
552239,Pryce St Mountain Ash,2024-01-24T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,19.0
552239,Pryce St Mountain Ash,2024-01-24T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,31.25
552239,Pryce St Mountain Ash,2024-01-24T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.62
552239,Pryce St Mountain Ash,2024-01-24T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,5.75
552239,Pryce St Mountain Ash,2024-01-24T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,24.12
552239,Pryce St Mountain Ash,2024-01-24T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
552239,Pryce St Mountain Ash,2024-01-24T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.16
552239,Pryce St Mountain Ash,2024-01-24T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,238.34
552239,Pryce St Mountain Ash,2024-01-24T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
552239,Pryce St Mountain Ash,2024-01-24T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,236.55
552239,Pryce St Mountain Ash,2024-01-24T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,237.89
552239,Pryce St Mountain Ash,2024-01-24T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.39
552239,Pryce St Mountain Ash,2024-01-24T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,234.52
552239,Pryce St Mountain Ash,2024-01-24T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,236.88
552239,Pryce St Mountain Ash,2024-01-24T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.33
552239,Pryce St Mountain Ash,2024-01-24T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
552239,Pryce St Mountain Ash,2024-01-24T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
552239,Pryce St Mountain Ash,2024-01-24T12:30:00.000+00:00,busbar,,L3 Active Power,kW,52.0
552239,Pryce St Mountain Ash,2024-01-24T12:30:00.000+00:00,busbar,,L2 Active Power,kW,39.0
552239,Pryce St Mountain Ash,2024-01-24T12:30:00.000+00:00,busbar,,L1 Active Power,kW,40.0
552239,Pryce St Mountain Ash,2024-01-24T12:30:00.000+00:00,busbar,,N Current (Min),A,42.88
552239,Pryce St Mountain Ash,2024-01-24T12:30:00.000+00:00,busbar,,N Current (Max),A,104.25
552239,Pryce St Mountain Ash,2024-01-24T12:30:00.000+00:00,busbar,,N Current (RMS),A,62.38
552239,Pryce St Mountain Ash,2024-01-24T12:30:00.000+00:00,busbar,,L3 Current (Min),A,199.0
552239,Pryce St Mountain Ash,2024-01-24T12:30:00.000+00:00,busbar,,L3 Current (Max),A,254.12
552239,Pryce St Mountain Ash,2024-01-24T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,219.38
552239,Pryce St Mountain Ash,2024-01-24T12:30:00.000+00:00,busbar,,L2 Current (Min),A,141.62
552239,Pryce St Mountain Ash,2024-01-24T12:30:00.000+00:00,busbar,,L2 Current (Max),A,205.0
552239,Pryce St Mountain Ash,2024-01-24T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.38
552239,Pryce St Mountain Ash,2024-01-24T12:30:00.000+00:00,busbar,,L1 Current (Min),A,141.25
552239,Pryce St Mountain Ash,2024-01-24T12:30:00.000+00:00,busbar,,L1 Current (Max),A,280.88
552239,Pryce St Mountain Ash,2024-01-24T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.38
552239,Pryce St Mountain Ash,2024-01-24T12:30:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T12:30:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,10.44
552239,Pryce St Mountain Ash,2024-01-24T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.75
552239,Pryce St Mountain Ash,2024-01-24T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.44
552239,Pryce St Mountain Ash,2024-01-24T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
552239,Pryce St Mountain Ash,2024-01-24T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
552239,Pryce St Mountain Ash,2024-01-24T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98578
552239,Pryce St Mountain Ash,2024-01-24T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9906
552239,Pryce St Mountain Ash,2024-01-24T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97967
552239,Pryce St Mountain Ash,2024-01-24T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
552239,Pryce St Mountain Ash,2024-01-24T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
552239,Pryce St Mountain Ash,2024-01-24T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
552239,Pryce St Mountain Ash,2024-01-24T12:20:00.000+00:00,feeder,4,N Current (Min),A,12.62
552239,Pryce St Mountain Ash,2024-01-24T12:20:00.000+00:00,feeder,4,N Current (Max),A,81.0
552239,Pryce St Mountain Ash,2024-01-24T12:20:00.000+00:00,feeder,4,N Current (RMS),A,43.88
552239,Pryce St Mountain Ash,2024-01-24T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,70.62
552239,Pryce St Mountain Ash,2024-01-24T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,127.25
552239,Pryce St Mountain Ash,2024-01-24T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,94.75
552239,Pryce St Mountain Ash,2024-01-24T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,67.75
552239,Pryce St Mountain Ash,2024-01-24T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,127.12
552239,Pryce St Mountain Ash,2024-01-24T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,96.25
552239,Pryce St Mountain Ash,2024-01-24T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,43.75
552239,Pryce St Mountain Ash,2024-01-24T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,144.88
552239,Pryce St Mountain Ash,2024-01-24T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,57.12
552239,Pryce St Mountain Ash,2024-01-24T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.94
552239,Pryce St Mountain Ash,2024-01-24T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,13.25
552239,Pryce St Mountain Ash,2024-01-24T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.56
552239,Pryce St Mountain Ash,2024-01-24T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99313
552239,Pryce St Mountain Ash,2024-01-24T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97031
552239,Pryce St Mountain Ash,2024-01-24T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98602
552239,Pryce St Mountain Ash,2024-01-24T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
552239,Pryce St Mountain Ash,2024-01-24T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
552239,Pryce St Mountain Ash,2024-01-24T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
552239,Pryce St Mountain Ash,2024-01-24T12:20:00.000+00:00,feeder,3,N Current (Min),A,38.88
552239,Pryce St Mountain Ash,2024-01-24T12:20:00.000+00:00,feeder,3,N Current (Max),A,76.88
552239,Pryce St Mountain Ash,2024-01-24T12:20:00.000+00:00,feeder,3,N Current (RMS),A,54.62
552239,Pryce St Mountain Ash,2024-01-24T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,78.75
552239,Pryce St Mountain Ash,2024-01-24T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,113.0
552239,Pryce St Mountain Ash,2024-01-24T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,91.75
552239,Pryce St Mountain Ash,2024-01-24T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,32.12
552239,Pryce St Mountain Ash,2024-01-24T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,41.0
552239,Pryce St Mountain Ash,2024-01-24T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.75
552239,Pryce St Mountain Ash,2024-01-24T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,60.0
552239,Pryce St Mountain Ash,2024-01-24T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,110.5
552239,Pryce St Mountain Ash,2024-01-24T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,81.75
552239,Pryce St Mountain Ash,2024-01-24T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.44
552239,Pryce St Mountain Ash,2024-01-24T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.25
552239,Pryce St Mountain Ash,2024-01-24T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.0
552239,Pryce St Mountain Ash,2024-01-24T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96951
552239,Pryce St Mountain Ash,2024-01-24T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98529
552239,Pryce St Mountain Ash,2024-01-24T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97379
552239,Pryce St Mountain Ash,2024-01-24T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-24T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
552239,Pryce St Mountain Ash,2024-01-24T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-24T12:20:00.000+00:00,feeder,2,N Current (Min),A,7.5
552239,Pryce St Mountain Ash,2024-01-24T12:20:00.000+00:00,feeder,2,N Current (Max),A,38.88
552239,Pryce St Mountain Ash,2024-01-24T12:20:00.000+00:00,feeder,2,N Current (RMS),A,19.62
552239,Pryce St Mountain Ash,2024-01-24T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,8.75
552239,Pryce St Mountain Ash,2024-01-24T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,29.5
552239,Pryce St Mountain Ash,2024-01-24T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
552239,Pryce St Mountain Ash,2024-01-24T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,17.75
552239,Pryce St Mountain Ash,2024-01-24T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,48.75
552239,Pryce St Mountain Ash,2024-01-24T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.5
552239,Pryce St Mountain Ash,2024-01-24T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,7.12
552239,Pryce St Mountain Ash,2024-01-24T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,18.62
552239,Pryce St Mountain Ash,2024-01-24T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.38
552239,Pryce St Mountain Ash,2024-01-24T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.62
552239,Pryce St Mountain Ash,2024-01-24T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.69
552239,Pryce St Mountain Ash,2024-01-24T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.19
552239,Pryce St Mountain Ash,2024-01-24T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98267
552239,Pryce St Mountain Ash,2024-01-24T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91873
552239,Pryce St Mountain Ash,2024-01-24T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95477
552239,Pryce St Mountain Ash,2024-01-24T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
552239,Pryce St Mountain Ash,2024-01-24T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-24T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-24T12:20:00.000+00:00,feeder,1,N Current (Min),A,16.62
552239,Pryce St Mountain Ash,2024-01-24T12:20:00.000+00:00,feeder,1,N Current (Max),A,12.0
552239,Pryce St Mountain Ash,2024-01-24T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,18.25
552239,Pryce St Mountain Ash,2024-01-24T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,29.5
552239,Pryce St Mountain Ash,2024-01-24T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
552239,Pryce St Mountain Ash,2024-01-24T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,17.12
552239,Pryce St Mountain Ash,2024-01-24T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,27.62
552239,Pryce St Mountain Ash,2024-01-24T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.12
552239,Pryce St Mountain Ash,2024-01-24T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,7.38
552239,Pryce St Mountain Ash,2024-01-24T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,25.0
552239,Pryce St Mountain Ash,2024-01-24T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.88
552239,Pryce St Mountain Ash,2024-01-24T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,236.62
552239,Pryce St Mountain Ash,2024-01-24T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,238.64
552239,Pryce St Mountain Ash,2024-01-24T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.59
552239,Pryce St Mountain Ash,2024-01-24T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,236.19
552239,Pryce St Mountain Ash,2024-01-24T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,237.73
552239,Pryce St Mountain Ash,2024-01-24T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.92
552239,Pryce St Mountain Ash,2024-01-24T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,234.95
552239,Pryce St Mountain Ash,2024-01-24T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,236.91
552239,Pryce St Mountain Ash,2024-01-24T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.17
552239,Pryce St Mountain Ash,2024-01-24T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
552239,Pryce St Mountain Ash,2024-01-24T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
552239,Pryce St Mountain Ash,2024-01-24T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
552239,Pryce St Mountain Ash,2024-01-24T12:20:00.000+00:00,busbar,,L3 Active Power,kW,52.0
552239,Pryce St Mountain Ash,2024-01-24T12:20:00.000+00:00,busbar,,L2 Active Power,kW,41.0
552239,Pryce St Mountain Ash,2024-01-24T12:20:00.000+00:00,busbar,,L1 Active Power,kW,38.0
552239,Pryce St Mountain Ash,2024-01-24T12:20:00.000+00:00,busbar,,N Current (Min),A,42.12
552239,Pryce St Mountain Ash,2024-01-24T12:20:00.000+00:00,busbar,,N Current (Max),A,115.75
552239,Pryce St Mountain Ash,2024-01-24T12:20:00.000+00:00,busbar,,N Current (RMS),A,71.5
552239,Pryce St Mountain Ash,2024-01-24T12:20:00.000+00:00,busbar,,L3 Current (Min),A,189.62
552239,Pryce St Mountain Ash,2024-01-24T12:20:00.000+00:00,busbar,,L3 Current (Max),A,260.62
552239,Pryce St Mountain Ash,2024-01-24T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,219.25
552239,Pryce St Mountain Ash,2024-01-24T12:20:00.000+00:00,busbar,,L2 Current (Min),A,141.0
552239,Pryce St Mountain Ash,2024-01-24T12:20:00.000+00:00,busbar,,L2 Current (Max),A,218.75
552239,Pryce St Mountain Ash,2024-01-24T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.12
552239,Pryce St Mountain Ash,2024-01-24T12:20:00.000+00:00,busbar,,L1 Current (Min),A,128.0
552239,Pryce St Mountain Ash,2024-01-24T12:20:00.000+00:00,busbar,,L1 Current (Max),A,266.38
552239,Pryce St Mountain Ash,2024-01-24T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.62
552239,Pryce St Mountain Ash,2024-01-24T12:20:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T12:20:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.81
552239,Pryce St Mountain Ash,2024-01-24T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.94
552239,Pryce St Mountain Ash,2024-01-24T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.62
552239,Pryce St Mountain Ash,2024-01-24T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99377
552239,Pryce St Mountain Ash,2024-01-24T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99457
552239,Pryce St Mountain Ash,2024-01-24T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98523
552239,Pryce St Mountain Ash,2024-01-24T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
552239,Pryce St Mountain Ash,2024-01-24T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
552239,Pryce St Mountain Ash,2024-01-24T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
552239,Pryce St Mountain Ash,2024-01-24T12:10:00.000+00:00,feeder,4,N Current (Min),A,13.12
552239,Pryce St Mountain Ash,2024-01-24T12:10:00.000+00:00,feeder,4,N Current (Max),A,100.38
552239,Pryce St Mountain Ash,2024-01-24T12:10:00.000+00:00,feeder,4,N Current (RMS),A,36.88
552239,Pryce St Mountain Ash,2024-01-24T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,71.88
552239,Pryce St Mountain Ash,2024-01-24T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,128.0
552239,Pryce St Mountain Ash,2024-01-24T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,93.5
552239,Pryce St Mountain Ash,2024-01-24T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,59.88
552239,Pryce St Mountain Ash,2024-01-24T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,153.62
552239,Pryce St Mountain Ash,2024-01-24T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,85.25
552239,Pryce St Mountain Ash,2024-01-24T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,43.88
552239,Pryce St Mountain Ash,2024-01-24T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,155.25
552239,Pryce St Mountain Ash,2024-01-24T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,57.38
552239,Pryce St Mountain Ash,2024-01-24T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.62
552239,Pryce St Mountain Ash,2024-01-24T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,14.5
552239,Pryce St Mountain Ash,2024-01-24T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
