Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552239,Pryce St Mountain Ash,2024-01-24T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.75
552239,Pryce St Mountain Ash,2024-01-24T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
552239,Pryce St Mountain Ash,2024-01-24T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9917
552239,Pryce St Mountain Ash,2024-01-24T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96762
552239,Pryce St Mountain Ash,2024-01-24T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97308
552239,Pryce St Mountain Ash,2024-01-24T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
552239,Pryce St Mountain Ash,2024-01-24T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
552239,Pryce St Mountain Ash,2024-01-24T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
552239,Pryce St Mountain Ash,2024-01-24T12:10:00.000+00:00,feeder,3,N Current (Min),A,31.0
552239,Pryce St Mountain Ash,2024-01-24T12:10:00.000+00:00,feeder,3,N Current (Max),A,54.5
552239,Pryce St Mountain Ash,2024-01-24T12:10:00.000+00:00,feeder,3,N Current (RMS),A,40.0
552239,Pryce St Mountain Ash,2024-01-24T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,79.0
552239,Pryce St Mountain Ash,2024-01-24T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,95.75
552239,Pryce St Mountain Ash,2024-01-24T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,83.25
552239,Pryce St Mountain Ash,2024-01-24T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,31.25
552239,Pryce St Mountain Ash,2024-01-24T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,39.88
552239,Pryce St Mountain Ash,2024-01-24T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.0
552239,Pryce St Mountain Ash,2024-01-24T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,71.62
552239,Pryce St Mountain Ash,2024-01-24T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,110.0
552239,Pryce St Mountain Ash,2024-01-24T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,92.5
552239,Pryce St Mountain Ash,2024-01-24T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.56
552239,Pryce St Mountain Ash,2024-01-24T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.0
552239,Pryce St Mountain Ash,2024-01-24T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.13
552239,Pryce St Mountain Ash,2024-01-24T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96487
552239,Pryce St Mountain Ash,2024-01-24T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97504
552239,Pryce St Mountain Ash,2024-01-24T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97952
552239,Pryce St Mountain Ash,2024-01-24T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-24T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
552239,Pryce St Mountain Ash,2024-01-24T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-24T12:10:00.000+00:00,feeder,2,N Current (Min),A,5.62
552239,Pryce St Mountain Ash,2024-01-24T12:10:00.000+00:00,feeder,2,N Current (Max),A,25.62
552239,Pryce St Mountain Ash,2024-01-24T12:10:00.000+00:00,feeder,2,N Current (RMS),A,16.0
552239,Pryce St Mountain Ash,2024-01-24T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,8.62
552239,Pryce St Mountain Ash,2024-01-24T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,18.38
552239,Pryce St Mountain Ash,2024-01-24T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.88
552239,Pryce St Mountain Ash,2024-01-24T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,13.5
552239,Pryce St Mountain Ash,2024-01-24T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,31.62
552239,Pryce St Mountain Ash,2024-01-24T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.88
552239,Pryce St Mountain Ash,2024-01-24T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,7.25
552239,Pryce St Mountain Ash,2024-01-24T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,29.75
552239,Pryce St Mountain Ash,2024-01-24T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.62
552239,Pryce St Mountain Ash,2024-01-24T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,18.38
552239,Pryce St Mountain Ash,2024-01-24T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.87
552239,Pryce St Mountain Ash,2024-01-24T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.25
552239,Pryce St Mountain Ash,2024-01-24T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96939
552239,Pryce St Mountain Ash,2024-01-24T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93445
552239,Pryce St Mountain Ash,2024-01-24T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95834
552239,Pryce St Mountain Ash,2024-01-24T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
552239,Pryce St Mountain Ash,2024-01-24T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
552239,Pryce St Mountain Ash,2024-01-24T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-24T12:10:00.000+00:00,feeder,1,N Current (Min),A,23.75
552239,Pryce St Mountain Ash,2024-01-24T12:10:00.000+00:00,feeder,1,N Current (Max),A,13.75
552239,Pryce St Mountain Ash,2024-01-24T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,21.62
552239,Pryce St Mountain Ash,2024-01-24T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,33.5
552239,Pryce St Mountain Ash,2024-01-24T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.88
552239,Pryce St Mountain Ash,2024-01-24T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,16.5
552239,Pryce St Mountain Ash,2024-01-24T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,44.88
552239,Pryce St Mountain Ash,2024-01-24T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.25
552239,Pryce St Mountain Ash,2024-01-24T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,7.5
552239,Pryce St Mountain Ash,2024-01-24T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,27.75
552239,Pryce St Mountain Ash,2024-01-24T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.62
552239,Pryce St Mountain Ash,2024-01-24T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.14
552239,Pryce St Mountain Ash,2024-01-24T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,238.58
552239,Pryce St Mountain Ash,2024-01-24T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
552239,Pryce St Mountain Ash,2024-01-24T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,235.72
552239,Pryce St Mountain Ash,2024-01-24T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,237.89
552239,Pryce St Mountain Ash,2024-01-24T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.19
552239,Pryce St Mountain Ash,2024-01-24T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,234.28
552239,Pryce St Mountain Ash,2024-01-24T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,236.88
552239,Pryce St Mountain Ash,2024-01-24T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.19
552239,Pryce St Mountain Ash,2024-01-24T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
552239,Pryce St Mountain Ash,2024-01-24T12:10:00.000+00:00,busbar,,L3 Active Power,kW,50.0
552239,Pryce St Mountain Ash,2024-01-24T12:10:00.000+00:00,busbar,,L2 Active Power,kW,39.0
552239,Pryce St Mountain Ash,2024-01-24T12:10:00.000+00:00,busbar,,L1 Active Power,kW,42.0
552239,Pryce St Mountain Ash,2024-01-24T12:10:00.000+00:00,busbar,,N Current (Min),A,44.62
552239,Pryce St Mountain Ash,2024-01-24T12:10:00.000+00:00,busbar,,N Current (Max),A,102.88
552239,Pryce St Mountain Ash,2024-01-24T12:10:00.000+00:00,busbar,,N Current (RMS),A,58.75
552239,Pryce St Mountain Ash,2024-01-24T12:10:00.000+00:00,busbar,,L3 Current (Min),A,183.62
552239,Pryce St Mountain Ash,2024-01-24T12:10:00.000+00:00,busbar,,L3 Current (Max),A,257.5
552239,Pryce St Mountain Ash,2024-01-24T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,212.38
552239,Pryce St Mountain Ash,2024-01-24T12:10:00.000+00:00,busbar,,L2 Current (Min),A,140.38
552239,Pryce St Mountain Ash,2024-01-24T12:10:00.000+00:00,busbar,,L2 Current (Max),A,236.62
552239,Pryce St Mountain Ash,2024-01-24T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.0
552239,Pryce St Mountain Ash,2024-01-24T12:10:00.000+00:00,busbar,,L1 Current (Min),A,149.38
552239,Pryce St Mountain Ash,2024-01-24T12:10:00.000+00:00,busbar,,L1 Current (Max),A,270.62
552239,Pryce St Mountain Ash,2024-01-24T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.38
552239,Pryce St Mountain Ash,2024-01-24T12:10:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T12:10:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.44
552239,Pryce St Mountain Ash,2024-01-24T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.32
552239,Pryce St Mountain Ash,2024-01-24T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,7.06
552239,Pryce St Mountain Ash,2024-01-24T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99387
552239,Pryce St Mountain Ash,2024-01-24T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99304
552239,Pryce St Mountain Ash,2024-01-24T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98596
552239,Pryce St Mountain Ash,2024-01-24T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
552239,Pryce St Mountain Ash,2024-01-24T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
552239,Pryce St Mountain Ash,2024-01-24T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
552239,Pryce St Mountain Ash,2024-01-24T12:00:00.000+00:00,feeder,4,N Current (Min),A,14.75
552239,Pryce St Mountain Ash,2024-01-24T12:00:00.000+00:00,feeder,4,N Current (Max),A,70.88
552239,Pryce St Mountain Ash,2024-01-24T12:00:00.000+00:00,feeder,4,N Current (RMS),A,42.62
552239,Pryce St Mountain Ash,2024-01-24T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,84.12
552239,Pryce St Mountain Ash,2024-01-24T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,137.25
552239,Pryce St Mountain Ash,2024-01-24T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,101.12
552239,Pryce St Mountain Ash,2024-01-24T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,60.25
552239,Pryce St Mountain Ash,2024-01-24T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,97.5
552239,Pryce St Mountain Ash,2024-01-24T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,81.0
552239,Pryce St Mountain Ash,2024-01-24T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,47.75
552239,Pryce St Mountain Ash,2024-01-24T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,141.75
552239,Pryce St Mountain Ash,2024-01-24T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,58.12
552239,Pryce St Mountain Ash,2024-01-24T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.0
552239,Pryce St Mountain Ash,2024-01-24T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.94
552239,Pryce St Mountain Ash,2024-01-24T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,11.0
552239,Pryce St Mountain Ash,2024-01-24T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
552239,Pryce St Mountain Ash,2024-01-24T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99127
552239,Pryce St Mountain Ash,2024-01-24T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97409
552239,Pryce St Mountain Ash,2024-01-24T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9787
552239,Pryce St Mountain Ash,2024-01-24T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
552239,Pryce St Mountain Ash,2024-01-24T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
552239,Pryce St Mountain Ash,2024-01-24T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
552239,Pryce St Mountain Ash,2024-01-24T12:00:00.000+00:00,feeder,3,N Current (Min),A,33.5
552239,Pryce St Mountain Ash,2024-01-24T12:00:00.000+00:00,feeder,3,N Current (Max),A,54.62
552239,Pryce St Mountain Ash,2024-01-24T12:00:00.000+00:00,feeder,3,N Current (RMS),A,44.62
552239,Pryce St Mountain Ash,2024-01-24T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,79.0
552239,Pryce St Mountain Ash,2024-01-24T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,94.38
552239,Pryce St Mountain Ash,2024-01-24T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,84.75
552239,Pryce St Mountain Ash,2024-01-24T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,30.38
552239,Pryce St Mountain Ash,2024-01-24T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,43.88
552239,Pryce St Mountain Ash,2024-01-24T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.62
552239,Pryce St Mountain Ash,2024-01-24T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,67.62
552239,Pryce St Mountain Ash,2024-01-24T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,104.25
552239,Pryce St Mountain Ash,2024-01-24T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,85.5
552239,Pryce St Mountain Ash,2024-01-24T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,15.07
552239,Pryce St Mountain Ash,2024-01-24T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.06
552239,Pryce St Mountain Ash,2024-01-24T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.88
552239,Pryce St Mountain Ash,2024-01-24T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94607
552239,Pryce St Mountain Ash,2024-01-24T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9801
552239,Pryce St Mountain Ash,2024-01-24T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98361
552239,Pryce St Mountain Ash,2024-01-24T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-24T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
552239,Pryce St Mountain Ash,2024-01-24T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-24T12:00:00.000+00:00,feeder,2,N Current (Min),A,4.5
552239,Pryce St Mountain Ash,2024-01-24T12:00:00.000+00:00,feeder,2,N Current (Max),A,21.62
552239,Pryce St Mountain Ash,2024-01-24T12:00:00.000+00:00,feeder,2,N Current (RMS),A,12.38
552239,Pryce St Mountain Ash,2024-01-24T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,9.5
552239,Pryce St Mountain Ash,2024-01-24T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,20.0
552239,Pryce St Mountain Ash,2024-01-24T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
552239,Pryce St Mountain Ash,2024-01-24T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,13.38
552239,Pryce St Mountain Ash,2024-01-24T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,33.5
552239,Pryce St Mountain Ash,2024-01-24T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.12
552239,Pryce St Mountain Ash,2024-01-24T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,7.62
552239,Pryce St Mountain Ash,2024-01-24T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,23.38
552239,Pryce St Mountain Ash,2024-01-24T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.12
552239,Pryce St Mountain Ash,2024-01-24T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.5
552239,Pryce St Mountain Ash,2024-01-24T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.94
552239,Pryce St Mountain Ash,2024-01-24T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.19
552239,Pryce St Mountain Ash,2024-01-24T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97403
552239,Pryce St Mountain Ash,2024-01-24T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92203
552239,Pryce St Mountain Ash,2024-01-24T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93011
552239,Pryce St Mountain Ash,2024-01-24T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
552239,Pryce St Mountain Ash,2024-01-24T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
552239,Pryce St Mountain Ash,2024-01-24T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-24T12:00:00.000+00:00,feeder,1,N Current (Min),A,21.75
552239,Pryce St Mountain Ash,2024-01-24T12:00:00.000+00:00,feeder,1,N Current (Max),A,12.25
552239,Pryce St Mountain Ash,2024-01-24T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,21.75
552239,Pryce St Mountain Ash,2024-01-24T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,32.0
552239,Pryce St Mountain Ash,2024-01-24T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.75
552239,Pryce St Mountain Ash,2024-01-24T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,16.62
552239,Pryce St Mountain Ash,2024-01-24T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,36.88
552239,Pryce St Mountain Ash,2024-01-24T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.38
552239,Pryce St Mountain Ash,2024-01-24T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.38
552239,Pryce St Mountain Ash,2024-01-24T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,19.0
552239,Pryce St Mountain Ash,2024-01-24T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.25
552239,Pryce St Mountain Ash,2024-01-24T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,236.95
552239,Pryce St Mountain Ash,2024-01-24T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,238.27
552239,Pryce St Mountain Ash,2024-01-24T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.69
552239,Pryce St Mountain Ash,2024-01-24T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,236.19
552239,Pryce St Mountain Ash,2024-01-24T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,237.81
552239,Pryce St Mountain Ash,2024-01-24T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.12
552239,Pryce St Mountain Ash,2024-01-24T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,235.22
552239,Pryce St Mountain Ash,2024-01-24T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,236.88
552239,Pryce St Mountain Ash,2024-01-24T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.22
552239,Pryce St Mountain Ash,2024-01-24T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
552239,Pryce St Mountain Ash,2024-01-24T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
552239,Pryce St Mountain Ash,2024-01-24T12:00:00.000+00:00,busbar,,L3 Active Power,kW,52.0
552239,Pryce St Mountain Ash,2024-01-24T12:00:00.000+00:00,busbar,,L2 Active Power,kW,37.0
552239,Pryce St Mountain Ash,2024-01-24T12:00:00.000+00:00,busbar,,L1 Active Power,kW,39.0
552239,Pryce St Mountain Ash,2024-01-24T12:00:00.000+00:00,busbar,,N Current (Min),A,50.75
552239,Pryce St Mountain Ash,2024-01-24T12:00:00.000+00:00,busbar,,N Current (Max),A,112.0
552239,Pryce St Mountain Ash,2024-01-24T12:00:00.000+00:00,busbar,,N Current (RMS),A,74.12
552239,Pryce St Mountain Ash,2024-01-24T12:00:00.000+00:00,busbar,,L3 Current (Min),A,197.75
552239,Pryce St Mountain Ash,2024-01-24T12:00:00.000+00:00,busbar,,L3 Current (Max),A,260.0
552239,Pryce St Mountain Ash,2024-01-24T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,221.88
552239,Pryce St Mountain Ash,2024-01-24T12:00:00.000+00:00,busbar,,L2 Current (Min),A,130.12
552239,Pryce St Mountain Ash,2024-01-24T12:00:00.000+00:00,busbar,,L2 Current (Max),A,180.25
552239,Pryce St Mountain Ash,2024-01-24T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
552239,Pryce St Mountain Ash,2024-01-24T12:00:00.000+00:00,busbar,,L1 Current (Min),A,140.0
552239,Pryce St Mountain Ash,2024-01-24T12:00:00.000+00:00,busbar,,L1 Current (Max),A,257.12
552239,Pryce St Mountain Ash,2024-01-24T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.38
552239,Pryce St Mountain Ash,2024-01-24T12:00:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T12:00:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,7.06
552239,Pryce St Mountain Ash,2024-01-24T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,8.81
552239,Pryce St Mountain Ash,2024-01-24T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.75
552239,Pryce St Mountain Ash,2024-01-24T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99374
552239,Pryce St Mountain Ash,2024-01-24T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99231
552239,Pryce St Mountain Ash,2024-01-24T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98444
552239,Pryce St Mountain Ash,2024-01-24T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
552239,Pryce St Mountain Ash,2024-01-24T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
552239,Pryce St Mountain Ash,2024-01-24T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
552239,Pryce St Mountain Ash,2024-01-24T11:50:00.000+00:00,feeder,4,N Current (Min),A,15.12
552239,Pryce St Mountain Ash,2024-01-24T11:50:00.000+00:00,feeder,4,N Current (Max),A,86.5
552239,Pryce St Mountain Ash,2024-01-24T11:50:00.000+00:00,feeder,4,N Current (RMS),A,36.5
552239,Pryce St Mountain Ash,2024-01-24T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,81.12
552239,Pryce St Mountain Ash,2024-01-24T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,133.12
552239,Pryce St Mountain Ash,2024-01-24T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,96.5
552239,Pryce St Mountain Ash,2024-01-24T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,59.38
552239,Pryce St Mountain Ash,2024-01-24T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,112.38
552239,Pryce St Mountain Ash,2024-01-24T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,81.75
552239,Pryce St Mountain Ash,2024-01-24T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,41.62
552239,Pryce St Mountain Ash,2024-01-24T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,166.38
552239,Pryce St Mountain Ash,2024-01-24T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,61.75
552239,Pryce St Mountain Ash,2024-01-24T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.31
552239,Pryce St Mountain Ash,2024-01-24T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.94
552239,Pryce St Mountain Ash,2024-01-24T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.5
552239,Pryce St Mountain Ash,2024-01-24T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
552239,Pryce St Mountain Ash,2024-01-24T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99182
552239,Pryce St Mountain Ash,2024-01-24T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97528
552239,Pryce St Mountain Ash,2024-01-24T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98596
552239,Pryce St Mountain Ash,2024-01-24T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
552239,Pryce St Mountain Ash,2024-01-24T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
552239,Pryce St Mountain Ash,2024-01-24T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
552239,Pryce St Mountain Ash,2024-01-24T11:50:00.000+00:00,feeder,3,N Current (Min),A,36.5
552239,Pryce St Mountain Ash,2024-01-24T11:50:00.000+00:00,feeder,3,N Current (Max),A,64.62
552239,Pryce St Mountain Ash,2024-01-24T11:50:00.000+00:00,feeder,3,N Current (RMS),A,52.0
552239,Pryce St Mountain Ash,2024-01-24T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,78.25
552239,Pryce St Mountain Ash,2024-01-24T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,103.88
552239,Pryce St Mountain Ash,2024-01-24T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,87.62
552239,Pryce St Mountain Ash,2024-01-24T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,31.12
552239,Pryce St Mountain Ash,2024-01-24T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,45.25
552239,Pryce St Mountain Ash,2024-01-24T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.25
552239,Pryce St Mountain Ash,2024-01-24T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,82.25
552239,Pryce St Mountain Ash,2024-01-24T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,119.88
552239,Pryce St Mountain Ash,2024-01-24T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,101.62
552239,Pryce St Mountain Ash,2024-01-24T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,22.25
552239,Pryce St Mountain Ash,2024-01-24T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.06
552239,Pryce St Mountain Ash,2024-01-24T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.56
552239,Pryce St Mountain Ash,2024-01-24T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9487
552239,Pryce St Mountain Ash,2024-01-24T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97107
552239,Pryce St Mountain Ash,2024-01-24T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98166
552239,Pryce St Mountain Ash,2024-01-24T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-24T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
552239,Pryce St Mountain Ash,2024-01-24T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-24T11:50:00.000+00:00,feeder,2,N Current (Min),A,3.75
552239,Pryce St Mountain Ash,2024-01-24T11:50:00.000+00:00,feeder,2,N Current (Max),A,28.25
552239,Pryce St Mountain Ash,2024-01-24T11:50:00.000+00:00,feeder,2,N Current (RMS),A,9.5
552239,Pryce St Mountain Ash,2024-01-24T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,10.75
552239,Pryce St Mountain Ash,2024-01-24T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,29.5
552239,Pryce St Mountain Ash,2024-01-24T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
552239,Pryce St Mountain Ash,2024-01-24T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,16.75
552239,Pryce St Mountain Ash,2024-01-24T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,38.25
552239,Pryce St Mountain Ash,2024-01-24T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.62
552239,Pryce St Mountain Ash,2024-01-24T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,5.75
552239,Pryce St Mountain Ash,2024-01-24T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,17.5
552239,Pryce St Mountain Ash,2024-01-24T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
552239,Pryce St Mountain Ash,2024-01-24T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,16.19
552239,Pryce St Mountain Ash,2024-01-24T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.94
552239,Pryce St Mountain Ash,2024-01-24T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.69
552239,Pryce St Mountain Ash,2024-01-24T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93875
552239,Pryce St Mountain Ash,2024-01-24T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95154
552239,Pryce St Mountain Ash,2024-01-24T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87686
552239,Pryce St Mountain Ash,2024-01-24T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-24T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
552239,Pryce St Mountain Ash,2024-01-24T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-24T11:50:00.000+00:00,feeder,1,N Current (Min),A,28.5
552239,Pryce St Mountain Ash,2024-01-24T11:50:00.000+00:00,feeder,1,N Current (Max),A,14.0
552239,Pryce St Mountain Ash,2024-01-24T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,13.88
552239,Pryce St Mountain Ash,2024-01-24T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,27.38
552239,Pryce St Mountain Ash,2024-01-24T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.62
552239,Pryce St Mountain Ash,2024-01-24T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,17.12
552239,Pryce St Mountain Ash,2024-01-24T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,42.62
552239,Pryce St Mountain Ash,2024-01-24T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.38
552239,Pryce St Mountain Ash,2024-01-24T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,5.25
552239,Pryce St Mountain Ash,2024-01-24T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,15.75
552239,Pryce St Mountain Ash,2024-01-24T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.38
552239,Pryce St Mountain Ash,2024-01-24T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.58
552239,Pryce St Mountain Ash,2024-01-24T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,238.8
552239,Pryce St Mountain Ash,2024-01-24T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
552239,Pryce St Mountain Ash,2024-01-24T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,236.88
552239,Pryce St Mountain Ash,2024-01-24T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.56
552239,Pryce St Mountain Ash,2024-01-24T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
552239,Pryce St Mountain Ash,2024-01-24T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,234.72
552239,Pryce St Mountain Ash,2024-01-24T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.2
552239,Pryce St Mountain Ash,2024-01-24T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.67
552239,Pryce St Mountain Ash,2024-01-24T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
552239,Pryce St Mountain Ash,2024-01-24T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
552239,Pryce St Mountain Ash,2024-01-24T11:50:00.000+00:00,busbar,,L3 Active Power,kW,51.0
552239,Pryce St Mountain Ash,2024-01-24T11:50:00.000+00:00,busbar,,L2 Active Power,kW,38.0
552239,Pryce St Mountain Ash,2024-01-24T11:50:00.000+00:00,busbar,,L1 Active Power,kW,42.0
552239,Pryce St Mountain Ash,2024-01-24T11:50:00.000+00:00,busbar,,N Current (Min),A,46.25
552239,Pryce St Mountain Ash,2024-01-24T11:50:00.000+00:00,busbar,,N Current (Max),A,104.5
552239,Pryce St Mountain Ash,2024-01-24T11:50:00.000+00:00,busbar,,N Current (RMS),A,64.25
552239,Pryce St Mountain Ash,2024-01-24T11:50:00.000+00:00,busbar,,L3 Current (Min),A,188.75
552239,Pryce St Mountain Ash,2024-01-24T11:50:00.000+00:00,busbar,,L3 Current (Max),A,262.12
552239,Pryce St Mountain Ash,2024-01-24T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,214.25
552239,Pryce St Mountain Ash,2024-01-24T11:50:00.000+00:00,busbar,,L2 Current (Min),A,134.5
552239,Pryce St Mountain Ash,2024-01-24T11:50:00.000+00:00,busbar,,L2 Current (Max),A,191.62
552239,Pryce St Mountain Ash,2024-01-24T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.88
552239,Pryce St Mountain Ash,2024-01-24T11:50:00.000+00:00,busbar,,L1 Current (Min),A,154.88
552239,Pryce St Mountain Ash,2024-01-24T11:50:00.000+00:00,busbar,,L1 Current (Max),A,279.88
552239,Pryce St Mountain Ash,2024-01-24T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.38
552239,Pryce St Mountain Ash,2024-01-24T11:50:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T11:50:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.56
552239,Pryce St Mountain Ash,2024-01-24T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.19
552239,Pryce St Mountain Ash,2024-01-24T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,13.0
552239,Pryce St Mountain Ash,2024-01-24T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
552239,Pryce St Mountain Ash,2024-01-24T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99213
552239,Pryce St Mountain Ash,2024-01-24T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99319
552239,Pryce St Mountain Ash,2024-01-24T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98486
552239,Pryce St Mountain Ash,2024-01-24T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
552239,Pryce St Mountain Ash,2024-01-24T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
552239,Pryce St Mountain Ash,2024-01-24T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
552239,Pryce St Mountain Ash,2024-01-24T11:40:00.000+00:00,feeder,4,N Current (Min),A,16.12
552239,Pryce St Mountain Ash,2024-01-24T11:40:00.000+00:00,feeder,4,N Current (Max),A,65.0
552239,Pryce St Mountain Ash,2024-01-24T11:40:00.000+00:00,feeder,4,N Current (RMS),A,40.12
552239,Pryce St Mountain Ash,2024-01-24T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,86.25
552239,Pryce St Mountain Ash,2024-01-24T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,130.5
552239,Pryce St Mountain Ash,2024-01-24T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,104.38
552239,Pryce St Mountain Ash,2024-01-24T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,61.25
552239,Pryce St Mountain Ash,2024-01-24T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,105.0
552239,Pryce St Mountain Ash,2024-01-24T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,79.12
552239,Pryce St Mountain Ash,2024-01-24T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,43.75
552239,Pryce St Mountain Ash,2024-01-24T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,159.5
552239,Pryce St Mountain Ash,2024-01-24T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,61.88
552239,Pryce St Mountain Ash,2024-01-24T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.44
552239,Pryce St Mountain Ash,2024-01-24T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,12.06
552239,Pryce St Mountain Ash,2024-01-24T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.0
552239,Pryce St Mountain Ash,2024-01-24T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
552239,Pryce St Mountain Ash,2024-01-24T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99167
552239,Pryce St Mountain Ash,2024-01-24T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97226
552239,Pryce St Mountain Ash,2024-01-24T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98682
552239,Pryce St Mountain Ash,2024-01-24T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
552239,Pryce St Mountain Ash,2024-01-24T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
552239,Pryce St Mountain Ash,2024-01-24T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
552239,Pryce St Mountain Ash,2024-01-24T11:40:00.000+00:00,feeder,3,N Current (Min),A,42.62
552239,Pryce St Mountain Ash,2024-01-24T11:40:00.000+00:00,feeder,3,N Current (Max),A,71.62
552239,Pryce St Mountain Ash,2024-01-24T11:40:00.000+00:00,feeder,3,N Current (RMS),A,54.5
552239,Pryce St Mountain Ash,2024-01-24T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,72.12
552239,Pryce St Mountain Ash,2024-01-24T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,100.88
552239,Pryce St Mountain Ash,2024-01-24T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,79.38
552239,Pryce St Mountain Ash,2024-01-24T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,31.12
552239,Pryce St Mountain Ash,2024-01-24T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,33.38
552239,Pryce St Mountain Ash,2024-01-24T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.0
552239,Pryce St Mountain Ash,2024-01-24T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,84.0
552239,Pryce St Mountain Ash,2024-01-24T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,128.62
552239,Pryce St Mountain Ash,2024-01-24T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,103.25
552239,Pryce St Mountain Ash,2024-01-24T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.93
552239,Pryce St Mountain Ash,2024-01-24T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.0
552239,Pryce St Mountain Ash,2024-01-24T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.12
552239,Pryce St Mountain Ash,2024-01-24T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95587
552239,Pryce St Mountain Ash,2024-01-24T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96844
552239,Pryce St Mountain Ash,2024-01-24T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98364
552239,Pryce St Mountain Ash,2024-01-24T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-24T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
552239,Pryce St Mountain Ash,2024-01-24T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-24T11:40:00.000+00:00,feeder,2,N Current (Min),A,5.0
552239,Pryce St Mountain Ash,2024-01-24T11:40:00.000+00:00,feeder,2,N Current (Max),A,37.5
552239,Pryce St Mountain Ash,2024-01-24T11:40:00.000+00:00,feeder,2,N Current (RMS),A,9.25
552239,Pryce St Mountain Ash,2024-01-24T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,8.75
552239,Pryce St Mountain Ash,2024-01-24T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,48.88
552239,Pryce St Mountain Ash,2024-01-24T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.25
552239,Pryce St Mountain Ash,2024-01-24T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,13.38
552239,Pryce St Mountain Ash,2024-01-24T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,27.75
552239,Pryce St Mountain Ash,2024-01-24T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.62
552239,Pryce St Mountain Ash,2024-01-24T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,5.88
552239,Pryce St Mountain Ash,2024-01-24T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,17.25
552239,Pryce St Mountain Ash,2024-01-24T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.75
552239,Pryce St Mountain Ash,2024-01-24T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,19.94
552239,Pryce St Mountain Ash,2024-01-24T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.0
552239,Pryce St Mountain Ash,2024-01-24T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.12
552239,Pryce St Mountain Ash,2024-01-24T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95331
552239,Pryce St Mountain Ash,2024-01-24T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91257
552239,Pryce St Mountain Ash,2024-01-24T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90829
552239,Pryce St Mountain Ash,2024-01-24T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
552239,Pryce St Mountain Ash,2024-01-24T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-24T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-24T11:40:00.000+00:00,feeder,1,N Current (Min),A,36.88
552239,Pryce St Mountain Ash,2024-01-24T11:40:00.000+00:00,feeder,1,N Current (Max),A,18.5
552239,Pryce St Mountain Ash,2024-01-24T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,14.38
552239,Pryce St Mountain Ash,2024-01-24T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,49.25
552239,Pryce St Mountain Ash,2024-01-24T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
552239,Pryce St Mountain Ash,2024-01-24T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,16.62
552239,Pryce St Mountain Ash,2024-01-24T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,33.12
552239,Pryce St Mountain Ash,2024-01-24T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.25
552239,Pryce St Mountain Ash,2024-01-24T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,6.12
552239,Pryce St Mountain Ash,2024-01-24T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,16.5
552239,Pryce St Mountain Ash,2024-01-24T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.12
552239,Pryce St Mountain Ash,2024-01-24T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.78
552239,Pryce St Mountain Ash,2024-01-24T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.36
552239,Pryce St Mountain Ash,2024-01-24T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
552239,Pryce St Mountain Ash,2024-01-24T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.56
552239,Pryce St Mountain Ash,2024-01-24T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.03
552239,Pryce St Mountain Ash,2024-01-24T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
552239,Pryce St Mountain Ash,2024-01-24T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,235.48
552239,Pryce St Mountain Ash,2024-01-24T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,237.78
552239,Pryce St Mountain Ash,2024-01-24T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
552239,Pryce St Mountain Ash,2024-01-24T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
552239,Pryce St Mountain Ash,2024-01-24T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
552239,Pryce St Mountain Ash,2024-01-24T11:40:00.000+00:00,busbar,,L3 Active Power,kW,53.0
552239,Pryce St Mountain Ash,2024-01-24T11:40:00.000+00:00,busbar,,L2 Active Power,kW,35.0
552239,Pryce St Mountain Ash,2024-01-24T11:40:00.000+00:00,busbar,,L1 Active Power,kW,43.0
552239,Pryce St Mountain Ash,2024-01-24T11:40:00.000+00:00,busbar,,N Current (Min),A,51.88
552239,Pryce St Mountain Ash,2024-01-24T11:40:00.000+00:00,busbar,,N Current (Max),A,105.38
552239,Pryce St Mountain Ash,2024-01-24T11:40:00.000+00:00,busbar,,N Current (RMS),A,78.88
552239,Pryce St Mountain Ash,2024-01-24T11:40:00.000+00:00,busbar,,L3 Current (Min),A,194.38
552239,Pryce St Mountain Ash,2024-01-24T11:40:00.000+00:00,busbar,,L3 Current (Max),A,255.75
552239,Pryce St Mountain Ash,2024-01-24T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,225.12
552239,Pryce St Mountain Ash,2024-01-24T11:40:00.000+00:00,busbar,,L2 Current (Min),A,129.0
552239,Pryce St Mountain Ash,2024-01-24T11:40:00.000+00:00,busbar,,L2 Current (Max),A,179.75
552239,Pryce St Mountain Ash,2024-01-24T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
552239,Pryce St Mountain Ash,2024-01-24T11:40:00.000+00:00,busbar,,L1 Current (Min),A,152.38
552239,Pryce St Mountain Ash,2024-01-24T11:40:00.000+00:00,busbar,,L1 Current (Max),A,278.12
552239,Pryce St Mountain Ash,2024-01-24T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.38
