Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552239,Pryce St Mountain Ash,2024-01-24T11:40:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T11:40:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.88
552239,Pryce St Mountain Ash,2024-01-24T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,9.69
552239,Pryce St Mountain Ash,2024-01-24T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.25
552239,Pryce St Mountain Ash,2024-01-24T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
552239,Pryce St Mountain Ash,2024-01-24T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99103
552239,Pryce St Mountain Ash,2024-01-24T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99228
552239,Pryce St Mountain Ash,2024-01-24T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98349
552239,Pryce St Mountain Ash,2024-01-24T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
552239,Pryce St Mountain Ash,2024-01-24T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
552239,Pryce St Mountain Ash,2024-01-24T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
552239,Pryce St Mountain Ash,2024-01-24T11:30:00.000+00:00,feeder,4,N Current (Min),A,15.38
552239,Pryce St Mountain Ash,2024-01-24T11:30:00.000+00:00,feeder,4,N Current (Max),A,93.38
552239,Pryce St Mountain Ash,2024-01-24T11:30:00.000+00:00,feeder,4,N Current (RMS),A,37.62
552239,Pryce St Mountain Ash,2024-01-24T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,84.12
552239,Pryce St Mountain Ash,2024-01-24T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,118.5
552239,Pryce St Mountain Ash,2024-01-24T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,95.62
552239,Pryce St Mountain Ash,2024-01-24T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,56.38
552239,Pryce St Mountain Ash,2024-01-24T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,145.62
552239,Pryce St Mountain Ash,2024-01-24T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,81.88
552239,Pryce St Mountain Ash,2024-01-24T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,46.0
552239,Pryce St Mountain Ash,2024-01-24T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,161.62
552239,Pryce St Mountain Ash,2024-01-24T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,57.62
552239,Pryce St Mountain Ash,2024-01-24T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.75
552239,Pryce St Mountain Ash,2024-01-24T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,12.56
552239,Pryce St Mountain Ash,2024-01-24T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.62
552239,Pryce St Mountain Ash,2024-01-24T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
552239,Pryce St Mountain Ash,2024-01-24T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99145
552239,Pryce St Mountain Ash,2024-01-24T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9675
552239,Pryce St Mountain Ash,2024-01-24T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98798
552239,Pryce St Mountain Ash,2024-01-24T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
552239,Pryce St Mountain Ash,2024-01-24T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
552239,Pryce St Mountain Ash,2024-01-24T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
552239,Pryce St Mountain Ash,2024-01-24T11:30:00.000+00:00,feeder,3,N Current (Min),A,34.62
552239,Pryce St Mountain Ash,2024-01-24T11:30:00.000+00:00,feeder,3,N Current (Max),A,78.0
552239,Pryce St Mountain Ash,2024-01-24T11:30:00.000+00:00,feeder,3,N Current (RMS),A,50.38
552239,Pryce St Mountain Ash,2024-01-24T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,73.62
552239,Pryce St Mountain Ash,2024-01-24T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,88.5
552239,Pryce St Mountain Ash,2024-01-24T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,77.75
552239,Pryce St Mountain Ash,2024-01-24T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,31.25
552239,Pryce St Mountain Ash,2024-01-24T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,45.0
552239,Pryce St Mountain Ash,2024-01-24T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.12
552239,Pryce St Mountain Ash,2024-01-24T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,80.12
552239,Pryce St Mountain Ash,2024-01-24T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,142.12
552239,Pryce St Mountain Ash,2024-01-24T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,100.0
552239,Pryce St Mountain Ash,2024-01-24T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,10.44
552239,Pryce St Mountain Ash,2024-01-24T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.63
552239,Pryce St Mountain Ash,2024-01-24T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.75
552239,Pryce St Mountain Ash,2024-01-24T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95984
552239,Pryce St Mountain Ash,2024-01-24T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96097
552239,Pryce St Mountain Ash,2024-01-24T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96594
552239,Pryce St Mountain Ash,2024-01-24T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-24T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
552239,Pryce St Mountain Ash,2024-01-24T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-24T11:30:00.000+00:00,feeder,2,N Current (Min),A,5.25
552239,Pryce St Mountain Ash,2024-01-24T11:30:00.000+00:00,feeder,2,N Current (Max),A,30.75
552239,Pryce St Mountain Ash,2024-01-24T11:30:00.000+00:00,feeder,2,N Current (RMS),A,14.5
552239,Pryce St Mountain Ash,2024-01-24T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,8.62
552239,Pryce St Mountain Ash,2024-01-24T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,25.75
552239,Pryce St Mountain Ash,2024-01-24T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.88
552239,Pryce St Mountain Ash,2024-01-24T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,12.62
552239,Pryce St Mountain Ash,2024-01-24T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,41.75
552239,Pryce St Mountain Ash,2024-01-24T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.5
552239,Pryce St Mountain Ash,2024-01-24T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,5.38
552239,Pryce St Mountain Ash,2024-01-24T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,17.0
552239,Pryce St Mountain Ash,2024-01-24T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.62
552239,Pryce St Mountain Ash,2024-01-24T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.25
552239,Pryce St Mountain Ash,2024-01-24T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.07
552239,Pryce St Mountain Ash,2024-01-24T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.81
552239,Pryce St Mountain Ash,2024-01-24T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96335
552239,Pryce St Mountain Ash,2024-01-24T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90274
552239,Pryce St Mountain Ash,2024-01-24T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92227
552239,Pryce St Mountain Ash,2024-01-24T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
552239,Pryce St Mountain Ash,2024-01-24T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-24T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-24T11:30:00.000+00:00,feeder,1,N Current (Min),A,41.62
552239,Pryce St Mountain Ash,2024-01-24T11:30:00.000+00:00,feeder,1,N Current (Max),A,19.38
552239,Pryce St Mountain Ash,2024-01-24T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,14.25
552239,Pryce St Mountain Ash,2024-01-24T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,56.25
552239,Pryce St Mountain Ash,2024-01-24T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
552239,Pryce St Mountain Ash,2024-01-24T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,17.5
552239,Pryce St Mountain Ash,2024-01-24T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,34.75
552239,Pryce St Mountain Ash,2024-01-24T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
552239,Pryce St Mountain Ash,2024-01-24T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,6.75
552239,Pryce St Mountain Ash,2024-01-24T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,20.88
552239,Pryce St Mountain Ash,2024-01-24T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.75
552239,Pryce St Mountain Ash,2024-01-24T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,236.92
552239,Pryce St Mountain Ash,2024-01-24T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,238.77
552239,Pryce St Mountain Ash,2024-01-24T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
552239,Pryce St Mountain Ash,2024-01-24T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,236.48
552239,Pryce St Mountain Ash,2024-01-24T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.14
552239,Pryce St Mountain Ash,2024-01-24T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
552239,Pryce St Mountain Ash,2024-01-24T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,234.81
552239,Pryce St Mountain Ash,2024-01-24T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,237.12
552239,Pryce St Mountain Ash,2024-01-24T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.52
552239,Pryce St Mountain Ash,2024-01-24T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
552239,Pryce St Mountain Ash,2024-01-24T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
552239,Pryce St Mountain Ash,2024-01-24T11:30:00.000+00:00,busbar,,L3 Active Power,kW,50.0
552239,Pryce St Mountain Ash,2024-01-24T11:30:00.000+00:00,busbar,,L2 Active Power,kW,37.0
552239,Pryce St Mountain Ash,2024-01-24T11:30:00.000+00:00,busbar,,L1 Active Power,kW,41.0
552239,Pryce St Mountain Ash,2024-01-24T11:30:00.000+00:00,busbar,,N Current (Min),A,49.38
552239,Pryce St Mountain Ash,2024-01-24T11:30:00.000+00:00,busbar,,N Current (Max),A,98.62
552239,Pryce St Mountain Ash,2024-01-24T11:30:00.000+00:00,busbar,,N Current (RMS),A,67.12
552239,Pryce St Mountain Ash,2024-01-24T11:30:00.000+00:00,busbar,,L3 Current (Min),A,186.38
552239,Pryce St Mountain Ash,2024-01-24T11:30:00.000+00:00,busbar,,L3 Current (Max),A,252.88
552239,Pryce St Mountain Ash,2024-01-24T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,213.12
552239,Pryce St Mountain Ash,2024-01-24T11:30:00.000+00:00,busbar,,L2 Current (Min),A,117.25
552239,Pryce St Mountain Ash,2024-01-24T11:30:00.000+00:00,busbar,,L2 Current (Max),A,234.0
552239,Pryce St Mountain Ash,2024-01-24T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.38
552239,Pryce St Mountain Ash,2024-01-24T11:30:00.000+00:00,busbar,,L1 Current (Min),A,144.88
552239,Pryce St Mountain Ash,2024-01-24T11:30:00.000+00:00,busbar,,L1 Current (Max),A,278.25
552239,Pryce St Mountain Ash,2024-01-24T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.25
552239,Pryce St Mountain Ash,2024-01-24T11:30:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T11:30:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.69
552239,Pryce St Mountain Ash,2024-01-24T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.12
552239,Pryce St Mountain Ash,2024-01-24T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,13.69
552239,Pryce St Mountain Ash,2024-01-24T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
552239,Pryce St Mountain Ash,2024-01-24T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99203
552239,Pryce St Mountain Ash,2024-01-24T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99457
552239,Pryce St Mountain Ash,2024-01-24T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98032
552239,Pryce St Mountain Ash,2024-01-24T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
552239,Pryce St Mountain Ash,2024-01-24T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
552239,Pryce St Mountain Ash,2024-01-24T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
552239,Pryce St Mountain Ash,2024-01-24T11:20:00.000+00:00,feeder,4,N Current (Min),A,14.0
552239,Pryce St Mountain Ash,2024-01-24T11:20:00.000+00:00,feeder,4,N Current (Max),A,82.38
552239,Pryce St Mountain Ash,2024-01-24T11:20:00.000+00:00,feeder,4,N Current (RMS),A,45.0
552239,Pryce St Mountain Ash,2024-01-24T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,86.88
552239,Pryce St Mountain Ash,2024-01-24T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,130.12
552239,Pryce St Mountain Ash,2024-01-24T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,104.0
552239,Pryce St Mountain Ash,2024-01-24T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,50.38
552239,Pryce St Mountain Ash,2024-01-24T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,128.38
552239,Pryce St Mountain Ash,2024-01-24T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,81.12
552239,Pryce St Mountain Ash,2024-01-24T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,41.75
552239,Pryce St Mountain Ash,2024-01-24T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,156.5
552239,Pryce St Mountain Ash,2024-01-24T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,55.0
552239,Pryce St Mountain Ash,2024-01-24T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.94
552239,Pryce St Mountain Ash,2024-01-24T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,16.5
552239,Pryce St Mountain Ash,2024-01-24T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.87
552239,Pryce St Mountain Ash,2024-01-24T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
552239,Pryce St Mountain Ash,2024-01-24T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99084
552239,Pryce St Mountain Ash,2024-01-24T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96921
552239,Pryce St Mountain Ash,2024-01-24T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98526
552239,Pryce St Mountain Ash,2024-01-24T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
552239,Pryce St Mountain Ash,2024-01-24T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
552239,Pryce St Mountain Ash,2024-01-24T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
552239,Pryce St Mountain Ash,2024-01-24T11:20:00.000+00:00,feeder,3,N Current (Min),A,30.5
552239,Pryce St Mountain Ash,2024-01-24T11:20:00.000+00:00,feeder,3,N Current (Max),A,61.12
552239,Pryce St Mountain Ash,2024-01-24T11:20:00.000+00:00,feeder,3,N Current (RMS),A,46.75
552239,Pryce St Mountain Ash,2024-01-24T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,72.25
552239,Pryce St Mountain Ash,2024-01-24T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,85.88
552239,Pryce St Mountain Ash,2024-01-24T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,76.12
552239,Pryce St Mountain Ash,2024-01-24T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,30.62
552239,Pryce St Mountain Ash,2024-01-24T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,48.12
552239,Pryce St Mountain Ash,2024-01-24T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.88
552239,Pryce St Mountain Ash,2024-01-24T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,77.88
552239,Pryce St Mountain Ash,2024-01-24T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,112.75
552239,Pryce St Mountain Ash,2024-01-24T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,93.25
552239,Pryce St Mountain Ash,2024-01-24T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.25
552239,Pryce St Mountain Ash,2024-01-24T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.19
552239,Pryce St Mountain Ash,2024-01-24T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.56
552239,Pryce St Mountain Ash,2024-01-24T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96338
552239,Pryce St Mountain Ash,2024-01-24T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94842
552239,Pryce St Mountain Ash,2024-01-24T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98083
552239,Pryce St Mountain Ash,2024-01-24T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-24T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-24T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-24T11:20:00.000+00:00,feeder,2,N Current (Min),A,5.38
552239,Pryce St Mountain Ash,2024-01-24T11:20:00.000+00:00,feeder,2,N Current (Max),A,17.38
552239,Pryce St Mountain Ash,2024-01-24T11:20:00.000+00:00,feeder,2,N Current (RMS),A,10.75
552239,Pryce St Mountain Ash,2024-01-24T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,8.38
552239,Pryce St Mountain Ash,2024-01-24T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,29.75
552239,Pryce St Mountain Ash,2024-01-24T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.88
552239,Pryce St Mountain Ash,2024-01-24T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,15.38
552239,Pryce St Mountain Ash,2024-01-24T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,30.25
552239,Pryce St Mountain Ash,2024-01-24T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.25
552239,Pryce St Mountain Ash,2024-01-24T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,5.75
552239,Pryce St Mountain Ash,2024-01-24T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,10.88
552239,Pryce St Mountain Ash,2024-01-24T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.62
552239,Pryce St Mountain Ash,2024-01-24T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,16.0
552239,Pryce St Mountain Ash,2024-01-24T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.63
552239,Pryce St Mountain Ash,2024-01-24T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.87
552239,Pryce St Mountain Ash,2024-01-24T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92639
552239,Pryce St Mountain Ash,2024-01-24T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92538
552239,Pryce St Mountain Ash,2024-01-24T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91217
552239,Pryce St Mountain Ash,2024-01-24T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-24T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
552239,Pryce St Mountain Ash,2024-01-24T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-24T11:20:00.000+00:00,feeder,1,N Current (Min),A,20.62
552239,Pryce St Mountain Ash,2024-01-24T11:20:00.000+00:00,feeder,1,N Current (Max),A,10.0
552239,Pryce St Mountain Ash,2024-01-24T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,14.0
552239,Pryce St Mountain Ash,2024-01-24T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,25.5
552239,Pryce St Mountain Ash,2024-01-24T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.12
552239,Pryce St Mountain Ash,2024-01-24T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,18.5
552239,Pryce St Mountain Ash,2024-01-24T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,35.38
552239,Pryce St Mountain Ash,2024-01-24T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.62
552239,Pryce St Mountain Ash,2024-01-24T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,6.88
552239,Pryce St Mountain Ash,2024-01-24T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,18.88
552239,Pryce St Mountain Ash,2024-01-24T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
552239,Pryce St Mountain Ash,2024-01-24T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.17
552239,Pryce St Mountain Ash,2024-01-24T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,238.41
552239,Pryce St Mountain Ash,2024-01-24T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
552239,Pryce St Mountain Ash,2024-01-24T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.12
552239,Pryce St Mountain Ash,2024-01-24T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,237.97
552239,Pryce St Mountain Ash,2024-01-24T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
552239,Pryce St Mountain Ash,2024-01-24T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,234.77
552239,Pryce St Mountain Ash,2024-01-24T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.09
552239,Pryce St Mountain Ash,2024-01-24T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.47
552239,Pryce St Mountain Ash,2024-01-24T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
552239,Pryce St Mountain Ash,2024-01-24T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
552239,Pryce St Mountain Ash,2024-01-24T11:20:00.000+00:00,busbar,,L3 Active Power,kW,49.0
552239,Pryce St Mountain Ash,2024-01-24T11:20:00.000+00:00,busbar,,L2 Active Power,kW,36.0
552239,Pryce St Mountain Ash,2024-01-24T11:20:00.000+00:00,busbar,,L1 Active Power,kW,39.0
552239,Pryce St Mountain Ash,2024-01-24T11:20:00.000+00:00,busbar,,N Current (Min),A,45.62
552239,Pryce St Mountain Ash,2024-01-24T11:20:00.000+00:00,busbar,,N Current (Max),A,99.88
552239,Pryce St Mountain Ash,2024-01-24T11:20:00.000+00:00,busbar,,N Current (RMS),A,66.0
552239,Pryce St Mountain Ash,2024-01-24T11:20:00.000+00:00,busbar,,L3 Current (Min),A,185.75
552239,Pryce St Mountain Ash,2024-01-24T11:20:00.000+00:00,busbar,,L3 Current (Max),A,236.25
552239,Pryce St Mountain Ash,2024-01-24T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.5
552239,Pryce St Mountain Ash,2024-01-24T11:20:00.000+00:00,busbar,,L2 Current (Min),A,121.62
552239,Pryce St Mountain Ash,2024-01-24T11:20:00.000+00:00,busbar,,L2 Current (Max),A,194.0
552239,Pryce St Mountain Ash,2024-01-24T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
552239,Pryce St Mountain Ash,2024-01-24T11:20:00.000+00:00,busbar,,L1 Current (Min),A,152.25
552239,Pryce St Mountain Ash,2024-01-24T11:20:00.000+00:00,busbar,,L1 Current (Max),A,253.0
552239,Pryce St Mountain Ash,2024-01-24T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
552239,Pryce St Mountain Ash,2024-01-24T11:20:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T11:20:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.56
552239,Pryce St Mountain Ash,2024-01-24T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,11.44
552239,Pryce St Mountain Ash,2024-01-24T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.94
552239,Pryce St Mountain Ash,2024-01-24T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99539
552239,Pryce St Mountain Ash,2024-01-24T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99261
552239,Pryce St Mountain Ash,2024-01-24T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98196
552239,Pryce St Mountain Ash,2024-01-24T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
552239,Pryce St Mountain Ash,2024-01-24T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
552239,Pryce St Mountain Ash,2024-01-24T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
552239,Pryce St Mountain Ash,2024-01-24T11:10:00.000+00:00,feeder,4,N Current (Min),A,23.25
552239,Pryce St Mountain Ash,2024-01-24T11:10:00.000+00:00,feeder,4,N Current (Max),A,95.62
552239,Pryce St Mountain Ash,2024-01-24T11:10:00.000+00:00,feeder,4,N Current (RMS),A,50.0
552239,Pryce St Mountain Ash,2024-01-24T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,89.12
552239,Pryce St Mountain Ash,2024-01-24T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,134.88
552239,Pryce St Mountain Ash,2024-01-24T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,106.25
552239,Pryce St Mountain Ash,2024-01-24T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,67.38
552239,Pryce St Mountain Ash,2024-01-24T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,136.75
552239,Pryce St Mountain Ash,2024-01-24T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,90.88
552239,Pryce St Mountain Ash,2024-01-24T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,41.75
552239,Pryce St Mountain Ash,2024-01-24T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,163.0
552239,Pryce St Mountain Ash,2024-01-24T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,56.5
552239,Pryce St Mountain Ash,2024-01-24T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.81
552239,Pryce St Mountain Ash,2024-01-24T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,13.44
552239,Pryce St Mountain Ash,2024-01-24T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.94
552239,Pryce St Mountain Ash,2024-01-24T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99231
552239,Pryce St Mountain Ash,2024-01-24T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97061
552239,Pryce St Mountain Ash,2024-01-24T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98834
552239,Pryce St Mountain Ash,2024-01-24T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
552239,Pryce St Mountain Ash,2024-01-24T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
552239,Pryce St Mountain Ash,2024-01-24T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
552239,Pryce St Mountain Ash,2024-01-24T11:10:00.000+00:00,feeder,3,N Current (Min),A,37.62
552239,Pryce St Mountain Ash,2024-01-24T11:10:00.000+00:00,feeder,3,N Current (Max),A,71.75
552239,Pryce St Mountain Ash,2024-01-24T11:10:00.000+00:00,feeder,3,N Current (RMS),A,55.25
552239,Pryce St Mountain Ash,2024-01-24T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,62.38
552239,Pryce St Mountain Ash,2024-01-24T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,110.0
552239,Pryce St Mountain Ash,2024-01-24T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,86.25
552239,Pryce St Mountain Ash,2024-01-24T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,31.12
552239,Pryce St Mountain Ash,2024-01-24T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,41.25
552239,Pryce St Mountain Ash,2024-01-24T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.25
552239,Pryce St Mountain Ash,2024-01-24T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,79.75
552239,Pryce St Mountain Ash,2024-01-24T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,116.12
552239,Pryce St Mountain Ash,2024-01-24T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,98.75
552239,Pryce St Mountain Ash,2024-01-24T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.56
552239,Pryce St Mountain Ash,2024-01-24T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.81
552239,Pryce St Mountain Ash,2024-01-24T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.37
552239,Pryce St Mountain Ash,2024-01-24T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98431
552239,Pryce St Mountain Ash,2024-01-24T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91635
552239,Pryce St Mountain Ash,2024-01-24T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98148
552239,Pryce St Mountain Ash,2024-01-24T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
552239,Pryce St Mountain Ash,2024-01-24T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-24T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-24T11:10:00.000+00:00,feeder,2,N Current (Min),A,5.62
552239,Pryce St Mountain Ash,2024-01-24T11:10:00.000+00:00,feeder,2,N Current (Max),A,18.88
552239,Pryce St Mountain Ash,2024-01-24T11:10:00.000+00:00,feeder,2,N Current (RMS),A,9.88
552239,Pryce St Mountain Ash,2024-01-24T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,9.0
552239,Pryce St Mountain Ash,2024-01-24T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,34.88
552239,Pryce St Mountain Ash,2024-01-24T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
552239,Pryce St Mountain Ash,2024-01-24T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,12.5
552239,Pryce St Mountain Ash,2024-01-24T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,26.25
552239,Pryce St Mountain Ash,2024-01-24T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
552239,Pryce St Mountain Ash,2024-01-24T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,6.0
552239,Pryce St Mountain Ash,2024-01-24T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,22.0
552239,Pryce St Mountain Ash,2024-01-24T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
552239,Pryce St Mountain Ash,2024-01-24T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,20.38
552239,Pryce St Mountain Ash,2024-01-24T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.75
552239,Pryce St Mountain Ash,2024-01-24T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.56
552239,Pryce St Mountain Ash,2024-01-24T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92453
552239,Pryce St Mountain Ash,2024-01-24T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9462
552239,Pryce St Mountain Ash,2024-01-24T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89444
552239,Pryce St Mountain Ash,2024-01-24T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-24T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
552239,Pryce St Mountain Ash,2024-01-24T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-24T11:10:00.000+00:00,feeder,1,N Current (Min),A,30.88
552239,Pryce St Mountain Ash,2024-01-24T11:10:00.000+00:00,feeder,1,N Current (Max),A,12.75
552239,Pryce St Mountain Ash,2024-01-24T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,14.38
552239,Pryce St Mountain Ash,2024-01-24T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,31.12
552239,Pryce St Mountain Ash,2024-01-24T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.25
552239,Pryce St Mountain Ash,2024-01-24T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,18.62
552239,Pryce St Mountain Ash,2024-01-24T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,46.38
552239,Pryce St Mountain Ash,2024-01-24T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
552239,Pryce St Mountain Ash,2024-01-24T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,6.38
552239,Pryce St Mountain Ash,2024-01-24T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,17.75
552239,Pryce St Mountain Ash,2024-01-24T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.88
552239,Pryce St Mountain Ash,2024-01-24T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,236.19
552239,Pryce St Mountain Ash,2024-01-24T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,238.03
552239,Pryce St Mountain Ash,2024-01-24T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.09
552239,Pryce St Mountain Ash,2024-01-24T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,236.02
552239,Pryce St Mountain Ash,2024-01-24T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,237.73
552239,Pryce St Mountain Ash,2024-01-24T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.78
552239,Pryce St Mountain Ash,2024-01-24T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,234.03
552239,Pryce St Mountain Ash,2024-01-24T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,236.61
552239,Pryce St Mountain Ash,2024-01-24T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.83
552239,Pryce St Mountain Ash,2024-01-24T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
552239,Pryce St Mountain Ash,2024-01-24T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
552239,Pryce St Mountain Ash,2024-01-24T11:10:00.000+00:00,busbar,,L3 Active Power,kW,55.0
552239,Pryce St Mountain Ash,2024-01-24T11:10:00.000+00:00,busbar,,L2 Active Power,kW,38.0
552239,Pryce St Mountain Ash,2024-01-24T11:10:00.000+00:00,busbar,,L1 Active Power,kW,40.0
552239,Pryce St Mountain Ash,2024-01-24T11:10:00.000+00:00,busbar,,N Current (Min),A,48.38
552239,Pryce St Mountain Ash,2024-01-24T11:10:00.000+00:00,busbar,,N Current (Max),A,114.5
552239,Pryce St Mountain Ash,2024-01-24T11:10:00.000+00:00,busbar,,N Current (RMS),A,75.25
552239,Pryce St Mountain Ash,2024-01-24T11:10:00.000+00:00,busbar,,L3 Current (Min),A,192.12
552239,Pryce St Mountain Ash,2024-01-24T11:10:00.000+00:00,busbar,,L3 Current (Max),A,271.38
552239,Pryce St Mountain Ash,2024-01-24T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,231.38
552239,Pryce St Mountain Ash,2024-01-24T11:10:00.000+00:00,busbar,,L2 Current (Min),A,134.38
552239,Pryce St Mountain Ash,2024-01-24T11:10:00.000+00:00,busbar,,L2 Current (Max),A,208.62
552239,Pryce St Mountain Ash,2024-01-24T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
552239,Pryce St Mountain Ash,2024-01-24T11:10:00.000+00:00,busbar,,L1 Current (Min),A,150.0
552239,Pryce St Mountain Ash,2024-01-24T11:10:00.000+00:00,busbar,,L1 Current (Max),A,281.75
552239,Pryce St Mountain Ash,2024-01-24T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.25
552239,Pryce St Mountain Ash,2024-01-24T11:10:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T11:10:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.88
552239,Pryce St Mountain Ash,2024-01-24T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.0
552239,Pryce St Mountain Ash,2024-01-24T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,6.37
552239,Pryce St Mountain Ash,2024-01-24T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99536
552239,Pryce St Mountain Ash,2024-01-24T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99326
552239,Pryce St Mountain Ash,2024-01-24T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98013
552239,Pryce St Mountain Ash,2024-01-24T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
552239,Pryce St Mountain Ash,2024-01-24T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
552239,Pryce St Mountain Ash,2024-01-24T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
552239,Pryce St Mountain Ash,2024-01-24T11:00:00.000+00:00,feeder,4,N Current (Min),A,13.38
552239,Pryce St Mountain Ash,2024-01-24T11:00:00.000+00:00,feeder,4,N Current (Max),A,64.5
552239,Pryce St Mountain Ash,2024-01-24T11:00:00.000+00:00,feeder,4,N Current (RMS),A,41.25
552239,Pryce St Mountain Ash,2024-01-24T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,80.38
552239,Pryce St Mountain Ash,2024-01-24T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,120.0
552239,Pryce St Mountain Ash,2024-01-24T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,94.25
552239,Pryce St Mountain Ash,2024-01-24T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,66.75
552239,Pryce St Mountain Ash,2024-01-24T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,119.88
552239,Pryce St Mountain Ash,2024-01-24T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,87.0
552239,Pryce St Mountain Ash,2024-01-24T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,43.5
552239,Pryce St Mountain Ash,2024-01-24T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,149.88
552239,Pryce St Mountain Ash,2024-01-24T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,55.25
552239,Pryce St Mountain Ash,2024-01-24T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.69
552239,Pryce St Mountain Ash,2024-01-24T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,12.56
552239,Pryce St Mountain Ash,2024-01-24T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.44
552239,Pryce St Mountain Ash,2024-01-24T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
552239,Pryce St Mountain Ash,2024-01-24T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98602
552239,Pryce St Mountain Ash,2024-01-24T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97095
552239,Pryce St Mountain Ash,2024-01-24T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98749
552239,Pryce St Mountain Ash,2024-01-24T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
552239,Pryce St Mountain Ash,2024-01-24T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
552239,Pryce St Mountain Ash,2024-01-24T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
552239,Pryce St Mountain Ash,2024-01-24T11:00:00.000+00:00,feeder,3,N Current (Min),A,31.0
552239,Pryce St Mountain Ash,2024-01-24T11:00:00.000+00:00,feeder,3,N Current (Max),A,66.88
552239,Pryce St Mountain Ash,2024-01-24T11:00:00.000+00:00,feeder,3,N Current (RMS),A,50.12
552239,Pryce St Mountain Ash,2024-01-24T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,63.12
552239,Pryce St Mountain Ash,2024-01-24T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,88.25
552239,Pryce St Mountain Ash,2024-01-24T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,69.12
552239,Pryce St Mountain Ash,2024-01-24T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,31.38
552239,Pryce St Mountain Ash,2024-01-24T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,39.5
552239,Pryce St Mountain Ash,2024-01-24T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.12
552239,Pryce St Mountain Ash,2024-01-24T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,82.75
552239,Pryce St Mountain Ash,2024-01-24T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,121.62
552239,Pryce St Mountain Ash,2024-01-24T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,102.0
552239,Pryce St Mountain Ash,2024-01-24T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.19
552239,Pryce St Mountain Ash,2024-01-24T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.81
552239,Pryce St Mountain Ash,2024-01-24T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.13
552239,Pryce St Mountain Ash,2024-01-24T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98724
552239,Pryce St Mountain Ash,2024-01-24T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90967
552239,Pryce St Mountain Ash,2024-01-24T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98743
552239,Pryce St Mountain Ash,2024-01-24T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
552239,Pryce St Mountain Ash,2024-01-24T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-24T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-24T11:00:00.000+00:00,feeder,2,N Current (Min),A,6.38
552239,Pryce St Mountain Ash,2024-01-24T11:00:00.000+00:00,feeder,2,N Current (Max),A,20.25
552239,Pryce St Mountain Ash,2024-01-24T11:00:00.000+00:00,feeder,2,N Current (RMS),A,10.0
552239,Pryce St Mountain Ash,2024-01-24T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,14.12
552239,Pryce St Mountain Ash,2024-01-24T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,34.5
552239,Pryce St Mountain Ash,2024-01-24T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
552239,Pryce St Mountain Ash,2024-01-24T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,12.38
552239,Pryce St Mountain Ash,2024-01-24T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,24.25
552239,Pryce St Mountain Ash,2024-01-24T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.75
552239,Pryce St Mountain Ash,2024-01-24T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,10.5
552239,Pryce St Mountain Ash,2024-01-24T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,30.12
552239,Pryce St Mountain Ash,2024-01-24T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.12
552239,Pryce St Mountain Ash,2024-01-24T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,16.25
552239,Pryce St Mountain Ash,2024-01-24T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.37
552239,Pryce St Mountain Ash,2024-01-24T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.19
552239,Pryce St Mountain Ash,2024-01-24T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95428
552239,Pryce St Mountain Ash,2024-01-24T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93674
552239,Pryce St Mountain Ash,2024-01-24T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92621
552239,Pryce St Mountain Ash,2024-01-24T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
552239,Pryce St Mountain Ash,2024-01-24T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
552239,Pryce St Mountain Ash,2024-01-24T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-24T11:00:00.000+00:00,feeder,1,N Current (Min),A,23.88
552239,Pryce St Mountain Ash,2024-01-24T11:00:00.000+00:00,feeder,1,N Current (Max),A,13.0
552239,Pryce St Mountain Ash,2024-01-24T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,13.38
