Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552239,Pryce St Mountain Ash,2024-01-24T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,34.62
552239,Pryce St Mountain Ash,2024-01-24T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.38
552239,Pryce St Mountain Ash,2024-01-24T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,18.88
552239,Pryce St Mountain Ash,2024-01-24T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,38.12
552239,Pryce St Mountain Ash,2024-01-24T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.75
552239,Pryce St Mountain Ash,2024-01-24T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.38
552239,Pryce St Mountain Ash,2024-01-24T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,26.12
552239,Pryce St Mountain Ash,2024-01-24T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
552239,Pryce St Mountain Ash,2024-01-24T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.17
552239,Pryce St Mountain Ash,2024-01-24T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,238.53
552239,Pryce St Mountain Ash,2024-01-24T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
552239,Pryce St Mountain Ash,2024-01-24T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,236.61
552239,Pryce St Mountain Ash,2024-01-24T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.11
552239,Pryce St Mountain Ash,2024-01-24T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.44
552239,Pryce St Mountain Ash,2024-01-24T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,234.92
552239,Pryce St Mountain Ash,2024-01-24T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,237.11
552239,Pryce St Mountain Ash,2024-01-24T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.47
552239,Pryce St Mountain Ash,2024-01-24T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
552239,Pryce St Mountain Ash,2024-01-24T11:00:00.000+00:00,busbar,,L3 Active Power,kW,49.0
552239,Pryce St Mountain Ash,2024-01-24T11:00:00.000+00:00,busbar,,L2 Active Power,kW,36.0
552239,Pryce St Mountain Ash,2024-01-24T11:00:00.000+00:00,busbar,,L1 Active Power,kW,42.0
552239,Pryce St Mountain Ash,2024-01-24T11:00:00.000+00:00,busbar,,N Current (Min),A,41.62
552239,Pryce St Mountain Ash,2024-01-24T11:00:00.000+00:00,busbar,,N Current (Max),A,105.62
552239,Pryce St Mountain Ash,2024-01-24T11:00:00.000+00:00,busbar,,N Current (RMS),A,58.75
552239,Pryce St Mountain Ash,2024-01-24T11:00:00.000+00:00,busbar,,L3 Current (Min),A,182.88
552239,Pryce St Mountain Ash,2024-01-24T11:00:00.000+00:00,busbar,,L3 Current (Max),A,242.5
552239,Pryce St Mountain Ash,2024-01-24T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.38
552239,Pryce St Mountain Ash,2024-01-24T11:00:00.000+00:00,busbar,,L2 Current (Min),A,129.12
552239,Pryce St Mountain Ash,2024-01-24T11:00:00.000+00:00,busbar,,L2 Current (Max),A,195.75
552239,Pryce St Mountain Ash,2024-01-24T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.38
552239,Pryce St Mountain Ash,2024-01-24T11:00:00.000+00:00,busbar,,L1 Current (Min),A,158.0
552239,Pryce St Mountain Ash,2024-01-24T11:00:00.000+00:00,busbar,,L1 Current (Max),A,276.12
552239,Pryce St Mountain Ash,2024-01-24T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.88
552239,Pryce St Mountain Ash,2024-01-24T11:00:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T11:00:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.81
552239,Pryce St Mountain Ash,2024-01-24T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.13
552239,Pryce St Mountain Ash,2024-01-24T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.32
552239,Pryce St Mountain Ash,2024-01-24T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99799
552239,Pryce St Mountain Ash,2024-01-24T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99094
552239,Pryce St Mountain Ash,2024-01-24T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98727
552239,Pryce St Mountain Ash,2024-01-24T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
552239,Pryce St Mountain Ash,2024-01-24T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
552239,Pryce St Mountain Ash,2024-01-24T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
552239,Pryce St Mountain Ash,2024-01-24T10:50:00.000+00:00,feeder,4,N Current (Min),A,14.12
552239,Pryce St Mountain Ash,2024-01-24T10:50:00.000+00:00,feeder,4,N Current (Max),A,77.0
552239,Pryce St Mountain Ash,2024-01-24T10:50:00.000+00:00,feeder,4,N Current (RMS),A,42.75
552239,Pryce St Mountain Ash,2024-01-24T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,76.5
552239,Pryce St Mountain Ash,2024-01-24T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,124.75
552239,Pryce St Mountain Ash,2024-01-24T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,93.88
552239,Pryce St Mountain Ash,2024-01-24T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,58.62
552239,Pryce St Mountain Ash,2024-01-24T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,121.88
552239,Pryce St Mountain Ash,2024-01-24T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,71.5
552239,Pryce St Mountain Ash,2024-01-24T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,42.0
552239,Pryce St Mountain Ash,2024-01-24T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,151.25
552239,Pryce St Mountain Ash,2024-01-24T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,53.5
552239,Pryce St Mountain Ash,2024-01-24T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.25
552239,Pryce St Mountain Ash,2024-01-24T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,12.13
552239,Pryce St Mountain Ash,2024-01-24T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.38
552239,Pryce St Mountain Ash,2024-01-24T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
552239,Pryce St Mountain Ash,2024-01-24T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98755
552239,Pryce St Mountain Ash,2024-01-24T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97177
552239,Pryce St Mountain Ash,2024-01-24T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98218
552239,Pryce St Mountain Ash,2024-01-24T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
552239,Pryce St Mountain Ash,2024-01-24T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
552239,Pryce St Mountain Ash,2024-01-24T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
552239,Pryce St Mountain Ash,2024-01-24T10:50:00.000+00:00,feeder,3,N Current (Min),A,31.88
552239,Pryce St Mountain Ash,2024-01-24T10:50:00.000+00:00,feeder,3,N Current (Max),A,60.25
552239,Pryce St Mountain Ash,2024-01-24T10:50:00.000+00:00,feeder,3,N Current (RMS),A,43.12
552239,Pryce St Mountain Ash,2024-01-24T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,64.25
552239,Pryce St Mountain Ash,2024-01-24T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,89.12
552239,Pryce St Mountain Ash,2024-01-24T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,74.25
552239,Pryce St Mountain Ash,2024-01-24T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,31.12
552239,Pryce St Mountain Ash,2024-01-24T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,35.38
552239,Pryce St Mountain Ash,2024-01-24T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.25
552239,Pryce St Mountain Ash,2024-01-24T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,81.75
552239,Pryce St Mountain Ash,2024-01-24T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,116.38
552239,Pryce St Mountain Ash,2024-01-24T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,94.88
552239,Pryce St Mountain Ash,2024-01-24T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.56
552239,Pryce St Mountain Ash,2024-01-24T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.19
552239,Pryce St Mountain Ash,2024-01-24T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.88
552239,Pryce St Mountain Ash,2024-01-24T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97653
552239,Pryce St Mountain Ash,2024-01-24T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95984
552239,Pryce St Mountain Ash,2024-01-24T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96738
552239,Pryce St Mountain Ash,2024-01-24T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-24T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
552239,Pryce St Mountain Ash,2024-01-24T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-24T10:50:00.000+00:00,feeder,2,N Current (Min),A,6.88
552239,Pryce St Mountain Ash,2024-01-24T10:50:00.000+00:00,feeder,2,N Current (Max),A,26.12
552239,Pryce St Mountain Ash,2024-01-24T10:50:00.000+00:00,feeder,2,N Current (RMS),A,14.62
552239,Pryce St Mountain Ash,2024-01-24T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,8.62
552239,Pryce St Mountain Ash,2024-01-24T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,35.0
552239,Pryce St Mountain Ash,2024-01-24T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
552239,Pryce St Mountain Ash,2024-01-24T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,16.25
552239,Pryce St Mountain Ash,2024-01-24T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,34.5
552239,Pryce St Mountain Ash,2024-01-24T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.88
552239,Pryce St Mountain Ash,2024-01-24T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,6.25
552239,Pryce St Mountain Ash,2024-01-24T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,15.25
552239,Pryce St Mountain Ash,2024-01-24T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
552239,Pryce St Mountain Ash,2024-01-24T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,13.94
552239,Pryce St Mountain Ash,2024-01-24T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.25
552239,Pryce St Mountain Ash,2024-01-24T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.94
552239,Pryce St Mountain Ash,2024-01-24T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95737
552239,Pryce St Mountain Ash,2024-01-24T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.953
552239,Pryce St Mountain Ash,2024-01-24T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92502
552239,Pryce St Mountain Ash,2024-01-24T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-24T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
552239,Pryce St Mountain Ash,2024-01-24T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-24T10:50:00.000+00:00,feeder,1,N Current (Min),A,29.5
552239,Pryce St Mountain Ash,2024-01-24T10:50:00.000+00:00,feeder,1,N Current (Max),A,14.5
552239,Pryce St Mountain Ash,2024-01-24T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,13.75
552239,Pryce St Mountain Ash,2024-01-24T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,24.25
552239,Pryce St Mountain Ash,2024-01-24T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.38
552239,Pryce St Mountain Ash,2024-01-24T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,17.25
552239,Pryce St Mountain Ash,2024-01-24T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,46.38
552239,Pryce St Mountain Ash,2024-01-24T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
552239,Pryce St Mountain Ash,2024-01-24T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,6.62
552239,Pryce St Mountain Ash,2024-01-24T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,23.5
552239,Pryce St Mountain Ash,2024-01-24T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.38
552239,Pryce St Mountain Ash,2024-01-24T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.2
552239,Pryce St Mountain Ash,2024-01-24T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,238.8
552239,Pryce St Mountain Ash,2024-01-24T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
552239,Pryce St Mountain Ash,2024-01-24T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,236.88
552239,Pryce St Mountain Ash,2024-01-24T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.0
552239,Pryce St Mountain Ash,2024-01-24T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.55
552239,Pryce St Mountain Ash,2024-01-24T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,235.03
552239,Pryce St Mountain Ash,2024-01-24T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.03
552239,Pryce St Mountain Ash,2024-01-24T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.64
552239,Pryce St Mountain Ash,2024-01-24T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
552239,Pryce St Mountain Ash,2024-01-24T10:50:00.000+00:00,busbar,,L3 Active Power,kW,47.0
552239,Pryce St Mountain Ash,2024-01-24T10:50:00.000+00:00,busbar,,L2 Active Power,kW,35.0
552239,Pryce St Mountain Ash,2024-01-24T10:50:00.000+00:00,busbar,,L1 Active Power,kW,40.0
552239,Pryce St Mountain Ash,2024-01-24T10:50:00.000+00:00,busbar,,N Current (Min),A,44.5
552239,Pryce St Mountain Ash,2024-01-24T10:50:00.000+00:00,busbar,,N Current (Max),A,94.25
552239,Pryce St Mountain Ash,2024-01-24T10:50:00.000+00:00,busbar,,N Current (RMS),A,60.62
552239,Pryce St Mountain Ash,2024-01-24T10:50:00.000+00:00,busbar,,L3 Current (Min),A,167.38
552239,Pryce St Mountain Ash,2024-01-24T10:50:00.000+00:00,busbar,,L3 Current (Max),A,238.75
552239,Pryce St Mountain Ash,2024-01-24T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.5
552239,Pryce St Mountain Ash,2024-01-24T10:50:00.000+00:00,busbar,,L2 Current (Min),A,130.62
552239,Pryce St Mountain Ash,2024-01-24T10:50:00.000+00:00,busbar,,L2 Current (Max),A,192.12
552239,Pryce St Mountain Ash,2024-01-24T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.88
552239,Pryce St Mountain Ash,2024-01-24T10:50:00.000+00:00,busbar,,L1 Current (Min),A,149.0
552239,Pryce St Mountain Ash,2024-01-24T10:50:00.000+00:00,busbar,,L1 Current (Max),A,272.25
552239,Pryce St Mountain Ash,2024-01-24T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.12
552239,Pryce St Mountain Ash,2024-01-24T10:50:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T10:50:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.75
552239,Pryce St Mountain Ash,2024-01-24T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.69
552239,Pryce St Mountain Ash,2024-01-24T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.5
552239,Pryce St Mountain Ash,2024-01-24T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99771
552239,Pryce St Mountain Ash,2024-01-24T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99231
552239,Pryce St Mountain Ash,2024-01-24T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98352
552239,Pryce St Mountain Ash,2024-01-24T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
552239,Pryce St Mountain Ash,2024-01-24T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
552239,Pryce St Mountain Ash,2024-01-24T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
552239,Pryce St Mountain Ash,2024-01-24T10:40:00.000+00:00,feeder,4,N Current (Min),A,13.25
552239,Pryce St Mountain Ash,2024-01-24T10:40:00.000+00:00,feeder,4,N Current (Max),A,91.62
552239,Pryce St Mountain Ash,2024-01-24T10:40:00.000+00:00,feeder,4,N Current (RMS),A,40.88
552239,Pryce St Mountain Ash,2024-01-24T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,78.25
552239,Pryce St Mountain Ash,2024-01-24T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,116.75
552239,Pryce St Mountain Ash,2024-01-24T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,91.0
552239,Pryce St Mountain Ash,2024-01-24T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,49.38
552239,Pryce St Mountain Ash,2024-01-24T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,122.75
552239,Pryce St Mountain Ash,2024-01-24T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,66.62
552239,Pryce St Mountain Ash,2024-01-24T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,41.25
552239,Pryce St Mountain Ash,2024-01-24T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,139.88
552239,Pryce St Mountain Ash,2024-01-24T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,50.38
552239,Pryce St Mountain Ash,2024-01-24T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.69
552239,Pryce St Mountain Ash,2024-01-24T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,15.63
552239,Pryce St Mountain Ash,2024-01-24T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.31
552239,Pryce St Mountain Ash,2024-01-24T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
552239,Pryce St Mountain Ash,2024-01-24T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98563
552239,Pryce St Mountain Ash,2024-01-24T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9628
552239,Pryce St Mountain Ash,2024-01-24T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9856
552239,Pryce St Mountain Ash,2024-01-24T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
552239,Pryce St Mountain Ash,2024-01-24T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
552239,Pryce St Mountain Ash,2024-01-24T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
552239,Pryce St Mountain Ash,2024-01-24T10:40:00.000+00:00,feeder,3,N Current (Min),A,37.62
552239,Pryce St Mountain Ash,2024-01-24T10:40:00.000+00:00,feeder,3,N Current (Max),A,57.88
552239,Pryce St Mountain Ash,2024-01-24T10:40:00.000+00:00,feeder,3,N Current (RMS),A,46.12
552239,Pryce St Mountain Ash,2024-01-24T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,65.0
552239,Pryce St Mountain Ash,2024-01-24T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,84.5
552239,Pryce St Mountain Ash,2024-01-24T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,70.5
552239,Pryce St Mountain Ash,2024-01-24T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,30.75
552239,Pryce St Mountain Ash,2024-01-24T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,41.0
552239,Pryce St Mountain Ash,2024-01-24T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.38
552239,Pryce St Mountain Ash,2024-01-24T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,90.75
552239,Pryce St Mountain Ash,2024-01-24T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,116.0
552239,Pryce St Mountain Ash,2024-01-24T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,100.38
552239,Pryce St Mountain Ash,2024-01-24T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,17.0
552239,Pryce St Mountain Ash,2024-01-24T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.5
552239,Pryce St Mountain Ash,2024-01-24T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.94
552239,Pryce St Mountain Ash,2024-01-24T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97934
552239,Pryce St Mountain Ash,2024-01-24T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96423
552239,Pryce St Mountain Ash,2024-01-24T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97037
552239,Pryce St Mountain Ash,2024-01-24T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-24T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
552239,Pryce St Mountain Ash,2024-01-24T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-24T10:40:00.000+00:00,feeder,2,N Current (Min),A,6.0
552239,Pryce St Mountain Ash,2024-01-24T10:40:00.000+00:00,feeder,2,N Current (Max),A,24.5
552239,Pryce St Mountain Ash,2024-01-24T10:40:00.000+00:00,feeder,2,N Current (RMS),A,11.38
552239,Pryce St Mountain Ash,2024-01-24T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,10.5
552239,Pryce St Mountain Ash,2024-01-24T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,33.38
552239,Pryce St Mountain Ash,2024-01-24T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
552239,Pryce St Mountain Ash,2024-01-24T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,13.88
552239,Pryce St Mountain Ash,2024-01-24T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,39.12
552239,Pryce St Mountain Ash,2024-01-24T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.88
552239,Pryce St Mountain Ash,2024-01-24T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,6.12
552239,Pryce St Mountain Ash,2024-01-24T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,29.88
552239,Pryce St Mountain Ash,2024-01-24T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.88
552239,Pryce St Mountain Ash,2024-01-24T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,14.31
552239,Pryce St Mountain Ash,2024-01-24T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.94
552239,Pryce St Mountain Ash,2024-01-24T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.19
552239,Pryce St Mountain Ash,2024-01-24T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94314
552239,Pryce St Mountain Ash,2024-01-24T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95166
552239,Pryce St Mountain Ash,2024-01-24T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90597
552239,Pryce St Mountain Ash,2024-01-24T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-24T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
552239,Pryce St Mountain Ash,2024-01-24T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-24T10:40:00.000+00:00,feeder,1,N Current (Min),A,20.62
552239,Pryce St Mountain Ash,2024-01-24T10:40:00.000+00:00,feeder,1,N Current (Max),A,10.75
552239,Pryce St Mountain Ash,2024-01-24T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,13.88
552239,Pryce St Mountain Ash,2024-01-24T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,24.75
552239,Pryce St Mountain Ash,2024-01-24T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.75
552239,Pryce St Mountain Ash,2024-01-24T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,17.5
552239,Pryce St Mountain Ash,2024-01-24T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,34.75
552239,Pryce St Mountain Ash,2024-01-24T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.62
552239,Pryce St Mountain Ash,2024-01-24T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,7.5
552239,Pryce St Mountain Ash,2024-01-24T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,15.12
552239,Pryce St Mountain Ash,2024-01-24T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.88
552239,Pryce St Mountain Ash,2024-01-24T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.72
552239,Pryce St Mountain Ash,2024-01-24T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,238.94
552239,Pryce St Mountain Ash,2024-01-24T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
552239,Pryce St Mountain Ash,2024-01-24T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.05
552239,Pryce St Mountain Ash,2024-01-24T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.33
552239,Pryce St Mountain Ash,2024-01-24T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
552239,Pryce St Mountain Ash,2024-01-24T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,235.38
552239,Pryce St Mountain Ash,2024-01-24T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,237.3
552239,Pryce St Mountain Ash,2024-01-24T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.77
552239,Pryce St Mountain Ash,2024-01-24T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
552239,Pryce St Mountain Ash,2024-01-24T10:40:00.000+00:00,busbar,,L3 Active Power,kW,46.0
552239,Pryce St Mountain Ash,2024-01-24T10:40:00.000+00:00,busbar,,L2 Active Power,kW,33.0
552239,Pryce St Mountain Ash,2024-01-24T10:40:00.000+00:00,busbar,,L1 Active Power,kW,40.0
552239,Pryce St Mountain Ash,2024-01-24T10:40:00.000+00:00,busbar,,N Current (Min),A,46.5
552239,Pryce St Mountain Ash,2024-01-24T10:40:00.000+00:00,busbar,,N Current (Max),A,86.38
552239,Pryce St Mountain Ash,2024-01-24T10:40:00.000+00:00,busbar,,N Current (RMS),A,62.38
552239,Pryce St Mountain Ash,2024-01-24T10:40:00.000+00:00,busbar,,L3 Current (Min),A,172.25
552239,Pryce St Mountain Ash,2024-01-24T10:40:00.000+00:00,busbar,,L3 Current (Max),A,222.75
552239,Pryce St Mountain Ash,2024-01-24T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.5
552239,Pryce St Mountain Ash,2024-01-24T10:40:00.000+00:00,busbar,,L2 Current (Min),A,121.5
552239,Pryce St Mountain Ash,2024-01-24T10:40:00.000+00:00,busbar,,L2 Current (Max),A,186.5
552239,Pryce St Mountain Ash,2024-01-24T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.38
552239,Pryce St Mountain Ash,2024-01-24T10:40:00.000+00:00,busbar,,L1 Current (Min),A,147.88
552239,Pryce St Mountain Ash,2024-01-24T10:40:00.000+00:00,busbar,,L1 Current (Max),A,250.12
552239,Pryce St Mountain Ash,2024-01-24T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.38
552239,Pryce St Mountain Ash,2024-01-24T10:40:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T10:40:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.06
552239,Pryce St Mountain Ash,2024-01-24T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,8.87
552239,Pryce St Mountain Ash,2024-01-24T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,14.44
552239,Pryce St Mountain Ash,2024-01-24T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9968
552239,Pryce St Mountain Ash,2024-01-24T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9791
552239,Pryce St Mountain Ash,2024-01-24T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98157
552239,Pryce St Mountain Ash,2024-01-24T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
552239,Pryce St Mountain Ash,2024-01-24T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
552239,Pryce St Mountain Ash,2024-01-24T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
552239,Pryce St Mountain Ash,2024-01-24T10:30:00.000+00:00,feeder,4,N Current (Min),A,17.12
552239,Pryce St Mountain Ash,2024-01-24T10:30:00.000+00:00,feeder,4,N Current (Max),A,79.5
552239,Pryce St Mountain Ash,2024-01-24T10:30:00.000+00:00,feeder,4,N Current (RMS),A,46.12
552239,Pryce St Mountain Ash,2024-01-24T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,80.62
552239,Pryce St Mountain Ash,2024-01-24T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,110.88
552239,Pryce St Mountain Ash,2024-01-24T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,92.62
552239,Pryce St Mountain Ash,2024-01-24T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,45.5
552239,Pryce St Mountain Ash,2024-01-24T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,71.5
552239,Pryce St Mountain Ash,2024-01-24T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,52.0
552239,Pryce St Mountain Ash,2024-01-24T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,41.88
552239,Pryce St Mountain Ash,2024-01-24T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,163.62
552239,Pryce St Mountain Ash,2024-01-24T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,52.62
552239,Pryce St Mountain Ash,2024-01-24T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.56
552239,Pryce St Mountain Ash,2024-01-24T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.19
552239,Pryce St Mountain Ash,2024-01-24T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.88
552239,Pryce St Mountain Ash,2024-01-24T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
552239,Pryce St Mountain Ash,2024-01-24T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98776
552239,Pryce St Mountain Ash,2024-01-24T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97812
552239,Pryce St Mountain Ash,2024-01-24T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98578
552239,Pryce St Mountain Ash,2024-01-24T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
552239,Pryce St Mountain Ash,2024-01-24T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
552239,Pryce St Mountain Ash,2024-01-24T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
552239,Pryce St Mountain Ash,2024-01-24T10:30:00.000+00:00,feeder,3,N Current (Min),A,31.25
552239,Pryce St Mountain Ash,2024-01-24T10:30:00.000+00:00,feeder,3,N Current (Max),A,65.5
552239,Pryce St Mountain Ash,2024-01-24T10:30:00.000+00:00,feeder,3,N Current (RMS),A,43.88
552239,Pryce St Mountain Ash,2024-01-24T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,68.5
552239,Pryce St Mountain Ash,2024-01-24T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,98.0
552239,Pryce St Mountain Ash,2024-01-24T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,79.0
552239,Pryce St Mountain Ash,2024-01-24T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,31.38
552239,Pryce St Mountain Ash,2024-01-24T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,42.38
552239,Pryce St Mountain Ash,2024-01-24T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.88
552239,Pryce St Mountain Ash,2024-01-24T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,76.62
552239,Pryce St Mountain Ash,2024-01-24T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,125.88
552239,Pryce St Mountain Ash,2024-01-24T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,91.75
552239,Pryce St Mountain Ash,2024-01-24T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.06
552239,Pryce St Mountain Ash,2024-01-24T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.69
552239,Pryce St Mountain Ash,2024-01-24T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.19
552239,Pryce St Mountain Ash,2024-01-24T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98843
552239,Pryce St Mountain Ash,2024-01-24T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96197
552239,Pryce St Mountain Ash,2024-01-24T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96808
552239,Pryce St Mountain Ash,2024-01-24T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
552239,Pryce St Mountain Ash,2024-01-24T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
552239,Pryce St Mountain Ash,2024-01-24T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-24T10:30:00.000+00:00,feeder,2,N Current (Min),A,5.62
552239,Pryce St Mountain Ash,2024-01-24T10:30:00.000+00:00,feeder,2,N Current (Max),A,23.38
552239,Pryce St Mountain Ash,2024-01-24T10:30:00.000+00:00,feeder,2,N Current (RMS),A,11.88
552239,Pryce St Mountain Ash,2024-01-24T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,18.12
552239,Pryce St Mountain Ash,2024-01-24T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,28.88
552239,Pryce St Mountain Ash,2024-01-24T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
552239,Pryce St Mountain Ash,2024-01-24T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,13.0
552239,Pryce St Mountain Ash,2024-01-24T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,34.75
552239,Pryce St Mountain Ash,2024-01-24T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
552239,Pryce St Mountain Ash,2024-01-24T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,6.12
552239,Pryce St Mountain Ash,2024-01-24T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,21.38
552239,Pryce St Mountain Ash,2024-01-24T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.12
552239,Pryce St Mountain Ash,2024-01-24T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,16.37
552239,Pryce St Mountain Ash,2024-01-24T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.06
552239,Pryce St Mountain Ash,2024-01-24T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.31
552239,Pryce St Mountain Ash,2024-01-24T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93289
552239,Pryce St Mountain Ash,2024-01-24T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9288
552239,Pryce St Mountain Ash,2024-01-24T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96429
552239,Pryce St Mountain Ash,2024-01-24T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-24T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-24T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-24T10:30:00.000+00:00,feeder,1,N Current (Min),A,22.62
552239,Pryce St Mountain Ash,2024-01-24T10:30:00.000+00:00,feeder,1,N Current (Max),A,12.5
552239,Pryce St Mountain Ash,2024-01-24T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,10.75
552239,Pryce St Mountain Ash,2024-01-24T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,26.5
552239,Pryce St Mountain Ash,2024-01-24T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.88
552239,Pryce St Mountain Ash,2024-01-24T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,17.25
552239,Pryce St Mountain Ash,2024-01-24T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,28.38
552239,Pryce St Mountain Ash,2024-01-24T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.75
552239,Pryce St Mountain Ash,2024-01-24T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,8.5
552239,Pryce St Mountain Ash,2024-01-24T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,27.25
552239,Pryce St Mountain Ash,2024-01-24T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.38
552239,Pryce St Mountain Ash,2024-01-24T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.48
552239,Pryce St Mountain Ash,2024-01-24T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,238.7
552239,Pryce St Mountain Ash,2024-01-24T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
552239,Pryce St Mountain Ash,2024-01-24T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,236.91
552239,Pryce St Mountain Ash,2024-01-24T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.11
552239,Pryce St Mountain Ash,2024-01-24T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
552239,Pryce St Mountain Ash,2024-01-24T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,234.7
552239,Pryce St Mountain Ash,2024-01-24T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,237.14
552239,Pryce St Mountain Ash,2024-01-24T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.55
552239,Pryce St Mountain Ash,2024-01-24T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
552239,Pryce St Mountain Ash,2024-01-24T10:30:00.000+00:00,busbar,,L3 Active Power,kW,50.0
552239,Pryce St Mountain Ash,2024-01-24T10:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
552239,Pryce St Mountain Ash,2024-01-24T10:30:00.000+00:00,busbar,,L1 Active Power,kW,40.0
552239,Pryce St Mountain Ash,2024-01-24T10:30:00.000+00:00,busbar,,N Current (Min),A,56.62
552239,Pryce St Mountain Ash,2024-01-24T10:30:00.000+00:00,busbar,,N Current (Max),A,115.88
552239,Pryce St Mountain Ash,2024-01-24T10:30:00.000+00:00,busbar,,N Current (RMS),A,83.25
552239,Pryce St Mountain Ash,2024-01-24T10:30:00.000+00:00,busbar,,L3 Current (Min),A,187.25
552239,Pryce St Mountain Ash,2024-01-24T10:30:00.000+00:00,busbar,,L3 Current (Max),A,238.75
552239,Pryce St Mountain Ash,2024-01-24T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,209.12
552239,Pryce St Mountain Ash,2024-01-24T10:30:00.000+00:00,busbar,,L2 Current (Min),A,110.62
552239,Pryce St Mountain Ash,2024-01-24T10:30:00.000+00:00,busbar,,L2 Current (Max),A,150.25
552239,Pryce St Mountain Ash,2024-01-24T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.12
552239,Pryce St Mountain Ash,2024-01-24T10:30:00.000+00:00,busbar,,L1 Current (Min),A,145.0
552239,Pryce St Mountain Ash,2024-01-24T10:30:00.000+00:00,busbar,,L1 Current (Max),A,288.25
552239,Pryce St Mountain Ash,2024-01-24T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.12
552239,Pryce St Mountain Ash,2024-01-24T10:30:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T10:30:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.5
552239,Pryce St Mountain Ash,2024-01-24T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,9.87
552239,Pryce St Mountain Ash,2024-01-24T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,13.94
552239,Pryce St Mountain Ash,2024-01-24T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99548
552239,Pryce St Mountain Ash,2024-01-24T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98791
552239,Pryce St Mountain Ash,2024-01-24T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98413
552239,Pryce St Mountain Ash,2024-01-24T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
552239,Pryce St Mountain Ash,2024-01-24T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
552239,Pryce St Mountain Ash,2024-01-24T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
552239,Pryce St Mountain Ash,2024-01-24T10:20:00.000+00:00,feeder,4,N Current (Min),A,19.25
552239,Pryce St Mountain Ash,2024-01-24T10:20:00.000+00:00,feeder,4,N Current (Max),A,94.88
552239,Pryce St Mountain Ash,2024-01-24T10:20:00.000+00:00,feeder,4,N Current (RMS),A,50.25
552239,Pryce St Mountain Ash,2024-01-24T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,81.38
552239,Pryce St Mountain Ash,2024-01-24T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,140.62
552239,Pryce St Mountain Ash,2024-01-24T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,99.5
552239,Pryce St Mountain Ash,2024-01-24T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,37.62
552239,Pryce St Mountain Ash,2024-01-24T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,111.12
552239,Pryce St Mountain Ash,2024-01-24T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,53.0
552239,Pryce St Mountain Ash,2024-01-24T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,42.25
552239,Pryce St Mountain Ash,2024-01-24T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,145.12
552239,Pryce St Mountain Ash,2024-01-24T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,52.25
552239,Pryce St Mountain Ash,2024-01-24T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.69
552239,Pryce St Mountain Ash,2024-01-24T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.69
552239,Pryce St Mountain Ash,2024-01-24T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.94
552239,Pryce St Mountain Ash,2024-01-24T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
552239,Pryce St Mountain Ash,2024-01-24T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
552239,Pryce St Mountain Ash,2024-01-24T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98688
552239,Pryce St Mountain Ash,2024-01-24T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98062
552239,Pryce St Mountain Ash,2024-01-24T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98532
552239,Pryce St Mountain Ash,2024-01-24T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
552239,Pryce St Mountain Ash,2024-01-24T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
552239,Pryce St Mountain Ash,2024-01-24T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
552239,Pryce St Mountain Ash,2024-01-24T10:20:00.000+00:00,feeder,3,N Current (Min),A,34.25
552239,Pryce St Mountain Ash,2024-01-24T10:20:00.000+00:00,feeder,3,N Current (Max),A,62.38
552239,Pryce St Mountain Ash,2024-01-24T10:20:00.000+00:00,feeder,3,N Current (RMS),A,42.88
552239,Pryce St Mountain Ash,2024-01-24T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,66.62
552239,Pryce St Mountain Ash,2024-01-24T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,92.62
552239,Pryce St Mountain Ash,2024-01-24T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,76.0
552239,Pryce St Mountain Ash,2024-01-24T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,31.12
552239,Pryce St Mountain Ash,2024-01-24T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,42.12
552239,Pryce St Mountain Ash,2024-01-24T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.88
552239,Pryce St Mountain Ash,2024-01-24T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,83.38
552239,Pryce St Mountain Ash,2024-01-24T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,121.0
552239,Pryce St Mountain Ash,2024-01-24T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,92.12
552239,Pryce St Mountain Ash,2024-01-24T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.69
552239,Pryce St Mountain Ash,2024-01-24T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.37
552239,Pryce St Mountain Ash,2024-01-24T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.69
552239,Pryce St Mountain Ash,2024-01-24T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98013
552239,Pryce St Mountain Ash,2024-01-24T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95465
