Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552239,Pryce St Mountain Ash,2024-01-24T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95999
552239,Pryce St Mountain Ash,2024-01-24T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
552239,Pryce St Mountain Ash,2024-01-24T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
552239,Pryce St Mountain Ash,2024-01-24T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-24T10:20:00.000+00:00,feeder,2,N Current (Min),A,6.5
552239,Pryce St Mountain Ash,2024-01-24T10:20:00.000+00:00,feeder,2,N Current (Max),A,18.62
552239,Pryce St Mountain Ash,2024-01-24T10:20:00.000+00:00,feeder,2,N Current (RMS),A,11.38
552239,Pryce St Mountain Ash,2024-01-24T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,9.12
552239,Pryce St Mountain Ash,2024-01-24T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,35.12
552239,Pryce St Mountain Ash,2024-01-24T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.62
552239,Pryce St Mountain Ash,2024-01-24T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,16.12
552239,Pryce St Mountain Ash,2024-01-24T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,28.62
552239,Pryce St Mountain Ash,2024-01-24T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
552239,Pryce St Mountain Ash,2024-01-24T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,5.62
552239,Pryce St Mountain Ash,2024-01-24T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,25.62
552239,Pryce St Mountain Ash,2024-01-24T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.75
552239,Pryce St Mountain Ash,2024-01-24T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,10.13
552239,Pryce St Mountain Ash,2024-01-24T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.5
552239,Pryce St Mountain Ash,2024-01-24T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.12
552239,Pryce St Mountain Ash,2024-01-24T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97305
552239,Pryce St Mountain Ash,2024-01-24T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9263
552239,Pryce St Mountain Ash,2024-01-24T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96597
552239,Pryce St Mountain Ash,2024-01-24T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-24T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-24T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-24T10:20:00.000+00:00,feeder,1,N Current (Min),A,18.75
552239,Pryce St Mountain Ash,2024-01-24T10:20:00.000+00:00,feeder,1,N Current (Max),A,12.12
552239,Pryce St Mountain Ash,2024-01-24T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,10.5
552239,Pryce St Mountain Ash,2024-01-24T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,29.62
552239,Pryce St Mountain Ash,2024-01-24T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.75
552239,Pryce St Mountain Ash,2024-01-24T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,17.88
552239,Pryce St Mountain Ash,2024-01-24T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,26.62
552239,Pryce St Mountain Ash,2024-01-24T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.62
552239,Pryce St Mountain Ash,2024-01-24T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,8.25
552239,Pryce St Mountain Ash,2024-01-24T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,29.75
552239,Pryce St Mountain Ash,2024-01-24T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.62
552239,Pryce St Mountain Ash,2024-01-24T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.45
552239,Pryce St Mountain Ash,2024-01-24T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,238.69
552239,Pryce St Mountain Ash,2024-01-24T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
552239,Pryce St Mountain Ash,2024-01-24T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,236.88
552239,Pryce St Mountain Ash,2024-01-24T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.31
552239,Pryce St Mountain Ash,2024-01-24T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
552239,Pryce St Mountain Ash,2024-01-24T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,235.03
552239,Pryce St Mountain Ash,2024-01-24T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.02
552239,Pryce St Mountain Ash,2024-01-24T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.53
552239,Pryce St Mountain Ash,2024-01-24T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
552239,Pryce St Mountain Ash,2024-01-24T10:20:00.000+00:00,busbar,,L3 Active Power,kW,50.0
552239,Pryce St Mountain Ash,2024-01-24T10:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
552239,Pryce St Mountain Ash,2024-01-24T10:20:00.000+00:00,busbar,,L1 Active Power,kW,40.0
552239,Pryce St Mountain Ash,2024-01-24T10:20:00.000+00:00,busbar,,N Current (Min),A,59.62
552239,Pryce St Mountain Ash,2024-01-24T10:20:00.000+00:00,busbar,,N Current (Max),A,148.5
552239,Pryce St Mountain Ash,2024-01-24T10:20:00.000+00:00,busbar,,N Current (RMS),A,86.0
552239,Pryce St Mountain Ash,2024-01-24T10:20:00.000+00:00,busbar,,L3 Current (Min),A,182.88
552239,Pryce St Mountain Ash,2024-01-24T10:20:00.000+00:00,busbar,,L3 Current (Max),A,281.5
552239,Pryce St Mountain Ash,2024-01-24T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,212.75
552239,Pryce St Mountain Ash,2024-01-24T10:20:00.000+00:00,busbar,,L2 Current (Min),A,107.38
552239,Pryce St Mountain Ash,2024-01-24T10:20:00.000+00:00,busbar,,L2 Current (Max),A,173.25
552239,Pryce St Mountain Ash,2024-01-24T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.25
552239,Pryce St Mountain Ash,2024-01-24T10:20:00.000+00:00,busbar,,L1 Current (Min),A,157.62
552239,Pryce St Mountain Ash,2024-01-24T10:20:00.000+00:00,busbar,,L1 Current (Max),A,254.0
552239,Pryce St Mountain Ash,2024-01-24T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
552239,Pryce St Mountain Ash,2024-01-24T10:20:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T10:20:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.62
552239,Pryce St Mountain Ash,2024-01-24T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.56
552239,Pryce St Mountain Ash,2024-01-24T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.62
552239,Pryce St Mountain Ash,2024-01-24T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99493
552239,Pryce St Mountain Ash,2024-01-24T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98279
552239,Pryce St Mountain Ash,2024-01-24T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97824
552239,Pryce St Mountain Ash,2024-01-24T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
552239,Pryce St Mountain Ash,2024-01-24T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
552239,Pryce St Mountain Ash,2024-01-24T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
552239,Pryce St Mountain Ash,2024-01-24T10:10:00.000+00:00,feeder,4,N Current (Min),A,21.75
552239,Pryce St Mountain Ash,2024-01-24T10:10:00.000+00:00,feeder,4,N Current (Max),A,84.0
552239,Pryce St Mountain Ash,2024-01-24T10:10:00.000+00:00,feeder,4,N Current (RMS),A,52.62
552239,Pryce St Mountain Ash,2024-01-24T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,88.62
552239,Pryce St Mountain Ash,2024-01-24T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,145.25
552239,Pryce St Mountain Ash,2024-01-24T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,103.5
552239,Pryce St Mountain Ash,2024-01-24T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,41.75
552239,Pryce St Mountain Ash,2024-01-24T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,100.12
552239,Pryce St Mountain Ash,2024-01-24T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,53.25
552239,Pryce St Mountain Ash,2024-01-24T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,44.12
552239,Pryce St Mountain Ash,2024-01-24T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,147.25
552239,Pryce St Mountain Ash,2024-01-24T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,54.75
552239,Pryce St Mountain Ash,2024-01-24T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.44
552239,Pryce St Mountain Ash,2024-01-24T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.56
552239,Pryce St Mountain Ash,2024-01-24T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.13
552239,Pryce St Mountain Ash,2024-01-24T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
552239,Pryce St Mountain Ash,2024-01-24T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98743
552239,Pryce St Mountain Ash,2024-01-24T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98019
552239,Pryce St Mountain Ash,2024-01-24T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98868
552239,Pryce St Mountain Ash,2024-01-24T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
552239,Pryce St Mountain Ash,2024-01-24T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
552239,Pryce St Mountain Ash,2024-01-24T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
552239,Pryce St Mountain Ash,2024-01-24T10:10:00.000+00:00,feeder,3,N Current (Min),A,36.88
552239,Pryce St Mountain Ash,2024-01-24T10:10:00.000+00:00,feeder,3,N Current (Max),A,51.88
552239,Pryce St Mountain Ash,2024-01-24T10:10:00.000+00:00,feeder,3,N Current (RMS),A,42.38
552239,Pryce St Mountain Ash,2024-01-24T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,70.75
552239,Pryce St Mountain Ash,2024-01-24T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,96.38
552239,Pryce St Mountain Ash,2024-01-24T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,77.75
552239,Pryce St Mountain Ash,2024-01-24T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,31.25
552239,Pryce St Mountain Ash,2024-01-24T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,37.88
552239,Pryce St Mountain Ash,2024-01-24T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.5
552239,Pryce St Mountain Ash,2024-01-24T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,79.38
552239,Pryce St Mountain Ash,2024-01-24T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,105.38
552239,Pryce St Mountain Ash,2024-01-24T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,88.38
552239,Pryce St Mountain Ash,2024-01-24T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.5
552239,Pryce St Mountain Ash,2024-01-24T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.19
552239,Pryce St Mountain Ash,2024-01-24T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.37
552239,Pryce St Mountain Ash,2024-01-24T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93634
552239,Pryce St Mountain Ash,2024-01-24T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97159
552239,Pryce St Mountain Ash,2024-01-24T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96652
552239,Pryce St Mountain Ash,2024-01-24T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-24T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
552239,Pryce St Mountain Ash,2024-01-24T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-24T10:10:00.000+00:00,feeder,2,N Current (Min),A,7.38
552239,Pryce St Mountain Ash,2024-01-24T10:10:00.000+00:00,feeder,2,N Current (Max),A,48.12
552239,Pryce St Mountain Ash,2024-01-24T10:10:00.000+00:00,feeder,2,N Current (RMS),A,18.12
552239,Pryce St Mountain Ash,2024-01-24T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,9.25
552239,Pryce St Mountain Ash,2024-01-24T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,27.12
552239,Pryce St Mountain Ash,2024-01-24T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.62
552239,Pryce St Mountain Ash,2024-01-24T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,16.0
552239,Pryce St Mountain Ash,2024-01-24T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,63.62
552239,Pryce St Mountain Ash,2024-01-24T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.25
552239,Pryce St Mountain Ash,2024-01-24T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,6.0
552239,Pryce St Mountain Ash,2024-01-24T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,19.62
552239,Pryce St Mountain Ash,2024-01-24T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.38
552239,Pryce St Mountain Ash,2024-01-24T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.62
552239,Pryce St Mountain Ash,2024-01-24T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.88
552239,Pryce St Mountain Ash,2024-01-24T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.63
552239,Pryce St Mountain Ash,2024-01-24T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97528
552239,Pryce St Mountain Ash,2024-01-24T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94037
552239,Pryce St Mountain Ash,2024-01-24T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96747
552239,Pryce St Mountain Ash,2024-01-24T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-24T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
552239,Pryce St Mountain Ash,2024-01-24T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
552239,Pryce St Mountain Ash,2024-01-24T10:10:00.000+00:00,feeder,1,N Current (Min),A,29.25
552239,Pryce St Mountain Ash,2024-01-24T10:10:00.000+00:00,feeder,1,N Current (Max),A,15.25
552239,Pryce St Mountain Ash,2024-01-24T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,10.25
552239,Pryce St Mountain Ash,2024-01-24T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,22.75
552239,Pryce St Mountain Ash,2024-01-24T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
552239,Pryce St Mountain Ash,2024-01-24T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,18.88
552239,Pryce St Mountain Ash,2024-01-24T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,34.0
552239,Pryce St Mountain Ash,2024-01-24T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
552239,Pryce St Mountain Ash,2024-01-24T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,8.75
552239,Pryce St Mountain Ash,2024-01-24T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,37.62
552239,Pryce St Mountain Ash,2024-01-24T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
552239,Pryce St Mountain Ash,2024-01-24T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.09
552239,Pryce St Mountain Ash,2024-01-24T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,238.62
552239,Pryce St Mountain Ash,2024-01-24T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
552239,Pryce St Mountain Ash,2024-01-24T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,236.58
552239,Pryce St Mountain Ash,2024-01-24T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,237.94
552239,Pryce St Mountain Ash,2024-01-24T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.22
552239,Pryce St Mountain Ash,2024-01-24T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,234.48
552239,Pryce St Mountain Ash,2024-01-24T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.09
552239,Pryce St Mountain Ash,2024-01-24T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.2
552239,Pryce St Mountain Ash,2024-01-24T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
552239,Pryce St Mountain Ash,2024-01-24T10:10:00.000+00:00,busbar,,L3 Active Power,kW,49.0
552239,Pryce St Mountain Ash,2024-01-24T10:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
552239,Pryce St Mountain Ash,2024-01-24T10:10:00.000+00:00,busbar,,L1 Active Power,kW,41.0
552239,Pryce St Mountain Ash,2024-01-24T10:10:00.000+00:00,busbar,,N Current (Min),A,49.5
552239,Pryce St Mountain Ash,2024-01-24T10:10:00.000+00:00,busbar,,N Current (Max),A,99.25
552239,Pryce St Mountain Ash,2024-01-24T10:10:00.000+00:00,busbar,,N Current (RMS),A,77.5
552239,Pryce St Mountain Ash,2024-01-24T10:10:00.000+00:00,busbar,,L3 Current (Min),A,186.62
552239,Pryce St Mountain Ash,2024-01-24T10:10:00.000+00:00,busbar,,L3 Current (Max),A,248.88
552239,Pryce St Mountain Ash,2024-01-24T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.5
552239,Pryce St Mountain Ash,2024-01-24T10:10:00.000+00:00,busbar,,L2 Current (Min),A,111.12
552239,Pryce St Mountain Ash,2024-01-24T10:10:00.000+00:00,busbar,,L2 Current (Max),A,193.75
552239,Pryce St Mountain Ash,2024-01-24T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.88
552239,Pryce St Mountain Ash,2024-01-24T10:10:00.000+00:00,busbar,,L1 Current (Min),A,144.5
552239,Pryce St Mountain Ash,2024-01-24T10:10:00.000+00:00,busbar,,L1 Current (Max),A,255.0
552239,Pryce St Mountain Ash,2024-01-24T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.88
552239,Pryce St Mountain Ash,2024-01-24T10:10:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T10:10:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.5
552239,Pryce St Mountain Ash,2024-01-24T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.56
552239,Pryce St Mountain Ash,2024-01-24T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,11.94
552239,Pryce St Mountain Ash,2024-01-24T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99347
552239,Pryce St Mountain Ash,2024-01-24T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98859
552239,Pryce St Mountain Ash,2024-01-24T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9769
552239,Pryce St Mountain Ash,2024-01-24T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
552239,Pryce St Mountain Ash,2024-01-24T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
552239,Pryce St Mountain Ash,2024-01-24T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
552239,Pryce St Mountain Ash,2024-01-24T10:00:00.000+00:00,feeder,4,N Current (Min),A,15.0
552239,Pryce St Mountain Ash,2024-01-24T10:00:00.000+00:00,feeder,4,N Current (Max),A,76.38
552239,Pryce St Mountain Ash,2024-01-24T10:00:00.000+00:00,feeder,4,N Current (RMS),A,41.38
552239,Pryce St Mountain Ash,2024-01-24T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,67.12
552239,Pryce St Mountain Ash,2024-01-24T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,119.5
552239,Pryce St Mountain Ash,2024-01-24T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,86.75
552239,Pryce St Mountain Ash,2024-01-24T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,35.75
552239,Pryce St Mountain Ash,2024-01-24T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,91.25
552239,Pryce St Mountain Ash,2024-01-24T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,48.5
552239,Pryce St Mountain Ash,2024-01-24T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,33.38
552239,Pryce St Mountain Ash,2024-01-24T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,119.62
552239,Pryce St Mountain Ash,2024-01-24T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,46.88
552239,Pryce St Mountain Ash,2024-01-24T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.75
552239,Pryce St Mountain Ash,2024-01-24T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.19
552239,Pryce St Mountain Ash,2024-01-24T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.12
552239,Pryce St Mountain Ash,2024-01-24T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98761
552239,Pryce St Mountain Ash,2024-01-24T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98721
552239,Pryce St Mountain Ash,2024-01-24T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99188
552239,Pryce St Mountain Ash,2024-01-24T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
552239,Pryce St Mountain Ash,2024-01-24T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
552239,Pryce St Mountain Ash,2024-01-24T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
552239,Pryce St Mountain Ash,2024-01-24T10:00:00.000+00:00,feeder,3,N Current (Min),A,34.25
552239,Pryce St Mountain Ash,2024-01-24T10:00:00.000+00:00,feeder,3,N Current (Max),A,67.88
552239,Pryce St Mountain Ash,2024-01-24T10:00:00.000+00:00,feeder,3,N Current (RMS),A,50.5
552239,Pryce St Mountain Ash,2024-01-24T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,63.38
552239,Pryce St Mountain Ash,2024-01-24T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,94.0
552239,Pryce St Mountain Ash,2024-01-24T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,75.75
552239,Pryce St Mountain Ash,2024-01-24T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,31.25
552239,Pryce St Mountain Ash,2024-01-24T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,51.88
552239,Pryce St Mountain Ash,2024-01-24T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,41.38
552239,Pryce St Mountain Ash,2024-01-24T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,89.25
552239,Pryce St Mountain Ash,2024-01-24T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,135.38
552239,Pryce St Mountain Ash,2024-01-24T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,109.38
552239,Pryce St Mountain Ash,2024-01-24T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.31
552239,Pryce St Mountain Ash,2024-01-24T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.94
552239,Pryce St Mountain Ash,2024-01-24T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.06
552239,Pryce St Mountain Ash,2024-01-24T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97195
552239,Pryce St Mountain Ash,2024-01-24T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96616
552239,Pryce St Mountain Ash,2024-01-24T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95731
552239,Pryce St Mountain Ash,2024-01-24T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-24T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
552239,Pryce St Mountain Ash,2024-01-24T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-24T10:00:00.000+00:00,feeder,2,N Current (Min),A,9.0
552239,Pryce St Mountain Ash,2024-01-24T10:00:00.000+00:00,feeder,2,N Current (Max),A,29.62
552239,Pryce St Mountain Ash,2024-01-24T10:00:00.000+00:00,feeder,2,N Current (RMS),A,15.12
552239,Pryce St Mountain Ash,2024-01-24T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,9.12
552239,Pryce St Mountain Ash,2024-01-24T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,24.38
552239,Pryce St Mountain Ash,2024-01-24T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
552239,Pryce St Mountain Ash,2024-01-24T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,14.88
552239,Pryce St Mountain Ash,2024-01-24T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,45.12
552239,Pryce St Mountain Ash,2024-01-24T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.62
552239,Pryce St Mountain Ash,2024-01-24T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,6.25
552239,Pryce St Mountain Ash,2024-01-24T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,21.5
552239,Pryce St Mountain Ash,2024-01-24T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.88
552239,Pryce St Mountain Ash,2024-01-24T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.44
552239,Pryce St Mountain Ash,2024-01-24T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.37
552239,Pryce St Mountain Ash,2024-01-24T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.0
552239,Pryce St Mountain Ash,2024-01-24T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9715
552239,Pryce St Mountain Ash,2024-01-24T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93671
552239,Pryce St Mountain Ash,2024-01-24T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97043
552239,Pryce St Mountain Ash,2024-01-24T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-24T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
552239,Pryce St Mountain Ash,2024-01-24T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-24T10:00:00.000+00:00,feeder,1,N Current (Min),A,29.38
552239,Pryce St Mountain Ash,2024-01-24T10:00:00.000+00:00,feeder,1,N Current (Max),A,14.38
552239,Pryce St Mountain Ash,2024-01-24T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,10.75
552239,Pryce St Mountain Ash,2024-01-24T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,21.25
552239,Pryce St Mountain Ash,2024-01-24T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.25
552239,Pryce St Mountain Ash,2024-01-24T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,18.0
552239,Pryce St Mountain Ash,2024-01-24T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,29.88
552239,Pryce St Mountain Ash,2024-01-24T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.88
552239,Pryce St Mountain Ash,2024-01-24T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,9.5
552239,Pryce St Mountain Ash,2024-01-24T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,38.0
552239,Pryce St Mountain Ash,2024-01-24T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
552239,Pryce St Mountain Ash,2024-01-24T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.19
552239,Pryce St Mountain Ash,2024-01-24T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,238.73
552239,Pryce St Mountain Ash,2024-01-24T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
552239,Pryce St Mountain Ash,2024-01-24T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,236.64
552239,Pryce St Mountain Ash,2024-01-24T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.08
552239,Pryce St Mountain Ash,2024-01-24T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.48
552239,Pryce St Mountain Ash,2024-01-24T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,234.66
552239,Pryce St Mountain Ash,2024-01-24T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,237.0
552239,Pryce St Mountain Ash,2024-01-24T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.31
552239,Pryce St Mountain Ash,2024-01-24T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
552239,Pryce St Mountain Ash,2024-01-24T10:00:00.000+00:00,busbar,,L3 Active Power,kW,45.0
552239,Pryce St Mountain Ash,2024-01-24T10:00:00.000+00:00,busbar,,L2 Active Power,kW,31.0
552239,Pryce St Mountain Ash,2024-01-24T10:00:00.000+00:00,busbar,,L1 Active Power,kW,43.0
552239,Pryce St Mountain Ash,2024-01-24T10:00:00.000+00:00,busbar,,N Current (Min),A,52.0
552239,Pryce St Mountain Ash,2024-01-24T10:00:00.000+00:00,busbar,,N Current (Max),A,110.5
552239,Pryce St Mountain Ash,2024-01-24T10:00:00.000+00:00,busbar,,N Current (RMS),A,66.38
552239,Pryce St Mountain Ash,2024-01-24T10:00:00.000+00:00,busbar,,L3 Current (Min),A,169.0
552239,Pryce St Mountain Ash,2024-01-24T10:00:00.000+00:00,busbar,,L3 Current (Max),A,216.75
552239,Pryce St Mountain Ash,2024-01-24T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.88
552239,Pryce St Mountain Ash,2024-01-24T10:00:00.000+00:00,busbar,,L2 Current (Min),A,113.25
552239,Pryce St Mountain Ash,2024-01-24T10:00:00.000+00:00,busbar,,L2 Current (Max),A,167.88
552239,Pryce St Mountain Ash,2024-01-24T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
552239,Pryce St Mountain Ash,2024-01-24T10:00:00.000+00:00,busbar,,L1 Current (Min),A,153.0
552239,Pryce St Mountain Ash,2024-01-24T10:00:00.000+00:00,busbar,,L1 Current (Max),A,263.0
552239,Pryce St Mountain Ash,2024-01-24T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.0
552239,Pryce St Mountain Ash,2024-01-24T10:00:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T10:00:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.12
552239,Pryce St Mountain Ash,2024-01-24T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,8.31
552239,Pryce St Mountain Ash,2024-01-24T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,10.31
552239,Pryce St Mountain Ash,2024-01-24T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99658
552239,Pryce St Mountain Ash,2024-01-24T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97842
552239,Pryce St Mountain Ash,2024-01-24T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98444
552239,Pryce St Mountain Ash,2024-01-24T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
552239,Pryce St Mountain Ash,2024-01-24T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
552239,Pryce St Mountain Ash,2024-01-24T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
552239,Pryce St Mountain Ash,2024-01-24T09:50:00.000+00:00,feeder,4,N Current (Min),A,15.12
552239,Pryce St Mountain Ash,2024-01-24T09:50:00.000+00:00,feeder,4,N Current (Max),A,69.0
552239,Pryce St Mountain Ash,2024-01-24T09:50:00.000+00:00,feeder,4,N Current (RMS),A,36.25
552239,Pryce St Mountain Ash,2024-01-24T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,56.0
552239,Pryce St Mountain Ash,2024-01-24T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,100.75
552239,Pryce St Mountain Ash,2024-01-24T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,76.12
552239,Pryce St Mountain Ash,2024-01-24T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,40.5
552239,Pryce St Mountain Ash,2024-01-24T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,91.5
552239,Pryce St Mountain Ash,2024-01-24T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,50.62
552239,Pryce St Mountain Ash,2024-01-24T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,34.25
552239,Pryce St Mountain Ash,2024-01-24T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,139.62
552239,Pryce St Mountain Ash,2024-01-24T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,47.88
552239,Pryce St Mountain Ash,2024-01-24T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.31
552239,Pryce St Mountain Ash,2024-01-24T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.25
552239,Pryce St Mountain Ash,2024-01-24T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.62
552239,Pryce St Mountain Ash,2024-01-24T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98904
552239,Pryce St Mountain Ash,2024-01-24T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98883
552239,Pryce St Mountain Ash,2024-01-24T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99069
552239,Pryce St Mountain Ash,2024-01-24T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
552239,Pryce St Mountain Ash,2024-01-24T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
552239,Pryce St Mountain Ash,2024-01-24T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
552239,Pryce St Mountain Ash,2024-01-24T09:50:00.000+00:00,feeder,3,N Current (Min),A,40.5
552239,Pryce St Mountain Ash,2024-01-24T09:50:00.000+00:00,feeder,3,N Current (Max),A,77.62
552239,Pryce St Mountain Ash,2024-01-24T09:50:00.000+00:00,feeder,3,N Current (RMS),A,49.88
552239,Pryce St Mountain Ash,2024-01-24T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,71.62
552239,Pryce St Mountain Ash,2024-01-24T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,93.88
552239,Pryce St Mountain Ash,2024-01-24T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,77.62
552239,Pryce St Mountain Ash,2024-01-24T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,39.88
552239,Pryce St Mountain Ash,2024-01-24T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,47.38
552239,Pryce St Mountain Ash,2024-01-24T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.88
552239,Pryce St Mountain Ash,2024-01-24T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,94.5
552239,Pryce St Mountain Ash,2024-01-24T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,144.88
552239,Pryce St Mountain Ash,2024-01-24T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,109.0
552239,Pryce St Mountain Ash,2024-01-24T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.06
552239,Pryce St Mountain Ash,2024-01-24T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.0
552239,Pryce St Mountain Ash,2024-01-24T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.0
552239,Pryce St Mountain Ash,2024-01-24T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97781
552239,Pryce St Mountain Ash,2024-01-24T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93234
552239,Pryce St Mountain Ash,2024-01-24T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96268
552239,Pryce St Mountain Ash,2024-01-24T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-24T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-24T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-24T09:50:00.000+00:00,feeder,2,N Current (Min),A,6.62
552239,Pryce St Mountain Ash,2024-01-24T09:50:00.000+00:00,feeder,2,N Current (Max),A,19.75
552239,Pryce St Mountain Ash,2024-01-24T09:50:00.000+00:00,feeder,2,N Current (RMS),A,11.12
552239,Pryce St Mountain Ash,2024-01-24T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,9.12
552239,Pryce St Mountain Ash,2024-01-24T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,31.0
552239,Pryce St Mountain Ash,2024-01-24T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
552239,Pryce St Mountain Ash,2024-01-24T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,11.12
552239,Pryce St Mountain Ash,2024-01-24T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,26.62
552239,Pryce St Mountain Ash,2024-01-24T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.25
552239,Pryce St Mountain Ash,2024-01-24T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,6.0
552239,Pryce St Mountain Ash,2024-01-24T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,23.0
552239,Pryce St Mountain Ash,2024-01-24T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
552239,Pryce St Mountain Ash,2024-01-24T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.31
552239,Pryce St Mountain Ash,2024-01-24T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.44
552239,Pryce St Mountain Ash,2024-01-24T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.19
552239,Pryce St Mountain Ash,2024-01-24T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97174
552239,Pryce St Mountain Ash,2024-01-24T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93051
552239,Pryce St Mountain Ash,2024-01-24T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95361
552239,Pryce St Mountain Ash,2024-01-24T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-24T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-24T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-24T09:50:00.000+00:00,feeder,1,N Current (Min),A,25.62
552239,Pryce St Mountain Ash,2024-01-24T09:50:00.000+00:00,feeder,1,N Current (Max),A,12.5
552239,Pryce St Mountain Ash,2024-01-24T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,11.38
552239,Pryce St Mountain Ash,2024-01-24T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,23.0
552239,Pryce St Mountain Ash,2024-01-24T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.75
552239,Pryce St Mountain Ash,2024-01-24T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,17.25
552239,Pryce St Mountain Ash,2024-01-24T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,24.25
552239,Pryce St Mountain Ash,2024-01-24T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.88
552239,Pryce St Mountain Ash,2024-01-24T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,8.38
552239,Pryce St Mountain Ash,2024-01-24T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,35.12
552239,Pryce St Mountain Ash,2024-01-24T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
552239,Pryce St Mountain Ash,2024-01-24T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.17
552239,Pryce St Mountain Ash,2024-01-24T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,238.34
552239,Pryce St Mountain Ash,2024-01-24T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
552239,Pryce St Mountain Ash,2024-01-24T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,236.66
552239,Pryce St Mountain Ash,2024-01-24T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,237.91
552239,Pryce St Mountain Ash,2024-01-24T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.44
552239,Pryce St Mountain Ash,2024-01-24T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,234.72
552239,Pryce St Mountain Ash,2024-01-24T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,236.77
552239,Pryce St Mountain Ash,2024-01-24T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.3
552239,Pryce St Mountain Ash,2024-01-24T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
552239,Pryce St Mountain Ash,2024-01-24T09:50:00.000+00:00,busbar,,L3 Active Power,kW,44.0
552239,Pryce St Mountain Ash,2024-01-24T09:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
552239,Pryce St Mountain Ash,2024-01-24T09:50:00.000+00:00,busbar,,L1 Active Power,kW,43.0
552239,Pryce St Mountain Ash,2024-01-24T09:50:00.000+00:00,busbar,,N Current (Min),A,54.25
552239,Pryce St Mountain Ash,2024-01-24T09:50:00.000+00:00,busbar,,N Current (Max),A,117.25
552239,Pryce St Mountain Ash,2024-01-24T09:50:00.000+00:00,busbar,,N Current (RMS),A,70.38
552239,Pryce St Mountain Ash,2024-01-24T09:50:00.000+00:00,busbar,,L3 Current (Min),A,160.25
552239,Pryce St Mountain Ash,2024-01-24T09:50:00.000+00:00,busbar,,L3 Current (Max),A,207.88
552239,Pryce St Mountain Ash,2024-01-24T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.62
552239,Pryce St Mountain Ash,2024-01-24T09:50:00.000+00:00,busbar,,L2 Current (Min),A,108.38
552239,Pryce St Mountain Ash,2024-01-24T09:50:00.000+00:00,busbar,,L2 Current (Max),A,161.75
552239,Pryce St Mountain Ash,2024-01-24T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.25
552239,Pryce St Mountain Ash,2024-01-24T09:50:00.000+00:00,busbar,,L1 Current (Min),A,164.12
552239,Pryce St Mountain Ash,2024-01-24T09:50:00.000+00:00,busbar,,L1 Current (Max),A,266.25
552239,Pryce St Mountain Ash,2024-01-24T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.12
552239,Pryce St Mountain Ash,2024-01-24T09:50:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T09:50:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.0
552239,Pryce St Mountain Ash,2024-01-24T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,11.56
552239,Pryce St Mountain Ash,2024-01-24T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,7.93
552239,Pryce St Mountain Ash,2024-01-24T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99683
552239,Pryce St Mountain Ash,2024-01-24T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98444
552239,Pryce St Mountain Ash,2024-01-24T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97992
552239,Pryce St Mountain Ash,2024-01-24T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
552239,Pryce St Mountain Ash,2024-01-24T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
552239,Pryce St Mountain Ash,2024-01-24T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
552239,Pryce St Mountain Ash,2024-01-24T09:40:00.000+00:00,feeder,4,N Current (Min),A,14.0
552239,Pryce St Mountain Ash,2024-01-24T09:40:00.000+00:00,feeder,4,N Current (Max),A,112.62
552239,Pryce St Mountain Ash,2024-01-24T09:40:00.000+00:00,feeder,4,N Current (RMS),A,29.38
552239,Pryce St Mountain Ash,2024-01-24T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,49.62
552239,Pryce St Mountain Ash,2024-01-24T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,93.12
552239,Pryce St Mountain Ash,2024-01-24T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,73.12
552239,Pryce St Mountain Ash,2024-01-24T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,37.25
552239,Pryce St Mountain Ash,2024-01-24T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,92.5
552239,Pryce St Mountain Ash,2024-01-24T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,48.0
552239,Pryce St Mountain Ash,2024-01-24T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,43.0
552239,Pryce St Mountain Ash,2024-01-24T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,160.0
552239,Pryce St Mountain Ash,2024-01-24T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,55.12
552239,Pryce St Mountain Ash,2024-01-24T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.62
552239,Pryce St Mountain Ash,2024-01-24T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.81
