Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552239,Pryce St Mountain Ash,2024-01-24T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.37
552239,Pryce St Mountain Ash,2024-01-24T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98773
552239,Pryce St Mountain Ash,2024-01-24T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98895
552239,Pryce St Mountain Ash,2024-01-24T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99274
552239,Pryce St Mountain Ash,2024-01-24T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
552239,Pryce St Mountain Ash,2024-01-24T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
552239,Pryce St Mountain Ash,2024-01-24T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
552239,Pryce St Mountain Ash,2024-01-24T09:40:00.000+00:00,feeder,3,N Current (Min),A,18.88
552239,Pryce St Mountain Ash,2024-01-24T09:40:00.000+00:00,feeder,3,N Current (Max),A,91.0
552239,Pryce St Mountain Ash,2024-01-24T09:40:00.000+00:00,feeder,3,N Current (RMS),A,61.25
552239,Pryce St Mountain Ash,2024-01-24T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,68.5
552239,Pryce St Mountain Ash,2024-01-24T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,91.12
552239,Pryce St Mountain Ash,2024-01-24T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,76.38
552239,Pryce St Mountain Ash,2024-01-24T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,36.5
552239,Pryce St Mountain Ash,2024-01-24T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,49.75
552239,Pryce St Mountain Ash,2024-01-24T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.62
552239,Pryce St Mountain Ash,2024-01-24T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,81.12
552239,Pryce St Mountain Ash,2024-01-24T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,156.5
552239,Pryce St Mountain Ash,2024-01-24T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,122.88
552239,Pryce St Mountain Ash,2024-01-24T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.12
552239,Pryce St Mountain Ash,2024-01-24T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.81
552239,Pryce St Mountain Ash,2024-01-24T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.63
552239,Pryce St Mountain Ash,2024-01-24T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96994
552239,Pryce St Mountain Ash,2024-01-24T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95468
552239,Pryce St Mountain Ash,2024-01-24T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97324
552239,Pryce St Mountain Ash,2024-01-24T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-24T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
552239,Pryce St Mountain Ash,2024-01-24T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-24T09:40:00.000+00:00,feeder,2,N Current (Min),A,7.12
552239,Pryce St Mountain Ash,2024-01-24T09:40:00.000+00:00,feeder,2,N Current (Max),A,37.38
552239,Pryce St Mountain Ash,2024-01-24T09:40:00.000+00:00,feeder,2,N Current (RMS),A,12.25
552239,Pryce St Mountain Ash,2024-01-24T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,10.0
552239,Pryce St Mountain Ash,2024-01-24T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,27.12
552239,Pryce St Mountain Ash,2024-01-24T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.38
552239,Pryce St Mountain Ash,2024-01-24T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,14.88
552239,Pryce St Mountain Ash,2024-01-24T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,44.25
552239,Pryce St Mountain Ash,2024-01-24T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
552239,Pryce St Mountain Ash,2024-01-24T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,6.38
552239,Pryce St Mountain Ash,2024-01-24T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,16.0
552239,Pryce St Mountain Ash,2024-01-24T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.38
552239,Pryce St Mountain Ash,2024-01-24T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.81
552239,Pryce St Mountain Ash,2024-01-24T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.12
552239,Pryce St Mountain Ash,2024-01-24T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.5
552239,Pryce St Mountain Ash,2024-01-24T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97226
552239,Pryce St Mountain Ash,2024-01-24T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94556
552239,Pryce St Mountain Ash,2024-01-24T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93594
552239,Pryce St Mountain Ash,2024-01-24T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-24T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
552239,Pryce St Mountain Ash,2024-01-24T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-24T09:40:00.000+00:00,feeder,1,N Current (Min),A,18.62
552239,Pryce St Mountain Ash,2024-01-24T09:40:00.000+00:00,feeder,1,N Current (Max),A,12.12
552239,Pryce St Mountain Ash,2024-01-24T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,11.25
552239,Pryce St Mountain Ash,2024-01-24T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,25.75
552239,Pryce St Mountain Ash,2024-01-24T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.62
552239,Pryce St Mountain Ash,2024-01-24T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,16.38
552239,Pryce St Mountain Ash,2024-01-24T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,31.12
552239,Pryce St Mountain Ash,2024-01-24T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.25
552239,Pryce St Mountain Ash,2024-01-24T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,10.0
552239,Pryce St Mountain Ash,2024-01-24T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,24.38
552239,Pryce St Mountain Ash,2024-01-24T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.12
552239,Pryce St Mountain Ash,2024-01-24T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,236.83
552239,Pryce St Mountain Ash,2024-01-24T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,238.05
552239,Pryce St Mountain Ash,2024-01-24T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
552239,Pryce St Mountain Ash,2024-01-24T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,235.95
552239,Pryce St Mountain Ash,2024-01-24T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,237.58
552239,Pryce St Mountain Ash,2024-01-24T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.94
552239,Pryce St Mountain Ash,2024-01-24T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,233.72
552239,Pryce St Mountain Ash,2024-01-24T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,236.23
552239,Pryce St Mountain Ash,2024-01-24T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.55
552239,Pryce St Mountain Ash,2024-01-24T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
552239,Pryce St Mountain Ash,2024-01-24T09:40:00.000+00:00,busbar,,L3 Active Power,kW,42.0
552239,Pryce St Mountain Ash,2024-01-24T09:40:00.000+00:00,busbar,,L2 Active Power,kW,31.0
552239,Pryce St Mountain Ash,2024-01-24T09:40:00.000+00:00,busbar,,L1 Active Power,kW,47.0
552239,Pryce St Mountain Ash,2024-01-24T09:40:00.000+00:00,busbar,,N Current (Min),A,49.5
552239,Pryce St Mountain Ash,2024-01-24T09:40:00.000+00:00,busbar,,N Current (Max),A,151.75
552239,Pryce St Mountain Ash,2024-01-24T09:40:00.000+00:00,busbar,,N Current (RMS),A,73.38
552239,Pryce St Mountain Ash,2024-01-24T09:40:00.000+00:00,busbar,,L3 Current (Min),A,145.25
552239,Pryce St Mountain Ash,2024-01-24T09:40:00.000+00:00,busbar,,L3 Current (Max),A,197.62
552239,Pryce St Mountain Ash,2024-01-24T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.75
552239,Pryce St Mountain Ash,2024-01-24T09:40:00.000+00:00,busbar,,L2 Current (Min),A,111.12
552239,Pryce St Mountain Ash,2024-01-24T09:40:00.000+00:00,busbar,,L2 Current (Max),A,178.38
552239,Pryce St Mountain Ash,2024-01-24T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
552239,Pryce St Mountain Ash,2024-01-24T09:40:00.000+00:00,busbar,,L1 Current (Min),A,166.88
552239,Pryce St Mountain Ash,2024-01-24T09:40:00.000+00:00,busbar,,L1 Current (Max),A,287.25
552239,Pryce St Mountain Ash,2024-01-24T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.5
552239,Pryce St Mountain Ash,2024-01-24T09:40:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T09:40:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.0
552239,Pryce St Mountain Ash,2024-01-24T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.87
552239,Pryce St Mountain Ash,2024-01-24T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,10.37
552239,Pryce St Mountain Ash,2024-01-24T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99545
552239,Pryce St Mountain Ash,2024-01-24T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98572
552239,Pryce St Mountain Ash,2024-01-24T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98386
552239,Pryce St Mountain Ash,2024-01-24T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
552239,Pryce St Mountain Ash,2024-01-24T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
552239,Pryce St Mountain Ash,2024-01-24T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
552239,Pryce St Mountain Ash,2024-01-24T09:30:00.000+00:00,feeder,4,N Current (Min),A,14.0
552239,Pryce St Mountain Ash,2024-01-24T09:30:00.000+00:00,feeder,4,N Current (Max),A,97.75
552239,Pryce St Mountain Ash,2024-01-24T09:30:00.000+00:00,feeder,4,N Current (RMS),A,22.0
552239,Pryce St Mountain Ash,2024-01-24T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,50.25
552239,Pryce St Mountain Ash,2024-01-24T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,67.25
552239,Pryce St Mountain Ash,2024-01-24T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,61.5
552239,Pryce St Mountain Ash,2024-01-24T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,36.5
552239,Pryce St Mountain Ash,2024-01-24T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,92.0
552239,Pryce St Mountain Ash,2024-01-24T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,45.12
552239,Pryce St Mountain Ash,2024-01-24T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,44.25
552239,Pryce St Mountain Ash,2024-01-24T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,153.12
552239,Pryce St Mountain Ash,2024-01-24T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,55.12
552239,Pryce St Mountain Ash,2024-01-24T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.56
552239,Pryce St Mountain Ash,2024-01-24T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.44
552239,Pryce St Mountain Ash,2024-01-24T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.94
552239,Pryce St Mountain Ash,2024-01-24T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
552239,Pryce St Mountain Ash,2024-01-24T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98712
552239,Pryce St Mountain Ash,2024-01-24T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98816
552239,Pryce St Mountain Ash,2024-01-24T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98694
552239,Pryce St Mountain Ash,2024-01-24T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
552239,Pryce St Mountain Ash,2024-01-24T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
552239,Pryce St Mountain Ash,2024-01-24T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
552239,Pryce St Mountain Ash,2024-01-24T09:30:00.000+00:00,feeder,3,N Current (Min),A,17.25
552239,Pryce St Mountain Ash,2024-01-24T09:30:00.000+00:00,feeder,3,N Current (Max),A,57.38
552239,Pryce St Mountain Ash,2024-01-24T09:30:00.000+00:00,feeder,3,N Current (RMS),A,35.5
552239,Pryce St Mountain Ash,2024-01-24T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,65.25
552239,Pryce St Mountain Ash,2024-01-24T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,92.5
552239,Pryce St Mountain Ash,2024-01-24T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,74.5
552239,Pryce St Mountain Ash,2024-01-24T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,28.12
552239,Pryce St Mountain Ash,2024-01-24T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,49.38
552239,Pryce St Mountain Ash,2024-01-24T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.0
552239,Pryce St Mountain Ash,2024-01-24T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,70.75
552239,Pryce St Mountain Ash,2024-01-24T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,114.38
552239,Pryce St Mountain Ash,2024-01-24T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,82.75
552239,Pryce St Mountain Ash,2024-01-24T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.06
552239,Pryce St Mountain Ash,2024-01-24T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.94
552239,Pryce St Mountain Ash,2024-01-24T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.56
552239,Pryce St Mountain Ash,2024-01-24T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90994
552239,Pryce St Mountain Ash,2024-01-24T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97772
552239,Pryce St Mountain Ash,2024-01-24T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96091
552239,Pryce St Mountain Ash,2024-01-24T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-24T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
552239,Pryce St Mountain Ash,2024-01-24T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-24T09:30:00.000+00:00,feeder,2,N Current (Min),A,10.62
552239,Pryce St Mountain Ash,2024-01-24T09:30:00.000+00:00,feeder,2,N Current (Max),A,37.25
552239,Pryce St Mountain Ash,2024-01-24T09:30:00.000+00:00,feeder,2,N Current (RMS),A,21.0
552239,Pryce St Mountain Ash,2024-01-24T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,8.88
552239,Pryce St Mountain Ash,2024-01-24T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,19.75
552239,Pryce St Mountain Ash,2024-01-24T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
552239,Pryce St Mountain Ash,2024-01-24T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,18.62
552239,Pryce St Mountain Ash,2024-01-24T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,44.38
552239,Pryce St Mountain Ash,2024-01-24T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.75
552239,Pryce St Mountain Ash,2024-01-24T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,6.5
552239,Pryce St Mountain Ash,2024-01-24T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,32.5
552239,Pryce St Mountain Ash,2024-01-24T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.38
552239,Pryce St Mountain Ash,2024-01-24T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.25
552239,Pryce St Mountain Ash,2024-01-24T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.56
552239,Pryce St Mountain Ash,2024-01-24T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.75
552239,Pryce St Mountain Ash,2024-01-24T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96545
552239,Pryce St Mountain Ash,2024-01-24T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94708
552239,Pryce St Mountain Ash,2024-01-24T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96139
552239,Pryce St Mountain Ash,2024-01-24T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-24T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
552239,Pryce St Mountain Ash,2024-01-24T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-24T09:30:00.000+00:00,feeder,1,N Current (Min),A,29.12
552239,Pryce St Mountain Ash,2024-01-24T09:30:00.000+00:00,feeder,1,N Current (Max),A,13.88
552239,Pryce St Mountain Ash,2024-01-24T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,11.12
552239,Pryce St Mountain Ash,2024-01-24T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,20.88
552239,Pryce St Mountain Ash,2024-01-24T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.38
552239,Pryce St Mountain Ash,2024-01-24T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,17.12
552239,Pryce St Mountain Ash,2024-01-24T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,35.12
552239,Pryce St Mountain Ash,2024-01-24T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.75
552239,Pryce St Mountain Ash,2024-01-24T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,9.25
552239,Pryce St Mountain Ash,2024-01-24T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,35.62
552239,Pryce St Mountain Ash,2024-01-24T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.38
552239,Pryce St Mountain Ash,2024-01-24T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,236.92
552239,Pryce St Mountain Ash,2024-01-24T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,238.02
552239,Pryce St Mountain Ash,2024-01-24T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
552239,Pryce St Mountain Ash,2024-01-24T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,235.73
552239,Pryce St Mountain Ash,2024-01-24T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,237.39
552239,Pryce St Mountain Ash,2024-01-24T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.78
552239,Pryce St Mountain Ash,2024-01-24T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,234.25
552239,Pryce St Mountain Ash,2024-01-24T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,236.11
552239,Pryce St Mountain Ash,2024-01-24T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.56
552239,Pryce St Mountain Ash,2024-01-24T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
552239,Pryce St Mountain Ash,2024-01-24T09:30:00.000+00:00,busbar,,L3 Active Power,kW,37.0
552239,Pryce St Mountain Ash,2024-01-24T09:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
552239,Pryce St Mountain Ash,2024-01-24T09:30:00.000+00:00,busbar,,L1 Active Power,kW,38.0
552239,Pryce St Mountain Ash,2024-01-24T09:30:00.000+00:00,busbar,,N Current (Min),A,42.0
552239,Pryce St Mountain Ash,2024-01-24T09:30:00.000+00:00,busbar,,N Current (Max),A,158.38
552239,Pryce St Mountain Ash,2024-01-24T09:30:00.000+00:00,busbar,,N Current (RMS),A,53.75
552239,Pryce St Mountain Ash,2024-01-24T09:30:00.000+00:00,busbar,,L3 Current (Min),A,145.5
552239,Pryce St Mountain Ash,2024-01-24T09:30:00.000+00:00,busbar,,L3 Current (Max),A,180.0
552239,Pryce St Mountain Ash,2024-01-24T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.25
552239,Pryce St Mountain Ash,2024-01-24T09:30:00.000+00:00,busbar,,L2 Current (Min),A,103.88
552239,Pryce St Mountain Ash,2024-01-24T09:30:00.000+00:00,busbar,,L2 Current (Max),A,172.75
552239,Pryce St Mountain Ash,2024-01-24T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.38
552239,Pryce St Mountain Ash,2024-01-24T09:30:00.000+00:00,busbar,,L1 Current (Min),A,135.75
552239,Pryce St Mountain Ash,2024-01-24T09:30:00.000+00:00,busbar,,L1 Current (Max),A,299.62
552239,Pryce St Mountain Ash,2024-01-24T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
552239,Pryce St Mountain Ash,2024-01-24T09:30:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T09:30:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.31
552239,Pryce St Mountain Ash,2024-01-24T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.19
552239,Pryce St Mountain Ash,2024-01-24T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.88
552239,Pryce St Mountain Ash,2024-01-24T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99515
552239,Pryce St Mountain Ash,2024-01-24T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98425
552239,Pryce St Mountain Ash,2024-01-24T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98636
552239,Pryce St Mountain Ash,2024-01-24T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
552239,Pryce St Mountain Ash,2024-01-24T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
552239,Pryce St Mountain Ash,2024-01-24T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
552239,Pryce St Mountain Ash,2024-01-24T09:20:00.000+00:00,feeder,4,N Current (Min),A,14.88
552239,Pryce St Mountain Ash,2024-01-24T09:20:00.000+00:00,feeder,4,N Current (Max),A,94.25
552239,Pryce St Mountain Ash,2024-01-24T09:20:00.000+00:00,feeder,4,N Current (RMS),A,21.62
552239,Pryce St Mountain Ash,2024-01-24T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,60.62
552239,Pryce St Mountain Ash,2024-01-24T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,77.62
552239,Pryce St Mountain Ash,2024-01-24T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,63.5
552239,Pryce St Mountain Ash,2024-01-24T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,37.62
552239,Pryce St Mountain Ash,2024-01-24T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,92.88
552239,Pryce St Mountain Ash,2024-01-24T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,48.0
552239,Pryce St Mountain Ash,2024-01-24T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,39.12
552239,Pryce St Mountain Ash,2024-01-24T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,152.62
552239,Pryce St Mountain Ash,2024-01-24T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,57.12
552239,Pryce St Mountain Ash,2024-01-24T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.88
552239,Pryce St Mountain Ash,2024-01-24T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.25
552239,Pryce St Mountain Ash,2024-01-24T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.06
552239,Pryce St Mountain Ash,2024-01-24T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
552239,Pryce St Mountain Ash,2024-01-24T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99051
552239,Pryce St Mountain Ash,2024-01-24T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98358
552239,Pryce St Mountain Ash,2024-01-24T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99298
552239,Pryce St Mountain Ash,2024-01-24T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
552239,Pryce St Mountain Ash,2024-01-24T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
552239,Pryce St Mountain Ash,2024-01-24T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
552239,Pryce St Mountain Ash,2024-01-24T09:20:00.000+00:00,feeder,3,N Current (Min),A,44.0
552239,Pryce St Mountain Ash,2024-01-24T09:20:00.000+00:00,feeder,3,N Current (Max),A,66.25
552239,Pryce St Mountain Ash,2024-01-24T09:20:00.000+00:00,feeder,3,N Current (RMS),A,56.0
552239,Pryce St Mountain Ash,2024-01-24T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,76.12
552239,Pryce St Mountain Ash,2024-01-24T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,98.0
552239,Pryce St Mountain Ash,2024-01-24T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,86.25
552239,Pryce St Mountain Ash,2024-01-24T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,25.75
552239,Pryce St Mountain Ash,2024-01-24T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,34.38
552239,Pryce St Mountain Ash,2024-01-24T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.62
552239,Pryce St Mountain Ash,2024-01-24T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,86.38
552239,Pryce St Mountain Ash,2024-01-24T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,121.0
552239,Pryce St Mountain Ash,2024-01-24T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,101.75
552239,Pryce St Mountain Ash,2024-01-24T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.75
552239,Pryce St Mountain Ash,2024-01-24T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.0
552239,Pryce St Mountain Ash,2024-01-24T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.25
552239,Pryce St Mountain Ash,2024-01-24T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93668
552239,Pryce St Mountain Ash,2024-01-24T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97635
552239,Pryce St Mountain Ash,2024-01-24T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93814
552239,Pryce St Mountain Ash,2024-01-24T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-24T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
552239,Pryce St Mountain Ash,2024-01-24T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-24T09:20:00.000+00:00,feeder,2,N Current (Min),A,10.12
552239,Pryce St Mountain Ash,2024-01-24T09:20:00.000+00:00,feeder,2,N Current (Max),A,36.75
552239,Pryce St Mountain Ash,2024-01-24T09:20:00.000+00:00,feeder,2,N Current (RMS),A,23.38
552239,Pryce St Mountain Ash,2024-01-24T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,9.25
552239,Pryce St Mountain Ash,2024-01-24T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,44.62
552239,Pryce St Mountain Ash,2024-01-24T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.25
552239,Pryce St Mountain Ash,2024-01-24T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,16.62
552239,Pryce St Mountain Ash,2024-01-24T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,45.62
552239,Pryce St Mountain Ash,2024-01-24T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.25
552239,Pryce St Mountain Ash,2024-01-24T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,5.12
552239,Pryce St Mountain Ash,2024-01-24T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,32.62
552239,Pryce St Mountain Ash,2024-01-24T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.38
552239,Pryce St Mountain Ash,2024-01-24T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,15.81
552239,Pryce St Mountain Ash,2024-01-24T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.94
552239,Pryce St Mountain Ash,2024-01-24T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.12
552239,Pryce St Mountain Ash,2024-01-24T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96286
552239,Pryce St Mountain Ash,2024-01-24T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97821
552239,Pryce St Mountain Ash,2024-01-24T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98169
552239,Pryce St Mountain Ash,2024-01-24T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-24T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
552239,Pryce St Mountain Ash,2024-01-24T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
552239,Pryce St Mountain Ash,2024-01-24T09:20:00.000+00:00,feeder,1,N Current (Min),A,26.38
552239,Pryce St Mountain Ash,2024-01-24T09:20:00.000+00:00,feeder,1,N Current (Max),A,15.62
552239,Pryce St Mountain Ash,2024-01-24T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,11.88
552239,Pryce St Mountain Ash,2024-01-24T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,29.0
552239,Pryce St Mountain Ash,2024-01-24T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.88
552239,Pryce St Mountain Ash,2024-01-24T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,25.5
552239,Pryce St Mountain Ash,2024-01-24T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,45.62
552239,Pryce St Mountain Ash,2024-01-24T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
552239,Pryce St Mountain Ash,2024-01-24T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,9.25
552239,Pryce St Mountain Ash,2024-01-24T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,34.62
552239,Pryce St Mountain Ash,2024-01-24T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.12
552239,Pryce St Mountain Ash,2024-01-24T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,236.75
552239,Pryce St Mountain Ash,2024-01-24T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,237.81
552239,Pryce St Mountain Ash,2024-01-24T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.27
552239,Pryce St Mountain Ash,2024-01-24T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,236.27
552239,Pryce St Mountain Ash,2024-01-24T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,237.34
552239,Pryce St Mountain Ash,2024-01-24T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.94
552239,Pryce St Mountain Ash,2024-01-24T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,234.03
552239,Pryce St Mountain Ash,2024-01-24T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,236.56
552239,Pryce St Mountain Ash,2024-01-24T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.83
552239,Pryce St Mountain Ash,2024-01-24T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
552239,Pryce St Mountain Ash,2024-01-24T09:20:00.000+00:00,busbar,,L3 Active Power,kW,44.0
552239,Pryce St Mountain Ash,2024-01-24T09:20:00.000+00:00,busbar,,L2 Active Power,kW,31.0
552239,Pryce St Mountain Ash,2024-01-24T09:20:00.000+00:00,busbar,,L1 Active Power,kW,45.0
552239,Pryce St Mountain Ash,2024-01-24T09:20:00.000+00:00,busbar,,N Current (Min),A,45.38
552239,Pryce St Mountain Ash,2024-01-24T09:20:00.000+00:00,busbar,,N Current (Max),A,153.5
552239,Pryce St Mountain Ash,2024-01-24T09:20:00.000+00:00,busbar,,N Current (RMS),A,66.62
552239,Pryce St Mountain Ash,2024-01-24T09:20:00.000+00:00,busbar,,L3 Current (Min),A,167.38
552239,Pryce St Mountain Ash,2024-01-24T09:20:00.000+00:00,busbar,,L3 Current (Max),A,217.0
552239,Pryce St Mountain Ash,2024-01-24T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.5
552239,Pryce St Mountain Ash,2024-01-24T09:20:00.000+00:00,busbar,,L2 Current (Min),A,116.12
552239,Pryce St Mountain Ash,2024-01-24T09:20:00.000+00:00,busbar,,L2 Current (Max),A,169.88
552239,Pryce St Mountain Ash,2024-01-24T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.88
552239,Pryce St Mountain Ash,2024-01-24T09:20:00.000+00:00,busbar,,L1 Current (Min),A,163.12
552239,Pryce St Mountain Ash,2024-01-24T09:20:00.000+00:00,busbar,,L1 Current (Max),A,315.5
552239,Pryce St Mountain Ash,2024-01-24T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.62
552239,Pryce St Mountain Ash,2024-01-24T09:20:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T09:20:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.62
552239,Pryce St Mountain Ash,2024-01-24T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,11.5
552239,Pryce St Mountain Ash,2024-01-24T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.62
552239,Pryce St Mountain Ash,2024-01-24T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98795
552239,Pryce St Mountain Ash,2024-01-24T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9863
552239,Pryce St Mountain Ash,2024-01-24T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98068
552239,Pryce St Mountain Ash,2024-01-24T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
552239,Pryce St Mountain Ash,2024-01-24T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
552239,Pryce St Mountain Ash,2024-01-24T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
552239,Pryce St Mountain Ash,2024-01-24T09:10:00.000+00:00,feeder,4,N Current (Min),A,12.88
552239,Pryce St Mountain Ash,2024-01-24T09:10:00.000+00:00,feeder,4,N Current (Max),A,71.38
552239,Pryce St Mountain Ash,2024-01-24T09:10:00.000+00:00,feeder,4,N Current (RMS),A,19.62
552239,Pryce St Mountain Ash,2024-01-24T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,41.25
552239,Pryce St Mountain Ash,2024-01-24T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,65.25
552239,Pryce St Mountain Ash,2024-01-24T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,48.62
552239,Pryce St Mountain Ash,2024-01-24T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,38.75
552239,Pryce St Mountain Ash,2024-01-24T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,100.62
552239,Pryce St Mountain Ash,2024-01-24T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,46.75
552239,Pryce St Mountain Ash,2024-01-24T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,33.25
552239,Pryce St Mountain Ash,2024-01-24T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,115.62
552239,Pryce St Mountain Ash,2024-01-24T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,48.62
552239,Pryce St Mountain Ash,2024-01-24T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.31
552239,Pryce St Mountain Ash,2024-01-24T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.81
552239,Pryce St Mountain Ash,2024-01-24T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.38
552239,Pryce St Mountain Ash,2024-01-24T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
552239,Pryce St Mountain Ash,2024-01-24T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
552239,Pryce St Mountain Ash,2024-01-24T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98868
552239,Pryce St Mountain Ash,2024-01-24T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97122
552239,Pryce St Mountain Ash,2024-01-24T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98602
552239,Pryce St Mountain Ash,2024-01-24T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
552239,Pryce St Mountain Ash,2024-01-24T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
552239,Pryce St Mountain Ash,2024-01-24T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
552239,Pryce St Mountain Ash,2024-01-24T09:10:00.000+00:00,feeder,3,N Current (Min),A,32.0
552239,Pryce St Mountain Ash,2024-01-24T09:10:00.000+00:00,feeder,3,N Current (Max),A,61.38
552239,Pryce St Mountain Ash,2024-01-24T09:10:00.000+00:00,feeder,3,N Current (RMS),A,48.12
552239,Pryce St Mountain Ash,2024-01-24T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,72.75
552239,Pryce St Mountain Ash,2024-01-24T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,100.75
552239,Pryce St Mountain Ash,2024-01-24T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,80.25
552239,Pryce St Mountain Ash,2024-01-24T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,23.88
552239,Pryce St Mountain Ash,2024-01-24T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,32.5
552239,Pryce St Mountain Ash,2024-01-24T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.62
552239,Pryce St Mountain Ash,2024-01-24T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,71.62
552239,Pryce St Mountain Ash,2024-01-24T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,112.0
552239,Pryce St Mountain Ash,2024-01-24T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,93.88
552239,Pryce St Mountain Ash,2024-01-24T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.0
552239,Pryce St Mountain Ash,2024-01-24T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.87
552239,Pryce St Mountain Ash,2024-01-24T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.56
552239,Pryce St Mountain Ash,2024-01-24T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96323
552239,Pryce St Mountain Ash,2024-01-24T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98355
552239,Pryce St Mountain Ash,2024-01-24T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97696
552239,Pryce St Mountain Ash,2024-01-24T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-24T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
552239,Pryce St Mountain Ash,2024-01-24T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-24T09:10:00.000+00:00,feeder,2,N Current (Min),A,6.88
552239,Pryce St Mountain Ash,2024-01-24T09:10:00.000+00:00,feeder,2,N Current (Max),A,36.0
552239,Pryce St Mountain Ash,2024-01-24T09:10:00.000+00:00,feeder,2,N Current (RMS),A,16.62
552239,Pryce St Mountain Ash,2024-01-24T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,10.0
552239,Pryce St Mountain Ash,2024-01-24T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,33.62
552239,Pryce St Mountain Ash,2024-01-24T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.12
552239,Pryce St Mountain Ash,2024-01-24T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,14.38
552239,Pryce St Mountain Ash,2024-01-24T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,44.62
552239,Pryce St Mountain Ash,2024-01-24T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.88
552239,Pryce St Mountain Ash,2024-01-24T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,5.25
552239,Pryce St Mountain Ash,2024-01-24T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,42.38
552239,Pryce St Mountain Ash,2024-01-24T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.25
552239,Pryce St Mountain Ash,2024-01-24T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,13.37
552239,Pryce St Mountain Ash,2024-01-24T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.12
552239,Pryce St Mountain Ash,2024-01-24T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.19
552239,Pryce St Mountain Ash,2024-01-24T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96719
552239,Pryce St Mountain Ash,2024-01-24T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97147
552239,Pryce St Mountain Ash,2024-01-24T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96561
552239,Pryce St Mountain Ash,2024-01-24T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
552239,Pryce St Mountain Ash,2024-01-24T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
552239,Pryce St Mountain Ash,2024-01-24T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
552239,Pryce St Mountain Ash,2024-01-24T09:10:00.000+00:00,feeder,1,N Current (Min),A,48.0
552239,Pryce St Mountain Ash,2024-01-24T09:10:00.000+00:00,feeder,1,N Current (Max),A,18.12
552239,Pryce St Mountain Ash,2024-01-24T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,10.12
552239,Pryce St Mountain Ash,2024-01-24T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,38.0
552239,Pryce St Mountain Ash,2024-01-24T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.62
552239,Pryce St Mountain Ash,2024-01-24T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,22.88
552239,Pryce St Mountain Ash,2024-01-24T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,63.12
552239,Pryce St Mountain Ash,2024-01-24T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.75
552239,Pryce St Mountain Ash,2024-01-24T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,9.25
552239,Pryce St Mountain Ash,2024-01-24T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,37.62
552239,Pryce St Mountain Ash,2024-01-24T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.12
552239,Pryce St Mountain Ash,2024-01-24T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,236.59
552239,Pryce St Mountain Ash,2024-01-24T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,237.89
552239,Pryce St Mountain Ash,2024-01-24T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.25
552239,Pryce St Mountain Ash,2024-01-24T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,235.86
552239,Pryce St Mountain Ash,2024-01-24T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,237.39
552239,Pryce St Mountain Ash,2024-01-24T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.86
552239,Pryce St Mountain Ash,2024-01-24T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,234.28
552239,Pryce St Mountain Ash,2024-01-24T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,236.45
552239,Pryce St Mountain Ash,2024-01-24T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.52
552239,Pryce St Mountain Ash,2024-01-24T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
552239,Pryce St Mountain Ash,2024-01-24T09:10:00.000+00:00,busbar,,L3 Active Power,kW,40.0
552239,Pryce St Mountain Ash,2024-01-24T09:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
552239,Pryce St Mountain Ash,2024-01-24T09:10:00.000+00:00,busbar,,L1 Active Power,kW,42.0
552239,Pryce St Mountain Ash,2024-01-24T09:10:00.000+00:00,busbar,,N Current (Min),A,38.88
552239,Pryce St Mountain Ash,2024-01-24T09:10:00.000+00:00,busbar,,N Current (Max),A,112.5
552239,Pryce St Mountain Ash,2024-01-24T09:10:00.000+00:00,busbar,,N Current (RMS),A,62.12
552239,Pryce St Mountain Ash,2024-01-24T09:10:00.000+00:00,busbar,,L3 Current (Min),A,142.88
552239,Pryce St Mountain Ash,2024-01-24T09:10:00.000+00:00,busbar,,L3 Current (Max),A,200.0
552239,Pryce St Mountain Ash,2024-01-24T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.25
552239,Pryce St Mountain Ash,2024-01-24T09:10:00.000+00:00,busbar,,L2 Current (Min),A,105.62
552239,Pryce St Mountain Ash,2024-01-24T09:10:00.000+00:00,busbar,,L2 Current (Max),A,193.62
552239,Pryce St Mountain Ash,2024-01-24T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.62
552239,Pryce St Mountain Ash,2024-01-24T09:10:00.000+00:00,busbar,,L1 Current (Min),A,139.62
552239,Pryce St Mountain Ash,2024-01-24T09:10:00.000+00:00,busbar,,L1 Current (Max),A,268.62
