Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552239,Pryce St Mountain Ash,2024-01-24T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.62
552239,Pryce St Mountain Ash,2024-01-24T09:10:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T09:10:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,9.25
552239,Pryce St Mountain Ash,2024-01-24T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.88
552239,Pryce St Mountain Ash,2024-01-24T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.88
552239,Pryce St Mountain Ash,2024-01-24T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98224
552239,Pryce St Mountain Ash,2024-01-24T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97998
552239,Pryce St Mountain Ash,2024-01-24T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97455
552239,Pryce St Mountain Ash,2024-01-24T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
552239,Pryce St Mountain Ash,2024-01-24T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
552239,Pryce St Mountain Ash,2024-01-24T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
552239,Pryce St Mountain Ash,2024-01-24T09:00:00.000+00:00,feeder,4,N Current (Min),A,12.38
552239,Pryce St Mountain Ash,2024-01-24T09:00:00.000+00:00,feeder,4,N Current (Max),A,110.5
552239,Pryce St Mountain Ash,2024-01-24T09:00:00.000+00:00,feeder,4,N Current (RMS),A,18.75
552239,Pryce St Mountain Ash,2024-01-24T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,40.25
552239,Pryce St Mountain Ash,2024-01-24T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,51.75
552239,Pryce St Mountain Ash,2024-01-24T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,43.0
552239,Pryce St Mountain Ash,2024-01-24T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,37.75
552239,Pryce St Mountain Ash,2024-01-24T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,106.38
552239,Pryce St Mountain Ash,2024-01-24T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,50.5
552239,Pryce St Mountain Ash,2024-01-24T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,33.38
552239,Pryce St Mountain Ash,2024-01-24T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,151.62
552239,Pryce St Mountain Ash,2024-01-24T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,44.25
552239,Pryce St Mountain Ash,2024-01-24T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.82
552239,Pryce St Mountain Ash,2024-01-24T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,16.07
552239,Pryce St Mountain Ash,2024-01-24T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.5
552239,Pryce St Mountain Ash,2024-01-24T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
552239,Pryce St Mountain Ash,2024-01-24T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98978
552239,Pryce St Mountain Ash,2024-01-24T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89352
552239,Pryce St Mountain Ash,2024-01-24T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97632
552239,Pryce St Mountain Ash,2024-01-24T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
552239,Pryce St Mountain Ash,2024-01-24T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-24T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
552239,Pryce St Mountain Ash,2024-01-24T09:00:00.000+00:00,feeder,3,N Current (Min),A,34.25
552239,Pryce St Mountain Ash,2024-01-24T09:00:00.000+00:00,feeder,3,N Current (Max),A,65.25
552239,Pryce St Mountain Ash,2024-01-24T09:00:00.000+00:00,feeder,3,N Current (RMS),A,50.12
552239,Pryce St Mountain Ash,2024-01-24T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,63.0
552239,Pryce St Mountain Ash,2024-01-24T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,92.62
552239,Pryce St Mountain Ash,2024-01-24T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,79.62
552239,Pryce St Mountain Ash,2024-01-24T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.12
552239,Pryce St Mountain Ash,2024-01-24T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,33.62
552239,Pryce St Mountain Ash,2024-01-24T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
552239,Pryce St Mountain Ash,2024-01-24T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,45.88
552239,Pryce St Mountain Ash,2024-01-24T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,94.5
552239,Pryce St Mountain Ash,2024-01-24T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,62.38
552239,Pryce St Mountain Ash,2024-01-24T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.5
552239,Pryce St Mountain Ash,2024-01-24T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.19
552239,Pryce St Mountain Ash,2024-01-24T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.19
552239,Pryce St Mountain Ash,2024-01-24T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93338
552239,Pryce St Mountain Ash,2024-01-24T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94015
552239,Pryce St Mountain Ash,2024-01-24T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94257
552239,Pryce St Mountain Ash,2024-01-24T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-24T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-24T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-24T09:00:00.000+00:00,feeder,2,N Current (Min),A,6.88
552239,Pryce St Mountain Ash,2024-01-24T09:00:00.000+00:00,feeder,2,N Current (Max),A,36.62
552239,Pryce St Mountain Ash,2024-01-24T09:00:00.000+00:00,feeder,2,N Current (RMS),A,12.5
552239,Pryce St Mountain Ash,2024-01-24T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,9.38
552239,Pryce St Mountain Ash,2024-01-24T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,15.62
552239,Pryce St Mountain Ash,2024-01-24T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.25
552239,Pryce St Mountain Ash,2024-01-24T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,11.25
552239,Pryce St Mountain Ash,2024-01-24T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,42.75
552239,Pryce St Mountain Ash,2024-01-24T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.25
552239,Pryce St Mountain Ash,2024-01-24T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,5.62
552239,Pryce St Mountain Ash,2024-01-24T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,14.62
552239,Pryce St Mountain Ash,2024-01-24T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.12
552239,Pryce St Mountain Ash,2024-01-24T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.81
552239,Pryce St Mountain Ash,2024-01-24T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.31
552239,Pryce St Mountain Ash,2024-01-24T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.93
552239,Pryce St Mountain Ash,2024-01-24T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97592
552239,Pryce St Mountain Ash,2024-01-24T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99121
552239,Pryce St Mountain Ash,2024-01-24T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95953
552239,Pryce St Mountain Ash,2024-01-24T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
552239,Pryce St Mountain Ash,2024-01-24T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
552239,Pryce St Mountain Ash,2024-01-24T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-24T09:00:00.000+00:00,feeder,1,N Current (Min),A,52.5
552239,Pryce St Mountain Ash,2024-01-24T09:00:00.000+00:00,feeder,1,N Current (Max),A,37.5
552239,Pryce St Mountain Ash,2024-01-24T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,9.75
552239,Pryce St Mountain Ash,2024-01-24T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,33.38
552239,Pryce St Mountain Ash,2024-01-24T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.25
552239,Pryce St Mountain Ash,2024-01-24T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,34.0
552239,Pryce St Mountain Ash,2024-01-24T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,68.5
552239,Pryce St Mountain Ash,2024-01-24T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.38
552239,Pryce St Mountain Ash,2024-01-24T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,9.12
552239,Pryce St Mountain Ash,2024-01-24T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,28.5
552239,Pryce St Mountain Ash,2024-01-24T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
552239,Pryce St Mountain Ash,2024-01-24T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,236.86
552239,Pryce St Mountain Ash,2024-01-24T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,238.19
552239,Pryce St Mountain Ash,2024-01-24T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
552239,Pryce St Mountain Ash,2024-01-24T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,236.33
552239,Pryce St Mountain Ash,2024-01-24T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,237.61
552239,Pryce St Mountain Ash,2024-01-24T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.08
552239,Pryce St Mountain Ash,2024-01-24T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,234.5
552239,Pryce St Mountain Ash,2024-01-24T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,236.78
552239,Pryce St Mountain Ash,2024-01-24T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.08
552239,Pryce St Mountain Ash,2024-01-24T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
552239,Pryce St Mountain Ash,2024-01-24T09:00:00.000+00:00,busbar,,L3 Active Power,kW,36.0
552239,Pryce St Mountain Ash,2024-01-24T09:00:00.000+00:00,busbar,,L2 Active Power,kW,31.0
552239,Pryce St Mountain Ash,2024-01-24T09:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
552239,Pryce St Mountain Ash,2024-01-24T09:00:00.000+00:00,busbar,,N Current (Min),A,40.75
552239,Pryce St Mountain Ash,2024-01-24T09:00:00.000+00:00,busbar,,N Current (Max),A,118.5
552239,Pryce St Mountain Ash,2024-01-24T09:00:00.000+00:00,busbar,,N Current (RMS),A,52.25
552239,Pryce St Mountain Ash,2024-01-24T09:00:00.000+00:00,busbar,,L3 Current (Min),A,129.38
552239,Pryce St Mountain Ash,2024-01-24T09:00:00.000+00:00,busbar,,L3 Current (Max),A,169.88
552239,Pryce St Mountain Ash,2024-01-24T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.88
552239,Pryce St Mountain Ash,2024-01-24T09:00:00.000+00:00,busbar,,L2 Current (Min),A,88.88
552239,Pryce St Mountain Ash,2024-01-24T09:00:00.000+00:00,busbar,,L2 Current (Max),A,170.75
552239,Pryce St Mountain Ash,2024-01-24T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.62
552239,Pryce St Mountain Ash,2024-01-24T09:00:00.000+00:00,busbar,,L1 Current (Min),A,104.25
552239,Pryce St Mountain Ash,2024-01-24T09:00:00.000+00:00,busbar,,L1 Current (Max),A,237.25
552239,Pryce St Mountain Ash,2024-01-24T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.75
552239,Pryce St Mountain Ash,2024-01-24T09:00:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T09:00:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,11.56
552239,Pryce St Mountain Ash,2024-01-24T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.62
552239,Pryce St Mountain Ash,2024-01-24T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,17.31
552239,Pryce St Mountain Ash,2024-01-24T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98779
552239,Pryce St Mountain Ash,2024-01-24T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98968
552239,Pryce St Mountain Ash,2024-01-24T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98178
552239,Pryce St Mountain Ash,2024-01-24T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
552239,Pryce St Mountain Ash,2024-01-24T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
552239,Pryce St Mountain Ash,2024-01-24T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
552239,Pryce St Mountain Ash,2024-01-24T08:50:00.000+00:00,feeder,4,N Current (Min),A,12.38
552239,Pryce St Mountain Ash,2024-01-24T08:50:00.000+00:00,feeder,4,N Current (Max),A,96.12
552239,Pryce St Mountain Ash,2024-01-24T08:50:00.000+00:00,feeder,4,N Current (RMS),A,16.0
552239,Pryce St Mountain Ash,2024-01-24T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,39.38
552239,Pryce St Mountain Ash,2024-01-24T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,57.25
552239,Pryce St Mountain Ash,2024-01-24T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,41.5
552239,Pryce St Mountain Ash,2024-01-24T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,37.25
552239,Pryce St Mountain Ash,2024-01-24T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,73.88
552239,Pryce St Mountain Ash,2024-01-24T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,44.25
552239,Pryce St Mountain Ash,2024-01-24T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,32.88
552239,Pryce St Mountain Ash,2024-01-24T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,130.88
552239,Pryce St Mountain Ash,2024-01-24T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,44.5
552239,Pryce St Mountain Ash,2024-01-24T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.44
552239,Pryce St Mountain Ash,2024-01-24T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,12.56
552239,Pryce St Mountain Ash,2024-01-24T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,17.5
552239,Pryce St Mountain Ash,2024-01-24T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
552239,Pryce St Mountain Ash,2024-01-24T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
552239,Pryce St Mountain Ash,2024-01-24T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97363
552239,Pryce St Mountain Ash,2024-01-24T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94003
552239,Pryce St Mountain Ash,2024-01-24T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9653
552239,Pryce St Mountain Ash,2024-01-24T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
552239,Pryce St Mountain Ash,2024-01-24T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-24T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
552239,Pryce St Mountain Ash,2024-01-24T08:50:00.000+00:00,feeder,3,N Current (Min),A,15.38
552239,Pryce St Mountain Ash,2024-01-24T08:50:00.000+00:00,feeder,3,N Current (Max),A,50.25
552239,Pryce St Mountain Ash,2024-01-24T08:50:00.000+00:00,feeder,3,N Current (RMS),A,33.88
552239,Pryce St Mountain Ash,2024-01-24T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,44.75
552239,Pryce St Mountain Ash,2024-01-24T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,79.38
552239,Pryce St Mountain Ash,2024-01-24T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,55.25
552239,Pryce St Mountain Ash,2024-01-24T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.5
552239,Pryce St Mountain Ash,2024-01-24T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,15.25
552239,Pryce St Mountain Ash,2024-01-24T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
552239,Pryce St Mountain Ash,2024-01-24T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,41.88
552239,Pryce St Mountain Ash,2024-01-24T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,80.5
552239,Pryce St Mountain Ash,2024-01-24T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,56.5
552239,Pryce St Mountain Ash,2024-01-24T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.81
552239,Pryce St Mountain Ash,2024-01-24T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.5
552239,Pryce St Mountain Ash,2024-01-24T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.81
552239,Pryce St Mountain Ash,2024-01-24T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94852
552239,Pryce St Mountain Ash,2024-01-24T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95282
552239,Pryce St Mountain Ash,2024-01-24T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98047
552239,Pryce St Mountain Ash,2024-01-24T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-24T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-24T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-24T08:50:00.000+00:00,feeder,2,N Current (Min),A,7.12
552239,Pryce St Mountain Ash,2024-01-24T08:50:00.000+00:00,feeder,2,N Current (Max),A,20.75
552239,Pryce St Mountain Ash,2024-01-24T08:50:00.000+00:00,feeder,2,N Current (RMS),A,12.75
552239,Pryce St Mountain Ash,2024-01-24T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,9.62
552239,Pryce St Mountain Ash,2024-01-24T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,18.38
552239,Pryce St Mountain Ash,2024-01-24T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.38
552239,Pryce St Mountain Ash,2024-01-24T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,11.25
552239,Pryce St Mountain Ash,2024-01-24T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,30.5
552239,Pryce St Mountain Ash,2024-01-24T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.62
552239,Pryce St Mountain Ash,2024-01-24T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,6.12
552239,Pryce St Mountain Ash,2024-01-24T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,26.12
552239,Pryce St Mountain Ash,2024-01-24T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
552239,Pryce St Mountain Ash,2024-01-24T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.0
552239,Pryce St Mountain Ash,2024-01-24T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.0
552239,Pryce St Mountain Ash,2024-01-24T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.5
552239,Pryce St Mountain Ash,2024-01-24T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94189
552239,Pryce St Mountain Ash,2024-01-24T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91113
552239,Pryce St Mountain Ash,2024-01-24T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96432
552239,Pryce St Mountain Ash,2024-01-24T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-24T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-24T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-24T08:50:00.000+00:00,feeder,1,N Current (Min),A,26.62
552239,Pryce St Mountain Ash,2024-01-24T08:50:00.000+00:00,feeder,1,N Current (Max),A,13.12
552239,Pryce St Mountain Ash,2024-01-24T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,9.5
552239,Pryce St Mountain Ash,2024-01-24T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,23.38
552239,Pryce St Mountain Ash,2024-01-24T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.62
552239,Pryce St Mountain Ash,2024-01-24T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,15.12
552239,Pryce St Mountain Ash,2024-01-24T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,35.62
552239,Pryce St Mountain Ash,2024-01-24T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.12
552239,Pryce St Mountain Ash,2024-01-24T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,10.0
552239,Pryce St Mountain Ash,2024-01-24T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,24.88
552239,Pryce St Mountain Ash,2024-01-24T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.62
552239,Pryce St Mountain Ash,2024-01-24T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.27
552239,Pryce St Mountain Ash,2024-01-24T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,238.55
552239,Pryce St Mountain Ash,2024-01-24T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
552239,Pryce St Mountain Ash,2024-01-24T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,236.67
552239,Pryce St Mountain Ash,2024-01-24T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,237.78
552239,Pryce St Mountain Ash,2024-01-24T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.34
552239,Pryce St Mountain Ash,2024-01-24T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,235.08
552239,Pryce St Mountain Ash,2024-01-24T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,236.78
552239,Pryce St Mountain Ash,2024-01-24T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.27
552239,Pryce St Mountain Ash,2024-01-24T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
552239,Pryce St Mountain Ash,2024-01-24T08:50:00.000+00:00,busbar,,L3 Active Power,kW,28.0
552239,Pryce St Mountain Ash,2024-01-24T08:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
552239,Pryce St Mountain Ash,2024-01-24T08:50:00.000+00:00,busbar,,L1 Active Power,kW,30.0
552239,Pryce St Mountain Ash,2024-01-24T08:50:00.000+00:00,busbar,,N Current (Min),A,38.0
552239,Pryce St Mountain Ash,2024-01-24T08:50:00.000+00:00,busbar,,N Current (Max),A,127.5
552239,Pryce St Mountain Ash,2024-01-24T08:50:00.000+00:00,busbar,,N Current (RMS),A,49.25
552239,Pryce St Mountain Ash,2024-01-24T08:50:00.000+00:00,busbar,,L3 Current (Min),A,105.62
552239,Pryce St Mountain Ash,2024-01-24T08:50:00.000+00:00,busbar,,L3 Current (Max),A,153.12
552239,Pryce St Mountain Ash,2024-01-24T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.25
552239,Pryce St Mountain Ash,2024-01-24T08:50:00.000+00:00,busbar,,L2 Current (Min),A,74.62
552239,Pryce St Mountain Ash,2024-01-24T08:50:00.000+00:00,busbar,,L2 Current (Max),A,122.5
552239,Pryce St Mountain Ash,2024-01-24T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.75
552239,Pryce St Mountain Ash,2024-01-24T08:50:00.000+00:00,busbar,,L1 Current (Min),A,104.75
552239,Pryce St Mountain Ash,2024-01-24T08:50:00.000+00:00,busbar,,L1 Current (Max),A,216.38
552239,Pryce St Mountain Ash,2024-01-24T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
552239,Pryce St Mountain Ash,2024-01-24T08:50:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T08:50:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,8.37
552239,Pryce St Mountain Ash,2024-01-24T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.0
552239,Pryce St Mountain Ash,2024-01-24T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,13.94
552239,Pryce St Mountain Ash,2024-01-24T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98822
552239,Pryce St Mountain Ash,2024-01-24T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98233
552239,Pryce St Mountain Ash,2024-01-24T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97366
552239,Pryce St Mountain Ash,2024-01-24T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
552239,Pryce St Mountain Ash,2024-01-24T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
552239,Pryce St Mountain Ash,2024-01-24T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
552239,Pryce St Mountain Ash,2024-01-24T08:40:00.000+00:00,feeder,4,N Current (Min),A,13.0
552239,Pryce St Mountain Ash,2024-01-24T08:40:00.000+00:00,feeder,4,N Current (Max),A,106.25
552239,Pryce St Mountain Ash,2024-01-24T08:40:00.000+00:00,feeder,4,N Current (RMS),A,21.38
552239,Pryce St Mountain Ash,2024-01-24T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,38.38
552239,Pryce St Mountain Ash,2024-01-24T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,52.38
552239,Pryce St Mountain Ash,2024-01-24T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,40.62
552239,Pryce St Mountain Ash,2024-01-24T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,40.5
552239,Pryce St Mountain Ash,2024-01-24T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,114.5
552239,Pryce St Mountain Ash,2024-01-24T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,54.12
552239,Pryce St Mountain Ash,2024-01-24T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,29.75
552239,Pryce St Mountain Ash,2024-01-24T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,143.5
552239,Pryce St Mountain Ash,2024-01-24T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,42.0
552239,Pryce St Mountain Ash,2024-01-24T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.13
552239,Pryce St Mountain Ash,2024-01-24T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.5
552239,Pryce St Mountain Ash,2024-01-24T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,15.75
552239,Pryce St Mountain Ash,2024-01-24T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
552239,Pryce St Mountain Ash,2024-01-24T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
552239,Pryce St Mountain Ash,2024-01-24T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95999
552239,Pryce St Mountain Ash,2024-01-24T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92792
552239,Pryce St Mountain Ash,2024-01-24T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94995
552239,Pryce St Mountain Ash,2024-01-24T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
552239,Pryce St Mountain Ash,2024-01-24T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
552239,Pryce St Mountain Ash,2024-01-24T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
552239,Pryce St Mountain Ash,2024-01-24T08:40:00.000+00:00,feeder,3,N Current (Min),A,12.12
552239,Pryce St Mountain Ash,2024-01-24T08:40:00.000+00:00,feeder,3,N Current (Max),A,48.38
552239,Pryce St Mountain Ash,2024-01-24T08:40:00.000+00:00,feeder,3,N Current (RMS),A,29.38
552239,Pryce St Mountain Ash,2024-01-24T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,39.62
552239,Pryce St Mountain Ash,2024-01-24T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,57.88
552239,Pryce St Mountain Ash,2024-01-24T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,45.75
552239,Pryce St Mountain Ash,2024-01-24T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.5
552239,Pryce St Mountain Ash,2024-01-24T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,13.88
552239,Pryce St Mountain Ash,2024-01-24T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.38
552239,Pryce St Mountain Ash,2024-01-24T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,32.88
552239,Pryce St Mountain Ash,2024-01-24T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,83.5
552239,Pryce St Mountain Ash,2024-01-24T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,60.25
552239,Pryce St Mountain Ash,2024-01-24T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.75
552239,Pryce St Mountain Ash,2024-01-24T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.63
552239,Pryce St Mountain Ash,2024-01-24T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.87
552239,Pryce St Mountain Ash,2024-01-24T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93634
552239,Pryce St Mountain Ash,2024-01-24T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93759
552239,Pryce St Mountain Ash,2024-01-24T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97189
552239,Pryce St Mountain Ash,2024-01-24T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-24T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-24T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-24T08:40:00.000+00:00,feeder,2,N Current (Min),A,7.12
552239,Pryce St Mountain Ash,2024-01-24T08:40:00.000+00:00,feeder,2,N Current (Max),A,27.12
552239,Pryce St Mountain Ash,2024-01-24T08:40:00.000+00:00,feeder,2,N Current (RMS),A,11.75
552239,Pryce St Mountain Ash,2024-01-24T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,9.12
552239,Pryce St Mountain Ash,2024-01-24T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,21.12
552239,Pryce St Mountain Ash,2024-01-24T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
552239,Pryce St Mountain Ash,2024-01-24T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,12.25
552239,Pryce St Mountain Ash,2024-01-24T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,30.62
552239,Pryce St Mountain Ash,2024-01-24T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
552239,Pryce St Mountain Ash,2024-01-24T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,5.25
552239,Pryce St Mountain Ash,2024-01-24T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,36.0
552239,Pryce St Mountain Ash,2024-01-24T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.38
552239,Pryce St Mountain Ash,2024-01-24T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.0
552239,Pryce St Mountain Ash,2024-01-24T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.19
552239,Pryce St Mountain Ash,2024-01-24T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.44
552239,Pryce St Mountain Ash,2024-01-24T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95966
552239,Pryce St Mountain Ash,2024-01-24T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91147
552239,Pryce St Mountain Ash,2024-01-24T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98758
552239,Pryce St Mountain Ash,2024-01-24T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-24T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-24T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
552239,Pryce St Mountain Ash,2024-01-24T08:40:00.000+00:00,feeder,1,N Current (Min),A,29.62
552239,Pryce St Mountain Ash,2024-01-24T08:40:00.000+00:00,feeder,1,N Current (Max),A,15.88
552239,Pryce St Mountain Ash,2024-01-24T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,10.5
552239,Pryce St Mountain Ash,2024-01-24T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,25.0
552239,Pryce St Mountain Ash,2024-01-24T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.75
552239,Pryce St Mountain Ash,2024-01-24T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,15.62
552239,Pryce St Mountain Ash,2024-01-24T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,27.0
552239,Pryce St Mountain Ash,2024-01-24T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
552239,Pryce St Mountain Ash,2024-01-24T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,10.0
552239,Pryce St Mountain Ash,2024-01-24T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,41.88
552239,Pryce St Mountain Ash,2024-01-24T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
552239,Pryce St Mountain Ash,2024-01-24T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.38
552239,Pryce St Mountain Ash,2024-01-24T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,238.62
552239,Pryce St Mountain Ash,2024-01-24T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
552239,Pryce St Mountain Ash,2024-01-24T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,235.98
552239,Pryce St Mountain Ash,2024-01-24T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,237.61
552239,Pryce St Mountain Ash,2024-01-24T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.11
552239,Pryce St Mountain Ash,2024-01-24T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,234.33
552239,Pryce St Mountain Ash,2024-01-24T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,236.81
552239,Pryce St Mountain Ash,2024-01-24T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.02
552239,Pryce St Mountain Ash,2024-01-24T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
552239,Pryce St Mountain Ash,2024-01-24T08:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
552239,Pryce St Mountain Ash,2024-01-24T08:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
552239,Pryce St Mountain Ash,2024-01-24T08:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
552239,Pryce St Mountain Ash,2024-01-24T08:40:00.000+00:00,busbar,,N Current (Min),A,33.38
552239,Pryce St Mountain Ash,2024-01-24T08:40:00.000+00:00,busbar,,N Current (Max),A,163.0
552239,Pryce St Mountain Ash,2024-01-24T08:40:00.000+00:00,busbar,,N Current (RMS),A,51.62
552239,Pryce St Mountain Ash,2024-01-24T08:40:00.000+00:00,busbar,,L3 Current (Min),A,98.38
552239,Pryce St Mountain Ash,2024-01-24T08:40:00.000+00:00,busbar,,L3 Current (Max),A,133.0
552239,Pryce St Mountain Ash,2024-01-24T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
552239,Pryce St Mountain Ash,2024-01-24T08:40:00.000+00:00,busbar,,L2 Current (Min),A,76.88
552239,Pryce St Mountain Ash,2024-01-24T08:40:00.000+00:00,busbar,,L2 Current (Max),A,148.88
552239,Pryce St Mountain Ash,2024-01-24T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.75
552239,Pryce St Mountain Ash,2024-01-24T08:40:00.000+00:00,busbar,,L1 Current (Min),A,82.5
552239,Pryce St Mountain Ash,2024-01-24T08:40:00.000+00:00,busbar,,L1 Current (Max),A,256.12
552239,Pryce St Mountain Ash,2024-01-24T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
552239,Pryce St Mountain Ash,2024-01-24T08:40:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T08:40:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,8.69
552239,Pryce St Mountain Ash,2024-01-24T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,9.69
552239,Pryce St Mountain Ash,2024-01-24T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.06
552239,Pryce St Mountain Ash,2024-01-24T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98666
552239,Pryce St Mountain Ash,2024-01-24T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98456
552239,Pryce St Mountain Ash,2024-01-24T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97504
552239,Pryce St Mountain Ash,2024-01-24T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
552239,Pryce St Mountain Ash,2024-01-24T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
552239,Pryce St Mountain Ash,2024-01-24T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
552239,Pryce St Mountain Ash,2024-01-24T08:30:00.000+00:00,feeder,4,N Current (Min),A,12.12
552239,Pryce St Mountain Ash,2024-01-24T08:30:00.000+00:00,feeder,4,N Current (Max),A,93.0
552239,Pryce St Mountain Ash,2024-01-24T08:30:00.000+00:00,feeder,4,N Current (RMS),A,18.0
552239,Pryce St Mountain Ash,2024-01-24T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,40.75
552239,Pryce St Mountain Ash,2024-01-24T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,58.0
552239,Pryce St Mountain Ash,2024-01-24T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,47.25
552239,Pryce St Mountain Ash,2024-01-24T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,34.5
552239,Pryce St Mountain Ash,2024-01-24T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,67.12
552239,Pryce St Mountain Ash,2024-01-24T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.88
552239,Pryce St Mountain Ash,2024-01-24T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,28.38
552239,Pryce St Mountain Ash,2024-01-24T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,137.0
552239,Pryce St Mountain Ash,2024-01-24T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,41.0
552239,Pryce St Mountain Ash,2024-01-24T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.69
552239,Pryce St Mountain Ash,2024-01-24T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.56
552239,Pryce St Mountain Ash,2024-01-24T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,22.19
552239,Pryce St Mountain Ash,2024-01-24T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
552239,Pryce St Mountain Ash,2024-01-24T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
552239,Pryce St Mountain Ash,2024-01-24T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96426
552239,Pryce St Mountain Ash,2024-01-24T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92676
552239,Pryce St Mountain Ash,2024-01-24T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93616
552239,Pryce St Mountain Ash,2024-01-24T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
552239,Pryce St Mountain Ash,2024-01-24T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
552239,Pryce St Mountain Ash,2024-01-24T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
552239,Pryce St Mountain Ash,2024-01-24T08:30:00.000+00:00,feeder,3,N Current (Min),A,13.5
552239,Pryce St Mountain Ash,2024-01-24T08:30:00.000+00:00,feeder,3,N Current (Max),A,49.12
552239,Pryce St Mountain Ash,2024-01-24T08:30:00.000+00:00,feeder,3,N Current (RMS),A,24.5
552239,Pryce St Mountain Ash,2024-01-24T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,39.88
552239,Pryce St Mountain Ash,2024-01-24T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,52.75
552239,Pryce St Mountain Ash,2024-01-24T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,43.5
552239,Pryce St Mountain Ash,2024-01-24T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
552239,Pryce St Mountain Ash,2024-01-24T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,9.38
552239,Pryce St Mountain Ash,2024-01-24T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.12
552239,Pryce St Mountain Ash,2024-01-24T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,32.5
552239,Pryce St Mountain Ash,2024-01-24T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,79.38
552239,Pryce St Mountain Ash,2024-01-24T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,49.62
552239,Pryce St Mountain Ash,2024-01-24T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.38
552239,Pryce St Mountain Ash,2024-01-24T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.63
552239,Pryce St Mountain Ash,2024-01-24T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.25
552239,Pryce St Mountain Ash,2024-01-24T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96936
552239,Pryce St Mountain Ash,2024-01-24T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94629
552239,Pryce St Mountain Ash,2024-01-24T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95416
552239,Pryce St Mountain Ash,2024-01-24T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
552239,Pryce St Mountain Ash,2024-01-24T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-24T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-24T08:30:00.000+00:00,feeder,2,N Current (Min),A,8.62
552239,Pryce St Mountain Ash,2024-01-24T08:30:00.000+00:00,feeder,2,N Current (Max),A,52.5
552239,Pryce St Mountain Ash,2024-01-24T08:30:00.000+00:00,feeder,2,N Current (RMS),A,27.25
552239,Pryce St Mountain Ash,2024-01-24T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,8.62
552239,Pryce St Mountain Ash,2024-01-24T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,67.62
552239,Pryce St Mountain Ash,2024-01-24T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.0
552239,Pryce St Mountain Ash,2024-01-24T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,12.5
552239,Pryce St Mountain Ash,2024-01-24T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,21.5
552239,Pryce St Mountain Ash,2024-01-24T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.25
552239,Pryce St Mountain Ash,2024-01-24T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,5.12
552239,Pryce St Mountain Ash,2024-01-24T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,14.38
552239,Pryce St Mountain Ash,2024-01-24T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.88
552239,Pryce St Mountain Ash,2024-01-24T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.81
552239,Pryce St Mountain Ash,2024-01-24T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.12
552239,Pryce St Mountain Ash,2024-01-24T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.31
552239,Pryce St Mountain Ash,2024-01-24T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98553
552239,Pryce St Mountain Ash,2024-01-24T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88879
552239,Pryce St Mountain Ash,2024-01-24T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97772
552239,Pryce St Mountain Ash,2024-01-24T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
552239,Pryce St Mountain Ash,2024-01-24T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-24T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-24T08:30:00.000+00:00,feeder,1,N Current (Min),A,27.12
552239,Pryce St Mountain Ash,2024-01-24T08:30:00.000+00:00,feeder,1,N Current (Max),A,13.25
