Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552239,Pryce St Mountain Ash,2024-01-24T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,11.12
552239,Pryce St Mountain Ash,2024-01-24T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,40.88
552239,Pryce St Mountain Ash,2024-01-24T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.25
552239,Pryce St Mountain Ash,2024-01-24T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,14.75
552239,Pryce St Mountain Ash,2024-01-24T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,23.62
552239,Pryce St Mountain Ash,2024-01-24T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
552239,Pryce St Mountain Ash,2024-01-24T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,9.75
552239,Pryce St Mountain Ash,2024-01-24T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,27.38
552239,Pryce St Mountain Ash,2024-01-24T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.88
552239,Pryce St Mountain Ash,2024-01-24T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.22
552239,Pryce St Mountain Ash,2024-01-24T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,238.53
552239,Pryce St Mountain Ash,2024-01-24T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
552239,Pryce St Mountain Ash,2024-01-24T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.02
552239,Pryce St Mountain Ash,2024-01-24T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.11
552239,Pryce St Mountain Ash,2024-01-24T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.59
552239,Pryce St Mountain Ash,2024-01-24T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,235.41
552239,Pryce St Mountain Ash,2024-01-24T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,237.03
552239,Pryce St Mountain Ash,2024-01-24T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.52
552239,Pryce St Mountain Ash,2024-01-24T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
552239,Pryce St Mountain Ash,2024-01-24T08:30:00.000+00:00,busbar,,L3 Active Power,kW,36.0
552239,Pryce St Mountain Ash,2024-01-24T08:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
552239,Pryce St Mountain Ash,2024-01-24T08:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
552239,Pryce St Mountain Ash,2024-01-24T08:30:00.000+00:00,busbar,,N Current (Min),A,36.25
552239,Pryce St Mountain Ash,2024-01-24T08:30:00.000+00:00,busbar,,N Current (Max),A,90.75
552239,Pryce St Mountain Ash,2024-01-24T08:30:00.000+00:00,busbar,,N Current (RMS),A,60.25
552239,Pryce St Mountain Ash,2024-01-24T08:30:00.000+00:00,busbar,,L3 Current (Min),A,107.38
552239,Pryce St Mountain Ash,2024-01-24T08:30:00.000+00:00,busbar,,L3 Current (Max),A,188.62
552239,Pryce St Mountain Ash,2024-01-24T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.38
552239,Pryce St Mountain Ash,2024-01-24T08:30:00.000+00:00,busbar,,L2 Current (Min),A,69.88
552239,Pryce St Mountain Ash,2024-01-24T08:30:00.000+00:00,busbar,,L2 Current (Max),A,102.0
552239,Pryce St Mountain Ash,2024-01-24T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
552239,Pryce St Mountain Ash,2024-01-24T08:30:00.000+00:00,busbar,,L1 Current (Min),A,81.5
552239,Pryce St Mountain Ash,2024-01-24T08:30:00.000+00:00,busbar,,L1 Current (Max),A,197.0
552239,Pryce St Mountain Ash,2024-01-24T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
552239,Pryce St Mountain Ash,2024-01-24T08:30:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T08:30:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,9.94
552239,Pryce St Mountain Ash,2024-01-24T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.38
552239,Pryce St Mountain Ash,2024-01-24T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.06
552239,Pryce St Mountain Ash,2024-01-24T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98923
552239,Pryce St Mountain Ash,2024-01-24T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98355
552239,Pryce St Mountain Ash,2024-01-24T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97241
552239,Pryce St Mountain Ash,2024-01-24T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
552239,Pryce St Mountain Ash,2024-01-24T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
552239,Pryce St Mountain Ash,2024-01-24T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
552239,Pryce St Mountain Ash,2024-01-24T08:20:00.000+00:00,feeder,4,N Current (Min),A,11.5
552239,Pryce St Mountain Ash,2024-01-24T08:20:00.000+00:00,feeder,4,N Current (Max),A,103.5
552239,Pryce St Mountain Ash,2024-01-24T08:20:00.000+00:00,feeder,4,N Current (RMS),A,27.0
552239,Pryce St Mountain Ash,2024-01-24T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,44.12
552239,Pryce St Mountain Ash,2024-01-24T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,62.5
552239,Pryce St Mountain Ash,2024-01-24T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,47.0
552239,Pryce St Mountain Ash,2024-01-24T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,43.0
552239,Pryce St Mountain Ash,2024-01-24T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,122.25
552239,Pryce St Mountain Ash,2024-01-24T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,63.75
552239,Pryce St Mountain Ash,2024-01-24T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,30.0
552239,Pryce St Mountain Ash,2024-01-24T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,139.38
552239,Pryce St Mountain Ash,2024-01-24T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,42.25
552239,Pryce St Mountain Ash,2024-01-24T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.25
552239,Pryce St Mountain Ash,2024-01-24T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,14.75
552239,Pryce St Mountain Ash,2024-01-24T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,13.63
552239,Pryce St Mountain Ash,2024-01-24T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
552239,Pryce St Mountain Ash,2024-01-24T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
552239,Pryce St Mountain Ash,2024-01-24T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.974
552239,Pryce St Mountain Ash,2024-01-24T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92898
552239,Pryce St Mountain Ash,2024-01-24T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95892
552239,Pryce St Mountain Ash,2024-01-24T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
552239,Pryce St Mountain Ash,2024-01-24T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
552239,Pryce St Mountain Ash,2024-01-24T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
552239,Pryce St Mountain Ash,2024-01-24T08:20:00.000+00:00,feeder,3,N Current (Min),A,16.5
552239,Pryce St Mountain Ash,2024-01-24T08:20:00.000+00:00,feeder,3,N Current (Max),A,50.62
552239,Pryce St Mountain Ash,2024-01-24T08:20:00.000+00:00,feeder,3,N Current (RMS),A,31.38
552239,Pryce St Mountain Ash,2024-01-24T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,32.0
552239,Pryce St Mountain Ash,2024-01-24T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,71.0
552239,Pryce St Mountain Ash,2024-01-24T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,44.38
552239,Pryce St Mountain Ash,2024-01-24T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.0
552239,Pryce St Mountain Ash,2024-01-24T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,12.75
552239,Pryce St Mountain Ash,2024-01-24T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
552239,Pryce St Mountain Ash,2024-01-24T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,39.88
552239,Pryce St Mountain Ash,2024-01-24T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,81.0
552239,Pryce St Mountain Ash,2024-01-24T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,56.62
552239,Pryce St Mountain Ash,2024-01-24T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.94
552239,Pryce St Mountain Ash,2024-01-24T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.37
552239,Pryce St Mountain Ash,2024-01-24T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.5
552239,Pryce St Mountain Ash,2024-01-24T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96362
552239,Pryce St Mountain Ash,2024-01-24T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96625
552239,Pryce St Mountain Ash,2024-01-24T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97488
552239,Pryce St Mountain Ash,2024-01-24T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
552239,Pryce St Mountain Ash,2024-01-24T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
552239,Pryce St Mountain Ash,2024-01-24T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-24T08:20:00.000+00:00,feeder,2,N Current (Min),A,6.5
552239,Pryce St Mountain Ash,2024-01-24T08:20:00.000+00:00,feeder,2,N Current (Max),A,41.75
552239,Pryce St Mountain Ash,2024-01-24T08:20:00.000+00:00,feeder,2,N Current (RMS),A,14.5
552239,Pryce St Mountain Ash,2024-01-24T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,7.5
552239,Pryce St Mountain Ash,2024-01-24T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,51.88
552239,Pryce St Mountain Ash,2024-01-24T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
552239,Pryce St Mountain Ash,2024-01-24T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,14.75
552239,Pryce St Mountain Ash,2024-01-24T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,30.0
552239,Pryce St Mountain Ash,2024-01-24T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.62
552239,Pryce St Mountain Ash,2024-01-24T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,5.62
552239,Pryce St Mountain Ash,2024-01-24T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,21.12
552239,Pryce St Mountain Ash,2024-01-24T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.25
552239,Pryce St Mountain Ash,2024-01-24T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.06
552239,Pryce St Mountain Ash,2024-01-24T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.75
552239,Pryce St Mountain Ash,2024-01-24T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.25
552239,Pryce St Mountain Ash,2024-01-24T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97153
552239,Pryce St Mountain Ash,2024-01-24T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89667
552239,Pryce St Mountain Ash,2024-01-24T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9921
552239,Pryce St Mountain Ash,2024-01-24T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-24T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-24T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
552239,Pryce St Mountain Ash,2024-01-24T08:20:00.000+00:00,feeder,1,N Current (Min),A,47.0
552239,Pryce St Mountain Ash,2024-01-24T08:20:00.000+00:00,feeder,1,N Current (Max),A,35.38
552239,Pryce St Mountain Ash,2024-01-24T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,9.25
552239,Pryce St Mountain Ash,2024-01-24T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,21.38
552239,Pryce St Mountain Ash,2024-01-24T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.25
552239,Pryce St Mountain Ash,2024-01-24T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,14.5
552239,Pryce St Mountain Ash,2024-01-24T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,27.5
552239,Pryce St Mountain Ash,2024-01-24T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.12
552239,Pryce St Mountain Ash,2024-01-24T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,9.25
552239,Pryce St Mountain Ash,2024-01-24T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,56.25
552239,Pryce St Mountain Ash,2024-01-24T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.75
552239,Pryce St Mountain Ash,2024-01-24T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,236.27
552239,Pryce St Mountain Ash,2024-01-24T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,238.55
552239,Pryce St Mountain Ash,2024-01-24T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.38
552239,Pryce St Mountain Ash,2024-01-24T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,235.47
552239,Pryce St Mountain Ash,2024-01-24T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.06
552239,Pryce St Mountain Ash,2024-01-24T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.83
552239,Pryce St Mountain Ash,2024-01-24T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,233.58
552239,Pryce St Mountain Ash,2024-01-24T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.17
552239,Pryce St Mountain Ash,2024-01-24T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.84
552239,Pryce St Mountain Ash,2024-01-24T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
552239,Pryce St Mountain Ash,2024-01-24T08:20:00.000+00:00,busbar,,L3 Active Power,kW,30.0
552239,Pryce St Mountain Ash,2024-01-24T08:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
552239,Pryce St Mountain Ash,2024-01-24T08:20:00.000+00:00,busbar,,L1 Active Power,kW,36.0
552239,Pryce St Mountain Ash,2024-01-24T08:20:00.000+00:00,busbar,,N Current (Min),A,37.38
552239,Pryce St Mountain Ash,2024-01-24T08:20:00.000+00:00,busbar,,N Current (Max),A,163.88
552239,Pryce St Mountain Ash,2024-01-24T08:20:00.000+00:00,busbar,,N Current (RMS),A,56.0
552239,Pryce St Mountain Ash,2024-01-24T08:20:00.000+00:00,busbar,,L3 Current (Min),A,102.12
552239,Pryce St Mountain Ash,2024-01-24T08:20:00.000+00:00,busbar,,L3 Current (Max),A,170.88
552239,Pryce St Mountain Ash,2024-01-24T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.38
552239,Pryce St Mountain Ash,2024-01-24T08:20:00.000+00:00,busbar,,L2 Current (Min),A,81.38
552239,Pryce St Mountain Ash,2024-01-24T08:20:00.000+00:00,busbar,,L2 Current (Max),A,162.12
552239,Pryce St Mountain Ash,2024-01-24T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.25
552239,Pryce St Mountain Ash,2024-01-24T08:20:00.000+00:00,busbar,,L1 Current (Min),A,92.5
552239,Pryce St Mountain Ash,2024-01-24T08:20:00.000+00:00,busbar,,L1 Current (Max),A,256.12
552239,Pryce St Mountain Ash,2024-01-24T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.25
552239,Pryce St Mountain Ash,2024-01-24T08:20:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T08:20:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,8.06
552239,Pryce St Mountain Ash,2024-01-24T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,8.81
552239,Pryce St Mountain Ash,2024-01-24T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,12.19
552239,Pryce St Mountain Ash,2024-01-24T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98712
552239,Pryce St Mountain Ash,2024-01-24T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98798
552239,Pryce St Mountain Ash,2024-01-24T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98517
552239,Pryce St Mountain Ash,2024-01-24T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
552239,Pryce St Mountain Ash,2024-01-24T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
552239,Pryce St Mountain Ash,2024-01-24T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
552239,Pryce St Mountain Ash,2024-01-24T08:10:00.000+00:00,feeder,4,N Current (Min),A,11.75
552239,Pryce St Mountain Ash,2024-01-24T08:10:00.000+00:00,feeder,4,N Current (Max),A,86.62
552239,Pryce St Mountain Ash,2024-01-24T08:10:00.000+00:00,feeder,4,N Current (RMS),A,18.88
552239,Pryce St Mountain Ash,2024-01-24T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,46.38
552239,Pryce St Mountain Ash,2024-01-24T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,72.0
552239,Pryce St Mountain Ash,2024-01-24T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,53.0
552239,Pryce St Mountain Ash,2024-01-24T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,34.5
552239,Pryce St Mountain Ash,2024-01-24T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,70.12
552239,Pryce St Mountain Ash,2024-01-24T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,44.12
552239,Pryce St Mountain Ash,2024-01-24T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,31.12
552239,Pryce St Mountain Ash,2024-01-24T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,135.88
552239,Pryce St Mountain Ash,2024-01-24T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,43.5
552239,Pryce St Mountain Ash,2024-01-24T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.94
552239,Pryce St Mountain Ash,2024-01-24T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,13.37
552239,Pryce St Mountain Ash,2024-01-24T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,11.19
552239,Pryce St Mountain Ash,2024-01-24T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
552239,Pryce St Mountain Ash,2024-01-24T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98941
552239,Pryce St Mountain Ash,2024-01-24T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88919
552239,Pryce St Mountain Ash,2024-01-24T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93326
552239,Pryce St Mountain Ash,2024-01-24T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
552239,Pryce St Mountain Ash,2024-01-24T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-24T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
552239,Pryce St Mountain Ash,2024-01-24T08:10:00.000+00:00,feeder,3,N Current (Min),A,17.0
552239,Pryce St Mountain Ash,2024-01-24T08:10:00.000+00:00,feeder,3,N Current (Max),A,47.25
552239,Pryce St Mountain Ash,2024-01-24T08:10:00.000+00:00,feeder,3,N Current (RMS),A,34.75
552239,Pryce St Mountain Ash,2024-01-24T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,27.38
552239,Pryce St Mountain Ash,2024-01-24T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,78.5
552239,Pryce St Mountain Ash,2024-01-24T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,63.5
552239,Pryce St Mountain Ash,2024-01-24T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.5
552239,Pryce St Mountain Ash,2024-01-24T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,16.88
552239,Pryce St Mountain Ash,2024-01-24T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.25
552239,Pryce St Mountain Ash,2024-01-24T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,36.0
552239,Pryce St Mountain Ash,2024-01-24T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,74.25
552239,Pryce St Mountain Ash,2024-01-24T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,48.75
552239,Pryce St Mountain Ash,2024-01-24T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.37
552239,Pryce St Mountain Ash,2024-01-24T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.31
552239,Pryce St Mountain Ash,2024-01-24T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.62
552239,Pryce St Mountain Ash,2024-01-24T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96768
552239,Pryce St Mountain Ash,2024-01-24T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96838
552239,Pryce St Mountain Ash,2024-01-24T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96112
552239,Pryce St Mountain Ash,2024-01-24T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-24T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
552239,Pryce St Mountain Ash,2024-01-24T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-24T08:10:00.000+00:00,feeder,2,N Current (Min),A,6.75
552239,Pryce St Mountain Ash,2024-01-24T08:10:00.000+00:00,feeder,2,N Current (Max),A,20.75
552239,Pryce St Mountain Ash,2024-01-24T08:10:00.000+00:00,feeder,2,N Current (RMS),A,12.5
552239,Pryce St Mountain Ash,2024-01-24T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,11.12
552239,Pryce St Mountain Ash,2024-01-24T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,30.62
552239,Pryce St Mountain Ash,2024-01-24T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.25
552239,Pryce St Mountain Ash,2024-01-24T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,14.25
552239,Pryce St Mountain Ash,2024-01-24T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,27.62
552239,Pryce St Mountain Ash,2024-01-24T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.88
552239,Pryce St Mountain Ash,2024-01-24T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,5.75
552239,Pryce St Mountain Ash,2024-01-24T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,25.5
552239,Pryce St Mountain Ash,2024-01-24T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
552239,Pryce St Mountain Ash,2024-01-24T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.81
552239,Pryce St Mountain Ash,2024-01-24T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.87
552239,Pryce St Mountain Ash,2024-01-24T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.88
552239,Pryce St Mountain Ash,2024-01-24T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9675
552239,Pryce St Mountain Ash,2024-01-24T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90906
552239,Pryce St Mountain Ash,2024-01-24T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98175
552239,Pryce St Mountain Ash,2024-01-24T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-24T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-24T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
552239,Pryce St Mountain Ash,2024-01-24T08:10:00.000+00:00,feeder,1,N Current (Min),A,45.88
552239,Pryce St Mountain Ash,2024-01-24T08:10:00.000+00:00,feeder,1,N Current (Max),A,19.12
552239,Pryce St Mountain Ash,2024-01-24T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,9.38
552239,Pryce St Mountain Ash,2024-01-24T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,23.38
552239,Pryce St Mountain Ash,2024-01-24T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
552239,Pryce St Mountain Ash,2024-01-24T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,14.0
552239,Pryce St Mountain Ash,2024-01-24T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,23.25
552239,Pryce St Mountain Ash,2024-01-24T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
552239,Pryce St Mountain Ash,2024-01-24T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,9.12
552239,Pryce St Mountain Ash,2024-01-24T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,55.0
552239,Pryce St Mountain Ash,2024-01-24T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.62
552239,Pryce St Mountain Ash,2024-01-24T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,236.23
552239,Pryce St Mountain Ash,2024-01-24T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,238.77
552239,Pryce St Mountain Ash,2024-01-24T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.19
552239,Pryce St Mountain Ash,2024-01-24T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,236.12
552239,Pryce St Mountain Ash,2024-01-24T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.19
552239,Pryce St Mountain Ash,2024-01-24T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.11
552239,Pryce St Mountain Ash,2024-01-24T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,233.73
552239,Pryce St Mountain Ash,2024-01-24T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.14
552239,Pryce St Mountain Ash,2024-01-24T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.84
552239,Pryce St Mountain Ash,2024-01-24T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
552239,Pryce St Mountain Ash,2024-01-24T08:10:00.000+00:00,busbar,,L3 Active Power,kW,34.0
552239,Pryce St Mountain Ash,2024-01-24T08:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
552239,Pryce St Mountain Ash,2024-01-24T08:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
552239,Pryce St Mountain Ash,2024-01-24T08:10:00.000+00:00,busbar,,N Current (Min),A,35.75
552239,Pryce St Mountain Ash,2024-01-24T08:10:00.000+00:00,busbar,,N Current (Max),A,118.75
552239,Pryce St Mountain Ash,2024-01-24T08:10:00.000+00:00,busbar,,N Current (RMS),A,54.88
552239,Pryce St Mountain Ash,2024-01-24T08:10:00.000+00:00,busbar,,L3 Current (Min),A,99.88
552239,Pryce St Mountain Ash,2024-01-24T08:10:00.000+00:00,busbar,,L3 Current (Max),A,170.62
552239,Pryce St Mountain Ash,2024-01-24T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.75
552239,Pryce St Mountain Ash,2024-01-24T08:10:00.000+00:00,busbar,,L2 Current (Min),A,70.62
552239,Pryce St Mountain Ash,2024-01-24T08:10:00.000+00:00,busbar,,L2 Current (Max),A,112.25
552239,Pryce St Mountain Ash,2024-01-24T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.38
552239,Pryce St Mountain Ash,2024-01-24T08:10:00.000+00:00,busbar,,L1 Current (Min),A,96.25
552239,Pryce St Mountain Ash,2024-01-24T08:10:00.000+00:00,busbar,,L1 Current (Max),A,240.75
552239,Pryce St Mountain Ash,2024-01-24T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.62
552239,Pryce St Mountain Ash,2024-01-24T08:10:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T08:10:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,8.25
552239,Pryce St Mountain Ash,2024-01-24T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.25
552239,Pryce St Mountain Ash,2024-01-24T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,13.19
552239,Pryce St Mountain Ash,2024-01-24T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98843
552239,Pryce St Mountain Ash,2024-01-24T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98135
552239,Pryce St Mountain Ash,2024-01-24T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98422
552239,Pryce St Mountain Ash,2024-01-24T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
552239,Pryce St Mountain Ash,2024-01-24T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
552239,Pryce St Mountain Ash,2024-01-24T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
552239,Pryce St Mountain Ash,2024-01-24T08:00:00.000+00:00,feeder,4,N Current (Min),A,12.0
552239,Pryce St Mountain Ash,2024-01-24T08:00:00.000+00:00,feeder,4,N Current (Max),A,104.38
552239,Pryce St Mountain Ash,2024-01-24T08:00:00.000+00:00,feeder,4,N Current (RMS),A,18.12
552239,Pryce St Mountain Ash,2024-01-24T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,46.38
552239,Pryce St Mountain Ash,2024-01-24T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,60.75
552239,Pryce St Mountain Ash,2024-01-24T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,48.62
552239,Pryce St Mountain Ash,2024-01-24T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,42.38
552239,Pryce St Mountain Ash,2024-01-24T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,83.5
552239,Pryce St Mountain Ash,2024-01-24T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,55.12
552239,Pryce St Mountain Ash,2024-01-24T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,36.0
552239,Pryce St Mountain Ash,2024-01-24T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,143.75
552239,Pryce St Mountain Ash,2024-01-24T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,48.38
552239,Pryce St Mountain Ash,2024-01-24T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.94
552239,Pryce St Mountain Ash,2024-01-24T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,26.94
552239,Pryce St Mountain Ash,2024-01-24T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,22.75
552239,Pryce St Mountain Ash,2024-01-24T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
552239,Pryce St Mountain Ash,2024-01-24T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97635
552239,Pryce St Mountain Ash,2024-01-24T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92044
552239,Pryce St Mountain Ash,2024-01-24T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9285
552239,Pryce St Mountain Ash,2024-01-24T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
552239,Pryce St Mountain Ash,2024-01-24T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
552239,Pryce St Mountain Ash,2024-01-24T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
552239,Pryce St Mountain Ash,2024-01-24T08:00:00.000+00:00,feeder,3,N Current (Min),A,13.38
552239,Pryce St Mountain Ash,2024-01-24T08:00:00.000+00:00,feeder,3,N Current (Max),A,35.25
552239,Pryce St Mountain Ash,2024-01-24T08:00:00.000+00:00,feeder,3,N Current (RMS),A,19.0
552239,Pryce St Mountain Ash,2024-01-24T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,27.75
552239,Pryce St Mountain Ash,2024-01-24T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,43.88
552239,Pryce St Mountain Ash,2024-01-24T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.38
552239,Pryce St Mountain Ash,2024-01-24T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
552239,Pryce St Mountain Ash,2024-01-24T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,9.25
552239,Pryce St Mountain Ash,2024-01-24T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.25
552239,Pryce St Mountain Ash,2024-01-24T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,35.62
552239,Pryce St Mountain Ash,2024-01-24T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,62.38
552239,Pryce St Mountain Ash,2024-01-24T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,43.38
552239,Pryce St Mountain Ash,2024-01-24T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.69
552239,Pryce St Mountain Ash,2024-01-24T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.06
552239,Pryce St Mountain Ash,2024-01-24T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.81
552239,Pryce St Mountain Ash,2024-01-24T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9686
552239,Pryce St Mountain Ash,2024-01-24T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93167
552239,Pryce St Mountain Ash,2024-01-24T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9866
552239,Pryce St Mountain Ash,2024-01-24T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-24T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-24T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-24T08:00:00.000+00:00,feeder,2,N Current (Min),A,7.0
552239,Pryce St Mountain Ash,2024-01-24T08:00:00.000+00:00,feeder,2,N Current (Max),A,20.12
552239,Pryce St Mountain Ash,2024-01-24T08:00:00.000+00:00,feeder,2,N Current (RMS),A,12.5
552239,Pryce St Mountain Ash,2024-01-24T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,11.88
552239,Pryce St Mountain Ash,2024-01-24T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,24.88
552239,Pryce St Mountain Ash,2024-01-24T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.75
552239,Pryce St Mountain Ash,2024-01-24T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,13.25
552239,Pryce St Mountain Ash,2024-01-24T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,27.0
552239,Pryce St Mountain Ash,2024-01-24T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
552239,Pryce St Mountain Ash,2024-01-24T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,5.25
552239,Pryce St Mountain Ash,2024-01-24T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,29.25
552239,Pryce St Mountain Ash,2024-01-24T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.62
552239,Pryce St Mountain Ash,2024-01-24T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.44
552239,Pryce St Mountain Ash,2024-01-24T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.44
552239,Pryce St Mountain Ash,2024-01-24T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.12
552239,Pryce St Mountain Ash,2024-01-24T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98538
552239,Pryce St Mountain Ash,2024-01-24T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91962
552239,Pryce St Mountain Ash,2024-01-24T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96716
552239,Pryce St Mountain Ash,2024-01-24T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
552239,Pryce St Mountain Ash,2024-01-24T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-24T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-24T08:00:00.000+00:00,feeder,1,N Current (Min),A,43.75
552239,Pryce St Mountain Ash,2024-01-24T08:00:00.000+00:00,feeder,1,N Current (Max),A,24.38
552239,Pryce St Mountain Ash,2024-01-24T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,11.62
552239,Pryce St Mountain Ash,2024-01-24T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,58.38
552239,Pryce St Mountain Ash,2024-01-24T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.5
552239,Pryce St Mountain Ash,2024-01-24T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,14.12
552239,Pryce St Mountain Ash,2024-01-24T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,24.38
552239,Pryce St Mountain Ash,2024-01-24T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
552239,Pryce St Mountain Ash,2024-01-24T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,8.25
552239,Pryce St Mountain Ash,2024-01-24T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,23.12
552239,Pryce St Mountain Ash,2024-01-24T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.25
552239,Pryce St Mountain Ash,2024-01-24T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.81
552239,Pryce St Mountain Ash,2024-01-24T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.03
552239,Pryce St Mountain Ash,2024-01-24T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
552239,Pryce St Mountain Ash,2024-01-24T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.66
552239,Pryce St Mountain Ash,2024-01-24T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.88
552239,Pryce St Mountain Ash,2024-01-24T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
552239,Pryce St Mountain Ash,2024-01-24T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,235.33
552239,Pryce St Mountain Ash,2024-01-24T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,237.7
552239,Pryce St Mountain Ash,2024-01-24T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
552239,Pryce St Mountain Ash,2024-01-24T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
552239,Pryce St Mountain Ash,2024-01-24T08:00:00.000+00:00,busbar,,L3 Active Power,kW,31.0
552239,Pryce St Mountain Ash,2024-01-24T08:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
552239,Pryce St Mountain Ash,2024-01-24T08:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
552239,Pryce St Mountain Ash,2024-01-24T08:00:00.000+00:00,busbar,,N Current (Min),A,37.5
552239,Pryce St Mountain Ash,2024-01-24T08:00:00.000+00:00,busbar,,N Current (Max),A,129.12
552239,Pryce St Mountain Ash,2024-01-24T08:00:00.000+00:00,busbar,,N Current (RMS),A,51.75
552239,Pryce St Mountain Ash,2024-01-24T08:00:00.000+00:00,busbar,,L3 Current (Min),A,99.88
552239,Pryce St Mountain Ash,2024-01-24T08:00:00.000+00:00,busbar,,L3 Current (Max),A,161.25
552239,Pryce St Mountain Ash,2024-01-24T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.12
552239,Pryce St Mountain Ash,2024-01-24T08:00:00.000+00:00,busbar,,L2 Current (Min),A,78.38
552239,Pryce St Mountain Ash,2024-01-24T08:00:00.000+00:00,busbar,,L2 Current (Max),A,116.12
552239,Pryce St Mountain Ash,2024-01-24T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.62
552239,Pryce St Mountain Ash,2024-01-24T08:00:00.000+00:00,busbar,,L1 Current (Min),A,87.62
552239,Pryce St Mountain Ash,2024-01-24T08:00:00.000+00:00,busbar,,L1 Current (Max),A,219.38
552239,Pryce St Mountain Ash,2024-01-24T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.88
552239,Pryce St Mountain Ash,2024-01-24T08:00:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T08:00:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,9.25
552239,Pryce St Mountain Ash,2024-01-24T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,11.44
552239,Pryce St Mountain Ash,2024-01-24T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.5
552239,Pryce St Mountain Ash,2024-01-24T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98746
552239,Pryce St Mountain Ash,2024-01-24T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97571
552239,Pryce St Mountain Ash,2024-01-24T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9848
552239,Pryce St Mountain Ash,2024-01-24T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
552239,Pryce St Mountain Ash,2024-01-24T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
552239,Pryce St Mountain Ash,2024-01-24T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
552239,Pryce St Mountain Ash,2024-01-24T07:50:00.000+00:00,feeder,4,N Current (Min),A,12.12
552239,Pryce St Mountain Ash,2024-01-24T07:50:00.000+00:00,feeder,4,N Current (Max),A,103.12
552239,Pryce St Mountain Ash,2024-01-24T07:50:00.000+00:00,feeder,4,N Current (RMS),A,17.25
552239,Pryce St Mountain Ash,2024-01-24T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,46.62
552239,Pryce St Mountain Ash,2024-01-24T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,68.0
552239,Pryce St Mountain Ash,2024-01-24T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,50.0
552239,Pryce St Mountain Ash,2024-01-24T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,28.5
552239,Pryce St Mountain Ash,2024-01-24T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,106.12
552239,Pryce St Mountain Ash,2024-01-24T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,46.62
552239,Pryce St Mountain Ash,2024-01-24T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,37.62
552239,Pryce St Mountain Ash,2024-01-24T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,148.12
552239,Pryce St Mountain Ash,2024-01-24T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,48.38
552239,Pryce St Mountain Ash,2024-01-24T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.93
552239,Pryce St Mountain Ash,2024-01-24T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,14.19
552239,Pryce St Mountain Ash,2024-01-24T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,19.19
552239,Pryce St Mountain Ash,2024-01-24T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97278
552239,Pryce St Mountain Ash,2024-01-24T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92245
552239,Pryce St Mountain Ash,2024-01-24T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94748
552239,Pryce St Mountain Ash,2024-01-24T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
552239,Pryce St Mountain Ash,2024-01-24T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
552239,Pryce St Mountain Ash,2024-01-24T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
552239,Pryce St Mountain Ash,2024-01-24T07:50:00.000+00:00,feeder,3,N Current (Min),A,9.38
552239,Pryce St Mountain Ash,2024-01-24T07:50:00.000+00:00,feeder,3,N Current (Max),A,25.62
552239,Pryce St Mountain Ash,2024-01-24T07:50:00.000+00:00,feeder,3,N Current (RMS),A,17.38
552239,Pryce St Mountain Ash,2024-01-24T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,27.75
552239,Pryce St Mountain Ash,2024-01-24T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,45.0
552239,Pryce St Mountain Ash,2024-01-24T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.38
552239,Pryce St Mountain Ash,2024-01-24T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,4.88
552239,Pryce St Mountain Ash,2024-01-24T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,13.38
552239,Pryce St Mountain Ash,2024-01-24T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
552239,Pryce St Mountain Ash,2024-01-24T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,23.25
552239,Pryce St Mountain Ash,2024-01-24T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,49.75
552239,Pryce St Mountain Ash,2024-01-24T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.88
552239,Pryce St Mountain Ash,2024-01-24T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.31
552239,Pryce St Mountain Ash,2024-01-24T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.62
552239,Pryce St Mountain Ash,2024-01-24T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.94
552239,Pryce St Mountain Ash,2024-01-24T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92398
