Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552239,Pryce St Mountain Ash,2024-01-24T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96146
552239,Pryce St Mountain Ash,2024-01-24T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97809
552239,Pryce St Mountain Ash,2024-01-24T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-24T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-24T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-24T07:50:00.000+00:00,feeder,2,N Current (Min),A,6.88
552239,Pryce St Mountain Ash,2024-01-24T07:50:00.000+00:00,feeder,2,N Current (Max),A,24.62
552239,Pryce St Mountain Ash,2024-01-24T07:50:00.000+00:00,feeder,2,N Current (RMS),A,13.12
552239,Pryce St Mountain Ash,2024-01-24T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,8.12
552239,Pryce St Mountain Ash,2024-01-24T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,20.38
552239,Pryce St Mountain Ash,2024-01-24T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.25
552239,Pryce St Mountain Ash,2024-01-24T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,13.38
552239,Pryce St Mountain Ash,2024-01-24T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,25.12
552239,Pryce St Mountain Ash,2024-01-24T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.62
552239,Pryce St Mountain Ash,2024-01-24T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,5.38
552239,Pryce St Mountain Ash,2024-01-24T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,33.88
552239,Pryce St Mountain Ash,2024-01-24T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.75
552239,Pryce St Mountain Ash,2024-01-24T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.0
552239,Pryce St Mountain Ash,2024-01-24T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.75
552239,Pryce St Mountain Ash,2024-01-24T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.19
552239,Pryce St Mountain Ash,2024-01-24T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98843
552239,Pryce St Mountain Ash,2024-01-24T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93347
552239,Pryce St Mountain Ash,2024-01-24T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9555
552239,Pryce St Mountain Ash,2024-01-24T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
552239,Pryce St Mountain Ash,2024-01-24T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-24T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-24T07:50:00.000+00:00,feeder,1,N Current (Min),A,41.38
552239,Pryce St Mountain Ash,2024-01-24T07:50:00.000+00:00,feeder,1,N Current (Max),A,24.12
552239,Pryce St Mountain Ash,2024-01-24T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,11.0
552239,Pryce St Mountain Ash,2024-01-24T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,54.88
552239,Pryce St Mountain Ash,2024-01-24T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.88
552239,Pryce St Mountain Ash,2024-01-24T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,15.25
552239,Pryce St Mountain Ash,2024-01-24T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,25.25
552239,Pryce St Mountain Ash,2024-01-24T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.62
552239,Pryce St Mountain Ash,2024-01-24T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,8.38
552239,Pryce St Mountain Ash,2024-01-24T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,18.38
552239,Pryce St Mountain Ash,2024-01-24T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.38
552239,Pryce St Mountain Ash,2024-01-24T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,236.59
552239,Pryce St Mountain Ash,2024-01-24T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.86
552239,Pryce St Mountain Ash,2024-01-24T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
552239,Pryce St Mountain Ash,2024-01-24T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.16
552239,Pryce St Mountain Ash,2024-01-24T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.52
552239,Pryce St Mountain Ash,2024-01-24T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
552239,Pryce St Mountain Ash,2024-01-24T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,235.97
552239,Pryce St Mountain Ash,2024-01-24T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.23
552239,Pryce St Mountain Ash,2024-01-24T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
552239,Pryce St Mountain Ash,2024-01-24T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
552239,Pryce St Mountain Ash,2024-01-24T07:50:00.000+00:00,busbar,,L3 Active Power,kW,30.0
552239,Pryce St Mountain Ash,2024-01-24T07:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
552239,Pryce St Mountain Ash,2024-01-24T07:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
552239,Pryce St Mountain Ash,2024-01-24T07:50:00.000+00:00,busbar,,N Current (Min),A,34.0
552239,Pryce St Mountain Ash,2024-01-24T07:50:00.000+00:00,busbar,,N Current (Max),A,103.88
552239,Pryce St Mountain Ash,2024-01-24T07:50:00.000+00:00,busbar,,N Current (RMS),A,46.88
552239,Pryce St Mountain Ash,2024-01-24T07:50:00.000+00:00,busbar,,L3 Current (Min),A,99.0
552239,Pryce St Mountain Ash,2024-01-24T07:50:00.000+00:00,busbar,,L3 Current (Max),A,164.75
552239,Pryce St Mountain Ash,2024-01-24T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
552239,Pryce St Mountain Ash,2024-01-24T07:50:00.000+00:00,busbar,,L2 Current (Min),A,67.38
552239,Pryce St Mountain Ash,2024-01-24T07:50:00.000+00:00,busbar,,L2 Current (Max),A,142.0
552239,Pryce St Mountain Ash,2024-01-24T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.12
552239,Pryce St Mountain Ash,2024-01-24T07:50:00.000+00:00,busbar,,L1 Current (Min),A,87.5
552239,Pryce St Mountain Ash,2024-01-24T07:50:00.000+00:00,busbar,,L1 Current (Max),A,208.38
552239,Pryce St Mountain Ash,2024-01-24T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.25
552239,Pryce St Mountain Ash,2024-01-24T07:50:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T07:50:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.56
552239,Pryce St Mountain Ash,2024-01-24T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.5
552239,Pryce St Mountain Ash,2024-01-24T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.44
552239,Pryce St Mountain Ash,2024-01-24T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99121
552239,Pryce St Mountain Ash,2024-01-24T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97726
552239,Pryce St Mountain Ash,2024-01-24T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97833
552239,Pryce St Mountain Ash,2024-01-24T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
552239,Pryce St Mountain Ash,2024-01-24T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
552239,Pryce St Mountain Ash,2024-01-24T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
552239,Pryce St Mountain Ash,2024-01-24T07:40:00.000+00:00,feeder,4,N Current (Min),A,11.12
552239,Pryce St Mountain Ash,2024-01-24T07:40:00.000+00:00,feeder,4,N Current (Max),A,92.25
552239,Pryce St Mountain Ash,2024-01-24T07:40:00.000+00:00,feeder,4,N Current (RMS),A,17.5
552239,Pryce St Mountain Ash,2024-01-24T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,45.62
552239,Pryce St Mountain Ash,2024-01-24T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,62.38
552239,Pryce St Mountain Ash,2024-01-24T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,47.88
552239,Pryce St Mountain Ash,2024-01-24T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,28.25
552239,Pryce St Mountain Ash,2024-01-24T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,95.12
552239,Pryce St Mountain Ash,2024-01-24T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.62
552239,Pryce St Mountain Ash,2024-01-24T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,29.12
552239,Pryce St Mountain Ash,2024-01-24T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,139.12
552239,Pryce St Mountain Ash,2024-01-24T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,41.25
552239,Pryce St Mountain Ash,2024-01-24T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.44
552239,Pryce St Mountain Ash,2024-01-24T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.81
552239,Pryce St Mountain Ash,2024-01-24T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.75
552239,Pryce St Mountain Ash,2024-01-24T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98331
552239,Pryce St Mountain Ash,2024-01-24T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93161
552239,Pryce St Mountain Ash,2024-01-24T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90314
552239,Pryce St Mountain Ash,2024-01-24T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
552239,Pryce St Mountain Ash,2024-01-24T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
552239,Pryce St Mountain Ash,2024-01-24T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
552239,Pryce St Mountain Ash,2024-01-24T07:40:00.000+00:00,feeder,3,N Current (Min),A,10.88
552239,Pryce St Mountain Ash,2024-01-24T07:40:00.000+00:00,feeder,3,N Current (Max),A,29.62
552239,Pryce St Mountain Ash,2024-01-24T07:40:00.000+00:00,feeder,3,N Current (RMS),A,18.62
552239,Pryce St Mountain Ash,2024-01-24T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,32.88
552239,Pryce St Mountain Ash,2024-01-24T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,45.0
552239,Pryce St Mountain Ash,2024-01-24T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.75
552239,Pryce St Mountain Ash,2024-01-24T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.62
552239,Pryce St Mountain Ash,2024-01-24T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,15.88
552239,Pryce St Mountain Ash,2024-01-24T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.62
552239,Pryce St Mountain Ash,2024-01-24T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,19.88
552239,Pryce St Mountain Ash,2024-01-24T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,48.0
552239,Pryce St Mountain Ash,2024-01-24T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.75
552239,Pryce St Mountain Ash,2024-01-24T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.25
552239,Pryce St Mountain Ash,2024-01-24T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.62
552239,Pryce St Mountain Ash,2024-01-24T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.19
552239,Pryce St Mountain Ash,2024-01-24T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95962
552239,Pryce St Mountain Ash,2024-01-24T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96622
552239,Pryce St Mountain Ash,2024-01-24T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96695
552239,Pryce St Mountain Ash,2024-01-24T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
552239,Pryce St Mountain Ash,2024-01-24T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
552239,Pryce St Mountain Ash,2024-01-24T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-24T07:40:00.000+00:00,feeder,2,N Current (Min),A,6.38
552239,Pryce St Mountain Ash,2024-01-24T07:40:00.000+00:00,feeder,2,N Current (Max),A,41.12
552239,Pryce St Mountain Ash,2024-01-24T07:40:00.000+00:00,feeder,2,N Current (RMS),A,22.5
552239,Pryce St Mountain Ash,2024-01-24T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,8.38
552239,Pryce St Mountain Ash,2024-01-24T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,58.25
552239,Pryce St Mountain Ash,2024-01-24T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.12
552239,Pryce St Mountain Ash,2024-01-24T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,14.75
552239,Pryce St Mountain Ash,2024-01-24T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,25.62
552239,Pryce St Mountain Ash,2024-01-24T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
552239,Pryce St Mountain Ash,2024-01-24T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,5.88
552239,Pryce St Mountain Ash,2024-01-24T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,33.12
552239,Pryce St Mountain Ash,2024-01-24T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.88
552239,Pryce St Mountain Ash,2024-01-24T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.75
552239,Pryce St Mountain Ash,2024-01-24T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.06
552239,Pryce St Mountain Ash,2024-01-24T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.81
552239,Pryce St Mountain Ash,2024-01-24T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97821
552239,Pryce St Mountain Ash,2024-01-24T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94287
552239,Pryce St Mountain Ash,2024-01-24T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95911
552239,Pryce St Mountain Ash,2024-01-24T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-24T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-24T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-24T07:40:00.000+00:00,feeder,1,N Current (Min),A,18.75
552239,Pryce St Mountain Ash,2024-01-24T07:40:00.000+00:00,feeder,1,N Current (Max),A,10.0
552239,Pryce St Mountain Ash,2024-01-24T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,11.0
552239,Pryce St Mountain Ash,2024-01-24T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,22.12
552239,Pryce St Mountain Ash,2024-01-24T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.75
552239,Pryce St Mountain Ash,2024-01-24T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,14.88
552239,Pryce St Mountain Ash,2024-01-24T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,29.5
552239,Pryce St Mountain Ash,2024-01-24T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
552239,Pryce St Mountain Ash,2024-01-24T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,8.0
552239,Pryce St Mountain Ash,2024-01-24T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,22.88
552239,Pryce St Mountain Ash,2024-01-24T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.38
552239,Pryce St Mountain Ash,2024-01-24T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.28
552239,Pryce St Mountain Ash,2024-01-24T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.47
552239,Pryce St Mountain Ash,2024-01-24T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
552239,Pryce St Mountain Ash,2024-01-24T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.84
552239,Pryce St Mountain Ash,2024-01-24T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.28
552239,Pryce St Mountain Ash,2024-01-24T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
552239,Pryce St Mountain Ash,2024-01-24T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.27
552239,Pryce St Mountain Ash,2024-01-24T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.06
552239,Pryce St Mountain Ash,2024-01-24T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
552239,Pryce St Mountain Ash,2024-01-24T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
552239,Pryce St Mountain Ash,2024-01-24T07:40:00.000+00:00,busbar,,L3 Active Power,kW,29.0
552239,Pryce St Mountain Ash,2024-01-24T07:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
552239,Pryce St Mountain Ash,2024-01-24T07:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
552239,Pryce St Mountain Ash,2024-01-24T07:40:00.000+00:00,busbar,,N Current (Min),A,32.5
552239,Pryce St Mountain Ash,2024-01-24T07:40:00.000+00:00,busbar,,N Current (Max),A,91.0
552239,Pryce St Mountain Ash,2024-01-24T07:40:00.000+00:00,busbar,,N Current (RMS),A,48.0
552239,Pryce St Mountain Ash,2024-01-24T07:40:00.000+00:00,busbar,,L3 Current (Min),A,99.12
552239,Pryce St Mountain Ash,2024-01-24T07:40:00.000+00:00,busbar,,L3 Current (Max),A,158.38
552239,Pryce St Mountain Ash,2024-01-24T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.88
552239,Pryce St Mountain Ash,2024-01-24T07:40:00.000+00:00,busbar,,L2 Current (Min),A,69.0
552239,Pryce St Mountain Ash,2024-01-24T07:40:00.000+00:00,busbar,,L2 Current (Max),A,131.75
552239,Pryce St Mountain Ash,2024-01-24T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
552239,Pryce St Mountain Ash,2024-01-24T07:40:00.000+00:00,busbar,,L1 Current (Min),A,75.25
552239,Pryce St Mountain Ash,2024-01-24T07:40:00.000+00:00,busbar,,L1 Current (Max),A,176.62
552239,Pryce St Mountain Ash,2024-01-24T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
552239,Pryce St Mountain Ash,2024-01-24T07:40:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T07:40:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.87
552239,Pryce St Mountain Ash,2024-01-24T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,8.75
552239,Pryce St Mountain Ash,2024-01-24T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,11.87
552239,Pryce St Mountain Ash,2024-01-24T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98984
552239,Pryce St Mountain Ash,2024-01-24T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99002
552239,Pryce St Mountain Ash,2024-01-24T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97543
552239,Pryce St Mountain Ash,2024-01-24T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
552239,Pryce St Mountain Ash,2024-01-24T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
552239,Pryce St Mountain Ash,2024-01-24T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
552239,Pryce St Mountain Ash,2024-01-24T07:30:00.000+00:00,feeder,4,N Current (Min),A,11.25
552239,Pryce St Mountain Ash,2024-01-24T07:30:00.000+00:00,feeder,4,N Current (Max),A,97.88
552239,Pryce St Mountain Ash,2024-01-24T07:30:00.000+00:00,feeder,4,N Current (RMS),A,18.5
552239,Pryce St Mountain Ash,2024-01-24T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,46.0
552239,Pryce St Mountain Ash,2024-01-24T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,60.62
552239,Pryce St Mountain Ash,2024-01-24T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,48.12
552239,Pryce St Mountain Ash,2024-01-24T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,33.12
552239,Pryce St Mountain Ash,2024-01-24T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,68.25
552239,Pryce St Mountain Ash,2024-01-24T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,48.38
552239,Pryce St Mountain Ash,2024-01-24T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,28.5
552239,Pryce St Mountain Ash,2024-01-24T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,138.88
552239,Pryce St Mountain Ash,2024-01-24T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,36.25
552239,Pryce St Mountain Ash,2024-01-24T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.44
552239,Pryce St Mountain Ash,2024-01-24T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.5
552239,Pryce St Mountain Ash,2024-01-24T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,28.88
552239,Pryce St Mountain Ash,2024-01-24T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
552239,Pryce St Mountain Ash,2024-01-24T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98294
552239,Pryce St Mountain Ash,2024-01-24T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94788
552239,Pryce St Mountain Ash,2024-01-24T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91885
552239,Pryce St Mountain Ash,2024-01-24T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
552239,Pryce St Mountain Ash,2024-01-24T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-24T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
552239,Pryce St Mountain Ash,2024-01-24T07:30:00.000+00:00,feeder,3,N Current (Min),A,9.0
552239,Pryce St Mountain Ash,2024-01-24T07:30:00.000+00:00,feeder,3,N Current (Max),A,28.12
552239,Pryce St Mountain Ash,2024-01-24T07:30:00.000+00:00,feeder,3,N Current (RMS),A,17.88
552239,Pryce St Mountain Ash,2024-01-24T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,28.75
552239,Pryce St Mountain Ash,2024-01-24T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,52.12
552239,Pryce St Mountain Ash,2024-01-24T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,36.88
552239,Pryce St Mountain Ash,2024-01-24T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.88
552239,Pryce St Mountain Ash,2024-01-24T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,15.75
552239,Pryce St Mountain Ash,2024-01-24T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.12
552239,Pryce St Mountain Ash,2024-01-24T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,17.75
552239,Pryce St Mountain Ash,2024-01-24T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,47.25
552239,Pryce St Mountain Ash,2024-01-24T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.88
552239,Pryce St Mountain Ash,2024-01-24T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.06
552239,Pryce St Mountain Ash,2024-01-24T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.13
552239,Pryce St Mountain Ash,2024-01-24T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.87
552239,Pryce St Mountain Ash,2024-01-24T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90268
552239,Pryce St Mountain Ash,2024-01-24T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97256
552239,Pryce St Mountain Ash,2024-01-24T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94751
552239,Pryce St Mountain Ash,2024-01-24T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-24T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
552239,Pryce St Mountain Ash,2024-01-24T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-24T07:30:00.000+00:00,feeder,2,N Current (Min),A,7.25
552239,Pryce St Mountain Ash,2024-01-24T07:30:00.000+00:00,feeder,2,N Current (Max),A,29.38
552239,Pryce St Mountain Ash,2024-01-24T07:30:00.000+00:00,feeder,2,N Current (RMS),A,16.5
552239,Pryce St Mountain Ash,2024-01-24T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,8.0
552239,Pryce St Mountain Ash,2024-01-24T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,16.62
552239,Pryce St Mountain Ash,2024-01-24T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.75
552239,Pryce St Mountain Ash,2024-01-24T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,15.0
552239,Pryce St Mountain Ash,2024-01-24T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,34.0
552239,Pryce St Mountain Ash,2024-01-24T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.62
552239,Pryce St Mountain Ash,2024-01-24T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,5.25
552239,Pryce St Mountain Ash,2024-01-24T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,25.38
552239,Pryce St Mountain Ash,2024-01-24T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.25
552239,Pryce St Mountain Ash,2024-01-24T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.69
552239,Pryce St Mountain Ash,2024-01-24T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.31
552239,Pryce St Mountain Ash,2024-01-24T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.94
552239,Pryce St Mountain Ash,2024-01-24T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97964
552239,Pryce St Mountain Ash,2024-01-24T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94858
552239,Pryce St Mountain Ash,2024-01-24T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96924
552239,Pryce St Mountain Ash,2024-01-24T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-24T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-24T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-24T07:30:00.000+00:00,feeder,1,N Current (Min),A,19.62
552239,Pryce St Mountain Ash,2024-01-24T07:30:00.000+00:00,feeder,1,N Current (Max),A,10.38
552239,Pryce St Mountain Ash,2024-01-24T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,10.75
552239,Pryce St Mountain Ash,2024-01-24T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,21.75
552239,Pryce St Mountain Ash,2024-01-24T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.38
552239,Pryce St Mountain Ash,2024-01-24T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,14.12
552239,Pryce St Mountain Ash,2024-01-24T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,27.25
552239,Pryce St Mountain Ash,2024-01-24T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
552239,Pryce St Mountain Ash,2024-01-24T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,8.25
552239,Pryce St Mountain Ash,2024-01-24T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,27.75
552239,Pryce St Mountain Ash,2024-01-24T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.75
552239,Pryce St Mountain Ash,2024-01-24T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.03
552239,Pryce St Mountain Ash,2024-01-24T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.05
552239,Pryce St Mountain Ash,2024-01-24T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
552239,Pryce St Mountain Ash,2024-01-24T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.66
552239,Pryce St Mountain Ash,2024-01-24T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.61
552239,Pryce St Mountain Ash,2024-01-24T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
552239,Pryce St Mountain Ash,2024-01-24T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.86
552239,Pryce St Mountain Ash,2024-01-24T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.48
552239,Pryce St Mountain Ash,2024-01-24T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
552239,Pryce St Mountain Ash,2024-01-24T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
552239,Pryce St Mountain Ash,2024-01-24T07:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
552239,Pryce St Mountain Ash,2024-01-24T07:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
552239,Pryce St Mountain Ash,2024-01-24T07:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
552239,Pryce St Mountain Ash,2024-01-24T07:30:00.000+00:00,busbar,,N Current (Min),A,31.12
552239,Pryce St Mountain Ash,2024-01-24T07:30:00.000+00:00,busbar,,N Current (Max),A,109.25
552239,Pryce St Mountain Ash,2024-01-24T07:30:00.000+00:00,busbar,,N Current (RMS),A,38.12
552239,Pryce St Mountain Ash,2024-01-24T07:30:00.000+00:00,busbar,,L3 Current (Min),A,96.12
552239,Pryce St Mountain Ash,2024-01-24T07:30:00.000+00:00,busbar,,L3 Current (Max),A,121.38
552239,Pryce St Mountain Ash,2024-01-24T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
552239,Pryce St Mountain Ash,2024-01-24T07:30:00.000+00:00,busbar,,L2 Current (Min),A,75.12
552239,Pryce St Mountain Ash,2024-01-24T07:30:00.000+00:00,busbar,,L2 Current (Max),A,121.25
552239,Pryce St Mountain Ash,2024-01-24T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.75
552239,Pryce St Mountain Ash,2024-01-24T07:30:00.000+00:00,busbar,,L1 Current (Min),A,76.38
552239,Pryce St Mountain Ash,2024-01-24T07:30:00.000+00:00,busbar,,L1 Current (Max),A,197.25
552239,Pryce St Mountain Ash,2024-01-24T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
552239,Pryce St Mountain Ash,2024-01-24T07:30:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T07:30:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,8.75
552239,Pryce St Mountain Ash,2024-01-24T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.06
552239,Pryce St Mountain Ash,2024-01-24T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.69
552239,Pryce St Mountain Ash,2024-01-24T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9881
552239,Pryce St Mountain Ash,2024-01-24T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97446
552239,Pryce St Mountain Ash,2024-01-24T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97632
552239,Pryce St Mountain Ash,2024-01-24T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
552239,Pryce St Mountain Ash,2024-01-24T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
552239,Pryce St Mountain Ash,2024-01-24T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
552239,Pryce St Mountain Ash,2024-01-24T07:20:00.000+00:00,feeder,4,N Current (Min),A,11.62
552239,Pryce St Mountain Ash,2024-01-24T07:20:00.000+00:00,feeder,4,N Current (Max),A,93.75
552239,Pryce St Mountain Ash,2024-01-24T07:20:00.000+00:00,feeder,4,N Current (RMS),A,21.62
552239,Pryce St Mountain Ash,2024-01-24T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,44.75
552239,Pryce St Mountain Ash,2024-01-24T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,61.25
552239,Pryce St Mountain Ash,2024-01-24T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,49.38
552239,Pryce St Mountain Ash,2024-01-24T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,32.38
552239,Pryce St Mountain Ash,2024-01-24T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,72.0
552239,Pryce St Mountain Ash,2024-01-24T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,49.12
552239,Pryce St Mountain Ash,2024-01-24T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,27.75
552239,Pryce St Mountain Ash,2024-01-24T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,130.88
552239,Pryce St Mountain Ash,2024-01-24T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.62
552239,Pryce St Mountain Ash,2024-01-24T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.12
552239,Pryce St Mountain Ash,2024-01-24T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,12.75
552239,Pryce St Mountain Ash,2024-01-24T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,17.94
552239,Pryce St Mountain Ash,2024-01-24T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
552239,Pryce St Mountain Ash,2024-01-24T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98468
552239,Pryce St Mountain Ash,2024-01-24T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92026
552239,Pryce St Mountain Ash,2024-01-24T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91055
552239,Pryce St Mountain Ash,2024-01-24T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
552239,Pryce St Mountain Ash,2024-01-24T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-24T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
552239,Pryce St Mountain Ash,2024-01-24T07:20:00.000+00:00,feeder,3,N Current (Min),A,11.12
552239,Pryce St Mountain Ash,2024-01-24T07:20:00.000+00:00,feeder,3,N Current (Max),A,29.5
552239,Pryce St Mountain Ash,2024-01-24T07:20:00.000+00:00,feeder,3,N Current (RMS),A,18.75
552239,Pryce St Mountain Ash,2024-01-24T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,30.62
552239,Pryce St Mountain Ash,2024-01-24T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,50.25
552239,Pryce St Mountain Ash,2024-01-24T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.5
552239,Pryce St Mountain Ash,2024-01-24T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,6.0
552239,Pryce St Mountain Ash,2024-01-24T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,13.38
552239,Pryce St Mountain Ash,2024-01-24T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.75
552239,Pryce St Mountain Ash,2024-01-24T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,22.12
552239,Pryce St Mountain Ash,2024-01-24T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,52.38
552239,Pryce St Mountain Ash,2024-01-24T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.62
552239,Pryce St Mountain Ash,2024-01-24T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.88
552239,Pryce St Mountain Ash,2024-01-24T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.31
552239,Pryce St Mountain Ash,2024-01-24T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.62
552239,Pryce St Mountain Ash,2024-01-24T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84146
552239,Pryce St Mountain Ash,2024-01-24T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98196
552239,Pryce St Mountain Ash,2024-01-24T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93329
552239,Pryce St Mountain Ash,2024-01-24T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
552239,Pryce St Mountain Ash,2024-01-24T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
552239,Pryce St Mountain Ash,2024-01-24T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-24T07:20:00.000+00:00,feeder,2,N Current (Min),A,11.5
552239,Pryce St Mountain Ash,2024-01-24T07:20:00.000+00:00,feeder,2,N Current (Max),A,40.62
552239,Pryce St Mountain Ash,2024-01-24T07:20:00.000+00:00,feeder,2,N Current (RMS),A,21.5
552239,Pryce St Mountain Ash,2024-01-24T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,6.0
552239,Pryce St Mountain Ash,2024-01-24T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,13.25
552239,Pryce St Mountain Ash,2024-01-24T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.75
552239,Pryce St Mountain Ash,2024-01-24T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,15.25
552239,Pryce St Mountain Ash,2024-01-24T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,40.88
552239,Pryce St Mountain Ash,2024-01-24T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
552239,Pryce St Mountain Ash,2024-01-24T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,5.0
552239,Pryce St Mountain Ash,2024-01-24T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,49.88
552239,Pryce St Mountain Ash,2024-01-24T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.88
552239,Pryce St Mountain Ash,2024-01-24T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.75
552239,Pryce St Mountain Ash,2024-01-24T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.12
552239,Pryce St Mountain Ash,2024-01-24T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.5
552239,Pryce St Mountain Ash,2024-01-24T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96017
552239,Pryce St Mountain Ash,2024-01-24T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92233
552239,Pryce St Mountain Ash,2024-01-24T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98349
552239,Pryce St Mountain Ash,2024-01-24T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-24T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-24T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
552239,Pryce St Mountain Ash,2024-01-24T07:20:00.000+00:00,feeder,1,N Current (Min),A,48.38
552239,Pryce St Mountain Ash,2024-01-24T07:20:00.000+00:00,feeder,1,N Current (Max),A,26.5
552239,Pryce St Mountain Ash,2024-01-24T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,10.75
552239,Pryce St Mountain Ash,2024-01-24T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,24.62
552239,Pryce St Mountain Ash,2024-01-24T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.12
552239,Pryce St Mountain Ash,2024-01-24T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,13.38
552239,Pryce St Mountain Ash,2024-01-24T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,33.0
552239,Pryce St Mountain Ash,2024-01-24T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.25
552239,Pryce St Mountain Ash,2024-01-24T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,9.5
552239,Pryce St Mountain Ash,2024-01-24T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,55.25
552239,Pryce St Mountain Ash,2024-01-24T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.25
552239,Pryce St Mountain Ash,2024-01-24T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.33
552239,Pryce St Mountain Ash,2024-01-24T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.12
552239,Pryce St Mountain Ash,2024-01-24T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
552239,Pryce St Mountain Ash,2024-01-24T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.81
552239,Pryce St Mountain Ash,2024-01-24T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.75
552239,Pryce St Mountain Ash,2024-01-24T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
552239,Pryce St Mountain Ash,2024-01-24T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.73
552239,Pryce St Mountain Ash,2024-01-24T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.58
552239,Pryce St Mountain Ash,2024-01-24T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
552239,Pryce St Mountain Ash,2024-01-24T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
552239,Pryce St Mountain Ash,2024-01-24T07:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
552239,Pryce St Mountain Ash,2024-01-24T07:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
552239,Pryce St Mountain Ash,2024-01-24T07:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
552239,Pryce St Mountain Ash,2024-01-24T07:20:00.000+00:00,busbar,,N Current (Min),A,32.12
552239,Pryce St Mountain Ash,2024-01-24T07:20:00.000+00:00,busbar,,N Current (Max),A,116.25
552239,Pryce St Mountain Ash,2024-01-24T07:20:00.000+00:00,busbar,,N Current (RMS),A,45.62
552239,Pryce St Mountain Ash,2024-01-24T07:20:00.000+00:00,busbar,,L3 Current (Min),A,98.12
552239,Pryce St Mountain Ash,2024-01-24T07:20:00.000+00:00,busbar,,L3 Current (Max),A,121.5
552239,Pryce St Mountain Ash,2024-01-24T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
552239,Pryce St Mountain Ash,2024-01-24T07:20:00.000+00:00,busbar,,L2 Current (Min),A,70.38
552239,Pryce St Mountain Ash,2024-01-24T07:20:00.000+00:00,busbar,,L2 Current (Max),A,127.5
552239,Pryce St Mountain Ash,2024-01-24T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.38
552239,Pryce St Mountain Ash,2024-01-24T07:20:00.000+00:00,busbar,,L1 Current (Min),A,79.38
552239,Pryce St Mountain Ash,2024-01-24T07:20:00.000+00:00,busbar,,L1 Current (Max),A,211.25
552239,Pryce St Mountain Ash,2024-01-24T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.88
552239,Pryce St Mountain Ash,2024-01-24T07:20:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T07:20:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.94
552239,Pryce St Mountain Ash,2024-01-24T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,15.0
552239,Pryce St Mountain Ash,2024-01-24T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,9.0
552239,Pryce St Mountain Ash,2024-01-24T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99289
552239,Pryce St Mountain Ash,2024-01-24T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97745
552239,Pryce St Mountain Ash,2024-01-24T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97559
552239,Pryce St Mountain Ash,2024-01-24T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
552239,Pryce St Mountain Ash,2024-01-24T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
552239,Pryce St Mountain Ash,2024-01-24T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
552239,Pryce St Mountain Ash,2024-01-24T07:10:00.000+00:00,feeder,4,N Current (Min),A,11.12
552239,Pryce St Mountain Ash,2024-01-24T07:10:00.000+00:00,feeder,4,N Current (Max),A,98.25
552239,Pryce St Mountain Ash,2024-01-24T07:10:00.000+00:00,feeder,4,N Current (RMS),A,18.38
552239,Pryce St Mountain Ash,2024-01-24T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,45.0
552239,Pryce St Mountain Ash,2024-01-24T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,55.38
552239,Pryce St Mountain Ash,2024-01-24T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,47.62
552239,Pryce St Mountain Ash,2024-01-24T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,30.12
552239,Pryce St Mountain Ash,2024-01-24T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,87.75
552239,Pryce St Mountain Ash,2024-01-24T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,43.0
552239,Pryce St Mountain Ash,2024-01-24T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,29.38
552239,Pryce St Mountain Ash,2024-01-24T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,139.5
552239,Pryce St Mountain Ash,2024-01-24T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,36.88
552239,Pryce St Mountain Ash,2024-01-24T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.5
552239,Pryce St Mountain Ash,2024-01-24T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
