Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552239,Pryce St Mountain Ash,2024-01-24T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,23.69
552239,Pryce St Mountain Ash,2024-01-24T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,20.88
552239,Pryce St Mountain Ash,2024-01-24T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
552239,Pryce St Mountain Ash,2024-01-24T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98456
552239,Pryce St Mountain Ash,2024-01-24T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91409
552239,Pryce St Mountain Ash,2024-01-24T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92416
552239,Pryce St Mountain Ash,2024-01-24T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
552239,Pryce St Mountain Ash,2024-01-24T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-24T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
552239,Pryce St Mountain Ash,2024-01-24T07:10:00.000+00:00,feeder,3,N Current (Min),A,13.25
552239,Pryce St Mountain Ash,2024-01-24T07:10:00.000+00:00,feeder,3,N Current (Max),A,31.12
552239,Pryce St Mountain Ash,2024-01-24T07:10:00.000+00:00,feeder,3,N Current (RMS),A,19.38
552239,Pryce St Mountain Ash,2024-01-24T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,35.38
552239,Pryce St Mountain Ash,2024-01-24T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,50.12
552239,Pryce St Mountain Ash,2024-01-24T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,40.0
552239,Pryce St Mountain Ash,2024-01-24T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
552239,Pryce St Mountain Ash,2024-01-24T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,13.38
552239,Pryce St Mountain Ash,2024-01-24T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.12
552239,Pryce St Mountain Ash,2024-01-24T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,28.0
552239,Pryce St Mountain Ash,2024-01-24T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,59.5
552239,Pryce St Mountain Ash,2024-01-24T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.88
552239,Pryce St Mountain Ash,2024-01-24T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.37
552239,Pryce St Mountain Ash,2024-01-24T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.44
552239,Pryce St Mountain Ash,2024-01-24T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.62
552239,Pryce St Mountain Ash,2024-01-24T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88727
552239,Pryce St Mountain Ash,2024-01-24T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96283
552239,Pryce St Mountain Ash,2024-01-24T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99878
552239,Pryce St Mountain Ash,2024-01-24T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-24T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-24T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
552239,Pryce St Mountain Ash,2024-01-24T07:10:00.000+00:00,feeder,2,N Current (Min),A,27.38
552239,Pryce St Mountain Ash,2024-01-24T07:10:00.000+00:00,feeder,2,N Current (Max),A,48.75
552239,Pryce St Mountain Ash,2024-01-24T07:10:00.000+00:00,feeder,2,N Current (RMS),A,34.25
552239,Pryce St Mountain Ash,2024-01-24T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,6.12
552239,Pryce St Mountain Ash,2024-01-24T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,18.25
552239,Pryce St Mountain Ash,2024-01-24T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.62
552239,Pryce St Mountain Ash,2024-01-24T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,11.5
552239,Pryce St Mountain Ash,2024-01-24T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,29.12
552239,Pryce St Mountain Ash,2024-01-24T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.25
552239,Pryce St Mountain Ash,2024-01-24T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,41.12
552239,Pryce St Mountain Ash,2024-01-24T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,57.62
552239,Pryce St Mountain Ash,2024-01-24T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.25
552239,Pryce St Mountain Ash,2024-01-24T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,13.19
552239,Pryce St Mountain Ash,2024-01-24T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.06
552239,Pryce St Mountain Ash,2024-01-24T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.0
552239,Pryce St Mountain Ash,2024-01-24T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97229
552239,Pryce St Mountain Ash,2024-01-24T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92959
552239,Pryce St Mountain Ash,2024-01-24T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94891
552239,Pryce St Mountain Ash,2024-01-24T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-24T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-24T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-24T07:10:00.000+00:00,feeder,1,N Current (Min),A,37.12
552239,Pryce St Mountain Ash,2024-01-24T07:10:00.000+00:00,feeder,1,N Current (Max),A,8.62
552239,Pryce St Mountain Ash,2024-01-24T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,10.0
552239,Pryce St Mountain Ash,2024-01-24T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,31.62
552239,Pryce St Mountain Ash,2024-01-24T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.38
552239,Pryce St Mountain Ash,2024-01-24T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,13.62
552239,Pryce St Mountain Ash,2024-01-24T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,21.5
552239,Pryce St Mountain Ash,2024-01-24T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.38
552239,Pryce St Mountain Ash,2024-01-24T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,8.25
552239,Pryce St Mountain Ash,2024-01-24T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,42.5
552239,Pryce St Mountain Ash,2024-01-24T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
552239,Pryce St Mountain Ash,2024-01-24T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.67
552239,Pryce St Mountain Ash,2024-01-24T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.78
552239,Pryce St Mountain Ash,2024-01-24T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
552239,Pryce St Mountain Ash,2024-01-24T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.17
552239,Pryce St Mountain Ash,2024-01-24T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.3
552239,Pryce St Mountain Ash,2024-01-24T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
552239,Pryce St Mountain Ash,2024-01-24T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.03
552239,Pryce St Mountain Ash,2024-01-24T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.95
552239,Pryce St Mountain Ash,2024-01-24T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
552239,Pryce St Mountain Ash,2024-01-24T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
552239,Pryce St Mountain Ash,2024-01-24T07:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
552239,Pryce St Mountain Ash,2024-01-24T07:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
552239,Pryce St Mountain Ash,2024-01-24T07:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
552239,Pryce St Mountain Ash,2024-01-24T07:10:00.000+00:00,busbar,,N Current (Min),A,32.38
552239,Pryce St Mountain Ash,2024-01-24T07:10:00.000+00:00,busbar,,N Current (Max),A,130.62
552239,Pryce St Mountain Ash,2024-01-24T07:10:00.000+00:00,busbar,,N Current (RMS),A,46.88
552239,Pryce St Mountain Ash,2024-01-24T07:10:00.000+00:00,busbar,,L3 Current (Min),A,99.5
552239,Pryce St Mountain Ash,2024-01-24T07:10:00.000+00:00,busbar,,L3 Current (Max),A,126.62
552239,Pryce St Mountain Ash,2024-01-24T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.62
552239,Pryce St Mountain Ash,2024-01-24T07:10:00.000+00:00,busbar,,L2 Current (Min),A,63.88
552239,Pryce St Mountain Ash,2024-01-24T07:10:00.000+00:00,busbar,,L2 Current (Max),A,119.25
552239,Pryce St Mountain Ash,2024-01-24T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.12
552239,Pryce St Mountain Ash,2024-01-24T07:10:00.000+00:00,busbar,,L1 Current (Min),A,110.12
552239,Pryce St Mountain Ash,2024-01-24T07:10:00.000+00:00,busbar,,L1 Current (Max),A,224.75
552239,Pryce St Mountain Ash,2024-01-24T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.12
552239,Pryce St Mountain Ash,2024-01-24T07:10:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T07:10:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.44
552239,Pryce St Mountain Ash,2024-01-24T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.81
552239,Pryce St Mountain Ash,2024-01-24T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,13.31
552239,Pryce St Mountain Ash,2024-01-24T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99048
552239,Pryce St Mountain Ash,2024-01-24T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97635
552239,Pryce St Mountain Ash,2024-01-24T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97037
552239,Pryce St Mountain Ash,2024-01-24T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
552239,Pryce St Mountain Ash,2024-01-24T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
552239,Pryce St Mountain Ash,2024-01-24T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
552239,Pryce St Mountain Ash,2024-01-24T07:00:00.000+00:00,feeder,4,N Current (Min),A,10.12
552239,Pryce St Mountain Ash,2024-01-24T07:00:00.000+00:00,feeder,4,N Current (Max),A,92.5
552239,Pryce St Mountain Ash,2024-01-24T07:00:00.000+00:00,feeder,4,N Current (RMS),A,18.88
552239,Pryce St Mountain Ash,2024-01-24T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,45.38
552239,Pryce St Mountain Ash,2024-01-24T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,58.38
552239,Pryce St Mountain Ash,2024-01-24T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,48.0
552239,Pryce St Mountain Ash,2024-01-24T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,29.62
552239,Pryce St Mountain Ash,2024-01-24T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,60.75
552239,Pryce St Mountain Ash,2024-01-24T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,42.0
552239,Pryce St Mountain Ash,2024-01-24T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,24.75
552239,Pryce St Mountain Ash,2024-01-24T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,138.62
552239,Pryce St Mountain Ash,2024-01-24T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.38
552239,Pryce St Mountain Ash,2024-01-24T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.88
552239,Pryce St Mountain Ash,2024-01-24T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.75
552239,Pryce St Mountain Ash,2024-01-24T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,19.94
552239,Pryce St Mountain Ash,2024-01-24T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
552239,Pryce St Mountain Ash,2024-01-24T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98532
552239,Pryce St Mountain Ash,2024-01-24T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94324
552239,Pryce St Mountain Ash,2024-01-24T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85144
552239,Pryce St Mountain Ash,2024-01-24T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
552239,Pryce St Mountain Ash,2024-01-24T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-24T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
552239,Pryce St Mountain Ash,2024-01-24T07:00:00.000+00:00,feeder,3,N Current (Min),A,11.88
552239,Pryce St Mountain Ash,2024-01-24T07:00:00.000+00:00,feeder,3,N Current (Max),A,28.75
552239,Pryce St Mountain Ash,2024-01-24T07:00:00.000+00:00,feeder,3,N Current (RMS),A,16.88
552239,Pryce St Mountain Ash,2024-01-24T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,35.5
552239,Pryce St Mountain Ash,2024-01-24T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,50.0
552239,Pryce St Mountain Ash,2024-01-24T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.62
552239,Pryce St Mountain Ash,2024-01-24T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.75
552239,Pryce St Mountain Ash,2024-01-24T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,13.5
552239,Pryce St Mountain Ash,2024-01-24T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.62
552239,Pryce St Mountain Ash,2024-01-24T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,21.88
552239,Pryce St Mountain Ash,2024-01-24T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,53.12
552239,Pryce St Mountain Ash,2024-01-24T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.5
552239,Pryce St Mountain Ash,2024-01-24T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.19
552239,Pryce St Mountain Ash,2024-01-24T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.5
552239,Pryce St Mountain Ash,2024-01-24T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.31
552239,Pryce St Mountain Ash,2024-01-24T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93433
552239,Pryce St Mountain Ash,2024-01-24T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94928
552239,Pryce St Mountain Ash,2024-01-24T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97894
552239,Pryce St Mountain Ash,2024-01-24T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-24T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-24T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
552239,Pryce St Mountain Ash,2024-01-24T07:00:00.000+00:00,feeder,2,N Current (Min),A,7.88
552239,Pryce St Mountain Ash,2024-01-24T07:00:00.000+00:00,feeder,2,N Current (Max),A,48.62
552239,Pryce St Mountain Ash,2024-01-24T07:00:00.000+00:00,feeder,2,N Current (RMS),A,30.38
552239,Pryce St Mountain Ash,2024-01-24T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,6.12
552239,Pryce St Mountain Ash,2024-01-24T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,25.0
552239,Pryce St Mountain Ash,2024-01-24T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.75
552239,Pryce St Mountain Ash,2024-01-24T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,10.62
552239,Pryce St Mountain Ash,2024-01-24T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,26.75
552239,Pryce St Mountain Ash,2024-01-24T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.75
552239,Pryce St Mountain Ash,2024-01-24T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,4.88
552239,Pryce St Mountain Ash,2024-01-24T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,56.62
552239,Pryce St Mountain Ash,2024-01-24T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.62
552239,Pryce St Mountain Ash,2024-01-24T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.5
552239,Pryce St Mountain Ash,2024-01-24T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.44
552239,Pryce St Mountain Ash,2024-01-24T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.69
552239,Pryce St Mountain Ash,2024-01-24T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97314
552239,Pryce St Mountain Ash,2024-01-24T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96216
552239,Pryce St Mountain Ash,2024-01-24T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94079
552239,Pryce St Mountain Ash,2024-01-24T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-24T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
552239,Pryce St Mountain Ash,2024-01-24T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-24T07:00:00.000+00:00,feeder,1,N Current (Min),A,20.12
552239,Pryce St Mountain Ash,2024-01-24T07:00:00.000+00:00,feeder,1,N Current (Max),A,11.25
552239,Pryce St Mountain Ash,2024-01-24T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,10.0
552239,Pryce St Mountain Ash,2024-01-24T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,23.12
552239,Pryce St Mountain Ash,2024-01-24T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
552239,Pryce St Mountain Ash,2024-01-24T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,15.75
552239,Pryce St Mountain Ash,2024-01-24T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,34.12
552239,Pryce St Mountain Ash,2024-01-24T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
552239,Pryce St Mountain Ash,2024-01-24T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,7.88
552239,Pryce St Mountain Ash,2024-01-24T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,24.38
552239,Pryce St Mountain Ash,2024-01-24T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.25
552239,Pryce St Mountain Ash,2024-01-24T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,235.64
552239,Pryce St Mountain Ash,2024-01-24T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.75
552239,Pryce St Mountain Ash,2024-01-24T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
552239,Pryce St Mountain Ash,2024-01-24T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,235.38
552239,Pryce St Mountain Ash,2024-01-24T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.3
552239,Pryce St Mountain Ash,2024-01-24T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
552239,Pryce St Mountain Ash,2024-01-24T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,233.16
552239,Pryce St Mountain Ash,2024-01-24T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.66
552239,Pryce St Mountain Ash,2024-01-24T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
552239,Pryce St Mountain Ash,2024-01-24T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
552239,Pryce St Mountain Ash,2024-01-24T07:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
552239,Pryce St Mountain Ash,2024-01-24T07:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
552239,Pryce St Mountain Ash,2024-01-24T07:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
552239,Pryce St Mountain Ash,2024-01-24T07:00:00.000+00:00,busbar,,N Current (Min),A,31.5
552239,Pryce St Mountain Ash,2024-01-24T07:00:00.000+00:00,busbar,,N Current (Max),A,98.75
552239,Pryce St Mountain Ash,2024-01-24T07:00:00.000+00:00,busbar,,N Current (RMS),A,40.5
552239,Pryce St Mountain Ash,2024-01-24T07:00:00.000+00:00,busbar,,L3 Current (Min),A,99.38
552239,Pryce St Mountain Ash,2024-01-24T07:00:00.000+00:00,busbar,,L3 Current (Max),A,127.5
552239,Pryce St Mountain Ash,2024-01-24T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
552239,Pryce St Mountain Ash,2024-01-24T07:00:00.000+00:00,busbar,,L2 Current (Min),A,67.12
552239,Pryce St Mountain Ash,2024-01-24T07:00:00.000+00:00,busbar,,L2 Current (Max),A,102.75
552239,Pryce St Mountain Ash,2024-01-24T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.88
552239,Pryce St Mountain Ash,2024-01-24T07:00:00.000+00:00,busbar,,L1 Current (Min),A,72.25
552239,Pryce St Mountain Ash,2024-01-24T07:00:00.000+00:00,busbar,,L1 Current (Max),A,189.12
552239,Pryce St Mountain Ash,2024-01-24T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.38
552239,Pryce St Mountain Ash,2024-01-24T07:00:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T07:00:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,9.13
552239,Pryce St Mountain Ash,2024-01-24T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,12.0
552239,Pryce St Mountain Ash,2024-01-24T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,8.31
552239,Pryce St Mountain Ash,2024-01-24T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98462
552239,Pryce St Mountain Ash,2024-01-24T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97354
552239,Pryce St Mountain Ash,2024-01-24T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97244
552239,Pryce St Mountain Ash,2024-01-24T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
552239,Pryce St Mountain Ash,2024-01-24T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
552239,Pryce St Mountain Ash,2024-01-24T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
552239,Pryce St Mountain Ash,2024-01-24T06:50:00.000+00:00,feeder,4,N Current (Min),A,10.5
552239,Pryce St Mountain Ash,2024-01-24T06:50:00.000+00:00,feeder,4,N Current (Max),A,87.38
552239,Pryce St Mountain Ash,2024-01-24T06:50:00.000+00:00,feeder,4,N Current (RMS),A,19.5
552239,Pryce St Mountain Ash,2024-01-24T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,47.88
552239,Pryce St Mountain Ash,2024-01-24T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,60.0
552239,Pryce St Mountain Ash,2024-01-24T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,50.0
552239,Pryce St Mountain Ash,2024-01-24T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,29.25
552239,Pryce St Mountain Ash,2024-01-24T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,59.62
552239,Pryce St Mountain Ash,2024-01-24T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,43.38
552239,Pryce St Mountain Ash,2024-01-24T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,23.5
552239,Pryce St Mountain Ash,2024-01-24T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,133.5
552239,Pryce St Mountain Ash,2024-01-24T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,34.62
552239,Pryce St Mountain Ash,2024-01-24T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.94
552239,Pryce St Mountain Ash,2024-01-24T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.12
552239,Pryce St Mountain Ash,2024-01-24T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,27.56
552239,Pryce St Mountain Ash,2024-01-24T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
552239,Pryce St Mountain Ash,2024-01-24T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98267
552239,Pryce St Mountain Ash,2024-01-24T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94293
552239,Pryce St Mountain Ash,2024-01-24T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90964
552239,Pryce St Mountain Ash,2024-01-24T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
552239,Pryce St Mountain Ash,2024-01-24T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
552239,Pryce St Mountain Ash,2024-01-24T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
552239,Pryce St Mountain Ash,2024-01-24T06:50:00.000+00:00,feeder,3,N Current (Min),A,11.0
552239,Pryce St Mountain Ash,2024-01-24T06:50:00.000+00:00,feeder,3,N Current (Max),A,24.62
552239,Pryce St Mountain Ash,2024-01-24T06:50:00.000+00:00,feeder,3,N Current (RMS),A,17.25
552239,Pryce St Mountain Ash,2024-01-24T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,31.62
552239,Pryce St Mountain Ash,2024-01-24T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,46.0
552239,Pryce St Mountain Ash,2024-01-24T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.75
552239,Pryce St Mountain Ash,2024-01-24T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.12
552239,Pryce St Mountain Ash,2024-01-24T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,12.5
552239,Pryce St Mountain Ash,2024-01-24T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
552239,Pryce St Mountain Ash,2024-01-24T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,25.0
552239,Pryce St Mountain Ash,2024-01-24T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,46.88
552239,Pryce St Mountain Ash,2024-01-24T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.25
552239,Pryce St Mountain Ash,2024-01-24T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.44
552239,Pryce St Mountain Ash,2024-01-24T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.25
552239,Pryce St Mountain Ash,2024-01-24T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.25
552239,Pryce St Mountain Ash,2024-01-24T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87607
552239,Pryce St Mountain Ash,2024-01-24T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96149
552239,Pryce St Mountain Ash,2024-01-24T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97632
552239,Pryce St Mountain Ash,2024-01-24T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-24T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
552239,Pryce St Mountain Ash,2024-01-24T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-24T06:50:00.000+00:00,feeder,2,N Current (Min),A,6.25
552239,Pryce St Mountain Ash,2024-01-24T06:50:00.000+00:00,feeder,2,N Current (Max),A,28.25
552239,Pryce St Mountain Ash,2024-01-24T06:50:00.000+00:00,feeder,2,N Current (RMS),A,15.38
552239,Pryce St Mountain Ash,2024-01-24T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,6.12
552239,Pryce St Mountain Ash,2024-01-24T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,19.38
552239,Pryce St Mountain Ash,2024-01-24T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.25
552239,Pryce St Mountain Ash,2024-01-24T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,11.25
552239,Pryce St Mountain Ash,2024-01-24T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,32.0
552239,Pryce St Mountain Ash,2024-01-24T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.88
552239,Pryce St Mountain Ash,2024-01-24T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,5.0
552239,Pryce St Mountain Ash,2024-01-24T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,20.88
552239,Pryce St Mountain Ash,2024-01-24T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.88
552239,Pryce St Mountain Ash,2024-01-24T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,10.5
552239,Pryce St Mountain Ash,2024-01-24T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.13
552239,Pryce St Mountain Ash,2024-01-24T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.81
552239,Pryce St Mountain Ash,2024-01-24T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95929
552239,Pryce St Mountain Ash,2024-01-24T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95624
552239,Pryce St Mountain Ash,2024-01-24T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94903
552239,Pryce St Mountain Ash,2024-01-24T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-24T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
552239,Pryce St Mountain Ash,2024-01-24T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-24T06:50:00.000+00:00,feeder,1,N Current (Min),A,19.75
552239,Pryce St Mountain Ash,2024-01-24T06:50:00.000+00:00,feeder,1,N Current (Max),A,11.12
552239,Pryce St Mountain Ash,2024-01-24T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,12.62
552239,Pryce St Mountain Ash,2024-01-24T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,24.88
552239,Pryce St Mountain Ash,2024-01-24T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.12
552239,Pryce St Mountain Ash,2024-01-24T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,14.12
552239,Pryce St Mountain Ash,2024-01-24T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,34.12
552239,Pryce St Mountain Ash,2024-01-24T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.62
552239,Pryce St Mountain Ash,2024-01-24T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,8.12
552239,Pryce St Mountain Ash,2024-01-24T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,21.25
552239,Pryce St Mountain Ash,2024-01-24T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.62
552239,Pryce St Mountain Ash,2024-01-24T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,235.86
552239,Pryce St Mountain Ash,2024-01-24T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,238.38
552239,Pryce St Mountain Ash,2024-01-24T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.92
552239,Pryce St Mountain Ash,2024-01-24T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,235.61
552239,Pryce St Mountain Ash,2024-01-24T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.23
552239,Pryce St Mountain Ash,2024-01-24T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.8
552239,Pryce St Mountain Ash,2024-01-24T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,233.17
552239,Pryce St Mountain Ash,2024-01-24T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,236.78
552239,Pryce St Mountain Ash,2024-01-24T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.3
552239,Pryce St Mountain Ash,2024-01-24T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
552239,Pryce St Mountain Ash,2024-01-24T06:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
552239,Pryce St Mountain Ash,2024-01-24T06:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
552239,Pryce St Mountain Ash,2024-01-24T06:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
552239,Pryce St Mountain Ash,2024-01-24T06:50:00.000+00:00,busbar,,N Current (Min),A,29.0
552239,Pryce St Mountain Ash,2024-01-24T06:50:00.000+00:00,busbar,,N Current (Max),A,108.62
552239,Pryce St Mountain Ash,2024-01-24T06:50:00.000+00:00,busbar,,N Current (RMS),A,32.75
552239,Pryce St Mountain Ash,2024-01-24T06:50:00.000+00:00,busbar,,L3 Current (Min),A,100.5
552239,Pryce St Mountain Ash,2024-01-24T06:50:00.000+00:00,busbar,,L3 Current (Max),A,119.38
552239,Pryce St Mountain Ash,2024-01-24T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
552239,Pryce St Mountain Ash,2024-01-24T06:50:00.000+00:00,busbar,,L2 Current (Min),A,66.38
552239,Pryce St Mountain Ash,2024-01-24T06:50:00.000+00:00,busbar,,L2 Current (Max),A,113.75
552239,Pryce St Mountain Ash,2024-01-24T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.12
552239,Pryce St Mountain Ash,2024-01-24T06:50:00.000+00:00,busbar,,L1 Current (Min),A,69.12
552239,Pryce St Mountain Ash,2024-01-24T06:50:00.000+00:00,busbar,,L1 Current (Max),A,192.0
552239,Pryce St Mountain Ash,2024-01-24T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.25
552239,Pryce St Mountain Ash,2024-01-24T06:50:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T06:50:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,8.13
552239,Pryce St Mountain Ash,2024-01-24T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,8.87
552239,Pryce St Mountain Ash,2024-01-24T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.81
552239,Pryce St Mountain Ash,2024-01-24T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98724
552239,Pryce St Mountain Ash,2024-01-24T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97656
552239,Pryce St Mountain Ash,2024-01-24T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97574
552239,Pryce St Mountain Ash,2024-01-24T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
552239,Pryce St Mountain Ash,2024-01-24T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
552239,Pryce St Mountain Ash,2024-01-24T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
552239,Pryce St Mountain Ash,2024-01-24T06:40:00.000+00:00,feeder,4,N Current (Min),A,10.25
552239,Pryce St Mountain Ash,2024-01-24T06:40:00.000+00:00,feeder,4,N Current (Max),A,90.88
552239,Pryce St Mountain Ash,2024-01-24T06:40:00.000+00:00,feeder,4,N Current (RMS),A,22.88
552239,Pryce St Mountain Ash,2024-01-24T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,47.88
552239,Pryce St Mountain Ash,2024-01-24T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,57.5
552239,Pryce St Mountain Ash,2024-01-24T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,49.25
552239,Pryce St Mountain Ash,2024-01-24T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,33.5
552239,Pryce St Mountain Ash,2024-01-24T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,68.75
552239,Pryce St Mountain Ash,2024-01-24T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,46.75
552239,Pryce St Mountain Ash,2024-01-24T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,22.12
552239,Pryce St Mountain Ash,2024-01-24T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,136.5
552239,Pryce St Mountain Ash,2024-01-24T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.5
552239,Pryce St Mountain Ash,2024-01-24T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.13
552239,Pryce St Mountain Ash,2024-01-24T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.5
552239,Pryce St Mountain Ash,2024-01-24T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,33.44
552239,Pryce St Mountain Ash,2024-01-24T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97977
552239,Pryce St Mountain Ash,2024-01-24T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93716
552239,Pryce St Mountain Ash,2024-01-24T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8775
552239,Pryce St Mountain Ash,2024-01-24T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
552239,Pryce St Mountain Ash,2024-01-24T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
552239,Pryce St Mountain Ash,2024-01-24T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-24T06:40:00.000+00:00,feeder,3,N Current (Min),A,9.38
552239,Pryce St Mountain Ash,2024-01-24T06:40:00.000+00:00,feeder,3,N Current (Max),A,30.12
552239,Pryce St Mountain Ash,2024-01-24T06:40:00.000+00:00,feeder,3,N Current (RMS),A,16.25
552239,Pryce St Mountain Ash,2024-01-24T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,28.62
552239,Pryce St Mountain Ash,2024-01-24T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,49.0
552239,Pryce St Mountain Ash,2024-01-24T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.5
552239,Pryce St Mountain Ash,2024-01-24T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,4.62
552239,Pryce St Mountain Ash,2024-01-24T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,11.62
552239,Pryce St Mountain Ash,2024-01-24T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
552239,Pryce St Mountain Ash,2024-01-24T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,15.12
552239,Pryce St Mountain Ash,2024-01-24T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,35.0
552239,Pryce St Mountain Ash,2024-01-24T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.62
552239,Pryce St Mountain Ash,2024-01-24T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.75
552239,Pryce St Mountain Ash,2024-01-24T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.56
552239,Pryce St Mountain Ash,2024-01-24T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.25
552239,Pryce St Mountain Ash,2024-01-24T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88708
552239,Pryce St Mountain Ash,2024-01-24T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92782
552239,Pryce St Mountain Ash,2024-01-24T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97522
552239,Pryce St Mountain Ash,2024-01-24T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-24T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-24T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-24T06:40:00.000+00:00,feeder,2,N Current (Min),A,6.0
552239,Pryce St Mountain Ash,2024-01-24T06:40:00.000+00:00,feeder,2,N Current (Max),A,17.0
552239,Pryce St Mountain Ash,2024-01-24T06:40:00.000+00:00,feeder,2,N Current (RMS),A,9.88
552239,Pryce St Mountain Ash,2024-01-24T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,6.25
552239,Pryce St Mountain Ash,2024-01-24T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,19.62
552239,Pryce St Mountain Ash,2024-01-24T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
552239,Pryce St Mountain Ash,2024-01-24T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,11.5
552239,Pryce St Mountain Ash,2024-01-24T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,19.5
552239,Pryce St Mountain Ash,2024-01-24T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.88
552239,Pryce St Mountain Ash,2024-01-24T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,5.25
552239,Pryce St Mountain Ash,2024-01-24T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,21.25
552239,Pryce St Mountain Ash,2024-01-24T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.62
552239,Pryce St Mountain Ash,2024-01-24T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,14.31
552239,Pryce St Mountain Ash,2024-01-24T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.87
552239,Pryce St Mountain Ash,2024-01-24T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.63
552239,Pryce St Mountain Ash,2024-01-24T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95868
552239,Pryce St Mountain Ash,2024-01-24T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94214
552239,Pryce St Mountain Ash,2024-01-24T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96982
552239,Pryce St Mountain Ash,2024-01-24T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-24T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-24T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-24T06:40:00.000+00:00,feeder,1,N Current (Min),A,19.0
552239,Pryce St Mountain Ash,2024-01-24T06:40:00.000+00:00,feeder,1,N Current (Max),A,8.5
552239,Pryce St Mountain Ash,2024-01-24T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,12.75
552239,Pryce St Mountain Ash,2024-01-24T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,22.25
552239,Pryce St Mountain Ash,2024-01-24T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.12
552239,Pryce St Mountain Ash,2024-01-24T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,14.0
552239,Pryce St Mountain Ash,2024-01-24T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,33.88
552239,Pryce St Mountain Ash,2024-01-24T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
552239,Pryce St Mountain Ash,2024-01-24T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,8.12
552239,Pryce St Mountain Ash,2024-01-24T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,17.38
552239,Pryce St Mountain Ash,2024-01-24T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.25
552239,Pryce St Mountain Ash,2024-01-24T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,236.38
552239,Pryce St Mountain Ash,2024-01-24T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,237.66
552239,Pryce St Mountain Ash,2024-01-24T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.06
552239,Pryce St Mountain Ash,2024-01-24T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,236.08
552239,Pryce St Mountain Ash,2024-01-24T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,237.67
552239,Pryce St Mountain Ash,2024-01-24T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.89
552239,Pryce St Mountain Ash,2024-01-24T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,233.8
552239,Pryce St Mountain Ash,2024-01-24T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,236.45
552239,Pryce St Mountain Ash,2024-01-24T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.66
552239,Pryce St Mountain Ash,2024-01-24T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
552239,Pryce St Mountain Ash,2024-01-24T06:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
552239,Pryce St Mountain Ash,2024-01-24T06:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
552239,Pryce St Mountain Ash,2024-01-24T06:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
552239,Pryce St Mountain Ash,2024-01-24T06:40:00.000+00:00,busbar,,N Current (Min),A,29.75
552239,Pryce St Mountain Ash,2024-01-24T06:40:00.000+00:00,busbar,,N Current (Max),A,84.5
552239,Pryce St Mountain Ash,2024-01-24T06:40:00.000+00:00,busbar,,N Current (RMS),A,41.25
552239,Pryce St Mountain Ash,2024-01-24T06:40:00.000+00:00,busbar,,L3 Current (Min),A,96.0
552239,Pryce St Mountain Ash,2024-01-24T06:40:00.000+00:00,busbar,,L3 Current (Max),A,123.62
552239,Pryce St Mountain Ash,2024-01-24T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.88
552239,Pryce St Mountain Ash,2024-01-24T06:40:00.000+00:00,busbar,,L2 Current (Min),A,64.75
552239,Pryce St Mountain Ash,2024-01-24T06:40:00.000+00:00,busbar,,L2 Current (Max),A,107.75
552239,Pryce St Mountain Ash,2024-01-24T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.38
552239,Pryce St Mountain Ash,2024-01-24T06:40:00.000+00:00,busbar,,L1 Current (Min),A,55.38
