Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552239,Pryce St Mountain Ash,2024-01-24T06:40:00.000+00:00,busbar,,L1 Current (Max),A,164.25
552239,Pryce St Mountain Ash,2024-01-24T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
552239,Pryce St Mountain Ash,2024-01-24T06:40:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T06:40:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,8.06
552239,Pryce St Mountain Ash,2024-01-24T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,14.81
552239,Pryce St Mountain Ash,2024-01-24T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,10.37
552239,Pryce St Mountain Ash,2024-01-24T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98206
552239,Pryce St Mountain Ash,2024-01-24T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97519
552239,Pryce St Mountain Ash,2024-01-24T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96793
552239,Pryce St Mountain Ash,2024-01-24T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
552239,Pryce St Mountain Ash,2024-01-24T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
552239,Pryce St Mountain Ash,2024-01-24T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
552239,Pryce St Mountain Ash,2024-01-24T06:30:00.000+00:00,feeder,4,N Current (Min),A,9.88
552239,Pryce St Mountain Ash,2024-01-24T06:30:00.000+00:00,feeder,4,N Current (Max),A,95.88
552239,Pryce St Mountain Ash,2024-01-24T06:30:00.000+00:00,feeder,4,N Current (RMS),A,17.62
552239,Pryce St Mountain Ash,2024-01-24T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,40.62
552239,Pryce St Mountain Ash,2024-01-24T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,59.5
552239,Pryce St Mountain Ash,2024-01-24T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,45.62
552239,Pryce St Mountain Ash,2024-01-24T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,24.5
552239,Pryce St Mountain Ash,2024-01-24T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,48.0
552239,Pryce St Mountain Ash,2024-01-24T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.5
552239,Pryce St Mountain Ash,2024-01-24T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,23.38
552239,Pryce St Mountain Ash,2024-01-24T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,133.38
552239,Pryce St Mountain Ash,2024-01-24T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,34.0
552239,Pryce St Mountain Ash,2024-01-24T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.69
552239,Pryce St Mountain Ash,2024-01-24T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.31
552239,Pryce St Mountain Ash,2024-01-24T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,19.0
552239,Pryce St Mountain Ash,2024-01-24T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97772
552239,Pryce St Mountain Ash,2024-01-24T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94589
552239,Pryce St Mountain Ash,2024-01-24T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92468
552239,Pryce St Mountain Ash,2024-01-24T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
552239,Pryce St Mountain Ash,2024-01-24T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-24T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
552239,Pryce St Mountain Ash,2024-01-24T06:30:00.000+00:00,feeder,3,N Current (Min),A,8.38
552239,Pryce St Mountain Ash,2024-01-24T06:30:00.000+00:00,feeder,3,N Current (Max),A,24.5
552239,Pryce St Mountain Ash,2024-01-24T06:30:00.000+00:00,feeder,3,N Current (RMS),A,14.0
552239,Pryce St Mountain Ash,2024-01-24T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,28.38
552239,Pryce St Mountain Ash,2024-01-24T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,42.5
552239,Pryce St Mountain Ash,2024-01-24T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.5
552239,Pryce St Mountain Ash,2024-01-24T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,4.88
552239,Pryce St Mountain Ash,2024-01-24T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,18.0
552239,Pryce St Mountain Ash,2024-01-24T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
552239,Pryce St Mountain Ash,2024-01-24T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,23.25
552239,Pryce St Mountain Ash,2024-01-24T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,42.25
552239,Pryce St Mountain Ash,2024-01-24T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.5
552239,Pryce St Mountain Ash,2024-01-24T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.94
552239,Pryce St Mountain Ash,2024-01-24T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.25
552239,Pryce St Mountain Ash,2024-01-24T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.06
552239,Pryce St Mountain Ash,2024-01-24T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85574
552239,Pryce St Mountain Ash,2024-01-24T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91781
552239,Pryce St Mountain Ash,2024-01-24T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98322
552239,Pryce St Mountain Ash,2024-01-24T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
552239,Pryce St Mountain Ash,2024-01-24T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-24T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-24T06:30:00.000+00:00,feeder,2,N Current (Min),A,7.0
552239,Pryce St Mountain Ash,2024-01-24T06:30:00.000+00:00,feeder,2,N Current (Max),A,19.5
552239,Pryce St Mountain Ash,2024-01-24T06:30:00.000+00:00,feeder,2,N Current (RMS),A,11.5
552239,Pryce St Mountain Ash,2024-01-24T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,6.12
552239,Pryce St Mountain Ash,2024-01-24T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,14.25
552239,Pryce St Mountain Ash,2024-01-24T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.88
552239,Pryce St Mountain Ash,2024-01-24T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,10.5
552239,Pryce St Mountain Ash,2024-01-24T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,18.62
552239,Pryce St Mountain Ash,2024-01-24T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.25
552239,Pryce St Mountain Ash,2024-01-24T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,5.38
552239,Pryce St Mountain Ash,2024-01-24T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,22.75
552239,Pryce St Mountain Ash,2024-01-24T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.25
552239,Pryce St Mountain Ash,2024-01-24T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,15.57
552239,Pryce St Mountain Ash,2024-01-24T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.31
552239,Pryce St Mountain Ash,2024-01-24T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.56
552239,Pryce St Mountain Ash,2024-01-24T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96237
552239,Pryce St Mountain Ash,2024-01-24T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92209
552239,Pryce St Mountain Ash,2024-01-24T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93045
552239,Pryce St Mountain Ash,2024-01-24T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-24T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-24T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-24T06:30:00.000+00:00,feeder,1,N Current (Min),A,15.38
552239,Pryce St Mountain Ash,2024-01-24T06:30:00.000+00:00,feeder,1,N Current (Max),A,7.75
552239,Pryce St Mountain Ash,2024-01-24T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,12.88
552239,Pryce St Mountain Ash,2024-01-24T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,25.38
552239,Pryce St Mountain Ash,2024-01-24T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.12
552239,Pryce St Mountain Ash,2024-01-24T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,12.88
552239,Pryce St Mountain Ash,2024-01-24T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,26.12
552239,Pryce St Mountain Ash,2024-01-24T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
552239,Pryce St Mountain Ash,2024-01-24T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,7.25
552239,Pryce St Mountain Ash,2024-01-24T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,18.5
552239,Pryce St Mountain Ash,2024-01-24T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.25
552239,Pryce St Mountain Ash,2024-01-24T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,236.5
552239,Pryce St Mountain Ash,2024-01-24T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,237.84
552239,Pryce St Mountain Ash,2024-01-24T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
552239,Pryce St Mountain Ash,2024-01-24T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,236.67
552239,Pryce St Mountain Ash,2024-01-24T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,237.78
552239,Pryce St Mountain Ash,2024-01-24T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.25
552239,Pryce St Mountain Ash,2024-01-24T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,234.09
552239,Pryce St Mountain Ash,2024-01-24T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,236.38
552239,Pryce St Mountain Ash,2024-01-24T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.78
552239,Pryce St Mountain Ash,2024-01-24T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
552239,Pryce St Mountain Ash,2024-01-24T06:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
552239,Pryce St Mountain Ash,2024-01-24T06:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
552239,Pryce St Mountain Ash,2024-01-24T06:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
552239,Pryce St Mountain Ash,2024-01-24T06:30:00.000+00:00,busbar,,N Current (Min),A,28.5
552239,Pryce St Mountain Ash,2024-01-24T06:30:00.000+00:00,busbar,,N Current (Max),A,107.38
552239,Pryce St Mountain Ash,2024-01-24T06:30:00.000+00:00,busbar,,N Current (RMS),A,35.62
552239,Pryce St Mountain Ash,2024-01-24T06:30:00.000+00:00,busbar,,L3 Current (Min),A,90.12
552239,Pryce St Mountain Ash,2024-01-24T06:30:00.000+00:00,busbar,,L3 Current (Max),A,116.5
552239,Pryce St Mountain Ash,2024-01-24T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.25
552239,Pryce St Mountain Ash,2024-01-24T06:30:00.000+00:00,busbar,,L2 Current (Min),A,53.88
552239,Pryce St Mountain Ash,2024-01-24T06:30:00.000+00:00,busbar,,L2 Current (Max),A,85.25
552239,Pryce St Mountain Ash,2024-01-24T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.25
552239,Pryce St Mountain Ash,2024-01-24T06:30:00.000+00:00,busbar,,L1 Current (Min),A,60.12
552239,Pryce St Mountain Ash,2024-01-24T06:30:00.000+00:00,busbar,,L1 Current (Max),A,180.12
552239,Pryce St Mountain Ash,2024-01-24T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
552239,Pryce St Mountain Ash,2024-01-24T06:30:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T06:30:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,7.87
552239,Pryce St Mountain Ash,2024-01-24T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,9.06
552239,Pryce St Mountain Ash,2024-01-24T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.19
552239,Pryce St Mountain Ash,2024-01-24T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
552239,Pryce St Mountain Ash,2024-01-24T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98935
552239,Pryce St Mountain Ash,2024-01-24T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96518
552239,Pryce St Mountain Ash,2024-01-24T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97168
552239,Pryce St Mountain Ash,2024-01-24T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
552239,Pryce St Mountain Ash,2024-01-24T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
552239,Pryce St Mountain Ash,2024-01-24T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
552239,Pryce St Mountain Ash,2024-01-24T06:20:00.000+00:00,feeder,4,N Current (Min),A,10.38
552239,Pryce St Mountain Ash,2024-01-24T06:20:00.000+00:00,feeder,4,N Current (Max),A,80.25
552239,Pryce St Mountain Ash,2024-01-24T06:20:00.000+00:00,feeder,4,N Current (RMS),A,23.62
552239,Pryce St Mountain Ash,2024-01-24T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,38.75
552239,Pryce St Mountain Ash,2024-01-24T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,56.38
552239,Pryce St Mountain Ash,2024-01-24T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,45.5
552239,Pryce St Mountain Ash,2024-01-24T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,30.38
552239,Pryce St Mountain Ash,2024-01-24T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,102.25
552239,Pryce St Mountain Ash,2024-01-24T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,45.62
552239,Pryce St Mountain Ash,2024-01-24T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,23.75
552239,Pryce St Mountain Ash,2024-01-24T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,47.38
552239,Pryce St Mountain Ash,2024-01-24T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,30.88
552239,Pryce St Mountain Ash,2024-01-24T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.25
552239,Pryce St Mountain Ash,2024-01-24T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,20.75
552239,Pryce St Mountain Ash,2024-01-24T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,23.88
552239,Pryce St Mountain Ash,2024-01-24T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
552239,Pryce St Mountain Ash,2024-01-24T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98315
552239,Pryce St Mountain Ash,2024-01-24T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92377
552239,Pryce St Mountain Ash,2024-01-24T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8707
552239,Pryce St Mountain Ash,2024-01-24T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
552239,Pryce St Mountain Ash,2024-01-24T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-24T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
552239,Pryce St Mountain Ash,2024-01-24T06:20:00.000+00:00,feeder,3,N Current (Min),A,10.38
552239,Pryce St Mountain Ash,2024-01-24T06:20:00.000+00:00,feeder,3,N Current (Max),A,23.88
552239,Pryce St Mountain Ash,2024-01-24T06:20:00.000+00:00,feeder,3,N Current (RMS),A,15.0
552239,Pryce St Mountain Ash,2024-01-24T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,32.38
552239,Pryce St Mountain Ash,2024-01-24T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,46.12
552239,Pryce St Mountain Ash,2024-01-24T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.12
552239,Pryce St Mountain Ash,2024-01-24T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.0
552239,Pryce St Mountain Ash,2024-01-24T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,15.62
552239,Pryce St Mountain Ash,2024-01-24T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.12
552239,Pryce St Mountain Ash,2024-01-24T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,20.38
552239,Pryce St Mountain Ash,2024-01-24T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,47.25
552239,Pryce St Mountain Ash,2024-01-24T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.38
552239,Pryce St Mountain Ash,2024-01-24T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.0
552239,Pryce St Mountain Ash,2024-01-24T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.06
552239,Pryce St Mountain Ash,2024-01-24T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.63
552239,Pryce St Mountain Ash,2024-01-24T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9043
552239,Pryce St Mountain Ash,2024-01-24T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95737
552239,Pryce St Mountain Ash,2024-01-24T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98441
552239,Pryce St Mountain Ash,2024-01-24T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-24T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-24T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-24T06:20:00.000+00:00,feeder,2,N Current (Min),A,7.38
552239,Pryce St Mountain Ash,2024-01-24T06:20:00.000+00:00,feeder,2,N Current (Max),A,27.5
552239,Pryce St Mountain Ash,2024-01-24T06:20:00.000+00:00,feeder,2,N Current (RMS),A,14.5
552239,Pryce St Mountain Ash,2024-01-24T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,6.62
552239,Pryce St Mountain Ash,2024-01-24T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,15.0
552239,Pryce St Mountain Ash,2024-01-24T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.38
552239,Pryce St Mountain Ash,2024-01-24T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,10.75
552239,Pryce St Mountain Ash,2024-01-24T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,32.0
552239,Pryce St Mountain Ash,2024-01-24T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.12
552239,Pryce St Mountain Ash,2024-01-24T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,4.88
552239,Pryce St Mountain Ash,2024-01-24T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,20.88
552239,Pryce St Mountain Ash,2024-01-24T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
552239,Pryce St Mountain Ash,2024-01-24T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,11.25
552239,Pryce St Mountain Ash,2024-01-24T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.81
552239,Pryce St Mountain Ash,2024-01-24T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.44
552239,Pryce St Mountain Ash,2024-01-24T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95044
552239,Pryce St Mountain Ash,2024-01-24T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94363
552239,Pryce St Mountain Ash,2024-01-24T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92645
552239,Pryce St Mountain Ash,2024-01-24T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-24T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-24T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-24T06:20:00.000+00:00,feeder,1,N Current (Min),A,15.75
552239,Pryce St Mountain Ash,2024-01-24T06:20:00.000+00:00,feeder,1,N Current (Max),A,8.62
552239,Pryce St Mountain Ash,2024-01-24T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,13.12
552239,Pryce St Mountain Ash,2024-01-24T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,25.75
552239,Pryce St Mountain Ash,2024-01-24T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.38
552239,Pryce St Mountain Ash,2024-01-24T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,13.88
552239,Pryce St Mountain Ash,2024-01-24T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,31.12
552239,Pryce St Mountain Ash,2024-01-24T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.88
552239,Pryce St Mountain Ash,2024-01-24T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,6.88
552239,Pryce St Mountain Ash,2024-01-24T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,17.5
552239,Pryce St Mountain Ash,2024-01-24T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
552239,Pryce St Mountain Ash,2024-01-24T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,236.97
552239,Pryce St Mountain Ash,2024-01-24T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,238.42
552239,Pryce St Mountain Ash,2024-01-24T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
552239,Pryce St Mountain Ash,2024-01-24T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,236.41
552239,Pryce St Mountain Ash,2024-01-24T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.53
552239,Pryce St Mountain Ash,2024-01-24T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.48
552239,Pryce St Mountain Ash,2024-01-24T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,235.56
552239,Pryce St Mountain Ash,2024-01-24T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,236.94
552239,Pryce St Mountain Ash,2024-01-24T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.19
552239,Pryce St Mountain Ash,2024-01-24T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
552239,Pryce St Mountain Ash,2024-01-24T06:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
552239,Pryce St Mountain Ash,2024-01-24T06:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
552239,Pryce St Mountain Ash,2024-01-24T06:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
552239,Pryce St Mountain Ash,2024-01-24T06:20:00.000+00:00,busbar,,N Current (Min),A,29.25
552239,Pryce St Mountain Ash,2024-01-24T06:20:00.000+00:00,busbar,,N Current (Max),A,84.5
552239,Pryce St Mountain Ash,2024-01-24T06:20:00.000+00:00,busbar,,N Current (RMS),A,38.0
552239,Pryce St Mountain Ash,2024-01-24T06:20:00.000+00:00,busbar,,L3 Current (Min),A,95.38
552239,Pryce St Mountain Ash,2024-01-24T06:20:00.000+00:00,busbar,,L3 Current (Max),A,117.75
552239,Pryce St Mountain Ash,2024-01-24T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.88
552239,Pryce St Mountain Ash,2024-01-24T06:20:00.000+00:00,busbar,,L2 Current (Min),A,62.38
552239,Pryce St Mountain Ash,2024-01-24T06:20:00.000+00:00,busbar,,L2 Current (Max),A,131.12
552239,Pryce St Mountain Ash,2024-01-24T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.38
552239,Pryce St Mountain Ash,2024-01-24T06:20:00.000+00:00,busbar,,L1 Current (Min),A,56.38
552239,Pryce St Mountain Ash,2024-01-24T06:20:00.000+00:00,busbar,,L1 Current (Max),A,100.5
552239,Pryce St Mountain Ash,2024-01-24T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.25
552239,Pryce St Mountain Ash,2024-01-24T06:20:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T06:20:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,7.81
552239,Pryce St Mountain Ash,2024-01-24T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,13.06
552239,Pryce St Mountain Ash,2024-01-24T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,11.69
552239,Pryce St Mountain Ash,2024-01-24T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99173
552239,Pryce St Mountain Ash,2024-01-24T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98441
552239,Pryce St Mountain Ash,2024-01-24T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96719
552239,Pryce St Mountain Ash,2024-01-24T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
552239,Pryce St Mountain Ash,2024-01-24T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
552239,Pryce St Mountain Ash,2024-01-24T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
552239,Pryce St Mountain Ash,2024-01-24T06:10:00.000+00:00,feeder,4,N Current (Min),A,11.0
552239,Pryce St Mountain Ash,2024-01-24T06:10:00.000+00:00,feeder,4,N Current (Max),A,99.75
552239,Pryce St Mountain Ash,2024-01-24T06:10:00.000+00:00,feeder,4,N Current (RMS),A,16.38
552239,Pryce St Mountain Ash,2024-01-24T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,38.38
552239,Pryce St Mountain Ash,2024-01-24T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,52.38
552239,Pryce St Mountain Ash,2024-01-24T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,40.25
552239,Pryce St Mountain Ash,2024-01-24T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,26.5
552239,Pryce St Mountain Ash,2024-01-24T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,55.12
552239,Pryce St Mountain Ash,2024-01-24T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.38
552239,Pryce St Mountain Ash,2024-01-24T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,23.12
552239,Pryce St Mountain Ash,2024-01-24T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,136.62
552239,Pryce St Mountain Ash,2024-01-24T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,35.88
552239,Pryce St Mountain Ash,2024-01-24T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.69
552239,Pryce St Mountain Ash,2024-01-24T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.31
552239,Pryce St Mountain Ash,2024-01-24T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,18.94
552239,Pryce St Mountain Ash,2024-01-24T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
552239,Pryce St Mountain Ash,2024-01-24T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98318
552239,Pryce St Mountain Ash,2024-01-24T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94031
552239,Pryce St Mountain Ash,2024-01-24T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8844
552239,Pryce St Mountain Ash,2024-01-24T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
552239,Pryce St Mountain Ash,2024-01-24T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
552239,Pryce St Mountain Ash,2024-01-24T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
552239,Pryce St Mountain Ash,2024-01-24T06:10:00.000+00:00,feeder,3,N Current (Min),A,10.75
552239,Pryce St Mountain Ash,2024-01-24T06:10:00.000+00:00,feeder,3,N Current (Max),A,35.75
552239,Pryce St Mountain Ash,2024-01-24T06:10:00.000+00:00,feeder,3,N Current (RMS),A,15.25
552239,Pryce St Mountain Ash,2024-01-24T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,29.12
552239,Pryce St Mountain Ash,2024-01-24T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,43.62
552239,Pryce St Mountain Ash,2024-01-24T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.12
552239,Pryce St Mountain Ash,2024-01-24T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,4.62
552239,Pryce St Mountain Ash,2024-01-24T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,13.25
552239,Pryce St Mountain Ash,2024-01-24T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.75
552239,Pryce St Mountain Ash,2024-01-24T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,23.62
552239,Pryce St Mountain Ash,2024-01-24T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,64.38
552239,Pryce St Mountain Ash,2024-01-24T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.75
552239,Pryce St Mountain Ash,2024-01-24T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.06
552239,Pryce St Mountain Ash,2024-01-24T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.69
552239,Pryce St Mountain Ash,2024-01-24T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.81
552239,Pryce St Mountain Ash,2024-01-24T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91406
552239,Pryce St Mountain Ash,2024-01-24T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90445
552239,Pryce St Mountain Ash,2024-01-24T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96854
552239,Pryce St Mountain Ash,2024-01-24T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-24T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-24T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-24T06:10:00.000+00:00,feeder,2,N Current (Min),A,5.38
552239,Pryce St Mountain Ash,2024-01-24T06:10:00.000+00:00,feeder,2,N Current (Max),A,18.75
552239,Pryce St Mountain Ash,2024-01-24T06:10:00.000+00:00,feeder,2,N Current (RMS),A,10.0
552239,Pryce St Mountain Ash,2024-01-24T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,6.75
552239,Pryce St Mountain Ash,2024-01-24T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,18.38
552239,Pryce St Mountain Ash,2024-01-24T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.25
552239,Pryce St Mountain Ash,2024-01-24T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,11.0
552239,Pryce St Mountain Ash,2024-01-24T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,23.38
552239,Pryce St Mountain Ash,2024-01-24T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.25
552239,Pryce St Mountain Ash,2024-01-24T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,5.25
552239,Pryce St Mountain Ash,2024-01-24T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,22.12
552239,Pryce St Mountain Ash,2024-01-24T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.75
552239,Pryce St Mountain Ash,2024-01-24T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,18.88
552239,Pryce St Mountain Ash,2024-01-24T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.63
552239,Pryce St Mountain Ash,2024-01-24T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.0
552239,Pryce St Mountain Ash,2024-01-24T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93085
552239,Pryce St Mountain Ash,2024-01-24T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95587
552239,Pryce St Mountain Ash,2024-01-24T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95456
552239,Pryce St Mountain Ash,2024-01-24T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-24T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-24T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-24T06:10:00.000+00:00,feeder,1,N Current (Min),A,17.12
552239,Pryce St Mountain Ash,2024-01-24T06:10:00.000+00:00,feeder,1,N Current (Max),A,9.0
552239,Pryce St Mountain Ash,2024-01-24T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,15.62
552239,Pryce St Mountain Ash,2024-01-24T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,26.62
552239,Pryce St Mountain Ash,2024-01-24T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.12
552239,Pryce St Mountain Ash,2024-01-24T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,11.5
552239,Pryce St Mountain Ash,2024-01-24T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,29.38
552239,Pryce St Mountain Ash,2024-01-24T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.38
552239,Pryce St Mountain Ash,2024-01-24T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,7.5
552239,Pryce St Mountain Ash,2024-01-24T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,15.38
552239,Pryce St Mountain Ash,2024-01-24T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.62
552239,Pryce St Mountain Ash,2024-01-24T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,236.78
552239,Pryce St Mountain Ash,2024-01-24T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,238.8
552239,Pryce St Mountain Ash,2024-01-24T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
552239,Pryce St Mountain Ash,2024-01-24T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,236.83
552239,Pryce St Mountain Ash,2024-01-24T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.75
552239,Pryce St Mountain Ash,2024-01-24T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
552239,Pryce St Mountain Ash,2024-01-24T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,235.03
552239,Pryce St Mountain Ash,2024-01-24T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.38
552239,Pryce St Mountain Ash,2024-01-24T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.16
552239,Pryce St Mountain Ash,2024-01-24T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
552239,Pryce St Mountain Ash,2024-01-24T06:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
552239,Pryce St Mountain Ash,2024-01-24T06:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
552239,Pryce St Mountain Ash,2024-01-24T06:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
552239,Pryce St Mountain Ash,2024-01-24T06:10:00.000+00:00,busbar,,N Current (Min),A,28.0
552239,Pryce St Mountain Ash,2024-01-24T06:10:00.000+00:00,busbar,,N Current (Max),A,96.5
552239,Pryce St Mountain Ash,2024-01-24T06:10:00.000+00:00,busbar,,N Current (RMS),A,33.25
552239,Pryce St Mountain Ash,2024-01-24T06:10:00.000+00:00,busbar,,L3 Current (Min),A,91.0
552239,Pryce St Mountain Ash,2024-01-24T06:10:00.000+00:00,busbar,,L3 Current (Max),A,110.75
552239,Pryce St Mountain Ash,2024-01-24T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.12
552239,Pryce St Mountain Ash,2024-01-24T06:10:00.000+00:00,busbar,,L2 Current (Min),A,56.38
552239,Pryce St Mountain Ash,2024-01-24T06:10:00.000+00:00,busbar,,L2 Current (Max),A,97.38
552239,Pryce St Mountain Ash,2024-01-24T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.25
552239,Pryce St Mountain Ash,2024-01-24T06:10:00.000+00:00,busbar,,L1 Current (Min),A,65.25
552239,Pryce St Mountain Ash,2024-01-24T06:10:00.000+00:00,busbar,,L1 Current (Max),A,173.25
552239,Pryce St Mountain Ash,2024-01-24T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
552239,Pryce St Mountain Ash,2024-01-24T06:10:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T06:10:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,7.06
552239,Pryce St Mountain Ash,2024-01-24T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,8.06
552239,Pryce St Mountain Ash,2024-01-24T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,7.5
552239,Pryce St Mountain Ash,2024-01-24T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98831
552239,Pryce St Mountain Ash,2024-01-24T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97684
552239,Pryce St Mountain Ash,2024-01-24T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98352
552239,Pryce St Mountain Ash,2024-01-24T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
552239,Pryce St Mountain Ash,2024-01-24T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
552239,Pryce St Mountain Ash,2024-01-24T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
552239,Pryce St Mountain Ash,2024-01-24T06:00:00.000+00:00,feeder,4,N Current (Min),A,9.75
552239,Pryce St Mountain Ash,2024-01-24T06:00:00.000+00:00,feeder,4,N Current (Max),A,40.88
552239,Pryce St Mountain Ash,2024-01-24T06:00:00.000+00:00,feeder,4,N Current (RMS),A,15.12
552239,Pryce St Mountain Ash,2024-01-24T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,40.0
552239,Pryce St Mountain Ash,2024-01-24T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,50.38
552239,Pryce St Mountain Ash,2024-01-24T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,41.88
552239,Pryce St Mountain Ash,2024-01-24T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,34.0
552239,Pryce St Mountain Ash,2024-01-24T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,59.0
552239,Pryce St Mountain Ash,2024-01-24T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,44.38
552239,Pryce St Mountain Ash,2024-01-24T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,23.88
552239,Pryce St Mountain Ash,2024-01-24T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,78.0
552239,Pryce St Mountain Ash,2024-01-24T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,37.62
552239,Pryce St Mountain Ash,2024-01-24T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.69
552239,Pryce St Mountain Ash,2024-01-24T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.38
552239,Pryce St Mountain Ash,2024-01-24T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,35.06
552239,Pryce St Mountain Ash,2024-01-24T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
552239,Pryce St Mountain Ash,2024-01-24T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9873
552239,Pryce St Mountain Ash,2024-01-24T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92178
552239,Pryce St Mountain Ash,2024-01-24T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87225
552239,Pryce St Mountain Ash,2024-01-24T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
552239,Pryce St Mountain Ash,2024-01-24T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
552239,Pryce St Mountain Ash,2024-01-24T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
552239,Pryce St Mountain Ash,2024-01-24T06:00:00.000+00:00,feeder,3,N Current (Min),A,12.0
552239,Pryce St Mountain Ash,2024-01-24T06:00:00.000+00:00,feeder,3,N Current (Max),A,28.5
552239,Pryce St Mountain Ash,2024-01-24T06:00:00.000+00:00,feeder,3,N Current (RMS),A,18.25
552239,Pryce St Mountain Ash,2024-01-24T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,31.5
552239,Pryce St Mountain Ash,2024-01-24T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,48.88
552239,Pryce St Mountain Ash,2024-01-24T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.75
552239,Pryce St Mountain Ash,2024-01-24T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,4.5
552239,Pryce St Mountain Ash,2024-01-24T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,6.88
552239,Pryce St Mountain Ash,2024-01-24T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.38
552239,Pryce St Mountain Ash,2024-01-24T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,22.38
552239,Pryce St Mountain Ash,2024-01-24T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,48.12
552239,Pryce St Mountain Ash,2024-01-24T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.5
552239,Pryce St Mountain Ash,2024-01-24T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.75
552239,Pryce St Mountain Ash,2024-01-24T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.44
552239,Pryce St Mountain Ash,2024-01-24T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.06
552239,Pryce St Mountain Ash,2024-01-24T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85568
552239,Pryce St Mountain Ash,2024-01-24T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9353
552239,Pryce St Mountain Ash,2024-01-24T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98114
552239,Pryce St Mountain Ash,2024-01-24T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
552239,Pryce St Mountain Ash,2024-01-24T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-24T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-24T06:00:00.000+00:00,feeder,2,N Current (Min),A,6.5
552239,Pryce St Mountain Ash,2024-01-24T06:00:00.000+00:00,feeder,2,N Current (Max),A,22.25
552239,Pryce St Mountain Ash,2024-01-24T06:00:00.000+00:00,feeder,2,N Current (RMS),A,10.75
552239,Pryce St Mountain Ash,2024-01-24T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,6.5
552239,Pryce St Mountain Ash,2024-01-24T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,14.5
552239,Pryce St Mountain Ash,2024-01-24T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
552239,Pryce St Mountain Ash,2024-01-24T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,11.38
552239,Pryce St Mountain Ash,2024-01-24T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,24.75
552239,Pryce St Mountain Ash,2024-01-24T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
552239,Pryce St Mountain Ash,2024-01-24T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,5.5
552239,Pryce St Mountain Ash,2024-01-24T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,15.38
552239,Pryce St Mountain Ash,2024-01-24T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
552239,Pryce St Mountain Ash,2024-01-24T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,17.94
552239,Pryce St Mountain Ash,2024-01-24T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
552239,Pryce St Mountain Ash,2024-01-24T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.25
552239,Pryce St Mountain Ash,2024-01-24T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92639
552239,Pryce St Mountain Ash,2024-01-24T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94098
552239,Pryce St Mountain Ash,2024-01-24T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96439
552239,Pryce St Mountain Ash,2024-01-24T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-24T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-24T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-24T06:00:00.000+00:00,feeder,1,N Current (Min),A,18.5
552239,Pryce St Mountain Ash,2024-01-24T06:00:00.000+00:00,feeder,1,N Current (Max),A,9.12
