Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552239,Pryce St Mountain Ash,2024-01-24T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,15.25
552239,Pryce St Mountain Ash,2024-01-24T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,27.38
552239,Pryce St Mountain Ash,2024-01-24T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
552239,Pryce St Mountain Ash,2024-01-24T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,11.5
552239,Pryce St Mountain Ash,2024-01-24T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,24.38
552239,Pryce St Mountain Ash,2024-01-24T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
552239,Pryce St Mountain Ash,2024-01-24T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,7.5
552239,Pryce St Mountain Ash,2024-01-24T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,18.75
552239,Pryce St Mountain Ash,2024-01-24T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.12
552239,Pryce St Mountain Ash,2024-01-24T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.7
552239,Pryce St Mountain Ash,2024-01-24T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,238.52
552239,Pryce St Mountain Ash,2024-01-24T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
552239,Pryce St Mountain Ash,2024-01-24T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.67
552239,Pryce St Mountain Ash,2024-01-24T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.59
552239,Pryce St Mountain Ash,2024-01-24T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
552239,Pryce St Mountain Ash,2024-01-24T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,235.72
552239,Pryce St Mountain Ash,2024-01-24T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,236.91
552239,Pryce St Mountain Ash,2024-01-24T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.53
552239,Pryce St Mountain Ash,2024-01-24T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
552239,Pryce St Mountain Ash,2024-01-24T06:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
552239,Pryce St Mountain Ash,2024-01-24T06:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
552239,Pryce St Mountain Ash,2024-01-24T06:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
552239,Pryce St Mountain Ash,2024-01-24T06:00:00.000+00:00,busbar,,N Current (Min),A,28.12
552239,Pryce St Mountain Ash,2024-01-24T06:00:00.000+00:00,busbar,,N Current (Max),A,47.62
552239,Pryce St Mountain Ash,2024-01-24T06:00:00.000+00:00,busbar,,N Current (RMS),A,32.88
552239,Pryce St Mountain Ash,2024-01-24T06:00:00.000+00:00,busbar,,L3 Current (Min),A,96.0
552239,Pryce St Mountain Ash,2024-01-24T06:00:00.000+00:00,busbar,,L3 Current (Max),A,114.12
552239,Pryce St Mountain Ash,2024-01-24T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.75
552239,Pryce St Mountain Ash,2024-01-24T06:00:00.000+00:00,busbar,,L2 Current (Min),A,62.12
552239,Pryce St Mountain Ash,2024-01-24T06:00:00.000+00:00,busbar,,L2 Current (Max),A,95.12
552239,Pryce St Mountain Ash,2024-01-24T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
552239,Pryce St Mountain Ash,2024-01-24T06:00:00.000+00:00,busbar,,L1 Current (Min),A,67.88
552239,Pryce St Mountain Ash,2024-01-24T06:00:00.000+00:00,busbar,,L1 Current (Max),A,125.12
552239,Pryce St Mountain Ash,2024-01-24T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
552239,Pryce St Mountain Ash,2024-01-24T06:00:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T06:00:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,9.0
552239,Pryce St Mountain Ash,2024-01-24T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,13.13
552239,Pryce St Mountain Ash,2024-01-24T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,14.81
552239,Pryce St Mountain Ash,2024-01-24T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9888
552239,Pryce St Mountain Ash,2024-01-24T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97675
552239,Pryce St Mountain Ash,2024-01-24T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97894
552239,Pryce St Mountain Ash,2024-01-24T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
552239,Pryce St Mountain Ash,2024-01-24T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
552239,Pryce St Mountain Ash,2024-01-24T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
552239,Pryce St Mountain Ash,2024-01-24T05:50:00.000+00:00,feeder,4,N Current (Min),A,9.75
552239,Pryce St Mountain Ash,2024-01-24T05:50:00.000+00:00,feeder,4,N Current (Max),A,67.62
552239,Pryce St Mountain Ash,2024-01-24T05:50:00.000+00:00,feeder,4,N Current (RMS),A,19.0
552239,Pryce St Mountain Ash,2024-01-24T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,39.62
552239,Pryce St Mountain Ash,2024-01-24T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,52.88
552239,Pryce St Mountain Ash,2024-01-24T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,45.38
552239,Pryce St Mountain Ash,2024-01-24T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,35.0
552239,Pryce St Mountain Ash,2024-01-24T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,103.38
552239,Pryce St Mountain Ash,2024-01-24T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,47.62
552239,Pryce St Mountain Ash,2024-01-24T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,22.75
552239,Pryce St Mountain Ash,2024-01-24T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,65.5
552239,Pryce St Mountain Ash,2024-01-24T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.0
552239,Pryce St Mountain Ash,2024-01-24T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.25
552239,Pryce St Mountain Ash,2024-01-24T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.56
552239,Pryce St Mountain Ash,2024-01-24T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,21.38
552239,Pryce St Mountain Ash,2024-01-24T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
552239,Pryce St Mountain Ash,2024-01-24T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98685
552239,Pryce St Mountain Ash,2024-01-24T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94989
552239,Pryce St Mountain Ash,2024-01-24T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83307
552239,Pryce St Mountain Ash,2024-01-24T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
552239,Pryce St Mountain Ash,2024-01-24T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-24T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
552239,Pryce St Mountain Ash,2024-01-24T05:50:00.000+00:00,feeder,3,N Current (Min),A,8.88
552239,Pryce St Mountain Ash,2024-01-24T05:50:00.000+00:00,feeder,3,N Current (Max),A,28.88
552239,Pryce St Mountain Ash,2024-01-24T05:50:00.000+00:00,feeder,3,N Current (RMS),A,14.25
552239,Pryce St Mountain Ash,2024-01-24T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,30.75
552239,Pryce St Mountain Ash,2024-01-24T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,46.0
552239,Pryce St Mountain Ash,2024-01-24T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.88
552239,Pryce St Mountain Ash,2024-01-24T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.0
552239,Pryce St Mountain Ash,2024-01-24T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,14.75
552239,Pryce St Mountain Ash,2024-01-24T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.38
552239,Pryce St Mountain Ash,2024-01-24T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,25.0
552239,Pryce St Mountain Ash,2024-01-24T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,53.75
552239,Pryce St Mountain Ash,2024-01-24T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.12
552239,Pryce St Mountain Ash,2024-01-24T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.44
552239,Pryce St Mountain Ash,2024-01-24T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.38
552239,Pryce St Mountain Ash,2024-01-24T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.5
552239,Pryce St Mountain Ash,2024-01-24T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.854
552239,Pryce St Mountain Ash,2024-01-24T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95453
552239,Pryce St Mountain Ash,2024-01-24T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9722
552239,Pryce St Mountain Ash,2024-01-24T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
552239,Pryce St Mountain Ash,2024-01-24T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-24T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-24T05:50:00.000+00:00,feeder,2,N Current (Min),A,6.25
552239,Pryce St Mountain Ash,2024-01-24T05:50:00.000+00:00,feeder,2,N Current (Max),A,21.62
552239,Pryce St Mountain Ash,2024-01-24T05:50:00.000+00:00,feeder,2,N Current (RMS),A,13.88
552239,Pryce St Mountain Ash,2024-01-24T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,5.75
552239,Pryce St Mountain Ash,2024-01-24T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,17.75
552239,Pryce St Mountain Ash,2024-01-24T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.12
552239,Pryce St Mountain Ash,2024-01-24T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,11.88
552239,Pryce St Mountain Ash,2024-01-24T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,27.5
552239,Pryce St Mountain Ash,2024-01-24T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.25
552239,Pryce St Mountain Ash,2024-01-24T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,4.5
552239,Pryce St Mountain Ash,2024-01-24T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,21.38
552239,Pryce St Mountain Ash,2024-01-24T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
552239,Pryce St Mountain Ash,2024-01-24T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,21.56
552239,Pryce St Mountain Ash,2024-01-24T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.94
552239,Pryce St Mountain Ash,2024-01-24T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.81
552239,Pryce St Mountain Ash,2024-01-24T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92758
552239,Pryce St Mountain Ash,2024-01-24T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96643
552239,Pryce St Mountain Ash,2024-01-24T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90396
552239,Pryce St Mountain Ash,2024-01-24T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-24T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-24T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-24T05:50:00.000+00:00,feeder,1,N Current (Min),A,18.12
552239,Pryce St Mountain Ash,2024-01-24T05:50:00.000+00:00,feeder,1,N Current (Max),A,9.75
552239,Pryce St Mountain Ash,2024-01-24T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,14.75
552239,Pryce St Mountain Ash,2024-01-24T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,26.38
552239,Pryce St Mountain Ash,2024-01-24T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
552239,Pryce St Mountain Ash,2024-01-24T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,11.38
552239,Pryce St Mountain Ash,2024-01-24T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,31.0
552239,Pryce St Mountain Ash,2024-01-24T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.38
552239,Pryce St Mountain Ash,2024-01-24T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,7.0
552239,Pryce St Mountain Ash,2024-01-24T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,18.38
552239,Pryce St Mountain Ash,2024-01-24T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.62
552239,Pryce St Mountain Ash,2024-01-24T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.17
552239,Pryce St Mountain Ash,2024-01-24T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.77
552239,Pryce St Mountain Ash,2024-01-24T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
552239,Pryce St Mountain Ash,2024-01-24T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.7
552239,Pryce St Mountain Ash,2024-01-24T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.91
552239,Pryce St Mountain Ash,2024-01-24T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
552239,Pryce St Mountain Ash,2024-01-24T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.25
552239,Pryce St Mountain Ash,2024-01-24T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.41
552239,Pryce St Mountain Ash,2024-01-24T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
552239,Pryce St Mountain Ash,2024-01-24T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
552239,Pryce St Mountain Ash,2024-01-24T05:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
552239,Pryce St Mountain Ash,2024-01-24T05:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
552239,Pryce St Mountain Ash,2024-01-24T05:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
552239,Pryce St Mountain Ash,2024-01-24T05:50:00.000+00:00,busbar,,N Current (Min),A,27.5
552239,Pryce St Mountain Ash,2024-01-24T05:50:00.000+00:00,busbar,,N Current (Max),A,66.25
552239,Pryce St Mountain Ash,2024-01-24T05:50:00.000+00:00,busbar,,N Current (RMS),A,31.75
552239,Pryce St Mountain Ash,2024-01-24T05:50:00.000+00:00,busbar,,L3 Current (Min),A,91.5
552239,Pryce St Mountain Ash,2024-01-24T05:50:00.000+00:00,busbar,,L3 Current (Max),A,118.75
552239,Pryce St Mountain Ash,2024-01-24T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
552239,Pryce St Mountain Ash,2024-01-24T05:50:00.000+00:00,busbar,,L2 Current (Min),A,72.75
552239,Pryce St Mountain Ash,2024-01-24T05:50:00.000+00:00,busbar,,L2 Current (Max),A,139.38
552239,Pryce St Mountain Ash,2024-01-24T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.88
552239,Pryce St Mountain Ash,2024-01-24T05:50:00.000+00:00,busbar,,L1 Current (Min),A,67.12
552239,Pryce St Mountain Ash,2024-01-24T05:50:00.000+00:00,busbar,,L1 Current (Max),A,114.38
552239,Pryce St Mountain Ash,2024-01-24T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
552239,Pryce St Mountain Ash,2024-01-24T05:50:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T05:50:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,7.44
552239,Pryce St Mountain Ash,2024-01-24T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,8.31
552239,Pryce St Mountain Ash,2024-01-24T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,10.31
552239,Pryce St Mountain Ash,2024-01-24T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.991
552239,Pryce St Mountain Ash,2024-01-24T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98495
552239,Pryce St Mountain Ash,2024-01-24T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96799
552239,Pryce St Mountain Ash,2024-01-24T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
552239,Pryce St Mountain Ash,2024-01-24T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
552239,Pryce St Mountain Ash,2024-01-24T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
552239,Pryce St Mountain Ash,2024-01-24T05:40:00.000+00:00,feeder,4,N Current (Min),A,12.12
552239,Pryce St Mountain Ash,2024-01-24T05:40:00.000+00:00,feeder,4,N Current (Max),A,59.75
552239,Pryce St Mountain Ash,2024-01-24T05:40:00.000+00:00,feeder,4,N Current (RMS),A,20.38
552239,Pryce St Mountain Ash,2024-01-24T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,39.38
552239,Pryce St Mountain Ash,2024-01-24T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,54.88
552239,Pryce St Mountain Ash,2024-01-24T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,43.25
552239,Pryce St Mountain Ash,2024-01-24T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,26.88
552239,Pryce St Mountain Ash,2024-01-24T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,76.0
552239,Pryce St Mountain Ash,2024-01-24T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,46.0
552239,Pryce St Mountain Ash,2024-01-24T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,23.12
552239,Pryce St Mountain Ash,2024-01-24T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,97.25
552239,Pryce St Mountain Ash,2024-01-24T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.75
552239,Pryce St Mountain Ash,2024-01-24T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.12
552239,Pryce St Mountain Ash,2024-01-24T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.69
552239,Pryce St Mountain Ash,2024-01-24T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,36.25
552239,Pryce St Mountain Ash,2024-01-24T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
552239,Pryce St Mountain Ash,2024-01-24T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98773
552239,Pryce St Mountain Ash,2024-01-24T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92422
552239,Pryce St Mountain Ash,2024-01-24T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87729
552239,Pryce St Mountain Ash,2024-01-24T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
552239,Pryce St Mountain Ash,2024-01-24T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-24T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
552239,Pryce St Mountain Ash,2024-01-24T05:40:00.000+00:00,feeder,3,N Current (Min),A,12.38
552239,Pryce St Mountain Ash,2024-01-24T05:40:00.000+00:00,feeder,3,N Current (Max),A,26.0
552239,Pryce St Mountain Ash,2024-01-24T05:40:00.000+00:00,feeder,3,N Current (RMS),A,16.62
552239,Pryce St Mountain Ash,2024-01-24T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,30.5
552239,Pryce St Mountain Ash,2024-01-24T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,49.88
552239,Pryce St Mountain Ash,2024-01-24T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.62
552239,Pryce St Mountain Ash,2024-01-24T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.0
552239,Pryce St Mountain Ash,2024-01-24T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,14.0
552239,Pryce St Mountain Ash,2024-01-24T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
552239,Pryce St Mountain Ash,2024-01-24T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,21.62
552239,Pryce St Mountain Ash,2024-01-24T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,44.12
552239,Pryce St Mountain Ash,2024-01-24T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.12
552239,Pryce St Mountain Ash,2024-01-24T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.44
552239,Pryce St Mountain Ash,2024-01-24T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.37
552239,Pryce St Mountain Ash,2024-01-24T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.94
552239,Pryce St Mountain Ash,2024-01-24T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82174
552239,Pryce St Mountain Ash,2024-01-24T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9292
552239,Pryce St Mountain Ash,2024-01-24T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94592
552239,Pryce St Mountain Ash,2024-01-24T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
552239,Pryce St Mountain Ash,2024-01-24T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-24T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-24T05:40:00.000+00:00,feeder,2,N Current (Min),A,7.88
552239,Pryce St Mountain Ash,2024-01-24T05:40:00.000+00:00,feeder,2,N Current (Max),A,18.25
552239,Pryce St Mountain Ash,2024-01-24T05:40:00.000+00:00,feeder,2,N Current (RMS),A,12.0
552239,Pryce St Mountain Ash,2024-01-24T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,5.5
552239,Pryce St Mountain Ash,2024-01-24T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,13.88
552239,Pryce St Mountain Ash,2024-01-24T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
552239,Pryce St Mountain Ash,2024-01-24T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,11.0
552239,Pryce St Mountain Ash,2024-01-24T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,21.38
552239,Pryce St Mountain Ash,2024-01-24T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
552239,Pryce St Mountain Ash,2024-01-24T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,4.5
552239,Pryce St Mountain Ash,2024-01-24T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,17.0
552239,Pryce St Mountain Ash,2024-01-24T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
552239,Pryce St Mountain Ash,2024-01-24T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,20.75
552239,Pryce St Mountain Ash,2024-01-24T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.81
552239,Pryce St Mountain Ash,2024-01-24T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.88
552239,Pryce St Mountain Ash,2024-01-24T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92721
552239,Pryce St Mountain Ash,2024-01-24T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95496
552239,Pryce St Mountain Ash,2024-01-24T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8923
552239,Pryce St Mountain Ash,2024-01-24T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-24T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-24T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-24T05:40:00.000+00:00,feeder,1,N Current (Min),A,18.62
552239,Pryce St Mountain Ash,2024-01-24T05:40:00.000+00:00,feeder,1,N Current (Max),A,10.12
552239,Pryce St Mountain Ash,2024-01-24T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,14.88
552239,Pryce St Mountain Ash,2024-01-24T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,26.5
552239,Pryce St Mountain Ash,2024-01-24T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.75
552239,Pryce St Mountain Ash,2024-01-24T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,12.38
552239,Pryce St Mountain Ash,2024-01-24T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,30.88
552239,Pryce St Mountain Ash,2024-01-24T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.75
552239,Pryce St Mountain Ash,2024-01-24T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,6.88
552239,Pryce St Mountain Ash,2024-01-24T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,13.0
552239,Pryce St Mountain Ash,2024-01-24T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
552239,Pryce St Mountain Ash,2024-01-24T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.22
552239,Pryce St Mountain Ash,2024-01-24T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.28
552239,Pryce St Mountain Ash,2024-01-24T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
552239,Pryce St Mountain Ash,2024-01-24T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.34
552239,Pryce St Mountain Ash,2024-01-24T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.16
552239,Pryce St Mountain Ash,2024-01-24T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
552239,Pryce St Mountain Ash,2024-01-24T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.23
552239,Pryce St Mountain Ash,2024-01-24T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.89
552239,Pryce St Mountain Ash,2024-01-24T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
552239,Pryce St Mountain Ash,2024-01-24T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
552239,Pryce St Mountain Ash,2024-01-24T05:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
552239,Pryce St Mountain Ash,2024-01-24T05:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
552239,Pryce St Mountain Ash,2024-01-24T05:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
552239,Pryce St Mountain Ash,2024-01-24T05:40:00.000+00:00,busbar,,N Current (Min),A,27.88
552239,Pryce St Mountain Ash,2024-01-24T05:40:00.000+00:00,busbar,,N Current (Max),A,55.25
552239,Pryce St Mountain Ash,2024-01-24T05:40:00.000+00:00,busbar,,N Current (RMS),A,35.12
552239,Pryce St Mountain Ash,2024-01-24T05:40:00.000+00:00,busbar,,L3 Current (Min),A,96.38
552239,Pryce St Mountain Ash,2024-01-24T05:40:00.000+00:00,busbar,,L3 Current (Max),A,124.38
552239,Pryce St Mountain Ash,2024-01-24T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.75
552239,Pryce St Mountain Ash,2024-01-24T05:40:00.000+00:00,busbar,,L2 Current (Min),A,63.0
552239,Pryce St Mountain Ash,2024-01-24T05:40:00.000+00:00,busbar,,L2 Current (Max),A,108.38
552239,Pryce St Mountain Ash,2024-01-24T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.62
552239,Pryce St Mountain Ash,2024-01-24T05:40:00.000+00:00,busbar,,L1 Current (Min),A,56.0
552239,Pryce St Mountain Ash,2024-01-24T05:40:00.000+00:00,busbar,,L1 Current (Max),A,130.88
552239,Pryce St Mountain Ash,2024-01-24T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.38
552239,Pryce St Mountain Ash,2024-01-24T05:40:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T05:40:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.87
552239,Pryce St Mountain Ash,2024-01-24T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,8.63
552239,Pryce St Mountain Ash,2024-01-24T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.88
552239,Pryce St Mountain Ash,2024-01-24T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98874
552239,Pryce St Mountain Ash,2024-01-24T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98978
552239,Pryce St Mountain Ash,2024-01-24T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97064
552239,Pryce St Mountain Ash,2024-01-24T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
552239,Pryce St Mountain Ash,2024-01-24T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
552239,Pryce St Mountain Ash,2024-01-24T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
552239,Pryce St Mountain Ash,2024-01-24T05:30:00.000+00:00,feeder,4,N Current (Min),A,13.88
552239,Pryce St Mountain Ash,2024-01-24T05:30:00.000+00:00,feeder,4,N Current (Max),A,98.88
552239,Pryce St Mountain Ash,2024-01-24T05:30:00.000+00:00,feeder,4,N Current (RMS),A,23.62
552239,Pryce St Mountain Ash,2024-01-24T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,44.38
552239,Pryce St Mountain Ash,2024-01-24T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,67.0
552239,Pryce St Mountain Ash,2024-01-24T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,47.5
552239,Pryce St Mountain Ash,2024-01-24T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,45.75
552239,Pryce St Mountain Ash,2024-01-24T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,103.12
552239,Pryce St Mountain Ash,2024-01-24T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,52.88
552239,Pryce St Mountain Ash,2024-01-24T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,22.75
552239,Pryce St Mountain Ash,2024-01-24T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,136.5
552239,Pryce St Mountain Ash,2024-01-24T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,31.12
552239,Pryce St Mountain Ash,2024-01-24T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.31
552239,Pryce St Mountain Ash,2024-01-24T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,24.06
552239,Pryce St Mountain Ash,2024-01-24T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,23.62
552239,Pryce St Mountain Ash,2024-01-24T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9881
552239,Pryce St Mountain Ash,2024-01-24T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91769
552239,Pryce St Mountain Ash,2024-01-24T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9371
552239,Pryce St Mountain Ash,2024-01-24T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
552239,Pryce St Mountain Ash,2024-01-24T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-24T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
552239,Pryce St Mountain Ash,2024-01-24T05:30:00.000+00:00,feeder,3,N Current (Min),A,11.0
552239,Pryce St Mountain Ash,2024-01-24T05:30:00.000+00:00,feeder,3,N Current (Max),A,34.75
552239,Pryce St Mountain Ash,2024-01-24T05:30:00.000+00:00,feeder,3,N Current (RMS),A,21.62
552239,Pryce St Mountain Ash,2024-01-24T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,30.25
552239,Pryce St Mountain Ash,2024-01-24T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,48.38
552239,Pryce St Mountain Ash,2024-01-24T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,38.0
552239,Pryce St Mountain Ash,2024-01-24T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.75
552239,Pryce St Mountain Ash,2024-01-24T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,21.38
552239,Pryce St Mountain Ash,2024-01-24T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
552239,Pryce St Mountain Ash,2024-01-24T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,14.5
552239,Pryce St Mountain Ash,2024-01-24T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,49.5
552239,Pryce St Mountain Ash,2024-01-24T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.25
552239,Pryce St Mountain Ash,2024-01-24T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.56
552239,Pryce St Mountain Ash,2024-01-24T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.81
552239,Pryce St Mountain Ash,2024-01-24T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.44
552239,Pryce St Mountain Ash,2024-01-24T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87622
552239,Pryce St Mountain Ash,2024-01-24T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89306
552239,Pryce St Mountain Ash,2024-01-24T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94913
552239,Pryce St Mountain Ash,2024-01-24T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
552239,Pryce St Mountain Ash,2024-01-24T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-24T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-24T05:30:00.000+00:00,feeder,2,N Current (Min),A,5.75
552239,Pryce St Mountain Ash,2024-01-24T05:30:00.000+00:00,feeder,2,N Current (Max),A,16.25
552239,Pryce St Mountain Ash,2024-01-24T05:30:00.000+00:00,feeder,2,N Current (RMS),A,9.0
552239,Pryce St Mountain Ash,2024-01-24T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,5.62
552239,Pryce St Mountain Ash,2024-01-24T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,12.38
552239,Pryce St Mountain Ash,2024-01-24T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.12
552239,Pryce St Mountain Ash,2024-01-24T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,10.88
552239,Pryce St Mountain Ash,2024-01-24T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,20.25
552239,Pryce St Mountain Ash,2024-01-24T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.75
552239,Pryce St Mountain Ash,2024-01-24T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,4.75
552239,Pryce St Mountain Ash,2024-01-24T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,19.25
552239,Pryce St Mountain Ash,2024-01-24T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.62
552239,Pryce St Mountain Ash,2024-01-24T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,20.31
552239,Pryce St Mountain Ash,2024-01-24T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.56
552239,Pryce St Mountain Ash,2024-01-24T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.75
552239,Pryce St Mountain Ash,2024-01-24T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94491
552239,Pryce St Mountain Ash,2024-01-24T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93091
552239,Pryce St Mountain Ash,2024-01-24T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95666
552239,Pryce St Mountain Ash,2024-01-24T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-24T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-24T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-24T05:30:00.000+00:00,feeder,1,N Current (Min),A,23.62
552239,Pryce St Mountain Ash,2024-01-24T05:30:00.000+00:00,feeder,1,N Current (Max),A,7.88
552239,Pryce St Mountain Ash,2024-01-24T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,11.38
552239,Pryce St Mountain Ash,2024-01-24T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,33.12
552239,Pryce St Mountain Ash,2024-01-24T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
552239,Pryce St Mountain Ash,2024-01-24T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,10.88
552239,Pryce St Mountain Ash,2024-01-24T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,21.62
552239,Pryce St Mountain Ash,2024-01-24T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.75
552239,Pryce St Mountain Ash,2024-01-24T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,7.38
552239,Pryce St Mountain Ash,2024-01-24T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,18.25
552239,Pryce St Mountain Ash,2024-01-24T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.12
552239,Pryce St Mountain Ash,2024-01-24T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.61
552239,Pryce St Mountain Ash,2024-01-24T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.56
552239,Pryce St Mountain Ash,2024-01-24T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
552239,Pryce St Mountain Ash,2024-01-24T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.28
552239,Pryce St Mountain Ash,2024-01-24T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.61
552239,Pryce St Mountain Ash,2024-01-24T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
552239,Pryce St Mountain Ash,2024-01-24T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.28
552239,Pryce St Mountain Ash,2024-01-24T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.17
552239,Pryce St Mountain Ash,2024-01-24T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
552239,Pryce St Mountain Ash,2024-01-24T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T05:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
552239,Pryce St Mountain Ash,2024-01-24T05:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
552239,Pryce St Mountain Ash,2024-01-24T05:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
552239,Pryce St Mountain Ash,2024-01-24T05:30:00.000+00:00,busbar,,N Current (Min),A,29.0
552239,Pryce St Mountain Ash,2024-01-24T05:30:00.000+00:00,busbar,,N Current (Max),A,84.25
552239,Pryce St Mountain Ash,2024-01-24T05:30:00.000+00:00,busbar,,N Current (RMS),A,38.75
552239,Pryce St Mountain Ash,2024-01-24T05:30:00.000+00:00,busbar,,L3 Current (Min),A,96.5
552239,Pryce St Mountain Ash,2024-01-24T05:30:00.000+00:00,busbar,,L3 Current (Max),A,121.75
552239,Pryce St Mountain Ash,2024-01-24T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.38
552239,Pryce St Mountain Ash,2024-01-24T05:30:00.000+00:00,busbar,,L2 Current (Min),A,73.12
552239,Pryce St Mountain Ash,2024-01-24T05:30:00.000+00:00,busbar,,L2 Current (Max),A,126.5
552239,Pryce St Mountain Ash,2024-01-24T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.62
552239,Pryce St Mountain Ash,2024-01-24T05:30:00.000+00:00,busbar,,L1 Current (Min),A,54.0
552239,Pryce St Mountain Ash,2024-01-24T05:30:00.000+00:00,busbar,,L1 Current (Max),A,164.88
552239,Pryce St Mountain Ash,2024-01-24T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.88
552239,Pryce St Mountain Ash,2024-01-24T05:30:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T05:30:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,7.0
552239,Pryce St Mountain Ash,2024-01-24T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.25
552239,Pryce St Mountain Ash,2024-01-24T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.0
552239,Pryce St Mountain Ash,2024-01-24T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98846
552239,Pryce St Mountain Ash,2024-01-24T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98532
552239,Pryce St Mountain Ash,2024-01-24T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96988
552239,Pryce St Mountain Ash,2024-01-24T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
552239,Pryce St Mountain Ash,2024-01-24T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
552239,Pryce St Mountain Ash,2024-01-24T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
552239,Pryce St Mountain Ash,2024-01-24T05:20:00.000+00:00,feeder,4,N Current (Min),A,10.75
552239,Pryce St Mountain Ash,2024-01-24T05:20:00.000+00:00,feeder,4,N Current (Max),A,57.88
552239,Pryce St Mountain Ash,2024-01-24T05:20:00.000+00:00,feeder,4,N Current (RMS),A,25.88
552239,Pryce St Mountain Ash,2024-01-24T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,44.25
552239,Pryce St Mountain Ash,2024-01-24T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,65.38
552239,Pryce St Mountain Ash,2024-01-24T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,50.12
552239,Pryce St Mountain Ash,2024-01-24T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,45.75
552239,Pryce St Mountain Ash,2024-01-24T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,80.62
552239,Pryce St Mountain Ash,2024-01-24T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,56.62
552239,Pryce St Mountain Ash,2024-01-24T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,22.62
552239,Pryce St Mountain Ash,2024-01-24T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,98.88
552239,Pryce St Mountain Ash,2024-01-24T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,32.5
552239,Pryce St Mountain Ash,2024-01-24T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.94
552239,Pryce St Mountain Ash,2024-01-24T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,14.69
552239,Pryce St Mountain Ash,2024-01-24T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,30.13
552239,Pryce St Mountain Ash,2024-01-24T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98605
552239,Pryce St Mountain Ash,2024-01-24T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93814
552239,Pryce St Mountain Ash,2024-01-24T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91809
552239,Pryce St Mountain Ash,2024-01-24T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
552239,Pryce St Mountain Ash,2024-01-24T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
552239,Pryce St Mountain Ash,2024-01-24T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
552239,Pryce St Mountain Ash,2024-01-24T05:20:00.000+00:00,feeder,3,N Current (Min),A,12.62
552239,Pryce St Mountain Ash,2024-01-24T05:20:00.000+00:00,feeder,3,N Current (Max),A,27.88
552239,Pryce St Mountain Ash,2024-01-24T05:20:00.000+00:00,feeder,3,N Current (RMS),A,18.25
552239,Pryce St Mountain Ash,2024-01-24T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,30.62
552239,Pryce St Mountain Ash,2024-01-24T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,46.88
552239,Pryce St Mountain Ash,2024-01-24T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.38
552239,Pryce St Mountain Ash,2024-01-24T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.75
552239,Pryce St Mountain Ash,2024-01-24T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,15.75
552239,Pryce St Mountain Ash,2024-01-24T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.5
552239,Pryce St Mountain Ash,2024-01-24T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,15.38
552239,Pryce St Mountain Ash,2024-01-24T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,40.5
552239,Pryce St Mountain Ash,2024-01-24T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.88
552239,Pryce St Mountain Ash,2024-01-24T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.19
552239,Pryce St Mountain Ash,2024-01-24T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.56
552239,Pryce St Mountain Ash,2024-01-24T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.94
552239,Pryce St Mountain Ash,2024-01-24T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92755
