Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552239,Pryce St Mountain Ash,2024-01-24T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95898
552239,Pryce St Mountain Ash,2024-01-24T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96716
552239,Pryce St Mountain Ash,2024-01-24T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-24T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-24T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-24T05:20:00.000+00:00,feeder,2,N Current (Min),A,9.38
552239,Pryce St Mountain Ash,2024-01-24T05:20:00.000+00:00,feeder,2,N Current (Max),A,24.0
552239,Pryce St Mountain Ash,2024-01-24T05:20:00.000+00:00,feeder,2,N Current (RMS),A,13.5
552239,Pryce St Mountain Ash,2024-01-24T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,6.0
552239,Pryce St Mountain Ash,2024-01-24T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,14.75
552239,Pryce St Mountain Ash,2024-01-24T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.88
552239,Pryce St Mountain Ash,2024-01-24T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,14.88
552239,Pryce St Mountain Ash,2024-01-24T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,30.0
552239,Pryce St Mountain Ash,2024-01-24T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.88
552239,Pryce St Mountain Ash,2024-01-24T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,4.62
552239,Pryce St Mountain Ash,2024-01-24T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,20.88
552239,Pryce St Mountain Ash,2024-01-24T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.12
552239,Pryce St Mountain Ash,2024-01-24T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,11.06
552239,Pryce St Mountain Ash,2024-01-24T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.0
552239,Pryce St Mountain Ash,2024-01-24T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.19
552239,Pryce St Mountain Ash,2024-01-24T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95422
552239,Pryce St Mountain Ash,2024-01-24T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89636
552239,Pryce St Mountain Ash,2024-01-24T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96197
552239,Pryce St Mountain Ash,2024-01-24T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-24T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-24T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-24T05:20:00.000+00:00,feeder,1,N Current (Min),A,15.62
552239,Pryce St Mountain Ash,2024-01-24T05:20:00.000+00:00,feeder,1,N Current (Max),A,7.75
552239,Pryce St Mountain Ash,2024-01-24T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,11.38
552239,Pryce St Mountain Ash,2024-01-24T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,24.25
552239,Pryce St Mountain Ash,2024-01-24T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.62
552239,Pryce St Mountain Ash,2024-01-24T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,10.75
552239,Pryce St Mountain Ash,2024-01-24T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,20.75
552239,Pryce St Mountain Ash,2024-01-24T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.75
552239,Pryce St Mountain Ash,2024-01-24T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,7.88
552239,Pryce St Mountain Ash,2024-01-24T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,20.0
552239,Pryce St Mountain Ash,2024-01-24T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.62
552239,Pryce St Mountain Ash,2024-01-24T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.09
552239,Pryce St Mountain Ash,2024-01-24T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.75
552239,Pryce St Mountain Ash,2024-01-24T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
552239,Pryce St Mountain Ash,2024-01-24T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.88
552239,Pryce St Mountain Ash,2024-01-24T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.7
552239,Pryce St Mountain Ash,2024-01-24T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
552239,Pryce St Mountain Ash,2024-01-24T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.55
552239,Pryce St Mountain Ash,2024-01-24T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.33
552239,Pryce St Mountain Ash,2024-01-24T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
552239,Pryce St Mountain Ash,2024-01-24T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
552239,Pryce St Mountain Ash,2024-01-24T05:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
552239,Pryce St Mountain Ash,2024-01-24T05:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
552239,Pryce St Mountain Ash,2024-01-24T05:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
552239,Pryce St Mountain Ash,2024-01-24T05:20:00.000+00:00,busbar,,N Current (Min),A,27.38
552239,Pryce St Mountain Ash,2024-01-24T05:20:00.000+00:00,busbar,,N Current (Max),A,60.12
552239,Pryce St Mountain Ash,2024-01-24T05:20:00.000+00:00,busbar,,N Current (RMS),A,36.0
552239,Pryce St Mountain Ash,2024-01-24T05:20:00.000+00:00,busbar,,L3 Current (Min),A,99.25
552239,Pryce St Mountain Ash,2024-01-24T05:20:00.000+00:00,busbar,,L3 Current (Max),A,120.75
552239,Pryce St Mountain Ash,2024-01-24T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
552239,Pryce St Mountain Ash,2024-01-24T05:20:00.000+00:00,busbar,,L2 Current (Min),A,77.88
552239,Pryce St Mountain Ash,2024-01-24T05:20:00.000+00:00,busbar,,L2 Current (Max),A,110.5
552239,Pryce St Mountain Ash,2024-01-24T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.62
552239,Pryce St Mountain Ash,2024-01-24T05:20:00.000+00:00,busbar,,L1 Current (Min),A,59.25
552239,Pryce St Mountain Ash,2024-01-24T05:20:00.000+00:00,busbar,,L1 Current (Max),A,134.88
552239,Pryce St Mountain Ash,2024-01-24T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.62
552239,Pryce St Mountain Ash,2024-01-24T05:20:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T05:20:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,7.37
552239,Pryce St Mountain Ash,2024-01-24T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,11.0
552239,Pryce St Mountain Ash,2024-01-24T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,19.94
552239,Pryce St Mountain Ash,2024-01-24T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98465
552239,Pryce St Mountain Ash,2024-01-24T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9877
552239,Pryce St Mountain Ash,2024-01-24T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97107
552239,Pryce St Mountain Ash,2024-01-24T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
552239,Pryce St Mountain Ash,2024-01-24T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
552239,Pryce St Mountain Ash,2024-01-24T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
552239,Pryce St Mountain Ash,2024-01-24T05:10:00.000+00:00,feeder,4,N Current (Min),A,14.0
552239,Pryce St Mountain Ash,2024-01-24T05:10:00.000+00:00,feeder,4,N Current (Max),A,89.5
552239,Pryce St Mountain Ash,2024-01-24T05:10:00.000+00:00,feeder,4,N Current (RMS),A,20.5
552239,Pryce St Mountain Ash,2024-01-24T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,39.12
552239,Pryce St Mountain Ash,2024-01-24T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,56.75
552239,Pryce St Mountain Ash,2024-01-24T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,43.12
552239,Pryce St Mountain Ash,2024-01-24T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,47.25
552239,Pryce St Mountain Ash,2024-01-24T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,78.25
552239,Pryce St Mountain Ash,2024-01-24T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,51.88
552239,Pryce St Mountain Ash,2024-01-24T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,22.75
552239,Pryce St Mountain Ash,2024-01-24T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,131.25
552239,Pryce St Mountain Ash,2024-01-24T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,31.5
552239,Pryce St Mountain Ash,2024-01-24T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.06
552239,Pryce St Mountain Ash,2024-01-24T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.13
552239,Pryce St Mountain Ash,2024-01-24T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,22.5
552239,Pryce St Mountain Ash,2024-01-24T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
552239,Pryce St Mountain Ash,2024-01-24T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98846
552239,Pryce St Mountain Ash,2024-01-24T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93823
552239,Pryce St Mountain Ash,2024-01-24T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87417
552239,Pryce St Mountain Ash,2024-01-24T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
552239,Pryce St Mountain Ash,2024-01-24T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
552239,Pryce St Mountain Ash,2024-01-24T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
552239,Pryce St Mountain Ash,2024-01-24T05:10:00.000+00:00,feeder,3,N Current (Min),A,11.62
552239,Pryce St Mountain Ash,2024-01-24T05:10:00.000+00:00,feeder,3,N Current (Max),A,28.12
552239,Pryce St Mountain Ash,2024-01-24T05:10:00.000+00:00,feeder,3,N Current (RMS),A,19.88
552239,Pryce St Mountain Ash,2024-01-24T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,31.75
552239,Pryce St Mountain Ash,2024-01-24T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,49.75
552239,Pryce St Mountain Ash,2024-01-24T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.88
552239,Pryce St Mountain Ash,2024-01-24T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.75
552239,Pryce St Mountain Ash,2024-01-24T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,12.38
552239,Pryce St Mountain Ash,2024-01-24T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.5
552239,Pryce St Mountain Ash,2024-01-24T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,18.38
552239,Pryce St Mountain Ash,2024-01-24T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,40.12
552239,Pryce St Mountain Ash,2024-01-24T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.62
552239,Pryce St Mountain Ash,2024-01-24T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.81
552239,Pryce St Mountain Ash,2024-01-24T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.94
552239,Pryce St Mountain Ash,2024-01-24T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.69
552239,Pryce St Mountain Ash,2024-01-24T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87396
552239,Pryce St Mountain Ash,2024-01-24T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94943
552239,Pryce St Mountain Ash,2024-01-24T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97049
552239,Pryce St Mountain Ash,2024-01-24T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
552239,Pryce St Mountain Ash,2024-01-24T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-24T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-24T05:10:00.000+00:00,feeder,2,N Current (Min),A,8.12
552239,Pryce St Mountain Ash,2024-01-24T05:10:00.000+00:00,feeder,2,N Current (Max),A,29.75
552239,Pryce St Mountain Ash,2024-01-24T05:10:00.000+00:00,feeder,2,N Current (RMS),A,14.38
552239,Pryce St Mountain Ash,2024-01-24T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,5.88
552239,Pryce St Mountain Ash,2024-01-24T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,16.25
552239,Pryce St Mountain Ash,2024-01-24T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.38
552239,Pryce St Mountain Ash,2024-01-24T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,11.38
552239,Pryce St Mountain Ash,2024-01-24T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,37.38
552239,Pryce St Mountain Ash,2024-01-24T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.62
552239,Pryce St Mountain Ash,2024-01-24T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,4.75
552239,Pryce St Mountain Ash,2024-01-24T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,14.62
552239,Pryce St Mountain Ash,2024-01-24T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.75
552239,Pryce St Mountain Ash,2024-01-24T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,13.44
552239,Pryce St Mountain Ash,2024-01-24T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.88
552239,Pryce St Mountain Ash,2024-01-24T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.87
552239,Pryce St Mountain Ash,2024-01-24T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96173
552239,Pryce St Mountain Ash,2024-01-24T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.923
552239,Pryce St Mountain Ash,2024-01-24T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93463
552239,Pryce St Mountain Ash,2024-01-24T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-24T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-24T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-24T05:10:00.000+00:00,feeder,1,N Current (Min),A,15.62
552239,Pryce St Mountain Ash,2024-01-24T05:10:00.000+00:00,feeder,1,N Current (Max),A,7.75
552239,Pryce St Mountain Ash,2024-01-24T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,12.38
552239,Pryce St Mountain Ash,2024-01-24T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,23.75
552239,Pryce St Mountain Ash,2024-01-24T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.12
552239,Pryce St Mountain Ash,2024-01-24T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,11.12
552239,Pryce St Mountain Ash,2024-01-24T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,19.38
552239,Pryce St Mountain Ash,2024-01-24T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.25
552239,Pryce St Mountain Ash,2024-01-24T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,7.38
552239,Pryce St Mountain Ash,2024-01-24T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,16.25
552239,Pryce St Mountain Ash,2024-01-24T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.25
552239,Pryce St Mountain Ash,2024-01-24T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.36
552239,Pryce St Mountain Ash,2024-01-24T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.19
552239,Pryce St Mountain Ash,2024-01-24T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
552239,Pryce St Mountain Ash,2024-01-24T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.34
552239,Pryce St Mountain Ash,2024-01-24T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.2
552239,Pryce St Mountain Ash,2024-01-24T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
552239,Pryce St Mountain Ash,2024-01-24T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.81
552239,Pryce St Mountain Ash,2024-01-24T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.66
552239,Pryce St Mountain Ash,2024-01-24T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
552239,Pryce St Mountain Ash,2024-01-24T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
552239,Pryce St Mountain Ash,2024-01-24T05:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
552239,Pryce St Mountain Ash,2024-01-24T05:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
552239,Pryce St Mountain Ash,2024-01-24T05:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
552239,Pryce St Mountain Ash,2024-01-24T05:10:00.000+00:00,busbar,,N Current (Min),A,27.5
552239,Pryce St Mountain Ash,2024-01-24T05:10:00.000+00:00,busbar,,N Current (Max),A,87.5
552239,Pryce St Mountain Ash,2024-01-24T05:10:00.000+00:00,busbar,,N Current (RMS),A,33.12
552239,Pryce St Mountain Ash,2024-01-24T05:10:00.000+00:00,busbar,,L3 Current (Min),A,93.38
552239,Pryce St Mountain Ash,2024-01-24T05:10:00.000+00:00,busbar,,L3 Current (Max),A,118.75
552239,Pryce St Mountain Ash,2024-01-24T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
552239,Pryce St Mountain Ash,2024-01-24T05:10:00.000+00:00,busbar,,L2 Current (Min),A,79.5
552239,Pryce St Mountain Ash,2024-01-24T05:10:00.000+00:00,busbar,,L2 Current (Max),A,115.75
552239,Pryce St Mountain Ash,2024-01-24T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
552239,Pryce St Mountain Ash,2024-01-24T05:10:00.000+00:00,busbar,,L1 Current (Min),A,62.5
552239,Pryce St Mountain Ash,2024-01-24T05:10:00.000+00:00,busbar,,L1 Current (Max),A,168.75
552239,Pryce St Mountain Ash,2024-01-24T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.62
552239,Pryce St Mountain Ash,2024-01-24T05:10:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T05:10:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.81
552239,Pryce St Mountain Ash,2024-01-24T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.13
552239,Pryce St Mountain Ash,2024-01-24T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.25
552239,Pryce St Mountain Ash,2024-01-24T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98505
552239,Pryce St Mountain Ash,2024-01-24T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98608
552239,Pryce St Mountain Ash,2024-01-24T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97183
552239,Pryce St Mountain Ash,2024-01-24T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
552239,Pryce St Mountain Ash,2024-01-24T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
552239,Pryce St Mountain Ash,2024-01-24T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
552239,Pryce St Mountain Ash,2024-01-24T05:00:00.000+00:00,feeder,4,N Current (Min),A,13.88
552239,Pryce St Mountain Ash,2024-01-24T05:00:00.000+00:00,feeder,4,N Current (Max),A,106.12
552239,Pryce St Mountain Ash,2024-01-24T05:00:00.000+00:00,feeder,4,N Current (RMS),A,22.38
552239,Pryce St Mountain Ash,2024-01-24T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,39.5
552239,Pryce St Mountain Ash,2024-01-24T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,51.75
552239,Pryce St Mountain Ash,2024-01-24T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,42.38
552239,Pryce St Mountain Ash,2024-01-24T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,46.5
552239,Pryce St Mountain Ash,2024-01-24T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,102.38
552239,Pryce St Mountain Ash,2024-01-24T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,52.5
552239,Pryce St Mountain Ash,2024-01-24T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,23.5
552239,Pryce St Mountain Ash,2024-01-24T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,142.62
552239,Pryce St Mountain Ash,2024-01-24T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.5
552239,Pryce St Mountain Ash,2024-01-24T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.69
552239,Pryce St Mountain Ash,2024-01-24T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.56
552239,Pryce St Mountain Ash,2024-01-24T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,26.56
552239,Pryce St Mountain Ash,2024-01-24T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
552239,Pryce St Mountain Ash,2024-01-24T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98773
552239,Pryce St Mountain Ash,2024-01-24T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93207
552239,Pryce St Mountain Ash,2024-01-24T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88879
552239,Pryce St Mountain Ash,2024-01-24T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
552239,Pryce St Mountain Ash,2024-01-24T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
552239,Pryce St Mountain Ash,2024-01-24T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
552239,Pryce St Mountain Ash,2024-01-24T05:00:00.000+00:00,feeder,3,N Current (Min),A,14.5
552239,Pryce St Mountain Ash,2024-01-24T05:00:00.000+00:00,feeder,3,N Current (Max),A,32.5
552239,Pryce St Mountain Ash,2024-01-24T05:00:00.000+00:00,feeder,3,N Current (RMS),A,19.12
552239,Pryce St Mountain Ash,2024-01-24T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,31.88
552239,Pryce St Mountain Ash,2024-01-24T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,48.5
552239,Pryce St Mountain Ash,2024-01-24T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,38.0
552239,Pryce St Mountain Ash,2024-01-24T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.0
552239,Pryce St Mountain Ash,2024-01-24T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,13.12
552239,Pryce St Mountain Ash,2024-01-24T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.12
552239,Pryce St Mountain Ash,2024-01-24T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,22.5
552239,Pryce St Mountain Ash,2024-01-24T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,55.0
552239,Pryce St Mountain Ash,2024-01-24T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.62
552239,Pryce St Mountain Ash,2024-01-24T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.69
552239,Pryce St Mountain Ash,2024-01-24T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.63
552239,Pryce St Mountain Ash,2024-01-24T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.75
552239,Pryce St Mountain Ash,2024-01-24T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82364
552239,Pryce St Mountain Ash,2024-01-24T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91391
552239,Pryce St Mountain Ash,2024-01-24T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96951
552239,Pryce St Mountain Ash,2024-01-24T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
552239,Pryce St Mountain Ash,2024-01-24T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-24T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-24T05:00:00.000+00:00,feeder,2,N Current (Min),A,6.38
552239,Pryce St Mountain Ash,2024-01-24T05:00:00.000+00:00,feeder,2,N Current (Max),A,17.25
552239,Pryce St Mountain Ash,2024-01-24T05:00:00.000+00:00,feeder,2,N Current (RMS),A,10.12
552239,Pryce St Mountain Ash,2024-01-24T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,5.75
552239,Pryce St Mountain Ash,2024-01-24T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,12.38
552239,Pryce St Mountain Ash,2024-01-24T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.38
552239,Pryce St Mountain Ash,2024-01-24T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,11.5
552239,Pryce St Mountain Ash,2024-01-24T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,22.12
552239,Pryce St Mountain Ash,2024-01-24T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
552239,Pryce St Mountain Ash,2024-01-24T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,5.12
552239,Pryce St Mountain Ash,2024-01-24T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,21.75
552239,Pryce St Mountain Ash,2024-01-24T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
552239,Pryce St Mountain Ash,2024-01-24T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,10.69
552239,Pryce St Mountain Ash,2024-01-24T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.56
552239,Pryce St Mountain Ash,2024-01-24T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.13
552239,Pryce St Mountain Ash,2024-01-24T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95901
552239,Pryce St Mountain Ash,2024-01-24T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90298
552239,Pryce St Mountain Ash,2024-01-24T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96744
552239,Pryce St Mountain Ash,2024-01-24T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-24T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-24T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-24T05:00:00.000+00:00,feeder,1,N Current (Min),A,26.5
552239,Pryce St Mountain Ash,2024-01-24T05:00:00.000+00:00,feeder,1,N Current (Max),A,9.88
552239,Pryce St Mountain Ash,2024-01-24T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,12.0
552239,Pryce St Mountain Ash,2024-01-24T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,22.88
552239,Pryce St Mountain Ash,2024-01-24T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.88
552239,Pryce St Mountain Ash,2024-01-24T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,11.0
552239,Pryce St Mountain Ash,2024-01-24T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,21.12
552239,Pryce St Mountain Ash,2024-01-24T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
552239,Pryce St Mountain Ash,2024-01-24T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,7.5
552239,Pryce St Mountain Ash,2024-01-24T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,31.0
552239,Pryce St Mountain Ash,2024-01-24T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.75
552239,Pryce St Mountain Ash,2024-01-24T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.42
552239,Pryce St Mountain Ash,2024-01-24T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.53
552239,Pryce St Mountain Ash,2024-01-24T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
552239,Pryce St Mountain Ash,2024-01-24T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.33
552239,Pryce St Mountain Ash,2024-01-24T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.69
552239,Pryce St Mountain Ash,2024-01-24T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
552239,Pryce St Mountain Ash,2024-01-24T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.94
552239,Pryce St Mountain Ash,2024-01-24T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.97
552239,Pryce St Mountain Ash,2024-01-24T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
552239,Pryce St Mountain Ash,2024-01-24T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
552239,Pryce St Mountain Ash,2024-01-24T05:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
552239,Pryce St Mountain Ash,2024-01-24T05:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
552239,Pryce St Mountain Ash,2024-01-24T05:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
552239,Pryce St Mountain Ash,2024-01-24T05:00:00.000+00:00,busbar,,N Current (Min),A,27.75
552239,Pryce St Mountain Ash,2024-01-24T05:00:00.000+00:00,busbar,,N Current (Max),A,114.0
552239,Pryce St Mountain Ash,2024-01-24T05:00:00.000+00:00,busbar,,N Current (RMS),A,33.0
552239,Pryce St Mountain Ash,2024-01-24T05:00:00.000+00:00,busbar,,L3 Current (Min),A,91.75
552239,Pryce St Mountain Ash,2024-01-24T05:00:00.000+00:00,busbar,,L3 Current (Max),A,120.5
552239,Pryce St Mountain Ash,2024-01-24T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.25
552239,Pryce St Mountain Ash,2024-01-24T05:00:00.000+00:00,busbar,,L2 Current (Min),A,75.0
552239,Pryce St Mountain Ash,2024-01-24T05:00:00.000+00:00,busbar,,L2 Current (Max),A,127.38
552239,Pryce St Mountain Ash,2024-01-24T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.88
552239,Pryce St Mountain Ash,2024-01-24T05:00:00.000+00:00,busbar,,L1 Current (Min),A,64.88
552239,Pryce St Mountain Ash,2024-01-24T05:00:00.000+00:00,busbar,,L1 Current (Max),A,194.75
552239,Pryce St Mountain Ash,2024-01-24T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.88
552239,Pryce St Mountain Ash,2024-01-24T05:00:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T05:00:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,9.56
552239,Pryce St Mountain Ash,2024-01-24T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,9.13
552239,Pryce St Mountain Ash,2024-01-24T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.19
552239,Pryce St Mountain Ash,2024-01-24T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98163
552239,Pryce St Mountain Ash,2024-01-24T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98465
552239,Pryce St Mountain Ash,2024-01-24T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97409
552239,Pryce St Mountain Ash,2024-01-24T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
552239,Pryce St Mountain Ash,2024-01-24T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
552239,Pryce St Mountain Ash,2024-01-24T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
552239,Pryce St Mountain Ash,2024-01-24T04:50:00.000+00:00,feeder,4,N Current (Min),A,11.5
552239,Pryce St Mountain Ash,2024-01-24T04:50:00.000+00:00,feeder,4,N Current (Max),A,98.88
552239,Pryce St Mountain Ash,2024-01-24T04:50:00.000+00:00,feeder,4,N Current (RMS),A,24.0
552239,Pryce St Mountain Ash,2024-01-24T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,40.88
552239,Pryce St Mountain Ash,2024-01-24T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,64.38
552239,Pryce St Mountain Ash,2024-01-24T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,46.62
552239,Pryce St Mountain Ash,2024-01-24T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,42.62
552239,Pryce St Mountain Ash,2024-01-24T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,75.25
552239,Pryce St Mountain Ash,2024-01-24T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,54.12
552239,Pryce St Mountain Ash,2024-01-24T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,22.12
552239,Pryce St Mountain Ash,2024-01-24T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,132.75
552239,Pryce St Mountain Ash,2024-01-24T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.12
552239,Pryce St Mountain Ash,2024-01-24T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.25
552239,Pryce St Mountain Ash,2024-01-24T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.06
552239,Pryce St Mountain Ash,2024-01-24T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,27.12
552239,Pryce St Mountain Ash,2024-01-24T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
552239,Pryce St Mountain Ash,2024-01-24T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98755
552239,Pryce St Mountain Ash,2024-01-24T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92181
552239,Pryce St Mountain Ash,2024-01-24T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.81143
552239,Pryce St Mountain Ash,2024-01-24T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
552239,Pryce St Mountain Ash,2024-01-24T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
552239,Pryce St Mountain Ash,2024-01-24T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
552239,Pryce St Mountain Ash,2024-01-24T04:50:00.000+00:00,feeder,3,N Current (Min),A,8.62
552239,Pryce St Mountain Ash,2024-01-24T04:50:00.000+00:00,feeder,3,N Current (Max),A,24.25
552239,Pryce St Mountain Ash,2024-01-24T04:50:00.000+00:00,feeder,3,N Current (RMS),A,13.88
552239,Pryce St Mountain Ash,2024-01-24T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,29.75
552239,Pryce St Mountain Ash,2024-01-24T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,49.12
552239,Pryce St Mountain Ash,2024-01-24T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,37.12
552239,Pryce St Mountain Ash,2024-01-24T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,4.88
552239,Pryce St Mountain Ash,2024-01-24T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,6.38
552239,Pryce St Mountain Ash,2024-01-24T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
552239,Pryce St Mountain Ash,2024-01-24T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,25.62
552239,Pryce St Mountain Ash,2024-01-24T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,45.25
552239,Pryce St Mountain Ash,2024-01-24T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.38
552239,Pryce St Mountain Ash,2024-01-24T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.88
552239,Pryce St Mountain Ash,2024-01-24T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.94
552239,Pryce St Mountain Ash,2024-01-24T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.25
552239,Pryce St Mountain Ash,2024-01-24T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84955
552239,Pryce St Mountain Ash,2024-01-24T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9519
552239,Pryce St Mountain Ash,2024-01-24T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97522
552239,Pryce St Mountain Ash,2024-01-24T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
552239,Pryce St Mountain Ash,2024-01-24T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-24T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-24T04:50:00.000+00:00,feeder,2,N Current (Min),A,10.25
552239,Pryce St Mountain Ash,2024-01-24T04:50:00.000+00:00,feeder,2,N Current (Max),A,25.25
552239,Pryce St Mountain Ash,2024-01-24T04:50:00.000+00:00,feeder,2,N Current (RMS),A,14.5
552239,Pryce St Mountain Ash,2024-01-24T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,5.88
552239,Pryce St Mountain Ash,2024-01-24T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,12.38
552239,Pryce St Mountain Ash,2024-01-24T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.38
552239,Pryce St Mountain Ash,2024-01-24T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,12.25
552239,Pryce St Mountain Ash,2024-01-24T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,28.5
552239,Pryce St Mountain Ash,2024-01-24T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.62
552239,Pryce St Mountain Ash,2024-01-24T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,4.62
552239,Pryce St Mountain Ash,2024-01-24T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,21.12
552239,Pryce St Mountain Ash,2024-01-24T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.38
552239,Pryce St Mountain Ash,2024-01-24T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,10.25
552239,Pryce St Mountain Ash,2024-01-24T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.69
552239,Pryce St Mountain Ash,2024-01-24T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.56
552239,Pryce St Mountain Ash,2024-01-24T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95529
552239,Pryce St Mountain Ash,2024-01-24T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91492
552239,Pryce St Mountain Ash,2024-01-24T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95764
552239,Pryce St Mountain Ash,2024-01-24T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-24T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-24T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-24T04:50:00.000+00:00,feeder,1,N Current (Min),A,13.88
552239,Pryce St Mountain Ash,2024-01-24T04:50:00.000+00:00,feeder,1,N Current (Max),A,7.5
552239,Pryce St Mountain Ash,2024-01-24T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,11.75
552239,Pryce St Mountain Ash,2024-01-24T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,23.62
552239,Pryce St Mountain Ash,2024-01-24T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.25
552239,Pryce St Mountain Ash,2024-01-24T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,11.12
552239,Pryce St Mountain Ash,2024-01-24T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,22.12
552239,Pryce St Mountain Ash,2024-01-24T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.38
552239,Pryce St Mountain Ash,2024-01-24T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,7.12
552239,Pryce St Mountain Ash,2024-01-24T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,16.12
552239,Pryce St Mountain Ash,2024-01-24T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.12
552239,Pryce St Mountain Ash,2024-01-24T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.59
552239,Pryce St Mountain Ash,2024-01-24T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.33
552239,Pryce St Mountain Ash,2024-01-24T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
552239,Pryce St Mountain Ash,2024-01-24T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.8
552239,Pryce St Mountain Ash,2024-01-24T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.72
552239,Pryce St Mountain Ash,2024-01-24T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
552239,Pryce St Mountain Ash,2024-01-24T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.7
552239,Pryce St Mountain Ash,2024-01-24T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.86
552239,Pryce St Mountain Ash,2024-01-24T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
552239,Pryce St Mountain Ash,2024-01-24T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
552239,Pryce St Mountain Ash,2024-01-24T04:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
552239,Pryce St Mountain Ash,2024-01-24T04:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
552239,Pryce St Mountain Ash,2024-01-24T04:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
552239,Pryce St Mountain Ash,2024-01-24T04:50:00.000+00:00,busbar,,N Current (Min),A,27.25
552239,Pryce St Mountain Ash,2024-01-24T04:50:00.000+00:00,busbar,,N Current (Max),A,104.38
552239,Pryce St Mountain Ash,2024-01-24T04:50:00.000+00:00,busbar,,N Current (RMS),A,35.0
552239,Pryce St Mountain Ash,2024-01-24T04:50:00.000+00:00,busbar,,L3 Current (Min),A,90.25
552239,Pryce St Mountain Ash,2024-01-24T04:50:00.000+00:00,busbar,,L3 Current (Max),A,117.38
552239,Pryce St Mountain Ash,2024-01-24T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.88
552239,Pryce St Mountain Ash,2024-01-24T04:50:00.000+00:00,busbar,,L2 Current (Min),A,74.12
552239,Pryce St Mountain Ash,2024-01-24T04:50:00.000+00:00,busbar,,L2 Current (Max),A,107.12
552239,Pryce St Mountain Ash,2024-01-24T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.75
552239,Pryce St Mountain Ash,2024-01-24T04:50:00.000+00:00,busbar,,L1 Current (Min),A,62.12
552239,Pryce St Mountain Ash,2024-01-24T04:50:00.000+00:00,busbar,,L1 Current (Max),A,173.62
552239,Pryce St Mountain Ash,2024-01-24T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
552239,Pryce St Mountain Ash,2024-01-24T04:50:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T04:50:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,8.93
552239,Pryce St Mountain Ash,2024-01-24T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.19
552239,Pryce St Mountain Ash,2024-01-24T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,15.69
552239,Pryce St Mountain Ash,2024-01-24T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98679
552239,Pryce St Mountain Ash,2024-01-24T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98126
552239,Pryce St Mountain Ash,2024-01-24T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9722
552239,Pryce St Mountain Ash,2024-01-24T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
552239,Pryce St Mountain Ash,2024-01-24T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
552239,Pryce St Mountain Ash,2024-01-24T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
552239,Pryce St Mountain Ash,2024-01-24T04:40:00.000+00:00,feeder,4,N Current (Min),A,14.88
552239,Pryce St Mountain Ash,2024-01-24T04:40:00.000+00:00,feeder,4,N Current (Max),A,87.25
552239,Pryce St Mountain Ash,2024-01-24T04:40:00.000+00:00,feeder,4,N Current (RMS),A,25.38
552239,Pryce St Mountain Ash,2024-01-24T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,39.75
552239,Pryce St Mountain Ash,2024-01-24T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,55.75
552239,Pryce St Mountain Ash,2024-01-24T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,41.88
552239,Pryce St Mountain Ash,2024-01-24T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,46.0
552239,Pryce St Mountain Ash,2024-01-24T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,110.62
552239,Pryce St Mountain Ash,2024-01-24T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,53.88
552239,Pryce St Mountain Ash,2024-01-24T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,22.75
552239,Pryce St Mountain Ash,2024-01-24T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,130.0
552239,Pryce St Mountain Ash,2024-01-24T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.75
552239,Pryce St Mountain Ash,2024-01-24T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.88
552239,Pryce St Mountain Ash,2024-01-24T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
