Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552239,Pryce St Mountain Ash,2024-01-24T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.56
552239,Pryce St Mountain Ash,2024-01-24T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,35.56
552239,Pryce St Mountain Ash,2024-01-24T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
552239,Pryce St Mountain Ash,2024-01-24T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98215
552239,Pryce St Mountain Ash,2024-01-24T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93991
552239,Pryce St Mountain Ash,2024-01-24T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85916
552239,Pryce St Mountain Ash,2024-01-24T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
552239,Pryce St Mountain Ash,2024-01-24T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
552239,Pryce St Mountain Ash,2024-01-24T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
552239,Pryce St Mountain Ash,2024-01-24T04:40:00.000+00:00,feeder,3,N Current (Min),A,7.38
552239,Pryce St Mountain Ash,2024-01-24T04:40:00.000+00:00,feeder,3,N Current (Max),A,21.75
552239,Pryce St Mountain Ash,2024-01-24T04:40:00.000+00:00,feeder,3,N Current (RMS),A,12.0
552239,Pryce St Mountain Ash,2024-01-24T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,28.38
552239,Pryce St Mountain Ash,2024-01-24T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,48.75
552239,Pryce St Mountain Ash,2024-01-24T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.25
552239,Pryce St Mountain Ash,2024-01-24T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
552239,Pryce St Mountain Ash,2024-01-24T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,14.5
552239,Pryce St Mountain Ash,2024-01-24T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.5
552239,Pryce St Mountain Ash,2024-01-24T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,23.75
552239,Pryce St Mountain Ash,2024-01-24T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,45.88
552239,Pryce St Mountain Ash,2024-01-24T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.62
552239,Pryce St Mountain Ash,2024-01-24T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.75
552239,Pryce St Mountain Ash,2024-01-24T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.69
552239,Pryce St Mountain Ash,2024-01-24T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.56
552239,Pryce St Mountain Ash,2024-01-24T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87295
552239,Pryce St Mountain Ash,2024-01-24T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9508
552239,Pryce St Mountain Ash,2024-01-24T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98245
552239,Pryce St Mountain Ash,2024-01-24T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
552239,Pryce St Mountain Ash,2024-01-24T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-24T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-24T04:40:00.000+00:00,feeder,2,N Current (Min),A,7.38
552239,Pryce St Mountain Ash,2024-01-24T04:40:00.000+00:00,feeder,2,N Current (Max),A,25.25
552239,Pryce St Mountain Ash,2024-01-24T04:40:00.000+00:00,feeder,2,N Current (RMS),A,13.38
552239,Pryce St Mountain Ash,2024-01-24T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,5.88
552239,Pryce St Mountain Ash,2024-01-24T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,12.75
552239,Pryce St Mountain Ash,2024-01-24T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.62
552239,Pryce St Mountain Ash,2024-01-24T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,11.12
552239,Pryce St Mountain Ash,2024-01-24T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,29.75
552239,Pryce St Mountain Ash,2024-01-24T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.12
552239,Pryce St Mountain Ash,2024-01-24T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,4.62
552239,Pryce St Mountain Ash,2024-01-24T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,18.38
552239,Pryce St Mountain Ash,2024-01-24T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.75
552239,Pryce St Mountain Ash,2024-01-24T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,14.06
552239,Pryce St Mountain Ash,2024-01-24T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.75
552239,Pryce St Mountain Ash,2024-01-24T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.13
552239,Pryce St Mountain Ash,2024-01-24T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96658
552239,Pryce St Mountain Ash,2024-01-24T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89142
552239,Pryce St Mountain Ash,2024-01-24T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94028
552239,Pryce St Mountain Ash,2024-01-24T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-24T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-24T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-24T04:40:00.000+00:00,feeder,1,N Current (Min),A,12.5
552239,Pryce St Mountain Ash,2024-01-24T04:40:00.000+00:00,feeder,1,N Current (Max),A,6.88
552239,Pryce St Mountain Ash,2024-01-24T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,9.88
552239,Pryce St Mountain Ash,2024-01-24T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,20.38
552239,Pryce St Mountain Ash,2024-01-24T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.62
552239,Pryce St Mountain Ash,2024-01-24T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,10.75
552239,Pryce St Mountain Ash,2024-01-24T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,18.88
552239,Pryce St Mountain Ash,2024-01-24T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
552239,Pryce St Mountain Ash,2024-01-24T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,6.75
552239,Pryce St Mountain Ash,2024-01-24T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,16.12
552239,Pryce St Mountain Ash,2024-01-24T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.75
552239,Pryce St Mountain Ash,2024-01-24T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.55
552239,Pryce St Mountain Ash,2024-01-24T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.81
552239,Pryce St Mountain Ash,2024-01-24T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
552239,Pryce St Mountain Ash,2024-01-24T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.3
552239,Pryce St Mountain Ash,2024-01-24T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.59
552239,Pryce St Mountain Ash,2024-01-24T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
552239,Pryce St Mountain Ash,2024-01-24T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.08
552239,Pryce St Mountain Ash,2024-01-24T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.12
552239,Pryce St Mountain Ash,2024-01-24T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
552239,Pryce St Mountain Ash,2024-01-24T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
552239,Pryce St Mountain Ash,2024-01-24T04:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
552239,Pryce St Mountain Ash,2024-01-24T04:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
552239,Pryce St Mountain Ash,2024-01-24T04:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
552239,Pryce St Mountain Ash,2024-01-24T04:40:00.000+00:00,busbar,,N Current (Min),A,26.25
552239,Pryce St Mountain Ash,2024-01-24T04:40:00.000+00:00,busbar,,N Current (Max),A,99.0
552239,Pryce St Mountain Ash,2024-01-24T04:40:00.000+00:00,busbar,,N Current (RMS),A,35.0
552239,Pryce St Mountain Ash,2024-01-24T04:40:00.000+00:00,busbar,,L3 Current (Min),A,86.75
552239,Pryce St Mountain Ash,2024-01-24T04:40:00.000+00:00,busbar,,L3 Current (Max),A,108.88
552239,Pryce St Mountain Ash,2024-01-24T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
552239,Pryce St Mountain Ash,2024-01-24T04:40:00.000+00:00,busbar,,L2 Current (Min),A,74.75
552239,Pryce St Mountain Ash,2024-01-24T04:40:00.000+00:00,busbar,,L2 Current (Max),A,151.12
552239,Pryce St Mountain Ash,2024-01-24T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.25
552239,Pryce St Mountain Ash,2024-01-24T04:40:00.000+00:00,busbar,,L1 Current (Min),A,61.5
552239,Pryce St Mountain Ash,2024-01-24T04:40:00.000+00:00,busbar,,L1 Current (Max),A,177.12
552239,Pryce St Mountain Ash,2024-01-24T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.88
552239,Pryce St Mountain Ash,2024-01-24T04:40:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T04:40:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,9.0
552239,Pryce St Mountain Ash,2024-01-24T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,12.13
552239,Pryce St Mountain Ash,2024-01-24T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.94
552239,Pryce St Mountain Ash,2024-01-24T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9892
552239,Pryce St Mountain Ash,2024-01-24T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98434
552239,Pryce St Mountain Ash,2024-01-24T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97266
552239,Pryce St Mountain Ash,2024-01-24T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
552239,Pryce St Mountain Ash,2024-01-24T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
552239,Pryce St Mountain Ash,2024-01-24T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
552239,Pryce St Mountain Ash,2024-01-24T04:30:00.000+00:00,feeder,4,N Current (Min),A,16.75
552239,Pryce St Mountain Ash,2024-01-24T04:30:00.000+00:00,feeder,4,N Current (Max),A,85.38
552239,Pryce St Mountain Ash,2024-01-24T04:30:00.000+00:00,feeder,4,N Current (RMS),A,24.88
552239,Pryce St Mountain Ash,2024-01-24T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,38.62
552239,Pryce St Mountain Ash,2024-01-24T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,54.0
552239,Pryce St Mountain Ash,2024-01-24T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,42.5
552239,Pryce St Mountain Ash,2024-01-24T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,47.38
552239,Pryce St Mountain Ash,2024-01-24T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,78.0
552239,Pryce St Mountain Ash,2024-01-24T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,52.38
552239,Pryce St Mountain Ash,2024-01-24T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,22.38
552239,Pryce St Mountain Ash,2024-01-24T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,121.12
552239,Pryce St Mountain Ash,2024-01-24T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.88
552239,Pryce St Mountain Ash,2024-01-24T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.5
552239,Pryce St Mountain Ash,2024-01-24T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.37
552239,Pryce St Mountain Ash,2024-01-24T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,23.88
552239,Pryce St Mountain Ash,2024-01-24T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
552239,Pryce St Mountain Ash,2024-01-24T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9837
552239,Pryce St Mountain Ash,2024-01-24T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89163
552239,Pryce St Mountain Ash,2024-01-24T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88263
552239,Pryce St Mountain Ash,2024-01-24T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
552239,Pryce St Mountain Ash,2024-01-24T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-24T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
552239,Pryce St Mountain Ash,2024-01-24T04:30:00.000+00:00,feeder,3,N Current (Min),A,9.5
552239,Pryce St Mountain Ash,2024-01-24T04:30:00.000+00:00,feeder,3,N Current (Max),A,30.25
552239,Pryce St Mountain Ash,2024-01-24T04:30:00.000+00:00,feeder,3,N Current (RMS),A,15.25
552239,Pryce St Mountain Ash,2024-01-24T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,28.75
552239,Pryce St Mountain Ash,2024-01-24T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,49.38
552239,Pryce St Mountain Ash,2024-01-24T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.88
552239,Pryce St Mountain Ash,2024-01-24T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,6.0
552239,Pryce St Mountain Ash,2024-01-24T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,15.5
552239,Pryce St Mountain Ash,2024-01-24T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.75
552239,Pryce St Mountain Ash,2024-01-24T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,20.62
552239,Pryce St Mountain Ash,2024-01-24T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,46.25
552239,Pryce St Mountain Ash,2024-01-24T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.75
552239,Pryce St Mountain Ash,2024-01-24T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.06
552239,Pryce St Mountain Ash,2024-01-24T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.69
552239,Pryce St Mountain Ash,2024-01-24T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.19
552239,Pryce St Mountain Ash,2024-01-24T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89621
552239,Pryce St Mountain Ash,2024-01-24T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94815
552239,Pryce St Mountain Ash,2024-01-24T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97937
552239,Pryce St Mountain Ash,2024-01-24T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
552239,Pryce St Mountain Ash,2024-01-24T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-24T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-24T04:30:00.000+00:00,feeder,2,N Current (Min),A,5.62
552239,Pryce St Mountain Ash,2024-01-24T04:30:00.000+00:00,feeder,2,N Current (Max),A,20.75
552239,Pryce St Mountain Ash,2024-01-24T04:30:00.000+00:00,feeder,2,N Current (RMS),A,12.38
552239,Pryce St Mountain Ash,2024-01-24T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,5.75
552239,Pryce St Mountain Ash,2024-01-24T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,13.25
552239,Pryce St Mountain Ash,2024-01-24T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.62
552239,Pryce St Mountain Ash,2024-01-24T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,11.62
552239,Pryce St Mountain Ash,2024-01-24T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,24.88
552239,Pryce St Mountain Ash,2024-01-24T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
552239,Pryce St Mountain Ash,2024-01-24T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,4.62
552239,Pryce St Mountain Ash,2024-01-24T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,20.75
552239,Pryce St Mountain Ash,2024-01-24T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.25
552239,Pryce St Mountain Ash,2024-01-24T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.37
552239,Pryce St Mountain Ash,2024-01-24T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.69
552239,Pryce St Mountain Ash,2024-01-24T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.81
552239,Pryce St Mountain Ash,2024-01-24T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97354
552239,Pryce St Mountain Ash,2024-01-24T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87448
552239,Pryce St Mountain Ash,2024-01-24T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93161
552239,Pryce St Mountain Ash,2024-01-24T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-24T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-24T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-24T04:30:00.000+00:00,feeder,1,N Current (Min),A,12.62
552239,Pryce St Mountain Ash,2024-01-24T04:30:00.000+00:00,feeder,1,N Current (Max),A,6.62
552239,Pryce St Mountain Ash,2024-01-24T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,8.62
552239,Pryce St Mountain Ash,2024-01-24T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,21.62
552239,Pryce St Mountain Ash,2024-01-24T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.25
552239,Pryce St Mountain Ash,2024-01-24T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,10.88
552239,Pryce St Mountain Ash,2024-01-24T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,20.0
552239,Pryce St Mountain Ash,2024-01-24T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.75
552239,Pryce St Mountain Ash,2024-01-24T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,7.0
552239,Pryce St Mountain Ash,2024-01-24T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,16.88
552239,Pryce St Mountain Ash,2024-01-24T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.75
552239,Pryce St Mountain Ash,2024-01-24T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.78
552239,Pryce St Mountain Ash,2024-01-24T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.98
552239,Pryce St Mountain Ash,2024-01-24T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
552239,Pryce St Mountain Ash,2024-01-24T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.7
552239,Pryce St Mountain Ash,2024-01-24T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.84
552239,Pryce St Mountain Ash,2024-01-24T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
552239,Pryce St Mountain Ash,2024-01-24T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.73
552239,Pryce St Mountain Ash,2024-01-24T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.38
552239,Pryce St Mountain Ash,2024-01-24T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
552239,Pryce St Mountain Ash,2024-01-24T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
552239,Pryce St Mountain Ash,2024-01-24T04:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
552239,Pryce St Mountain Ash,2024-01-24T04:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
552239,Pryce St Mountain Ash,2024-01-24T04:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
552239,Pryce St Mountain Ash,2024-01-24T04:30:00.000+00:00,busbar,,N Current (Min),A,27.5
552239,Pryce St Mountain Ash,2024-01-24T04:30:00.000+00:00,busbar,,N Current (Max),A,85.5
552239,Pryce St Mountain Ash,2024-01-24T04:30:00.000+00:00,busbar,,N Current (RMS),A,38.0
552239,Pryce St Mountain Ash,2024-01-24T04:30:00.000+00:00,busbar,,L3 Current (Min),A,86.75
552239,Pryce St Mountain Ash,2024-01-24T04:30:00.000+00:00,busbar,,L3 Current (Max),A,109.12
552239,Pryce St Mountain Ash,2024-01-24T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.38
552239,Pryce St Mountain Ash,2024-01-24T04:30:00.000+00:00,busbar,,L2 Current (Min),A,77.0
552239,Pryce St Mountain Ash,2024-01-24T04:30:00.000+00:00,busbar,,L2 Current (Max),A,112.75
552239,Pryce St Mountain Ash,2024-01-24T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.75
552239,Pryce St Mountain Ash,2024-01-24T04:30:00.000+00:00,busbar,,L1 Current (Min),A,54.25
552239,Pryce St Mountain Ash,2024-01-24T04:30:00.000+00:00,busbar,,L1 Current (Max),A,158.88
552239,Pryce St Mountain Ash,2024-01-24T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.62
552239,Pryce St Mountain Ash,2024-01-24T04:30:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T04:30:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.75
552239,Pryce St Mountain Ash,2024-01-24T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,10.5
552239,Pryce St Mountain Ash,2024-01-24T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,19.94
552239,Pryce St Mountain Ash,2024-01-24T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98972
552239,Pryce St Mountain Ash,2024-01-24T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98251
552239,Pryce St Mountain Ash,2024-01-24T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96817
552239,Pryce St Mountain Ash,2024-01-24T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
552239,Pryce St Mountain Ash,2024-01-24T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
552239,Pryce St Mountain Ash,2024-01-24T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
552239,Pryce St Mountain Ash,2024-01-24T04:20:00.000+00:00,feeder,4,N Current (Min),A,11.88
552239,Pryce St Mountain Ash,2024-01-24T04:20:00.000+00:00,feeder,4,N Current (Max),A,95.88
552239,Pryce St Mountain Ash,2024-01-24T04:20:00.000+00:00,feeder,4,N Current (RMS),A,23.0
552239,Pryce St Mountain Ash,2024-01-24T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,40.12
552239,Pryce St Mountain Ash,2024-01-24T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,57.62
552239,Pryce St Mountain Ash,2024-01-24T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,45.62
552239,Pryce St Mountain Ash,2024-01-24T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,41.75
552239,Pryce St Mountain Ash,2024-01-24T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,73.0
552239,Pryce St Mountain Ash,2024-01-24T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,50.25
552239,Pryce St Mountain Ash,2024-01-24T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,23.38
552239,Pryce St Mountain Ash,2024-01-24T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,141.25
552239,Pryce St Mountain Ash,2024-01-24T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,32.5
552239,Pryce St Mountain Ash,2024-01-24T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.38
552239,Pryce St Mountain Ash,2024-01-24T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,24.44
552239,Pryce St Mountain Ash,2024-01-24T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,22.88
552239,Pryce St Mountain Ash,2024-01-24T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
552239,Pryce St Mountain Ash,2024-01-24T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98624
552239,Pryce St Mountain Ash,2024-01-24T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93362
552239,Pryce St Mountain Ash,2024-01-24T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89545
552239,Pryce St Mountain Ash,2024-01-24T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
552239,Pryce St Mountain Ash,2024-01-24T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
552239,Pryce St Mountain Ash,2024-01-24T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
552239,Pryce St Mountain Ash,2024-01-24T04:20:00.000+00:00,feeder,3,N Current (Min),A,11.25
552239,Pryce St Mountain Ash,2024-01-24T04:20:00.000+00:00,feeder,3,N Current (Max),A,23.38
552239,Pryce St Mountain Ash,2024-01-24T04:20:00.000+00:00,feeder,3,N Current (RMS),A,16.5
552239,Pryce St Mountain Ash,2024-01-24T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,33.0
552239,Pryce St Mountain Ash,2024-01-24T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,43.25
552239,Pryce St Mountain Ash,2024-01-24T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.75
552239,Pryce St Mountain Ash,2024-01-24T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
552239,Pryce St Mountain Ash,2024-01-24T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,10.75
552239,Pryce St Mountain Ash,2024-01-24T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.5
552239,Pryce St Mountain Ash,2024-01-24T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,21.62
552239,Pryce St Mountain Ash,2024-01-24T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,43.0
552239,Pryce St Mountain Ash,2024-01-24T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.62
552239,Pryce St Mountain Ash,2024-01-24T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.37
552239,Pryce St Mountain Ash,2024-01-24T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.75
552239,Pryce St Mountain Ash,2024-01-24T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.12
552239,Pryce St Mountain Ash,2024-01-24T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92389
552239,Pryce St Mountain Ash,2024-01-24T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95578
552239,Pryce St Mountain Ash,2024-01-24T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97809
552239,Pryce St Mountain Ash,2024-01-24T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-24T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-24T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-24T04:20:00.000+00:00,feeder,2,N Current (Min),A,6.75
552239,Pryce St Mountain Ash,2024-01-24T04:20:00.000+00:00,feeder,2,N Current (Max),A,20.0
552239,Pryce St Mountain Ash,2024-01-24T04:20:00.000+00:00,feeder,2,N Current (RMS),A,11.88
552239,Pryce St Mountain Ash,2024-01-24T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,6.25
552239,Pryce St Mountain Ash,2024-01-24T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,12.62
552239,Pryce St Mountain Ash,2024-01-24T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.62
552239,Pryce St Mountain Ash,2024-01-24T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,11.88
552239,Pryce St Mountain Ash,2024-01-24T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,24.38
552239,Pryce St Mountain Ash,2024-01-24T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.75
552239,Pryce St Mountain Ash,2024-01-24T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,4.5
552239,Pryce St Mountain Ash,2024-01-24T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,20.75
552239,Pryce St Mountain Ash,2024-01-24T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.62
552239,Pryce St Mountain Ash,2024-01-24T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.31
552239,Pryce St Mountain Ash,2024-01-24T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.44
552239,Pryce St Mountain Ash,2024-01-24T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.69
552239,Pryce St Mountain Ash,2024-01-24T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97571
552239,Pryce St Mountain Ash,2024-01-24T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86868
552239,Pryce St Mountain Ash,2024-01-24T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95398
552239,Pryce St Mountain Ash,2024-01-24T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-24T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-24T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-24T04:20:00.000+00:00,feeder,1,N Current (Min),A,14.0
552239,Pryce St Mountain Ash,2024-01-24T04:20:00.000+00:00,feeder,1,N Current (Max),A,6.88
552239,Pryce St Mountain Ash,2024-01-24T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,9.5
552239,Pryce St Mountain Ash,2024-01-24T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,22.12
552239,Pryce St Mountain Ash,2024-01-24T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
552239,Pryce St Mountain Ash,2024-01-24T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,10.38
552239,Pryce St Mountain Ash,2024-01-24T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,22.0
552239,Pryce St Mountain Ash,2024-01-24T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
552239,Pryce St Mountain Ash,2024-01-24T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,7.12
552239,Pryce St Mountain Ash,2024-01-24T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,13.62
552239,Pryce St Mountain Ash,2024-01-24T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.38
552239,Pryce St Mountain Ash,2024-01-24T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.75
552239,Pryce St Mountain Ash,2024-01-24T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.81
552239,Pryce St Mountain Ash,2024-01-24T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
552239,Pryce St Mountain Ash,2024-01-24T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.84
552239,Pryce St Mountain Ash,2024-01-24T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.0
552239,Pryce St Mountain Ash,2024-01-24T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
552239,Pryce St Mountain Ash,2024-01-24T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.28
552239,Pryce St Mountain Ash,2024-01-24T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.23
552239,Pryce St Mountain Ash,2024-01-24T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
552239,Pryce St Mountain Ash,2024-01-24T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
552239,Pryce St Mountain Ash,2024-01-24T04:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
552239,Pryce St Mountain Ash,2024-01-24T04:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
552239,Pryce St Mountain Ash,2024-01-24T04:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
552239,Pryce St Mountain Ash,2024-01-24T04:20:00.000+00:00,busbar,,N Current (Min),A,27.5
552239,Pryce St Mountain Ash,2024-01-24T04:20:00.000+00:00,busbar,,N Current (Max),A,104.12
552239,Pryce St Mountain Ash,2024-01-24T04:20:00.000+00:00,busbar,,N Current (RMS),A,34.5
552239,Pryce St Mountain Ash,2024-01-24T04:20:00.000+00:00,busbar,,L3 Current (Min),A,90.38
552239,Pryce St Mountain Ash,2024-01-24T04:20:00.000+00:00,busbar,,L3 Current (Max),A,117.38
552239,Pryce St Mountain Ash,2024-01-24T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.25
552239,Pryce St Mountain Ash,2024-01-24T04:20:00.000+00:00,busbar,,L2 Current (Min),A,72.25
552239,Pryce St Mountain Ash,2024-01-24T04:20:00.000+00:00,busbar,,L2 Current (Max),A,105.5
552239,Pryce St Mountain Ash,2024-01-24T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.62
552239,Pryce St Mountain Ash,2024-01-24T04:20:00.000+00:00,busbar,,L1 Current (Min),A,61.25
552239,Pryce St Mountain Ash,2024-01-24T04:20:00.000+00:00,busbar,,L1 Current (Max),A,183.25
552239,Pryce St Mountain Ash,2024-01-24T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.38
552239,Pryce St Mountain Ash,2024-01-24T04:20:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T04:20:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.19
552239,Pryce St Mountain Ash,2024-01-24T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,12.06
552239,Pryce St Mountain Ash,2024-01-24T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.75
552239,Pryce St Mountain Ash,2024-01-24T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98682
552239,Pryce St Mountain Ash,2024-01-24T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98135
552239,Pryce St Mountain Ash,2024-01-24T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97525
552239,Pryce St Mountain Ash,2024-01-24T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
552239,Pryce St Mountain Ash,2024-01-24T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
552239,Pryce St Mountain Ash,2024-01-24T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
552239,Pryce St Mountain Ash,2024-01-24T04:10:00.000+00:00,feeder,4,N Current (Min),A,8.75
552239,Pryce St Mountain Ash,2024-01-24T04:10:00.000+00:00,feeder,4,N Current (Max),A,101.38
552239,Pryce St Mountain Ash,2024-01-24T04:10:00.000+00:00,feeder,4,N Current (RMS),A,21.38
552239,Pryce St Mountain Ash,2024-01-24T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,40.38
552239,Pryce St Mountain Ash,2024-01-24T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,58.25
552239,Pryce St Mountain Ash,2024-01-24T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,43.12
552239,Pryce St Mountain Ash,2024-01-24T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,40.0
552239,Pryce St Mountain Ash,2024-01-24T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,71.0
552239,Pryce St Mountain Ash,2024-01-24T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,47.12
552239,Pryce St Mountain Ash,2024-01-24T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,23.12
552239,Pryce St Mountain Ash,2024-01-24T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,138.88
552239,Pryce St Mountain Ash,2024-01-24T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.5
552239,Pryce St Mountain Ash,2024-01-24T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.12
552239,Pryce St Mountain Ash,2024-01-24T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,12.0
552239,Pryce St Mountain Ash,2024-01-24T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,33.44
552239,Pryce St Mountain Ash,2024-01-24T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
552239,Pryce St Mountain Ash,2024-01-24T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98553
552239,Pryce St Mountain Ash,2024-01-24T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93194
552239,Pryce St Mountain Ash,2024-01-24T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8497
552239,Pryce St Mountain Ash,2024-01-24T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
552239,Pryce St Mountain Ash,2024-01-24T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
552239,Pryce St Mountain Ash,2024-01-24T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
552239,Pryce St Mountain Ash,2024-01-24T04:10:00.000+00:00,feeder,3,N Current (Min),A,7.38
552239,Pryce St Mountain Ash,2024-01-24T04:10:00.000+00:00,feeder,3,N Current (Max),A,24.75
552239,Pryce St Mountain Ash,2024-01-24T04:10:00.000+00:00,feeder,3,N Current (RMS),A,15.88
552239,Pryce St Mountain Ash,2024-01-24T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,28.75
552239,Pryce St Mountain Ash,2024-01-24T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,47.88
552239,Pryce St Mountain Ash,2024-01-24T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.25
552239,Pryce St Mountain Ash,2024-01-24T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
552239,Pryce St Mountain Ash,2024-01-24T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,15.5
552239,Pryce St Mountain Ash,2024-01-24T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.25
552239,Pryce St Mountain Ash,2024-01-24T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,21.38
552239,Pryce St Mountain Ash,2024-01-24T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,47.0
552239,Pryce St Mountain Ash,2024-01-24T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.0
552239,Pryce St Mountain Ash,2024-01-24T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.31
552239,Pryce St Mountain Ash,2024-01-24T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.81
552239,Pryce St Mountain Ash,2024-01-24T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.44
552239,Pryce St Mountain Ash,2024-01-24T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91962
552239,Pryce St Mountain Ash,2024-01-24T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94482
552239,Pryce St Mountain Ash,2024-01-24T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98422
552239,Pryce St Mountain Ash,2024-01-24T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-24T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-24T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-24T04:10:00.000+00:00,feeder,2,N Current (Min),A,6.0
552239,Pryce St Mountain Ash,2024-01-24T04:10:00.000+00:00,feeder,2,N Current (Max),A,22.12
552239,Pryce St Mountain Ash,2024-01-24T04:10:00.000+00:00,feeder,2,N Current (RMS),A,13.0
552239,Pryce St Mountain Ash,2024-01-24T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,6.38
552239,Pryce St Mountain Ash,2024-01-24T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,14.88
552239,Pryce St Mountain Ash,2024-01-24T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
552239,Pryce St Mountain Ash,2024-01-24T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,11.5
552239,Pryce St Mountain Ash,2024-01-24T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,30.38
552239,Pryce St Mountain Ash,2024-01-24T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.75
552239,Pryce St Mountain Ash,2024-01-24T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,4.5
552239,Pryce St Mountain Ash,2024-01-24T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,20.12
552239,Pryce St Mountain Ash,2024-01-24T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.62
552239,Pryce St Mountain Ash,2024-01-24T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.56
552239,Pryce St Mountain Ash,2024-01-24T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.94
552239,Pryce St Mountain Ash,2024-01-24T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.44
552239,Pryce St Mountain Ash,2024-01-24T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97781
552239,Pryce St Mountain Ash,2024-01-24T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84729
552239,Pryce St Mountain Ash,2024-01-24T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97293
552239,Pryce St Mountain Ash,2024-01-24T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-24T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-24T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-24T04:10:00.000+00:00,feeder,1,N Current (Min),A,14.0
552239,Pryce St Mountain Ash,2024-01-24T04:10:00.000+00:00,feeder,1,N Current (Max),A,7.25
552239,Pryce St Mountain Ash,2024-01-24T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,9.25
552239,Pryce St Mountain Ash,2024-01-24T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,22.62
552239,Pryce St Mountain Ash,2024-01-24T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.12
552239,Pryce St Mountain Ash,2024-01-24T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,10.62
552239,Pryce St Mountain Ash,2024-01-24T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,16.75
552239,Pryce St Mountain Ash,2024-01-24T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.25
552239,Pryce St Mountain Ash,2024-01-24T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,8.0
552239,Pryce St Mountain Ash,2024-01-24T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,17.38
552239,Pryce St Mountain Ash,2024-01-24T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.25
552239,Pryce St Mountain Ash,2024-01-24T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.23
552239,Pryce St Mountain Ash,2024-01-24T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.34
552239,Pryce St Mountain Ash,2024-01-24T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
552239,Pryce St Mountain Ash,2024-01-24T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.19
552239,Pryce St Mountain Ash,2024-01-24T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.47
552239,Pryce St Mountain Ash,2024-01-24T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
552239,Pryce St Mountain Ash,2024-01-24T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.58
552239,Pryce St Mountain Ash,2024-01-24T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.8
552239,Pryce St Mountain Ash,2024-01-24T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
552239,Pryce St Mountain Ash,2024-01-24T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
552239,Pryce St Mountain Ash,2024-01-24T04:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
552239,Pryce St Mountain Ash,2024-01-24T04:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
552239,Pryce St Mountain Ash,2024-01-24T04:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
552239,Pryce St Mountain Ash,2024-01-24T04:10:00.000+00:00,busbar,,N Current (Min),A,26.5
552239,Pryce St Mountain Ash,2024-01-24T04:10:00.000+00:00,busbar,,N Current (Max),A,109.5
552239,Pryce St Mountain Ash,2024-01-24T04:10:00.000+00:00,busbar,,N Current (RMS),A,33.88
552239,Pryce St Mountain Ash,2024-01-24T04:10:00.000+00:00,busbar,,L3 Current (Min),A,89.0
552239,Pryce St Mountain Ash,2024-01-24T04:10:00.000+00:00,busbar,,L3 Current (Max),A,109.25
552239,Pryce St Mountain Ash,2024-01-24T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.75
552239,Pryce St Mountain Ash,2024-01-24T04:10:00.000+00:00,busbar,,L2 Current (Min),A,68.12
552239,Pryce St Mountain Ash,2024-01-24T04:10:00.000+00:00,busbar,,L2 Current (Max),A,99.0
552239,Pryce St Mountain Ash,2024-01-24T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.75
552239,Pryce St Mountain Ash,2024-01-24T04:10:00.000+00:00,busbar,,L1 Current (Min),A,64.12
