Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552239,Pryce St Mountain Ash,2024-01-24T04:10:00.000+00:00,busbar,,L1 Current (Max),A,185.12
552239,Pryce St Mountain Ash,2024-01-24T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.88
552239,Pryce St Mountain Ash,2024-01-24T04:10:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T04:10:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,9.19
552239,Pryce St Mountain Ash,2024-01-24T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.94
552239,Pryce St Mountain Ash,2024-01-24T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,11.69
552239,Pryce St Mountain Ash,2024-01-24T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99051
552239,Pryce St Mountain Ash,2024-01-24T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98923
552239,Pryce St Mountain Ash,2024-01-24T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97833
552239,Pryce St Mountain Ash,2024-01-24T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
552239,Pryce St Mountain Ash,2024-01-24T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
552239,Pryce St Mountain Ash,2024-01-24T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
552239,Pryce St Mountain Ash,2024-01-24T04:00:00.000+00:00,feeder,4,N Current (Min),A,8.88
552239,Pryce St Mountain Ash,2024-01-24T04:00:00.000+00:00,feeder,4,N Current (Max),A,85.38
552239,Pryce St Mountain Ash,2024-01-24T04:00:00.000+00:00,feeder,4,N Current (RMS),A,30.5
552239,Pryce St Mountain Ash,2024-01-24T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,38.25
552239,Pryce St Mountain Ash,2024-01-24T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,51.75
552239,Pryce St Mountain Ash,2024-01-24T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,42.75
552239,Pryce St Mountain Ash,2024-01-24T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,40.38
552239,Pryce St Mountain Ash,2024-01-24T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,113.75
552239,Pryce St Mountain Ash,2024-01-24T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,61.25
552239,Pryce St Mountain Ash,2024-01-24T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,24.38
552239,Pryce St Mountain Ash,2024-01-24T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,126.75
552239,Pryce St Mountain Ash,2024-01-24T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.5
552239,Pryce St Mountain Ash,2024-01-24T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.94
552239,Pryce St Mountain Ash,2024-01-24T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.81
552239,Pryce St Mountain Ash,2024-01-24T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,29.25
552239,Pryce St Mountain Ash,2024-01-24T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
552239,Pryce St Mountain Ash,2024-01-24T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98074
552239,Pryce St Mountain Ash,2024-01-24T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93762
552239,Pryce St Mountain Ash,2024-01-24T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88397
552239,Pryce St Mountain Ash,2024-01-24T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
552239,Pryce St Mountain Ash,2024-01-24T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
552239,Pryce St Mountain Ash,2024-01-24T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
552239,Pryce St Mountain Ash,2024-01-24T04:00:00.000+00:00,feeder,3,N Current (Min),A,8.5
552239,Pryce St Mountain Ash,2024-01-24T04:00:00.000+00:00,feeder,3,N Current (Max),A,28.12
552239,Pryce St Mountain Ash,2024-01-24T04:00:00.000+00:00,feeder,3,N Current (RMS),A,14.38
552239,Pryce St Mountain Ash,2024-01-24T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,31.0
552239,Pryce St Mountain Ash,2024-01-24T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,54.5
552239,Pryce St Mountain Ash,2024-01-24T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.38
552239,Pryce St Mountain Ash,2024-01-24T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.5
552239,Pryce St Mountain Ash,2024-01-24T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,14.0
552239,Pryce St Mountain Ash,2024-01-24T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.5
552239,Pryce St Mountain Ash,2024-01-24T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,25.0
552239,Pryce St Mountain Ash,2024-01-24T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,54.0
552239,Pryce St Mountain Ash,2024-01-24T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.38
552239,Pryce St Mountain Ash,2024-01-24T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.88
552239,Pryce St Mountain Ash,2024-01-24T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.12
552239,Pryce St Mountain Ash,2024-01-24T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.19
552239,Pryce St Mountain Ash,2024-01-24T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82211
552239,Pryce St Mountain Ash,2024-01-24T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93423
552239,Pryce St Mountain Ash,2024-01-24T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98178
552239,Pryce St Mountain Ash,2024-01-24T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
552239,Pryce St Mountain Ash,2024-01-24T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-24T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-24T04:00:00.000+00:00,feeder,2,N Current (Min),A,5.75
552239,Pryce St Mountain Ash,2024-01-24T04:00:00.000+00:00,feeder,2,N Current (Max),A,19.12
552239,Pryce St Mountain Ash,2024-01-24T04:00:00.000+00:00,feeder,2,N Current (RMS),A,11.12
552239,Pryce St Mountain Ash,2024-01-24T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,5.62
552239,Pryce St Mountain Ash,2024-01-24T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,11.38
552239,Pryce St Mountain Ash,2024-01-24T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
552239,Pryce St Mountain Ash,2024-01-24T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,11.25
552239,Pryce St Mountain Ash,2024-01-24T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,25.5
552239,Pryce St Mountain Ash,2024-01-24T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.12
552239,Pryce St Mountain Ash,2024-01-24T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,4.62
552239,Pryce St Mountain Ash,2024-01-24T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,19.12
552239,Pryce St Mountain Ash,2024-01-24T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.12
552239,Pryce St Mountain Ash,2024-01-24T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.5
552239,Pryce St Mountain Ash,2024-01-24T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.44
552239,Pryce St Mountain Ash,2024-01-24T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.32
552239,Pryce St Mountain Ash,2024-01-24T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97858
552239,Pryce St Mountain Ash,2024-01-24T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90683
552239,Pryce St Mountain Ash,2024-01-24T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96478
552239,Pryce St Mountain Ash,2024-01-24T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-24T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-24T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-24T04:00:00.000+00:00,feeder,1,N Current (Min),A,13.0
552239,Pryce St Mountain Ash,2024-01-24T04:00:00.000+00:00,feeder,1,N Current (Max),A,7.25
552239,Pryce St Mountain Ash,2024-01-24T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,9.5
552239,Pryce St Mountain Ash,2024-01-24T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,21.12
552239,Pryce St Mountain Ash,2024-01-24T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.12
552239,Pryce St Mountain Ash,2024-01-24T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,11.0
552239,Pryce St Mountain Ash,2024-01-24T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,20.88
552239,Pryce St Mountain Ash,2024-01-24T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
552239,Pryce St Mountain Ash,2024-01-24T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,7.62
552239,Pryce St Mountain Ash,2024-01-24T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,18.38
552239,Pryce St Mountain Ash,2024-01-24T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.88
552239,Pryce St Mountain Ash,2024-01-24T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.44
552239,Pryce St Mountain Ash,2024-01-24T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.97
552239,Pryce St Mountain Ash,2024-01-24T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
552239,Pryce St Mountain Ash,2024-01-24T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.38
552239,Pryce St Mountain Ash,2024-01-24T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.06
552239,Pryce St Mountain Ash,2024-01-24T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
552239,Pryce St Mountain Ash,2024-01-24T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.86
552239,Pryce St Mountain Ash,2024-01-24T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.19
552239,Pryce St Mountain Ash,2024-01-24T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
552239,Pryce St Mountain Ash,2024-01-24T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
552239,Pryce St Mountain Ash,2024-01-24T04:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
552239,Pryce St Mountain Ash,2024-01-24T04:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
552239,Pryce St Mountain Ash,2024-01-24T04:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
552239,Pryce St Mountain Ash,2024-01-24T04:00:00.000+00:00,busbar,,N Current (Min),A,26.75
552239,Pryce St Mountain Ash,2024-01-24T04:00:00.000+00:00,busbar,,N Current (Max),A,88.25
552239,Pryce St Mountain Ash,2024-01-24T04:00:00.000+00:00,busbar,,N Current (RMS),A,35.88
552239,Pryce St Mountain Ash,2024-01-24T04:00:00.000+00:00,busbar,,L3 Current (Min),A,86.5
552239,Pryce St Mountain Ash,2024-01-24T04:00:00.000+00:00,busbar,,L3 Current (Max),A,114.0
552239,Pryce St Mountain Ash,2024-01-24T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.25
552239,Pryce St Mountain Ash,2024-01-24T04:00:00.000+00:00,busbar,,L2 Current (Min),A,69.62
552239,Pryce St Mountain Ash,2024-01-24T04:00:00.000+00:00,busbar,,L2 Current (Max),A,139.12
552239,Pryce St Mountain Ash,2024-01-24T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
552239,Pryce St Mountain Ash,2024-01-24T04:00:00.000+00:00,busbar,,L1 Current (Min),A,66.88
552239,Pryce St Mountain Ash,2024-01-24T04:00:00.000+00:00,busbar,,L1 Current (Max),A,168.62
552239,Pryce St Mountain Ash,2024-01-24T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.12
552239,Pryce St Mountain Ash,2024-01-24T04:00:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T04:00:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.5
552239,Pryce St Mountain Ash,2024-01-24T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,13.0
552239,Pryce St Mountain Ash,2024-01-24T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.44
552239,Pryce St Mountain Ash,2024-01-24T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
552239,Pryce St Mountain Ash,2024-01-24T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98959
552239,Pryce St Mountain Ash,2024-01-24T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98779
552239,Pryce St Mountain Ash,2024-01-24T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97092
552239,Pryce St Mountain Ash,2024-01-24T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
552239,Pryce St Mountain Ash,2024-01-24T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
552239,Pryce St Mountain Ash,2024-01-24T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
552239,Pryce St Mountain Ash,2024-01-24T03:50:00.000+00:00,feeder,4,N Current (Min),A,35.5
552239,Pryce St Mountain Ash,2024-01-24T03:50:00.000+00:00,feeder,4,N Current (Max),A,102.62
552239,Pryce St Mountain Ash,2024-01-24T03:50:00.000+00:00,feeder,4,N Current (RMS),A,48.38
552239,Pryce St Mountain Ash,2024-01-24T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,40.5
552239,Pryce St Mountain Ash,2024-01-24T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,48.25
552239,Pryce St Mountain Ash,2024-01-24T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,43.38
552239,Pryce St Mountain Ash,2024-01-24T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,59.5
552239,Pryce St Mountain Ash,2024-01-24T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,107.25
552239,Pryce St Mountain Ash,2024-01-24T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,79.88
552239,Pryce St Mountain Ash,2024-01-24T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,23.38
552239,Pryce St Mountain Ash,2024-01-24T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,127.5
552239,Pryce St Mountain Ash,2024-01-24T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.38
552239,Pryce St Mountain Ash,2024-01-24T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.75
552239,Pryce St Mountain Ash,2024-01-24T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.5
552239,Pryce St Mountain Ash,2024-01-24T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,30.19
552239,Pryce St Mountain Ash,2024-01-24T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
552239,Pryce St Mountain Ash,2024-01-24T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97769
552239,Pryce St Mountain Ash,2024-01-24T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93875
552239,Pryce St Mountain Ash,2024-01-24T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83545
552239,Pryce St Mountain Ash,2024-01-24T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
552239,Pryce St Mountain Ash,2024-01-24T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
552239,Pryce St Mountain Ash,2024-01-24T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
552239,Pryce St Mountain Ash,2024-01-24T03:50:00.000+00:00,feeder,3,N Current (Min),A,7.25
552239,Pryce St Mountain Ash,2024-01-24T03:50:00.000+00:00,feeder,3,N Current (Max),A,22.38
552239,Pryce St Mountain Ash,2024-01-24T03:50:00.000+00:00,feeder,3,N Current (RMS),A,11.12
552239,Pryce St Mountain Ash,2024-01-24T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,28.25
552239,Pryce St Mountain Ash,2024-01-24T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,42.0
552239,Pryce St Mountain Ash,2024-01-24T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.38
552239,Pryce St Mountain Ash,2024-01-24T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.5
552239,Pryce St Mountain Ash,2024-01-24T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,7.5
552239,Pryce St Mountain Ash,2024-01-24T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.38
552239,Pryce St Mountain Ash,2024-01-24T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,26.25
552239,Pryce St Mountain Ash,2024-01-24T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,47.0
552239,Pryce St Mountain Ash,2024-01-24T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.75
552239,Pryce St Mountain Ash,2024-01-24T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.75
552239,Pryce St Mountain Ash,2024-01-24T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.94
552239,Pryce St Mountain Ash,2024-01-24T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.0
552239,Pryce St Mountain Ash,2024-01-24T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91318
552239,Pryce St Mountain Ash,2024-01-24T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95587
552239,Pryce St Mountain Ash,2024-01-24T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91806
552239,Pryce St Mountain Ash,2024-01-24T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-24T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-24T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-24T03:50:00.000+00:00,feeder,2,N Current (Min),A,5.38
552239,Pryce St Mountain Ash,2024-01-24T03:50:00.000+00:00,feeder,2,N Current (Max),A,19.25
552239,Pryce St Mountain Ash,2024-01-24T03:50:00.000+00:00,feeder,2,N Current (RMS),A,11.25
552239,Pryce St Mountain Ash,2024-01-24T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,7.12
552239,Pryce St Mountain Ash,2024-01-24T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,14.38
552239,Pryce St Mountain Ash,2024-01-24T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.62
552239,Pryce St Mountain Ash,2024-01-24T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,12.12
552239,Pryce St Mountain Ash,2024-01-24T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,22.75
552239,Pryce St Mountain Ash,2024-01-24T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
552239,Pryce St Mountain Ash,2024-01-24T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,3.75
552239,Pryce St Mountain Ash,2024-01-24T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,17.75
552239,Pryce St Mountain Ash,2024-01-24T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.75
552239,Pryce St Mountain Ash,2024-01-24T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.37
552239,Pryce St Mountain Ash,2024-01-24T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.19
552239,Pryce St Mountain Ash,2024-01-24T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.13
552239,Pryce St Mountain Ash,2024-01-24T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98056
552239,Pryce St Mountain Ash,2024-01-24T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91617
552239,Pryce St Mountain Ash,2024-01-24T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92416
552239,Pryce St Mountain Ash,2024-01-24T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-24T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-24T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-24T03:50:00.000+00:00,feeder,1,N Current (Min),A,13.38
552239,Pryce St Mountain Ash,2024-01-24T03:50:00.000+00:00,feeder,1,N Current (Max),A,6.38
552239,Pryce St Mountain Ash,2024-01-24T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,9.25
552239,Pryce St Mountain Ash,2024-01-24T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,19.75
552239,Pryce St Mountain Ash,2024-01-24T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.38
552239,Pryce St Mountain Ash,2024-01-24T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,10.38
552239,Pryce St Mountain Ash,2024-01-24T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,20.12
552239,Pryce St Mountain Ash,2024-01-24T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.62
552239,Pryce St Mountain Ash,2024-01-24T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,7.12
552239,Pryce St Mountain Ash,2024-01-24T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,15.25
552239,Pryce St Mountain Ash,2024-01-24T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.88
552239,Pryce St Mountain Ash,2024-01-24T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.02
552239,Pryce St Mountain Ash,2024-01-24T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.22
552239,Pryce St Mountain Ash,2024-01-24T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
552239,Pryce St Mountain Ash,2024-01-24T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.86
552239,Pryce St Mountain Ash,2024-01-24T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.97
552239,Pryce St Mountain Ash,2024-01-24T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
552239,Pryce St Mountain Ash,2024-01-24T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.42
552239,Pryce St Mountain Ash,2024-01-24T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.44
552239,Pryce St Mountain Ash,2024-01-24T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
552239,Pryce St Mountain Ash,2024-01-24T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
552239,Pryce St Mountain Ash,2024-01-24T03:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
552239,Pryce St Mountain Ash,2024-01-24T03:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
552239,Pryce St Mountain Ash,2024-01-24T03:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
552239,Pryce St Mountain Ash,2024-01-24T03:50:00.000+00:00,busbar,,N Current (Min),A,29.0
552239,Pryce St Mountain Ash,2024-01-24T03:50:00.000+00:00,busbar,,N Current (Max),A,107.25
552239,Pryce St Mountain Ash,2024-01-24T03:50:00.000+00:00,busbar,,N Current (RMS),A,57.0
552239,Pryce St Mountain Ash,2024-01-24T03:50:00.000+00:00,busbar,,L3 Current (Min),A,86.75
552239,Pryce St Mountain Ash,2024-01-24T03:50:00.000+00:00,busbar,,L3 Current (Max),A,109.88
552239,Pryce St Mountain Ash,2024-01-24T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.75
552239,Pryce St Mountain Ash,2024-01-24T03:50:00.000+00:00,busbar,,L2 Current (Min),A,86.88
552239,Pryce St Mountain Ash,2024-01-24T03:50:00.000+00:00,busbar,,L2 Current (Max),A,139.12
552239,Pryce St Mountain Ash,2024-01-24T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.88
552239,Pryce St Mountain Ash,2024-01-24T03:50:00.000+00:00,busbar,,L1 Current (Min),A,59.75
552239,Pryce St Mountain Ash,2024-01-24T03:50:00.000+00:00,busbar,,L1 Current (Max),A,173.38
552239,Pryce St Mountain Ash,2024-01-24T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.12
552239,Pryce St Mountain Ash,2024-01-24T03:50:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T03:50:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,7.87
552239,Pryce St Mountain Ash,2024-01-24T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.82
552239,Pryce St Mountain Ash,2024-01-24T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,6.56
552239,Pryce St Mountain Ash,2024-01-24T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98505
552239,Pryce St Mountain Ash,2024-01-24T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99692
552239,Pryce St Mountain Ash,2024-01-24T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9649
552239,Pryce St Mountain Ash,2024-01-24T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
552239,Pryce St Mountain Ash,2024-01-24T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
552239,Pryce St Mountain Ash,2024-01-24T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
552239,Pryce St Mountain Ash,2024-01-24T03:40:00.000+00:00,feeder,4,N Current (Min),A,33.75
552239,Pryce St Mountain Ash,2024-01-24T03:40:00.000+00:00,feeder,4,N Current (Max),A,104.62
552239,Pryce St Mountain Ash,2024-01-24T03:40:00.000+00:00,feeder,4,N Current (RMS),A,44.38
552239,Pryce St Mountain Ash,2024-01-24T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,39.12
552239,Pryce St Mountain Ash,2024-01-24T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,55.88
552239,Pryce St Mountain Ash,2024-01-24T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,42.62
552239,Pryce St Mountain Ash,2024-01-24T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,76.38
552239,Pryce St Mountain Ash,2024-01-24T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,89.25
552239,Pryce St Mountain Ash,2024-01-24T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,78.25
552239,Pryce St Mountain Ash,2024-01-24T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,23.25
552239,Pryce St Mountain Ash,2024-01-24T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,127.75
552239,Pryce St Mountain Ash,2024-01-24T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,32.88
552239,Pryce St Mountain Ash,2024-01-24T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.06
552239,Pryce St Mountain Ash,2024-01-24T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,13.19
552239,Pryce St Mountain Ash,2024-01-24T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,28.69
552239,Pryce St Mountain Ash,2024-01-24T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
552239,Pryce St Mountain Ash,2024-01-24T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97955
552239,Pryce St Mountain Ash,2024-01-24T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89346
552239,Pryce St Mountain Ash,2024-01-24T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82901
552239,Pryce St Mountain Ash,2024-01-24T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
552239,Pryce St Mountain Ash,2024-01-24T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-24T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
552239,Pryce St Mountain Ash,2024-01-24T03:40:00.000+00:00,feeder,3,N Current (Min),A,7.62
552239,Pryce St Mountain Ash,2024-01-24T03:40:00.000+00:00,feeder,3,N Current (Max),A,18.0
552239,Pryce St Mountain Ash,2024-01-24T03:40:00.000+00:00,feeder,3,N Current (RMS),A,12.0
552239,Pryce St Mountain Ash,2024-01-24T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,31.88
552239,Pryce St Mountain Ash,2024-01-24T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,42.5
552239,Pryce St Mountain Ash,2024-01-24T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.5
552239,Pryce St Mountain Ash,2024-01-24T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
552239,Pryce St Mountain Ash,2024-01-24T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,14.5
552239,Pryce St Mountain Ash,2024-01-24T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.88
552239,Pryce St Mountain Ash,2024-01-24T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,25.0
552239,Pryce St Mountain Ash,2024-01-24T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,47.0
552239,Pryce St Mountain Ash,2024-01-24T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.0
552239,Pryce St Mountain Ash,2024-01-24T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.25
552239,Pryce St Mountain Ash,2024-01-24T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.37
552239,Pryce St Mountain Ash,2024-01-24T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.19
552239,Pryce St Mountain Ash,2024-01-24T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88586
552239,Pryce St Mountain Ash,2024-01-24T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95694
552239,Pryce St Mountain Ash,2024-01-24T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94525
552239,Pryce St Mountain Ash,2024-01-24T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
552239,Pryce St Mountain Ash,2024-01-24T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-24T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-24T03:40:00.000+00:00,feeder,2,N Current (Min),A,5.75
552239,Pryce St Mountain Ash,2024-01-24T03:40:00.000+00:00,feeder,2,N Current (Max),A,21.25
552239,Pryce St Mountain Ash,2024-01-24T03:40:00.000+00:00,feeder,2,N Current (RMS),A,11.62
552239,Pryce St Mountain Ash,2024-01-24T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,5.75
552239,Pryce St Mountain Ash,2024-01-24T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,13.5
552239,Pryce St Mountain Ash,2024-01-24T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.75
552239,Pryce St Mountain Ash,2024-01-24T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,12.0
552239,Pryce St Mountain Ash,2024-01-24T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,24.75
552239,Pryce St Mountain Ash,2024-01-24T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.12
552239,Pryce St Mountain Ash,2024-01-24T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,3.75
552239,Pryce St Mountain Ash,2024-01-24T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,19.38
552239,Pryce St Mountain Ash,2024-01-24T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.62
552239,Pryce St Mountain Ash,2024-01-24T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.0
552239,Pryce St Mountain Ash,2024-01-24T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.63
552239,Pryce St Mountain Ash,2024-01-24T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.19
552239,Pryce St Mountain Ash,2024-01-24T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97714
552239,Pryce St Mountain Ash,2024-01-24T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92828
552239,Pryce St Mountain Ash,2024-01-24T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93783
552239,Pryce St Mountain Ash,2024-01-24T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-24T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-24T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-24T03:40:00.000+00:00,feeder,1,N Current (Min),A,13.25
552239,Pryce St Mountain Ash,2024-01-24T03:40:00.000+00:00,feeder,1,N Current (Max),A,6.38
552239,Pryce St Mountain Ash,2024-01-24T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,9.0
552239,Pryce St Mountain Ash,2024-01-24T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,20.75
552239,Pryce St Mountain Ash,2024-01-24T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.38
552239,Pryce St Mountain Ash,2024-01-24T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,10.75
552239,Pryce St Mountain Ash,2024-01-24T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,21.0
552239,Pryce St Mountain Ash,2024-01-24T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
552239,Pryce St Mountain Ash,2024-01-24T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,7.38
552239,Pryce St Mountain Ash,2024-01-24T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,17.38
552239,Pryce St Mountain Ash,2024-01-24T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.38
552239,Pryce St Mountain Ash,2024-01-24T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.03
552239,Pryce St Mountain Ash,2024-01-24T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.22
552239,Pryce St Mountain Ash,2024-01-24T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
552239,Pryce St Mountain Ash,2024-01-24T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.8
552239,Pryce St Mountain Ash,2024-01-24T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.33
552239,Pryce St Mountain Ash,2024-01-24T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
552239,Pryce St Mountain Ash,2024-01-24T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.03
552239,Pryce St Mountain Ash,2024-01-24T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.59
552239,Pryce St Mountain Ash,2024-01-24T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
552239,Pryce St Mountain Ash,2024-01-24T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
552239,Pryce St Mountain Ash,2024-01-24T03:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
552239,Pryce St Mountain Ash,2024-01-24T03:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
552239,Pryce St Mountain Ash,2024-01-24T03:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
552239,Pryce St Mountain Ash,2024-01-24T03:40:00.000+00:00,busbar,,N Current (Min),A,42.88
552239,Pryce St Mountain Ash,2024-01-24T03:40:00.000+00:00,busbar,,N Current (Max),A,115.38
552239,Pryce St Mountain Ash,2024-01-24T03:40:00.000+00:00,busbar,,N Current (RMS),A,55.0
552239,Pryce St Mountain Ash,2024-01-24T03:40:00.000+00:00,busbar,,L3 Current (Min),A,88.75
552239,Pryce St Mountain Ash,2024-01-24T03:40:00.000+00:00,busbar,,L3 Current (Max),A,111.38
552239,Pryce St Mountain Ash,2024-01-24T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
552239,Pryce St Mountain Ash,2024-01-24T03:40:00.000+00:00,busbar,,L2 Current (Min),A,106.0
552239,Pryce St Mountain Ash,2024-01-24T03:40:00.000+00:00,busbar,,L2 Current (Max),A,123.88
552239,Pryce St Mountain Ash,2024-01-24T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.62
552239,Pryce St Mountain Ash,2024-01-24T03:40:00.000+00:00,busbar,,L1 Current (Min),A,58.62
552239,Pryce St Mountain Ash,2024-01-24T03:40:00.000+00:00,busbar,,L1 Current (Max),A,181.38
552239,Pryce St Mountain Ash,2024-01-24T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.25
552239,Pryce St Mountain Ash,2024-01-24T03:40:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T03:40:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,11.81
552239,Pryce St Mountain Ash,2024-01-24T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.81
552239,Pryce St Mountain Ash,2024-01-24T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,10.0
552239,Pryce St Mountain Ash,2024-01-24T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
552239,Pryce St Mountain Ash,2024-01-24T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98239
552239,Pryce St Mountain Ash,2024-01-24T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99069
552239,Pryce St Mountain Ash,2024-01-24T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97284
552239,Pryce St Mountain Ash,2024-01-24T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
552239,Pryce St Mountain Ash,2024-01-24T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
552239,Pryce St Mountain Ash,2024-01-24T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
552239,Pryce St Mountain Ash,2024-01-24T03:30:00.000+00:00,feeder,4,N Current (Min),A,38.25
552239,Pryce St Mountain Ash,2024-01-24T03:30:00.000+00:00,feeder,4,N Current (Max),A,114.0
552239,Pryce St Mountain Ash,2024-01-24T03:30:00.000+00:00,feeder,4,N Current (RMS),A,50.75
552239,Pryce St Mountain Ash,2024-01-24T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,40.75
552239,Pryce St Mountain Ash,2024-01-24T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,57.12
552239,Pryce St Mountain Ash,2024-01-24T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,45.38
552239,Pryce St Mountain Ash,2024-01-24T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,80.5
552239,Pryce St Mountain Ash,2024-01-24T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,137.12
552239,Pryce St Mountain Ash,2024-01-24T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,86.5
552239,Pryce St Mountain Ash,2024-01-24T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,21.5
552239,Pryce St Mountain Ash,2024-01-24T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,142.88
552239,Pryce St Mountain Ash,2024-01-24T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.88
552239,Pryce St Mountain Ash,2024-01-24T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.25
552239,Pryce St Mountain Ash,2024-01-24T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,25.94
552239,Pryce St Mountain Ash,2024-01-24T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,31.75
552239,Pryce St Mountain Ash,2024-01-24T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
552239,Pryce St Mountain Ash,2024-01-24T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97668
552239,Pryce St Mountain Ash,2024-01-24T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93506
552239,Pryce St Mountain Ash,2024-01-24T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86172
552239,Pryce St Mountain Ash,2024-01-24T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
552239,Pryce St Mountain Ash,2024-01-24T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-24T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
552239,Pryce St Mountain Ash,2024-01-24T03:30:00.000+00:00,feeder,3,N Current (Min),A,7.25
552239,Pryce St Mountain Ash,2024-01-24T03:30:00.000+00:00,feeder,3,N Current (Max),A,20.88
552239,Pryce St Mountain Ash,2024-01-24T03:30:00.000+00:00,feeder,3,N Current (RMS),A,10.88
552239,Pryce St Mountain Ash,2024-01-24T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,28.0
552239,Pryce St Mountain Ash,2024-01-24T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,41.25
552239,Pryce St Mountain Ash,2024-01-24T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.38
552239,Pryce St Mountain Ash,2024-01-24T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.5
552239,Pryce St Mountain Ash,2024-01-24T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,15.88
552239,Pryce St Mountain Ash,2024-01-24T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.88
552239,Pryce St Mountain Ash,2024-01-24T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,23.62
552239,Pryce St Mountain Ash,2024-01-24T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,47.88
552239,Pryce St Mountain Ash,2024-01-24T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.75
552239,Pryce St Mountain Ash,2024-01-24T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.69
552239,Pryce St Mountain Ash,2024-01-24T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.94
552239,Pryce St Mountain Ash,2024-01-24T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.63
552239,Pryce St Mountain Ash,2024-01-24T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88385
552239,Pryce St Mountain Ash,2024-01-24T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92035
552239,Pryce St Mountain Ash,2024-01-24T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98358
552239,Pryce St Mountain Ash,2024-01-24T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
552239,Pryce St Mountain Ash,2024-01-24T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-24T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-24T03:30:00.000+00:00,feeder,2,N Current (Min),A,6.62
552239,Pryce St Mountain Ash,2024-01-24T03:30:00.000+00:00,feeder,2,N Current (Max),A,20.5
552239,Pryce St Mountain Ash,2024-01-24T03:30:00.000+00:00,feeder,2,N Current (RMS),A,13.0
552239,Pryce St Mountain Ash,2024-01-24T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,5.62
552239,Pryce St Mountain Ash,2024-01-24T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,15.0
552239,Pryce St Mountain Ash,2024-01-24T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.38
552239,Pryce St Mountain Ash,2024-01-24T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,11.38
552239,Pryce St Mountain Ash,2024-01-24T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,24.38
552239,Pryce St Mountain Ash,2024-01-24T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.12
552239,Pryce St Mountain Ash,2024-01-24T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,4.12
552239,Pryce St Mountain Ash,2024-01-24T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,19.88
552239,Pryce St Mountain Ash,2024-01-24T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.12
552239,Pryce St Mountain Ash,2024-01-24T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.44
552239,Pryce St Mountain Ash,2024-01-24T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.44
552239,Pryce St Mountain Ash,2024-01-24T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.0
552239,Pryce St Mountain Ash,2024-01-24T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93884
552239,Pryce St Mountain Ash,2024-01-24T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89178
552239,Pryce St Mountain Ash,2024-01-24T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95682
552239,Pryce St Mountain Ash,2024-01-24T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-24T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-24T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-24T03:30:00.000+00:00,feeder,1,N Current (Min),A,22.25
552239,Pryce St Mountain Ash,2024-01-24T03:30:00.000+00:00,feeder,1,N Current (Max),A,9.38
