Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552239,Pryce St Mountain Ash,2024-01-24T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.25
552239,Pryce St Mountain Ash,2024-01-24T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,23.0
552239,Pryce St Mountain Ash,2024-01-24T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.38
552239,Pryce St Mountain Ash,2024-01-24T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,10.75
552239,Pryce St Mountain Ash,2024-01-24T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,19.38
552239,Pryce St Mountain Ash,2024-01-24T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.62
552239,Pryce St Mountain Ash,2024-01-24T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,7.88
552239,Pryce St Mountain Ash,2024-01-24T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,28.62
552239,Pryce St Mountain Ash,2024-01-24T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
552239,Pryce St Mountain Ash,2024-01-24T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.23
552239,Pryce St Mountain Ash,2024-01-24T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.53
552239,Pryce St Mountain Ash,2024-01-24T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
552239,Pryce St Mountain Ash,2024-01-24T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.81
552239,Pryce St Mountain Ash,2024-01-24T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.3
552239,Pryce St Mountain Ash,2024-01-24T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
552239,Pryce St Mountain Ash,2024-01-24T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.64
552239,Pryce St Mountain Ash,2024-01-24T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.62
552239,Pryce St Mountain Ash,2024-01-24T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
552239,Pryce St Mountain Ash,2024-01-24T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
552239,Pryce St Mountain Ash,2024-01-24T03:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
552239,Pryce St Mountain Ash,2024-01-24T03:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
552239,Pryce St Mountain Ash,2024-01-24T03:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
552239,Pryce St Mountain Ash,2024-01-24T03:30:00.000+00:00,busbar,,N Current (Min),A,40.12
552239,Pryce St Mountain Ash,2024-01-24T03:30:00.000+00:00,busbar,,N Current (Max),A,130.25
552239,Pryce St Mountain Ash,2024-01-24T03:30:00.000+00:00,busbar,,N Current (RMS),A,54.62
552239,Pryce St Mountain Ash,2024-01-24T03:30:00.000+00:00,busbar,,L3 Current (Min),A,84.62
552239,Pryce St Mountain Ash,2024-01-24T03:30:00.000+00:00,busbar,,L3 Current (Max),A,105.62
552239,Pryce St Mountain Ash,2024-01-24T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.75
552239,Pryce St Mountain Ash,2024-01-24T03:30:00.000+00:00,busbar,,L2 Current (Min),A,110.38
552239,Pryce St Mountain Ash,2024-01-24T03:30:00.000+00:00,busbar,,L2 Current (Max),A,167.38
552239,Pryce St Mountain Ash,2024-01-24T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.38
552239,Pryce St Mountain Ash,2024-01-24T03:30:00.000+00:00,busbar,,L1 Current (Min),A,70.75
552239,Pryce St Mountain Ash,2024-01-24T03:30:00.000+00:00,busbar,,L1 Current (Max),A,187.62
552239,Pryce St Mountain Ash,2024-01-24T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.75
552239,Pryce St Mountain Ash,2024-01-24T03:30:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T03:30:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,8.75
552239,Pryce St Mountain Ash,2024-01-24T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,9.06
552239,Pryce St Mountain Ash,2024-01-24T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.81
552239,Pryce St Mountain Ash,2024-01-24T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97882
552239,Pryce St Mountain Ash,2024-01-24T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99521
552239,Pryce St Mountain Ash,2024-01-24T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97415
552239,Pryce St Mountain Ash,2024-01-24T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
552239,Pryce St Mountain Ash,2024-01-24T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
552239,Pryce St Mountain Ash,2024-01-24T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
552239,Pryce St Mountain Ash,2024-01-24T03:20:00.000+00:00,feeder,4,N Current (Min),A,32.88
552239,Pryce St Mountain Ash,2024-01-24T03:20:00.000+00:00,feeder,4,N Current (Max),A,110.62
552239,Pryce St Mountain Ash,2024-01-24T03:20:00.000+00:00,feeder,4,N Current (RMS),A,43.5
552239,Pryce St Mountain Ash,2024-01-24T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,41.0
552239,Pryce St Mountain Ash,2024-01-24T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,58.62
552239,Pryce St Mountain Ash,2024-01-24T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,44.38
552239,Pryce St Mountain Ash,2024-01-24T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,73.38
552239,Pryce St Mountain Ash,2024-01-24T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,97.0
552239,Pryce St Mountain Ash,2024-01-24T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,80.25
552239,Pryce St Mountain Ash,2024-01-24T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,21.75
552239,Pryce St Mountain Ash,2024-01-24T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,136.38
552239,Pryce St Mountain Ash,2024-01-24T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.5
552239,Pryce St Mountain Ash,2024-01-24T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.25
552239,Pryce St Mountain Ash,2024-01-24T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.38
552239,Pryce St Mountain Ash,2024-01-24T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,24.12
552239,Pryce St Mountain Ash,2024-01-24T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97528
552239,Pryce St Mountain Ash,2024-01-24T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94333
552239,Pryce St Mountain Ash,2024-01-24T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90167
552239,Pryce St Mountain Ash,2024-01-24T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
552239,Pryce St Mountain Ash,2024-01-24T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-24T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
552239,Pryce St Mountain Ash,2024-01-24T03:20:00.000+00:00,feeder,3,N Current (Min),A,8.75
552239,Pryce St Mountain Ash,2024-01-24T03:20:00.000+00:00,feeder,3,N Current (Max),A,26.0
552239,Pryce St Mountain Ash,2024-01-24T03:20:00.000+00:00,feeder,3,N Current (RMS),A,15.62
552239,Pryce St Mountain Ash,2024-01-24T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,27.75
552239,Pryce St Mountain Ash,2024-01-24T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,42.88
552239,Pryce St Mountain Ash,2024-01-24T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.5
552239,Pryce St Mountain Ash,2024-01-24T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.75
552239,Pryce St Mountain Ash,2024-01-24T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,15.75
552239,Pryce St Mountain Ash,2024-01-24T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.38
552239,Pryce St Mountain Ash,2024-01-24T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,16.25
552239,Pryce St Mountain Ash,2024-01-24T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,33.88
552239,Pryce St Mountain Ash,2024-01-24T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.75
552239,Pryce St Mountain Ash,2024-01-24T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.13
552239,Pryce St Mountain Ash,2024-01-24T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.88
552239,Pryce St Mountain Ash,2024-01-24T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.19
552239,Pryce St Mountain Ash,2024-01-24T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91507
552239,Pryce St Mountain Ash,2024-01-24T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93973
552239,Pryce St Mountain Ash,2024-01-24T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98685
552239,Pryce St Mountain Ash,2024-01-24T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
552239,Pryce St Mountain Ash,2024-01-24T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-24T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-24T03:20:00.000+00:00,feeder,2,N Current (Min),A,9.5
552239,Pryce St Mountain Ash,2024-01-24T03:20:00.000+00:00,feeder,2,N Current (Max),A,18.5
552239,Pryce St Mountain Ash,2024-01-24T03:20:00.000+00:00,feeder,2,N Current (RMS),A,12.5
552239,Pryce St Mountain Ash,2024-01-24T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,5.62
552239,Pryce St Mountain Ash,2024-01-24T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,7.88
552239,Pryce St Mountain Ash,2024-01-24T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
552239,Pryce St Mountain Ash,2024-01-24T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,12.5
552239,Pryce St Mountain Ash,2024-01-24T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,21.62
552239,Pryce St Mountain Ash,2024-01-24T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
552239,Pryce St Mountain Ash,2024-01-24T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,4.25
552239,Pryce St Mountain Ash,2024-01-24T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,20.25
552239,Pryce St Mountain Ash,2024-01-24T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.25
552239,Pryce St Mountain Ash,2024-01-24T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.12
552239,Pryce St Mountain Ash,2024-01-24T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.5
552239,Pryce St Mountain Ash,2024-01-24T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.37
552239,Pryce St Mountain Ash,2024-01-24T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92856
552239,Pryce St Mountain Ash,2024-01-24T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92078
552239,Pryce St Mountain Ash,2024-01-24T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9382
552239,Pryce St Mountain Ash,2024-01-24T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-24T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-24T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-24T03:20:00.000+00:00,feeder,1,N Current (Min),A,14.62
552239,Pryce St Mountain Ash,2024-01-24T03:20:00.000+00:00,feeder,1,N Current (Max),A,7.38
552239,Pryce St Mountain Ash,2024-01-24T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.62
552239,Pryce St Mountain Ash,2024-01-24T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,17.25
552239,Pryce St Mountain Ash,2024-01-24T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.88
552239,Pryce St Mountain Ash,2024-01-24T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,11.62
552239,Pryce St Mountain Ash,2024-01-24T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,20.88
552239,Pryce St Mountain Ash,2024-01-24T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.62
552239,Pryce St Mountain Ash,2024-01-24T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,7.62
552239,Pryce St Mountain Ash,2024-01-24T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,15.0
552239,Pryce St Mountain Ash,2024-01-24T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.38
552239,Pryce St Mountain Ash,2024-01-24T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.27
552239,Pryce St Mountain Ash,2024-01-24T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.02
552239,Pryce St Mountain Ash,2024-01-24T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
552239,Pryce St Mountain Ash,2024-01-24T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.09
552239,Pryce St Mountain Ash,2024-01-24T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.86
552239,Pryce St Mountain Ash,2024-01-24T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
552239,Pryce St Mountain Ash,2024-01-24T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.77
552239,Pryce St Mountain Ash,2024-01-24T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.42
552239,Pryce St Mountain Ash,2024-01-24T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
552239,Pryce St Mountain Ash,2024-01-24T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
552239,Pryce St Mountain Ash,2024-01-24T03:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
552239,Pryce St Mountain Ash,2024-01-24T03:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
552239,Pryce St Mountain Ash,2024-01-24T03:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
552239,Pryce St Mountain Ash,2024-01-24T03:20:00.000+00:00,busbar,,N Current (Min),A,42.0
552239,Pryce St Mountain Ash,2024-01-24T03:20:00.000+00:00,busbar,,N Current (Max),A,113.5
552239,Pryce St Mountain Ash,2024-01-24T03:20:00.000+00:00,busbar,,N Current (RMS),A,53.75
552239,Pryce St Mountain Ash,2024-01-24T03:20:00.000+00:00,busbar,,L3 Current (Min),A,81.25
552239,Pryce St Mountain Ash,2024-01-24T03:20:00.000+00:00,busbar,,L3 Current (Max),A,109.38
552239,Pryce St Mountain Ash,2024-01-24T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
552239,Pryce St Mountain Ash,2024-01-24T03:20:00.000+00:00,busbar,,L2 Current (Min),A,106.88
552239,Pryce St Mountain Ash,2024-01-24T03:20:00.000+00:00,busbar,,L2 Current (Max),A,130.75
552239,Pryce St Mountain Ash,2024-01-24T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
552239,Pryce St Mountain Ash,2024-01-24T03:20:00.000+00:00,busbar,,L1 Current (Min),A,57.25
552239,Pryce St Mountain Ash,2024-01-24T03:20:00.000+00:00,busbar,,L1 Current (Max),A,174.38
552239,Pryce St Mountain Ash,2024-01-24T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.25
552239,Pryce St Mountain Ash,2024-01-24T03:20:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T03:20:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,10.94
552239,Pryce St Mountain Ash,2024-01-24T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.44
552239,Pryce St Mountain Ash,2024-01-24T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,6.69
552239,Pryce St Mountain Ash,2024-01-24T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
552239,Pryce St Mountain Ash,2024-01-24T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97333
552239,Pryce St Mountain Ash,2024-01-24T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99054
552239,Pryce St Mountain Ash,2024-01-24T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97781
552239,Pryce St Mountain Ash,2024-01-24T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
552239,Pryce St Mountain Ash,2024-01-24T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
552239,Pryce St Mountain Ash,2024-01-24T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
552239,Pryce St Mountain Ash,2024-01-24T03:10:00.000+00:00,feeder,4,N Current (Min),A,39.25
552239,Pryce St Mountain Ash,2024-01-24T03:10:00.000+00:00,feeder,4,N Current (Max),A,74.75
552239,Pryce St Mountain Ash,2024-01-24T03:10:00.000+00:00,feeder,4,N Current (RMS),A,51.38
552239,Pryce St Mountain Ash,2024-01-24T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,40.12
552239,Pryce St Mountain Ash,2024-01-24T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,59.0
552239,Pryce St Mountain Ash,2024-01-24T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,43.25
552239,Pryce St Mountain Ash,2024-01-24T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,73.62
552239,Pryce St Mountain Ash,2024-01-24T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,105.62
552239,Pryce St Mountain Ash,2024-01-24T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,87.75
552239,Pryce St Mountain Ash,2024-01-24T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,23.25
552239,Pryce St Mountain Ash,2024-01-24T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,89.62
552239,Pryce St Mountain Ash,2024-01-24T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.0
552239,Pryce St Mountain Ash,2024-01-24T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.37
552239,Pryce St Mountain Ash,2024-01-24T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,14.25
552239,Pryce St Mountain Ash,2024-01-24T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,19.69
552239,Pryce St Mountain Ash,2024-01-24T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
552239,Pryce St Mountain Ash,2024-01-24T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97644
552239,Pryce St Mountain Ash,2024-01-24T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93719
552239,Pryce St Mountain Ash,2024-01-24T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89517
552239,Pryce St Mountain Ash,2024-01-24T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
552239,Pryce St Mountain Ash,2024-01-24T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
552239,Pryce St Mountain Ash,2024-01-24T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
552239,Pryce St Mountain Ash,2024-01-24T03:10:00.000+00:00,feeder,3,N Current (Min),A,9.75
552239,Pryce St Mountain Ash,2024-01-24T03:10:00.000+00:00,feeder,3,N Current (Max),A,25.0
552239,Pryce St Mountain Ash,2024-01-24T03:10:00.000+00:00,feeder,3,N Current (RMS),A,14.38
552239,Pryce St Mountain Ash,2024-01-24T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,28.38
552239,Pryce St Mountain Ash,2024-01-24T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,46.75
552239,Pryce St Mountain Ash,2024-01-24T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.62
552239,Pryce St Mountain Ash,2024-01-24T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,4.88
552239,Pryce St Mountain Ash,2024-01-24T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,14.5
552239,Pryce St Mountain Ash,2024-01-24T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.38
552239,Pryce St Mountain Ash,2024-01-24T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,16.75
552239,Pryce St Mountain Ash,2024-01-24T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,36.12
552239,Pryce St Mountain Ash,2024-01-24T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.12
552239,Pryce St Mountain Ash,2024-01-24T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.5
552239,Pryce St Mountain Ash,2024-01-24T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.13
552239,Pryce St Mountain Ash,2024-01-24T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.25
552239,Pryce St Mountain Ash,2024-01-24T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87964
552239,Pryce St Mountain Ash,2024-01-24T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91171
552239,Pryce St Mountain Ash,2024-01-24T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98141
552239,Pryce St Mountain Ash,2024-01-24T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-24T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-24T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-24T03:10:00.000+00:00,feeder,2,N Current (Min),A,6.75
552239,Pryce St Mountain Ash,2024-01-24T03:10:00.000+00:00,feeder,2,N Current (Max),A,17.0
552239,Pryce St Mountain Ash,2024-01-24T03:10:00.000+00:00,feeder,2,N Current (RMS),A,11.88
552239,Pryce St Mountain Ash,2024-01-24T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,5.75
552239,Pryce St Mountain Ash,2024-01-24T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,15.12
552239,Pryce St Mountain Ash,2024-01-24T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.12
552239,Pryce St Mountain Ash,2024-01-24T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,11.62
552239,Pryce St Mountain Ash,2024-01-24T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,18.75
552239,Pryce St Mountain Ash,2024-01-24T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
552239,Pryce St Mountain Ash,2024-01-24T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,4.38
552239,Pryce St Mountain Ash,2024-01-24T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,19.62
552239,Pryce St Mountain Ash,2024-01-24T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.38
552239,Pryce St Mountain Ash,2024-01-24T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.56
552239,Pryce St Mountain Ash,2024-01-24T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.13
552239,Pryce St Mountain Ash,2024-01-24T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.37
552239,Pryce St Mountain Ash,2024-01-24T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90704
552239,Pryce St Mountain Ash,2024-01-24T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90436
552239,Pryce St Mountain Ash,2024-01-24T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95294
552239,Pryce St Mountain Ash,2024-01-24T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-24T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-24T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-24T03:10:00.000+00:00,feeder,1,N Current (Min),A,12.75
552239,Pryce St Mountain Ash,2024-01-24T03:10:00.000+00:00,feeder,1,N Current (Max),A,7.75
552239,Pryce St Mountain Ash,2024-01-24T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,6.62
552239,Pryce St Mountain Ash,2024-01-24T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,21.62
552239,Pryce St Mountain Ash,2024-01-24T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.75
552239,Pryce St Mountain Ash,2024-01-24T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,11.0
552239,Pryce St Mountain Ash,2024-01-24T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,19.12
552239,Pryce St Mountain Ash,2024-01-24T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.25
552239,Pryce St Mountain Ash,2024-01-24T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,7.0
552239,Pryce St Mountain Ash,2024-01-24T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,16.5
552239,Pryce St Mountain Ash,2024-01-24T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.38
552239,Pryce St Mountain Ash,2024-01-24T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.25
552239,Pryce St Mountain Ash,2024-01-24T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.42
552239,Pryce St Mountain Ash,2024-01-24T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
552239,Pryce St Mountain Ash,2024-01-24T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.0
552239,Pryce St Mountain Ash,2024-01-24T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.08
552239,Pryce St Mountain Ash,2024-01-24T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
552239,Pryce St Mountain Ash,2024-01-24T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.25
552239,Pryce St Mountain Ash,2024-01-24T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.95
552239,Pryce St Mountain Ash,2024-01-24T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
552239,Pryce St Mountain Ash,2024-01-24T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
552239,Pryce St Mountain Ash,2024-01-24T03:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
552239,Pryce St Mountain Ash,2024-01-24T03:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
552239,Pryce St Mountain Ash,2024-01-24T03:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
552239,Pryce St Mountain Ash,2024-01-24T03:10:00.000+00:00,busbar,,N Current (Min),A,44.38
552239,Pryce St Mountain Ash,2024-01-24T03:10:00.000+00:00,busbar,,N Current (Max),A,80.0
552239,Pryce St Mountain Ash,2024-01-24T03:10:00.000+00:00,busbar,,N Current (RMS),A,59.88
552239,Pryce St Mountain Ash,2024-01-24T03:10:00.000+00:00,busbar,,L3 Current (Min),A,81.12
552239,Pryce St Mountain Ash,2024-01-24T03:10:00.000+00:00,busbar,,L3 Current (Max),A,105.38
552239,Pryce St Mountain Ash,2024-01-24T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.38
552239,Pryce St Mountain Ash,2024-01-24T03:10:00.000+00:00,busbar,,L2 Current (Min),A,102.25
552239,Pryce St Mountain Ash,2024-01-24T03:10:00.000+00:00,busbar,,L2 Current (Max),A,138.25
552239,Pryce St Mountain Ash,2024-01-24T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.38
552239,Pryce St Mountain Ash,2024-01-24T03:10:00.000+00:00,busbar,,L1 Current (Min),A,57.0
552239,Pryce St Mountain Ash,2024-01-24T03:10:00.000+00:00,busbar,,L1 Current (Max),A,125.0
552239,Pryce St Mountain Ash,2024-01-24T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.25
552239,Pryce St Mountain Ash,2024-01-24T03:10:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T03:10:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,14.75
552239,Pryce St Mountain Ash,2024-01-24T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,8.37
552239,Pryce St Mountain Ash,2024-01-24T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.69
552239,Pryce St Mountain Ash,2024-01-24T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98389
552239,Pryce St Mountain Ash,2024-01-24T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99396
552239,Pryce St Mountain Ash,2024-01-24T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97458
552239,Pryce St Mountain Ash,2024-01-24T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
552239,Pryce St Mountain Ash,2024-01-24T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
552239,Pryce St Mountain Ash,2024-01-24T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
552239,Pryce St Mountain Ash,2024-01-24T03:00:00.000+00:00,feeder,4,N Current (Min),A,37.88
552239,Pryce St Mountain Ash,2024-01-24T03:00:00.000+00:00,feeder,4,N Current (Max),A,86.38
552239,Pryce St Mountain Ash,2024-01-24T03:00:00.000+00:00,feeder,4,N Current (RMS),A,46.38
552239,Pryce St Mountain Ash,2024-01-24T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,40.88
552239,Pryce St Mountain Ash,2024-01-24T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,58.25
552239,Pryce St Mountain Ash,2024-01-24T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,44.5
552239,Pryce St Mountain Ash,2024-01-24T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,76.75
552239,Pryce St Mountain Ash,2024-01-24T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,115.88
552239,Pryce St Mountain Ash,2024-01-24T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,81.62
552239,Pryce St Mountain Ash,2024-01-24T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,22.38
552239,Pryce St Mountain Ash,2024-01-24T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,122.88
552239,Pryce St Mountain Ash,2024-01-24T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.0
552239,Pryce St Mountain Ash,2024-01-24T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.06
552239,Pryce St Mountain Ash,2024-01-24T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.81
552239,Pryce St Mountain Ash,2024-01-24T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,17.5
552239,Pryce St Mountain Ash,2024-01-24T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97617
552239,Pryce St Mountain Ash,2024-01-24T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94888
552239,Pryce St Mountain Ash,2024-01-24T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89953
552239,Pryce St Mountain Ash,2024-01-24T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
552239,Pryce St Mountain Ash,2024-01-24T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-24T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
552239,Pryce St Mountain Ash,2024-01-24T03:00:00.000+00:00,feeder,3,N Current (Min),A,9.75
552239,Pryce St Mountain Ash,2024-01-24T03:00:00.000+00:00,feeder,3,N Current (Max),A,28.5
552239,Pryce St Mountain Ash,2024-01-24T03:00:00.000+00:00,feeder,3,N Current (RMS),A,14.88
552239,Pryce St Mountain Ash,2024-01-24T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,28.0
552239,Pryce St Mountain Ash,2024-01-24T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,40.62
552239,Pryce St Mountain Ash,2024-01-24T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.75
552239,Pryce St Mountain Ash,2024-01-24T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.62
552239,Pryce St Mountain Ash,2024-01-24T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,23.12
552239,Pryce St Mountain Ash,2024-01-24T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.25
552239,Pryce St Mountain Ash,2024-01-24T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,17.12
552239,Pryce St Mountain Ash,2024-01-24T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,53.5
552239,Pryce St Mountain Ash,2024-01-24T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.88
552239,Pryce St Mountain Ash,2024-01-24T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.0
552239,Pryce St Mountain Ash,2024-01-24T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.19
552239,Pryce St Mountain Ash,2024-01-24T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.81
552239,Pryce St Mountain Ash,2024-01-24T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.79675
552239,Pryce St Mountain Ash,2024-01-24T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95679
552239,Pryce St Mountain Ash,2024-01-24T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.974
552239,Pryce St Mountain Ash,2024-01-24T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
552239,Pryce St Mountain Ash,2024-01-24T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-24T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-24T03:00:00.000+00:00,feeder,2,N Current (Min),A,9.62
552239,Pryce St Mountain Ash,2024-01-24T03:00:00.000+00:00,feeder,2,N Current (Max),A,21.88
552239,Pryce St Mountain Ash,2024-01-24T03:00:00.000+00:00,feeder,2,N Current (RMS),A,14.25
552239,Pryce St Mountain Ash,2024-01-24T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,5.5
552239,Pryce St Mountain Ash,2024-01-24T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,10.12
552239,Pryce St Mountain Ash,2024-01-24T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
552239,Pryce St Mountain Ash,2024-01-24T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,11.88
552239,Pryce St Mountain Ash,2024-01-24T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,24.38
552239,Pryce St Mountain Ash,2024-01-24T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.88
552239,Pryce St Mountain Ash,2024-01-24T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,4.0
552239,Pryce St Mountain Ash,2024-01-24T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,19.38
552239,Pryce St Mountain Ash,2024-01-24T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.88
552239,Pryce St Mountain Ash,2024-01-24T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.56
552239,Pryce St Mountain Ash,2024-01-24T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.06
552239,Pryce St Mountain Ash,2024-01-24T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.87
552239,Pryce St Mountain Ash,2024-01-24T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92502
552239,Pryce St Mountain Ash,2024-01-24T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90143
552239,Pryce St Mountain Ash,2024-01-24T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97101
552239,Pryce St Mountain Ash,2024-01-24T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-24T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-24T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-24T03:00:00.000+00:00,feeder,1,N Current (Min),A,14.0
552239,Pryce St Mountain Ash,2024-01-24T03:00:00.000+00:00,feeder,1,N Current (Max),A,7.62
552239,Pryce St Mountain Ash,2024-01-24T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,6.62
552239,Pryce St Mountain Ash,2024-01-24T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,16.88
552239,Pryce St Mountain Ash,2024-01-24T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
552239,Pryce St Mountain Ash,2024-01-24T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,10.38
552239,Pryce St Mountain Ash,2024-01-24T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,18.5
552239,Pryce St Mountain Ash,2024-01-24T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.62
552239,Pryce St Mountain Ash,2024-01-24T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,7.12
552239,Pryce St Mountain Ash,2024-01-24T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,19.62
552239,Pryce St Mountain Ash,2024-01-24T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.88
552239,Pryce St Mountain Ash,2024-01-24T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.7
552239,Pryce St Mountain Ash,2024-01-24T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.92
552239,Pryce St Mountain Ash,2024-01-24T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
552239,Pryce St Mountain Ash,2024-01-24T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.45
552239,Pryce St Mountain Ash,2024-01-24T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.72
552239,Pryce St Mountain Ash,2024-01-24T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
552239,Pryce St Mountain Ash,2024-01-24T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.41
552239,Pryce St Mountain Ash,2024-01-24T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.09
552239,Pryce St Mountain Ash,2024-01-24T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
552239,Pryce St Mountain Ash,2024-01-24T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
552239,Pryce St Mountain Ash,2024-01-24T03:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
552239,Pryce St Mountain Ash,2024-01-24T03:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
552239,Pryce St Mountain Ash,2024-01-24T03:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
552239,Pryce St Mountain Ash,2024-01-24T03:00:00.000+00:00,busbar,,N Current (Min),A,35.25
552239,Pryce St Mountain Ash,2024-01-24T03:00:00.000+00:00,busbar,,N Current (Max),A,88.12
552239,Pryce St Mountain Ash,2024-01-24T03:00:00.000+00:00,busbar,,N Current (RMS),A,57.38
552239,Pryce St Mountain Ash,2024-01-24T03:00:00.000+00:00,busbar,,L3 Current (Min),A,80.88
552239,Pryce St Mountain Ash,2024-01-24T03:00:00.000+00:00,busbar,,L3 Current (Max),A,105.38
552239,Pryce St Mountain Ash,2024-01-24T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
552239,Pryce St Mountain Ash,2024-01-24T03:00:00.000+00:00,busbar,,L2 Current (Min),A,105.5
552239,Pryce St Mountain Ash,2024-01-24T03:00:00.000+00:00,busbar,,L2 Current (Max),A,142.12
552239,Pryce St Mountain Ash,2024-01-24T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.62
552239,Pryce St Mountain Ash,2024-01-24T03:00:00.000+00:00,busbar,,L1 Current (Min),A,54.62
552239,Pryce St Mountain Ash,2024-01-24T03:00:00.000+00:00,busbar,,L1 Current (Max),A,151.25
552239,Pryce St Mountain Ash,2024-01-24T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.12
552239,Pryce St Mountain Ash,2024-01-24T03:00:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T03:00:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,8.06
552239,Pryce St Mountain Ash,2024-01-24T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.69
552239,Pryce St Mountain Ash,2024-01-24T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,13.87
552239,Pryce St Mountain Ash,2024-01-24T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98459
552239,Pryce St Mountain Ash,2024-01-24T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99411
552239,Pryce St Mountain Ash,2024-01-24T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97983
552239,Pryce St Mountain Ash,2024-01-24T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
552239,Pryce St Mountain Ash,2024-01-24T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
552239,Pryce St Mountain Ash,2024-01-24T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
552239,Pryce St Mountain Ash,2024-01-24T02:50:00.000+00:00,feeder,4,N Current (Min),A,40.25
552239,Pryce St Mountain Ash,2024-01-24T02:50:00.000+00:00,feeder,4,N Current (Max),A,97.5
552239,Pryce St Mountain Ash,2024-01-24T02:50:00.000+00:00,feeder,4,N Current (RMS),A,47.38
552239,Pryce St Mountain Ash,2024-01-24T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,40.5
552239,Pryce St Mountain Ash,2024-01-24T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,58.88
552239,Pryce St Mountain Ash,2024-01-24T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,45.25
552239,Pryce St Mountain Ash,2024-01-24T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,77.62
552239,Pryce St Mountain Ash,2024-01-24T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,92.38
552239,Pryce St Mountain Ash,2024-01-24T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,82.62
552239,Pryce St Mountain Ash,2024-01-24T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,22.12
552239,Pryce St Mountain Ash,2024-01-24T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,122.0
552239,Pryce St Mountain Ash,2024-01-24T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.12
552239,Pryce St Mountain Ash,2024-01-24T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.87
552239,Pryce St Mountain Ash,2024-01-24T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.5
552239,Pryce St Mountain Ash,2024-01-24T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,29.38
552239,Pryce St Mountain Ash,2024-01-24T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
552239,Pryce St Mountain Ash,2024-01-24T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9751
552239,Pryce St Mountain Ash,2024-01-24T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92358
552239,Pryce St Mountain Ash,2024-01-24T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89221
552239,Pryce St Mountain Ash,2024-01-24T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
552239,Pryce St Mountain Ash,2024-01-24T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-24T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
552239,Pryce St Mountain Ash,2024-01-24T02:50:00.000+00:00,feeder,3,N Current (Min),A,7.5
552239,Pryce St Mountain Ash,2024-01-24T02:50:00.000+00:00,feeder,3,N Current (Max),A,20.75
552239,Pryce St Mountain Ash,2024-01-24T02:50:00.000+00:00,feeder,3,N Current (RMS),A,12.0
552239,Pryce St Mountain Ash,2024-01-24T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,27.88
552239,Pryce St Mountain Ash,2024-01-24T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,38.75
552239,Pryce St Mountain Ash,2024-01-24T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.75
552239,Pryce St Mountain Ash,2024-01-24T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,6.12
552239,Pryce St Mountain Ash,2024-01-24T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,15.88
552239,Pryce St Mountain Ash,2024-01-24T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.25
552239,Pryce St Mountain Ash,2024-01-24T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,18.0
552239,Pryce St Mountain Ash,2024-01-24T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,46.75
552239,Pryce St Mountain Ash,2024-01-24T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.88
552239,Pryce St Mountain Ash,2024-01-24T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.69
552239,Pryce St Mountain Ash,2024-01-24T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.06
552239,Pryce St Mountain Ash,2024-01-24T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.44
552239,Pryce St Mountain Ash,2024-01-24T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83331
