Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552239,Pryce St Mountain Ash,2024-01-24T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97275
552239,Pryce St Mountain Ash,2024-01-24T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98111
552239,Pryce St Mountain Ash,2024-01-24T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
552239,Pryce St Mountain Ash,2024-01-24T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
552239,Pryce St Mountain Ash,2024-01-24T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-24T02:50:00.000+00:00,feeder,2,N Current (Min),A,11.88
552239,Pryce St Mountain Ash,2024-01-24T02:50:00.000+00:00,feeder,2,N Current (Max),A,33.88
552239,Pryce St Mountain Ash,2024-01-24T02:50:00.000+00:00,feeder,2,N Current (RMS),A,18.12
552239,Pryce St Mountain Ash,2024-01-24T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,5.5
552239,Pryce St Mountain Ash,2024-01-24T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,7.25
552239,Pryce St Mountain Ash,2024-01-24T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.12
552239,Pryce St Mountain Ash,2024-01-24T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,16.12
552239,Pryce St Mountain Ash,2024-01-24T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,40.88
552239,Pryce St Mountain Ash,2024-01-24T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
552239,Pryce St Mountain Ash,2024-01-24T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,4.12
552239,Pryce St Mountain Ash,2024-01-24T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,25.12
552239,Pryce St Mountain Ash,2024-01-24T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.38
552239,Pryce St Mountain Ash,2024-01-24T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.44
552239,Pryce St Mountain Ash,2024-01-24T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.63
552239,Pryce St Mountain Ash,2024-01-24T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.0
552239,Pryce St Mountain Ash,2024-01-24T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92944
552239,Pryce St Mountain Ash,2024-01-24T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87106
552239,Pryce St Mountain Ash,2024-01-24T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93115
552239,Pryce St Mountain Ash,2024-01-24T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-24T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-24T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-24T02:50:00.000+00:00,feeder,1,N Current (Min),A,16.12
552239,Pryce St Mountain Ash,2024-01-24T02:50:00.000+00:00,feeder,1,N Current (Max),A,6.88
552239,Pryce St Mountain Ash,2024-01-24T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,7.12
552239,Pryce St Mountain Ash,2024-01-24T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,18.0
552239,Pryce St Mountain Ash,2024-01-24T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.25
552239,Pryce St Mountain Ash,2024-01-24T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,10.38
552239,Pryce St Mountain Ash,2024-01-24T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,21.5
552239,Pryce St Mountain Ash,2024-01-24T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.12
552239,Pryce St Mountain Ash,2024-01-24T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,6.38
552239,Pryce St Mountain Ash,2024-01-24T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,16.75
552239,Pryce St Mountain Ash,2024-01-24T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.88
552239,Pryce St Mountain Ash,2024-01-24T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.62
552239,Pryce St Mountain Ash,2024-01-24T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.11
552239,Pryce St Mountain Ash,2024-01-24T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
552239,Pryce St Mountain Ash,2024-01-24T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.52
552239,Pryce St Mountain Ash,2024-01-24T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.77
552239,Pryce St Mountain Ash,2024-01-24T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
552239,Pryce St Mountain Ash,2024-01-24T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.44
552239,Pryce St Mountain Ash,2024-01-24T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.45
552239,Pryce St Mountain Ash,2024-01-24T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
552239,Pryce St Mountain Ash,2024-01-24T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
552239,Pryce St Mountain Ash,2024-01-24T02:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
552239,Pryce St Mountain Ash,2024-01-24T02:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
552239,Pryce St Mountain Ash,2024-01-24T02:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
552239,Pryce St Mountain Ash,2024-01-24T02:50:00.000+00:00,busbar,,N Current (Min),A,46.5
552239,Pryce St Mountain Ash,2024-01-24T02:50:00.000+00:00,busbar,,N Current (Max),A,103.75
552239,Pryce St Mountain Ash,2024-01-24T02:50:00.000+00:00,busbar,,N Current (RMS),A,63.88
552239,Pryce St Mountain Ash,2024-01-24T02:50:00.000+00:00,busbar,,L3 Current (Min),A,82.88
552239,Pryce St Mountain Ash,2024-01-24T02:50:00.000+00:00,busbar,,L3 Current (Max),A,104.62
552239,Pryce St Mountain Ash,2024-01-24T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.38
552239,Pryce St Mountain Ash,2024-01-24T02:50:00.000+00:00,busbar,,L2 Current (Min),A,110.0
552239,Pryce St Mountain Ash,2024-01-24T02:50:00.000+00:00,busbar,,L2 Current (Max),A,144.12
552239,Pryce St Mountain Ash,2024-01-24T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.12
552239,Pryce St Mountain Ash,2024-01-24T02:50:00.000+00:00,busbar,,L1 Current (Min),A,52.75
552239,Pryce St Mountain Ash,2024-01-24T02:50:00.000+00:00,busbar,,L1 Current (Max),A,165.25
552239,Pryce St Mountain Ash,2024-01-24T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.25
552239,Pryce St Mountain Ash,2024-01-24T02:50:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T02:50:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,10.31
552239,Pryce St Mountain Ash,2024-01-24T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.5
552239,Pryce St Mountain Ash,2024-01-24T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.62
552239,Pryce St Mountain Ash,2024-01-24T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98013
552239,Pryce St Mountain Ash,2024-01-24T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99213
552239,Pryce St Mountain Ash,2024-01-24T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97189
552239,Pryce St Mountain Ash,2024-01-24T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
552239,Pryce St Mountain Ash,2024-01-24T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
552239,Pryce St Mountain Ash,2024-01-24T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
552239,Pryce St Mountain Ash,2024-01-24T02:40:00.000+00:00,feeder,4,N Current (Min),A,44.5
552239,Pryce St Mountain Ash,2024-01-24T02:40:00.000+00:00,feeder,4,N Current (Max),A,125.88
552239,Pryce St Mountain Ash,2024-01-24T02:40:00.000+00:00,feeder,4,N Current (RMS),A,52.5
552239,Pryce St Mountain Ash,2024-01-24T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,32.88
552239,Pryce St Mountain Ash,2024-01-24T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,50.38
552239,Pryce St Mountain Ash,2024-01-24T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,39.25
552239,Pryce St Mountain Ash,2024-01-24T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,79.88
552239,Pryce St Mountain Ash,2024-01-24T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,133.75
552239,Pryce St Mountain Ash,2024-01-24T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,85.75
552239,Pryce St Mountain Ash,2024-01-24T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,22.12
552239,Pryce St Mountain Ash,2024-01-24T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,141.5
552239,Pryce St Mountain Ash,2024-01-24T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.75
552239,Pryce St Mountain Ash,2024-01-24T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.0
552239,Pryce St Mountain Ash,2024-01-24T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,23.19
552239,Pryce St Mountain Ash,2024-01-24T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,30.06
552239,Pryce St Mountain Ash,2024-01-24T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
552239,Pryce St Mountain Ash,2024-01-24T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97998
552239,Pryce St Mountain Ash,2024-01-24T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93796
552239,Pryce St Mountain Ash,2024-01-24T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82675
552239,Pryce St Mountain Ash,2024-01-24T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
552239,Pryce St Mountain Ash,2024-01-24T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-24T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
552239,Pryce St Mountain Ash,2024-01-24T02:40:00.000+00:00,feeder,3,N Current (Min),A,6.5
552239,Pryce St Mountain Ash,2024-01-24T02:40:00.000+00:00,feeder,3,N Current (Max),A,29.75
552239,Pryce St Mountain Ash,2024-01-24T02:40:00.000+00:00,feeder,3,N Current (RMS),A,11.75
552239,Pryce St Mountain Ash,2024-01-24T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,28.25
552239,Pryce St Mountain Ash,2024-01-24T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,42.0
552239,Pryce St Mountain Ash,2024-01-24T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.0
552239,Pryce St Mountain Ash,2024-01-24T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.0
552239,Pryce St Mountain Ash,2024-01-24T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,13.0
552239,Pryce St Mountain Ash,2024-01-24T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.75
552239,Pryce St Mountain Ash,2024-01-24T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,23.62
552239,Pryce St Mountain Ash,2024-01-24T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,54.12
552239,Pryce St Mountain Ash,2024-01-24T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.75
552239,Pryce St Mountain Ash,2024-01-24T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.94
552239,Pryce St Mountain Ash,2024-01-24T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.69
552239,Pryce St Mountain Ash,2024-01-24T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.06
552239,Pryce St Mountain Ash,2024-01-24T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90399
552239,Pryce St Mountain Ash,2024-01-24T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93094
552239,Pryce St Mountain Ash,2024-01-24T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96362
552239,Pryce St Mountain Ash,2024-01-24T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
552239,Pryce St Mountain Ash,2024-01-24T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-24T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-24T02:40:00.000+00:00,feeder,2,N Current (Min),A,6.38
552239,Pryce St Mountain Ash,2024-01-24T02:40:00.000+00:00,feeder,2,N Current (Max),A,17.62
552239,Pryce St Mountain Ash,2024-01-24T02:40:00.000+00:00,feeder,2,N Current (RMS),A,10.75
552239,Pryce St Mountain Ash,2024-01-24T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,6.0
552239,Pryce St Mountain Ash,2024-01-24T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,12.12
552239,Pryce St Mountain Ash,2024-01-24T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.75
552239,Pryce St Mountain Ash,2024-01-24T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,12.12
552239,Pryce St Mountain Ash,2024-01-24T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,21.25
552239,Pryce St Mountain Ash,2024-01-24T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.88
552239,Pryce St Mountain Ash,2024-01-24T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,4.25
552239,Pryce St Mountain Ash,2024-01-24T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,20.62
552239,Pryce St Mountain Ash,2024-01-24T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.75
552239,Pryce St Mountain Ash,2024-01-24T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.69
552239,Pryce St Mountain Ash,2024-01-24T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.94
552239,Pryce St Mountain Ash,2024-01-24T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.94
552239,Pryce St Mountain Ash,2024-01-24T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92966
552239,Pryce St Mountain Ash,2024-01-24T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8454
552239,Pryce St Mountain Ash,2024-01-24T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9501
552239,Pryce St Mountain Ash,2024-01-24T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-24T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-24T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-24T02:40:00.000+00:00,feeder,1,N Current (Min),A,16.75
552239,Pryce St Mountain Ash,2024-01-24T02:40:00.000+00:00,feeder,1,N Current (Max),A,8.75
552239,Pryce St Mountain Ash,2024-01-24T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,7.0
552239,Pryce St Mountain Ash,2024-01-24T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,14.62
552239,Pryce St Mountain Ash,2024-01-24T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.12
552239,Pryce St Mountain Ash,2024-01-24T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,10.25
552239,Pryce St Mountain Ash,2024-01-24T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,19.12
552239,Pryce St Mountain Ash,2024-01-24T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.12
552239,Pryce St Mountain Ash,2024-01-24T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,6.62
552239,Pryce St Mountain Ash,2024-01-24T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,23.0
552239,Pryce St Mountain Ash,2024-01-24T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
552239,Pryce St Mountain Ash,2024-01-24T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.16
552239,Pryce St Mountain Ash,2024-01-24T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.25
552239,Pryce St Mountain Ash,2024-01-24T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
552239,Pryce St Mountain Ash,2024-01-24T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.61
552239,Pryce St Mountain Ash,2024-01-24T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.0
552239,Pryce St Mountain Ash,2024-01-24T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
552239,Pryce St Mountain Ash,2024-01-24T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.02
552239,Pryce St Mountain Ash,2024-01-24T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.53
552239,Pryce St Mountain Ash,2024-01-24T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
552239,Pryce St Mountain Ash,2024-01-24T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
552239,Pryce St Mountain Ash,2024-01-24T02:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
552239,Pryce St Mountain Ash,2024-01-24T02:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
552239,Pryce St Mountain Ash,2024-01-24T02:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
552239,Pryce St Mountain Ash,2024-01-24T02:40:00.000+00:00,busbar,,N Current (Min),A,48.5
552239,Pryce St Mountain Ash,2024-01-24T02:40:00.000+00:00,busbar,,N Current (Max),A,143.0
552239,Pryce St Mountain Ash,2024-01-24T02:40:00.000+00:00,busbar,,N Current (RMS),A,62.12
552239,Pryce St Mountain Ash,2024-01-24T02:40:00.000+00:00,busbar,,L3 Current (Min),A,78.12
552239,Pryce St Mountain Ash,2024-01-24T02:40:00.000+00:00,busbar,,L3 Current (Max),A,102.0
552239,Pryce St Mountain Ash,2024-01-24T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
552239,Pryce St Mountain Ash,2024-01-24T02:40:00.000+00:00,busbar,,L2 Current (Min),A,107.5
552239,Pryce St Mountain Ash,2024-01-24T02:40:00.000+00:00,busbar,,L2 Current (Max),A,158.12
552239,Pryce St Mountain Ash,2024-01-24T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.62
552239,Pryce St Mountain Ash,2024-01-24T02:40:00.000+00:00,busbar,,L1 Current (Min),A,55.75
552239,Pryce St Mountain Ash,2024-01-24T02:40:00.000+00:00,busbar,,L1 Current (Max),A,206.38
552239,Pryce St Mountain Ash,2024-01-24T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.88
552239,Pryce St Mountain Ash,2024-01-24T02:40:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T02:40:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,11.5
552239,Pryce St Mountain Ash,2024-01-24T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.94
552239,Pryce St Mountain Ash,2024-01-24T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,15.44
552239,Pryce St Mountain Ash,2024-01-24T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97501
552239,Pryce St Mountain Ash,2024-01-24T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99142
552239,Pryce St Mountain Ash,2024-01-24T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97272
552239,Pryce St Mountain Ash,2024-01-24T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
552239,Pryce St Mountain Ash,2024-01-24T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
552239,Pryce St Mountain Ash,2024-01-24T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
552239,Pryce St Mountain Ash,2024-01-24T02:30:00.000+00:00,feeder,4,N Current (Min),A,48.25
552239,Pryce St Mountain Ash,2024-01-24T02:30:00.000+00:00,feeder,4,N Current (Max),A,85.0
552239,Pryce St Mountain Ash,2024-01-24T02:30:00.000+00:00,feeder,4,N Current (RMS),A,56.12
552239,Pryce St Mountain Ash,2024-01-24T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,19.88
552239,Pryce St Mountain Ash,2024-01-24T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,35.75
552239,Pryce St Mountain Ash,2024-01-24T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.12
552239,Pryce St Mountain Ash,2024-01-24T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,77.62
552239,Pryce St Mountain Ash,2024-01-24T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,95.62
552239,Pryce St Mountain Ash,2024-01-24T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,84.0
552239,Pryce St Mountain Ash,2024-01-24T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,22.75
552239,Pryce St Mountain Ash,2024-01-24T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,86.12
552239,Pryce St Mountain Ash,2024-01-24T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,31.5
552239,Pryce St Mountain Ash,2024-01-24T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.94
552239,Pryce St Mountain Ash,2024-01-24T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.12
552239,Pryce St Mountain Ash,2024-01-24T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,32.93
552239,Pryce St Mountain Ash,2024-01-24T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
552239,Pryce St Mountain Ash,2024-01-24T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98285
552239,Pryce St Mountain Ash,2024-01-24T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93906
552239,Pryce St Mountain Ash,2024-01-24T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85653
552239,Pryce St Mountain Ash,2024-01-24T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
552239,Pryce St Mountain Ash,2024-01-24T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
552239,Pryce St Mountain Ash,2024-01-24T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
552239,Pryce St Mountain Ash,2024-01-24T02:30:00.000+00:00,feeder,3,N Current (Min),A,7.5
552239,Pryce St Mountain Ash,2024-01-24T02:30:00.000+00:00,feeder,3,N Current (Max),A,23.75
552239,Pryce St Mountain Ash,2024-01-24T02:30:00.000+00:00,feeder,3,N Current (RMS),A,12.88
552239,Pryce St Mountain Ash,2024-01-24T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,29.38
552239,Pryce St Mountain Ash,2024-01-24T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,41.38
552239,Pryce St Mountain Ash,2024-01-24T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.5
552239,Pryce St Mountain Ash,2024-01-24T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.12
552239,Pryce St Mountain Ash,2024-01-24T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,11.88
552239,Pryce St Mountain Ash,2024-01-24T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.12
552239,Pryce St Mountain Ash,2024-01-24T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,28.5
552239,Pryce St Mountain Ash,2024-01-24T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,50.5
552239,Pryce St Mountain Ash,2024-01-24T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.12
552239,Pryce St Mountain Ash,2024-01-24T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.5
552239,Pryce St Mountain Ash,2024-01-24T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.93
552239,Pryce St Mountain Ash,2024-01-24T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.19
552239,Pryce St Mountain Ash,2024-01-24T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93487
552239,Pryce St Mountain Ash,2024-01-24T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94296
552239,Pryce St Mountain Ash,2024-01-24T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94354
552239,Pryce St Mountain Ash,2024-01-24T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-24T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-24T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-24T02:30:00.000+00:00,feeder,2,N Current (Min),A,6.12
552239,Pryce St Mountain Ash,2024-01-24T02:30:00.000+00:00,feeder,2,N Current (Max),A,20.38
552239,Pryce St Mountain Ash,2024-01-24T02:30:00.000+00:00,feeder,2,N Current (RMS),A,12.5
552239,Pryce St Mountain Ash,2024-01-24T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,6.38
552239,Pryce St Mountain Ash,2024-01-24T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,14.75
552239,Pryce St Mountain Ash,2024-01-24T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.12
552239,Pryce St Mountain Ash,2024-01-24T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,11.75
552239,Pryce St Mountain Ash,2024-01-24T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,25.62
552239,Pryce St Mountain Ash,2024-01-24T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.12
552239,Pryce St Mountain Ash,2024-01-24T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,4.12
552239,Pryce St Mountain Ash,2024-01-24T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,19.88
552239,Pryce St Mountain Ash,2024-01-24T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.75
552239,Pryce St Mountain Ash,2024-01-24T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.62
552239,Pryce St Mountain Ash,2024-01-24T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.94
552239,Pryce St Mountain Ash,2024-01-24T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.94
552239,Pryce St Mountain Ash,2024-01-24T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96951
552239,Pryce St Mountain Ash,2024-01-24T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90704
552239,Pryce St Mountain Ash,2024-01-24T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95657
552239,Pryce St Mountain Ash,2024-01-24T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-24T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-24T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-24T02:30:00.000+00:00,feeder,1,N Current (Min),A,15.88
552239,Pryce St Mountain Ash,2024-01-24T02:30:00.000+00:00,feeder,1,N Current (Max),A,7.12
552239,Pryce St Mountain Ash,2024-01-24T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.0
552239,Pryce St Mountain Ash,2024-01-24T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,18.25
552239,Pryce St Mountain Ash,2024-01-24T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
552239,Pryce St Mountain Ash,2024-01-24T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,11.38
552239,Pryce St Mountain Ash,2024-01-24T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,22.38
552239,Pryce St Mountain Ash,2024-01-24T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.38
552239,Pryce St Mountain Ash,2024-01-24T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,7.38
552239,Pryce St Mountain Ash,2024-01-24T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,19.75
552239,Pryce St Mountain Ash,2024-01-24T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.12
552239,Pryce St Mountain Ash,2024-01-24T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.05
552239,Pryce St Mountain Ash,2024-01-24T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.92
552239,Pryce St Mountain Ash,2024-01-24T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
552239,Pryce St Mountain Ash,2024-01-24T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.94
552239,Pryce St Mountain Ash,2024-01-24T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.78
552239,Pryce St Mountain Ash,2024-01-24T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
552239,Pryce St Mountain Ash,2024-01-24T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.36
552239,Pryce St Mountain Ash,2024-01-24T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.94
552239,Pryce St Mountain Ash,2024-01-24T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
552239,Pryce St Mountain Ash,2024-01-24T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
552239,Pryce St Mountain Ash,2024-01-24T02:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
552239,Pryce St Mountain Ash,2024-01-24T02:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
552239,Pryce St Mountain Ash,2024-01-24T02:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
552239,Pryce St Mountain Ash,2024-01-24T02:30:00.000+00:00,busbar,,N Current (Min),A,54.62
552239,Pryce St Mountain Ash,2024-01-24T02:30:00.000+00:00,busbar,,N Current (Max),A,100.75
552239,Pryce St Mountain Ash,2024-01-24T02:30:00.000+00:00,busbar,,N Current (RMS),A,65.38
552239,Pryce St Mountain Ash,2024-01-24T02:30:00.000+00:00,busbar,,L3 Current (Min),A,66.0
552239,Pryce St Mountain Ash,2024-01-24T02:30:00.000+00:00,busbar,,L3 Current (Max),A,89.25
552239,Pryce St Mountain Ash,2024-01-24T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
552239,Pryce St Mountain Ash,2024-01-24T02:30:00.000+00:00,busbar,,L2 Current (Min),A,108.38
552239,Pryce St Mountain Ash,2024-01-24T02:30:00.000+00:00,busbar,,L2 Current (Max),A,131.5
552239,Pryce St Mountain Ash,2024-01-24T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
552239,Pryce St Mountain Ash,2024-01-24T02:30:00.000+00:00,busbar,,L1 Current (Min),A,65.75
552239,Pryce St Mountain Ash,2024-01-24T02:30:00.000+00:00,busbar,,L1 Current (Max),A,142.5
552239,Pryce St Mountain Ash,2024-01-24T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.38
552239,Pryce St Mountain Ash,2024-01-24T02:30:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T02:30:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,8.69
552239,Pryce St Mountain Ash,2024-01-24T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.63
552239,Pryce St Mountain Ash,2024-01-24T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,8.0
552239,Pryce St Mountain Ash,2024-01-24T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97269
552239,Pryce St Mountain Ash,2024-01-24T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9938
552239,Pryce St Mountain Ash,2024-01-24T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97623
552239,Pryce St Mountain Ash,2024-01-24T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
552239,Pryce St Mountain Ash,2024-01-24T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
552239,Pryce St Mountain Ash,2024-01-24T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
552239,Pryce St Mountain Ash,2024-01-24T02:20:00.000+00:00,feeder,4,N Current (Min),A,43.62
552239,Pryce St Mountain Ash,2024-01-24T02:20:00.000+00:00,feeder,4,N Current (Max),A,123.12
552239,Pryce St Mountain Ash,2024-01-24T02:20:00.000+00:00,feeder,4,N Current (RMS),A,56.38
552239,Pryce St Mountain Ash,2024-01-24T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,23.88
552239,Pryce St Mountain Ash,2024-01-24T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,32.38
552239,Pryce St Mountain Ash,2024-01-24T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.0
552239,Pryce St Mountain Ash,2024-01-24T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,76.88
552239,Pryce St Mountain Ash,2024-01-24T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,96.0
552239,Pryce St Mountain Ash,2024-01-24T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,83.75
552239,Pryce St Mountain Ash,2024-01-24T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,21.88
552239,Pryce St Mountain Ash,2024-01-24T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,132.62
552239,Pryce St Mountain Ash,2024-01-24T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.12
552239,Pryce St Mountain Ash,2024-01-24T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.44
552239,Pryce St Mountain Ash,2024-01-24T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.69
552239,Pryce St Mountain Ash,2024-01-24T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,24.19
552239,Pryce St Mountain Ash,2024-01-24T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
552239,Pryce St Mountain Ash,2024-01-24T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98328
552239,Pryce St Mountain Ash,2024-01-24T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94519
552239,Pryce St Mountain Ash,2024-01-24T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.78317
552239,Pryce St Mountain Ash,2024-01-24T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
552239,Pryce St Mountain Ash,2024-01-24T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-24T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
552239,Pryce St Mountain Ash,2024-01-24T02:20:00.000+00:00,feeder,3,N Current (Min),A,5.5
552239,Pryce St Mountain Ash,2024-01-24T02:20:00.000+00:00,feeder,3,N Current (Max),A,20.0
552239,Pryce St Mountain Ash,2024-01-24T02:20:00.000+00:00,feeder,3,N Current (RMS),A,9.62
552239,Pryce St Mountain Ash,2024-01-24T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,31.62
552239,Pryce St Mountain Ash,2024-01-24T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,49.0
552239,Pryce St Mountain Ash,2024-01-24T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.38
552239,Pryce St Mountain Ash,2024-01-24T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.75
552239,Pryce St Mountain Ash,2024-01-24T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,12.62
552239,Pryce St Mountain Ash,2024-01-24T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.62
552239,Pryce St Mountain Ash,2024-01-24T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,25.88
552239,Pryce St Mountain Ash,2024-01-24T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,47.88
552239,Pryce St Mountain Ash,2024-01-24T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.0
552239,Pryce St Mountain Ash,2024-01-24T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.94
552239,Pryce St Mountain Ash,2024-01-24T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.0
552239,Pryce St Mountain Ash,2024-01-24T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.63
552239,Pryce St Mountain Ash,2024-01-24T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90829
552239,Pryce St Mountain Ash,2024-01-24T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96225
552239,Pryce St Mountain Ash,2024-01-24T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96344
552239,Pryce St Mountain Ash,2024-01-24T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
552239,Pryce St Mountain Ash,2024-01-24T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
552239,Pryce St Mountain Ash,2024-01-24T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-24T02:20:00.000+00:00,feeder,2,N Current (Min),A,6.62
552239,Pryce St Mountain Ash,2024-01-24T02:20:00.000+00:00,feeder,2,N Current (Max),A,23.62
552239,Pryce St Mountain Ash,2024-01-24T02:20:00.000+00:00,feeder,2,N Current (RMS),A,15.25
552239,Pryce St Mountain Ash,2024-01-24T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,6.0
552239,Pryce St Mountain Ash,2024-01-24T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,17.38
552239,Pryce St Mountain Ash,2024-01-24T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.88
552239,Pryce St Mountain Ash,2024-01-24T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,12.75
552239,Pryce St Mountain Ash,2024-01-24T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,30.62
552239,Pryce St Mountain Ash,2024-01-24T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.38
552239,Pryce St Mountain Ash,2024-01-24T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,4.0
552239,Pryce St Mountain Ash,2024-01-24T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,20.0
552239,Pryce St Mountain Ash,2024-01-24T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.12
552239,Pryce St Mountain Ash,2024-01-24T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.06
552239,Pryce St Mountain Ash,2024-01-24T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.0
552239,Pryce St Mountain Ash,2024-01-24T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.13
552239,Pryce St Mountain Ash,2024-01-24T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97171
552239,Pryce St Mountain Ash,2024-01-24T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87082
552239,Pryce St Mountain Ash,2024-01-24T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91339
552239,Pryce St Mountain Ash,2024-01-24T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-24T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-24T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-24T02:20:00.000+00:00,feeder,1,N Current (Min),A,13.62
552239,Pryce St Mountain Ash,2024-01-24T02:20:00.000+00:00,feeder,1,N Current (Max),A,7.38
552239,Pryce St Mountain Ash,2024-01-24T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,9.25
552239,Pryce St Mountain Ash,2024-01-24T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,21.25
552239,Pryce St Mountain Ash,2024-01-24T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
552239,Pryce St Mountain Ash,2024-01-24T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,10.38
552239,Pryce St Mountain Ash,2024-01-24T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,19.38
552239,Pryce St Mountain Ash,2024-01-24T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.38
552239,Pryce St Mountain Ash,2024-01-24T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,6.75
552239,Pryce St Mountain Ash,2024-01-24T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,15.25
552239,Pryce St Mountain Ash,2024-01-24T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.62
552239,Pryce St Mountain Ash,2024-01-24T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.75
552239,Pryce St Mountain Ash,2024-01-24T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.98
552239,Pryce St Mountain Ash,2024-01-24T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
552239,Pryce St Mountain Ash,2024-01-24T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.58
552239,Pryce St Mountain Ash,2024-01-24T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.8
552239,Pryce St Mountain Ash,2024-01-24T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
552239,Pryce St Mountain Ash,2024-01-24T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,235.67
552239,Pryce St Mountain Ash,2024-01-24T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.39
552239,Pryce St Mountain Ash,2024-01-24T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
552239,Pryce St Mountain Ash,2024-01-24T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
552239,Pryce St Mountain Ash,2024-01-24T02:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
552239,Pryce St Mountain Ash,2024-01-24T02:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
552239,Pryce St Mountain Ash,2024-01-24T02:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
552239,Pryce St Mountain Ash,2024-01-24T02:20:00.000+00:00,busbar,,N Current (Min),A,53.25
552239,Pryce St Mountain Ash,2024-01-24T02:20:00.000+00:00,busbar,,N Current (Max),A,136.25
552239,Pryce St Mountain Ash,2024-01-24T02:20:00.000+00:00,busbar,,N Current (RMS),A,66.62
552239,Pryce St Mountain Ash,2024-01-24T02:20:00.000+00:00,busbar,,L3 Current (Min),A,73.88
552239,Pryce St Mountain Ash,2024-01-24T02:20:00.000+00:00,busbar,,L3 Current (Max),A,92.5
552239,Pryce St Mountain Ash,2024-01-24T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.12
552239,Pryce St Mountain Ash,2024-01-24T02:20:00.000+00:00,busbar,,L2 Current (Min),A,109.0
552239,Pryce St Mountain Ash,2024-01-24T02:20:00.000+00:00,busbar,,L2 Current (Max),A,136.88
552239,Pryce St Mountain Ash,2024-01-24T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.12
552239,Pryce St Mountain Ash,2024-01-24T02:20:00.000+00:00,busbar,,L1 Current (Min),A,56.38
552239,Pryce St Mountain Ash,2024-01-24T02:20:00.000+00:00,busbar,,L1 Current (Max),A,184.88
552239,Pryce St Mountain Ash,2024-01-24T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.12
552239,Pryce St Mountain Ash,2024-01-24T02:20:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T02:20:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,16.07
552239,Pryce St Mountain Ash,2024-01-24T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.0
552239,Pryce St Mountain Ash,2024-01-24T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.69
552239,Pryce St Mountain Ash,2024-01-24T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94482
552239,Pryce St Mountain Ash,2024-01-24T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99545
552239,Pryce St Mountain Ash,2024-01-24T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98053
552239,Pryce St Mountain Ash,2024-01-24T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
552239,Pryce St Mountain Ash,2024-01-24T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
552239,Pryce St Mountain Ash,2024-01-24T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
552239,Pryce St Mountain Ash,2024-01-24T02:10:00.000+00:00,feeder,4,N Current (Min),A,37.12
552239,Pryce St Mountain Ash,2024-01-24T02:10:00.000+00:00,feeder,4,N Current (Max),A,112.88
552239,Pryce St Mountain Ash,2024-01-24T02:10:00.000+00:00,feeder,4,N Current (RMS),A,46.62
552239,Pryce St Mountain Ash,2024-01-24T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,26.88
552239,Pryce St Mountain Ash,2024-01-24T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,41.5
552239,Pryce St Mountain Ash,2024-01-24T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.12
552239,Pryce St Mountain Ash,2024-01-24T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,77.25
552239,Pryce St Mountain Ash,2024-01-24T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,126.38
552239,Pryce St Mountain Ash,2024-01-24T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,81.62
552239,Pryce St Mountain Ash,2024-01-24T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,22.0
552239,Pryce St Mountain Ash,2024-01-24T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,126.88
552239,Pryce St Mountain Ash,2024-01-24T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.12
552239,Pryce St Mountain Ash,2024-01-24T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.0
552239,Pryce St Mountain Ash,2024-01-24T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
