Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552239,Pryce St Mountain Ash,2024-01-24T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.37
552239,Pryce St Mountain Ash,2024-01-24T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,34.37
552239,Pryce St Mountain Ash,2024-01-24T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
552239,Pryce St Mountain Ash,2024-01-24T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97998
552239,Pryce St Mountain Ash,2024-01-24T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94681
552239,Pryce St Mountain Ash,2024-01-24T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90076
552239,Pryce St Mountain Ash,2024-01-24T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
552239,Pryce St Mountain Ash,2024-01-24T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
552239,Pryce St Mountain Ash,2024-01-24T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
552239,Pryce St Mountain Ash,2024-01-24T02:10:00.000+00:00,feeder,3,N Current (Min),A,7.75
552239,Pryce St Mountain Ash,2024-01-24T02:10:00.000+00:00,feeder,3,N Current (Max),A,24.88
552239,Pryce St Mountain Ash,2024-01-24T02:10:00.000+00:00,feeder,3,N Current (RMS),A,14.25
552239,Pryce St Mountain Ash,2024-01-24T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,28.5
552239,Pryce St Mountain Ash,2024-01-24T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,45.5
552239,Pryce St Mountain Ash,2024-01-24T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.38
552239,Pryce St Mountain Ash,2024-01-24T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.88
552239,Pryce St Mountain Ash,2024-01-24T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,7.75
552239,Pryce St Mountain Ash,2024-01-24T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.5
552239,Pryce St Mountain Ash,2024-01-24T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,27.12
552239,Pryce St Mountain Ash,2024-01-24T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,48.38
552239,Pryce St Mountain Ash,2024-01-24T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.88
552239,Pryce St Mountain Ash,2024-01-24T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.19
552239,Pryce St Mountain Ash,2024-01-24T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.75
552239,Pryce St Mountain Ash,2024-01-24T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.07
552239,Pryce St Mountain Ash,2024-01-24T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83386
552239,Pryce St Mountain Ash,2024-01-24T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93097
552239,Pryce St Mountain Ash,2024-01-24T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95566
552239,Pryce St Mountain Ash,2024-01-24T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
552239,Pryce St Mountain Ash,2024-01-24T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-24T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-24T02:10:00.000+00:00,feeder,2,N Current (Min),A,7.88
552239,Pryce St Mountain Ash,2024-01-24T02:10:00.000+00:00,feeder,2,N Current (Max),A,16.62
552239,Pryce St Mountain Ash,2024-01-24T02:10:00.000+00:00,feeder,2,N Current (RMS),A,11.0
552239,Pryce St Mountain Ash,2024-01-24T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,5.75
552239,Pryce St Mountain Ash,2024-01-24T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,12.0
552239,Pryce St Mountain Ash,2024-01-24T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.25
552239,Pryce St Mountain Ash,2024-01-24T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,12.12
552239,Pryce St Mountain Ash,2024-01-24T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,20.12
552239,Pryce St Mountain Ash,2024-01-24T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.25
552239,Pryce St Mountain Ash,2024-01-24T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,3.75
552239,Pryce St Mountain Ash,2024-01-24T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,18.88
552239,Pryce St Mountain Ash,2024-01-24T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
552239,Pryce St Mountain Ash,2024-01-24T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,11.63
552239,Pryce St Mountain Ash,2024-01-24T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.5
552239,Pryce St Mountain Ash,2024-01-24T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.44
552239,Pryce St Mountain Ash,2024-01-24T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95731
552239,Pryce St Mountain Ash,2024-01-24T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85052
552239,Pryce St Mountain Ash,2024-01-24T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92752
552239,Pryce St Mountain Ash,2024-01-24T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-24T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-24T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-24T02:10:00.000+00:00,feeder,1,N Current (Min),A,15.88
552239,Pryce St Mountain Ash,2024-01-24T02:10:00.000+00:00,feeder,1,N Current (Max),A,8.5
552239,Pryce St Mountain Ash,2024-01-24T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,12.25
552239,Pryce St Mountain Ash,2024-01-24T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,23.25
552239,Pryce St Mountain Ash,2024-01-24T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.75
552239,Pryce St Mountain Ash,2024-01-24T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,10.38
552239,Pryce St Mountain Ash,2024-01-24T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,19.5
552239,Pryce St Mountain Ash,2024-01-24T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.12
552239,Pryce St Mountain Ash,2024-01-24T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,6.88
552239,Pryce St Mountain Ash,2024-01-24T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,13.38
552239,Pryce St Mountain Ash,2024-01-24T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.75
552239,Pryce St Mountain Ash,2024-01-24T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.53
552239,Pryce St Mountain Ash,2024-01-24T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.59
552239,Pryce St Mountain Ash,2024-01-24T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
552239,Pryce St Mountain Ash,2024-01-24T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.59
552239,Pryce St Mountain Ash,2024-01-24T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.56
552239,Pryce St Mountain Ash,2024-01-24T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
552239,Pryce St Mountain Ash,2024-01-24T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,235.95
552239,Pryce St Mountain Ash,2024-01-24T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.92
552239,Pryce St Mountain Ash,2024-01-24T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
552239,Pryce St Mountain Ash,2024-01-24T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
552239,Pryce St Mountain Ash,2024-01-24T02:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
552239,Pryce St Mountain Ash,2024-01-24T02:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
552239,Pryce St Mountain Ash,2024-01-24T02:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
552239,Pryce St Mountain Ash,2024-01-24T02:10:00.000+00:00,busbar,,N Current (Min),A,34.5
552239,Pryce St Mountain Ash,2024-01-24T02:10:00.000+00:00,busbar,,N Current (Max),A,118.88
552239,Pryce St Mountain Ash,2024-01-24T02:10:00.000+00:00,busbar,,N Current (RMS),A,47.88
552239,Pryce St Mountain Ash,2024-01-24T02:10:00.000+00:00,busbar,,L3 Current (Min),A,74.88
552239,Pryce St Mountain Ash,2024-01-24T02:10:00.000+00:00,busbar,,L3 Current (Max),A,101.5
552239,Pryce St Mountain Ash,2024-01-24T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.88
552239,Pryce St Mountain Ash,2024-01-24T02:10:00.000+00:00,busbar,,L2 Current (Min),A,104.88
552239,Pryce St Mountain Ash,2024-01-24T02:10:00.000+00:00,busbar,,L2 Current (Max),A,152.5
552239,Pryce St Mountain Ash,2024-01-24T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.25
552239,Pryce St Mountain Ash,2024-01-24T02:10:00.000+00:00,busbar,,L1 Current (Min),A,60.5
552239,Pryce St Mountain Ash,2024-01-24T02:10:00.000+00:00,busbar,,L1 Current (Max),A,178.5
552239,Pryce St Mountain Ash,2024-01-24T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.88
552239,Pryce St Mountain Ash,2024-01-24T02:10:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T02:10:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,12.25
552239,Pryce St Mountain Ash,2024-01-24T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.38
552239,Pryce St Mountain Ash,2024-01-24T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.06
552239,Pryce St Mountain Ash,2024-01-24T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98206
552239,Pryce St Mountain Ash,2024-01-24T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99377
552239,Pryce St Mountain Ash,2024-01-24T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98505
552239,Pryce St Mountain Ash,2024-01-24T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
552239,Pryce St Mountain Ash,2024-01-24T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
552239,Pryce St Mountain Ash,2024-01-24T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
552239,Pryce St Mountain Ash,2024-01-24T02:00:00.000+00:00,feeder,4,N Current (Min),A,41.12
552239,Pryce St Mountain Ash,2024-01-24T02:00:00.000+00:00,feeder,4,N Current (Max),A,107.62
552239,Pryce St Mountain Ash,2024-01-24T02:00:00.000+00:00,feeder,4,N Current (RMS),A,50.25
552239,Pryce St Mountain Ash,2024-01-24T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,30.0
552239,Pryce St Mountain Ash,2024-01-24T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,51.75
552239,Pryce St Mountain Ash,2024-01-24T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,38.62
552239,Pryce St Mountain Ash,2024-01-24T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,78.75
552239,Pryce St Mountain Ash,2024-01-24T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,111.12
552239,Pryce St Mountain Ash,2024-01-24T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,87.5
552239,Pryce St Mountain Ash,2024-01-24T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,27.88
552239,Pryce St Mountain Ash,2024-01-24T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,126.75
552239,Pryce St Mountain Ash,2024-01-24T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,33.62
552239,Pryce St Mountain Ash,2024-01-24T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.93
552239,Pryce St Mountain Ash,2024-01-24T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.19
552239,Pryce St Mountain Ash,2024-01-24T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,29.62
552239,Pryce St Mountain Ash,2024-01-24T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
552239,Pryce St Mountain Ash,2024-01-24T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9751
552239,Pryce St Mountain Ash,2024-01-24T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90817
552239,Pryce St Mountain Ash,2024-01-24T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84793
552239,Pryce St Mountain Ash,2024-01-24T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
552239,Pryce St Mountain Ash,2024-01-24T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-24T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
552239,Pryce St Mountain Ash,2024-01-24T02:00:00.000+00:00,feeder,3,N Current (Min),A,6.12
552239,Pryce St Mountain Ash,2024-01-24T02:00:00.000+00:00,feeder,3,N Current (Max),A,22.88
552239,Pryce St Mountain Ash,2024-01-24T02:00:00.000+00:00,feeder,3,N Current (RMS),A,13.88
552239,Pryce St Mountain Ash,2024-01-24T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,27.88
552239,Pryce St Mountain Ash,2024-01-24T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,42.12
552239,Pryce St Mountain Ash,2024-01-24T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.5
552239,Pryce St Mountain Ash,2024-01-24T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.62
552239,Pryce St Mountain Ash,2024-01-24T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,14.62
552239,Pryce St Mountain Ash,2024-01-24T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.88
552239,Pryce St Mountain Ash,2024-01-24T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,18.0
552239,Pryce St Mountain Ash,2024-01-24T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,44.75
552239,Pryce St Mountain Ash,2024-01-24T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.38
552239,Pryce St Mountain Ash,2024-01-24T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-33.25
552239,Pryce St Mountain Ash,2024-01-24T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.75
552239,Pryce St Mountain Ash,2024-01-24T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.5
552239,Pryce St Mountain Ash,2024-01-24T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80951
552239,Pryce St Mountain Ash,2024-01-24T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94681
552239,Pryce St Mountain Ash,2024-01-24T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96469
552239,Pryce St Mountain Ash,2024-01-24T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
552239,Pryce St Mountain Ash,2024-01-24T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-24T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-24T02:00:00.000+00:00,feeder,2,N Current (Min),A,9.25
552239,Pryce St Mountain Ash,2024-01-24T02:00:00.000+00:00,feeder,2,N Current (Max),A,21.75
552239,Pryce St Mountain Ash,2024-01-24T02:00:00.000+00:00,feeder,2,N Current (RMS),A,14.12
552239,Pryce St Mountain Ash,2024-01-24T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,5.5
552239,Pryce St Mountain Ash,2024-01-24T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,15.25
552239,Pryce St Mountain Ash,2024-01-24T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.62
552239,Pryce St Mountain Ash,2024-01-24T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,12.38
552239,Pryce St Mountain Ash,2024-01-24T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,27.0
552239,Pryce St Mountain Ash,2024-01-24T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.75
552239,Pryce St Mountain Ash,2024-01-24T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,3.62
552239,Pryce St Mountain Ash,2024-01-24T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,19.5
552239,Pryce St Mountain Ash,2024-01-24T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
552239,Pryce St Mountain Ash,2024-01-24T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,11.31
552239,Pryce St Mountain Ash,2024-01-24T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.63
552239,Pryce St Mountain Ash,2024-01-24T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.25
552239,Pryce St Mountain Ash,2024-01-24T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95862
552239,Pryce St Mountain Ash,2024-01-24T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86218
552239,Pryce St Mountain Ash,2024-01-24T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96106
552239,Pryce St Mountain Ash,2024-01-24T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-24T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-24T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-24T02:00:00.000+00:00,feeder,1,N Current (Min),A,16.5
552239,Pryce St Mountain Ash,2024-01-24T02:00:00.000+00:00,feeder,1,N Current (Max),A,8.5
552239,Pryce St Mountain Ash,2024-01-24T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,12.62
552239,Pryce St Mountain Ash,2024-01-24T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,24.25
552239,Pryce St Mountain Ash,2024-01-24T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.25
552239,Pryce St Mountain Ash,2024-01-24T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,10.5
552239,Pryce St Mountain Ash,2024-01-24T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,19.25
552239,Pryce St Mountain Ash,2024-01-24T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.38
552239,Pryce St Mountain Ash,2024-01-24T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.88
552239,Pryce St Mountain Ash,2024-01-24T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,15.75
552239,Pryce St Mountain Ash,2024-01-24T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.75
552239,Pryce St Mountain Ash,2024-01-24T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.75
552239,Pryce St Mountain Ash,2024-01-24T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.08
552239,Pryce St Mountain Ash,2024-01-24T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
552239,Pryce St Mountain Ash,2024-01-24T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.56
552239,Pryce St Mountain Ash,2024-01-24T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.06
552239,Pryce St Mountain Ash,2024-01-24T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
552239,Pryce St Mountain Ash,2024-01-24T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.78
552239,Pryce St Mountain Ash,2024-01-24T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.47
552239,Pryce St Mountain Ash,2024-01-24T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
552239,Pryce St Mountain Ash,2024-01-24T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
552239,Pryce St Mountain Ash,2024-01-24T02:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
552239,Pryce St Mountain Ash,2024-01-24T02:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
552239,Pryce St Mountain Ash,2024-01-24T02:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
552239,Pryce St Mountain Ash,2024-01-24T02:00:00.000+00:00,busbar,,N Current (Min),A,39.88
552239,Pryce St Mountain Ash,2024-01-24T02:00:00.000+00:00,busbar,,N Current (Max),A,101.75
552239,Pryce St Mountain Ash,2024-01-24T02:00:00.000+00:00,busbar,,N Current (RMS),A,58.25
552239,Pryce St Mountain Ash,2024-01-24T02:00:00.000+00:00,busbar,,L3 Current (Min),A,79.38
552239,Pryce St Mountain Ash,2024-01-24T02:00:00.000+00:00,busbar,,L3 Current (Max),A,111.12
552239,Pryce St Mountain Ash,2024-01-24T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.88
552239,Pryce St Mountain Ash,2024-01-24T02:00:00.000+00:00,busbar,,L2 Current (Min),A,112.38
552239,Pryce St Mountain Ash,2024-01-24T02:00:00.000+00:00,busbar,,L2 Current (Max),A,150.12
552239,Pryce St Mountain Ash,2024-01-24T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.75
552239,Pryce St Mountain Ash,2024-01-24T02:00:00.000+00:00,busbar,,L1 Current (Min),A,58.25
552239,Pryce St Mountain Ash,2024-01-24T02:00:00.000+00:00,busbar,,L1 Current (Max),A,167.88
552239,Pryce St Mountain Ash,2024-01-24T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.25
552239,Pryce St Mountain Ash,2024-01-24T02:00:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T02:00:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,10.75
552239,Pryce St Mountain Ash,2024-01-24T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.94
552239,Pryce St Mountain Ash,2024-01-24T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.81
552239,Pryce St Mountain Ash,2024-01-24T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98148
552239,Pryce St Mountain Ash,2024-01-24T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99533
552239,Pryce St Mountain Ash,2024-01-24T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98267
552239,Pryce St Mountain Ash,2024-01-24T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
552239,Pryce St Mountain Ash,2024-01-24T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
552239,Pryce St Mountain Ash,2024-01-24T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
552239,Pryce St Mountain Ash,2024-01-24T01:50:00.000+00:00,feeder,4,N Current (Min),A,40.25
552239,Pryce St Mountain Ash,2024-01-24T01:50:00.000+00:00,feeder,4,N Current (Max),A,112.62
552239,Pryce St Mountain Ash,2024-01-24T01:50:00.000+00:00,feeder,4,N Current (RMS),A,48.25
552239,Pryce St Mountain Ash,2024-01-24T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,37.5
552239,Pryce St Mountain Ash,2024-01-24T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,54.25
552239,Pryce St Mountain Ash,2024-01-24T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,45.5
552239,Pryce St Mountain Ash,2024-01-24T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,79.38
552239,Pryce St Mountain Ash,2024-01-24T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,138.5
552239,Pryce St Mountain Ash,2024-01-24T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,89.5
552239,Pryce St Mountain Ash,2024-01-24T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,28.12
552239,Pryce St Mountain Ash,2024-01-24T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,138.38
552239,Pryce St Mountain Ash,2024-01-24T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,35.38
552239,Pryce St Mountain Ash,2024-01-24T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.06
552239,Pryce St Mountain Ash,2024-01-24T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,22.56
552239,Pryce St Mountain Ash,2024-01-24T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,26.12
552239,Pryce St Mountain Ash,2024-01-24T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
552239,Pryce St Mountain Ash,2024-01-24T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97726
552239,Pryce St Mountain Ash,2024-01-24T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92758
552239,Pryce St Mountain Ash,2024-01-24T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88321
552239,Pryce St Mountain Ash,2024-01-24T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
552239,Pryce St Mountain Ash,2024-01-24T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-24T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
552239,Pryce St Mountain Ash,2024-01-24T01:50:00.000+00:00,feeder,3,N Current (Min),A,7.25
552239,Pryce St Mountain Ash,2024-01-24T01:50:00.000+00:00,feeder,3,N Current (Max),A,24.5
552239,Pryce St Mountain Ash,2024-01-24T01:50:00.000+00:00,feeder,3,N Current (RMS),A,12.62
552239,Pryce St Mountain Ash,2024-01-24T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,27.88
552239,Pryce St Mountain Ash,2024-01-24T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,47.12
552239,Pryce St Mountain Ash,2024-01-24T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.75
552239,Pryce St Mountain Ash,2024-01-24T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,6.25
552239,Pryce St Mountain Ash,2024-01-24T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,20.88
552239,Pryce St Mountain Ash,2024-01-24T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
552239,Pryce St Mountain Ash,2024-01-24T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,24.38
552239,Pryce St Mountain Ash,2024-01-24T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,49.88
552239,Pryce St Mountain Ash,2024-01-24T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.62
552239,Pryce St Mountain Ash,2024-01-24T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.25
552239,Pryce St Mountain Ash,2024-01-24T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.25
552239,Pryce St Mountain Ash,2024-01-24T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.38
552239,Pryce St Mountain Ash,2024-01-24T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83124
552239,Pryce St Mountain Ash,2024-01-24T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94415
552239,Pryce St Mountain Ash,2024-01-24T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97699
552239,Pryce St Mountain Ash,2024-01-24T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
552239,Pryce St Mountain Ash,2024-01-24T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-24T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-24T01:50:00.000+00:00,feeder,2,N Current (Min),A,8.5
552239,Pryce St Mountain Ash,2024-01-24T01:50:00.000+00:00,feeder,2,N Current (Max),A,22.5
552239,Pryce St Mountain Ash,2024-01-24T01:50:00.000+00:00,feeder,2,N Current (RMS),A,14.25
552239,Pryce St Mountain Ash,2024-01-24T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,5.5
552239,Pryce St Mountain Ash,2024-01-24T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,10.5
552239,Pryce St Mountain Ash,2024-01-24T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
552239,Pryce St Mountain Ash,2024-01-24T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,12.25
552239,Pryce St Mountain Ash,2024-01-24T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,29.0
552239,Pryce St Mountain Ash,2024-01-24T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
552239,Pryce St Mountain Ash,2024-01-24T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,4.12
552239,Pryce St Mountain Ash,2024-01-24T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,18.38
552239,Pryce St Mountain Ash,2024-01-24T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.12
552239,Pryce St Mountain Ash,2024-01-24T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,15.07
552239,Pryce St Mountain Ash,2024-01-24T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.75
552239,Pryce St Mountain Ash,2024-01-24T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.63
552239,Pryce St Mountain Ash,2024-01-24T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96493
552239,Pryce St Mountain Ash,2024-01-24T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90616
552239,Pryce St Mountain Ash,2024-01-24T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95337
552239,Pryce St Mountain Ash,2024-01-24T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-24T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-24T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-24T01:50:00.000+00:00,feeder,1,N Current (Min),A,20.12
552239,Pryce St Mountain Ash,2024-01-24T01:50:00.000+00:00,feeder,1,N Current (Max),A,9.0
552239,Pryce St Mountain Ash,2024-01-24T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,12.75
552239,Pryce St Mountain Ash,2024-01-24T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,23.75
552239,Pryce St Mountain Ash,2024-01-24T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.12
552239,Pryce St Mountain Ash,2024-01-24T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,10.88
552239,Pryce St Mountain Ash,2024-01-24T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,21.88
552239,Pryce St Mountain Ash,2024-01-24T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
552239,Pryce St Mountain Ash,2024-01-24T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,7.38
552239,Pryce St Mountain Ash,2024-01-24T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,24.75
552239,Pryce St Mountain Ash,2024-01-24T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.12
552239,Pryce St Mountain Ash,2024-01-24T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.67
552239,Pryce St Mountain Ash,2024-01-24T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.03
552239,Pryce St Mountain Ash,2024-01-24T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
552239,Pryce St Mountain Ash,2024-01-24T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.19
552239,Pryce St Mountain Ash,2024-01-24T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.14
552239,Pryce St Mountain Ash,2024-01-24T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
552239,Pryce St Mountain Ash,2024-01-24T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,235.73
552239,Pryce St Mountain Ash,2024-01-24T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.7
552239,Pryce St Mountain Ash,2024-01-24T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
552239,Pryce St Mountain Ash,2024-01-24T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
552239,Pryce St Mountain Ash,2024-01-24T01:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
552239,Pryce St Mountain Ash,2024-01-24T01:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
552239,Pryce St Mountain Ash,2024-01-24T01:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
552239,Pryce St Mountain Ash,2024-01-24T01:50:00.000+00:00,busbar,,N Current (Min),A,37.5
552239,Pryce St Mountain Ash,2024-01-24T01:50:00.000+00:00,busbar,,N Current (Max),A,124.62
552239,Pryce St Mountain Ash,2024-01-24T01:50:00.000+00:00,busbar,,N Current (RMS),A,52.75
552239,Pryce St Mountain Ash,2024-01-24T01:50:00.000+00:00,busbar,,L3 Current (Min),A,87.75
552239,Pryce St Mountain Ash,2024-01-24T01:50:00.000+00:00,busbar,,L3 Current (Max),A,113.62
552239,Pryce St Mountain Ash,2024-01-24T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.75
552239,Pryce St Mountain Ash,2024-01-24T01:50:00.000+00:00,busbar,,L2 Current (Min),A,112.0
552239,Pryce St Mountain Ash,2024-01-24T01:50:00.000+00:00,busbar,,L2 Current (Max),A,170.5
552239,Pryce St Mountain Ash,2024-01-24T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
552239,Pryce St Mountain Ash,2024-01-24T01:50:00.000+00:00,busbar,,L1 Current (Min),A,73.0
552239,Pryce St Mountain Ash,2024-01-24T01:50:00.000+00:00,busbar,,L1 Current (Max),A,184.25
552239,Pryce St Mountain Ash,2024-01-24T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.62
552239,Pryce St Mountain Ash,2024-01-24T01:50:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T01:50:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,14.63
552239,Pryce St Mountain Ash,2024-01-24T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.56
552239,Pryce St Mountain Ash,2024-01-24T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.31
552239,Pryce St Mountain Ash,2024-01-24T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
552239,Pryce St Mountain Ash,2024-01-24T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
552239,Pryce St Mountain Ash,2024-01-24T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96152
552239,Pryce St Mountain Ash,2024-01-24T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99158
552239,Pryce St Mountain Ash,2024-01-24T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9848
552239,Pryce St Mountain Ash,2024-01-24T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
552239,Pryce St Mountain Ash,2024-01-24T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
552239,Pryce St Mountain Ash,2024-01-24T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
552239,Pryce St Mountain Ash,2024-01-24T01:40:00.000+00:00,feeder,4,N Current (Min),A,39.0
552239,Pryce St Mountain Ash,2024-01-24T01:40:00.000+00:00,feeder,4,N Current (Max),A,105.25
552239,Pryce St Mountain Ash,2024-01-24T01:40:00.000+00:00,feeder,4,N Current (RMS),A,47.75
552239,Pryce St Mountain Ash,2024-01-24T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,36.5
552239,Pryce St Mountain Ash,2024-01-24T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,53.25
552239,Pryce St Mountain Ash,2024-01-24T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,41.38
552239,Pryce St Mountain Ash,2024-01-24T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,82.12
552239,Pryce St Mountain Ash,2024-01-24T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,118.0
552239,Pryce St Mountain Ash,2024-01-24T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,89.62
552239,Pryce St Mountain Ash,2024-01-24T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,27.88
552239,Pryce St Mountain Ash,2024-01-24T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,129.0
552239,Pryce St Mountain Ash,2024-01-24T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.0
552239,Pryce St Mountain Ash,2024-01-24T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.32
552239,Pryce St Mountain Ash,2024-01-24T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,12.19
552239,Pryce St Mountain Ash,2024-01-24T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,37.06
552239,Pryce St Mountain Ash,2024-01-24T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
552239,Pryce St Mountain Ash,2024-01-24T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98706
552239,Pryce St Mountain Ash,2024-01-24T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93545
552239,Pryce St Mountain Ash,2024-01-24T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9057
552239,Pryce St Mountain Ash,2024-01-24T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
552239,Pryce St Mountain Ash,2024-01-24T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-24T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
552239,Pryce St Mountain Ash,2024-01-24T01:40:00.000+00:00,feeder,3,N Current (Min),A,8.25
552239,Pryce St Mountain Ash,2024-01-24T01:40:00.000+00:00,feeder,3,N Current (Max),A,33.62
552239,Pryce St Mountain Ash,2024-01-24T01:40:00.000+00:00,feeder,3,N Current (RMS),A,17.88
552239,Pryce St Mountain Ash,2024-01-24T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,29.88
552239,Pryce St Mountain Ash,2024-01-24T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,43.5
552239,Pryce St Mountain Ash,2024-01-24T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.25
552239,Pryce St Mountain Ash,2024-01-24T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,6.5
552239,Pryce St Mountain Ash,2024-01-24T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,9.38
552239,Pryce St Mountain Ash,2024-01-24T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.12
552239,Pryce St Mountain Ash,2024-01-24T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,25.5
552239,Pryce St Mountain Ash,2024-01-24T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,58.0
552239,Pryce St Mountain Ash,2024-01-24T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.38
552239,Pryce St Mountain Ash,2024-01-24T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.56
552239,Pryce St Mountain Ash,2024-01-24T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.5
552239,Pryce St Mountain Ash,2024-01-24T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.31
552239,Pryce St Mountain Ash,2024-01-24T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91525
552239,Pryce St Mountain Ash,2024-01-24T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92169
552239,Pryce St Mountain Ash,2024-01-24T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97986
552239,Pryce St Mountain Ash,2024-01-24T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-24T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-24T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-24T01:40:00.000+00:00,feeder,2,N Current (Min),A,7.62
552239,Pryce St Mountain Ash,2024-01-24T01:40:00.000+00:00,feeder,2,N Current (Max),A,21.88
552239,Pryce St Mountain Ash,2024-01-24T01:40:00.000+00:00,feeder,2,N Current (RMS),A,10.88
552239,Pryce St Mountain Ash,2024-01-24T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,6.25
552239,Pryce St Mountain Ash,2024-01-24T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,12.25
552239,Pryce St Mountain Ash,2024-01-24T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.88
552239,Pryce St Mountain Ash,2024-01-24T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,12.25
552239,Pryce St Mountain Ash,2024-01-24T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,29.62
552239,Pryce St Mountain Ash,2024-01-24T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.12
552239,Pryce St Mountain Ash,2024-01-24T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,4.12
552239,Pryce St Mountain Ash,2024-01-24T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,20.38
552239,Pryce St Mountain Ash,2024-01-24T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.75
552239,Pryce St Mountain Ash,2024-01-24T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,12.37
552239,Pryce St Mountain Ash,2024-01-24T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.88
552239,Pryce St Mountain Ash,2024-01-24T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.81
552239,Pryce St Mountain Ash,2024-01-24T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96637
552239,Pryce St Mountain Ash,2024-01-24T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89599
552239,Pryce St Mountain Ash,2024-01-24T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92902
552239,Pryce St Mountain Ash,2024-01-24T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-24T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-24T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-24T01:40:00.000+00:00,feeder,1,N Current (Min),A,21.38
552239,Pryce St Mountain Ash,2024-01-24T01:40:00.000+00:00,feeder,1,N Current (Max),A,10.38
552239,Pryce St Mountain Ash,2024-01-24T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,13.25
552239,Pryce St Mountain Ash,2024-01-24T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,24.5
552239,Pryce St Mountain Ash,2024-01-24T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
552239,Pryce St Mountain Ash,2024-01-24T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,10.5
552239,Pryce St Mountain Ash,2024-01-24T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,20.75
552239,Pryce St Mountain Ash,2024-01-24T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
552239,Pryce St Mountain Ash,2024-01-24T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,7.25
552239,Pryce St Mountain Ash,2024-01-24T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,25.75
552239,Pryce St Mountain Ash,2024-01-24T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.88
552239,Pryce St Mountain Ash,2024-01-24T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.22
552239,Pryce St Mountain Ash,2024-01-24T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.48
552239,Pryce St Mountain Ash,2024-01-24T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
552239,Pryce St Mountain Ash,2024-01-24T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.16
552239,Pryce St Mountain Ash,2024-01-24T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.61
552239,Pryce St Mountain Ash,2024-01-24T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
552239,Pryce St Mountain Ash,2024-01-24T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.3
552239,Pryce St Mountain Ash,2024-01-24T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.38
552239,Pryce St Mountain Ash,2024-01-24T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
552239,Pryce St Mountain Ash,2024-01-24T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
552239,Pryce St Mountain Ash,2024-01-24T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
552239,Pryce St Mountain Ash,2024-01-24T01:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
552239,Pryce St Mountain Ash,2024-01-24T01:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
552239,Pryce St Mountain Ash,2024-01-24T01:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
552239,Pryce St Mountain Ash,2024-01-24T01:40:00.000+00:00,busbar,,N Current (Min),A,30.12
552239,Pryce St Mountain Ash,2024-01-24T01:40:00.000+00:00,busbar,,N Current (Max),A,111.25
552239,Pryce St Mountain Ash,2024-01-24T01:40:00.000+00:00,busbar,,N Current (RMS),A,41.38
552239,Pryce St Mountain Ash,2024-01-24T01:40:00.000+00:00,busbar,,L3 Current (Min),A,87.62
552239,Pryce St Mountain Ash,2024-01-24T01:40:00.000+00:00,busbar,,L3 Current (Max),A,110.5
552239,Pryce St Mountain Ash,2024-01-24T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.62
552239,Pryce St Mountain Ash,2024-01-24T01:40:00.000+00:00,busbar,,L2 Current (Min),A,110.62
552239,Pryce St Mountain Ash,2024-01-24T01:40:00.000+00:00,busbar,,L2 Current (Max),A,146.62
552239,Pryce St Mountain Ash,2024-01-24T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
552239,Pryce St Mountain Ash,2024-01-24T01:40:00.000+00:00,busbar,,L1 Current (Min),A,78.12
