Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552239,Pryce St Mountain Ash,2024-01-24T01:40:00.000+00:00,busbar,,L1 Current (Max),A,189.5
552239,Pryce St Mountain Ash,2024-01-24T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.25
552239,Pryce St Mountain Ash,2024-01-24T01:40:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T01:40:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,11.56
552239,Pryce St Mountain Ash,2024-01-24T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.06
552239,Pryce St Mountain Ash,2024-01-24T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.69
552239,Pryce St Mountain Ash,2024-01-24T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97211
552239,Pryce St Mountain Ash,2024-01-24T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99719
552239,Pryce St Mountain Ash,2024-01-24T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98566
552239,Pryce St Mountain Ash,2024-01-24T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
552239,Pryce St Mountain Ash,2024-01-24T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
552239,Pryce St Mountain Ash,2024-01-24T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
552239,Pryce St Mountain Ash,2024-01-24T01:30:00.000+00:00,feeder,4,N Current (Min),A,37.25
552239,Pryce St Mountain Ash,2024-01-24T01:30:00.000+00:00,feeder,4,N Current (Max),A,118.38
552239,Pryce St Mountain Ash,2024-01-24T01:30:00.000+00:00,feeder,4,N Current (RMS),A,46.0
552239,Pryce St Mountain Ash,2024-01-24T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,35.75
552239,Pryce St Mountain Ash,2024-01-24T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,55.0
552239,Pryce St Mountain Ash,2024-01-24T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,39.75
552239,Pryce St Mountain Ash,2024-01-24T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,81.88
552239,Pryce St Mountain Ash,2024-01-24T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,108.88
552239,Pryce St Mountain Ash,2024-01-24T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,86.75
552239,Pryce St Mountain Ash,2024-01-24T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,28.75
552239,Pryce St Mountain Ash,2024-01-24T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,139.0
552239,Pryce St Mountain Ash,2024-01-24T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,37.0
552239,Pryce St Mountain Ash,2024-01-24T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.19
552239,Pryce St Mountain Ash,2024-01-24T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,16.63
552239,Pryce St Mountain Ash,2024-01-24T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,21.19
552239,Pryce St Mountain Ash,2024-01-24T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98734
552239,Pryce St Mountain Ash,2024-01-24T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93631
552239,Pryce St Mountain Ash,2024-01-24T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9519
552239,Pryce St Mountain Ash,2024-01-24T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
552239,Pryce St Mountain Ash,2024-01-24T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-24T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
552239,Pryce St Mountain Ash,2024-01-24T01:30:00.000+00:00,feeder,3,N Current (Min),A,10.88
552239,Pryce St Mountain Ash,2024-01-24T01:30:00.000+00:00,feeder,3,N Current (Max),A,36.25
552239,Pryce St Mountain Ash,2024-01-24T01:30:00.000+00:00,feeder,3,N Current (RMS),A,21.25
552239,Pryce St Mountain Ash,2024-01-24T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,29.88
552239,Pryce St Mountain Ash,2024-01-24T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,44.0
552239,Pryce St Mountain Ash,2024-01-24T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,36.12
552239,Pryce St Mountain Ash,2024-01-24T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,6.5
552239,Pryce St Mountain Ash,2024-01-24T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,14.88
552239,Pryce St Mountain Ash,2024-01-24T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.25
552239,Pryce St Mountain Ash,2024-01-24T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,25.5
552239,Pryce St Mountain Ash,2024-01-24T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,57.88
552239,Pryce St Mountain Ash,2024-01-24T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.25
552239,Pryce St Mountain Ash,2024-01-24T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.13
552239,Pryce St Mountain Ash,2024-01-24T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.13
552239,Pryce St Mountain Ash,2024-01-24T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.37
552239,Pryce St Mountain Ash,2024-01-24T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9173
552239,Pryce St Mountain Ash,2024-01-24T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95218
552239,Pryce St Mountain Ash,2024-01-24T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97726
552239,Pryce St Mountain Ash,2024-01-24T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-24T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-24T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-24T01:30:00.000+00:00,feeder,2,N Current (Min),A,6.62
552239,Pryce St Mountain Ash,2024-01-24T01:30:00.000+00:00,feeder,2,N Current (Max),A,20.88
552239,Pryce St Mountain Ash,2024-01-24T01:30:00.000+00:00,feeder,2,N Current (RMS),A,12.38
552239,Pryce St Mountain Ash,2024-01-24T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,6.12
552239,Pryce St Mountain Ash,2024-01-24T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,15.0
552239,Pryce St Mountain Ash,2024-01-24T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
552239,Pryce St Mountain Ash,2024-01-24T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,15.38
552239,Pryce St Mountain Ash,2024-01-24T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,24.88
552239,Pryce St Mountain Ash,2024-01-24T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
552239,Pryce St Mountain Ash,2024-01-24T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,4.62
552239,Pryce St Mountain Ash,2024-01-24T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,13.62
552239,Pryce St Mountain Ash,2024-01-24T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.25
552239,Pryce St Mountain Ash,2024-01-24T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,12.69
552239,Pryce St Mountain Ash,2024-01-24T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.31
552239,Pryce St Mountain Ash,2024-01-24T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.13
552239,Pryce St Mountain Ash,2024-01-24T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96362
552239,Pryce St Mountain Ash,2024-01-24T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87369
552239,Pryce St Mountain Ash,2024-01-24T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93457
552239,Pryce St Mountain Ash,2024-01-24T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-24T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-24T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-24T01:30:00.000+00:00,feeder,1,N Current (Min),A,17.0
552239,Pryce St Mountain Ash,2024-01-24T01:30:00.000+00:00,feeder,1,N Current (Max),A,10.0
552239,Pryce St Mountain Ash,2024-01-24T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,12.38
552239,Pryce St Mountain Ash,2024-01-24T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,23.12
552239,Pryce St Mountain Ash,2024-01-24T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
552239,Pryce St Mountain Ash,2024-01-24T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,10.25
552239,Pryce St Mountain Ash,2024-01-24T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,20.5
552239,Pryce St Mountain Ash,2024-01-24T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.38
552239,Pryce St Mountain Ash,2024-01-24T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,7.0
552239,Pryce St Mountain Ash,2024-01-24T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,17.38
552239,Pryce St Mountain Ash,2024-01-24T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.75
552239,Pryce St Mountain Ash,2024-01-24T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.02
552239,Pryce St Mountain Ash,2024-01-24T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.17
552239,Pryce St Mountain Ash,2024-01-24T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
552239,Pryce St Mountain Ash,2024-01-24T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.95
552239,Pryce St Mountain Ash,2024-01-24T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.34
552239,Pryce St Mountain Ash,2024-01-24T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
552239,Pryce St Mountain Ash,2024-01-24T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,235.86
552239,Pryce St Mountain Ash,2024-01-24T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.03
552239,Pryce St Mountain Ash,2024-01-24T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
552239,Pryce St Mountain Ash,2024-01-24T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
552239,Pryce St Mountain Ash,2024-01-24T01:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
552239,Pryce St Mountain Ash,2024-01-24T01:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
552239,Pryce St Mountain Ash,2024-01-24T01:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
552239,Pryce St Mountain Ash,2024-01-24T01:30:00.000+00:00,busbar,,N Current (Min),A,29.88
552239,Pryce St Mountain Ash,2024-01-24T01:30:00.000+00:00,busbar,,N Current (Max),A,113.75
552239,Pryce St Mountain Ash,2024-01-24T01:30:00.000+00:00,busbar,,N Current (RMS),A,41.5
552239,Pryce St Mountain Ash,2024-01-24T01:30:00.000+00:00,busbar,,L3 Current (Min),A,86.62
552239,Pryce St Mountain Ash,2024-01-24T01:30:00.000+00:00,busbar,,L3 Current (Max),A,110.0
552239,Pryce St Mountain Ash,2024-01-24T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.75
552239,Pryce St Mountain Ash,2024-01-24T01:30:00.000+00:00,busbar,,L2 Current (Min),A,113.0
552239,Pryce St Mountain Ash,2024-01-24T01:30:00.000+00:00,busbar,,L2 Current (Max),A,147.88
552239,Pryce St Mountain Ash,2024-01-24T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.38
552239,Pryce St Mountain Ash,2024-01-24T01:30:00.000+00:00,busbar,,L1 Current (Min),A,74.5
552239,Pryce St Mountain Ash,2024-01-24T01:30:00.000+00:00,busbar,,L1 Current (Max),A,182.88
552239,Pryce St Mountain Ash,2024-01-24T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.88
552239,Pryce St Mountain Ash,2024-01-24T01:30:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T01:30:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,8.81
552239,Pryce St Mountain Ash,2024-01-24T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.94
552239,Pryce St Mountain Ash,2024-01-24T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,8.0
552239,Pryce St Mountain Ash,2024-01-24T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98398
552239,Pryce St Mountain Ash,2024-01-24T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99319
552239,Pryce St Mountain Ash,2024-01-24T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98495
552239,Pryce St Mountain Ash,2024-01-24T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
552239,Pryce St Mountain Ash,2024-01-24T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
552239,Pryce St Mountain Ash,2024-01-24T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
552239,Pryce St Mountain Ash,2024-01-24T01:20:00.000+00:00,feeder,4,N Current (Min),A,44.5
552239,Pryce St Mountain Ash,2024-01-24T01:20:00.000+00:00,feeder,4,N Current (Max),A,122.5
552239,Pryce St Mountain Ash,2024-01-24T01:20:00.000+00:00,feeder,4,N Current (RMS),A,53.75
552239,Pryce St Mountain Ash,2024-01-24T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,34.75
552239,Pryce St Mountain Ash,2024-01-24T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,47.0
552239,Pryce St Mountain Ash,2024-01-24T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,37.38
552239,Pryce St Mountain Ash,2024-01-24T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,86.0
552239,Pryce St Mountain Ash,2024-01-24T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,138.5
552239,Pryce St Mountain Ash,2024-01-24T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,90.62
552239,Pryce St Mountain Ash,2024-01-24T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,27.38
552239,Pryce St Mountain Ash,2024-01-24T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,144.62
552239,Pryce St Mountain Ash,2024-01-24T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,34.5
552239,Pryce St Mountain Ash,2024-01-24T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.94
552239,Pryce St Mountain Ash,2024-01-24T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,13.37
552239,Pryce St Mountain Ash,2024-01-24T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,25.5
552239,Pryce St Mountain Ash,2024-01-24T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
552239,Pryce St Mountain Ash,2024-01-24T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98563
552239,Pryce St Mountain Ash,2024-01-24T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94061
552239,Pryce St Mountain Ash,2024-01-24T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85473
552239,Pryce St Mountain Ash,2024-01-24T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
552239,Pryce St Mountain Ash,2024-01-24T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-24T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
552239,Pryce St Mountain Ash,2024-01-24T01:20:00.000+00:00,feeder,3,N Current (Min),A,6.5
552239,Pryce St Mountain Ash,2024-01-24T01:20:00.000+00:00,feeder,3,N Current (Max),A,24.75
552239,Pryce St Mountain Ash,2024-01-24T01:20:00.000+00:00,feeder,3,N Current (RMS),A,13.62
552239,Pryce St Mountain Ash,2024-01-24T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,30.25
552239,Pryce St Mountain Ash,2024-01-24T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,46.62
552239,Pryce St Mountain Ash,2024-01-24T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.38
552239,Pryce St Mountain Ash,2024-01-24T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.75
552239,Pryce St Mountain Ash,2024-01-24T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,16.25
552239,Pryce St Mountain Ash,2024-01-24T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
552239,Pryce St Mountain Ash,2024-01-24T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,19.88
552239,Pryce St Mountain Ash,2024-01-24T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,49.12
552239,Pryce St Mountain Ash,2024-01-24T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.88
552239,Pryce St Mountain Ash,2024-01-24T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.56
552239,Pryce St Mountain Ash,2024-01-24T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.25
552239,Pryce St Mountain Ash,2024-01-24T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.69
552239,Pryce St Mountain Ash,2024-01-24T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89633
552239,Pryce St Mountain Ash,2024-01-24T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9603
552239,Pryce St Mountain Ash,2024-01-24T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9779
552239,Pryce St Mountain Ash,2024-01-24T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
552239,Pryce St Mountain Ash,2024-01-24T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-24T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-24T01:20:00.000+00:00,feeder,2,N Current (Min),A,7.5
552239,Pryce St Mountain Ash,2024-01-24T01:20:00.000+00:00,feeder,2,N Current (Max),A,19.62
552239,Pryce St Mountain Ash,2024-01-24T01:20:00.000+00:00,feeder,2,N Current (RMS),A,13.5
552239,Pryce St Mountain Ash,2024-01-24T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,5.88
552239,Pryce St Mountain Ash,2024-01-24T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,14.38
552239,Pryce St Mountain Ash,2024-01-24T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.75
552239,Pryce St Mountain Ash,2024-01-24T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,12.25
552239,Pryce St Mountain Ash,2024-01-24T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,23.5
552239,Pryce St Mountain Ash,2024-01-24T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.62
552239,Pryce St Mountain Ash,2024-01-24T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,4.75
552239,Pryce St Mountain Ash,2024-01-24T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,14.88
552239,Pryce St Mountain Ash,2024-01-24T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
552239,Pryce St Mountain Ash,2024-01-24T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,9.94
552239,Pryce St Mountain Ash,2024-01-24T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.62
552239,Pryce St Mountain Ash,2024-01-24T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
552239,Pryce St Mountain Ash,2024-01-24T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96567
552239,Pryce St Mountain Ash,2024-01-24T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87976
552239,Pryce St Mountain Ash,2024-01-24T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94702
552239,Pryce St Mountain Ash,2024-01-24T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-24T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-24T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-24T01:20:00.000+00:00,feeder,1,N Current (Min),A,20.25
552239,Pryce St Mountain Ash,2024-01-24T01:20:00.000+00:00,feeder,1,N Current (Max),A,8.5
552239,Pryce St Mountain Ash,2024-01-24T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,10.5
552239,Pryce St Mountain Ash,2024-01-24T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,28.5
552239,Pryce St Mountain Ash,2024-01-24T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.75
552239,Pryce St Mountain Ash,2024-01-24T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,10.38
552239,Pryce St Mountain Ash,2024-01-24T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,22.38
552239,Pryce St Mountain Ash,2024-01-24T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.75
552239,Pryce St Mountain Ash,2024-01-24T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,7.88
552239,Pryce St Mountain Ash,2024-01-24T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,15.62
552239,Pryce St Mountain Ash,2024-01-24T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
552239,Pryce St Mountain Ash,2024-01-24T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.72
552239,Pryce St Mountain Ash,2024-01-24T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.34
552239,Pryce St Mountain Ash,2024-01-24T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
552239,Pryce St Mountain Ash,2024-01-24T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.62
552239,Pryce St Mountain Ash,2024-01-24T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.25
552239,Pryce St Mountain Ash,2024-01-24T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
552239,Pryce St Mountain Ash,2024-01-24T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,235.36
552239,Pryce St Mountain Ash,2024-01-24T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.06
552239,Pryce St Mountain Ash,2024-01-24T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
552239,Pryce St Mountain Ash,2024-01-24T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
552239,Pryce St Mountain Ash,2024-01-24T01:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
552239,Pryce St Mountain Ash,2024-01-24T01:20:00.000+00:00,busbar,,L2 Active Power,kW,30.0
552239,Pryce St Mountain Ash,2024-01-24T01:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
552239,Pryce St Mountain Ash,2024-01-24T01:20:00.000+00:00,busbar,,N Current (Min),A,41.62
552239,Pryce St Mountain Ash,2024-01-24T01:20:00.000+00:00,busbar,,N Current (Max),A,122.12
552239,Pryce St Mountain Ash,2024-01-24T01:20:00.000+00:00,busbar,,N Current (RMS),A,60.38
552239,Pryce St Mountain Ash,2024-01-24T01:20:00.000+00:00,busbar,,L3 Current (Min),A,85.75
552239,Pryce St Mountain Ash,2024-01-24T01:20:00.000+00:00,busbar,,L3 Current (Max),A,105.88
552239,Pryce St Mountain Ash,2024-01-24T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
552239,Pryce St Mountain Ash,2024-01-24T01:20:00.000+00:00,busbar,,L2 Current (Min),A,118.38
552239,Pryce St Mountain Ash,2024-01-24T01:20:00.000+00:00,busbar,,L2 Current (Max),A,182.12
552239,Pryce St Mountain Ash,2024-01-24T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.25
552239,Pryce St Mountain Ash,2024-01-24T01:20:00.000+00:00,busbar,,L1 Current (Min),A,68.0
552239,Pryce St Mountain Ash,2024-01-24T01:20:00.000+00:00,busbar,,L1 Current (Max),A,185.0
552239,Pryce St Mountain Ash,2024-01-24T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.62
552239,Pryce St Mountain Ash,2024-01-24T01:20:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T01:20:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,12.25
552239,Pryce St Mountain Ash,2024-01-24T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,8.0
552239,Pryce St Mountain Ash,2024-01-24T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.44
552239,Pryce St Mountain Ash,2024-01-24T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98703
552239,Pryce St Mountain Ash,2024-01-24T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99478
552239,Pryce St Mountain Ash,2024-01-24T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98727
552239,Pryce St Mountain Ash,2024-01-24T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
552239,Pryce St Mountain Ash,2024-01-24T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
552239,Pryce St Mountain Ash,2024-01-24T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
552239,Pryce St Mountain Ash,2024-01-24T01:10:00.000+00:00,feeder,4,N Current (Min),A,36.75
552239,Pryce St Mountain Ash,2024-01-24T01:10:00.000+00:00,feeder,4,N Current (Max),A,71.0
552239,Pryce St Mountain Ash,2024-01-24T01:10:00.000+00:00,feeder,4,N Current (RMS),A,47.5
552239,Pryce St Mountain Ash,2024-01-24T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,37.75
552239,Pryce St Mountain Ash,2024-01-24T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,64.0
552239,Pryce St Mountain Ash,2024-01-24T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,42.75
552239,Pryce St Mountain Ash,2024-01-24T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,78.38
552239,Pryce St Mountain Ash,2024-01-24T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,103.25
552239,Pryce St Mountain Ash,2024-01-24T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,87.12
552239,Pryce St Mountain Ash,2024-01-24T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,31.38
552239,Pryce St Mountain Ash,2024-01-24T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,85.88
552239,Pryce St Mountain Ash,2024-01-24T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,36.38
552239,Pryce St Mountain Ash,2024-01-24T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.19
552239,Pryce St Mountain Ash,2024-01-24T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.87
552239,Pryce St Mountain Ash,2024-01-24T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,22.44
552239,Pryce St Mountain Ash,2024-01-24T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
552239,Pryce St Mountain Ash,2024-01-24T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9866
552239,Pryce St Mountain Ash,2024-01-24T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89502
552239,Pryce St Mountain Ash,2024-01-24T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86197
552239,Pryce St Mountain Ash,2024-01-24T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
552239,Pryce St Mountain Ash,2024-01-24T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-24T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
552239,Pryce St Mountain Ash,2024-01-24T01:10:00.000+00:00,feeder,3,N Current (Min),A,7.12
552239,Pryce St Mountain Ash,2024-01-24T01:10:00.000+00:00,feeder,3,N Current (Max),A,27.0
552239,Pryce St Mountain Ash,2024-01-24T01:10:00.000+00:00,feeder,3,N Current (RMS),A,14.62
552239,Pryce St Mountain Ash,2024-01-24T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,30.25
552239,Pryce St Mountain Ash,2024-01-24T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,47.62
552239,Pryce St Mountain Ash,2024-01-24T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.0
552239,Pryce St Mountain Ash,2024-01-24T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.88
552239,Pryce St Mountain Ash,2024-01-24T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,14.88
552239,Pryce St Mountain Ash,2024-01-24T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.38
552239,Pryce St Mountain Ash,2024-01-24T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,23.88
552239,Pryce St Mountain Ash,2024-01-24T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,59.12
552239,Pryce St Mountain Ash,2024-01-24T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.38
552239,Pryce St Mountain Ash,2024-01-24T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.31
552239,Pryce St Mountain Ash,2024-01-24T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.69
552239,Pryce St Mountain Ash,2024-01-24T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.75
552239,Pryce St Mountain Ash,2024-01-24T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89197
552239,Pryce St Mountain Ash,2024-01-24T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94614
552239,Pryce St Mountain Ash,2024-01-24T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98059
552239,Pryce St Mountain Ash,2024-01-24T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
552239,Pryce St Mountain Ash,2024-01-24T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-24T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-24T01:10:00.000+00:00,feeder,2,N Current (Min),A,7.5
552239,Pryce St Mountain Ash,2024-01-24T01:10:00.000+00:00,feeder,2,N Current (Max),A,18.0
552239,Pryce St Mountain Ash,2024-01-24T01:10:00.000+00:00,feeder,2,N Current (RMS),A,12.25
552239,Pryce St Mountain Ash,2024-01-24T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,5.88
552239,Pryce St Mountain Ash,2024-01-24T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,15.12
552239,Pryce St Mountain Ash,2024-01-24T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.62
552239,Pryce St Mountain Ash,2024-01-24T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,12.5
552239,Pryce St Mountain Ash,2024-01-24T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,20.12
552239,Pryce St Mountain Ash,2024-01-24T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
552239,Pryce St Mountain Ash,2024-01-24T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,4.88
552239,Pryce St Mountain Ash,2024-01-24T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,22.75
552239,Pryce St Mountain Ash,2024-01-24T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.25
552239,Pryce St Mountain Ash,2024-01-24T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.31
552239,Pryce St Mountain Ash,2024-01-24T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.37
552239,Pryce St Mountain Ash,2024-01-24T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.31
552239,Pryce St Mountain Ash,2024-01-24T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97827
552239,Pryce St Mountain Ash,2024-01-24T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89007
552239,Pryce St Mountain Ash,2024-01-24T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96643
552239,Pryce St Mountain Ash,2024-01-24T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-24T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-24T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-24T01:10:00.000+00:00,feeder,1,N Current (Min),A,13.38
552239,Pryce St Mountain Ash,2024-01-24T01:10:00.000+00:00,feeder,1,N Current (Max),A,7.12
552239,Pryce St Mountain Ash,2024-01-24T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,9.75
552239,Pryce St Mountain Ash,2024-01-24T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,20.75
552239,Pryce St Mountain Ash,2024-01-24T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.25
552239,Pryce St Mountain Ash,2024-01-24T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,11.12
552239,Pryce St Mountain Ash,2024-01-24T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,21.12
552239,Pryce St Mountain Ash,2024-01-24T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.25
552239,Pryce St Mountain Ash,2024-01-24T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,7.88
552239,Pryce St Mountain Ash,2024-01-24T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,18.5
552239,Pryce St Mountain Ash,2024-01-24T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
552239,Pryce St Mountain Ash,2024-01-24T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.73
552239,Pryce St Mountain Ash,2024-01-24T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.16
552239,Pryce St Mountain Ash,2024-01-24T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
552239,Pryce St Mountain Ash,2024-01-24T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.34
552239,Pryce St Mountain Ash,2024-01-24T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.95
552239,Pryce St Mountain Ash,2024-01-24T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
552239,Pryce St Mountain Ash,2024-01-24T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.12
552239,Pryce St Mountain Ash,2024-01-24T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.64
552239,Pryce St Mountain Ash,2024-01-24T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
552239,Pryce St Mountain Ash,2024-01-24T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
552239,Pryce St Mountain Ash,2024-01-24T01:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
552239,Pryce St Mountain Ash,2024-01-24T01:10:00.000+00:00,busbar,,L2 Active Power,kW,29.0
552239,Pryce St Mountain Ash,2024-01-24T01:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
552239,Pryce St Mountain Ash,2024-01-24T01:10:00.000+00:00,busbar,,N Current (Min),A,37.62
552239,Pryce St Mountain Ash,2024-01-24T01:10:00.000+00:00,busbar,,N Current (Max),A,82.0
552239,Pryce St Mountain Ash,2024-01-24T01:10:00.000+00:00,busbar,,N Current (RMS),A,54.5
552239,Pryce St Mountain Ash,2024-01-24T01:10:00.000+00:00,busbar,,L3 Current (Min),A,86.25
552239,Pryce St Mountain Ash,2024-01-24T01:10:00.000+00:00,busbar,,L3 Current (Max),A,120.0
552239,Pryce St Mountain Ash,2024-01-24T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.88
552239,Pryce St Mountain Ash,2024-01-24T01:10:00.000+00:00,busbar,,L2 Current (Min),A,112.5
552239,Pryce St Mountain Ash,2024-01-24T01:10:00.000+00:00,busbar,,L2 Current (Max),A,136.88
552239,Pryce St Mountain Ash,2024-01-24T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.62
552239,Pryce St Mountain Ash,2024-01-24T01:10:00.000+00:00,busbar,,L1 Current (Min),A,67.5
552239,Pryce St Mountain Ash,2024-01-24T01:10:00.000+00:00,busbar,,L1 Current (Max),A,139.25
552239,Pryce St Mountain Ash,2024-01-24T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.25
552239,Pryce St Mountain Ash,2024-01-24T01:10:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T01:10:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.56
552239,Pryce St Mountain Ash,2024-01-24T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.69
552239,Pryce St Mountain Ash,2024-01-24T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,9.13
552239,Pryce St Mountain Ash,2024-01-24T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99179
552239,Pryce St Mountain Ash,2024-01-24T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99579
552239,Pryce St Mountain Ash,2024-01-24T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98386
552239,Pryce St Mountain Ash,2024-01-24T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
552239,Pryce St Mountain Ash,2024-01-24T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
552239,Pryce St Mountain Ash,2024-01-24T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
552239,Pryce St Mountain Ash,2024-01-24T01:00:00.000+00:00,feeder,4,N Current (Min),A,42.62
552239,Pryce St Mountain Ash,2024-01-24T01:00:00.000+00:00,feeder,4,N Current (Max),A,123.38
552239,Pryce St Mountain Ash,2024-01-24T01:00:00.000+00:00,feeder,4,N Current (RMS),A,59.62
552239,Pryce St Mountain Ash,2024-01-24T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,34.12
552239,Pryce St Mountain Ash,2024-01-24T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,50.0
552239,Pryce St Mountain Ash,2024-01-24T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,36.75
552239,Pryce St Mountain Ash,2024-01-24T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,81.88
552239,Pryce St Mountain Ash,2024-01-24T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,151.5
552239,Pryce St Mountain Ash,2024-01-24T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,95.25
552239,Pryce St Mountain Ash,2024-01-24T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,32.0
552239,Pryce St Mountain Ash,2024-01-24T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,138.62
552239,Pryce St Mountain Ash,2024-01-24T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,40.75
552239,Pryce St Mountain Ash,2024-01-24T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.32
552239,Pryce St Mountain Ash,2024-01-24T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,14.5
552239,Pryce St Mountain Ash,2024-01-24T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,33.69
552239,Pryce St Mountain Ash,2024-01-24T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
552239,Pryce St Mountain Ash,2024-01-24T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98483
552239,Pryce St Mountain Ash,2024-01-24T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93994
552239,Pryce St Mountain Ash,2024-01-24T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8948
552239,Pryce St Mountain Ash,2024-01-24T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
552239,Pryce St Mountain Ash,2024-01-24T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-24T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
552239,Pryce St Mountain Ash,2024-01-24T01:00:00.000+00:00,feeder,3,N Current (Min),A,10.5
552239,Pryce St Mountain Ash,2024-01-24T01:00:00.000+00:00,feeder,3,N Current (Max),A,22.62
552239,Pryce St Mountain Ash,2024-01-24T01:00:00.000+00:00,feeder,3,N Current (RMS),A,14.75
552239,Pryce St Mountain Ash,2024-01-24T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,30.0
552239,Pryce St Mountain Ash,2024-01-24T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,44.62
552239,Pryce St Mountain Ash,2024-01-24T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.0
552239,Pryce St Mountain Ash,2024-01-24T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,6.5
552239,Pryce St Mountain Ash,2024-01-24T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,15.0
552239,Pryce St Mountain Ash,2024-01-24T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.25
552239,Pryce St Mountain Ash,2024-01-24T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,22.62
552239,Pryce St Mountain Ash,2024-01-24T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,45.75
552239,Pryce St Mountain Ash,2024-01-24T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.25
552239,Pryce St Mountain Ash,2024-01-24T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.06
552239,Pryce St Mountain Ash,2024-01-24T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.63
552239,Pryce St Mountain Ash,2024-01-24T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.87
552239,Pryce St Mountain Ash,2024-01-24T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86972
552239,Pryce St Mountain Ash,2024-01-24T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95731
552239,Pryce St Mountain Ash,2024-01-24T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98227
552239,Pryce St Mountain Ash,2024-01-24T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
552239,Pryce St Mountain Ash,2024-01-24T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-24T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-24T01:00:00.000+00:00,feeder,2,N Current (Min),A,6.38
552239,Pryce St Mountain Ash,2024-01-24T01:00:00.000+00:00,feeder,2,N Current (Max),A,20.12
552239,Pryce St Mountain Ash,2024-01-24T01:00:00.000+00:00,feeder,2,N Current (RMS),A,12.75
552239,Pryce St Mountain Ash,2024-01-24T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,6.12
552239,Pryce St Mountain Ash,2024-01-24T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,17.12
552239,Pryce St Mountain Ash,2024-01-24T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.75
552239,Pryce St Mountain Ash,2024-01-24T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,16.12
552239,Pryce St Mountain Ash,2024-01-24T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,23.25
552239,Pryce St Mountain Ash,2024-01-24T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.88
552239,Pryce St Mountain Ash,2024-01-24T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,5.12
552239,Pryce St Mountain Ash,2024-01-24T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,24.12
552239,Pryce St Mountain Ash,2024-01-24T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.75
552239,Pryce St Mountain Ash,2024-01-24T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.31
552239,Pryce St Mountain Ash,2024-01-24T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.5
552239,Pryce St Mountain Ash,2024-01-24T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.19
552239,Pryce St Mountain Ash,2024-01-24T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97986
552239,Pryce St Mountain Ash,2024-01-24T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92563
552239,Pryce St Mountain Ash,2024-01-24T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97366
552239,Pryce St Mountain Ash,2024-01-24T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-24T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-24T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-24T01:00:00.000+00:00,feeder,1,N Current (Min),A,13.62
552239,Pryce St Mountain Ash,2024-01-24T01:00:00.000+00:00,feeder,1,N Current (Max),A,8.12
