Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552239,Pryce St Mountain Ash,2024-01-24T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,10.25
552239,Pryce St Mountain Ash,2024-01-24T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,20.62
552239,Pryce St Mountain Ash,2024-01-24T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.62
552239,Pryce St Mountain Ash,2024-01-24T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,11.62
552239,Pryce St Mountain Ash,2024-01-24T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,22.0
552239,Pryce St Mountain Ash,2024-01-24T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.25
552239,Pryce St Mountain Ash,2024-01-24T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,8.12
552239,Pryce St Mountain Ash,2024-01-24T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,20.38
552239,Pryce St Mountain Ash,2024-01-24T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.25
552239,Pryce St Mountain Ash,2024-01-24T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.47
552239,Pryce St Mountain Ash,2024-01-24T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.12
552239,Pryce St Mountain Ash,2024-01-24T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
552239,Pryce St Mountain Ash,2024-01-24T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.22
552239,Pryce St Mountain Ash,2024-01-24T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.03
552239,Pryce St Mountain Ash,2024-01-24T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
552239,Pryce St Mountain Ash,2024-01-24T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,235.72
552239,Pryce St Mountain Ash,2024-01-24T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,237.36
552239,Pryce St Mountain Ash,2024-01-24T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
552239,Pryce St Mountain Ash,2024-01-24T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
552239,Pryce St Mountain Ash,2024-01-24T01:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
552239,Pryce St Mountain Ash,2024-01-24T01:00:00.000+00:00,busbar,,L2 Active Power,kW,31.0
552239,Pryce St Mountain Ash,2024-01-24T01:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
552239,Pryce St Mountain Ash,2024-01-24T01:00:00.000+00:00,busbar,,N Current (Min),A,48.0
552239,Pryce St Mountain Ash,2024-01-24T01:00:00.000+00:00,busbar,,N Current (Max),A,128.38
552239,Pryce St Mountain Ash,2024-01-24T01:00:00.000+00:00,busbar,,N Current (RMS),A,63.0
552239,Pryce St Mountain Ash,2024-01-24T01:00:00.000+00:00,busbar,,L3 Current (Min),A,83.25
552239,Pryce St Mountain Ash,2024-01-24T01:00:00.000+00:00,busbar,,L3 Current (Max),A,110.0
552239,Pryce St Mountain Ash,2024-01-24T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.25
552239,Pryce St Mountain Ash,2024-01-24T01:00:00.000+00:00,busbar,,L2 Current (Min),A,116.0
552239,Pryce St Mountain Ash,2024-01-24T01:00:00.000+00:00,busbar,,L2 Current (Max),A,184.25
552239,Pryce St Mountain Ash,2024-01-24T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.88
552239,Pryce St Mountain Ash,2024-01-24T01:00:00.000+00:00,busbar,,L1 Current (Min),A,74.88
552239,Pryce St Mountain Ash,2024-01-24T01:00:00.000+00:00,busbar,,L1 Current (Max),A,181.12
552239,Pryce St Mountain Ash,2024-01-24T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.25
552239,Pryce St Mountain Ash,2024-01-24T01:00:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T01:00:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.13
552239,Pryce St Mountain Ash,2024-01-24T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.75
552239,Pryce St Mountain Ash,2024-01-24T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.06
552239,Pryce St Mountain Ash,2024-01-24T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98682
552239,Pryce St Mountain Ash,2024-01-24T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99802
552239,Pryce St Mountain Ash,2024-01-24T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98239
552239,Pryce St Mountain Ash,2024-01-24T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
552239,Pryce St Mountain Ash,2024-01-24T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
552239,Pryce St Mountain Ash,2024-01-24T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
552239,Pryce St Mountain Ash,2024-01-24T00:50:00.000+00:00,feeder,4,N Current (Min),A,34.5
552239,Pryce St Mountain Ash,2024-01-24T00:50:00.000+00:00,feeder,4,N Current (Max),A,80.62
552239,Pryce St Mountain Ash,2024-01-24T00:50:00.000+00:00,feeder,4,N Current (RMS),A,46.75
552239,Pryce St Mountain Ash,2024-01-24T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,36.88
552239,Pryce St Mountain Ash,2024-01-24T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,51.75
552239,Pryce St Mountain Ash,2024-01-24T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,40.88
552239,Pryce St Mountain Ash,2024-01-24T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,75.38
552239,Pryce St Mountain Ash,2024-01-24T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,103.62
552239,Pryce St Mountain Ash,2024-01-24T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,82.62
552239,Pryce St Mountain Ash,2024-01-24T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,22.75
552239,Pryce St Mountain Ash,2024-01-24T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,99.88
552239,Pryce St Mountain Ash,2024-01-24T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.62
552239,Pryce St Mountain Ash,2024-01-24T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.5
552239,Pryce St Mountain Ash,2024-01-24T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.56
552239,Pryce St Mountain Ash,2024-01-24T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,20.44
552239,Pryce St Mountain Ash,2024-01-24T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
552239,Pryce St Mountain Ash,2024-01-24T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98651
552239,Pryce St Mountain Ash,2024-01-24T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93371
552239,Pryce St Mountain Ash,2024-01-24T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88858
552239,Pryce St Mountain Ash,2024-01-24T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
552239,Pryce St Mountain Ash,2024-01-24T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-24T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
552239,Pryce St Mountain Ash,2024-01-24T00:50:00.000+00:00,feeder,3,N Current (Min),A,9.0
552239,Pryce St Mountain Ash,2024-01-24T00:50:00.000+00:00,feeder,3,N Current (Max),A,22.75
552239,Pryce St Mountain Ash,2024-01-24T00:50:00.000+00:00,feeder,3,N Current (RMS),A,15.25
552239,Pryce St Mountain Ash,2024-01-24T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,29.75
552239,Pryce St Mountain Ash,2024-01-24T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,44.38
552239,Pryce St Mountain Ash,2024-01-24T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.0
552239,Pryce St Mountain Ash,2024-01-24T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.75
552239,Pryce St Mountain Ash,2024-01-24T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,15.12
552239,Pryce St Mountain Ash,2024-01-24T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.25
552239,Pryce St Mountain Ash,2024-01-24T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,25.88
552239,Pryce St Mountain Ash,2024-01-24T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,47.62
552239,Pryce St Mountain Ash,2024-01-24T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.75
552239,Pryce St Mountain Ash,2024-01-24T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.81
552239,Pryce St Mountain Ash,2024-01-24T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.0
552239,Pryce St Mountain Ash,2024-01-24T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.06
552239,Pryce St Mountain Ash,2024-01-24T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84424
552239,Pryce St Mountain Ash,2024-01-24T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93622
552239,Pryce St Mountain Ash,2024-01-24T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95883
552239,Pryce St Mountain Ash,2024-01-24T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
552239,Pryce St Mountain Ash,2024-01-24T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-24T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-24T00:50:00.000+00:00,feeder,2,N Current (Min),A,8.38
552239,Pryce St Mountain Ash,2024-01-24T00:50:00.000+00:00,feeder,2,N Current (Max),A,28.75
552239,Pryce St Mountain Ash,2024-01-24T00:50:00.000+00:00,feeder,2,N Current (RMS),A,13.25
552239,Pryce St Mountain Ash,2024-01-24T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,6.0
552239,Pryce St Mountain Ash,2024-01-24T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,12.62
552239,Pryce St Mountain Ash,2024-01-24T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.62
552239,Pryce St Mountain Ash,2024-01-24T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,12.25
552239,Pryce St Mountain Ash,2024-01-24T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,31.5
552239,Pryce St Mountain Ash,2024-01-24T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.38
552239,Pryce St Mountain Ash,2024-01-24T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,4.75
552239,Pryce St Mountain Ash,2024-01-24T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,20.88
552239,Pryce St Mountain Ash,2024-01-24T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
552239,Pryce St Mountain Ash,2024-01-24T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.0
552239,Pryce St Mountain Ash,2024-01-24T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.13
552239,Pryce St Mountain Ash,2024-01-24T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.75
552239,Pryce St Mountain Ash,2024-01-24T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98035
552239,Pryce St Mountain Ash,2024-01-24T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94208
552239,Pryce St Mountain Ash,2024-01-24T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9714
552239,Pryce St Mountain Ash,2024-01-24T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-24T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-24T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-24T00:50:00.000+00:00,feeder,1,N Current (Min),A,13.88
552239,Pryce St Mountain Ash,2024-01-24T00:50:00.000+00:00,feeder,1,N Current (Max),A,6.88
552239,Pryce St Mountain Ash,2024-01-24T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,10.0
552239,Pryce St Mountain Ash,2024-01-24T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,21.12
552239,Pryce St Mountain Ash,2024-01-24T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.38
552239,Pryce St Mountain Ash,2024-01-24T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,12.38
552239,Pryce St Mountain Ash,2024-01-24T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,23.38
552239,Pryce St Mountain Ash,2024-01-24T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.88
552239,Pryce St Mountain Ash,2024-01-24T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,8.12
552239,Pryce St Mountain Ash,2024-01-24T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,16.88
552239,Pryce St Mountain Ash,2024-01-24T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.75
552239,Pryce St Mountain Ash,2024-01-24T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,236.61
552239,Pryce St Mountain Ash,2024-01-24T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.12
552239,Pryce St Mountain Ash,2024-01-24T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
552239,Pryce St Mountain Ash,2024-01-24T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,236.67
552239,Pryce St Mountain Ash,2024-01-24T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.08
552239,Pryce St Mountain Ash,2024-01-24T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
552239,Pryce St Mountain Ash,2024-01-24T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,234.81
552239,Pryce St Mountain Ash,2024-01-24T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.59
552239,Pryce St Mountain Ash,2024-01-24T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.77
552239,Pryce St Mountain Ash,2024-01-24T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
552239,Pryce St Mountain Ash,2024-01-24T00:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
552239,Pryce St Mountain Ash,2024-01-24T00:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
552239,Pryce St Mountain Ash,2024-01-24T00:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
552239,Pryce St Mountain Ash,2024-01-24T00:50:00.000+00:00,busbar,,N Current (Min),A,40.38
552239,Pryce St Mountain Ash,2024-01-24T00:50:00.000+00:00,busbar,,N Current (Max),A,95.25
552239,Pryce St Mountain Ash,2024-01-24T00:50:00.000+00:00,busbar,,N Current (RMS),A,53.88
552239,Pryce St Mountain Ash,2024-01-24T00:50:00.000+00:00,busbar,,L3 Current (Min),A,85.38
552239,Pryce St Mountain Ash,2024-01-24T00:50:00.000+00:00,busbar,,L3 Current (Max),A,106.75
552239,Pryce St Mountain Ash,2024-01-24T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.62
552239,Pryce St Mountain Ash,2024-01-24T00:50:00.000+00:00,busbar,,L2 Current (Min),A,106.75
552239,Pryce St Mountain Ash,2024-01-24T00:50:00.000+00:00,busbar,,L2 Current (Max),A,140.88
552239,Pryce St Mountain Ash,2024-01-24T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.75
552239,Pryce St Mountain Ash,2024-01-24T00:50:00.000+00:00,busbar,,L1 Current (Min),A,61.38
552239,Pryce St Mountain Ash,2024-01-24T00:50:00.000+00:00,busbar,,L1 Current (Max),A,156.5
552239,Pryce St Mountain Ash,2024-01-24T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.38
552239,Pryce St Mountain Ash,2024-01-24T00:50:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T00:50:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,10.37
552239,Pryce St Mountain Ash,2024-01-24T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.44
552239,Pryce St Mountain Ash,2024-01-24T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.62
552239,Pryce St Mountain Ash,2024-01-24T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98743
552239,Pryce St Mountain Ash,2024-01-24T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98706
552239,Pryce St Mountain Ash,2024-01-24T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97375
552239,Pryce St Mountain Ash,2024-01-24T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
552239,Pryce St Mountain Ash,2024-01-24T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
552239,Pryce St Mountain Ash,2024-01-24T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
552239,Pryce St Mountain Ash,2024-01-24T00:40:00.000+00:00,feeder,4,N Current (Min),A,16.75
552239,Pryce St Mountain Ash,2024-01-24T00:40:00.000+00:00,feeder,4,N Current (Max),A,98.75
552239,Pryce St Mountain Ash,2024-01-24T00:40:00.000+00:00,feeder,4,N Current (RMS),A,31.88
552239,Pryce St Mountain Ash,2024-01-24T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,35.62
552239,Pryce St Mountain Ash,2024-01-24T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,47.12
552239,Pryce St Mountain Ash,2024-01-24T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,39.88
552239,Pryce St Mountain Ash,2024-01-24T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,49.75
552239,Pryce St Mountain Ash,2024-01-24T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,89.25
552239,Pryce St Mountain Ash,2024-01-24T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,63.12
552239,Pryce St Mountain Ash,2024-01-24T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,23.0
552239,Pryce St Mountain Ash,2024-01-24T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,124.12
552239,Pryce St Mountain Ash,2024-01-24T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.38
552239,Pryce St Mountain Ash,2024-01-24T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.81
552239,Pryce St Mountain Ash,2024-01-24T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.31
552239,Pryce St Mountain Ash,2024-01-24T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,29.62
552239,Pryce St Mountain Ash,2024-01-24T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
552239,Pryce St Mountain Ash,2024-01-24T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98672
552239,Pryce St Mountain Ash,2024-01-24T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93356
552239,Pryce St Mountain Ash,2024-01-24T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83975
552239,Pryce St Mountain Ash,2024-01-24T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
552239,Pryce St Mountain Ash,2024-01-24T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
552239,Pryce St Mountain Ash,2024-01-24T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
552239,Pryce St Mountain Ash,2024-01-24T00:40:00.000+00:00,feeder,3,N Current (Min),A,8.25
552239,Pryce St Mountain Ash,2024-01-24T00:40:00.000+00:00,feeder,3,N Current (Max),A,23.25
552239,Pryce St Mountain Ash,2024-01-24T00:40:00.000+00:00,feeder,3,N Current (RMS),A,13.12
552239,Pryce St Mountain Ash,2024-01-24T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,30.25
552239,Pryce St Mountain Ash,2024-01-24T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,43.62
552239,Pryce St Mountain Ash,2024-01-24T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.0
552239,Pryce St Mountain Ash,2024-01-24T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
552239,Pryce St Mountain Ash,2024-01-24T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,7.88
552239,Pryce St Mountain Ash,2024-01-24T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.5
552239,Pryce St Mountain Ash,2024-01-24T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,27.25
552239,Pryce St Mountain Ash,2024-01-24T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,48.38
552239,Pryce St Mountain Ash,2024-01-24T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.0
552239,Pryce St Mountain Ash,2024-01-24T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.94
552239,Pryce St Mountain Ash,2024-01-24T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.31
552239,Pryce St Mountain Ash,2024-01-24T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.38
552239,Pryce St Mountain Ash,2024-01-24T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9191
552239,Pryce St Mountain Ash,2024-01-24T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94409
552239,Pryce St Mountain Ash,2024-01-24T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97464
552239,Pryce St Mountain Ash,2024-01-24T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-24T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-24T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-24T00:40:00.000+00:00,feeder,2,N Current (Min),A,6.12
552239,Pryce St Mountain Ash,2024-01-24T00:40:00.000+00:00,feeder,2,N Current (Max),A,18.75
552239,Pryce St Mountain Ash,2024-01-24T00:40:00.000+00:00,feeder,2,N Current (RMS),A,12.38
552239,Pryce St Mountain Ash,2024-01-24T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,6.25
552239,Pryce St Mountain Ash,2024-01-24T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,18.12
552239,Pryce St Mountain Ash,2024-01-24T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
552239,Pryce St Mountain Ash,2024-01-24T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,12.75
552239,Pryce St Mountain Ash,2024-01-24T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,25.62
552239,Pryce St Mountain Ash,2024-01-24T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.12
552239,Pryce St Mountain Ash,2024-01-24T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,5.12
552239,Pryce St Mountain Ash,2024-01-24T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,21.75
552239,Pryce St Mountain Ash,2024-01-24T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.88
552239,Pryce St Mountain Ash,2024-01-24T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.5
552239,Pryce St Mountain Ash,2024-01-24T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.31
552239,Pryce St Mountain Ash,2024-01-24T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.88
552239,Pryce St Mountain Ash,2024-01-24T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9469
552239,Pryce St Mountain Ash,2024-01-24T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94382
552239,Pryce St Mountain Ash,2024-01-24T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97058
552239,Pryce St Mountain Ash,2024-01-24T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-24T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-24T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-24T00:40:00.000+00:00,feeder,1,N Current (Min),A,18.12
552239,Pryce St Mountain Ash,2024-01-24T00:40:00.000+00:00,feeder,1,N Current (Max),A,8.0
552239,Pryce St Mountain Ash,2024-01-24T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,7.62
552239,Pryce St Mountain Ash,2024-01-24T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,24.25
552239,Pryce St Mountain Ash,2024-01-24T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.12
552239,Pryce St Mountain Ash,2024-01-24T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,12.5
552239,Pryce St Mountain Ash,2024-01-24T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,25.25
552239,Pryce St Mountain Ash,2024-01-24T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.38
552239,Pryce St Mountain Ash,2024-01-24T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,8.62
552239,Pryce St Mountain Ash,2024-01-24T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,20.25
552239,Pryce St Mountain Ash,2024-01-24T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.88
552239,Pryce St Mountain Ash,2024-01-24T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.62
552239,Pryce St Mountain Ash,2024-01-24T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.09
552239,Pryce St Mountain Ash,2024-01-24T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
552239,Pryce St Mountain Ash,2024-01-24T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.47
552239,Pryce St Mountain Ash,2024-01-24T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.73
552239,Pryce St Mountain Ash,2024-01-24T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
552239,Pryce St Mountain Ash,2024-01-24T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,235.22
552239,Pryce St Mountain Ash,2024-01-24T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.39
552239,Pryce St Mountain Ash,2024-01-24T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
552239,Pryce St Mountain Ash,2024-01-24T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
552239,Pryce St Mountain Ash,2024-01-24T00:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
552239,Pryce St Mountain Ash,2024-01-24T00:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
552239,Pryce St Mountain Ash,2024-01-24T00:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
552239,Pryce St Mountain Ash,2024-01-24T00:40:00.000+00:00,busbar,,N Current (Min),A,32.0
552239,Pryce St Mountain Ash,2024-01-24T00:40:00.000+00:00,busbar,,N Current (Max),A,108.25
552239,Pryce St Mountain Ash,2024-01-24T00:40:00.000+00:00,busbar,,N Current (RMS),A,44.88
552239,Pryce St Mountain Ash,2024-01-24T00:40:00.000+00:00,busbar,,L3 Current (Min),A,81.5
552239,Pryce St Mountain Ash,2024-01-24T00:40:00.000+00:00,busbar,,L3 Current (Max),A,112.88
552239,Pryce St Mountain Ash,2024-01-24T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.12
552239,Pryce St Mountain Ash,2024-01-24T00:40:00.000+00:00,busbar,,L2 Current (Min),A,80.88
552239,Pryce St Mountain Ash,2024-01-24T00:40:00.000+00:00,busbar,,L2 Current (Max),A,128.5
552239,Pryce St Mountain Ash,2024-01-24T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
552239,Pryce St Mountain Ash,2024-01-24T00:40:00.000+00:00,busbar,,L1 Current (Min),A,70.12
552239,Pryce St Mountain Ash,2024-01-24T00:40:00.000+00:00,busbar,,L1 Current (Max),A,174.0
552239,Pryce St Mountain Ash,2024-01-24T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.25
552239,Pryce St Mountain Ash,2024-01-24T00:40:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T00:40:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,7.63
552239,Pryce St Mountain Ash,2024-01-24T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,11.56
552239,Pryce St Mountain Ash,2024-01-24T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.19
552239,Pryce St Mountain Ash,2024-01-24T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98227
552239,Pryce St Mountain Ash,2024-01-24T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98566
552239,Pryce St Mountain Ash,2024-01-24T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9809
552239,Pryce St Mountain Ash,2024-01-24T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
552239,Pryce St Mountain Ash,2024-01-24T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
552239,Pryce St Mountain Ash,2024-01-24T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
552239,Pryce St Mountain Ash,2024-01-24T00:30:00.000+00:00,feeder,4,N Current (Min),A,19.0
552239,Pryce St Mountain Ash,2024-01-24T00:30:00.000+00:00,feeder,4,N Current (Max),A,89.12
552239,Pryce St Mountain Ash,2024-01-24T00:30:00.000+00:00,feeder,4,N Current (RMS),A,27.0
552239,Pryce St Mountain Ash,2024-01-24T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,36.75
552239,Pryce St Mountain Ash,2024-01-24T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,46.88
552239,Pryce St Mountain Ash,2024-01-24T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,39.5
552239,Pryce St Mountain Ash,2024-01-24T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,52.62
552239,Pryce St Mountain Ash,2024-01-24T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,116.5
552239,Pryce St Mountain Ash,2024-01-24T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,58.75
552239,Pryce St Mountain Ash,2024-01-24T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,24.0
552239,Pryce St Mountain Ash,2024-01-24T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,70.5
552239,Pryce St Mountain Ash,2024-01-24T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.38
552239,Pryce St Mountain Ash,2024-01-24T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.44
552239,Pryce St Mountain Ash,2024-01-24T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,15.94
552239,Pryce St Mountain Ash,2024-01-24T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,31.81
552239,Pryce St Mountain Ash,2024-01-24T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
552239,Pryce St Mountain Ash,2024-01-24T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98337
552239,Pryce St Mountain Ash,2024-01-24T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90985
552239,Pryce St Mountain Ash,2024-01-24T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.81317
552239,Pryce St Mountain Ash,2024-01-24T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
552239,Pryce St Mountain Ash,2024-01-24T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-24T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
552239,Pryce St Mountain Ash,2024-01-24T00:30:00.000+00:00,feeder,3,N Current (Min),A,7.5
552239,Pryce St Mountain Ash,2024-01-24T00:30:00.000+00:00,feeder,3,N Current (Max),A,26.0
552239,Pryce St Mountain Ash,2024-01-24T00:30:00.000+00:00,feeder,3,N Current (RMS),A,11.25
552239,Pryce St Mountain Ash,2024-01-24T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,29.0
552239,Pryce St Mountain Ash,2024-01-24T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,51.5
552239,Pryce St Mountain Ash,2024-01-24T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.25
552239,Pryce St Mountain Ash,2024-01-24T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.75
552239,Pryce St Mountain Ash,2024-01-24T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,16.38
552239,Pryce St Mountain Ash,2024-01-24T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
552239,Pryce St Mountain Ash,2024-01-24T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,26.25
552239,Pryce St Mountain Ash,2024-01-24T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,42.75
552239,Pryce St Mountain Ash,2024-01-24T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.25
552239,Pryce St Mountain Ash,2024-01-24T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.94
552239,Pryce St Mountain Ash,2024-01-24T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.81
552239,Pryce St Mountain Ash,2024-01-24T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.88
552239,Pryce St Mountain Ash,2024-01-24T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90796
552239,Pryce St Mountain Ash,2024-01-24T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97028
552239,Pryce St Mountain Ash,2024-01-24T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98938
552239,Pryce St Mountain Ash,2024-01-24T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-24T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
552239,Pryce St Mountain Ash,2024-01-24T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-24T00:30:00.000+00:00,feeder,2,N Current (Min),A,11.0
552239,Pryce St Mountain Ash,2024-01-24T00:30:00.000+00:00,feeder,2,N Current (Max),A,25.25
552239,Pryce St Mountain Ash,2024-01-24T00:30:00.000+00:00,feeder,2,N Current (RMS),A,17.25
552239,Pryce St Mountain Ash,2024-01-24T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,6.5
552239,Pryce St Mountain Ash,2024-01-24T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,14.38
552239,Pryce St Mountain Ash,2024-01-24T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.25
552239,Pryce St Mountain Ash,2024-01-24T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,16.12
552239,Pryce St Mountain Ash,2024-01-24T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,33.12
552239,Pryce St Mountain Ash,2024-01-24T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
552239,Pryce St Mountain Ash,2024-01-24T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,4.88
552239,Pryce St Mountain Ash,2024-01-24T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,27.0
552239,Pryce St Mountain Ash,2024-01-24T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
552239,Pryce St Mountain Ash,2024-01-24T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.94
552239,Pryce St Mountain Ash,2024-01-24T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.94
552239,Pryce St Mountain Ash,2024-01-24T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.62
552239,Pryce St Mountain Ash,2024-01-24T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9209
552239,Pryce St Mountain Ash,2024-01-24T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93686
552239,Pryce St Mountain Ash,2024-01-24T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96722
552239,Pryce St Mountain Ash,2024-01-24T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-24T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-24T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-24T00:30:00.000+00:00,feeder,1,N Current (Min),A,14.88
552239,Pryce St Mountain Ash,2024-01-24T00:30:00.000+00:00,feeder,1,N Current (Max),A,8.62
552239,Pryce St Mountain Ash,2024-01-24T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,9.0
552239,Pryce St Mountain Ash,2024-01-24T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,20.62
552239,Pryce St Mountain Ash,2024-01-24T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.12
552239,Pryce St Mountain Ash,2024-01-24T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,12.0
552239,Pryce St Mountain Ash,2024-01-24T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,21.25
552239,Pryce St Mountain Ash,2024-01-24T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.12
552239,Pryce St Mountain Ash,2024-01-24T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,9.12
552239,Pryce St Mountain Ash,2024-01-24T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,21.62
552239,Pryce St Mountain Ash,2024-01-24T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
552239,Pryce St Mountain Ash,2024-01-24T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.09
552239,Pryce St Mountain Ash,2024-01-24T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.22
552239,Pryce St Mountain Ash,2024-01-24T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
552239,Pryce St Mountain Ash,2024-01-24T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.69
552239,Pryce St Mountain Ash,2024-01-24T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.92
552239,Pryce St Mountain Ash,2024-01-24T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
552239,Pryce St Mountain Ash,2024-01-24T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.92
552239,Pryce St Mountain Ash,2024-01-24T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.53
552239,Pryce St Mountain Ash,2024-01-24T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
552239,Pryce St Mountain Ash,2024-01-24T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
552239,Pryce St Mountain Ash,2024-01-24T00:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
552239,Pryce St Mountain Ash,2024-01-24T00:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
552239,Pryce St Mountain Ash,2024-01-24T00:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
552239,Pryce St Mountain Ash,2024-01-24T00:30:00.000+00:00,busbar,,N Current (Min),A,34.38
552239,Pryce St Mountain Ash,2024-01-24T00:30:00.000+00:00,busbar,,N Current (Max),A,94.88
552239,Pryce St Mountain Ash,2024-01-24T00:30:00.000+00:00,busbar,,N Current (RMS),A,45.12
552239,Pryce St Mountain Ash,2024-01-24T00:30:00.000+00:00,busbar,,L3 Current (Min),A,81.25
552239,Pryce St Mountain Ash,2024-01-24T00:30:00.000+00:00,busbar,,L3 Current (Max),A,108.25
552239,Pryce St Mountain Ash,2024-01-24T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.75
552239,Pryce St Mountain Ash,2024-01-24T00:30:00.000+00:00,busbar,,L2 Current (Min),A,93.0
552239,Pryce St Mountain Ash,2024-01-24T00:30:00.000+00:00,busbar,,L2 Current (Max),A,148.5
552239,Pryce St Mountain Ash,2024-01-24T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.12
552239,Pryce St Mountain Ash,2024-01-24T00:30:00.000+00:00,busbar,,L1 Current (Min),A,69.75
552239,Pryce St Mountain Ash,2024-01-24T00:30:00.000+00:00,busbar,,L1 Current (Max),A,117.38
552239,Pryce St Mountain Ash,2024-01-24T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.62
552239,Pryce St Mountain Ash,2024-01-24T00:30:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T00:30:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,10.94
552239,Pryce St Mountain Ash,2024-01-24T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.37
552239,Pryce St Mountain Ash,2024-01-24T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,17.44
552239,Pryce St Mountain Ash,2024-01-24T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97494
552239,Pryce St Mountain Ash,2024-01-24T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9892
552239,Pryce St Mountain Ash,2024-01-24T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97317
552239,Pryce St Mountain Ash,2024-01-24T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
552239,Pryce St Mountain Ash,2024-01-24T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
552239,Pryce St Mountain Ash,2024-01-24T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
552239,Pryce St Mountain Ash,2024-01-24T00:20:00.000+00:00,feeder,4,N Current (Min),A,11.88
552239,Pryce St Mountain Ash,2024-01-24T00:20:00.000+00:00,feeder,4,N Current (Max),A,95.12
552239,Pryce St Mountain Ash,2024-01-24T00:20:00.000+00:00,feeder,4,N Current (RMS),A,20.62
552239,Pryce St Mountain Ash,2024-01-24T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,38.5
552239,Pryce St Mountain Ash,2024-01-24T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,56.88
552239,Pryce St Mountain Ash,2024-01-24T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,42.12
552239,Pryce St Mountain Ash,2024-01-24T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,46.88
552239,Pryce St Mountain Ash,2024-01-24T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,72.38
552239,Pryce St Mountain Ash,2024-01-24T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,54.25
552239,Pryce St Mountain Ash,2024-01-24T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,25.5
552239,Pryce St Mountain Ash,2024-01-24T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,128.75
552239,Pryce St Mountain Ash,2024-01-24T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,34.62
552239,Pryce St Mountain Ash,2024-01-24T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.38
552239,Pryce St Mountain Ash,2024-01-24T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,23.94
552239,Pryce St Mountain Ash,2024-01-24T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,39.0
552239,Pryce St Mountain Ash,2024-01-24T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
552239,Pryce St Mountain Ash,2024-01-24T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98312
552239,Pryce St Mountain Ash,2024-01-24T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92007
552239,Pryce St Mountain Ash,2024-01-24T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.867
552239,Pryce St Mountain Ash,2024-01-24T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
552239,Pryce St Mountain Ash,2024-01-24T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-24T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
552239,Pryce St Mountain Ash,2024-01-24T00:20:00.000+00:00,feeder,3,N Current (Min),A,8.0
552239,Pryce St Mountain Ash,2024-01-24T00:20:00.000+00:00,feeder,3,N Current (Max),A,27.88
552239,Pryce St Mountain Ash,2024-01-24T00:20:00.000+00:00,feeder,3,N Current (RMS),A,14.12
552239,Pryce St Mountain Ash,2024-01-24T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,29.25
552239,Pryce St Mountain Ash,2024-01-24T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,45.25
552239,Pryce St Mountain Ash,2024-01-24T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.25
552239,Pryce St Mountain Ash,2024-01-24T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.62
552239,Pryce St Mountain Ash,2024-01-24T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,12.88
552239,Pryce St Mountain Ash,2024-01-24T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.38
552239,Pryce St Mountain Ash,2024-01-24T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,27.12
552239,Pryce St Mountain Ash,2024-01-24T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,56.38
552239,Pryce St Mountain Ash,2024-01-24T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.25
552239,Pryce St Mountain Ash,2024-01-24T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.75
552239,Pryce St Mountain Ash,2024-01-24T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.06
552239,Pryce St Mountain Ash,2024-01-24T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.75
552239,Pryce St Mountain Ash,2024-01-24T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8511
