Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552239,Pryce St Mountain Ash,2024-01-24T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97717
552239,Pryce St Mountain Ash,2024-01-24T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97394
552239,Pryce St Mountain Ash,2024-01-24T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
552239,Pryce St Mountain Ash,2024-01-24T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
552239,Pryce St Mountain Ash,2024-01-24T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-24T00:20:00.000+00:00,feeder,2,N Current (Min),A,13.62
552239,Pryce St Mountain Ash,2024-01-24T00:20:00.000+00:00,feeder,2,N Current (Max),A,26.0
552239,Pryce St Mountain Ash,2024-01-24T00:20:00.000+00:00,feeder,2,N Current (RMS),A,21.0
552239,Pryce St Mountain Ash,2024-01-24T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,6.12
552239,Pryce St Mountain Ash,2024-01-24T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,12.75
552239,Pryce St Mountain Ash,2024-01-24T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.88
552239,Pryce St Mountain Ash,2024-01-24T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,21.5
552239,Pryce St Mountain Ash,2024-01-24T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,31.0
552239,Pryce St Mountain Ash,2024-01-24T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
552239,Pryce St Mountain Ash,2024-01-24T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,5.25
552239,Pryce St Mountain Ash,2024-01-24T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,14.75
552239,Pryce St Mountain Ash,2024-01-24T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.12
552239,Pryce St Mountain Ash,2024-01-24T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.5
552239,Pryce St Mountain Ash,2024-01-24T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.31
552239,Pryce St Mountain Ash,2024-01-24T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.19
552239,Pryce St Mountain Ash,2024-01-24T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96967
552239,Pryce St Mountain Ash,2024-01-24T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94855
552239,Pryce St Mountain Ash,2024-01-24T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96515
552239,Pryce St Mountain Ash,2024-01-24T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-24T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-24T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-24T00:20:00.000+00:00,feeder,1,N Current (Min),A,16.62
552239,Pryce St Mountain Ash,2024-01-24T00:20:00.000+00:00,feeder,1,N Current (Max),A,7.75
552239,Pryce St Mountain Ash,2024-01-24T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,9.25
552239,Pryce St Mountain Ash,2024-01-24T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,22.12
552239,Pryce St Mountain Ash,2024-01-24T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.38
552239,Pryce St Mountain Ash,2024-01-24T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,12.38
552239,Pryce St Mountain Ash,2024-01-24T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,25.62
552239,Pryce St Mountain Ash,2024-01-24T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
552239,Pryce St Mountain Ash,2024-01-24T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,8.88
552239,Pryce St Mountain Ash,2024-01-24T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,18.88
552239,Pryce St Mountain Ash,2024-01-24T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
552239,Pryce St Mountain Ash,2024-01-24T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,236.86
552239,Pryce St Mountain Ash,2024-01-24T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.98
552239,Pryce St Mountain Ash,2024-01-24T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
552239,Pryce St Mountain Ash,2024-01-24T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,236.56
552239,Pryce St Mountain Ash,2024-01-24T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.64
552239,Pryce St Mountain Ash,2024-01-24T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
552239,Pryce St Mountain Ash,2024-01-24T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,234.95
552239,Pryce St Mountain Ash,2024-01-24T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.11
552239,Pryce St Mountain Ash,2024-01-24T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
552239,Pryce St Mountain Ash,2024-01-24T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
552239,Pryce St Mountain Ash,2024-01-24T00:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
552239,Pryce St Mountain Ash,2024-01-24T00:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
552239,Pryce St Mountain Ash,2024-01-24T00:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
552239,Pryce St Mountain Ash,2024-01-24T00:20:00.000+00:00,busbar,,N Current (Min),A,31.62
552239,Pryce St Mountain Ash,2024-01-24T00:20:00.000+00:00,busbar,,N Current (Max),A,111.88
552239,Pryce St Mountain Ash,2024-01-24T00:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
552239,Pryce St Mountain Ash,2024-01-24T00:20:00.000+00:00,busbar,,L3 Current (Min),A,88.88
552239,Pryce St Mountain Ash,2024-01-24T00:20:00.000+00:00,busbar,,L3 Current (Max),A,109.12
552239,Pryce St Mountain Ash,2024-01-24T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.88
552239,Pryce St Mountain Ash,2024-01-24T00:20:00.000+00:00,busbar,,L2 Current (Min),A,89.12
552239,Pryce St Mountain Ash,2024-01-24T00:20:00.000+00:00,busbar,,L2 Current (Max),A,114.12
552239,Pryce St Mountain Ash,2024-01-24T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.88
552239,Pryce St Mountain Ash,2024-01-24T00:20:00.000+00:00,busbar,,L1 Current (Min),A,70.75
552239,Pryce St Mountain Ash,2024-01-24T00:20:00.000+00:00,busbar,,L1 Current (Max),A,181.62
552239,Pryce St Mountain Ash,2024-01-24T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
552239,Pryce St Mountain Ash,2024-01-24T00:20:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T00:20:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,8.5
552239,Pryce St Mountain Ash,2024-01-24T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,11.56
552239,Pryce St Mountain Ash,2024-01-24T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.06
552239,Pryce St Mountain Ash,2024-01-24T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98154
552239,Pryce St Mountain Ash,2024-01-24T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98236
552239,Pryce St Mountain Ash,2024-01-24T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98178
552239,Pryce St Mountain Ash,2024-01-24T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
552239,Pryce St Mountain Ash,2024-01-24T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
552239,Pryce St Mountain Ash,2024-01-24T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
552239,Pryce St Mountain Ash,2024-01-24T00:10:00.000+00:00,feeder,4,N Current (Min),A,14.5
552239,Pryce St Mountain Ash,2024-01-24T00:10:00.000+00:00,feeder,4,N Current (Max),A,93.25
552239,Pryce St Mountain Ash,2024-01-24T00:10:00.000+00:00,feeder,4,N Current (RMS),A,27.12
552239,Pryce St Mountain Ash,2024-01-24T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,36.75
552239,Pryce St Mountain Ash,2024-01-24T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,53.0
552239,Pryce St Mountain Ash,2024-01-24T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,39.75
552239,Pryce St Mountain Ash,2024-01-24T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,50.62
552239,Pryce St Mountain Ash,2024-01-24T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,88.12
552239,Pryce St Mountain Ash,2024-01-24T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,58.25
552239,Pryce St Mountain Ash,2024-01-24T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,24.75
552239,Pryce St Mountain Ash,2024-01-24T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,127.5
552239,Pryce St Mountain Ash,2024-01-24T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.12
552239,Pryce St Mountain Ash,2024-01-24T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.87
552239,Pryce St Mountain Ash,2024-01-24T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.19
552239,Pryce St Mountain Ash,2024-01-24T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,30.63
552239,Pryce St Mountain Ash,2024-01-24T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
552239,Pryce St Mountain Ash,2024-01-24T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97836
552239,Pryce St Mountain Ash,2024-01-24T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9295
552239,Pryce St Mountain Ash,2024-01-24T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86096
552239,Pryce St Mountain Ash,2024-01-24T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
552239,Pryce St Mountain Ash,2024-01-24T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
552239,Pryce St Mountain Ash,2024-01-24T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
552239,Pryce St Mountain Ash,2024-01-24T00:10:00.000+00:00,feeder,3,N Current (Min),A,8.25
552239,Pryce St Mountain Ash,2024-01-24T00:10:00.000+00:00,feeder,3,N Current (Max),A,31.12
552239,Pryce St Mountain Ash,2024-01-24T00:10:00.000+00:00,feeder,3,N Current (RMS),A,15.38
552239,Pryce St Mountain Ash,2024-01-24T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,28.88
552239,Pryce St Mountain Ash,2024-01-24T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,45.12
552239,Pryce St Mountain Ash,2024-01-24T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.25
552239,Pryce St Mountain Ash,2024-01-24T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,4.88
552239,Pryce St Mountain Ash,2024-01-24T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,13.38
552239,Pryce St Mountain Ash,2024-01-24T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.88
552239,Pryce St Mountain Ash,2024-01-24T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,27.25
552239,Pryce St Mountain Ash,2024-01-24T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,57.12
552239,Pryce St Mountain Ash,2024-01-24T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.88
552239,Pryce St Mountain Ash,2024-01-24T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.5
552239,Pryce St Mountain Ash,2024-01-24T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.94
552239,Pryce St Mountain Ash,2024-01-24T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.06
552239,Pryce St Mountain Ash,2024-01-24T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88223
552239,Pryce St Mountain Ash,2024-01-24T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98376
552239,Pryce St Mountain Ash,2024-01-24T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98303
552239,Pryce St Mountain Ash,2024-01-24T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
552239,Pryce St Mountain Ash,2024-01-24T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
552239,Pryce St Mountain Ash,2024-01-24T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-24T00:10:00.000+00:00,feeder,2,N Current (Min),A,18.88
552239,Pryce St Mountain Ash,2024-01-24T00:10:00.000+00:00,feeder,2,N Current (Max),A,32.62
552239,Pryce St Mountain Ash,2024-01-24T00:10:00.000+00:00,feeder,2,N Current (RMS),A,25.12
552239,Pryce St Mountain Ash,2024-01-24T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,6.5
552239,Pryce St Mountain Ash,2024-01-24T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,12.5
552239,Pryce St Mountain Ash,2024-01-24T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.25
552239,Pryce St Mountain Ash,2024-01-24T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,24.0
552239,Pryce St Mountain Ash,2024-01-24T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,39.5
552239,Pryce St Mountain Ash,2024-01-24T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.25
552239,Pryce St Mountain Ash,2024-01-24T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,5.75
552239,Pryce St Mountain Ash,2024-01-24T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,26.5
552239,Pryce St Mountain Ash,2024-01-24T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.75
552239,Pryce St Mountain Ash,2024-01-24T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.25
552239,Pryce St Mountain Ash,2024-01-24T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.69
552239,Pryce St Mountain Ash,2024-01-24T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.56
552239,Pryce St Mountain Ash,2024-01-24T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96695
552239,Pryce St Mountain Ash,2024-01-24T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93243
552239,Pryce St Mountain Ash,2024-01-24T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9743
552239,Pryce St Mountain Ash,2024-01-24T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-24T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-24T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-24T00:10:00.000+00:00,feeder,1,N Current (Min),A,15.38
552239,Pryce St Mountain Ash,2024-01-24T00:10:00.000+00:00,feeder,1,N Current (Max),A,8.88
552239,Pryce St Mountain Ash,2024-01-24T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,11.12
552239,Pryce St Mountain Ash,2024-01-24T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,25.75
552239,Pryce St Mountain Ash,2024-01-24T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.38
552239,Pryce St Mountain Ash,2024-01-24T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,12.38
552239,Pryce St Mountain Ash,2024-01-24T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,20.38
552239,Pryce St Mountain Ash,2024-01-24T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.38
552239,Pryce St Mountain Ash,2024-01-24T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,8.88
552239,Pryce St Mountain Ash,2024-01-24T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,20.25
552239,Pryce St Mountain Ash,2024-01-24T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
552239,Pryce St Mountain Ash,2024-01-24T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,235.64
552239,Pryce St Mountain Ash,2024-01-24T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,238.62
552239,Pryce St Mountain Ash,2024-01-24T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
552239,Pryce St Mountain Ash,2024-01-24T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,235.72
552239,Pryce St Mountain Ash,2024-01-24T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.14
552239,Pryce St Mountain Ash,2024-01-24T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.12
552239,Pryce St Mountain Ash,2024-01-24T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,233.83
552239,Pryce St Mountain Ash,2024-01-24T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,236.25
552239,Pryce St Mountain Ash,2024-01-24T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.42
552239,Pryce St Mountain Ash,2024-01-24T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
552239,Pryce St Mountain Ash,2024-01-24T00:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
552239,Pryce St Mountain Ash,2024-01-24T00:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
552239,Pryce St Mountain Ash,2024-01-24T00:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
552239,Pryce St Mountain Ash,2024-01-24T00:10:00.000+00:00,busbar,,N Current (Min),A,33.38
552239,Pryce St Mountain Ash,2024-01-24T00:10:00.000+00:00,busbar,,N Current (Max),A,108.12
552239,Pryce St Mountain Ash,2024-01-24T00:10:00.000+00:00,busbar,,N Current (RMS),A,45.88
552239,Pryce St Mountain Ash,2024-01-24T00:10:00.000+00:00,busbar,,L3 Current (Min),A,87.0
552239,Pryce St Mountain Ash,2024-01-24T00:10:00.000+00:00,busbar,,L3 Current (Max),A,116.12
552239,Pryce St Mountain Ash,2024-01-24T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.25
552239,Pryce St Mountain Ash,2024-01-24T00:10:00.000+00:00,busbar,,L2 Current (Min),A,96.38
552239,Pryce St Mountain Ash,2024-01-24T00:10:00.000+00:00,busbar,,L2 Current (Max),A,138.25
552239,Pryce St Mountain Ash,2024-01-24T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.12
552239,Pryce St Mountain Ash,2024-01-24T00:10:00.000+00:00,busbar,,L1 Current (Min),A,79.5
552239,Pryce St Mountain Ash,2024-01-24T00:10:00.000+00:00,busbar,,L1 Current (Max),A,183.0
552239,Pryce St Mountain Ash,2024-01-24T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.12
552239,Pryce St Mountain Ash,2024-01-24T00:10:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T00:10:00.000+00:00,ambient,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,10.87
552239,Pryce St Mountain Ash,2024-01-24T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,9.63
552239,Pryce St Mountain Ash,2024-01-24T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.12
552239,Pryce St Mountain Ash,2024-01-24T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
552239,Pryce St Mountain Ash,2024-01-24T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97729
552239,Pryce St Mountain Ash,2024-01-24T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99115
552239,Pryce St Mountain Ash,2024-01-24T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98178
552239,Pryce St Mountain Ash,2024-01-24T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
552239,Pryce St Mountain Ash,2024-01-24T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
552239,Pryce St Mountain Ash,2024-01-24T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
552239,Pryce St Mountain Ash,2024-01-24T00:00:00.000+00:00,feeder,4,N Current (Min),A,12.5
552239,Pryce St Mountain Ash,2024-01-24T00:00:00.000+00:00,feeder,4,N Current (Max),A,81.5
552239,Pryce St Mountain Ash,2024-01-24T00:00:00.000+00:00,feeder,4,N Current (RMS),A,24.38
552239,Pryce St Mountain Ash,2024-01-24T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,38.25
552239,Pryce St Mountain Ash,2024-01-24T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,54.12
552239,Pryce St Mountain Ash,2024-01-24T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,44.12
552239,Pryce St Mountain Ash,2024-01-24T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,42.62
552239,Pryce St Mountain Ash,2024-01-24T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,112.25
552239,Pryce St Mountain Ash,2024-01-24T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,60.12
552239,Pryce St Mountain Ash,2024-01-24T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,25.25
552239,Pryce St Mountain Ash,2024-01-24T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,119.75
552239,Pryce St Mountain Ash,2024-01-24T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,31.88
552239,Pryce St Mountain Ash,2024-01-24T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.31
552239,Pryce St Mountain Ash,2024-01-24T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.25
552239,Pryce St Mountain Ash,2024-01-24T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,23.12
552239,Pryce St Mountain Ash,2024-01-24T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
552239,Pryce St Mountain Ash,2024-01-24T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97906
552239,Pryce St Mountain Ash,2024-01-24T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94443
552239,Pryce St Mountain Ash,2024-01-24T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9216
552239,Pryce St Mountain Ash,2024-01-24T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
552239,Pryce St Mountain Ash,2024-01-24T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
552239,Pryce St Mountain Ash,2024-01-24T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
552239,Pryce St Mountain Ash,2024-01-24T00:00:00.000+00:00,feeder,3,N Current (Min),A,22.25
552239,Pryce St Mountain Ash,2024-01-24T00:00:00.000+00:00,feeder,3,N Current (Max),A,46.5
552239,Pryce St Mountain Ash,2024-01-24T00:00:00.000+00:00,feeder,3,N Current (RMS),A,29.75
552239,Pryce St Mountain Ash,2024-01-24T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,28.12
552239,Pryce St Mountain Ash,2024-01-24T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,46.88
552239,Pryce St Mountain Ash,2024-01-24T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.25
552239,Pryce St Mountain Ash,2024-01-24T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.75
552239,Pryce St Mountain Ash,2024-01-24T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,7.5
552239,Pryce St Mountain Ash,2024-01-24T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.38
552239,Pryce St Mountain Ash,2024-01-24T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,49.88
552239,Pryce St Mountain Ash,2024-01-24T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,73.5
552239,Pryce St Mountain Ash,2024-01-24T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,57.62
552239,Pryce St Mountain Ash,2024-01-24T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.75
552239,Pryce St Mountain Ash,2024-01-24T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.63
552239,Pryce St Mountain Ash,2024-01-24T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.06
552239,Pryce St Mountain Ash,2024-01-24T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92721
552239,Pryce St Mountain Ash,2024-01-24T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98093
552239,Pryce St Mountain Ash,2024-01-24T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98923
552239,Pryce St Mountain Ash,2024-01-24T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-24T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
552239,Pryce St Mountain Ash,2024-01-24T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-24T00:00:00.000+00:00,feeder,2,N Current (Min),A,10.25
552239,Pryce St Mountain Ash,2024-01-24T00:00:00.000+00:00,feeder,2,N Current (Max),A,26.5
552239,Pryce St Mountain Ash,2024-01-24T00:00:00.000+00:00,feeder,2,N Current (RMS),A,18.38
552239,Pryce St Mountain Ash,2024-01-24T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,6.75
552239,Pryce St Mountain Ash,2024-01-24T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,28.75
552239,Pryce St Mountain Ash,2024-01-24T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.25
552239,Pryce St Mountain Ash,2024-01-24T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,21.12
552239,Pryce St Mountain Ash,2024-01-24T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,35.5
552239,Pryce St Mountain Ash,2024-01-24T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.12
552239,Pryce St Mountain Ash,2024-01-24T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,6.12
552239,Pryce St Mountain Ash,2024-01-24T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,16.75
552239,Pryce St Mountain Ash,2024-01-24T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.62
552239,Pryce St Mountain Ash,2024-01-24T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,9.44
552239,Pryce St Mountain Ash,2024-01-24T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.69
552239,Pryce St Mountain Ash,2024-01-24T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
552239,Pryce St Mountain Ash,2024-01-24T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.12
552239,Pryce St Mountain Ash,2024-01-24T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
552239,Pryce St Mountain Ash,2024-01-24T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96277
552239,Pryce St Mountain Ash,2024-01-24T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91434
552239,Pryce St Mountain Ash,2024-01-24T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97546
552239,Pryce St Mountain Ash,2024-01-24T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
552239,Pryce St Mountain Ash,2024-01-24T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-24T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
552239,Pryce St Mountain Ash,2024-01-24T00:00:00.000+00:00,feeder,1,N Current (Min),A,21.12
552239,Pryce St Mountain Ash,2024-01-24T00:00:00.000+00:00,feeder,1,N Current (Max),A,11.12
552239,Pryce St Mountain Ash,2024-01-24T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,13.62
552239,Pryce St Mountain Ash,2024-01-24T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,26.5
552239,Pryce St Mountain Ash,2024-01-24T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.12
552239,Pryce St Mountain Ash,2024-01-24T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,11.5
552239,Pryce St Mountain Ash,2024-01-24T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,21.25
552239,Pryce St Mountain Ash,2024-01-24T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.75
552239,Pryce St Mountain Ash,2024-01-24T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,9.38
552239,Pryce St Mountain Ash,2024-01-24T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,27.62
552239,Pryce St Mountain Ash,2024-01-24T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.38
552239,Pryce St Mountain Ash,2024-01-24T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.02
552239,Pryce St Mountain Ash,2024-01-24T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,238.23
552239,Pryce St Mountain Ash,2024-01-24T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.55
552239,Pryce St Mountain Ash,2024-01-24T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,236.34
552239,Pryce St Mountain Ash,2024-01-24T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.16
552239,Pryce St Mountain Ash,2024-01-24T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
552239,Pryce St Mountain Ash,2024-01-24T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,234.02
552239,Pryce St Mountain Ash,2024-01-24T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,236.44
552239,Pryce St Mountain Ash,2024-01-24T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.59
552239,Pryce St Mountain Ash,2024-01-24T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
552239,Pryce St Mountain Ash,2024-01-24T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
552239,Pryce St Mountain Ash,2024-01-24T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
552239,Pryce St Mountain Ash,2024-01-24T00:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
552239,Pryce St Mountain Ash,2024-01-24T00:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
552239,Pryce St Mountain Ash,2024-01-24T00:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
552239,Pryce St Mountain Ash,2024-01-24T00:00:00.000+00:00,busbar,,N Current (Min),A,30.88
552239,Pryce St Mountain Ash,2024-01-24T00:00:00.000+00:00,busbar,,N Current (Max),A,94.75
552239,Pryce St Mountain Ash,2024-01-24T00:00:00.000+00:00,busbar,,N Current (RMS),A,40.12
552239,Pryce St Mountain Ash,2024-01-24T00:00:00.000+00:00,busbar,,L3 Current (Min),A,92.5
552239,Pryce St Mountain Ash,2024-01-24T00:00:00.000+00:00,busbar,,L3 Current (Max),A,125.0
552239,Pryce St Mountain Ash,2024-01-24T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.12
552239,Pryce St Mountain Ash,2024-01-24T00:00:00.000+00:00,busbar,,L2 Current (Min),A,82.0
552239,Pryce St Mountain Ash,2024-01-24T00:00:00.000+00:00,busbar,,L2 Current (Max),A,155.5
552239,Pryce St Mountain Ash,2024-01-24T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.12
552239,Pryce St Mountain Ash,2024-01-24T00:00:00.000+00:00,busbar,,L1 Current (Min),A,91.12
552239,Pryce St Mountain Ash,2024-01-24T00:00:00.000+00:00,busbar,,L1 Current (Max),A,197.12
552239,Pryce St Mountain Ash,2024-01-24T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.38
552239,Pryce St Mountain Ash,2024-01-24T00:00:00.000+00:00,transformer,,Temperature,C,0.0
552239,Pryce St Mountain Ash,2024-01-24T00:00:00.000+00:00,ambient,,Temperature,C,0.0
